Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,1,0,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,1,0,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,1,0,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,1,0,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,1,1,1,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,1,1,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,1,1,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,1,1,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,1,2,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,1,2,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,1,2,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,1,2,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,1,3,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,1,3,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,1,3,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,1,3,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,1,4,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,1,4,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,1,4,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,1,4,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,1,5,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,1,5,15,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,1,1,5,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,1,5,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,1,6,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,1,6,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,1,1,6,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,1,6,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,1,7,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,1,7,15,85.5,6.0,0.95,0.0,7.5,0.0,0.0
2016,1,1,7,30,171.0,12.0,1.0,0.0,15.0,130.43,0.0
2016,1,1,7,45,322.0,22.0,1.05,0.5,49.5,305.82,203.69
2016,1,1,8,0,473.0,32.0,1.1,1.0,84.0,455.28,376.93
2016,1,1,8,15,556.5,39.0,1.25,1.5,126.5,534.78,449.78
2016,1,1,8,30,640.0,46.0,1.4,2.0,169.0,628.72,528.62
2016,1,1,8,45,688.0,51.0,1.6,3.0,210.5,691.69,579.19
2016,1,1,9,0,736.0,56.0,1.8,4.0,252.0,753.8,626.91
2016,1,1,9,15,769.0,59.0,1.95,4.0,291.0,798.69,661.62
2016,1,1,9,30,802.0,62.0,2.1,4.0,330.0,841.3,693.82
2016,1,1,9,45,808.5,68.5,2.25,4.5,362.0,861.53,707.56
2016,1,1,10,0,815.0,75.0,2.4,5.0,394.0,878.37,718.74
2016,1,1,10,15,610.0,119.0,2.4,5.0,367.0,748.37,619.9
2016,1,1,10,30,405.0,163.0,2.4,5.0,340.0,600.94,503.63
2016,1,1,10,45,377.5,177.5,2.4,5.5,348.5,567.44,476.26
2016,1,1,11,0,350.0,192.0,2.4,6.0,357.0,552.8,462.41
2016,1,1,11,15,343.5,201.0,2.4,6.0,367.0,548.9,458.42
2016,1,1,11,30,337.0,210.0,2.4,6.0,377.0,543.66,453.37
2016,1,1,11,45,231.5,221.5,2.4,6.5,337.0,438.7,366.47
2016,1,1,12,0,126.0,233.0,2.4,7.0,297.0,356.03,296.41
2016,1,1,12,15,127.5,232.0,2.35,7.0,296.0,348.64,290.56
2016,1,1,12,30,129.0,231.0,2.3,7.0,295.0,340.91,284.09
2016,1,1,12,45,127.5,227.5,2.3,7.5,290.0,327.86,272.81
2016,1,1,13,0,126.0,224.0,2.3,8.0,285.0,314.73,261.49
2016,1,1,13,15,125.5,216.5,2.25,8.0,275.5,297.9,247.57
2016,1,1,13,30,125.0,209.0,2.2,8.0,266.0,281.07,233.55
2016,1,1,13,45,147.5,198.0,2.15,8.0,262.5,273.24,227.05
2016,1,1,14,0,170.0,187.0,2.1,8.0,259.0,263.23,218.3
2016,1,1,14,15,171.0,172.5,2.0,7.5,240.5,237.95,196.83
2016,1,1,14,30,172.0,158.0,1.9,7.0,222.0,212.7,174.98
2016,1,1,14,45,166.5,143.5,1.8,7.0,201.0,185.31,150.72
2016,1,1,15,0,161.0,129.0,1.7,7.0,180.0,158.66,126.89
2016,1,1,15,15,431.5,90.0,1.45,6.5,199.5,177.59,130.98
2016,1,1,15,30,702.0,51.0,1.2,6.0,219.0,160.56,101.91
2016,1,1,15,45,644.0,45.5,0.95,5.5,177.0,104.64,58.4
2016,1,1,16,0,586.0,40.0,0.7,5.0,135.0,55.6,30.08
2016,1,1,16,15,484.0,32.5,0.65,5.0,94.5,29.26,20.57
2016,1,1,16,30,382.0,25.0,0.6,5.0,54.0,20.86,11.08
2016,1,1,16,45,191.0,12.5,0.55,5.0,27.0,10.67,0.0
2016,1,1,17,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,1,17,15,0.0,0.0,0.45,4.5,0.0,0.0,0.0
2016,1,1,17,30,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,1,1,17,45,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,1,1,18,0,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,1,1,18,15,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,1,1,18,30,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,1,1,18,45,0.0,0.0,0.45,4.0,0.0,0.0,0.0
2016,1,1,19,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,1,1,19,15,0.0,0.0,0.5,3.5,0.0,0.0,0.0
2016,1,1,19,30,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,1,1,19,45,0.0,0.0,0.55,3.0,0.0,0.0,0.0
2016,1,1,20,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,1,1,20,15,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,1,1,20,30,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,1,1,20,45,0.0,0.0,0.65,3.0,0.0,0.0,0.0
2016,1,1,21,0,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,1,21,15,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,1,21,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,1,21,45,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,1,1,22,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,1,1,22,15,0.0,0.0,0.8,2.5,0.0,0.0,0.0
2016,1,1,22,30,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,1,1,22,45,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,1,1,23,0,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,1,1,23,15,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,1,1,23,30,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,1,1,23,45,0.0,0.0,0.85,2.0,0.0,0.0,0.0
2016,1,2,0,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,1,2,0,15,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,1,2,0,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,1,2,0,45,0.0,0.0,0.95,2.0,0.0,0.0,0.0
2016,1,2,1,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,2,1,15,0.0,0.0,1.0,1.5,0.0,0.0,0.0
2016,1,2,1,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,2,1,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,2,2,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,2,2,15,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,2,2,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,2,2,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,2,3,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,2,3,15,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,2,3,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,2,3,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,2,4,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,2,4,15,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,2,4,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,2,4,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,2,5,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,2,5,15,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,2,5,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,2,5,45,0.0,0.0,1.05,1.0,0.0,0.0,0.0
2016,1,2,6,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,2,6,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,2,6,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,2,6,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,2,7,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,2,7,15,0.0,5.5,1.25,1.5,5.5,0.0,0.0
2016,1,2,7,30,0.0,11.0,1.4,2.0,11.0,9.39,0.0
2016,1,2,7,45,101.5,24.5,1.55,3.0,35.5,128.69,82.81
2016,1,2,8,0,203.0,38.0,1.7,4.0,60.0,252.33,210.65
2016,1,2,8,15,236.0,53.5,1.95,4.5,90.0,303.42,259.48
2016,1,2,8,30,269.0,69.0,2.2,5.0,120.0,355.6,306.48
2016,1,2,8,45,289.0,83.5,2.45,5.5,150.0,395.79,341.6
2016,1,2,9,0,309.0,98.0,2.7,6.0,180.0,435.64,375.18
2016,1,2,9,15,322.5,111.0,2.85,6.5,208.0,447.4,384.89
2016,1,2,9,30,336.0,124.0,3.0,7.0,236.0,477.46,408.68
2016,1,2,9,45,228.0,147.0,3.15,7.5,226.5,408.97,348.3
2016,1,2,10,0,120.0,170.0,3.3,8.0,217.0,317.96,269.07
2016,1,2,10,15,161.0,181.5,3.35,8.5,249.0,366.2,309.45
2016,1,2,10,30,202.0,193.0,3.4,9.0,281.0,413.81,348.08
2016,1,2,10,45,157.0,203.0,3.45,9.5,273.5,379.54,317.43
2016,1,2,11,0,112.0,213.0,3.5,10.0,266.0,326.98,272.41
2016,1,2,11,15,164.5,218.5,3.55,10.0,299.0,393.07,327.35
2016,1,2,11,30,217.0,224.0,3.6,10.0,332.0,438.44,364.62
2016,1,2,11,45,206.5,228.0,3.65,10.0,331.5,425.59,353.45
2016,1,2,12,0,196.0,232.0,3.7,10.0,331.0,412.57,342.41
2016,1,2,12,15,244.5,225.5,3.7,10.0,349.0,434.05,360.66
2016,1,2,12,30,293.0,219.0,3.7,10.0,367.0,467.17,387.52
2016,1,2,12,45,263.5,219.0,3.7,10.5,350.5,431.02,356.81
2016,1,2,13,0,234.0,219.0,3.7,11.0,334.0,383.38,317.28
2016,1,2,13,15,225.5,212.0,3.65,11.0,319.5,357.49,295.94
2016,1,2,13,30,217.0,205.0,3.6,11.0,305.0,332.0,274.65
2016,1,2,13,45,163.5,195.5,3.55,11.0,269.0,279.74,230.91
2016,1,2,14,0,110.0,186.0,3.5,11.0,233.0,232.65,191.43
2016,1,2,14,15,134.0,173.0,3.25,10.5,226.0,222.27,182.63
2016,1,2,14,30,158.0,160.0,3.0,10.0,219.0,209.44,171.11
2016,1,2,14,45,152.0,145.5,2.8,10.0,198.0,182.61,147.53
2016,1,2,15,0,146.0,131.0,2.6,10.0,177.0,156.6,124.5
2016,1,2,15,15,139.0,114.0,2.25,9.0,153.0,129.13,100.61
2016,1,2,15,30,132.0,97.0,1.9,8.0,129.0,102.81,77.85
2016,1,2,15,45,118.0,79.5,1.55,7.5,104.5,76.63,56.09
2016,1,2,16,0,104.0,62.0,1.2,7.0,80.0,52.63,37.65
2016,1,2,16,15,80.0,45.0,1.15,6.5,56.0,35.03,25.59
2016,1,2,16,30,56.0,28.0,1.1,6.0,32.0,22.31,12.46
2016,1,2,16,45,28.0,14.0,1.05,6.0,16.0,11.95,0.0
2016,1,2,17,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,2,17,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,1,2,17,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,2,17,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,2,18,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,2,18,15,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,1,2,18,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,2,18,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,2,19,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,2,19,15,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2016,1,2,19,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,2,19,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,1,2,20,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,2,20,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,2,20,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,2,20,45,0.0,0.0,1.15,3.5,0.0,0.0,0.0
2016,1,2,21,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,2,21,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,2,21,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,2,21,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,2,22,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,2,22,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,2,22,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,2,22,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,1,2,23,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,1,2,23,15,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2016,1,2,23,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,1,2,23,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,1,3,0,0,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,1,3,0,15,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,3,0,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,1,3,0,45,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,1,3,1,0,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,1,3,1,15,0.0,0.0,2.55,4.0,0.0,0.0,0.0
2016,1,3,1,30,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,1,3,1,45,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,1,3,2,0,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,1,3,2,15,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,1,3,2,30,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,1,3,2,45,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,1,3,3,0,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,1,3,3,15,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,1,3,3,30,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,1,3,3,45,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,1,3,4,0,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,1,3,4,15,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,1,3,4,30,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,1,3,4,45,0.0,0.0,2.55,4.0,0.0,0.0,0.0
2016,1,3,5,0,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,1,3,5,15,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,1,3,5,30,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,1,3,5,45,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2016,1,3,6,0,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,1,3,6,15,0.0,0.0,3.05,4.0,0.0,0.0,0.0
2016,1,3,6,30,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,1,3,6,45,0.0,0.0,3.15,4.0,0.0,0.0,0.0
2016,1,3,7,0,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,1,3,7,15,0.0,4.0,3.35,4.5,4.0,0.0,0.0
2016,1,3,7,30,0.0,8.0,3.5,5.0,8.0,6.83,0.0
2016,1,3,7,45,33.0,23.5,3.7,5.5,27.0,63.39,37.15
2016,1,3,8,0,66.0,39.0,3.9,6.0,46.0,114.7,92.99
2016,1,3,8,15,82.5,57.0,3.95,6.5,70.0,152.72,128.58
2016,1,3,8,30,99.0,75.0,4.0,7.0,94.0,190.01,162.37
2016,1,3,8,45,109.0,92.5,4.1,7.5,118.0,220.65,189.48
2016,1,3,9,0,119.0,110.0,4.2,8.0,142.0,251.02,215.62
2016,1,3,9,15,128.0,125.5,4.25,8.5,164.5,277.02,237.4
2016,1,3,9,30,137.0,141.0,4.3,9.0,187.0,302.82,258.53
2016,1,3,9,45,231.0,147.5,4.4,9.5,234.0,412.5,351.28
2016,1,3,10,0,325.0,154.0,4.5,10.0,281.0,504.52,427.09
2016,1,3,10,15,299.5,170.0,4.55,10.0,293.5,498.32,420.04
2016,1,3,10,30,274.0,186.0,4.6,10.0,306.0,490.52,412.12
2016,1,3,10,45,251.0,198.5,4.65,10.5,312.5,479.19,400.84
2016,1,3,11,0,228.0,211.0,4.7,11.0,319.0,447.94,373.96
2016,1,3,11,15,381.0,187.0,4.75,11.0,373.5,565.83,471.85
2016,1,3,11,30,534.0,163.0,4.8,11.0,428.0,680.15,563.61
2016,1,3,11,45,503.5,174.0,4.9,11.5,426.5,651.07,538.24
2016,1,3,12,0,473.0,185.0,5.0,12.0,425.0,620.92,512.76
2016,1,3,12,15,397.5,200.5,5.05,12.0,402.0,543.42,450.14
2016,1,3,12,30,322.0,216.0,5.1,12.0,379.0,486.39,402.89
2016,1,3,12,45,202.5,217.5,5.2,12.0,319.5,371.5,308.07
2016,1,3,13,0,83.0,219.0,5.3,12.0,260.0,267.64,220.66
2016,1,3,13,15,97.5,213.5,5.15,12.0,260.5,265.67,219.35
2016,1,3,13,30,112.0,208.0,5.0,12.0,261.0,262.4,216.64
2016,1,3,13,45,93.5,195.5,4.9,12.0,238.0,232.36,191.33
2016,1,3,14,0,75.0,183.0,4.8,12.0,215.0,204.39,167.75
2016,1,3,14,15,44.0,160.5,4.4,11.5,179.0,163.37,133.5
2016,1,3,14,30,13.0,138.0,4.0,11.0,143.0,122.19,99.12
2016,1,3,14,45,9.0,125.5,3.6,11.0,128.5,108.66,87.76
2016,1,3,15,0,5.0,113.0,3.2,11.0,114.0,95.73,76.87
2016,1,3,15,15,2.5,98.0,2.85,10.5,98.5,81.66,65.04
2016,1,3,15,30,0.0,83.0,2.5,10.0,83.0,68.1,53.52
2016,1,3,15,45,0.0,67.0,2.2,9.5,67.0,54.54,41.71
2016,1,3,16,0,0.0,51.0,1.9,9.0,51.0,41.3,30.02
2016,1,3,16,15,0.0,35.5,1.7,8.5,35.5,28.92,20.01
2016,1,3,16,30,0.0,20.0,1.5,8.0,20.0,16.51,7.85
2016,1,3,16,45,0.0,10.0,1.35,8.0,10.0,8.54,0.0
2016,1,3,17,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,3,17,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,3,17,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,3,17,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,1,3,18,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,3,18,15,0.0,0.0,0.85,7.5,0.0,0.0,0.0
2016,1,3,18,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,3,18,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,1,3,19,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,3,19,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,3,19,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,3,19,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,3,20,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,3,20,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,1,3,20,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,3,20,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,1,3,21,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,3,21,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,3,21,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,3,21,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,3,22,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,3,22,15,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2016,1,3,22,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,3,22,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,1,3,23,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,3,23,15,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,1,3,23,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,3,23,45,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,4,0,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,4,0,15,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,1,4,0,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,4,0,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,1,4,1,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,4,1,15,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,4,1,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,4,1,45,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,4,2,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,4,2,15,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,1,4,2,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,4,2,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,4,3,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,4,3,15,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,4,3,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,4,3,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,4,4,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,4,4,15,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,1,4,4,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,1,4,4,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,4,5,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,4,5,15,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,1,4,5,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,4,5,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,4,6,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,4,6,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,1,4,6,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,4,6,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,4,7,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,4,7,15,0.0,6.0,1.6,6.5,6.0,0.0,0.0
2016,1,4,7,30,0.0,12.0,1.8,7.0,12.0,10.24,0.0
2016,1,4,7,45,154.0,23.0,2.0,7.5,40.0,179.32,114.13
2016,1,4,8,0,308.0,34.0,2.2,8.0,68.0,329.27,271.65
2016,1,4,8,15,359.0,46.5,2.4,8.0,103.0,394.08,332.54
2016,1,4,8,30,410.0,59.0,2.6,8.0,138.0,461.25,391.75
2016,1,4,8,45,447.0,68.5,2.8,8.5,173.0,514.58,436.75
2016,1,4,9,0,484.0,78.0,3.0,9.0,208.0,567.62,479.79
2016,1,4,9,15,507.0,87.0,3.15,9.5,240.5,606.8,510.27
2016,1,4,9,30,530.0,96.0,3.3,10.0,273.0,644.35,538.65
2016,1,4,9,45,669.0,81.5,3.5,10.5,328.0,758.05,625.2
2016,1,4,10,0,808.0,67.0,3.7,11.0,383.0,863.05,702.05
2016,1,4,10,15,404.0,65.5,3.75,11.0,223.5,489.59,411.23
2016,1,4,10,30,0.0,64.0,3.8,11.0,64.0,53.04,39.83
2016,1,4,10,45,0.0,95.0,3.9,11.5,95.0,80.3,63.15
2016,1,4,11,0,0.0,126.0,4.0,12.0,126.0,110.06,88.04
2016,1,4,11,15,204.5,160.5,4.0,12.0,262.0,376.26,314.68
2016,1,4,11,30,409.0,195.0,4.0,12.0,398.0,607.6,500.13
2016,1,4,11,45,368.5,206.0,4.05,12.0,391.0,555.38,457.08
2016,1,4,12,0,328.0,217.0,4.1,12.0,384.0,521.27,429.11
2016,1,4,12,15,311.5,219.0,4.05,12.0,377.5,496.63,408.9
2016,1,4,12,30,295.0,221.0,4.0,12.0,371.0,471.88,388.57
2016,1,4,12,45,293.0,217.5,4.0,12.0,364.0,451.72,372.25
2016,1,4,13,0,291.0,214.0,4.0,12.0,357.0,430.92,355.26
2016,1,4,13,15,355.5,195.0,3.95,12.0,364.0,436.14,359.95
2016,1,4,13,30,420.0,176.0,3.9,12.0,371.0,446.65,367.94
2016,1,4,13,45,308.5,182.0,3.9,12.0,321.5,356.4,293.42
2016,1,4,14,0,197.0,188.0,3.9,12.0,272.0,278.7,228.83
2016,1,4,14,15,98.5,108.0,3.7,11.5,150.0,144.88,117.7
2016,1,4,14,30,0.0,28.0,3.5,11.0,28.0,23.1,14.38
2016,1,4,14,45,0.0,25.5,3.3,11.0,25.5,21.02,12.64
2016,1,4,15,0,0.0,23.0,3.1,11.0,23.0,18.95,10.86
2016,1,4,15,15,0.0,19.5,2.7,10.5,19.5,16.05,8.38
2016,1,4,15,30,0.0,16.0,2.3,10.0,16.0,13.16,5.86
2016,1,4,15,45,0.0,13.0,1.9,9.5,13.0,10.68,3.68
2016,1,4,16,0,0.0,10.0,1.5,9.0,10.0,8.21,1.47
2016,1,4,16,15,0.0,7.0,1.4,8.5,7.0,5.74,0.0
2016,1,4,16,30,0.0,4.0,1.3,8.0,4.0,3.28,0.0
2016,1,4,16,45,0.0,2.0,1.25,8.0,2.0,1.64,0.0
2016,1,4,17,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,4,17,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,4,17,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,4,17,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,4,18,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,4,18,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,4,18,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,4,18,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,1,4,19,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,4,19,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,4,19,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,4,19,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,1,4,20,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,1,4,20,15,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,1,4,20,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,1,4,20,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,1,4,21,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,1,4,21,15,0.0,0.0,3.05,7.5,0.0,0.0,0.0
2016,1,4,21,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,1,4,21,45,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,1,4,22,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,1,4,22,15,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,1,4,22,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,1,4,22,45,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,1,4,23,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,1,4,23,15,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,1,4,23,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,1,4,23,45,0.0,0.0,3.85,7.5,0.0,0.0,0.0
2016,1,5,0,0,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,1,5,0,15,0.0,0.0,4.15,8.0,0.0,0.0,0.0
2016,1,5,0,30,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,1,5,0,45,0.0,0.0,4.45,8.0,0.0,0.0,0.0
2016,1,5,1,0,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,1,5,1,15,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,1,5,1,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,1,5,1,45,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,1,5,2,0,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,1,5,2,15,0.0,0.0,4.85,8.0,0.0,0.0,0.0
2016,1,5,2,30,0.0,0.0,4.9,8.0,0.0,0.0,0.0
2016,1,5,2,45,0.0,0.0,5.0,8.0,0.0,0.0,0.0
2016,1,5,3,0,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2016,1,5,3,15,0.0,0.0,5.0,8.0,0.0,0.0,0.0
2016,1,5,3,30,0.0,0.0,4.9,8.0,0.0,0.0,0.0
2016,1,5,3,45,0.0,0.0,4.85,8.0,0.0,0.0,0.0
2016,1,5,4,0,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,1,5,4,15,0.0,0.0,4.65,7.5,0.0,0.0,0.0
2016,1,5,4,30,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,1,5,4,45,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2016,1,5,5,0,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,1,5,5,15,0.0,0.0,4.05,7.0,0.0,0.0,0.0
2016,1,5,5,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,1,5,5,45,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,1,5,6,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,1,5,6,15,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,1,5,6,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,1,5,6,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,5,7,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,5,7,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,1,5,7,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,5,7,45,0.0,0.5,2.4,7.5,0.5,0.41,0.0
2016,1,5,8,0,0.0,1.0,2.5,8.0,1.0,0.82,0.0
2016,1,5,8,15,0.0,2.0,2.65,8.0,2.0,1.64,0.0
2016,1,5,8,30,0.0,3.0,2.8,8.0,3.0,2.46,0.0
2016,1,5,8,45,0.0,3.5,3.0,8.5,3.5,2.87,0.0
2016,1,5,9,0,0.0,4.0,3.2,9.0,4.0,3.28,0.0
2016,1,5,9,15,0.0,5.0,3.35,9.0,5.0,4.11,0.0
2016,1,5,9,30,0.0,6.0,3.5,9.0,6.0,4.93,0.0
2016,1,5,9,45,0.0,10.5,3.65,9.0,10.5,8.64,1.92
2016,1,5,10,0,0.0,15.0,3.8,9.0,15.0,12.36,5.15
2016,1,5,10,15,0.0,74.5,3.9,9.0,74.5,61.8,48.05
2016,1,5,10,30,0.0,134.0,4.0,9.0,134.0,120.45,98.19
2016,1,5,10,45,0.0,128.5,4.1,9.5,128.5,113.42,91.82
2016,1,5,11,0,0.0,123.0,4.2,10.0,123.0,107.03,86.12
2016,1,5,11,15,0.0,132.0,4.2,9.5,132.0,115.3,93.2
2016,1,5,11,30,0.0,141.0,4.2,9.0,141.0,123.57,100.3
2016,1,5,11,45,0.0,106.0,4.2,9.0,106.0,89.66,71.43
2016,1,5,12,0,0.0,71.0,4.2,9.0,71.0,58.91,45.15
2016,1,5,12,15,0.0,52.0,4.15,8.5,52.0,43.08,31.63
2016,1,5,12,30,0.0,33.0,4.1,8.0,33.0,27.29,18.05
2016,1,5,12,45,0.0,71.0,4.1,8.0,71.0,58.91,45.39
2016,1,5,13,0,0.0,109.0,4.1,8.0,109.0,91.9,73.74
2016,1,5,13,15,0.0,105.5,4.05,8.0,105.5,88.72,71.06
2016,1,5,13,30,0.0,102.0,4.0,8.0,102.0,85.59,68.47
2016,1,5,13,45,0.0,55.0,4.0,8.0,55.0,45.54,34.0
2016,1,5,14,0,0.0,8.0,4.0,8.0,8.0,6.59,0.11
2016,1,5,14,15,0.0,7.5,3.85,7.5,7.5,6.18,0.0
2016,1,5,14,30,0.0,7.0,3.7,7.0,7.0,5.76,0.0
2016,1,5,14,45,0.0,6.5,3.6,7.0,6.5,5.35,0.0
2016,1,5,15,0,0.0,6.0,3.5,7.0,6.0,4.93,0.0
2016,1,5,15,15,0.0,5.0,3.25,6.5,5.0,4.11,0.0
2016,1,5,15,30,0.0,4.0,3.0,6.0,4.0,3.28,0.0
2016,1,5,15,45,0.0,3.0,2.8,6.0,3.0,2.46,0.0
2016,1,5,16,0,0.0,2.0,2.6,6.0,2.0,1.64,0.0
2016,1,5,16,15,0.0,1.5,2.35,5.5,1.5,1.23,0.0
2016,1,5,16,30,0.0,1.0,2.1,5.0,1.0,0.82,0.0
2016,1,5,16,45,0.0,0.5,1.85,5.0,0.5,0.41,0.0
2016,1,5,17,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,5,17,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,5,17,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,5,17,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,1,5,18,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,5,18,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,1,5,18,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,5,18,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,5,19,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,5,19,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,1,5,19,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,5,19,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,5,20,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,5,20,15,0.0,0.0,1.05,4.5,0.0,0.0,0.0
2016,1,5,20,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,5,20,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,5,21,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,5,21,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,5,21,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,5,21,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,5,22,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,5,22,15,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2016,1,5,22,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,5,22,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,1,5,23,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,5,23,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,1,5,23,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,5,23,45,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2016,1,6,0,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,6,0,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,6,0,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,1,6,0,45,0.0,0.0,2.15,4.0,0.0,0.0,0.0
2016,1,6,1,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,1,6,1,15,0.0,0.0,2.65,4.0,0.0,0.0,0.0
2016,1,6,1,30,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2016,1,6,1,45,0.0,0.0,3.15,4.5,0.0,0.0,0.0
2016,1,6,2,0,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,1,6,2,15,0.0,0.0,3.45,5.0,0.0,0.0,0.0
2016,1,6,2,30,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,1,6,2,45,0.0,0.0,3.55,5.0,0.0,0.0,0.0
2016,1,6,3,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,1,6,3,15,0.0,0.0,3.65,5.0,0.0,0.0,0.0
2016,1,6,3,30,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,1,6,3,45,0.0,0.0,3.75,5.0,0.0,0.0,0.0
2016,1,6,4,0,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,1,6,4,15,0.0,0.0,3.95,5.0,0.0,0.0,0.0
2016,1,6,4,30,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,1,6,4,45,0.0,0.0,4.35,5.5,0.0,0.0,0.0
2016,1,6,5,0,0.0,0.0,4.6,6.0,0.0,0.0,0.0
2016,1,6,5,15,0.0,0.0,4.55,6.0,0.0,0.0,0.0
2016,1,6,5,30,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,1,6,5,45,0.0,0.0,4.45,6.5,0.0,0.0,0.0
2016,1,6,6,0,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2016,1,6,6,15,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,1,6,6,30,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,1,6,6,45,0.0,0.0,3.8,7.5,0.0,0.0,0.0
2016,1,6,7,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,1,6,7,15,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,1,6,7,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,1,6,7,45,0.0,0.5,3.45,8.0,0.5,0.41,0.0
2016,1,6,8,0,0.0,1.0,3.4,8.0,1.0,0.82,0.0
2016,1,6,8,15,0.0,1.5,3.5,8.0,1.5,1.23,0.0
2016,1,6,8,30,0.0,2.0,3.6,8.0,2.0,1.64,0.0
2016,1,6,8,45,0.0,3.0,3.7,8.0,3.0,2.46,0.0
2016,1,6,9,0,0.0,4.0,3.8,8.0,4.0,3.28,0.0
2016,1,6,9,15,0.0,4.5,3.85,8.0,4.5,3.7,0.0
2016,1,6,9,30,0.0,5.0,3.9,8.0,5.0,4.11,0.0
2016,1,6,9,45,0.0,6.0,3.95,8.0,6.0,4.94,0.0
2016,1,6,10,0,0.0,7.0,4.0,8.0,7.0,5.76,0.0
2016,1,6,10,15,74.0,102.0,4.1,8.0,135.0,182.05,154.93
2016,1,6,10,30,148.0,197.0,4.2,8.0,263.0,369.53,312.87
2016,1,6,10,45,74.0,118.0,4.3,8.0,151.0,196.98,166.34
2016,1,6,11,0,0.0,39.0,4.4,8.0,39.0,32.25,22.37
2016,1,6,11,15,0.0,24.5,4.45,8.0,24.5,20.24,11.96
2016,1,6,11,30,0.0,10.0,4.5,8.0,10.0,8.25,1.52
2016,1,6,11,45,3.0,90.5,4.55,8.0,92.0,78.05,61.96
2016,1,6,12,0,6.0,171.0,4.6,8.0,174.0,157.02,129.23
2016,1,6,12,15,3.0,145.0,4.55,8.0,146.5,128.29,104.67
2016,1,6,12,30,0.0,119.0,4.5,8.0,119.0,101.17,81.52
2016,1,6,12,45,0.0,96.5,4.45,8.0,96.5,80.73,64.09
2016,1,6,13,0,0.0,74.0,4.4,8.0,74.0,61.41,47.54
2016,1,6,13,15,0.0,99.0,4.3,8.0,99.0,82.93,66.11
2016,1,6,13,30,0.0,124.0,4.2,8.0,124.0,105.25,85.31
2016,1,6,13,45,0.0,109.5,4.1,8.0,109.5,92.19,74.21
2016,1,6,14,0,0.0,95.0,4.0,8.0,95.0,79.42,63.35
2016,1,6,14,15,0.0,92.5,3.8,7.5,92.5,77.25,61.72
2016,1,6,14,30,0.0,90.0,3.6,7.0,90.0,75.08,60.08
2016,1,6,14,45,0.0,81.0,3.45,7.0,81.0,67.36,53.47
2016,1,6,15,0,0.0,72.0,3.3,7.0,72.0,59.73,46.9
2016,1,6,15,15,0.0,62.5,3.1,6.5,62.5,51.77,40.04
2016,1,6,15,30,0.0,53.0,2.9,6.0,53.0,43.88,33.15
2016,1,6,15,45,0.0,43.0,2.7,6.0,43.0,35.56,25.72
2016,1,6,16,0,0.0,33.0,2.5,6.0,33.0,27.25,18.23
2016,1,6,16,15,0.0,23.0,2.4,5.5,23.0,18.96,11.45
2016,1,6,16,30,0.0,13.0,2.3,5.0,13.0,10.69,3.47
2016,1,6,16,45,0.0,6.5,2.2,5.0,6.5,5.34,0.0
2016,1,6,17,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,1,6,17,15,0.0,0.0,2.05,4.5,0.0,0.0,0.0
2016,1,6,17,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,1,6,17,45,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2016,1,6,18,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,1,6,18,15,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,6,18,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,6,18,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,6,19,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,6,19,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,6,19,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,6,19,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,6,20,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,6,20,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,6,20,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,6,20,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,6,21,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,6,21,15,0.0,0.0,0.85,3.5,0.0,0.0,0.0
2016,1,6,21,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,1,6,21,45,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,1,6,22,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,1,6,22,15,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,1,6,22,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,1,6,22,45,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,1,6,23,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,1,6,23,15,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,1,6,23,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,6,23,45,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,7,0,0,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,7,0,15,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,7,0,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,7,0,45,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,1,7,1,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,1,7,1,15,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,1,7,1,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,1,7,1,45,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,1,7,2,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,1,7,2,15,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,1,7,2,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,7,2,45,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,7,3,0,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,7,3,15,0.0,0.0,0.65,3.0,0.0,0.0,0.0
2016,1,7,3,30,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,1,7,3,45,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,1,7,4,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,1,7,4,15,0.0,0.0,0.55,3.0,0.0,0.0,0.0
2016,1,7,4,30,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,1,7,4,45,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,1,7,5,0,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,1,7,5,15,0.0,0.0,0.45,3.0,0.0,0.0,0.0
2016,1,7,5,30,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2016,1,7,5,45,0.0,0.0,0.4,3.5,0.0,0.0,0.0
2016,1,7,6,0,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,1,7,6,15,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,1,7,6,30,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,1,7,6,45,0.0,0.0,0.45,4.0,0.0,0.0,0.0
2016,1,7,7,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,1,7,7,15,0.0,5.5,0.55,4.0,5.5,0.0,0.0
2016,1,7,7,30,0.0,11.0,0.6,4.0,11.0,9.39,0.0
2016,1,7,7,45,130.5,27.0,0.65,4.5,41.0,169.93,108.82
2016,1,7,8,0,261.0,43.0,0.7,5.0,71.0,305.58,251.96
2016,1,7,8,15,353.5,53.5,0.85,5.0,110.5,397.46,334.67
2016,1,7,8,30,446.0,64.0,1.0,5.0,150.0,495.71,417.7
2016,1,7,8,45,525.0,68.0,1.15,5.5,192.5,581.13,486.68
2016,1,7,9,0,604.0,72.0,1.3,6.0,235.0,666.66,553.11
2016,1,7,9,15,643.5,76.5,1.45,6.0,273.0,717.46,592.12
2016,1,7,9,30,683.0,81.0,1.6,6.0,311.0,766.64,629.31
2016,1,7,9,45,760.0,72.0,1.8,6.5,352.5,823.94,671.1
2016,1,7,10,0,837.0,63.0,2.0,7.0,394.0,886.25,715.62
2016,1,7,10,15,853.0,65.0,2.05,7.0,422.5,903.5,726.65
2016,1,7,10,30,869.0,67.0,2.1,7.0,451.0,907.27,728.5
2016,1,7,10,45,880.0,68.0,2.2,7.5,473.0,911.48,730.16
2016,1,7,11,0,891.0,69.0,2.3,8.0,495.0,912.04,729.31
2016,1,7,11,15,521.0,150.5,2.35,8.0,401.5,670.0,549.7
2016,1,7,11,30,151.0,232.0,2.4,8.0,308.0,391.28,323.75
2016,1,7,11,45,151.0,235.0,2.5,8.0,312.0,387.49,321.93
2016,1,7,12,0,151.0,238.0,2.6,8.0,316.0,383.27,318.38
2016,1,7,12,15,103.5,229.5,2.65,8.0,283.0,311.51,258.95
2016,1,7,12,30,56.0,221.0,2.7,8.0,250.0,259.49,215.1
2016,1,7,12,45,80.0,224.0,2.75,8.0,264.5,276.27,229.7
2016,1,7,13,0,104.0,227.0,2.8,8.0,279.0,291.0,242.22
2016,1,7,13,15,102.5,220.0,2.85,8.0,270.0,276.08,229.78
2016,1,7,13,30,101.0,213.0,2.9,8.0,261.0,261.32,217.5
2016,1,7,13,45,100.0,203.0,2.95,8.0,248.5,243.92,202.93
2016,1,7,14,0,99.0,193.0,3.0,8.0,236.0,226.72,188.38
2016,1,7,14,15,97.5,180.0,2.95,7.5,220.0,206.55,171.45
2016,1,7,14,30,96.0,167.0,2.9,7.0,204.0,186.71,154.55
2016,1,7,14,45,427.5,114.5,2.85,7.0,256.0,261.89,210.79
2016,1,7,15,0,759.0,62.0,2.8,7.0,308.0,285.09,216.36
2016,1,7,15,15,722.0,58.5,2.45,6.5,268.5,225.77,161.41
2016,1,7,15,30,685.0,55.0,2.1,6.0,229.0,170.13,111.52
2016,1,7,15,45,624.5,50.0,1.8,6.0,187.0,114.58,66.92
2016,1,7,16,0,564.0,45.0,1.5,6.0,145.0,63.59,34.27
2016,1,7,16,15,469.5,37.0,1.35,5.5,104.5,30.33,21.72
2016,1,7,16,30,375.0,29.0,1.2,5.0,64.0,24.04,15.04
2016,1,7,16,45,187.5,14.5,1.1,5.0,32.0,11.74,0.0
2016,1,7,17,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,7,17,15,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,1,7,17,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,7,17,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,7,18,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,7,18,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,7,18,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,7,18,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,7,19,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,7,19,15,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2016,1,7,19,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,7,19,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,7,20,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,7,20,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,7,20,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,7,20,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,7,21,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,7,21,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,7,21,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,7,21,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,7,22,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,7,22,15,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,1,7,22,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,7,22,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,7,23,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,7,23,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,7,23,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,7,23,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,8,0,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,8,0,15,0.0,0.0,0.95,2.0,0.0,0.0,0.0
2016,1,8,0,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,1,8,0,45,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,1,8,1,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,1,8,1,15,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,1,8,1,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,1,8,1,45,0.0,0.0,0.95,2.5,0.0,0.0,0.0
2016,1,8,2,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,8,2,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,8,2,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,8,2,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,8,3,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,8,3,15,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,1,8,3,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,8,3,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,1,8,4,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,8,4,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,1,8,4,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,8,4,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,1,8,5,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,8,5,15,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,1,8,5,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,1,8,5,45,0.0,0.0,0.85,3.0,0.0,0.0,0.0
2016,1,8,6,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,1,8,6,15,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,1,8,6,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,8,6,45,0.0,0.0,0.65,3.0,0.0,0.0,0.0
2016,1,8,7,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,1,8,7,15,0.0,5.5,0.55,3.0,5.5,0.0,0.0
2016,1,8,7,30,0.0,11.0,0.5,3.0,11.0,9.39,0.0
2016,1,8,7,45,109.5,24.0,0.5,3.5,36.5,148.44,95.39
2016,1,8,8,0,219.0,37.0,0.5,4.0,62.0,262.13,217.2
2016,1,8,8,15,255.5,52.5,0.55,4.0,93.5,316.92,268.31
2016,1,8,8,30,292.0,68.0,0.6,4.0,125.0,372.9,317.6
2016,1,8,8,45,320.0,81.5,0.65,4.5,157.0,419.44,356.64
2016,1,8,9,0,348.0,95.0,0.7,5.0,189.0,466.05,394.17
2016,1,8,9,15,363.0,107.5,0.75,5.5,218.0,499.25,419.62
2016,1,8,9,30,378.0,120.0,0.8,6.0,247.0,531.29,443.49
2016,1,8,9,45,381.0,133.5,0.9,7.0,273.0,552.08,457.48
2016,1,8,10,0,384.0,147.0,1.0,8.0,299.0,570.97,469.79
2016,1,8,10,15,343.5,165.5,1.1,8.0,309.0,534.05,440.36
2016,1,8,10,30,303.0,184.0,1.2,8.0,319.0,515.7,425.04
2016,1,8,10,45,284.0,197.0,1.3,8.5,328.0,508.62,418.1
2016,1,8,11,0,265.0,210.0,1.4,9.0,337.0,500.37,410.17
2016,1,8,11,15,282.5,214.0,1.4,9.0,353.0,512.82,419.63
2016,1,8,11,30,300.0,218.0,1.4,9.0,369.0,523.62,427.63
2016,1,8,11,45,298.5,222.0,1.45,9.5,374.5,516.25,420.77
2016,1,8,12,0,297.0,226.0,1.5,10.0,380.0,507.76,413.25
2016,1,8,12,15,597.0,150.5,1.4,10.0,458.0,675.79,545.3
2016,1,8,12,30,897.0,75.0,1.3,10.0,536.0,789.57,626.5
2016,1,8,12,45,886.5,76.5,1.25,10.0,526.5,749.68,596.06
2016,1,8,13,0,876.0,78.0,1.2,10.0,517.0,713.21,569.85
2016,1,8,13,15,868.5,77.5,1.1,10.0,501.0,668.3,534.63
2016,1,8,13,30,861.0,77.0,1.0,10.0,485.0,621.54,497.42
2016,1,8,13,45,845.5,76.0,0.95,10.0,461.5,568.13,454.83
2016,1,8,14,0,830.0,75.0,0.9,10.0,438.0,514.14,410.7
2016,1,8,14,15,537.5,118.0,0.85,9.5,347.0,371.41,298.14
2016,1,8,14,30,245.0,161.0,0.8,9.0,256.0,253.5,204.65
2016,1,8,14,45,230.5,149.0,0.75,9.0,232.0,219.97,176.27
2016,1,8,15,0,216.0,137.0,0.7,9.0,208.0,188.01,148.43
2016,1,8,15,15,206.5,120.5,0.6,8.5,181.0,155.02,119.69
2016,1,8,15,30,197.0,104.0,0.5,8.0,154.0,123.4,92.31
2016,1,8,15,45,176.5,87.0,0.4,8.0,126.0,91.62,66.09
2016,1,8,16,0,156.0,70.0,0.3,8.0,98.0,62.72,44.3
2016,1,8,16,15,125.0,52.0,0.25,7.5,70.5,39.6,29.91
2016,1,8,16,30,94.0,34.0,0.2,7.0,43.0,26.42,17.14
2016,1,8,16,45,47.0,17.0,0.2,7.0,21.5,13.55,0.0
2016,1,8,17,0,0.0,0.0,0.2,7.0,0.0,0.0,0.0
2016,1,8,17,15,0.0,0.0,0.3,6.5,0.0,0.0,0.0
2016,1,8,17,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,8,17,45,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2016,1,8,18,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,8,18,15,0.0,0.0,0.75,5.5,0.0,0.0,0.0
2016,1,8,18,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,8,18,45,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,1,8,19,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,8,19,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,8,19,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,8,19,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,8,20,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,8,20,15,0.0,0.0,0.9,4.5,0.0,0.0,0.0
2016,1,8,20,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,8,20,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,1,8,21,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,8,21,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,8,21,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,8,21,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,8,22,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,8,22,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,8,22,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,8,22,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,1,8,23,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,8,23,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,8,23,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,8,23,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,9,0,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,9,0,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,1,9,0,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,9,0,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,9,1,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,9,1,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,9,1,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,9,1,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,9,2,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,9,2,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,9,2,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,9,2,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,9,3,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,9,3,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,9,3,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,9,3,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,1,9,4,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,9,4,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,1,9,4,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,9,4,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,1,9,5,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,9,5,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,9,5,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,9,5,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,9,6,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,9,6,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,9,6,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,9,6,45,0.0,0.0,1.8,4.5,0.0,0.0,0.0
2016,1,9,7,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,9,7,15,0.0,4.0,2.05,5.0,4.0,0.0,0.0
2016,1,9,7,30,0.0,8.0,2.2,5.0,8.0,6.83,0.0
2016,1,9,7,45,42.5,23.5,2.35,5.0,28.5,70.15,42.45
2016,1,9,8,0,85.0,39.0,2.5,5.0,49.0,144.03,118.36
2016,1,9,8,15,103.5,57.0,2.6,5.0,74.0,168.89,143.6
2016,1,9,8,30,122.0,75.0,2.7,5.0,99.0,208.43,179.8
2016,1,9,8,45,134.0,92.5,2.8,5.5,124.5,241.4,208.94
2016,1,9,9,0,146.0,110.0,2.9,6.0,150.0,274.12,237.03
2016,1,9,9,15,154.0,126.0,2.95,6.0,173.5,300.57,259.43
2016,1,9,9,30,162.0,142.0,3.0,6.0,197.0,326.66,281.08
2016,1,9,9,45,242.5,149.5,3.05,6.5,241.0,426.19,364.54
2016,1,9,10,0,323.0,157.0,3.1,7.0,285.0,507.7,430.93
2016,1,9,10,15,161.5,126.5,3.05,7.0,190.5,313.12,266.95
2016,1,9,10,30,0.0,96.0,3.0,7.0,96.0,81.57,65.15
2016,1,9,10,45,118.0,155.0,2.95,7.0,212.0,282.49,240.25
2016,1,9,11,0,236.0,214.0,2.9,7.0,328.0,459.88,386.81
2016,1,9,11,15,264.0,217.0,2.85,7.0,348.0,500.16,417.72
2016,1,9,11,30,292.0,220.0,2.8,7.0,368.0,519.33,432.65
2016,1,9,11,45,217.0,230.0,2.75,7.5,341.0,438.29,365.01
2016,1,9,12,0,142.0,240.0,2.7,8.0,314.0,378.29,313.93
2016,1,9,12,15,128.0,239.0,2.55,8.0,305.5,357.92,296.92
2016,1,9,12,30,114.0,238.0,2.4,8.0,297.0,323.42,268.42
2016,1,9,12,45,57.0,189.5,2.25,8.0,219.0,221.81,183.75
2016,1,9,13,0,0.0,141.0,2.1,8.0,141.0,121.05,98.13
2016,1,9,13,15,3.0,151.5,1.95,8.0,153.0,132.53,108.17
2016,1,9,13,30,6.0,162.0,1.8,8.0,165.0,143.71,117.72
2016,1,9,13,45,25.5,171.5,1.7,8.0,183.0,162.88,134.19
2016,1,9,14,0,45.0,181.0,1.6,8.0,201.0,187.37,154.79
2016,1,9,14,15,68.0,174.0,1.5,8.0,202.0,187.39,154.6
2016,1,9,14,30,91.0,167.0,1.4,8.0,203.0,184.9,151.96
2016,1,9,14,45,87.0,153.0,1.3,8.0,184.5,163.91,133.78
2016,1,9,15,0,83.0,139.0,1.2,8.0,166.0,143.56,116.05
2016,1,9,15,15,77.5,122.0,1.1,7.5,145.0,120.94,96.55
2016,1,9,15,30,72.0,105.0,1.0,7.0,124.0,99.31,77.89
2016,1,9,15,45,63.0,87.5,0.9,7.0,102.0,77.91,59.68
2016,1,9,16,0,54.0,70.0,0.8,7.0,80.0,58.03,43.35
2016,1,9,16,15,38.0,52.0,0.8,7.0,58.0,40.6,30.88
2016,1,9,16,30,22.0,34.0,0.8,7.0,36.0,27.15,17.87
2016,1,9,16,45,11.0,17.0,0.8,7.0,18.0,14.1,0.59
2016,1,9,17,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,9,17,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,1,9,17,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,9,17,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,9,18,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,9,18,15,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,1,9,18,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,9,18,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,9,19,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,9,19,15,0.0,0.0,0.6,6.5,0.0,0.0,0.0
2016,1,9,19,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,9,19,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,9,20,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,9,20,15,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,9,20,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,9,20,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,9,21,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,9,21,15,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2016,1,9,21,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,9,21,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,9,22,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,9,22,15,0.0,0.0,0.45,6.0,0.0,0.0,0.0
2016,1,9,22,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,9,22,45,0.0,0.0,0.35,6.0,0.0,0.0,0.0
2016,1,9,23,0,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,1,9,23,15,0.0,0.0,0.35,6.0,0.0,0.0,0.0
2016,1,9,23,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,9,23,45,0.0,0.0,0.45,6.0,0.0,0.0,0.0
2016,1,10,0,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,10,0,15,0.0,0.0,0.5,5.5,0.0,0.0,0.0
2016,1,10,0,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,10,0,45,0.0,0.0,0.55,5.0,0.0,0.0,0.0
2016,1,10,1,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,10,1,15,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,10,1,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,10,1,45,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,10,2,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,10,2,15,0.0,0.0,0.55,5.0,0.0,0.0,0.0
2016,1,10,2,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,10,2,45,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,10,3,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,10,3,15,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,10,3,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,10,3,45,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,10,4,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,10,4,15,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,10,4,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,10,4,45,0.0,0.0,0.55,5.0,0.0,0.0,0.0
2016,1,10,5,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,10,5,15,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,10,5,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,10,5,45,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,10,6,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,10,6,15,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,10,6,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,10,6,45,0.0,0.0,0.65,5.0,0.0,0.0,0.0
2016,1,10,7,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,10,7,15,0.0,7.0,0.85,5.0,7.0,0.0,0.0
2016,1,10,7,30,0.0,14.0,1.0,5.0,14.0,11.95,0.0
2016,1,10,7,45,231.5,22.5,1.15,5.0,48.0,238.43,157.8
2016,1,10,8,0,463.0,31.0,1.3,5.0,82.0,433.7,356.63
2016,1,10,8,15,545.5,37.5,1.3,5.0,124.0,523.77,436.49
2016,1,10,8,30,628.0,44.0,1.3,5.0,166.0,616.4,513.17
2016,1,10,8,45,682.0,48.0,1.35,5.5,208.5,683.48,565.94
2016,1,10,9,0,736.0,52.0,1.4,6.0,251.0,750.18,615.99
2016,1,10,9,15,768.5,55.0,1.3,6.5,290.5,795.35,646.25
2016,1,10,9,30,801.0,58.0,1.2,7.0,330.0,838.43,673.65
2016,1,10,9,45,827.5,59.0,1.15,7.5,365.0,870.68,692.99
2016,1,10,10,0,854.0,60.0,1.1,8.0,400.0,889.92,702.76
2016,1,10,10,15,574.0,123.5,1.05,8.5,359.0,724.88,581.39
2016,1,10,10,30,294.0,187.0,1.0,9.0,318.0,511.66,416.83
2016,1,10,10,45,227.0,203.5,0.95,9.5,307.5,445.08,364.21
2016,1,10,11,0,160.0,220.0,0.9,10.0,297.0,398.24,324.72
2016,1,10,11,15,190.0,225.5,1.0,10.0,319.5,425.42,347.09
2016,1,10,11,30,220.0,231.0,1.1,10.0,342.0,451.05,367.47
2016,1,10,11,45,156.5,233.5,1.2,10.5,313.0,390.57,317.92
2016,1,10,12,0,93.0,236.0,1.3,11.0,284.0,316.05,257.33
2016,1,10,12,15,66.5,225.5,1.35,11.0,260.5,276.97,225.74
2016,1,10,12,30,40.0,215.0,1.4,11.0,237.0,240.15,195.47
2016,1,10,12,45,20.0,173.0,1.45,11.0,184.0,166.5,135.02
2016,1,10,13,0,0.0,131.0,1.5,11.0,131.0,111.77,89.25
2016,1,10,13,15,61.5,174.5,1.5,11.0,204.0,201.9,165.65
2016,1,10,13,30,123.0,218.0,1.5,11.0,277.0,290.58,238.07
2016,1,10,13,45,185.0,204.5,1.5,11.0,288.5,302.96,247.99
2016,1,10,14,0,247.0,191.0,1.5,11.0,300.0,317.95,259.52
2016,1,10,14,15,127.5,166.0,1.4,10.5,222.0,214.35,174.8
2016,1,10,14,30,8.0,141.0,1.3,10.0,144.0,122.7,99.41
2016,1,10,14,45,5.0,129.0,1.25,10.0,131.0,110.22,89.22
2016,1,10,15,0,2.0,117.0,1.2,10.0,118.0,98.22,79.21
2016,1,10,15,15,1.0,102.5,1.0,9.5,103.0,85.08,68.21
2016,1,10,15,30,0.0,88.0,0.8,9.0,88.0,72.26,57.34
2016,1,10,15,45,0.0,72.5,0.65,8.5,72.5,59.09,45.95
2016,1,10,16,0,0.0,57.0,0.5,8.0,57.0,46.18,34.6
2016,1,10,16,15,0.0,42.0,0.4,7.5,42.0,34.03,25.03
2016,1,10,16,30,0.0,27.0,0.3,7.0,27.0,22.23,13.76
2016,1,10,16,45,0.0,13.5,0.25,7.0,13.5,11.13,0.23
2016,1,10,17,0,0.0,0.0,0.2,7.0,0.0,0.0,0.0
2016,1,10,17,15,0.0,0.0,0.2,7.0,0.0,0.0,0.0
2016,1,10,17,30,0.0,0.0,0.2,7.0,0.0,0.0,0.0
2016,1,10,17,45,0.0,0.0,0.2,7.0,0.0,0.0,0.0
2016,1,10,18,0,0.0,0.0,0.2,7.0,0.0,0.0,0.0
2016,1,10,18,15,0.0,0.0,0.25,7.0,0.0,0.0,0.0
2016,1,10,18,30,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,1,10,18,45,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,10,19,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,10,19,15,0.0,0.0,0.55,6.5,0.0,0.0,0.0
2016,1,10,19,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,10,19,45,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,1,10,20,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,10,20,15,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,10,20,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,10,20,45,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,1,10,21,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,10,21,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,10,21,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,10,21,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,10,22,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,10,22,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,10,22,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,10,22,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,10,23,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,10,23,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,10,23,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,10,23,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,11,0,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,11,0,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,1,11,0,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,11,0,45,0.0,0.0,0.7,6.5,0.0,0.0,0.0
2016,1,11,1,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,11,1,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,11,1,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,11,1,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,11,2,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,11,2,15,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,1,11,2,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,11,2,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,11,3,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,11,3,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,11,3,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,11,3,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,11,4,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,11,4,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,11,4,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,11,4,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,11,5,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,11,5,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,11,5,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,11,5,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,11,6,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,11,6,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,11,6,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,11,6,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,11,7,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,11,7,15,0.0,5.0,0.6,7.0,5.0,0.0,0.0
2016,1,11,7,30,0.0,10.0,0.6,7.0,10.0,8.54,0.0
2016,1,11,7,45,92.0,24.5,0.65,7.5,34.5,121.19,78.12
2016,1,11,8,0,184.0,39.0,0.7,8.0,59.0,238.3,195.25
2016,1,11,8,15,215.5,55.0,0.8,8.0,89.5,288.42,241.76
2016,1,11,8,30,247.0,71.0,0.9,8.0,120.0,321.44,272.52
2016,1,11,8,45,268.5,86.5,1.0,8.5,150.5,363.69,308.33
2016,1,11,9,0,290.0,102.0,1.1,9.0,181.0,405.8,342.63
2016,1,11,9,15,303.5,115.5,1.0,9.0,209.0,437.29,367.0
2016,1,11,9,30,317.0,129.0,0.9,9.0,237.0,468.02,389.97
2016,1,11,9,45,514.0,104.5,0.85,9.5,301.0,637.81,519.98
2016,1,11,10,0,711.0,80.0,0.8,10.0,365.0,800.29,633.28
2016,1,11,10,15,709.5,88.0,0.7,10.5,389.0,809.08,633.08
2016,1,11,10,30,708.0,96.0,0.6,11.0,413.0,814.59,632.76
2016,1,11,10,45,689.5,107.0,0.5,11.5,428.0,804.79,621.98
2016,1,11,11,0,671.0,118.0,0.4,12.0,443.0,791.75,609.39
2016,1,11,11,15,528.0,161.5,0.35,12.0,422.0,692.25,538.34
2016,1,11,11,30,385.0,205.0,0.3,12.0,401.0,584.13,458.06
2016,1,11,11,45,369.5,211.5,0.25,12.0,402.0,566.19,444.95
2016,1,11,12,0,354.0,218.0,0.2,12.0,403.0,547.39,430.06
2016,1,11,12,15,335.5,221.5,0.3,12.0,396.5,522.06,411.92
2016,1,11,12,30,317.0,225.0,0.4,12.0,390.0,496.56,393.53
2016,1,11,12,45,357.5,213.0,0.55,12.5,396.5,497.84,395.88
2016,1,11,13,0,398.0,201.0,0.7,13.0,403.0,495.44,394.8
2016,1,11,13,15,383.0,197.5,0.75,13.0,387.0,461.34,368.64
2016,1,11,13,30,368.0,194.0,0.8,13.0,371.0,427.53,342.54
2016,1,11,13,45,405.5,177.0,0.9,13.0,363.5,420.54,337.16
2016,1,11,14,0,443.0,160.0,1.0,13.0,356.0,398.58,319.35
2016,1,11,14,15,435.5,149.5,0.95,12.5,332.0,357.36,285.59
2016,1,11,14,30,428.0,139.0,0.9,12.0,308.0,316.32,251.21
2016,1,11,14,45,415.5,128.5,0.85,12.0,281.0,273.83,214.44
2016,1,11,15,0,403.0,118.0,0.8,12.0,254.0,232.39,177.93
2016,1,11,15,15,389.0,104.5,0.75,11.5,222.5,189.21,140.08
2016,1,11,15,30,375.0,91.0,0.7,11.0,191.0,147.64,103.94
2016,1,11,15,45,489.0,67.0,0.7,10.5,174.0,116.48,72.79
2016,1,11,16,0,603.0,43.0,0.7,10.0,157.0,70.7,36.98
2016,1,11,16,15,517.5,36.5,0.7,9.5,116.0,32.54,23.47
2016,1,11,16,30,432.0,30.0,0.7,9.0,75.0,24.82,15.93
2016,1,11,16,45,216.0,15.0,0.75,9.0,37.5,12.07,1.48
2016,1,11,17,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,11,17,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,11,17,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,11,17,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
