Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,11,18,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,11,18,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,1,11,18,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,11,18,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,11,19,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,11,19,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,1,11,19,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,11,19,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,1,11,20,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,11,20,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,1,11,20,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,11,20,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,11,21,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,11,21,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,11,21,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,11,21,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,11,22,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,11,22,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,1,11,22,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,11,22,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,11,23,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,11,23,15,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,1,11,23,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,11,23,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,1,12,0,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,12,0,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,12,0,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,12,0,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,12,1,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,12,1,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,1,12,1,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,12,1,45,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,1,12,2,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,12,2,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,12,2,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,12,2,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,12,3,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,12,3,15,0.0,0.0,0.65,5.0,0.0,0.0,0.0
2016,1,12,3,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,12,3,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,12,4,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,12,4,15,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,12,4,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,12,4,45,0.0,0.0,0.35,5.0,0.0,0.0,0.0
2016,1,12,5,0,0.0,0.0,0.2,5.0,0.0,0.0,0.0
2016,1,12,5,15,0.0,0.0,0.35,4.5,0.0,0.0,0.0
2016,1,12,5,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,1,12,5,45,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,1,12,6,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,12,6,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,12,6,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,12,6,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,1,12,7,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,12,7,15,113.0,5.5,1.7,4.5,8.0,0.0,0.0
2016,1,12,7,30,226.0,11.0,2.0,5.0,16.0,167.02,0.0
2016,1,12,7,45,373.5,20.0,2.35,6.0,51.5,332.11,223.99
2016,1,12,8,0,521.0,29.0,2.7,7.0,87.0,477.19,392.01
2016,1,12,8,15,600.0,34.5,2.75,7.5,130.0,564.5,470.64
2016,1,12,8,30,679.0,40.0,2.8,8.0,173.0,654.33,545.44
2016,1,12,8,45,724.5,44.0,2.85,8.5,216.0,715.13,594.01
2016,1,12,9,0,770.0,48.0,2.9,9.0,259.0,775.31,639.74
2016,1,12,9,15,801.0,51.0,2.85,9.5,299.0,819.84,671.14
2016,1,12,9,30,832.0,54.0,2.8,10.0,339.0,852.5,692.61
2016,1,12,9,45,851.5,56.5,2.75,10.5,374.0,880.68,710.16
2016,1,12,10,0,871.0,59.0,2.7,11.0,409.0,905.88,725.13
2016,1,12,10,15,885.5,60.5,2.55,11.0,438.0,921.7,733.58
2016,1,12,10,30,900.0,62.0,2.4,11.0,467.0,934.02,739.49
2016,1,12,10,45,816.5,82.0,2.25,11.5,463.0,886.21,701.47
2016,1,12,11,0,733.0,102.0,2.1,12.0,459.0,829.97,658.15
2016,1,12,11,15,831.0,84.0,2.05,12.0,500.5,878.45,692.13
2016,1,12,11,30,929.0,66.0,2.0,12.0,542.0,916.36,717.14
2016,1,12,11,45,931.0,66.5,2.0,12.5,549.0,897.23,701.59
2016,1,12,12,0,933.0,67.0,2.0,13.0,556.0,874.54,684.33
2016,1,12,12,15,933.0,67.0,1.9,13.0,556.0,846.11,663.41
2016,1,12,12,30,933.0,67.0,1.8,13.0,556.0,814.42,640.31
2016,1,12,12,45,746.5,113.5,1.7,13.0,501.5,703.49,559.72
2016,1,12,13,0,560.0,160.0,1.6,13.0,447.0,581.29,465.87
2016,1,12,13,15,409.5,186.5,1.5,13.0,393.0,480.71,387.11
2016,1,12,13,30,259.0,213.0,1.4,13.0,339.0,380.48,307.21
2016,1,12,13,45,324.0,192.5,1.3,13.0,342.5,380.32,307.38
2016,1,12,14,0,389.0,172.0,1.2,13.0,346.0,373.77,301.0
2016,1,12,14,15,362.5,163.5,1.1,12.5,318.0,329.31,264.44
2016,1,12,14,30,336.0,155.0,1.0,12.0,290.0,287.15,229.38
2016,1,12,14,45,327.5,142.5,0.9,12.0,264.0,250.25,197.39
2016,1,12,15,0,319.0,130.0,0.8,12.0,238.0,214.13,165.56
2016,1,12,15,15,308.5,115.0,0.8,11.5,209.0,176.27,132.53
2016,1,12,15,30,298.0,100.0,0.8,11.0,180.0,139.74,100.82
2016,1,12,15,45,275.0,85.0,0.85,10.5,149.0,103.17,70.95
2016,1,12,16,0,252.0,70.0,0.9,10.0,118.0,69.84,46.74
2016,1,12,16,15,218.5,53.5,0.95,9.5,87.5,40.46,30.56
2016,1,12,16,30,185.0,37.0,1.0,9.0,57.0,28.39,19.11
2016,1,12,16,45,92.5,18.5,1.05,8.5,28.5,14.32,3.62
2016,1,12,17,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,12,17,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,1,12,17,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,12,17,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,12,18,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,12,18,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,1,12,18,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,12,18,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,12,19,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,12,19,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,12,19,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,12,19,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,12,20,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,12,20,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,12,20,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,12,20,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,12,21,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,12,21,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,12,21,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,12,21,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,1,12,22,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,12,22,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,12,22,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,12,22,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,1,12,23,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,12,23,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,12,23,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,12,23,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,13,0,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,13,0,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,1,13,0,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,13,0,45,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2016,1,13,1,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,13,1,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,1,13,1,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,13,1,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,13,2,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,13,2,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,13,2,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,13,2,45,0.0,0.0,2.65,8.5,0.0,0.0,0.0
2016,1,13,3,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,13,3,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,1,13,3,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,13,3,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,13,4,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,13,4,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,13,4,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,13,4,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,1,13,5,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,13,5,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,1,13,5,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,13,5,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,1,13,6,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,13,6,15,0.0,0.0,2.15,8.5,0.0,0.0,0.0
2016,1,13,6,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,13,6,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,1,13,7,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,13,7,15,86.5,5.5,2.0,8.0,7.5,0.0,0.0
2016,1,13,7,30,173.0,11.0,2.1,8.0,15.0,130.01,0.0
2016,1,13,7,45,332.0,20.5,2.25,8.5,50.5,302.21,204.7
2016,1,13,8,0,491.0,30.0,2.4,9.0,86.0,454.88,371.58
2016,1,13,8,15,573.0,36.0,2.55,9.0,129.0,544.61,452.14
2016,1,13,8,30,655.0,42.0,2.7,9.0,172.0,637.06,529.88
2016,1,13,8,45,327.5,53.5,2.85,9.5,118.5,382.69,326.7
2016,1,13,9,0,0.0,65.0,3.0,10.0,65.0,55.66,42.64
2016,1,13,9,15,0.0,75.0,3.1,10.0,75.0,64.75,50.71
2016,1,13,9,30,0.0,85.0,3.2,10.0,85.0,73.85,58.48
2016,1,13,9,45,0.0,103.0,3.3,10.5,103.0,91.52,73.39
2016,1,13,10,0,0.0,121.0,3.4,11.0,121.0,109.24,88.16
2016,1,13,10,15,4.0,140.0,3.5,11.0,142.0,131.82,107.25
2016,1,13,10,30,8.0,159.0,3.6,11.0,163.0,154.4,126.18
2016,1,13,10,45,19.5,177.5,3.7,11.5,187.0,183.33,150.32
2016,1,13,11,0,31.0,196.0,3.8,12.0,211.0,230.3,188.99
2016,1,13,11,15,15.5,176.5,3.85,12.0,184.5,174.34,141.91
2016,1,13,11,30,0.0,157.0,3.9,12.0,158.0,139.02,111.84
2016,1,13,11,45,90.0,201.0,4.0,12.0,249.0,277.24,229.2
2016,1,13,12,0,180.0,245.0,4.1,12.0,340.0,416.26,342.92
2016,1,13,12,15,136.5,242.5,4.05,11.5,314.5,368.95,303.6
2016,1,13,12,30,93.0,240.0,4.0,11.0,289.0,309.15,254.6
2016,1,13,12,45,97.5,237.0,4.0,11.0,288.0,303.35,250.06
2016,1,13,13,0,102.0,234.0,4.0,11.0,287.0,297.15,245.02
2016,1,13,13,15,102.5,227.0,3.9,11.0,279.0,283.56,233.79
2016,1,13,13,30,103.0,220.0,3.8,11.0,271.0,269.96,222.51
2016,1,13,13,45,72.0,202.5,3.75,11.0,237.5,227.69,187.2
2016,1,13,14,0,41.0,185.0,3.7,11.0,204.0,189.04,154.88
2016,1,13,14,15,88.0,180.0,3.55,10.5,217.0,202.57,166.49
2016,1,13,14,30,135.0,175.0,3.4,10.0,230.0,216.87,177.86
2016,1,13,14,45,129.5,161.0,3.3,10.0,209.5,191.6,155.86
2016,1,13,15,0,124.0,147.0,3.2,10.0,189.0,167.09,134.42
2016,1,13,15,15,119.0,129.5,2.8,9.5,166.5,140.55,111.31
2016,1,13,15,30,114.0,112.0,2.4,9.0,144.0,114.95,89.04
2016,1,13,15,45,365.0,79.5,2.0,8.5,155.5,111.29,74.62
2016,1,13,16,0,616.0,47.0,1.6,8.0,167.0,77.21,41.78
2016,1,13,16,15,529.5,40.0,1.45,7.5,124.5,32.76,23.92
2016,1,13,16,30,443.0,33.0,1.3,7.0,82.0,27.35,18.46
2016,1,13,16,45,292.0,22.5,1.15,6.5,48.0,18.67,7.37
2016,1,13,17,0,141.0,12.0,1.0,6.0,14.0,10.24,0.0
2016,1,13,17,15,70.5,6.0,1.0,5.5,7.0,0.0,0.0
2016,1,13,17,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,13,17,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,1,13,18,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,13,18,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,1,13,18,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,13,18,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,13,19,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,13,19,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,13,19,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,13,19,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,13,20,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,13,20,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,13,20,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,13,20,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,13,21,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,13,21,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,13,21,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,13,21,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,13,22,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,13,22,15,0.0,0.0,1.05,3.5,0.0,0.0,0.0
2016,1,13,22,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,13,22,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,13,23,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,13,23,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,13,23,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,13,23,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,14,0,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,14,0,15,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,1,14,0,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,1,14,0,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,1,14,1,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,1,14,1,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,1,14,1,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,1,14,1,45,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,1,14,2,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,14,2,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,14,2,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,14,2,45,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2016,1,14,3,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,14,3,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,14,3,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,14,3,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,14,4,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,14,4,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,14,4,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,14,4,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,14,5,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,14,5,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,14,5,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,14,5,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,14,6,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,14,6,15,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,1,14,6,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,1,14,6,45,0.0,0.0,0.3,4.0,0.0,0.0,0.0
2016,1,14,7,0,0.0,0.0,0.1,4.0,0.0,0.0,0.0
2016,1,14,7,15,0.0,5.5,0.15,4.0,5.5,0.0,0.0
2016,1,14,7,30,0.0,11.0,0.2,4.0,11.0,9.39,0.0
2016,1,14,7,45,86.5,25.5,0.3,4.5,35.5,119.55,80.88
2016,1,14,8,0,173.0,40.0,0.4,5.0,60.0,230.91,191.15
2016,1,14,8,15,202.0,56.5,0.45,5.5,89.5,261.57,221.24
2016,1,14,8,30,231.0,73.0,0.5,6.0,119.0,311.02,264.48
2016,1,14,8,45,250.5,88.5,0.6,6.5,149.0,351.08,298.35
2016,1,14,9,0,270.0,104.0,0.7,7.0,179.0,391.04,330.96
2016,1,14,9,15,276.5,120.0,0.9,7.5,206.0,419.64,353.73
2016,1,14,9,30,283.0,136.0,1.1,8.0,233.0,447.11,375.09
2016,1,14,9,45,314.5,146.5,1.35,8.5,265.0,488.81,408.23
2016,1,14,10,0,346.0,157.0,1.6,9.0,297.0,529.89,440.19
2016,1,14,10,15,515.0,130.5,1.7,9.0,355.5,672.97,551.95
2016,1,14,10,30,684.0,104.0,1.8,9.0,414.0,804.93,648.3
2016,1,14,10,45,589.5,137.5,1.95,9.5,414.0,749.72,605.57
2016,1,14,11,0,495.0,171.0,2.1,10.0,414.0,685.95,556.77
2016,1,14,11,15,543.5,162.0,2.1,10.0,436.0,709.19,575.02
2016,1,14,11,30,592.0,153.0,2.1,10.0,458.0,736.36,594.7
2016,1,14,11,45,593.0,154.5,2.15,10.0,464.5,722.82,584.34
2016,1,14,12,0,594.0,156.0,2.2,10.0,471.0,706.67,572.09
2016,1,14,12,15,765.0,111.0,2.15,10.0,516.5,776.16,623.79
2016,1,14,12,30,936.0,66.0,2.1,10.0,562.0,818.94,653.95
2016,1,14,12,45,675.0,134.0,2.1,10.0,489.0,675.12,546.34
2016,1,14,13,0,414.0,202.0,2.1,10.0,416.0,523.09,426.48
2016,1,14,13,15,256.5,211.5,2.05,10.0,343.0,393.78,323.23
2016,1,14,13,30,99.0,221.0,2.0,10.0,270.0,268.5,220.35
2016,1,14,13,45,55.0,192.0,1.95,10.0,219.0,207.42,170.1
2016,1,14,14,0,11.0,163.0,1.9,10.0,168.0,145.56,118.44
2016,1,14,14,15,5.5,149.0,1.75,9.5,151.5,129.33,105.24
2016,1,14,14,30,0.0,135.0,1.6,9.0,135.0,113.96,92.62
2016,1,14,14,45,0.0,123.0,1.5,9.0,123.0,103.14,83.6
2016,1,14,15,0,0.0,111.0,1.4,9.0,111.0,92.47,74.64
2016,1,14,15,15,0.0,97.5,1.3,8.5,97.5,80.7,64.76
2016,1,14,15,30,0.0,84.0,1.2,8.0,84.0,69.11,54.87
2016,1,14,15,45,0.0,69.5,1.1,8.0,69.5,56.89,44.19
2016,1,14,16,0,0.0,55.0,1.0,8.0,55.0,44.9,33.57
2016,1,14,16,15,0.0,41.0,1.0,8.0,41.0,33.55,24.66
2016,1,14,16,30,0.0,27.0,1.0,8.0,27.0,22.31,14.03
2016,1,14,16,45,0.0,16.0,1.0,8.0,16.0,13.19,3.98
2016,1,14,17,0,0.0,5.0,1.0,8.0,5.0,4.27,0.0
2016,1,14,17,15,0.0,2.5,0.95,7.5,2.5,0.0,0.0
2016,1,14,17,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,14,17,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,14,18,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,14,18,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,14,18,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,14,18,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,14,19,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,14,19,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,14,19,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,14,19,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,1,14,20,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,14,20,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,1,14,20,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,14,20,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,1,14,21,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,14,21,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,1,14,21,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,14,21,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,1,14,22,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,14,22,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,1,14,22,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,14,22,45,0.0,0.0,1.95,7.5,0.0,0.0,0.0
2016,1,14,23,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,14,23,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,1,14,23,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,14,23,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,1,15,0,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,15,0,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,15,0,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,15,0,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,1,15,1,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,15,1,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,1,15,1,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,15,1,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,15,2,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,15,2,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,1,15,2,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,15,2,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,1,15,3,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,15,3,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2016,1,15,3,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,15,3,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,1,15,4,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,15,4,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,15,4,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,15,4,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,15,5,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,15,5,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,1,15,5,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,15,5,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,15,6,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,15,6,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,1,15,6,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,15,6,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,15,7,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,15,7,15,75.0,6.0,0.85,6.0,8.0,0.0,0.0
2016,1,15,7,30,150.0,12.0,1.0,6.0,16.0,114.79,0.0
2016,1,15,7,45,293.5,22.5,1.15,6.5,50.0,286.11,199.71
2016,1,15,8,0,437.0,33.0,1.3,7.0,84.0,427.05,350.11
2016,1,15,8,15,520.0,40.5,1.35,7.0,126.0,516.45,428.8
2016,1,15,8,30,603.0,48.0,1.4,7.0,168.0,609.71,505.73
2016,1,15,8,45,304.5,74.0,1.45,7.5,135.0,395.2,335.5
2016,1,15,9,0,6.0,100.0,1.5,8.0,102.0,103.42,84.23
2016,1,15,9,15,10.5,114.5,1.5,8.0,118.0,120.85,99.94
2016,1,15,9,30,15.0,129.0,1.5,8.0,134.0,138.46,114.99
2016,1,15,9,45,27.5,146.5,1.5,8.5,157.5,184.17,153.62
2016,1,15,10,0,40.0,164.0,1.5,9.0,181.0,214.51,178.64
2016,1,15,10,15,430.0,123.5,1.4,9.0,318.5,584.79,485.62
2016,1,15,10,30,820.0,83.0,1.3,9.0,456.0,900.45,711.82
2016,1,15,10,45,711.0,112.0,1.25,9.5,447.0,834.66,658.16
2016,1,15,11,0,602.0,141.0,1.2,10.0,438.0,757.99,601.64
2016,1,15,11,15,734.0,113.5,1.15,10.0,486.5,835.63,656.51
2016,1,15,11,30,866.0,86.0,1.1,10.0,535.0,899.2,698.29
2016,1,15,11,45,650.5,146.0,1.05,10.0,486.0,765.09,602.37
2016,1,15,12,0,435.0,206.0,1.0,10.0,437.0,621.07,494.79
2016,1,15,12,15,512.5,183.0,0.9,10.0,455.5,642.78,512.64
2016,1,15,12,30,590.0,160.0,0.8,10.0,474.0,657.8,523.24
2016,1,15,12,45,426.0,196.0,0.75,10.0,421.5,547.88,437.88
2016,1,15,13,0,262.0,232.0,0.7,10.0,369.0,434.71,349.64
2016,1,15,13,15,331.5,212.5,0.65,10.0,380.5,445.25,359.29
2016,1,15,13,30,401.0,193.0,0.6,10.0,392.0,449.55,362.33
2016,1,15,13,45,625.0,133.5,0.55,10.5,427.0,513.0,409.75
2016,1,15,14,0,849.0,74.0,0.5,11.0,462.0,534.62,422.27
2016,1,15,14,15,832.0,72.0,0.45,11.0,432.0,477.41,374.58
2016,1,15,14,30,815.0,70.0,0.4,11.0,402.0,420.31,326.45
2016,1,15,14,45,800.0,65.5,0.4,11.0,368.0,361.84,276.1
2016,1,15,15,0,785.0,61.0,0.4,11.0,334.0,303.9,224.71
2016,1,15,15,15,751.0,57.5,0.4,10.5,294.0,243.05,171.15
2016,1,15,15,30,717.0,54.0,0.4,10.0,254.0,185.48,120.87
2016,1,15,15,45,670.0,49.0,0.45,10.0,212.0,128.49,74.65
2016,1,15,16,0,623.0,44.0,0.5,10.0,170.0,76.96,40.23
2016,1,15,16,15,541.5,38.0,0.5,9.5,127.5,33.77,24.71
2016,1,15,16,30,460.0,32.0,0.5,9.0,85.0,26.39,17.64
2016,1,15,16,45,312.0,22.0,0.5,9.0,51.0,18.13,8.09
2016,1,15,17,0,164.0,12.0,0.5,9.0,17.0,10.24,0.0
2016,1,15,17,15,82.0,6.0,0.45,9.0,8.5,0.0,0.0
2016,1,15,17,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,15,17,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,15,18,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,15,18,15,0.0,0.0,0.4,8.5,0.0,0.0,0.0
2016,1,15,18,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,15,18,45,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,15,19,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,15,19,15,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2016,1,15,19,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,15,19,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,1,15,20,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,15,20,15,0.0,0.0,0.65,7.5,0.0,0.0,0.0
2016,1,15,20,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,15,20,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,15,21,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,15,21,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,15,21,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,15,21,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,15,22,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,15,22,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,1,15,22,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,15,22,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,15,23,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,15,23,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,1,15,23,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,15,23,45,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,1,16,0,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,16,0,15,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,1,16,0,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,16,0,45,0.0,0.0,0.45,7.0,0.0,0.0,0.0
2016,1,16,1,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,16,1,15,0.0,0.0,0.45,6.5,0.0,0.0,0.0
2016,1,16,1,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,16,1,45,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2016,1,16,2,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,16,2,15,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,1,16,2,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,16,2,45,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2016,1,16,3,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,16,3,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,16,3,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,16,3,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,16,4,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,16,4,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,16,4,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,16,4,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,16,5,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,16,5,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,16,5,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,16,5,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,16,6,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,16,6,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,16,6,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,16,6,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,16,7,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,16,7,15,0.0,4.5,1.0,7.5,4.5,0.0,0.0
2016,1,16,7,30,0.0,9.0,1.1,8.0,9.0,7.68,0.0
2016,1,16,7,45,18.5,25.0,1.25,8.5,27.5,44.22,26.69
2016,1,16,8,0,37.0,41.0,1.4,9.0,46.0,80.26,63.04
2016,1,16,8,15,53.5,60.0,1.5,9.0,69.5,118.02,97.28
2016,1,16,8,30,70.0,79.0,1.6,9.0,93.0,170.19,143.09
2016,1,16,8,45,80.0,97.0,1.75,9.5,116.5,200.67,169.46
2016,1,16,9,0,90.0,115.0,1.9,10.0,140.0,231.04,195.11
2016,1,16,9,15,98.5,131.0,1.9,10.0,162.5,256.77,216.55
2016,1,16,9,30,107.0,147.0,1.9,10.0,185.0,282.42,237.52
2016,1,16,9,45,316.5,136.5,1.95,10.5,263.0,476.92,399.9
2016,1,16,10,0,526.0,126.0,2.0,11.0,341.0,680.11,556.74
2016,1,16,10,15,489.0,145.0,1.95,11.0,356.0,667.91,544.24
2016,1,16,10,30,452.0,164.0,1.9,11.0,371.0,652.6,530.27
2016,1,16,10,45,332.0,194.0,1.9,11.0,350.5,551.17,449.75
2016,1,16,11,0,212.0,224.0,1.9,11.0,330.0,451.07,369.03
2016,1,16,11,15,149.5,230.0,1.85,11.0,305.5,394.35,322.59
2016,1,16,11,30,87.0,236.0,1.8,11.0,281.0,320.82,262.15
2016,1,16,11,45,52.5,218.0,1.75,11.5,245.5,264.06,215.16
2016,1,16,12,0,18.0,200.0,1.7,12.0,210.0,195.6,158.18
2016,1,16,12,15,9.0,169.5,1.65,12.0,174.5,156.27,125.8
2016,1,16,12,30,0.0,139.0,1.6,12.0,139.0,119.34,95.03
2016,1,16,12,45,49.0,188.5,1.55,12.0,214.5,214.48,174.89
2016,1,16,13,0,98.0,238.0,1.5,12.0,290.0,298.44,243.01
2016,1,16,13,15,86.0,228.5,1.4,12.0,273.0,273.98,222.55
2016,1,16,13,30,74.0,219.0,1.3,12.0,256.0,250.75,203.6
2016,1,16,13,45,52.5,201.0,1.25,12.0,226.5,214.82,174.26
2016,1,16,14,0,31.0,183.0,1.2,12.0,197.0,181.63,147.09
2016,1,16,14,15,15.5,159.5,1.05,11.5,166.5,143.36,115.8
2016,1,16,14,30,0.0,136.0,0.9,11.0,136.0,114.73,92.34
2016,1,16,14,45,0.0,124.5,0.8,11.0,124.5,104.36,83.85
2016,1,16,15,0,0.0,113.0,0.7,11.0,113.0,94.12,75.35
2016,1,16,15,15,0.0,99.0,0.65,11.0,99.0,81.93,65.12
2016,1,16,15,30,0.0,85.0,0.6,11.0,85.0,69.94,54.93
2016,1,16,15,45,0.0,71.0,0.55,11.0,71.0,58.13,44.76
2016,1,16,16,0,0.0,57.0,0.5,11.0,57.0,46.51,34.6
2016,1,16,16,15,0.0,42.5,0.5,10.5,42.5,34.78,25.58
2016,1,16,16,30,0.0,28.0,0.5,10.0,28.0,23.13,14.76
2016,1,16,16,45,0.0,17.0,0.5,10.0,17.0,14.02,5.28
2016,1,16,17,0,0.0,6.0,0.5,10.0,6.0,5.12,0.0
2016,1,16,17,15,0.0,3.0,0.5,10.0,3.0,0.0,0.0
2016,1,16,17,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,16,17,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,16,18,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,16,18,15,0.0,0.0,0.45,9.5,0.0,0.0,0.0
2016,1,16,18,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,16,18,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,16,19,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,16,19,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,16,19,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,16,19,45,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,1,16,20,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,16,20,15,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,1,16,20,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,16,20,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,1,16,21,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,16,21,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,1,16,21,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,16,21,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,16,22,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,16,22,15,0.0,0.0,0.65,8.5,0.0,0.0,0.0
2016,1,16,22,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,16,22,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,1,16,23,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,16,23,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,16,23,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,16,23,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,1,17,0,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,17,0,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,17,0,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,17,0,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,17,1,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,17,1,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,17,1,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,17,1,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,17,2,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,17,2,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,17,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,17,2,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,17,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,17,3,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,17,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,17,3,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,17,4,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,17,4,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,17,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,17,4,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,17,5,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,17,5,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,17,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,17,5,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,17,6,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,17,6,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,17,6,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,17,6,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,1,17,7,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,17,7,15,0.0,2.0,1.0,8.0,2.0,0.0,0.0
2016,1,17,7,30,0.0,4.0,1.0,8.0,4.0,3.41,0.0
2016,1,17,7,45,0.0,14.0,1.05,8.5,14.0,11.53,2.77
2016,1,17,8,0,0.0,24.0,1.1,9.0,24.0,19.8,11.1
2016,1,17,8,15,0.0,35.5,1.4,9.5,35.5,29.35,19.67
2016,1,17,8,30,0.0,47.0,1.7,10.0,47.0,39.48,28.65
2016,1,17,8,45,0.0,59.5,2.05,10.5,59.5,51.35,39.01
2016,1,17,9,0,0.0,72.0,2.4,11.0,72.0,63.11,49.12
2016,1,17,9,15,0.0,83.0,2.45,11.0,83.0,73.15,57.72
2016,1,17,9,30,0.0,94.0,2.5,11.0,94.0,83.2,66.23
2016,1,17,9,45,5.0,121.0,2.6,11.5,123.0,115.67,93.79
2016,1,17,10,0,10.0,148.0,2.7,12.0,152.0,148.55,121.23
2016,1,17,10,15,66.5,177.5,2.75,12.0,207.5,251.86,208.87
2016,1,17,10,30,123.0,207.0,2.8,12.0,263.0,358.51,296.37
2016,1,17,10,45,68.5,194.0,2.9,12.0,225.5,265.81,218.92
2016,1,17,11,0,14.0,181.0,3.0,12.0,188.0,179.09,145.58
2016,1,17,11,15,8.0,172.5,3.1,12.0,176.5,162.79,131.86
2016,1,17,11,30,2.0,164.0,3.2,12.0,165.0,147.43,118.77
2016,1,17,11,45,81.5,207.5,3.35,12.5,251.5,277.0,227.75
2016,1,17,12,0,161.0,251.0,3.5,13.0,338.0,407.37,333.06
2016,1,17,12,15,93.5,231.0,3.5,13.0,281.5,304.41,248.55
2016,1,17,12,30,26.0,211.0,3.5,13.0,225.0,209.66,169.87
2016,1,17,12,45,42.5,219.5,3.5,13.0,242.5,242.51,197.31
2016,1,17,13,0,59.0,228.0,3.5,13.0,260.0,259.75,211.63
2016,1,17,13,15,31.5,196.5,3.3,13.0,213.5,204.04,165.53
2016,1,17,13,30,4.0,165.0,3.1,13.0,167.0,144.7,116.2
2016,1,17,13,45,2.0,119.0,2.95,13.0,120.0,101.48,80.36
2016,1,17,14,0,0.0,73.0,2.8,13.0,73.0,60.56,46.0
2016,1,17,14,15,28.5,123.0,2.6,12.5,135.0,121.33,97.62
2016,1,17,14,30,57.0,173.0,2.4,12.0,197.0,176.68,143.68
2016,1,17,14,45,28.5,135.0,2.25,12.0,147.0,127.22,102.41
2016,1,17,15,0,0.0,97.0,2.1,12.0,97.0,80.65,63.69
2016,1,17,15,15,0.0,86.0,1.8,11.5,86.0,71.21,55.9
2016,1,17,15,30,0.0,75.0,1.5,11.0,75.0,61.88,48.04
2016,1,17,15,45,0.0,62.5,1.2,10.5,62.5,51.46,39.11
2016,1,17,16,0,0.0,50.0,0.9,10.0,50.0,41.19,30.16
2016,1,17,16,15,0.0,38.0,0.9,9.5,38.0,31.43,22.7
2016,1,17,16,30,0.0,26.0,0.9,9.0,26.0,21.46,13.38
2016,1,17,16,45,0.0,15.5,0.9,9.0,15.5,12.77,4.58
2016,1,17,17,0,0.0,5.0,0.9,9.0,5.0,4.27,0.0
2016,1,17,17,15,0.0,2.5,0.9,9.0,2.5,2.13,0.0
2016,1,17,17,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,17,17,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,17,18,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,17,18,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,17,18,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,17,18,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,17,19,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,17,19,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,17,19,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,17,19,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,17,20,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,17,20,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,1,17,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,17,20,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,1,17,21,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,17,21,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,1,17,21,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,17,21,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,1,17,22,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,17,22,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,1,17,22,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,17,22,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,17,23,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,17,23,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,17,23,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,17,23,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,18,0,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,18,0,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,1,18,0,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,18,0,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,1,18,1,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,18,1,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,18,1,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,18,1,45,0.0,0.0,2.95,9.5,0.0,0.0,0.0
2016,1,18,2,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,18,2,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,18,2,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,18,2,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,18,3,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,18,3,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,18,3,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,18,3,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,1,18,4,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,18,4,15,0.0,0.0,3.05,9.5,0.0,0.0,0.0
2016,1,18,4,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,18,4,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,18,5,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,18,5,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,1,18,5,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,18,5,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,18,6,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,18,6,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2016,1,18,6,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,18,6,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,18,7,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,18,7,15,101.5,6.0,1.25,8.0,9.0,0.0,0.0
2016,1,18,7,30,203.0,12.0,1.2,8.0,18.0,151.72,0.0
2016,1,18,7,45,347.0,21.0,1.2,8.5,53.0,316.82,228.24
2016,1,18,8,0,491.0,30.0,1.2,9.0,88.0,455.71,370.47
2016,1,18,8,15,569.0,36.0,1.2,9.5,131.0,542.36,444.44
2016,1,18,8,30,647.0,42.0,1.2,10.0,174.0,631.81,515.6
2016,1,18,8,45,696.0,45.5,1.2,10.5,217.0,694.83,563.14
2016,1,18,9,0,745.0,49.0,1.2,11.0,260.0,757.48,608.05
2016,1,18,9,15,776.5,52.0,1.15,11.5,300.0,802.68,637.73
2016,1,18,9,30,808.0,55.0,1.1,12.0,340.0,845.86,664.86
2016,1,18,9,45,820.5,59.5,1.05,12.5,374.0,871.07,678.58
2016,1,18,10,0,833.0,64.0,1.0,13.0,408.0,893.06,689.91
2016,1,18,10,15,848.5,66.0,1.05,13.0,437.5,900.75,694.37
2016,1,18,10,30,864.0,68.0,1.1,13.0,467.0,915.24,703.73
2016,1,18,10,45,874.0,69.5,1.15,13.5,490.0,920.3,705.39
2016,1,18,11,0,884.0,71.0,1.2,14.0,513.0,921.7,704.83
2016,1,18,11,15,748.5,110.5,1.4,14.0,493.0,848.66,656.95
2016,1,18,11,30,613.0,150.0,1.6,14.0,473.0,756.28,594.39
2016,1,18,11,45,558.5,170.5,1.8,14.0,468.5,707.29,560.64
2016,1,18,12,0,504.0,191.0,2.0,14.0,464.0,665.84,530.11
2016,1,18,12,15,504.5,191.0,2.05,14.0,464.0,647.52,516.67
2016,1,18,12,30,505.0,191.0,2.1,14.0,464.0,627.21,501.44
2016,1,18,12,45,437.5,204.5,2.15,14.0,439.0,567.55,455.23
2016,1,18,13,0,370.0,218.0,2.2,14.0,414.0,498.04,401.35
2016,1,18,13,15,402.5,204.5,2.1,14.0,412.0,486.18,392.34
2016,1,18,13,30,435.0,191.0,2.0,14.0,410.0,482.39,388.56
2016,1,18,13,45,430.5,183.0,1.95,14.0,392.0,446.26,359.37
2016,1,18,14,0,426.0,175.0,1.9,14.0,374.0,409.64,329.43
2016,1,18,14,15,466.0,154.5,1.7,13.5,359.5,382.41,306.43
2016,1,18,14,30,506.0,134.0,1.5,13.0,345.0,350.38,278.34
2016,1,18,14,45,490.5,125.5,1.35,13.0,316.0,304.08,237.96
2016,1,18,15,0,475.0,117.0,1.2,13.0,287.0,258.96,197.99
2016,1,18,15,15,459.5,105.0,1.0,12.5,254.0,212.18,156.69
2016,1,18,15,30,444.0,93.0,0.8,12.0,221.0,167.07,117.15
2016,1,18,15,45,417.5,80.5,0.65,12.0,186.0,121.96,79.82
2016,1,18,16,0,391.0,68.0,0.5,12.0,151.0,80.16,49.64
2016,1,18,16,15,345.0,54.5,0.6,11.5,115.0,41.62,31.57
2016,1,18,16,30,299.0,41.0,0.7,11.0,79.0,31.68,22.27
2016,1,18,16,45,149.5,30.0,0.8,11.0,49.0,23.14,13.1
2016,1,18,17,0,0.0,19.0,0.9,11.0,19.0,16.22,0.0
2016,1,18,17,15,0.0,9.5,0.9,10.5,9.5,8.11,0.0
2016,1,18,17,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,18,17,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,18,18,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,18,18,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,18,18,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,18,18,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,18,19,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,18,19,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,1,18,19,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,18,19,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,1,18,20,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,18,20,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,18,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,18,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,18,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,18,21,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,1,18,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,18,21,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,18,22,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,18,22,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,18,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,18,22,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,18,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,18,23,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,18,23,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,18,23,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,1,19,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,19,0,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,19,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,19,0,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,1,19,1,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,19,1,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,19,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,19,1,45,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,1,19,2,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,19,2,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,19,2,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,19,2,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,1,19,3,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,19,3,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,19,3,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,19,3,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,19,4,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,19,4,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,1,19,4,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,19,4,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,19,5,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,19,5,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,19,5,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,19,5,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,1,19,6,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,19,6,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,19,6,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,19,6,45,0.0,0.0,3.05,9.5,0.0,0.0,0.0
2016,1,19,7,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,19,7,15,0.0,0.5,3.45,10.0,0.5,0.0,0.0
2016,1,19,7,30,0.0,1.0,3.7,10.0,1.0,0.85,0.0
2016,1,19,7,45,0.0,3.5,4.0,10.0,3.5,2.87,0.0
2016,1,19,8,0,0.0,6.0,4.3,10.0,6.0,4.92,0.0
2016,1,19,8,15,0.0,9.0,4.55,10.0,9.0,7.39,0.71
2016,1,19,8,30,0.0,12.0,4.8,10.0,12.0,9.86,2.92
2016,1,19,8,45,0.0,15.0,5.1,10.5,15.0,12.34,5.1
2016,1,19,9,0,0.0,18.0,5.4,11.0,18.0,14.82,7.25
2016,1,19,9,15,0.0,21.0,5.35,11.0,21.0,17.3,9.4
2016,1,19,9,30,0.0,24.0,5.3,11.0,24.0,19.79,11.54
2016,1,19,9,45,0.0,36.5,5.25,11.5,36.5,30.15,20.43
2016,1,19,10,0,0.0,49.0,5.2,12.0,49.0,40.54,29.26
2016,1,19,10,15,0.0,29.0,5.15,12.0,29.0,23.95,14.96
2016,1,19,10,30,0.0,9.0,5.1,12.0,9.0,7.42,0.72
2016,1,19,10,45,0.0,9.0,5.05,12.0,9.0,7.42,0.71
2016,1,19,11,0,0.0,9.0,5.0,12.0,9.0,7.43,0.71
2016,1,19,11,15,0.0,9.0,4.9,12.0,9.0,7.43,0.7
2016,1,19,11,30,0.0,9.0,4.8,12.0,9.0,7.43,0.7
2016,1,19,11,45,0.0,26.0,4.75,12.5,26.0,21.5,12.69
2016,1,19,12,0,0.0,43.0,4.7,13.0,43.0,35.61,24.62
2016,1,19,12,15,0.0,44.5,4.7,13.0,44.5,36.86,25.67
2016,1,19,12,30,0.0,46.0,4.7,13.0,46.0,38.1,26.73
2016,1,19,12,45,0.0,66.5,4.75,13.0,66.5,55.17,41.19
2016,1,19,13,0,0.0,87.0,4.8,13.0,87.0,72.3,55.65
2016,1,19,13,15,0.0,77.5,4.7,13.0,77.5,64.35,48.99
2016,1,19,13,30,0.0,68.0,4.6,13.0,68.0,56.41,42.34
2016,1,19,13,45,0.0,46.0,4.6,13.0,46.0,38.07,26.84
2016,1,19,14,0,0.0,24.0,4.6,13.0,24.0,19.82,11.31
2016,1,19,14,15,0.0,37.0,4.35,12.5,37.0,30.58,20.61
2016,1,19,14,30,0.0,50.0,4.1,12.0,50.0,41.37,29.97
2016,1,19,14,45,0.0,36.0,3.85,12.0,36.0,29.73,20.03
2016,1,19,15,0,0.0,22.0,3.6,12.0,22.0,18.13,10.06
2016,1,19,15,15,0.0,19.5,3.3,11.5,19.5,16.06,8.31
2016,1,19,15,30,0.0,17.0,3.0,11.0,17.0,13.99,6.55
2016,1,19,15,45,0.0,14.0,2.7,11.0,14.0,11.51,4.38
2016,1,19,16,0,0.0,11.0,2.4,11.0,11.0,9.04,2.2
2016,1,19,16,15,210.0,26.0,2.1,10.5,53.5,19.67,12.07
2016,1,19,16,30,420.0,41.0,1.8,10.0,96.0,33.77,24.26
2016,1,19,16,45,285.5,29.5,1.55,10.0,60.0,24.45,14.52
2016,1,19,17,0,151.0,18.0,1.3,10.0,24.0,14.08,0.0
2016,1,19,17,15,75.5,9.0,1.15,9.5,12.0,7.68,0.0
2016,1,19,17,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,19,17,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,19,18,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,19,18,15,0.0,0.0,0.75,8.5,0.0,0.0,0.0
2016,1,19,18,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,19,18,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,19,19,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,19,19,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,1,19,19,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,19,19,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,1,19,20,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,19,20,15,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,19,20,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,19,20,45,0.0,0.0,0.25,8.0,0.0,0.0,0.0
2016,1,19,21,0,0.0,0.0,0.2,8.0,0.0,0.0,0.0
2016,1,19,21,15,0.0,0.0,0.2,8.0,0.0,0.0,0.0
2016,1,19,21,30,0.0,0.0,0.2,8.0,0.0,0.0,0.0
2016,1,19,21,45,0.0,0.0,0.25,8.0,0.0,0.0,0.0
2016,1,19,22,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,19,22,15,0.0,0.0,0.35,8.0,0.0,0.0,0.0
2016,1,19,22,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,19,22,45,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2016,1,19,23,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,19,23,15,0.0,0.0,0.5,7.5,0.0,0.0,0.0
2016,1,19,23,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,19,23,45,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,1,20,0,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,20,0,15,0.0,0.0,0.65,6.5,0.0,0.0,0.0
2016,1,20,0,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,20,0,45,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,1,20,1,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,20,1,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,20,1,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,20,1,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,1,20,2,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,20,2,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,1,20,2,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,20,2,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,20,3,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,20,3,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,1,20,3,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,20,3,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,20,4,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,20,4,15,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,1,20,4,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,20,4,45,0.0,0.0,0.55,6.5,0.0,0.0,0.0
2016,1,20,5,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,20,5,15,0.0,0.0,0.45,7.0,0.0,0.0,0.0
2016,1,20,5,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,20,5,45,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,20,6,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,20,6,15,0.0,0.0,0.35,7.0,0.0,0.0,0.0
2016,1,20,6,30,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,1,20,6,45,0.0,0.0,0.25,7.0,0.0,0.0,0.0
2016,1,20,7,0,0.0,0.0,0.2,7.0,0.0,0.0,0.0
2016,1,20,7,15,0.0,10.0,0.25,7.0,10.0,0.0,0.0
2016,1,20,7,30,0.0,20.0,0.3,7.0,20.0,17.07,0.0
2016,1,20,7,45,242.5,27.0,0.35,7.5,56.5,257.09,190.42
2016,1,20,8,0,485.0,34.0,0.4,8.0,93.0,465.69,376.37
2016,1,20,8,15,564.5,41.0,0.5,8.0,137.0,544.69,443.21
2016,1,20,8,30,644.0,48.0,0.6,8.0,181.0,637.23,517.36
2016,1,20,8,45,695.5,52.0,0.7,8.5,225.5,703.9,567.91
2016,1,20,9,0,747.0,56.0,0.8,9.0,270.0,770.01,615.98
2016,1,20,9,15,778.5,59.0,0.8,9.5,310.5,815.68,646.06
2016,1,20,9,30,810.0,62.0,0.8,10.0,351.0,859.19,673.7
2016,1,20,9,45,823.0,66.5,0.85,10.5,385.5,884.93,689.24
2016,1,20,10,0,836.0,71.0,0.9,11.0,420.0,907.43,702.56
2016,1,20,10,15,851.5,73.0,0.85,11.0,450.0,925.55,712.19
2016,1,20,10,30,867.0,75.0,0.8,11.0,480.0,940.11,719.41
2016,1,20,10,45,880.5,75.5,0.8,11.5,504.0,936.86,714.54
2016,1,20,11,0,894.0,76.0,0.8,12.0,528.0,940.17,714.51
2016,1,20,11,15,900.0,76.5,0.7,12.0,544.0,932.76,706.63
2016,1,20,11,30,906.0,77.0,0.6,12.0,560.0,921.63,696.59
2016,1,20,11,45,911.5,76.5,0.5,12.5,568.5,905.08,681.95
2016,1,20,12,0,917.0,76.0,0.4,13.0,577.0,884.87,665.23
2016,1,20,12,15,916.5,76.0,0.4,13.0,577.0,856.65,646.69
2016,1,20,12,30,916.0,76.0,0.4,13.0,577.0,825.2,626.1
2016,1,20,12,45,918.5,73.5,0.45,13.5,570.5,790.01,602.73
2016,1,20,13,0,921.0,71.0,0.5,14.0,564.0,751.7,577.09
2016,1,20,13,15,915.0,70.5,0.65,14.0,548.5,706.91,548.72
2016,1,20,13,30,909.0,70.0,0.8,14.0,533.0,659.94,515.88
2016,1,20,13,45,900.5,68.0,1.0,14.0,510.5,607.91,478.27
2016,1,20,14,0,892.0,66.0,1.2,14.0,488.0,554.46,437.57
2016,1,20,14,15,877.5,64.5,1.2,13.5,459.0,497.44,391.71
2016,1,20,14,30,863.0,63.0,1.2,13.0,430.0,440.1,343.85
2016,1,20,14,45,843.5,60.5,1.2,13.0,394.5,379.85,291.48
2016,1,20,15,0,824.0,58.0,1.2,13.0,359.0,319.98,238.02
2016,1,20,15,15,794.5,55.5,1.1,12.5,319.0,258.51,183.02
2016,1,20,15,30,765.0,53.0,1.0,12.0,279.0,199.67,130.79
2016,1,20,15,45,721.5,48.5,0.9,12.0,236.0,140.07,81.49
2016,1,20,16,0,678.0,44.0,0.8,12.0,193.0,85.45,43.79
2016,1,20,16,15,606.5,38.5,0.8,11.5,149.0,35.0,25.74
2016,1,20,16,30,535.0,33.0,0.8,11.0,105.0,29.64,20.59
2016,1,20,16,45,267.5,30.5,0.8,10.5,66.5,25.2,15.4
2016,1,20,17,0,0.0,28.0,0.8,10.0,28.0,21.12,0.0
2016,1,20,17,15,0.0,14.0,0.75,10.0,14.0,11.95,0.0
2016,1,20,17,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,20,17,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,20,18,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,20,18,15,0.0,0.0,0.65,9.5,0.0,0.0,0.0
2016,1,20,18,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,20,18,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,20,19,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,20,19,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,20,19,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,20,19,45,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,1,20,20,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,20,20,15,0.0,0.0,0.25,8.5,0.0,0.0,0.0
2016,1,20,20,30,0.0,0.0,0.2,8.0,0.0,0.0,0.0
2016,1,20,20,45,0.0,0.0,0.15,8.0,0.0,0.0,0.0
2016,1,20,21,0,0.0,0.0,0.1,8.0,0.0,0.0,0.0
2016,1,20,21,15,0.0,0.0,0.1,8.0,0.0,0.0,0.0
2016,1,20,21,30,0.0,0.0,0.1,8.0,0.0,0.0,0.0
2016,1,20,21,45,0.0,0.0,0.15,8.0,0.0,0.0,0.0
2016,1,20,22,0,0.0,0.0,0.2,8.0,0.0,0.0,0.0
2016,1,20,22,15,0.0,0.0,0.25,8.0,0.0,0.0,0.0
2016,1,20,22,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,20,22,45,0.0,0.0,0.35,8.0,0.0,0.0,0.0
2016,1,20,23,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,20,23,15,0.0,0.0,0.4,7.5,0.0,0.0,0.0
2016,1,20,23,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,20,23,45,0.0,0.0,0.45,7.0,0.0,0.0,0.0
2016,1,21,0,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,21,0,15,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,1,21,0,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,21,0,45,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,1,21,1,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,21,1,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,21,1,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,21,1,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,1,21,2,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,21,2,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,21,2,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,21,2,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,1,21,3,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,21,3,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,1,21,3,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,21,3,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,1,21,4,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,21,4,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,1,21,4,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,21,4,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,1,21,5,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,21,5,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,21,5,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,21,5,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,1,21,6,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,21,6,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,21,6,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,21,6,45,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2016,1,21,7,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,21,7,15,0.0,8.5,1.5,7.0,8.5,0.0,0.0
2016,1,21,7,30,0.0,17.0,1.6,7.0,17.0,14.51,0.0
2016,1,21,7,45,144.5,29.0,1.7,7.5,47.0,188.33,141.05
2016,1,21,8,0,289.0,41.0,1.8,8.0,77.0,320.31,267.25
2016,1,21,8,15,338.0,55.0,2.0,8.5,113.5,385.71,326.28
2016,1,21,8,30,387.0,69.0,2.2,9.0,150.0,453.29,384.17
2016,1,21,8,45,419.5,80.5,2.45,10.0,186.5,504.36,425.84
2016,1,21,9,0,452.0,92.0,2.7,11.0,223.0,555.56,465.97
2016,1,21,9,15,478.0,100.5,2.8,11.5,256.5,596.33,496.89
2016,1,21,9,30,504.0,109.0,2.9,12.0,290.0,636.12,526.26
2016,1,21,9,45,550.5,111.5,3.05,12.5,327.5,694.06,569.08
2016,1,21,10,0,597.0,114.0,3.2,13.0,365.0,743.76,604.7
2016,1,21,10,15,522.0,142.5,3.45,13.5,373.0,698.75,569.18
2016,1,21,10,30,447.0,171.0,3.7,14.0,381.0,658.97,536.46
2016,1,21,10,45,666.0,123.5,3.95,14.5,453.5,812.32,652.63
2016,1,21,11,0,885.0,76.0,4.2,15.0,526.0,933.15,738.64
2016,1,21,11,15,623.0,150.0,4.15,15.0,471.5,782.23,626.49
2016,1,21,11,30,361.0,224.0,4.1,15.0,417.0,589.77,476.63
2016,1,21,11,45,355.5,230.0,4.1,15.0,422.5,580.13,469.4
2016,1,21,12,0,350.0,236.0,4.1,15.0,428.0,569.19,460.29
2016,1,21,12,15,360.5,233.0,3.9,15.0,431.0,560.11,452.76
2016,1,21,12,30,371.0,230.0,3.7,15.0,434.0,549.25,443.82
2016,1,21,12,45,393.0,222.0,3.5,15.0,435.5,539.83,436.22
2016,1,21,13,0,415.0,214.0,3.3,15.0,437.0,527.79,426.43
2016,1,21,13,15,346.0,220.5,2.95,14.5,403.0,466.25,377.11
2016,1,21,13,30,277.0,227.0,2.6,14.0,369.0,409.3,331.24
2016,1,21,13,45,263.0,218.5,2.3,14.0,348.5,374.91,303.18
2016,1,21,14,0,249.0,210.0,2.0,14.0,328.0,341.47,275.52
2016,1,21,14,15,382.0,173.5,1.75,13.5,343.0,353.64,284.42
2016,1,21,14,30,515.0,137.0,1.5,13.0,358.0,359.57,285.82
2016,1,21,14,45,440.0,136.5,1.3,12.5,314.5,297.6,234.04
2016,1,21,15,0,365.0,136.0,1.1,12.0,271.0,243.27,188.84
2016,1,21,15,15,343.5,124.5,1.05,11.5,240.5,197.89,149.83
2016,1,21,15,30,322.0,113.0,1.0,11.0,210.0,159.6,116.84
2016,1,21,15,45,301.0,97.5,1.0,11.0,177.5,120.73,84.41
2016,1,21,16,0,280.0,82.0,1.0,11.0,145.0,84.96,57.5
2016,1,21,16,15,246.0,65.5,1.0,10.5,111.5,49.86,39.16
2016,1,21,16,30,212.0,49.0,1.0,10.0,78.0,37.23,27.44
2016,1,21,16,45,106.0,35.0,1.05,10.0,49.5,27.11,17.25
2016,1,21,17,0,0.0,21.0,1.1,10.0,21.0,16.73,0.0
2016,1,21,17,15,0.0,10.5,1.1,9.5,10.5,8.96,0.0
2016,1,21,17,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,21,17,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,1,21,18,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,21,18,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,21,18,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,21,18,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,21,19,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,21,19,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,1,21,19,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,21,19,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,21,20,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,21,20,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,21,20,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,21,20,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,1,21,21,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,21,21,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2016,1,21,21,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,21,21,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,1,21,22,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,21,22,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,21,22,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,21,22,45,0.0,0.0,1.65,7.5,0.0,0.0,0.0
2016,1,21,23,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,21,23,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,21,23,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,21,23,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,22,0,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,22,0,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,1,22,0,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,22,0,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,22,1,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,22,1,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,22,1,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,22,1,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,1,22,2,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,1,22,2,15,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,1,22,2,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,1,22,2,45,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,1,22,3,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,1,22,3,15,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,1,22,3,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,1,22,3,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,1,22,4,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,1,22,4,15,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,1,22,4,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,1,22,4,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,1,22,5,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,1,22,5,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,1,22,5,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,1,22,5,45,0.0,0.0,2.9,8.5,0.0,0.0,0.0
2016,1,22,6,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,22,6,15,0.0,0.0,3.0,9.0,0.0,0.0,0.0
