Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,22,6,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,22,6,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,22,7,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,22,7,15,0.0,1.5,3.05,9.0,1.5,1.28,0.0
2016,1,22,7,30,0.0,3.0,3.1,9.0,3.0,2.56,0.0
2016,1,22,7,45,0.0,10.0,3.15,9.0,10.0,8.22,0.7
2016,1,22,8,0,0.0,17.0,3.2,9.0,17.0,13.99,6.23
2016,1,22,8,15,0.0,25.0,3.3,9.0,25.0,20.6,12.19
2016,1,22,8,30,0.0,33.0,3.4,9.0,33.0,27.23,18.13
2016,1,22,8,45,0.0,41.0,3.55,9.5,41.0,33.87,23.97
2016,1,22,9,0,0.0,49.0,3.7,10.0,49.0,40.53,29.73
2016,1,22,9,15,0.0,56.5,3.7,10.0,56.5,46.77,35.12
2016,1,22,9,30,0.0,64.0,3.7,10.0,64.0,53.03,40.46
2016,1,22,9,45,0.0,59.0,3.7,10.5,59.0,48.86,36.69
2016,1,22,10,0,0.0,54.0,3.7,11.0,54.0,44.7,32.96
2016,1,22,10,15,0.0,73.0,3.7,11.0,73.0,60.56,46.46
2016,1,22,10,30,0.0,92.0,3.7,11.0,92.0,77.29,60.62
2016,1,22,10,45,4.0,133.5,3.75,11.5,135.5,120.9,97.37
2016,1,22,11,0,8.0,175.0,3.8,12.0,179.0,166.18,134.89
2016,1,22,11,15,66.5,213.0,3.85,12.0,248.5,277.56,228.48
2016,1,22,11,30,125.0,251.0,3.9,12.0,318.0,390.42,320.41
2016,1,22,11,45,79.5,238.5,3.95,12.0,281.5,310.51,254.37
2016,1,22,12,0,34.0,226.0,4.0,12.0,245.0,252.19,205.55
2016,1,22,12,15,26.5,217.0,3.9,12.0,231.5,217.34,176.87
2016,1,22,12,30,19.0,208.0,3.8,12.0,218.0,200.38,162.71
2016,1,22,12,45,70.5,230.0,3.75,12.0,268.5,274.21,224.54
2016,1,22,13,0,122.0,252.0,3.7,12.0,319.0,343.28,281.06
2016,1,22,13,15,122.5,245.0,3.45,11.5,310.5,327.48,268.33
2016,1,22,13,30,123.0,238.0,3.2,11.0,302.0,311.55,255.66
2016,1,22,13,45,61.5,190.5,3.0,11.0,222.5,209.21,171.19
2016,1,22,14,0,0.0,143.0,2.8,11.0,143.0,121.21,97.47
2016,1,22,14,15,0.0,134.5,2.55,11.0,134.5,113.44,91.21
2016,1,22,14,30,0.0,126.0,2.3,11.0,126.0,105.76,84.91
2016,1,22,14,45,0.0,97.5,2.05,11.0,97.5,81.19,64.22
2016,1,22,15,0,0.0,69.0,1.8,11.0,69.0,57.2,43.85
2016,1,22,15,15,0.0,61.0,1.65,10.5,61.0,50.53,38.28
2016,1,22,15,30,0.0,53.0,1.5,10.0,53.0,43.86,32.64
2016,1,22,15,45,0.0,45.0,1.4,10.0,45.0,37.2,26.86
2016,1,22,16,0,0.0,37.0,1.3,10.0,37.0,30.55,21.01
2016,1,22,16,15,0.0,28.5,1.3,9.5,28.5,23.5,15.66
2016,1,22,16,30,0.0,20.0,1.3,9.0,20.0,16.47,9.1
2016,1,22,16,45,0.0,13.0,1.3,9.0,13.0,10.69,3.5
2016,1,22,17,0,0.0,6.0,1.3,9.0,6.0,4.92,0.0
2016,1,22,17,15,0.0,3.0,1.3,9.0,3.0,2.56,0.0
2016,1,22,17,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,22,17,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,22,18,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,22,18,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,22,18,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,22,18,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,22,19,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,22,19,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,1,22,19,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,22,19,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,22,20,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,22,20,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,22,20,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,22,20,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,1,22,21,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,22,21,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,1,22,21,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,22,21,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,22,22,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,22,22,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,22,22,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,22,22,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,22,23,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,22,23,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,1,22,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,22,23,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,23,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,23,0,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,1,23,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,23,0,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,23,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,23,1,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,1,23,1,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,23,1,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,1,23,2,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,23,2,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,23,2,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,23,2,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,1,23,3,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,23,3,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,23,3,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,23,3,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,1,23,4,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,23,4,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,1,23,4,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,23,4,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,23,5,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,23,5,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,23,5,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,23,5,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,1,23,6,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,23,6,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,23,6,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,23,6,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,23,7,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,23,7,15,0.0,0.5,1.75,6.5,0.5,0.43,0.0
2016,1,23,7,30,0.0,1.0,2.0,7.0,1.0,0.85,0.0
2016,1,23,7,45,0.0,3.0,2.25,7.5,3.0,2.46,0.0
2016,1,23,8,0,0.0,5.0,2.5,8.0,5.0,4.1,0.0
2016,1,23,8,15,0.0,8.0,2.7,8.0,8.0,6.56,0.06
2016,1,23,8,30,0.0,11.0,2.9,8.0,11.0,9.04,2.28
2016,1,23,8,45,0.0,13.5,3.15,8.5,13.5,11.1,4.11
2016,1,23,9,0,0.0,16.0,3.4,9.0,16.0,13.17,5.91
2016,1,23,9,15,0.0,18.5,3.45,9.0,18.5,15.24,7.71
2016,1,23,9,30,0.0,21.0,3.5,9.0,21.0,17.31,9.5
2016,1,23,9,45,11.5,92.0,3.55,9.0,97.0,89.81,72.88
2016,1,23,10,0,23.0,163.0,3.6,9.0,173.0,176.85,147.15
2016,1,23,10,15,11.5,105.5,3.6,9.0,110.5,101.69,82.54
2016,1,23,10,30,0.0,48.0,3.6,9.0,48.0,39.73,28.76
2016,1,23,10,45,0.0,45.0,3.6,9.5,45.0,37.25,26.53
2016,1,23,11,0,0.0,42.0,3.6,10.0,42.0,34.76,24.3
2016,1,23,11,15,0.0,35.0,3.55,10.0,35.0,28.96,19.28
2016,1,23,11,30,0.0,28.0,3.5,10.0,28.0,23.16,14.28
2016,1,23,11,45,0.0,87.0,3.45,10.0,87.0,72.31,56.26
2016,1,23,12,0,0.0,146.0,3.4,10.0,146.0,126.15,101.62
2016,1,23,12,15,0.0,85.5,3.4,10.0,85.5,71.06,55.08
2016,1,23,12,30,0.0,25.0,3.4,10.0,25.0,20.68,12.12
2016,1,23,12,45,109.0,139.0,3.45,10.0,198.5,221.68,184.99
2016,1,23,13,0,218.0,253.0,3.5,10.0,372.0,413.85,341.96
2016,1,23,13,15,116.5,221.5,3.55,9.5,285.0,298.89,246.93
2016,1,23,13,30,15.0,190.0,3.6,9.0,198.0,174.36,142.73
2016,1,23,13,45,40.0,200.0,3.65,9.0,219.5,205.74,169.68
2016,1,23,14,0,65.0,210.0,3.7,9.0,241.0,225.24,186.1
2016,1,23,14,15,32.5,113.5,3.7,9.0,129.0,114.66,93.02
2016,1,23,14,30,0.0,17.0,3.7,9.0,17.0,14.02,6.55
2016,1,23,14,45,0.0,15.5,3.7,9.0,15.5,12.77,5.5
2016,1,23,15,0,0.0,14.0,3.7,9.0,14.0,11.53,4.44
2016,1,23,15,15,0.0,12.0,3.5,8.5,12.0,9.88,3.02
2016,1,23,15,30,0.0,10.0,3.3,8.0,10.0,8.22,1.59
2016,1,23,15,45,0.0,8.5,3.15,8.0,8.5,6.98,0.5
2016,1,23,16,0,0.0,7.0,3.0,8.0,7.0,5.75,0.0
2016,1,23,16,15,0.0,5.5,2.8,7.5,5.5,4.51,0.0
2016,1,23,16,30,0.0,4.0,2.6,7.0,4.0,3.28,0.0
2016,1,23,16,45,0.0,2.5,2.45,6.5,2.5,2.05,0.0
2016,1,23,17,0,0.0,1.0,2.3,6.0,1.0,0.82,0.0
2016,1,23,17,15,0.0,0.5,2.25,6.0,0.5,0.43,0.0
2016,1,23,17,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,23,17,45,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,23,18,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,23,18,15,0.0,0.0,2.05,5.5,0.0,0.0,0.0
2016,1,23,18,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,23,18,45,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,23,19,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,23,19,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,1,23,19,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,23,19,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,1,23,20,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,23,20,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,23,20,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,23,20,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,23,21,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,23,21,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,23,21,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,23,21,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,1,23,22,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,23,22,15,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,1,23,22,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,23,22,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,23,23,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,23,23,15,0.0,0.0,1.45,4.5,0.0,0.0,0.0
2016,1,23,23,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,23,23,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,24,0,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,24,0,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,1,24,0,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,24,0,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,24,1,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,24,1,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,24,1,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,24,1,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,1,24,2,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,24,2,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,24,2,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,24,2,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,24,3,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,24,3,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,24,3,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,24,3,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,24,4,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,24,4,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,24,4,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,24,4,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,24,5,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,24,5,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,24,5,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,24,5,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,24,6,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,24,6,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,24,6,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,24,6,45,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2016,1,24,7,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,24,7,15,76.0,8.5,1.65,5.0,11.0,57.37,0.0
2016,1,24,7,30,152.0,17.0,1.8,5.0,22.0,120.64,0.0
2016,1,24,7,45,281.5,29.0,2.0,5.5,58.0,292.83,229.71
2016,1,24,8,0,411.0,41.0,2.2,6.0,94.0,416.88,349.69
2016,1,24,8,15,491.5,49.0,2.25,6.0,137.5,506.1,428.08
2016,1,24,8,30,572.0,57.0,2.3,6.0,181.0,598.54,505.32
2016,1,24,8,45,622.5,63.0,2.35,6.5,224.5,664.76,557.69
2016,1,24,9,0,673.0,69.0,2.4,7.0,268.0,730.99,607.86
2016,1,24,9,15,383.0,112.0,2.4,7.0,229.0,526.21,445.45
2016,1,24,9,30,93.0,155.0,2.4,7.0,190.0,259.84,220.12
2016,1,24,9,45,438.5,119.5,2.4,7.0,305.0,592.75,500.85
2016,1,24,10,0,784.0,84.0,2.4,7.0,420.0,879.06,715.09
2016,1,24,10,15,536.0,144.5,2.4,7.0,381.5,716.4,589.47
2016,1,24,10,30,288.0,205.0,2.4,7.0,343.0,531.35,441.24
2016,1,24,10,45,295.5,215.0,2.45,7.5,362.5,545.1,451.84
2016,1,24,11,0,303.0,225.0,2.5,8.0,382.0,557.35,459.89
2016,1,24,11,15,270.0,237.5,2.4,8.0,380.5,533.59,439.2
2016,1,24,11,30,237.0,250.0,2.3,8.0,379.0,490.33,403.91
2016,1,24,11,45,232.0,255.0,2.25,8.0,383.0,482.63,397.32
2016,1,24,12,0,227.0,260.0,2.2,8.0,387.0,474.28,390.04
2016,1,24,12,15,234.0,259.5,2.05,8.0,390.5,469.0,385.33
2016,1,24,12,30,241.0,259.0,1.9,8.0,394.0,462.62,379.71
2016,1,24,12,45,229.0,257.0,1.75,8.0,384.0,438.85,360.06
2016,1,24,13,0,217.0,255.0,1.6,8.0,374.0,415.34,340.68
2016,1,24,13,15,328.5,227.5,1.65,8.0,402.5,462.81,379.96
2016,1,24,13,30,440.0,200.0,1.7,8.0,431.0,498.72,408.56
2016,1,24,13,45,423.0,194.5,1.75,8.5,408.5,457.06,373.97
2016,1,24,14,0,406.0,189.0,1.8,9.0,386.0,416.05,339.93
2016,1,24,14,15,465.0,164.0,2.0,9.0,378.0,395.31,322.47
2016,1,24,14,30,524.0,139.0,2.2,9.0,370.0,367.72,297.8
2016,1,24,14,45,671.0,101.0,2.4,9.0,372.0,358.74,284.99
2016,1,24,15,0,818.0,63.0,2.6,9.0,374.0,328.13,251.2
2016,1,24,15,15,788.5,60.0,2.4,8.5,333.5,266.05,194.09
2016,1,24,15,30,759.0,57.0,2.2,8.0,293.0,206.63,139.96
2016,1,24,15,45,706.5,54.0,2.05,7.5,248.5,147.0,89.72
2016,1,24,16,0,654.0,51.0,1.9,7.0,204.0,93.47,51.63
2016,1,24,16,15,583.5,45.0,1.7,6.5,159.5,40.32,31.23
2016,1,24,16,30,513.0,39.0,1.5,6.0,115.0,31.96,23.31
2016,1,24,16,45,388.0,29.5,1.3,5.5,75.0,24.28,15.66
2016,1,24,17,0,263.0,20.0,1.1,5.0,35.0,16.57,3.13
2016,1,24,17,15,131.5,10.0,1.05,5.0,17.5,8.54,0.0
2016,1,24,17,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,24,17,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,24,18,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,24,18,15,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,1,24,18,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,24,18,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,24,19,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,24,19,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,24,19,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,24,19,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,24,20,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,24,20,15,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2016,1,24,20,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,24,20,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,24,21,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,24,21,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,24,21,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,24,21,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,24,22,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,24,22,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,24,22,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,24,22,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,24,23,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,24,23,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,24,23,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,24,23,45,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2016,1,25,0,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,25,0,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,25,0,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,25,0,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,1,25,1,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,25,1,15,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,25,1,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,25,1,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,25,2,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,25,2,15,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,1,25,2,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,25,2,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,25,3,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,25,3,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,25,3,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,25,3,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,1,25,4,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,25,4,15,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,25,4,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,25,4,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,25,5,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,25,5,15,0.0,0.0,1.5,3.5,0.0,0.0,0.0
2016,1,25,5,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,25,5,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,1,25,6,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,25,6,15,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,1,25,6,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,25,6,45,0.0,0.0,1.45,3.5,0.0,0.0,0.0
2016,1,25,7,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,25,7,15,144.5,7.5,1.6,4.0,13.0,101.71,0.0
2016,1,25,7,30,289.0,15.0,1.7,4.0,26.0,241.24,0.0
2016,1,25,7,45,422.0,23.5,1.85,4.5,65.5,380.8,300.42
2016,1,25,8,0,555.0,32.0,2.0,5.0,105.0,509.47,424.47
2016,1,25,8,15,626.5,37.0,2.1,5.5,150.0,592.56,496.62
2016,1,25,8,30,698.0,42.0,2.2,6.0,195.0,677.77,566.26
2016,1,25,8,45,744.0,45.5,2.3,6.5,240.0,740.22,614.96
2016,1,25,9,0,790.0,49.0,2.4,7.0,285.0,802.12,661.12
2016,1,25,9,15,818.5,52.0,2.55,7.5,326.0,836.48,685.46
2016,1,25,9,30,847.0,55.0,2.7,8.0,367.0,878.01,714.58
2016,1,25,9,45,851.0,61.0,2.85,9.0,401.5,898.33,726.18
2016,1,25,10,0,855.0,67.0,3.0,10.0,436.0,925.41,742.64
2016,1,25,10,15,870.0,69.0,3.05,10.0,466.5,933.12,746.84
2016,1,25,10,30,885.0,71.0,3.1,10.0,497.0,947.68,756.25
2016,1,25,10,45,894.0,72.5,3.15,10.5,520.5,952.18,757.11
2016,1,25,11,0,903.0,74.0,3.2,11.0,544.0,952.91,755.53
2016,1,25,11,15,909.5,75.0,3.2,11.0,561.0,946.83,750.3
2016,1,25,11,30,916.0,76.0,3.2,11.0,578.0,936.91,742.58
2016,1,25,11,45,918.5,76.5,3.25,11.5,586.5,918.98,728.35
2016,1,25,12,0,921.0,77.0,3.3,12.0,595.0,897.42,711.73
2016,1,25,12,15,921.0,77.0,3.3,12.0,596.0,869.6,691.69
2016,1,25,12,30,921.0,77.0,3.3,12.0,597.0,838.46,669.32
2016,1,25,12,45,918.5,76.5,3.3,12.0,590.0,801.64,642.76
2016,1,25,13,0,916.0,76.0,3.3,12.0,583.0,761.96,614.01
2016,1,25,13,15,910.5,75.5,3.25,12.0,568.0,717.54,581.11
2016,1,25,13,30,905.0,75.0,3.2,12.0,553.0,670.87,543.97
2016,1,25,13,45,896.0,73.5,3.15,12.0,530.5,619.03,502.01
2016,1,25,14,0,887.0,72.0,3.1,12.0,508.0,565.77,457.86
2016,1,25,14,15,873.5,70.5,3.0,12.0,479.0,509.11,409.68
2016,1,25,14,30,860.0,69.0,2.9,12.0,450.0,452.99,360.54
2016,1,25,14,45,683.5,94.0,2.85,12.0,381.5,357.88,281.38
2016,1,25,15,0,507.0,119.0,2.8,12.0,313.0,275.99,213.78
2016,1,25,15,15,486.0,109.5,2.4,11.5,279.5,227.67,170.69
2016,1,25,15,30,465.0,100.0,2.0,11.0,246.0,181.54,129.76
2016,1,25,15,45,570.5,75.0,1.7,10.5,228.0,145.06,93.14
2016,1,25,16,0,676.0,50.0,1.4,10.0,210.0,94.98,51.27
2016,1,25,16,15,607.5,44.5,1.3,9.0,165.0,43.93,34.19
2016,1,25,16,30,539.0,39.0,1.2,8.0,120.0,32.0,23.2
2016,1,25,16,45,418.0,30.0,1.15,7.5,79.5,24.73,16.02
2016,1,25,17,0,297.0,21.0,1.1,7.0,39.0,17.46,4.9
2016,1,25,17,15,148.5,10.5,1.1,6.5,19.5,8.96,0.0
2016,1,25,17,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,25,17,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,25,18,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,25,18,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,1,25,18,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,25,18,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,25,19,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,25,19,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,1,25,19,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,25,19,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,25,20,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,25,20,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,1,25,20,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,25,20,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,25,21,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,25,21,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,25,21,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,25,21,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,25,22,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,25,22,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,25,22,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,25,22,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,25,23,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,25,23,15,0.0,0.0,0.85,4.5,0.0,0.0,0.0
2016,1,25,23,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,1,25,23,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,1,26,0,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,1,26,0,15,0.0,0.0,0.75,4.0,0.0,0.0,0.0
2016,1,26,0,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,1,26,0,45,0.0,0.0,0.65,4.0,0.0,0.0,0.0
2016,1,26,1,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,1,26,1,15,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,1,26,1,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,1,26,1,45,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,1,26,2,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,1,26,2,15,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,1,26,2,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,1,26,2,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,26,3,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,26,3,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,26,3,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,26,3,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,26,4,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,26,4,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,26,4,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,26,4,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,1,26,5,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,26,5,15,0.0,0.0,1.15,3.5,0.0,0.0,0.0
2016,1,26,5,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,26,5,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,1,26,6,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,26,6,15,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,1,26,6,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,26,6,45,0.0,0.0,1.45,3.5,0.0,0.0,0.0
2016,1,26,7,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,26,7,15,128.5,8.5,1.55,4.0,13.5,92.03,0.0
2016,1,26,7,30,257.0,17.0,1.6,4.0,27.0,228.02,0.0
2016,1,26,7,45,392.0,26.5,1.65,4.5,67.0,372.22,295.94
2016,1,26,8,0,527.0,36.0,1.7,5.0,107.0,491.59,409.81
2016,1,26,8,15,602.0,42.0,1.75,5.5,152.5,578.97,484.62
2016,1,26,8,30,677.0,48.0,1.8,6.0,198.0,668.34,556.68
2016,1,26,8,45,726.0,52.0,1.85,6.5,243.5,734.13,607.1
2016,1,26,9,0,775.0,56.0,1.9,7.0,289.0,799.34,654.83
2016,1,26,9,15,805.5,59.0,1.9,7.5,331.0,845.22,685.99
2016,1,26,9,30,836.0,62.0,1.9,8.0,373.0,888.85,714.62
2016,1,26,9,45,856.0,64.5,1.95,8.5,410.0,919.27,733.65
2016,1,26,10,0,876.0,67.0,2.0,9.0,447.0,936.11,742.93
2016,1,26,10,15,890.5,69.0,1.95,9.5,478.0,953.87,751.74
2016,1,26,10,30,905.0,71.0,1.9,10.0,509.0,968.02,757.97
2016,1,26,10,45,916.0,71.5,1.9,11.0,533.5,973.07,757.28
2016,1,26,11,0,927.0,72.0,1.9,12.0,558.0,974.28,754.21
2016,1,26,11,15,933.0,73.0,1.85,12.0,575.0,967.52,748.02
2016,1,26,11,30,939.0,74.0,1.8,12.0,592.0,956.84,739.44
2016,1,26,11,45,941.5,74.5,1.8,12.5,600.5,938.51,725.15
2016,1,26,12,0,944.0,75.0,1.8,13.0,609.0,916.45,708.56
2016,1,26,12,15,944.0,75.0,1.8,13.0,610.0,888.03,689.01
2016,1,26,12,30,944.0,75.0,1.8,13.0,611.0,856.21,667.17
2016,1,26,12,45,938.0,76.0,1.85,13.0,603.0,817.64,641.03
2016,1,26,13,0,932.0,77.0,1.9,13.0,595.0,776.34,612.75
2016,1,26,13,15,926.0,76.0,1.9,13.0,579.5,730.31,580.23
2016,1,26,13,30,920.0,75.0,1.9,13.0,564.0,682.04,543.35
2016,1,26,13,45,723.5,119.0,1.9,13.5,494.0,569.76,455.01
2016,1,26,14,0,527.0,163.0,1.9,14.0,424.0,458.85,367.09
2016,1,26,14,15,448.0,168.5,1.8,13.5,381.5,392.41,314.19
2016,1,26,14,30,369.0,174.0,1.7,13.0,339.0,326.23,260.67
2016,1,26,14,45,451.5,144.5,1.65,13.0,330.5,312.23,246.07
2016,1,26,15,0,534.0,115.0,1.6,13.0,322.0,281.81,216.11
2016,1,26,15,15,656.0,87.0,1.4,12.5,314.0,256.58,187.34
2016,1,26,15,30,778.0,59.0,1.2,12.0,306.0,214.25,142.98
2016,1,26,15,45,734.5,55.0,1.0,11.5,261.5,153.51,92.22
2016,1,26,16,0,691.0,51.0,0.8,11.0,217.0,97.76,52.6
2016,1,26,16,15,624.0,45.5,0.85,10.5,171.5,45.65,35.55
2016,1,26,16,30,557.0,40.0,0.9,10.0,126.0,35.8,26.43
2016,1,26,16,45,436.5,31.0,0.95,9.5,84.0,25.59,16.71
2016,1,26,17,0,316.0,22.0,1.0,9.0,42.0,18.32,6.45
2016,1,26,17,15,158.0,11.0,0.95,8.5,21.0,9.39,0.0
2016,1,26,17,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,26,17,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,26,18,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,26,18,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,1,26,18,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,26,18,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,26,19,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,26,19,15,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2016,1,26,19,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,26,19,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,26,20,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,26,20,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,1,26,20,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,26,20,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,26,21,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,26,21,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,26,21,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,26,21,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,26,22,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,26,22,15,0.0,0.0,0.7,6.5,0.0,0.0,0.0
2016,1,26,22,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,26,22,45,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,1,26,23,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,26,23,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,1,26,23,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,26,23,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,1,27,0,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,27,0,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,27,0,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,27,0,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,27,1,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,27,1,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,27,1,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,27,1,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,27,2,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,27,2,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,27,2,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,27,2,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,27,3,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,27,3,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,27,3,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,27,3,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,27,4,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,27,4,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,1,27,4,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,27,4,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,27,5,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,27,5,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,1,27,5,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,27,5,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,27,6,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,27,6,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,1,27,6,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,27,6,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,27,7,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,27,7,15,0.0,14.0,0.7,6.5,14.0,11.95,0.0
2016,1,27,7,30,0.0,28.0,0.7,7.0,28.0,41.52,0.0
2016,1,27,7,45,249.5,33.0,0.75,7.5,67.0,274.14,217.57
2016,1,27,8,0,499.0,38.0,0.8,8.0,106.0,482.95,395.7
2016,1,27,8,15,575.5,45.0,0.85,8.0,152.0,570.21,467.68
2016,1,27,8,30,652.0,52.0,0.9,8.0,198.0,652.4,532.98
2016,1,27,8,45,695.5,57.5,1.0,8.5,242.5,715.03,580.24
2016,1,27,9,0,739.0,63.0,1.1,9.0,287.0,776.86,624.97
2016,1,27,9,15,771.5,66.5,1.1,9.5,329.5,824.89,656.76
2016,1,27,9,30,804.0,70.0,1.1,10.0,372.0,870.74,686.04
2016,1,27,9,45,743.5,84.0,1.15,10.5,384.0,846.17,666.24
2016,1,27,10,0,683.0,98.0,1.2,11.0,396.0,810.88,639.75
2016,1,27,10,15,736.0,92.5,1.15,11.0,434.0,854.52,668.88
2016,1,27,10,30,789.0,87.0,1.1,11.0,472.0,889.93,690.77
2016,1,27,10,45,857.5,80.5,1.1,11.5,517.5,941.12,722.74
2016,1,27,11,0,926.0,74.0,1.1,12.0,563.0,977.39,743.94
2016,1,27,11,15,787.5,112.0,1.05,12.0,536.5,897.48,687.89
2016,1,27,11,30,649.0,150.0,1.0,12.0,510.0,798.79,619.65
2016,1,27,11,45,607.0,166.5,0.95,12.5,507.5,761.67,592.73
2016,1,27,12,0,565.0,183.0,0.9,13.0,505.0,717.24,558.76
2016,1,27,12,15,511.5,201.5,0.85,13.0,493.0,672.09,524.76
2016,1,27,12,30,458.0,220.0,0.8,13.0,481.0,627.02,490.61
2016,1,27,12,45,444.0,220.5,0.75,13.0,471.5,595.29,466.92
2016,1,27,13,0,430.0,221.0,0.7,13.0,462.0,562.91,442.41
2016,1,27,13,15,372.5,226.5,0.6,13.0,431.5,493.18,389.22
2016,1,27,13,30,315.0,232.0,0.5,13.0,401.0,440.47,348.28
2016,1,27,13,45,284.5,226.5,0.4,13.0,374.5,397.14,314.4
2016,1,27,14,0,254.0,221.0,0.3,13.0,348.0,356.17,281.95
2016,1,27,14,15,519.5,149.5,0.25,13.0,389.5,410.69,322.88
2016,1,27,14,30,785.0,78.0,0.2,13.0,431.0,431.69,333.25
2016,1,27,14,45,753.5,76.5,0.15,13.0,394.5,370.68,281.43
2016,1,27,15,0,722.0,75.0,0.1,13.0,358.0,312.01,231.16
2016,1,27,15,15,682.5,75.5,0.15,12.5,320.5,253.93,181.56
2016,1,27,15,30,643.0,76.0,0.2,12.0,283.0,201.03,136.28
2016,1,27,15,45,609.5,68.5,0.3,12.0,242.5,146.17,91.0
2016,1,27,16,0,576.0,61.0,0.4,12.0,202.0,95.26,54.3
2016,1,27,16,15,513.0,53.5,0.45,11.5,160.0,48.07,32.09
2016,1,27,16,30,450.0,46.0,0.5,11.0,118.0,37.39,27.79
2016,1,27,16,45,361.0,34.5,0.6,10.5,79.5,28.31,19.11
2016,1,27,17,0,272.0,23.0,0.7,10.0,41.0,19.05,7.79
2016,1,27,17,15,136.0,11.5,0.7,9.5,20.5,9.82,0.0
2016,1,27,17,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,27,17,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,27,18,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,27,18,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,1,27,18,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,27,18,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,27,19,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,27,19,15,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,1,27,19,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,27,19,45,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,1,27,20,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,27,20,15,0.0,0.0,0.35,8.5,0.0,0.0,0.0
2016,1,27,20,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,27,20,45,0.0,0.0,0.25,8.0,0.0,0.0,0.0
2016,1,27,21,0,0.0,0.0,0.2,8.0,0.0,0.0,0.0
2016,1,27,21,15,0.0,0.0,0.2,8.0,0.0,0.0,0.0
2016,1,27,21,30,0.0,0.0,0.2,8.0,0.0,0.0,0.0
2016,1,27,21,45,0.0,0.0,0.2,8.0,0.0,0.0,0.0
2016,1,27,22,0,0.0,0.0,0.2,8.0,0.0,0.0,0.0
2016,1,27,22,15,0.0,0.0,0.25,7.5,0.0,0.0,0.0
2016,1,27,22,30,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,1,27,22,45,0.0,0.0,0.35,7.0,0.0,0.0,0.0
2016,1,27,23,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,27,23,15,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,27,23,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,27,23,45,0.0,0.0,0.45,7.0,0.0,0.0,0.0
2016,1,28,0,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,28,0,15,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,28,0,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,28,0,45,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,1,28,1,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,28,1,15,0.0,0.0,0.6,6.5,0.0,0.0,0.0
2016,1,28,1,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,28,1,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,28,2,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,28,2,15,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,28,2,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,28,2,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,28,3,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,28,3,15,0.0,0.0,0.6,5.5,0.0,0.0,0.0
2016,1,28,3,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,28,3,45,0.0,0.0,0.65,5.0,0.0,0.0,0.0
2016,1,28,4,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,28,4,15,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,28,4,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,28,4,45,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,1,28,5,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,28,5,15,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,28,5,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,28,5,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,28,6,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,28,6,15,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,1,28,6,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,28,6,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,28,7,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,28,7,15,132.5,8.5,0.75,5.5,14.5,94.72,0.0
2016,1,28,7,30,265.0,17.0,0.8,6.0,29.0,236.02,21.1
2016,1,28,7,45,396.5,26.5,0.85,7.0,69.0,375.51,297.75
2016,1,28,8,0,528.0,36.0,0.9,8.0,109.0,493.56,403.97
2016,1,28,8,15,600.0,42.0,0.95,8.0,154.5,578.48,475.04
2016,1,28,8,30,672.0,48.0,1.0,8.0,200.0,665.41,543.88
2016,1,28,8,45,717.0,52.0,1.05,8.5,244.5,727.71,590.08
2016,1,28,9,0,762.0,56.0,1.1,9.0,289.0,789.33,633.8
2016,1,28,9,15,622.0,88.5,1.05,9.5,296.0,724.15,583.01
2016,1,28,9,30,482.0,121.0,1.0,10.0,303.0,634.6,514.89
2016,1,28,9,45,453.5,140.5,0.95,10.5,325.0,635.56,513.74
2016,1,28,10,0,425.0,160.0,0.9,11.0,347.0,633.17,508.32
2016,1,28,10,15,267.0,191.0,0.95,11.0,311.5,498.22,402.99
2016,1,28,10,30,109.0,222.0,1.0,11.0,276.0,341.82,278.0
2016,1,28,10,45,232.0,222.0,1.05,11.5,343.5,473.28,383.95
2016,1,28,11,0,355.0,222.0,1.1,12.0,411.0,603.33,481.9
2016,1,28,11,15,428.5,211.0,1.3,12.0,445.5,669.36,531.29
2016,1,28,11,30,502.0,200.0,1.5,12.0,480.0,713.2,565.15
2016,1,28,11,45,503.5,202.5,1.75,12.5,487.0,702.74,557.48
2016,1,28,12,0,505.0,205.0,2.0,13.0,494.0,690.0,548.43
2016,1,28,12,15,435.0,224.5,2.2,13.0,474.5,632.7,505.19
2016,1,28,12,30,365.0,244.0,2.4,13.0,455.0,562.71,452.11
2016,1,28,12,45,400.5,232.5,2.6,13.0,461.0,560.3,451.87
2016,1,28,13,0,436.0,221.0,2.8,13.0,467.0,567.95,458.27
2016,1,28,13,15,218.0,185.0,2.65,13.0,308.0,343.84,280.3
2016,1,28,13,30,0.0,149.0,2.5,13.0,149.0,126.73,100.57
2016,1,28,13,45,0.0,135.5,2.35,13.0,135.5,114.47,90.87
2016,1,28,14,0,0.0,122.0,2.2,13.0,122.0,102.47,81.01
2016,1,28,14,15,213.0,144.5,2.15,13.0,241.5,245.73,200.06
2016,1,28,14,30,426.0,167.0,2.1,13.0,361.0,352.79,282.77
2016,1,28,14,45,213.0,144.0,2.05,13.0,241.0,215.26,171.58
2016,1,28,15,0,0.0,121.0,2.0,13.0,121.0,100.54,79.92
2016,1,28,15,15,0.0,108.5,1.75,12.5,108.5,89.65,71.2
2016,1,28,15,30,0.0,96.0,1.5,12.0,96.0,78.9,62.33
2016,1,28,15,45,0.0,82.5,1.25,11.5,82.5,67.49,52.74
2016,1,28,16,0,0.0,69.0,1.0,11.0,69.0,56.23,43.13
2016,1,28,16,15,0.0,54.5,1.0,10.5,54.5,44.4,32.85
2016,1,28,16,30,0.0,40.0,1.0,10.0,40.0,32.91,23.93
2016,1,28,16,45,0.0,27.0,1.05,10.0,27.0,22.3,13.95
2016,1,28,17,0,0.0,14.0,1.1,10.0,14.0,11.53,2.91
2016,1,28,17,15,0.0,7.0,1.05,10.0,7.0,5.97,0.0
2016,1,28,17,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,28,17,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,28,18,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,28,18,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,1,28,18,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,28,18,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,28,19,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,28,19,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,28,19,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,28,19,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,28,20,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,28,20,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,1,28,20,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,28,20,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,28,21,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,28,21,15,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2016,1,28,21,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,28,21,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,1,28,22,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,28,22,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,28,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,28,22,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,1,28,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,28,23,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,1,28,23,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,28,23,45,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2016,1,29,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,29,0,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,1,29,0,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,29,0,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,29,1,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,29,1,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,29,1,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,29,1,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,29,2,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,29,2,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,1,29,2,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,29,2,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,1,29,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,29,3,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,29,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,29,3,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,29,4,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,29,4,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,29,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,29,4,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,1,29,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,29,5,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,29,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,29,5,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,29,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,29,6,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,1,29,6,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,29,6,45,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2016,1,29,7,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,29,7,15,0.0,14.5,0.8,9.5,14.5,12.38,0.0
2016,1,29,7,30,0.0,29.0,0.8,10.0,29.0,42.13,3.89
2016,1,29,7,45,249.5,32.0,0.85,10.5,67.5,272.51,216.94
2016,1,29,8,0,499.0,35.0,0.9,11.0,106.0,470.62,383.54
2016,1,29,8,15,570.5,41.0,1.1,11.5,150.0,553.85,452.1
2016,1,29,8,30,642.0,47.0,1.3,12.0,194.0,639.42,519.95
2016,1,29,8,45,569.5,69.0,1.5,12.5,219.5,629.04,513.08
2016,1,29,9,0,497.0,91.0,1.7,13.0,245.0,596.58,488.87
2016,1,29,9,15,514.5,102.0,1.85,13.0,280.0,634.67,518.4
2016,1,29,9,30,532.0,113.0,2.0,13.0,315.0,671.16,545.52
2016,1,29,9,45,388.5,152.0,2.15,13.5,307.5,588.71,479.58
2016,1,29,10,0,245.0,191.0,2.3,14.0,300.0,481.13,392.29
2016,1,29,10,15,178.0,207.5,2.35,14.0,289.5,413.92,337.91
2016,1,29,10,30,111.0,224.0,2.4,14.0,279.0,345.91,281.8
2016,1,29,10,45,55.5,162.5,2.45,14.5,190.0,213.06,173.19
2016,1,29,11,0,0.0,101.0,2.5,15.0,101.0,84.95,65.55
2016,1,29,11,15,0.0,128.0,2.55,15.0,128.0,109.88,86.26
2016,1,29,11,30,0.0,155.0,2.6,15.0,155.0,135.27,107.02
2016,1,29,11,45,0.0,128.5,2.65,15.0,128.5,109.68,85.88
2016,1,29,12,0,0.0,102.0,2.7,15.0,102.0,85.43,65.84
2016,1,29,12,15,0.0,131.0,2.75,15.0,131.0,111.5,87.39
2016,1,29,12,30,0.0,160.0,2.8,15.0,160.0,138.01,109.14
2016,1,29,12,45,14.5,193.0,2.85,15.0,201.5,179.86,143.75
2016,1,29,13,0,29.0,226.0,2.9,15.0,243.0,233.45,187.38
2016,1,29,13,15,28.5,220.5,2.85,15.0,237.0,224.35,179.94
2016,1,29,13,30,28.0,215.0,2.8,15.0,231.0,205.4,164.71
2016,1,29,13,45,82.0,224.0,2.8,15.0,266.5,253.48,204.47
2016,1,29,14,0,136.0,233.0,2.8,15.0,302.0,294.13,237.16
2016,1,29,14,15,161.0,219.0,2.65,14.5,296.0,282.51,227.71
2016,1,29,14,30,186.0,205.0,2.5,14.0,290.0,268.26,215.74
2016,1,29,14,45,185.5,188.5,2.45,14.0,268.5,239.21,191.13
2016,1,29,15,0,185.0,172.0,2.4,14.0,247.0,210.36,166.34
2016,1,29,15,15,182.0,154.5,2.1,13.5,221.5,180.25,140.47
2016,1,29,15,30,179.0,137.0,1.8,13.0,196.0,150.75,115.03
2016,1,29,15,45,172.5,118.0,1.55,13.0,168.5,120.25,89.22
2016,1,29,16,0,166.0,99.0,1.3,13.0,141.0,90.99,65.95
2016,1,29,16,15,150.0,80.5,1.2,12.0,112.5,62.18,46.52
2016,1,29,16,30,134.0,62.0,1.1,11.0,84.0,46.8,36.21
2016,1,29,16,45,104.0,44.0,1.05,10.5,57.5,33.78,24.02
2016,1,29,17,0,74.0,26.0,1.0,10.0,31.0,20.41,10.08
2016,1,29,17,15,37.0,13.0,1.0,10.0,15.5,11.1,0.0
2016,1,29,17,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,29,17,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,29,18,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,29,18,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,1,29,18,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,29,18,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,29,19,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,29,19,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,29,19,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,29,19,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,1,29,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,29,20,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,1,29,20,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,29,20,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,1,29,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,29,21,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,29,21,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,29,21,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,1,29,22,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,29,22,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,29,22,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,29,22,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,1,29,23,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,29,23,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,29,23,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,29,23,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,1,30,0,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,30,0,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,1,30,0,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,30,0,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,30,1,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,30,1,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,1,30,1,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,30,1,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,1,30,2,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,30,2,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,1,30,2,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,30,2,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,30,3,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,30,3,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,1,30,3,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,30,3,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,1,30,4,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,30,4,15,0.0,0.0,2.25,8.5,0.0,0.0,0.0
2016,1,30,4,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,30,4,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,1,30,5,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,30,5,15,0.0,0.0,2.5,7.5,0.0,0.0,0.0
2016,1,30,5,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,1,30,5,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,1,30,6,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,1,30,6,15,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,1,30,6,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,1,30,6,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,1,30,7,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,1,30,7,15,0.0,4.0,2.65,7.0,4.0,3.41,0.0
2016,1,30,7,30,0.0,8.0,2.6,7.0,8.0,6.57,0.0
2016,1,30,7,45,0.0,19.5,2.6,7.0,19.5,16.08,7.68
2016,1,30,8,0,0.0,31.0,2.6,7.0,31.0,25.61,16.48
2016,1,30,8,15,0.0,43.5,2.6,7.0,43.5,36.27,26.11
2016,1,30,8,30,0.0,56.0,2.6,7.0,56.0,48.01,36.6
2016,1,30,8,45,0.0,68.5,2.65,7.5,68.5,59.63,46.77
2016,1,30,9,0,0.0,81.0,2.7,8.0,81.0,71.19,56.71
2016,1,30,9,15,0.0,92.5,2.7,8.0,92.5,81.63,65.65
2016,1,30,9,30,0.0,104.0,2.7,8.0,104.0,92.08,74.51
2016,1,30,9,45,0.0,95.0,2.75,8.5,95.0,81.4,65.0
2016,1,30,10,0,0.0,86.0,2.8,9.0,86.0,72.01,56.67
2016,1,30,10,15,207.0,139.0,2.85,9.0,242.5,373.58,316.49
2016,1,30,10,30,414.0,192.0,2.9,9.0,399.0,656.84,541.71
2016,1,30,10,45,662.5,130.0,3.0,9.5,478.5,825.87,668.44
2016,1,30,11,0,911.0,68.0,3.1,10.0,558.0,959.72,762.56
2016,1,30,11,15,917.5,68.5,3.15,10.0,575.0,953.25,756.17
2016,1,30,11,30,924.0,69.0,3.2,10.0,592.0,942.9,748.52
2016,1,30,11,45,478.5,153.0,3.25,10.0,424.0,625.73,512.09
2016,1,30,12,0,33.0,237.0,3.3,10.0,256.0,261.31,212.79
2016,1,30,12,15,21.5,217.5,3.3,10.0,230.0,212.19,173.16
2016,1,30,12,30,10.0,198.0,3.3,10.0,204.0,182.11,148.05
2016,1,30,12,45,5.0,164.0,3.3,10.0,167.0,145.12,117.28
2016,1,30,13,0,0.0,130.0,3.3,10.0,130.0,110.01,87.85
2016,1,30,13,15,20.0,179.0,3.2,10.0,190.0,168.15,137.1
2016,1,30,13,30,40.0,228.0,3.1,10.0,250.0,235.91,193.34
2016,1,30,13,45,43.0,221.5,3.05,10.0,244.0,227.4,186.26
2016,1,30,14,0,46.0,215.0,3.0,10.0,238.0,218.62,179.12
2016,1,30,14,15,23.0,181.5,2.95,9.5,193.0,165.73,135.43
2016,1,30,14,30,0.0,148.0,2.9,9.0,148.0,124.36,101.09
2016,1,30,14,45,53.0,161.5,2.85,9.0,183.0,159.43,130.38
2016,1,30,15,0,106.0,175.0,2.8,9.0,218.0,187.11,152.15
2016,1,30,15,15,102.5,157.5,2.65,8.5,196.0,161.56,130.15
2016,1,30,15,30,99.0,140.0,2.5,8.0,174.0,136.76,108.8
2016,1,30,15,45,93.0,121.5,2.35,8.0,149.5,111.61,87.27
2016,1,30,16,0,87.0,103.0,2.2,8.0,125.0,87.61,67.44
2016,1,30,16,15,76.0,83.5,1.9,7.5,100.0,64.09,49.65
2016,1,30,16,30,65.0,64.0,1.6,7.0,75.0,48.76,38.61
2016,1,30,16,45,42.5,45.5,1.3,6.5,51.5,35.76,26.28
2016,1,30,17,0,20.0,27.0,1.0,6.0,28.0,21.77,11.88
2016,1,30,17,15,10.0,13.5,0.95,6.0,14.0,11.52,0.0
2016,1,30,17,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,30,17,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,30,18,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,30,18,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,30,18,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,30,18,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,30,19,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,30,19,15,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2016,1,30,19,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,30,19,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,30,20,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,30,20,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,30,20,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,30,20,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,30,21,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,30,21,15,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,1,30,21,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,30,21,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,30,22,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,30,22,15,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,30,22,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,30,22,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,30,23,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,30,23,15,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,30,23,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,30,23,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,31,0,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,31,0,15,0.0,0.0,0.75,4.5,0.0,0.0,0.0
2016,1,31,0,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,1,31,0,45,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,1,31,1,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,1,31,1,15,0.0,0.0,0.75,4.0,0.0,0.0,0.0
2016,1,31,1,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,1,31,1,45,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,1,31,2,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,31,2,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,1,31,2,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,31,2,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,1,31,3,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,31,3,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,31,3,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,31,3,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,1,31,4,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,31,4,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,1,31,4,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,31,4,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,1,31,5,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,31,5,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,31,5,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,31,5,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,1,31,6,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,31,6,15,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,31,6,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,31,6,45,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,31,7,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,1,31,7,15,0.0,4.0,1.95,3.0,4.0,3.41,0.0
2016,1,31,7,30,0.0,8.0,2.1,3.0,8.0,6.57,0.0
2016,1,31,7,45,0.0,17.5,2.25,3.0,17.5,14.41,6.54
2016,1,31,8,0,0.0,27.0,2.4,3.0,27.0,22.28,13.9
2016,1,31,8,15,0.0,38.0,2.5,3.0,38.0,31.4,22.26
2016,1,31,8,30,0.0,49.0,2.6,3.0,49.0,40.55,30.57
2016,1,31,8,45,0.0,60.5,2.75,3.5,60.5,50.74,39.62
2016,1,31,9,0,0.0,72.0,2.9,4.0,72.0,61.32,48.88
2016,1,31,9,15,0.0,82.0,3.0,4.0,82.0,70.32,56.71
2016,1,31,9,30,0.0,92.0,3.1,4.0,92.0,79.33,64.48
2016,1,31,9,45,6.0,127.0,3.25,4.0,130.0,120.44,100.42
2016,1,31,10,0,12.0,162.0,3.4,4.0,168.0,162.62,136.74
2016,1,31,10,15,13.0,172.0,3.5,4.0,178.5,171.97,144.41
2016,1,31,10,30,14.0,182.0,3.6,4.0,189.0,181.41,152.2
2016,1,31,10,45,98.5,218.0,3.75,4.5,271.0,320.06,271.59
2016,1,31,11,0,183.0,254.0,3.9,5.0,353.0,459.89,387.12
2016,1,31,11,15,163.5,262.0,4.05,5.0,353.0,444.26,372.89
2016,1,31,11,30,144.0,270.0,4.2,5.0,353.0,428.51,359.27
2016,1,31,11,45,165.5,274.5,4.35,5.5,371.0,445.56,373.03
2016,1,31,12,0,187.0,279.0,4.5,6.0,389.0,461.01,385.29
2016,1,31,12,15,149.0,278.0,4.65,6.0,366.0,418.03,349.29
2016,1,31,12,30,111.0,277.0,4.8,6.0,343.0,361.36,302.14
2016,1,31,12,45,111.5,274.0,5.0,6.0,339.5,351.47,294.24
2016,1,31,13,0,112.0,271.0,5.2,6.0,336.0,341.41,286.04
2016,1,31,13,15,56.0,168.0,5.3,6.0,200.5,191.23,159.71
2016,1,31,13,30,0.0,65.0,5.4,6.0,65.0,53.93,41.18
2016,1,31,13,45,0.0,62.5,5.55,6.5,62.5,51.84,39.39
2016,1,31,14,0,0.0,60.0,5.7,7.0,60.0,49.74,37.57
2016,1,31,14,15,145.5,129.0,5.7,6.5,197.0,197.7,165.5
2016,1,31,14,30,291.0,198.0,5.7,6.0,334.0,315.25,263.06
2016,1,31,14,45,567.5,134.0,5.75,6.0,374.0,350.45,286.67
2016,1,31,15,0,844.0,70.0,5.8,6.0,414.0,350.91,275.87
2016,1,31,15,15,816.0,67.0,5.65,5.5,372.0,286.85,215.43
2016,1,31,15,30,788.0,64.0,5.5,5.0,330.0,225.25,157.76
2016,1,31,15,45,728.5,63.0,5.35,5.0,282.5,163.62,104.29
2016,1,31,16,0,669.0,62.0,5.2,5.0,235.0,105.7,61.08
2016,1,31,16,15,601.5,55.5,5.1,4.5,188.5,52.92,35.14
2016,1,31,16,30,534.0,49.0,5.0,4.0,142.0,39.93,31.02
2016,1,31,16,45,405.0,40.0,4.9,4.0,98.0,32.89,24.0
2016,1,31,17,0,276.0,31.0,4.8,4.0,54.0,25.92,15.77
2016,1,31,17,15,138.0,15.5,4.85,3.5,27.0,13.23,0.0
2016,1,31,17,30,0.0,0.0,4.9,3.0,0.0,0.0,0.0
2016,1,31,17,45,0.0,0.0,4.95,3.0,0.0,0.0,0.0
2016,1,31,18,0,0.0,0.0,5.0,3.0,0.0,0.0,0.0
2016,1,31,18,15,0.0,0.0,5.05,3.0,0.0,0.0,0.0
2016,1,31,18,30,0.0,0.0,5.1,3.0,0.0,0.0,0.0
2016,1,31,18,45,0.0,0.0,5.2,3.0,0.0,0.0,0.0
2016,1,31,19,0,0.0,0.0,5.3,3.0,0.0,0.0,0.0
2016,1,31,19,15,0.0,0.0,5.35,3.0,0.0,0.0,0.0
2016,1,31,19,30,0.0,0.0,5.4,3.0,0.0,0.0,0.0
2016,1,31,19,45,0.0,0.0,5.5,3.5,0.0,0.0,0.0
2016,1,31,20,0,0.0,0.0,5.6,4.0,0.0,0.0,0.0
2016,1,31,20,15,0.0,0.0,5.65,4.0,0.0,0.0,0.0
2016,1,31,20,30,0.0,0.0,5.7,4.0,0.0,0.0,0.0
2016,1,31,20,45,0.0,0.0,5.8,4.0,0.0,0.0,0.0
2016,1,31,21,0,0.0,0.0,5.9,4.0,0.0,0.0,0.0
2016,1,31,21,15,0.0,0.0,6.05,3.5,0.0,0.0,0.0
2016,1,31,21,30,0.0,0.0,6.2,3.0,0.0,0.0,0.0
2016,1,31,21,45,0.0,0.0,6.35,3.0,0.0,0.0,0.0
2016,1,31,22,0,0.0,0.0,6.5,3.0,0.0,0.0,0.0
2016,1,31,22,15,0.0,0.0,6.55,3.0,0.0,0.0,0.0
2016,1,31,22,30,0.0,0.0,6.6,3.0,0.0,0.0,0.0
2016,1,31,22,45,0.0,0.0,6.65,3.0,0.0,0.0,0.0
2016,1,31,23,0,0.0,0.0,6.7,3.0,0.0,0.0,0.0
2016,1,31,23,15,0.0,0.0,6.55,2.5,0.0,0.0,0.0
2016,1,31,23,30,0.0,0.0,6.4,2.0,0.0,0.0,0.0
2016,1,31,23,45,0.0,0.0,6.3,2.0,0.0,0.0,0.0
2016,2,1,0,0,0.0,0.0,6.2,2.0,0.0,0.0,0.0
2016,2,1,0,15,0.0,0.0,6.05,2.0,0.0,0.0,0.0
2016,2,1,0,30,0.0,0.0,5.9,2.0,0.0,0.0,0.0
2016,2,1,0,45,0.0,0.0,5.75,2.0,0.0,0.0,0.0
2016,2,1,1,0,0.0,0.0,5.6,2.0,0.0,0.0,0.0
2016,2,1,1,15,0.0,0.0,5.4,1.5,0.0,0.0,0.0
2016,2,1,1,30,0.0,0.0,5.2,1.0,0.0,0.0,0.0
2016,2,1,1,45,0.0,0.0,5.05,1.0,0.0,0.0,0.0
2016,2,1,2,0,0.0,0.0,4.9,1.0,0.0,0.0,0.0
2016,2,1,2,15,0.0,0.0,4.8,1.0,0.0,0.0,0.0
2016,2,1,2,30,0.0,0.0,4.7,1.0,0.0,0.0,0.0
2016,2,1,2,45,0.0,0.0,4.65,1.0,0.0,0.0,0.0
2016,2,1,3,0,0.0,0.0,4.6,1.0,0.0,0.0,0.0
2016,2,1,3,15,0.0,0.0,4.55,1.0,0.0,0.0,0.0
2016,2,1,3,30,0.0,0.0,4.5,1.0,0.0,0.0,0.0
2016,2,1,3,45,0.0,0.0,4.45,1.0,0.0,0.0,0.0
2016,2,1,4,0,0.0,0.0,4.4,1.0,0.0,0.0,0.0
2016,2,1,4,15,0.0,0.0,4.35,1.0,0.0,0.0,0.0
2016,2,1,4,30,0.0,0.0,4.3,1.0,0.0,0.0,0.0
2016,2,1,4,45,0.0,0.0,4.3,1.0,0.0,0.0,0.0
2016,2,1,5,0,0.0,0.0,4.3,1.0,0.0,0.0,0.0
2016,2,1,5,15,0.0,0.0,4.2,1.0,0.0,0.0,0.0
2016,2,1,5,30,0.0,0.0,4.1,1.0,0.0,0.0,0.0
2016,2,1,5,45,0.0,0.0,4.05,1.0,0.0,0.0,0.0
2016,2,1,6,0,0.0,0.0,4.0,1.0,0.0,0.0,0.0
2016,2,1,6,15,0.0,0.0,4.05,1.0,0.0,0.0,0.0
2016,2,1,6,30,0.0,0.0,4.1,1.0,0.0,0.0,0.0
2016,2,1,6,45,0.0,0.0,4.15,1.0,0.0,0.0,0.0
2016,2,1,7,0,0.0,0.0,4.2,1.0,0.0,0.0,0.0
2016,2,1,7,15,206.5,9.0,4.4,1.5,21.0,144.31,0.0
2016,2,1,7,30,413.0,18.0,4.6,2.0,42.0,339.64,168.85
2016,2,1,7,45,534.0,25.5,4.85,2.5,86.5,468.25,391.16
2016,2,1,8,0,655.0,33.0,5.1,3.0,131.0,592.08,506.74
2016,2,1,8,15,719.5,38.0,5.25,3.5,180.0,673.46,579.09
2016,2,1,8,30,784.0,43.0,5.4,4.0,229.0,748.67,642.57
2016,2,1,8,45,824.5,46.0,5.6,4.5,276.5,807.6,690.28
2016,2,1,9,0,865.0,49.0,5.8,5.0,324.0,865.95,735.63
2016,2,1,9,15,891.0,51.5,5.8,5.0,368.0,908.83,767.78
2016,2,1,9,30,917.0,54.0,5.8,5.0,412.0,949.3,797.33
2016,2,1,9,45,929.5,57.5,5.85,5.5,450.0,975.49,814.26
2016,2,1,10,0,942.0,61.0,5.9,6.0,488.0,998.1,828.34
2016,2,1,10,15,955.0,62.5,5.85,6.0,520.5,1014.61,838.63
2016,2,1,10,30,968.0,64.0,5.8,6.0,553.0,1027.24,846.08
2016,2,1,10,45,976.0,65.0,5.75,6.5,578.0,1030.34,844.97
2016,2,1,11,0,984.0,66.0,5.7,7.0,603.0,1029.31,841.03
2016,2,1,11,15,989.0,67.0,5.6,7.0,620.5,1021.27,833.31
2016,2,1,11,30,994.0,68.0,5.5,7.0,638.0,1009.08,822.75
2016,2,1,11,45,991.5,70.5,5.45,7.0,646.5,987.85,806.08
2016,2,1,12,0,989.0,73.0,5.4,7.0,655.0,962.79,786.76
2016,2,1,12,15,988.5,73.0,5.3,7.0,655.5,932.73,763.51
2016,2,1,12,30,988.0,73.0,5.2,7.0,656.0,899.09,737.69
2016,2,1,12,45,977.0,75.5,5.1,7.0,647.0,856.69,705.3
2016,2,1,13,0,966.0,78.0,5.0,7.0,638.0,811.7,670.91
2016,2,1,13,15,960.0,77.5,4.85,7.0,622.5,764.56,634.51
2016,2,1,13,30,954.0,77.0,4.7,7.0,607.0,715.05,593.98
2016,2,1,13,45,941.5,77.0,4.55,7.0,583.0,659.96,547.77
2016,2,1,14,0,929.0,77.0,4.4,7.0,559.0,603.57,499.56
2016,2,1,14,15,916.0,75.5,4.15,6.5,528.5,544.4,448.48
2016,2,1,14,30,903.0,74.0,3.9,6.0,498.0,484.6,395.46
2016,2,1,14,45,885.5,71.0,3.7,6.0,461.5,421.43,337.91
2016,2,1,15,0,868.0,68.0,3.5,6.0,425.0,357.85,278.71
2016,2,1,15,15,841.5,65.0,3.15,5.5,383.0,292.7,217.99
2016,2,1,15,30,815.0,62.0,2.8,5.0,341.0,229.78,159.59
2016,2,1,15,45,786.5,56.5,2.5,5.0,296.0,166.86,103.95
2016,2,1,16,0,758.0,51.0,2.2,5.0,251.0,107.08,58.49
2016,2,1,16,15,698.5,46.0,1.95,4.5,202.5,50.53,31.72
2016,2,1,16,30,639.0,41.0,1.7,4.0,154.0,36.66,28.1
2016,2,1,16,45,546.0,33.0,1.5,3.5,109.0,29.71,21.31
