Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,1,17,0,453.0,25.0,1.3,3.0,64.0,22.73,13.58
2016,2,1,17,15,226.5,12.5,1.25,2.5,32.0,10.67,0.0
2016,2,1,17,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,1,17,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,1,18,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,1,18,15,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2016,2,1,18,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,1,18,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,1,19,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,1,19,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,1,19,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,1,19,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,1,20,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,1,20,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,1,20,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,1,20,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,1,21,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,1,21,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,1,21,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,1,21,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,1,22,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,1,22,15,0.0,0.0,1.15,1.0,0.0,0.0,0.0
2016,2,1,22,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,1,22,45,0.0,0.0,1.05,1.0,0.0,0.0,0.0
2016,2,1,23,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,2,1,23,15,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,2,1,23,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,2,1,23,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,2,2,0,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,2,2,0,15,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,2,2,0,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,2,2,0,45,0.0,0.0,1.0,1.5,0.0,0.0,0.0
2016,2,2,1,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,2,1,15,0.0,0.0,0.95,2.0,0.0,0.0,0.0
2016,2,2,1,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,2,2,1,45,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,2,2,2,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,2,2,2,15,0.0,0.0,0.85,2.0,0.0,0.0,0.0
2016,2,2,2,30,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,2,2,2,45,0.0,0.0,0.75,2.0,0.0,0.0,0.0
2016,2,2,3,0,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,2,2,3,15,0.0,0.0,0.65,2.0,0.0,0.0,0.0
2016,2,2,3,30,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,2,2,3,45,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,2,2,4,0,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,2,2,4,15,0.0,0.0,0.65,2.0,0.0,0.0,0.0
2016,2,2,4,30,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,2,2,4,45,0.0,0.0,0.75,2.0,0.0,0.0,0.0
2016,2,2,5,0,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,2,2,5,15,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,2,2,5,30,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,2,2,5,45,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,2,2,6,0,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,2,2,6,15,0.0,0.0,0.75,2.0,0.0,0.0,0.0
2016,2,2,6,30,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,2,2,6,45,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,2,2,7,0,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,2,2,7,15,0.0,3.5,0.75,2.5,3.5,2.99,0.0
2016,2,2,7,30,0.0,7.0,0.8,3.0,7.0,5.74,0.0
2016,2,2,7,45,0.0,15.5,0.9,3.5,15.5,12.75,5.24
2016,2,2,8,0,0.0,24.0,1.0,4.0,24.0,19.78,11.73
2016,2,2,8,15,0.0,34.0,1.0,4.0,34.0,28.07,19.3
2016,2,2,8,30,0.0,44.0,1.0,4.0,44.0,36.38,26.81
2016,2,2,8,45,0.0,53.5,1.05,4.5,53.5,44.28,33.8
2016,2,2,9,0,0.0,63.0,1.1,5.0,63.0,52.2,40.68
2016,2,2,9,15,0.0,72.0,1.15,5.0,72.0,60.01,47.46
2016,2,2,9,30,0.0,81.0,1.2,5.0,81.0,68.1,54.4
2016,2,2,9,45,0.0,107.5,1.3,5.5,107.5,93.72,76.36
2016,2,2,10,0,0.0,134.0,1.4,6.0,134.0,119.84,98.37
2016,2,2,10,15,0.0,139.0,1.5,6.0,139.0,123.49,101.21
2016,2,2,10,30,0.0,144.0,1.6,6.0,144.0,127.32,104.26
2016,2,2,10,45,441.0,114.5,1.7,6.0,356.5,597.41,499.41
2016,2,2,11,0,882.0,85.0,1.8,6.0,569.0,968.7,768.9
2016,2,2,11,15,448.5,146.5,1.9,6.0,392.5,616.33,505.83
2016,2,2,11,30,15.0,208.0,2.0,6.0,216.0,201.33,164.94
2016,2,2,11,45,19.0,218.0,2.15,6.5,229.0,213.44,176.03
2016,2,2,12,0,23.0,228.0,2.3,7.0,242.0,225.26,185.54
2016,2,2,12,15,15.0,209.5,2.35,7.0,218.5,198.23,162.83
2016,2,2,12,30,7.0,191.0,2.4,7.0,195.0,172.52,141.24
2016,2,2,12,45,7.0,189.5,2.5,7.0,193.5,170.21,139.42
2016,2,2,13,0,7.0,188.0,2.6,7.0,192.0,167.94,137.61
2016,2,2,13,15,6.0,184.0,2.6,7.0,187.5,162.7,133.29
2016,2,2,13,30,5.0,180.0,2.6,7.0,183.0,157.6,129.12
2016,2,2,13,45,115.5,209.5,2.65,7.5,270.5,268.96,223.4
2016,2,2,14,0,226.0,239.0,2.7,8.0,358.0,349.58,288.81
2016,2,2,14,15,228.5,224.5,2.6,8.0,338.5,321.5,264.74
2016,2,2,14,30,231.0,210.0,2.5,8.0,319.0,293.08,240.41
2016,2,2,14,45,536.5,138.5,2.45,8.0,367.5,343.5,276.26
2016,2,2,15,0,842.0,67.0,2.4,8.0,416.0,349.17,269.38
2016,2,2,15,15,816.5,64.0,2.1,7.5,375.0,285.79,210.76
2016,2,2,15,30,791.0,61.0,1.8,7.0,334.0,224.56,154.56
2016,2,2,15,45,755.5,57.0,1.5,7.0,289.5,163.39,101.36
2016,2,2,16,0,720.0,53.0,1.2,7.0,245.0,106.22,58.57
2016,2,2,16,15,661.5,47.5,1.1,6.5,198.5,51.54,32.41
2016,2,2,16,30,603.0,42.0,1.0,6.0,152.0,37.3,28.51
2016,2,2,16,45,504.0,34.5,0.95,5.5,107.5,30.87,22.24
2016,2,2,17,0,405.0,27.0,0.9,5.0,63.0,22.43,13.47
2016,2,2,17,15,202.5,13.5,0.9,4.5,31.5,10.99,0.0
2016,2,2,17,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,2,2,17,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,2,2,18,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,2,2,18,15,0.0,0.0,0.9,3.5,0.0,0.0,0.0
2016,2,2,18,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,2,2,18,45,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,2,2,19,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,2,19,15,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,2,2,19,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,2,2,19,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,2,2,20,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,2,2,20,15,0.0,0.0,0.85,3.0,0.0,0.0,0.0
2016,2,2,20,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,2,2,20,45,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,2,2,21,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,2,2,21,15,0.0,0.0,0.75,2.5,0.0,0.0,0.0
2016,2,2,21,30,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,2,2,21,45,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,2,2,22,0,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,2,2,22,15,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,2,2,22,30,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,2,2,22,45,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,2,2,23,0,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,2,2,23,15,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,2,2,23,30,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,2,2,23,45,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,2,3,0,0,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,2,3,0,15,0.0,0.0,0.7,1.5,0.0,0.0,0.0
2016,2,3,0,30,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,2,3,0,45,0.0,0.0,0.75,1.0,0.0,0.0,0.0
2016,2,3,1,0,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,2,3,1,15,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,2,3,1,30,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,2,3,1,45,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,2,3,2,0,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,2,3,2,15,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,2,3,2,30,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,2,3,2,45,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,2,3,3,0,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,2,3,3,15,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,2,3,3,30,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,2,3,3,45,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,2,3,4,0,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,2,3,4,15,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,2,3,4,30,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,2,3,4,45,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,2,3,5,0,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,2,3,5,15,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,2,3,5,30,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,2,3,5,45,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,2,3,6,0,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,2,3,6,15,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,2,3,6,30,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,2,3,6,45,0.0,0.0,0.85,1.5,0.0,0.0,0.0
2016,2,3,7,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,2,3,7,15,162.0,10.0,1.05,2.5,20.5,115.88,0.0
2016,2,3,7,30,324.0,20.0,1.2,3.0,41.0,281.38,170.47
2016,2,3,7,45,439.5,29.0,1.4,3.5,82.5,401.85,332.89
2016,2,3,8,0,555.0,38.0,1.6,4.0,124.0,520.33,437.61
2016,2,3,8,15,622.0,43.5,1.6,4.5,170.5,601.95,505.61
2016,2,3,8,30,689.0,49.0,1.6,5.0,217.0,685.35,571.18
2016,2,3,8,45,730.0,53.5,1.65,5.5,262.5,745.79,616.38
2016,2,3,9,0,771.0,58.0,1.7,6.0,308.0,805.42,659.15
2016,2,3,9,15,799.5,61.0,1.65,6.5,350.5,850.12,688.3
2016,2,3,9,30,828.0,64.0,1.6,7.0,393.0,892.54,714.91
2016,2,3,9,45,842.5,68.0,1.55,7.5,429.5,920.34,730.43
2016,2,3,10,0,857.0,72.0,1.5,8.0,466.0,944.83,743.48
2016,2,3,10,15,871.5,73.5,1.45,8.5,498.0,951.67,744.2
2016,2,3,10,30,886.0,75.0,1.4,9.0,530.0,965.62,750.11
2016,2,3,10,45,896.0,76.5,1.35,9.5,554.5,971.49,750.47
2016,2,3,11,0,906.0,78.0,1.3,10.0,579.0,973.51,748.46
2016,2,3,11,15,912.5,79.0,1.3,10.0,596.5,967.65,743.58
2016,2,3,11,30,919.0,80.0,1.3,10.0,614.0,957.88,736.36
2016,2,3,11,45,924.0,80.0,1.35,10.5,624.0,941.63,724.46
2016,2,3,12,0,929.0,80.0,1.4,11.0,634.0,921.57,710.16
2016,2,3,12,15,780.5,126.5,1.4,11.0,593.0,833.06,649.03
2016,2,3,12,30,632.0,173.0,1.4,11.0,552.0,731.76,577.01
2016,2,3,12,45,544.0,200.5,1.4,11.0,524.0,657.46,521.89
2016,2,3,13,0,456.0,228.0,1.4,11.0,496.0,593.1,472.68
2016,2,3,13,15,374.0,240.0,1.3,11.0,456.5,510.37,408.84
2016,2,3,13,30,292.0,252.0,1.2,11.0,417.0,446.84,358.67
2016,2,3,13,45,587.5,167.5,1.2,11.0,482.5,536.64,430.29
2016,2,3,14,0,883.0,83.0,1.2,11.0,548.0,589.18,468.6
2016,2,3,14,15,583.0,144.0,1.15,10.5,444.5,446.78,356.61
2016,2,3,14,30,283.0,205.0,1.1,10.0,341.0,318.43,255.79
2016,2,3,14,45,168.0,189.5,1.05,10.0,268.5,233.53,187.88
2016,2,3,15,0,53.0,174.0,1.0,10.0,196.0,164.79,133.05
2016,2,3,15,15,49.0,157.5,0.85,9.5,176.5,144.37,116.31
2016,2,3,15,30,45.0,141.0,0.7,9.0,157.0,124.71,99.94
2016,2,3,15,45,40.0,123.0,0.6,9.0,136.0,104.55,83.04
2016,2,3,16,0,35.0,105.0,0.5,9.0,115.0,85.37,67.15
2016,2,3,16,15,26.5,86.0,0.5,8.5,93.0,66.5,52.03
2016,2,3,16,30,18.0,67.0,0.5,8.0,71.0,51.81,41.41
2016,2,3,16,45,9.0,48.0,0.55,7.5,50.0,38.16,28.63
2016,2,3,17,0,0.0,29.0,0.6,7.0,29.0,23.53,14.5
2016,2,3,17,15,0.0,14.5,0.55,7.0,14.5,11.97,0.0
2016,2,3,17,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,2,3,17,45,0.0,0.0,0.45,7.0,0.0,0.0,0.0
2016,2,3,18,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,2,3,18,15,0.0,0.0,0.45,6.5,0.0,0.0,0.0
2016,2,3,18,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,2,3,18,45,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2016,2,3,19,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,2,3,19,15,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,2,3,19,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,2,3,19,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,2,3,20,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,2,3,20,15,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,2,3,20,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,2,3,20,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,2,3,21,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,2,3,21,15,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2016,2,3,21,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,2,3,21,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,2,3,22,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,2,3,22,15,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,2,3,22,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,2,3,22,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,2,3,23,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,2,3,23,15,0.0,0.0,0.55,5.5,0.0,0.0,0.0
2016,2,3,23,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,2,3,23,45,0.0,0.0,0.65,5.0,0.0,0.0,0.0
2016,2,4,0,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,2,4,0,15,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,2,4,0,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,2,4,0,45,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,2,4,1,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,2,4,1,15,0.0,0.0,0.75,4.5,0.0,0.0,0.0
2016,2,4,1,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,2,4,1,45,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,2,4,2,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,2,4,2,15,0.0,0.0,0.65,4.0,0.0,0.0,0.0
2016,2,4,2,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,2,4,2,45,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,2,4,3,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,2,4,3,15,0.0,0.0,0.55,4.0,0.0,0.0,0.0
2016,2,4,3,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,2,4,3,45,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,2,4,4,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,2,4,4,15,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,2,4,4,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,2,4,4,45,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,2,4,5,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,2,4,5,15,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,2,4,5,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,2,4,5,45,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,2,4,6,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,2,4,6,15,0.0,0.0,0.45,4.0,0.0,0.0,0.0
2016,2,4,6,30,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,2,4,6,45,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,2,4,7,0,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,2,4,7,15,172.0,10.5,0.4,4.5,21.5,123.03,0.0
2016,2,4,7,30,344.0,21.0,0.4,5.0,43.0,297.8,190.49
2016,2,4,7,45,459.5,29.5,0.4,5.5,86.0,417.78,339.37
2016,2,4,8,0,575.0,38.0,0.4,6.0,129.0,536.73,438.95
2016,2,4,8,15,641.0,43.5,0.45,6.5,176.5,618.23,503.82
2016,2,4,8,30,707.0,49.0,0.5,7.0,224.0,701.47,566.5
2016,2,4,8,45,747.5,53.0,0.55,7.5,270.0,761.38,609.05
2016,2,4,9,0,788.0,57.0,0.6,8.0,316.0,820.38,649.32
2016,2,4,9,15,816.0,59.5,0.65,8.5,358.5,864.32,677.64
2016,2,4,9,30,844.0,62.0,0.7,9.0,401.0,895.66,696.76
2016,2,4,9,45,854.5,67.0,0.8,9.5,437.5,931.57,719.85
2016,2,4,10,0,865.0,72.0,0.9,10.0,474.0,953.75,733.32
2016,2,4,10,15,879.5,73.5,0.95,10.0,505.5,960.65,737.06
2016,2,4,10,30,894.0,75.0,1.0,10.0,537.0,974.66,745.92
2016,2,4,10,45,903.5,76.5,1.05,10.5,562.0,980.05,747.69
2016,2,4,11,0,913.0,78.0,1.1,11.0,587.0,981.56,747.15
2016,2,4,11,15,919.0,79.0,1.1,11.0,604.0,975.17,741.98
2016,2,4,11,30,925.0,80.0,1.1,11.0,621.0,964.85,734.5
2016,2,4,11,45,928.0,80.0,1.15,11.5,630.5,946.67,721.55
2016,2,4,12,0,931.0,80.0,1.2,12.0,640.0,924.75,706.29
2016,2,4,12,15,931.5,80.5,1.15,12.0,641.0,897.59,687.24
2016,2,4,12,30,932.0,81.0,1.1,12.0,642.0,866.97,665.96
2016,2,4,12,45,933.0,79.0,1.1,12.0,636.0,830.55,641.51
2016,2,4,13,0,934.0,77.0,1.1,12.0,630.0,790.97,614.77
2016,2,4,13,15,928.5,76.5,1.1,12.0,615.0,745.42,583.61
2016,2,4,13,30,923.0,76.0,1.1,12.0,600.0,697.54,548.68
2016,2,4,13,45,727.0,126.5,1.1,12.0,529.5,588.43,465.38
2016,2,4,14,0,531.0,177.0,1.1,12.0,459.0,480.06,381.73
2016,2,4,14,15,522.0,169.0,1.1,12.0,434.0,434.78,345.89
2016,2,4,14,30,513.0,161.0,1.1,12.0,409.0,389.53,308.52
2016,2,4,14,45,508.5,148.5,1.15,12.0,379.0,342.29,268.67
2016,2,4,15,0,504.0,136.0,1.2,12.0,349.0,295.06,227.66
2016,2,4,15,15,485.0,126.0,1.1,11.5,315.0,246.14,184.98
2016,2,4,15,30,466.0,116.0,1.0,11.0,281.0,199.2,143.96
2016,2,4,15,45,443.0,103.0,0.9,10.5,243.5,151.42,103.77
2016,2,4,16,0,420.0,90.0,0.8,10.0,206.0,106.56,69.71
2016,2,4,16,15,382.5,76.5,0.8,9.5,167.5,64.07,45.53
2016,2,4,16,30,345.0,63.0,0.8,9.0,129.0,47.66,37.54
2016,2,4,16,45,287.5,48.0,0.85,8.5,92.0,36.75,27.29
2016,2,4,17,0,230.0,33.0,0.9,8.0,55.0,25.56,16.33
2016,2,4,17,15,115.0,16.5,0.9,7.5,27.5,12.86,0.0
2016,2,4,17,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,4,17,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,2,4,18,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,4,18,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,2,4,18,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,4,18,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,4,19,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,4,19,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,2,4,19,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,4,19,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,4,20,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,4,20,15,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,2,4,20,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,4,20,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,4,21,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,4,21,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,4,21,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,4,21,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,4,22,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,4,22,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,4,22,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,4,22,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,4,23,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,4,23,15,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2016,2,4,23,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,4,23,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,5,0,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,5,0,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,5,0,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,5,0,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,5,1,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,5,1,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,5,1,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,5,1,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,5,2,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,5,2,15,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,2,5,2,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,5,2,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,5,3,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,5,3,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,5,3,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,5,3,45,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,2,5,4,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,5,4,15,0.0,0.0,1.1,1.5,0.0,0.0,0.0
2016,2,5,4,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,5,4,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,5,5,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,5,5,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,5,5,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,5,5,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,5,6,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,5,6,15,0.0,0.0,1.05,1.0,0.0,0.0,0.0
2016,2,5,6,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,2,5,6,45,0.0,0.0,0.95,1.5,0.0,0.0,0.0
2016,2,5,7,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,2,5,7,15,153.5,12.0,1.05,2.5,22.5,112.14,0.0
2016,2,5,7,30,307.0,24.0,1.2,3.0,45.0,285.74,196.06
2016,2,5,7,45,419.5,34.0,1.35,4.0,87.5,403.12,335.3
2016,2,5,8,0,532.0,44.0,1.5,5.0,130.0,519.6,435.97
2016,2,5,8,15,601.5,50.5,1.5,5.5,177.5,603.05,504.58
2016,2,5,8,30,671.0,57.0,1.5,6.0,225.0,688.98,571.3
2016,2,5,8,45,714.0,61.5,1.55,7.0,271.5,743.56,610.41
2016,2,5,9,0,757.0,66.0,1.6,8.0,318.0,805.06,652.97
2016,2,5,9,15,787.5,69.5,1.65,8.5,361.0,852.36,684.72
2016,2,5,9,30,818.0,73.0,1.7,9.0,404.0,897.39,714.13
2016,2,5,9,45,849.0,73.0,1.8,10.0,444.5,935.65,737.48
2016,2,5,10,0,880.0,73.0,1.9,11.0,485.0,970.81,758.35
2016,2,5,10,15,894.5,74.5,1.9,11.5,517.0,977.78,759.71
2016,2,5,10,30,909.0,76.0,1.9,12.0,549.0,991.82,766.37
2016,2,5,10,45,919.5,77.0,1.9,12.5,575.0,997.48,767.35
2016,2,5,11,0,930.0,78.0,1.9,13.0,601.0,999.2,765.93
2016,2,5,11,15,936.5,79.0,1.85,13.0,618.5,993.08,760.18
2016,2,5,11,30,943.0,80.0,1.8,13.0,636.0,982.95,752.01
2016,2,5,11,45,945.5,80.5,1.75,13.5,645.5,964.55,737.12
2016,2,5,12,0,948.0,81.0,1.7,14.0,655.0,942.34,719.95
2016,2,5,12,15,948.5,81.5,1.65,14.0,656.5,914.66,700.6
2016,2,5,12,30,949.0,82.0,1.6,14.0,658.0,883.45,678.95
2016,2,5,12,45,945.0,82.0,1.55,14.0,650.5,844.71,652.14
2016,2,5,13,0,941.0,82.0,1.5,14.0,643.0,803.05,623.29
2016,2,5,13,15,800.0,117.5,1.4,14.0,586.5,704.91,552.07
2016,2,5,13,30,659.0,153.0,1.3,14.0,530.0,610.06,480.15
2016,2,5,13,45,782.5,117.0,1.2,14.0,548.0,613.58,482.44
2016,2,5,14,0,906.0,81.0,1.1,14.0,566.0,599.44,469.44
2016,2,5,14,15,731.5,115.5,0.95,14.0,493.5,496.53,388.28
2016,2,5,14,30,557.0,150.0,0.8,14.0,421.0,399.86,312.15
2016,2,5,14,45,699.5,111.5,0.7,14.0,426.5,389.07,298.69
2016,2,5,15,0,842.0,73.0,0.6,14.0,432.0,357.27,265.33
2016,2,5,15,15,815.5,69.5,0.6,13.5,390.0,292.75,209.17
2016,2,5,15,30,789.0,66.0,0.6,13.0,348.0,230.54,154.83
2016,2,5,15,45,756.5,61.0,0.6,12.5,303.0,168.67,103.03
2016,2,5,16,0,724.0,56.0,0.6,12.0,258.0,110.48,60.42
2016,2,5,16,15,667.5,51.0,0.65,11.0,210.5,55.69,34.51
2016,2,5,16,30,611.0,46.0,0.7,10.0,163.0,40.73,31.21
2016,2,5,16,45,522.0,37.5,0.75,9.5,118.0,30.74,21.89
2016,2,5,17,0,433.0,29.0,0.8,9.0,73.0,24.04,15.11
2016,2,5,17,15,216.5,14.5,0.9,8.5,36.5,11.73,0.0
2016,2,5,17,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,5,17,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,5,18,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,5,18,15,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2016,2,5,18,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,5,18,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,5,19,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,5,19,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,5,19,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,5,19,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,2,5,20,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,5,20,15,0.0,0.0,0.95,6.5,0.0,0.0,0.0
2016,2,5,20,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,5,20,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,2,5,21,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,5,21,15,0.0,0.0,1.05,5.5,0.0,0.0,0.0
2016,2,5,21,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,5,21,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,5,22,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,5,22,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,5,22,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,5,22,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,5,23,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,5,23,15,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,2,5,23,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,5,23,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,2,6,0,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,6,0,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,6,0,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,6,0,45,0.0,0.0,1.15,4.5,0.0,0.0,0.0
2016,2,6,1,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,6,1,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,6,1,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,6,1,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,2,6,2,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,6,2,15,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,2,6,2,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,2,6,2,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,2,6,3,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,2,6,3,15,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,2,6,3,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,2,6,3,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,2,6,4,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,2,6,4,15,0.0,0.0,0.7,4.5,0.0,0.0,0.0
2016,2,6,4,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,2,6,4,45,0.0,0.0,0.75,4.0,0.0,0.0,0.0
2016,2,6,5,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,2,6,5,15,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,2,6,5,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,2,6,5,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,2,6,6,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,6,6,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,2,6,6,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,2,6,6,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,2,6,7,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,2,6,7,15,186.5,11.0,0.9,4.5,24.5,133.32,0.0
2016,2,6,7,30,373.0,22.0,0.9,5.0,49.0,323.04,228.67
2016,2,6,7,45,484.5,30.0,0.95,6.0,93.0,438.14,359.59
2016,2,6,8,0,596.0,38.0,1.0,7.0,137.0,554.64,457.18
2016,2,6,8,15,659.0,43.5,1.1,7.5,185.0,634.46,521.75
2016,2,6,8,30,722.0,49.0,1.2,8.0,233.0,715.89,584.24
2016,2,6,8,45,761.5,52.5,1.35,9.0,279.0,774.79,626.63
2016,2,6,9,0,801.0,56.0,1.5,10.0,325.0,832.7,666.66
2016,2,6,9,15,827.5,59.0,1.6,10.5,368.0,876.35,695.81
2016,2,6,9,30,854.0,62.0,1.7,11.0,411.0,907.26,715.43
2016,2,6,9,45,866.5,66.0,1.8,11.5,448.0,933.45,731.59
2016,2,6,10,0,879.0,70.0,1.9,12.0,485.0,956.25,745.32
2016,2,6,10,15,892.0,71.5,1.9,12.0,516.5,972.6,754.7
2016,2,6,10,30,905.0,73.0,1.9,12.0,548.0,985.3,761.74
2016,2,6,10,45,914.5,74.0,1.9,12.5,573.0,990.11,762.18
2016,2,6,11,0,924.0,75.0,1.9,13.0,598.0,991.01,760.23
2016,2,6,11,15,929.5,76.0,1.85,13.0,615.0,984.1,753.97
2016,2,6,11,30,935.0,77.0,1.8,13.0,632.0,973.23,745.31
2016,2,6,11,45,938.0,77.0,1.75,13.5,641.0,954.9,730.47
2016,2,6,12,0,941.0,77.0,1.7,14.0,650.0,932.77,713.36
2016,2,6,12,15,941.0,77.0,1.7,14.0,651.0,904.35,694.08
2016,2,6,12,30,941.0,77.0,1.7,14.0,652.0,872.45,672.49
2016,2,6,12,45,939.0,76.5,1.75,14.5,645.0,835.07,646.41
2016,2,6,13,0,937.0,76.0,1.8,15.0,638.0,794.66,618.1
2016,2,6,13,15,931.5,75.5,1.9,15.0,623.0,748.91,587.29
2016,2,6,13,30,926.0,75.0,2.0,15.0,608.0,700.8,552.65
2016,2,6,13,45,734.0,126.0,2.1,15.0,538.5,593.82,470.52
2016,2,6,14,0,542.0,177.0,2.2,15.0,469.0,487.18,387.53
2016,2,6,14,15,412.0,194.5,2.15,14.5,409.5,402.79,321.15
2016,2,6,14,30,282.0,212.0,2.1,14.0,350.0,324.47,258.9
2016,2,6,14,45,437.0,165.0,2.1,14.0,362.0,329.15,259.39
2016,2,6,15,0,592.0,118.0,2.1,14.0,374.0,313.48,240.23
2016,2,6,15,15,573.5,110.0,1.85,13.5,338.5,260.96,193.66
2016,2,6,15,30,555.0,102.0,1.6,13.0,303.0,210.24,148.85
2016,2,6,15,45,536.5,90.5,1.35,12.5,264.0,158.58,104.95
2016,2,6,16,0,518.0,79.0,1.1,12.0,225.0,109.18,67.48
2016,2,6,16,15,477.0,68.5,1.1,11.0,184.5,62.55,42.55
2016,2,6,16,30,436.0,58.0,1.1,10.0,144.0,46.33,36.25
2016,2,6,16,45,376.5,45.0,1.1,9.5,104.5,36.43,26.99
2016,2,6,17,0,317.0,32.0,1.1,9.0,65.0,26.23,17.12
2016,2,6,17,15,158.5,16.0,1.05,8.5,32.5,12.88,0.78
2016,2,6,17,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,6,17,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,6,18,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,6,18,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,2,6,18,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,6,18,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,6,19,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,6,19,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,2,6,19,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,6,19,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,2,6,20,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,6,20,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,6,20,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,6,20,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,6,21,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,6,21,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,2,6,21,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,6,21,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,6,22,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,6,22,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,6,22,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,6,22,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,6,23,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,6,23,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,6,23,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,6,23,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,2,7,0,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,7,0,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,7,0,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,7,0,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,7,1,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,7,1,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,7,1,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,7,1,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,7,2,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,7,2,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,2,7,2,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,7,2,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,7,3,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,7,3,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,7,3,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,7,3,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,7,4,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,7,4,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,7,4,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,7,4,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,7,5,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,7,5,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,7,5,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,7,5,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,7,6,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,7,6,15,0.0,0.0,1.15,4.5,0.0,0.0,0.0
2016,2,7,6,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,7,6,45,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,2,7,7,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,7,7,15,200.5,11.0,1.25,6.5,26.0,142.76,0.0
2016,2,7,7,30,401.0,22.0,1.4,7.0,52.0,345.16,251.46
2016,2,7,7,45,512.5,29.5,1.6,8.0,97.0,459.25,376.97
2016,2,7,8,0,624.0,37.0,1.8,9.0,142.0,576.27,475.79
2016,2,7,8,15,685.5,41.5,1.85,9.5,190.5,654.4,538.99
2016,2,7,8,30,747.0,46.0,1.9,10.0,239.0,734.0,599.85
2016,2,7,8,45,787.0,49.5,2.0,10.5,286.0,793.98,643.58
2016,2,7,9,0,827.0,53.0,2.1,11.0,333.0,843.34,677.96
2016,2,7,9,15,853.0,55.5,2.1,11.5,376.5,885.96,705.47
2016,2,7,9,30,879.0,58.0,2.1,12.0,420.0,926.27,730.6
2016,2,7,9,45,896.0,60.0,2.1,13.0,458.5,954.46,745.35
2016,2,7,10,0,913.0,62.0,2.1,14.0,497.0,979.36,757.68
2016,2,7,10,15,926.0,63.5,2.15,14.5,529.0,996.09,766.38
2016,2,7,10,30,939.0,65.0,2.2,15.0,561.0,1009.02,772.65
2016,2,7,10,45,946.0,67.0,2.25,15.5,586.0,1012.8,772.91
2016,2,7,11,0,953.0,69.0,2.3,16.0,611.0,1012.51,770.7
2016,2,7,11,15,958.5,69.5,2.3,16.0,628.5,1004.74,764.56
2016,2,7,11,30,964.0,70.0,2.3,16.0,646.0,992.91,755.95
2016,2,7,11,45,965.5,71.0,2.3,16.5,655.5,973.98,741.35
2016,2,7,12,0,967.0,72.0,2.3,17.0,665.0,951.16,724.37
2016,2,7,12,15,967.0,72.0,2.3,17.0,666.5,922.07,704.61
2016,2,7,12,30,967.0,72.0,2.3,17.0,668.0,889.41,682.47
2016,2,7,12,45,965.0,71.5,2.3,17.0,661.0,851.16,656.42
2016,2,7,13,0,963.0,71.0,2.3,17.0,654.0,809.79,628.07
2016,2,7,13,15,958.5,70.5,2.25,17.0,639.0,763.69,595.81
2016,2,7,13,30,954.0,70.0,2.2,17.0,624.0,715.06,560.18
2016,2,7,13,45,944.0,70.0,2.2,17.5,601.0,661.27,518.04
2016,2,7,14,0,934.0,70.0,2.2,18.0,578.0,605.91,473.73
2016,2,7,14,15,922.5,68.5,2.1,17.5,548.0,546.96,426.74
2016,2,7,14,30,911.0,67.0,2.0,17.0,518.0,487.2,377.51
2016,2,7,14,45,892.0,66.0,1.9,17.0,481.5,424.41,323.7
2016,2,7,15,0,873.0,65.0,1.8,17.0,445.0,362.2,268.95
2016,2,7,15,15,849.0,62.5,1.6,16.5,403.0,298.09,212.18
2016,2,7,15,30,825.0,60.0,1.4,16.0,361.0,233.75,155.34
2016,2,7,15,45,787.5,57.0,1.25,15.5,315.0,170.59,102.46
2016,2,7,16,0,750.0,54.0,1.1,15.0,269.0,111.63,59.61
2016,2,7,16,15,695.5,49.0,1.15,14.0,221.0,55.05,32.79
2016,2,7,16,30,641.0,44.0,1.2,13.0,173.0,38.95,29.26
2016,2,7,16,45,546.0,37.5,1.25,12.5,126.0,33.44,24.04
2016,2,7,17,0,451.0,31.0,1.3,12.0,79.0,25.69,16.52
2016,2,7,17,15,225.5,15.5,1.3,11.5,39.5,12.52,1.6
2016,2,7,17,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,7,17,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,7,18,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,7,18,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,2,7,18,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,7,18,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,7,19,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,7,19,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,7,19,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,7,19,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,7,20,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,7,20,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,2,7,20,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,7,20,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,7,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,7,21,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,7,21,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,7,21,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,2,7,22,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,7,22,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,2,7,22,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,7,22,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,7,23,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,7,23,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,7,23,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,7,23,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,8,0,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,8,0,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,8,0,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,8,0,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,2,8,1,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,8,1,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,8,1,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,8,1,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,8,2,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,8,2,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2016,2,8,2,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,8,2,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,8,3,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,8,3,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,8,3,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,8,3,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,8,4,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,8,4,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,8,4,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,8,4,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,8,5,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,8,5,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,8,5,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,8,5,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,8,6,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,8,6,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,2,8,6,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,8,6,45,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,2,8,7,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,8,7,15,169.5,13.0,1.25,9.0,26.0,123.97,0.0
2016,2,8,7,30,339.0,26.0,1.2,10.0,52.0,316.97,234.74
2016,2,8,7,45,454.5,34.5,1.2,11.0,97.0,430.81,350.45
2016,2,8,8,0,570.0,43.0,1.2,12.0,142.0,549.6,447.56
2016,2,8,8,15,635.5,49.0,1.3,12.5,190.0,623.14,506.17
2016,2,8,8,30,701.0,55.0,1.4,13.0,238.0,707.18,569.64
2016,2,8,8,45,743.0,59.0,1.55,13.5,285.5,768.89,614.36
2016,2,8,9,0,785.0,63.0,1.7,14.0,333.0,829.67,656.92
2016,2,8,9,15,813.0,66.0,1.65,14.5,376.5,874.65,684.8
2016,2,8,9,30,841.0,69.0,1.6,15.0,420.0,917.24,710.22
2016,2,8,9,45,869.5,68.5,1.6,15.5,460.0,942.12,723.62
2016,2,8,10,0,898.0,68.0,1.6,16.0,500.0,974.37,742.02
2016,2,8,10,15,911.0,70.0,1.6,16.0,532.0,991.62,751.52
2016,2,8,10,30,924.0,72.0,1.6,16.0,564.0,1005.1,758.8
2016,2,8,10,45,931.5,73.5,1.65,16.5,588.5,1008.62,759.02
2016,2,8,11,0,939.0,75.0,1.7,17.0,613.0,1008.15,756.89
2016,2,8,11,15,944.5,76.0,1.65,17.5,631.0,1001.07,749.19
2016,2,8,11,30,950.0,77.0,1.6,18.0,649.0,989.95,739.13
2016,2,8,11,45,951.0,78.0,1.55,18.5,658.0,970.68,723.98
2016,2,8,12,0,952.0,79.0,1.5,19.0,667.0,947.61,706.63
2016,2,8,12,15,952.5,79.0,1.4,19.0,668.0,919.21,686.56
2016,2,8,12,30,953.0,79.0,1.3,19.0,669.0,887.26,664.28
2016,2,8,12,45,956.0,76.5,1.25,19.0,663.5,851.02,639.91
2016,2,8,13,0,959.0,74.0,1.2,19.0,658.0,811.38,613.22
2016,2,8,13,15,954.0,73.5,1.15,19.0,643.0,764.99,581.8
2016,2,8,13,30,949.0,73.0,1.1,19.0,628.0,716.12,547.14
2016,2,8,13,45,940.5,72.0,1.05,19.5,605.0,662.29,506.12
2016,2,8,14,0,932.0,71.0,1.0,20.0,582.0,606.8,462.97
2016,2,8,14,15,921.0,69.5,0.9,20.0,552.5,548.11,416.75
2016,2,8,14,30,910.0,68.0,0.8,20.0,523.0,488.57,368.48
2016,2,8,14,45,893.0,66.5,0.75,20.0,486.5,426.04,316.84
2016,2,8,15,0,876.0,65.0,0.7,20.0,450.0,363.88,263.93
2016,2,8,15,15,853.0,62.5,0.65,19.5,408.0,299.78,208.98
2016,2,8,15,30,830.0,60.0,0.6,19.0,366.0,235.27,153.51
2016,2,8,15,45,796.0,56.5,0.55,18.5,320.0,171.79,101.36
2016,2,8,16,0,762.0,53.0,0.5,18.0,274.0,112.09,58.56
2016,2,8,16,15,709.0,48.5,0.55,17.5,226.0,55.12,32.0
2016,2,8,16,30,656.0,44.0,0.6,17.0,178.0,38.98,28.82
2016,2,8,16,45,567.0,37.0,0.65,16.5,131.0,33.0,23.3
2016,2,8,17,0,478.0,30.0,0.7,16.0,84.0,27.06,17.48
2016,2,8,17,15,239.0,15.0,0.75,15.5,42.0,13.14,2.7
2016,2,8,17,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,2,8,17,45,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,2,8,18,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,8,18,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,2,8,18,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,8,18,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,2,8,19,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,8,19,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,2,8,19,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,8,19,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,8,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,8,20,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,2,8,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,8,20,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,2,8,21,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,8,21,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,8,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,8,21,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,2,8,22,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,8,22,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,2,8,22,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,8,22,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,2,8,23,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,8,23,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,2,8,23,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,8,23,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,9,0,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,9,0,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,9,0,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,9,0,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,9,1,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,9,1,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,9,1,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,9,1,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,9,2,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,9,2,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,2,9,2,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,9,2,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,9,3,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,9,3,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,9,3,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,9,3,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,2,9,4,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,9,4,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,9,4,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,9,4,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,9,5,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,9,5,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,9,5,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,9,5,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,9,6,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,9,6,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,2,9,6,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,9,6,45,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2016,2,9,7,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,9,7,15,199.0,12.5,1.2,10.0,29.0,143.34,0.0
2016,2,9,7,30,398.0,25.0,1.1,11.0,58.0,349.02,262.38
2016,2,9,7,45,506.0,33.0,1.05,12.0,104.0,458.93,370.73
2016,2,9,8,0,614.0,41.0,1.0,13.0,150.0,574.34,463.33
2016,2,9,8,15,676.5,46.5,1.2,13.5,199.0,654.94,527.14
2016,2,9,8,30,739.0,52.0,1.4,14.0,248.0,736.98,589.05
2016,2,9,8,45,778.0,56.0,1.6,14.5,296.0,796.97,632.45
2016,2,9,9,0,817.0,60.0,1.8,15.0,344.0,855.86,673.71
2016,2,9,9,15,844.0,63.0,1.85,15.5,388.0,900.58,702.21
2016,2,9,9,30,871.0,66.0,1.9,16.0,432.0,932.4,721.24
2016,2,9,9,45,891.5,67.5,1.95,16.5,471.5,963.09,739.32
2016,2,9,10,0,912.0,69.0,2.0,17.0,511.0,990.59,755.05
2016,2,9,10,15,925.5,71.0,2.15,17.5,544.0,1008.4,765.48
2016,2,9,10,30,939.0,73.0,2.3,18.0,577.0,1022.38,773.49
2016,2,9,10,45,949.0,73.5,2.45,18.5,602.5,1026.98,775.34
2016,2,9,11,0,959.0,74.0,2.6,19.0,628.0,1027.5,774.68
2016,2,9,11,15,964.5,75.0,2.6,19.0,646.0,1020.2,768.88
2016,2,9,11,30,970.0,76.0,2.6,19.0,664.0,1008.77,760.59
2016,2,9,11,45,852.0,112.0,2.6,19.5,634.5,931.35,706.53
2016,2,9,12,0,734.0,148.0,2.6,20.0,605.0,848.25,648.51
2016,2,9,12,15,692.0,163.5,2.45,20.0,595.0,803.68,616.94
2016,2,9,12,30,650.0,179.0,2.3,20.0,585.0,757.78,583.11
2016,2,9,12,45,643.5,178.5,2.2,20.0,577.0,724.03,558.27
2016,2,9,13,0,637.0,178.0,2.1,20.0,569.0,688.38,531.74
2016,2,9,13,15,797.5,126.5,1.9,20.0,604.0,718.95,554.08
2016,2,9,13,30,958.0,75.0,1.7,20.0,639.0,725.32,557.56
2016,2,9,13,45,947.5,74.5,1.55,20.0,615.5,670.24,514.95
2016,2,9,14,0,937.0,74.0,1.4,20.0,592.0,613.66,470.83
2016,2,9,14,15,925.0,72.5,1.3,19.5,561.5,554.05,424.48
2016,2,9,14,30,913.0,71.0,1.2,19.0,531.0,493.69,375.94
2016,2,9,14,45,893.0,70.0,1.1,19.0,493.5,430.12,322.74
2016,2,9,15,0,873.0,69.0,1.0,19.0,456.0,367.24,268.65
2016,2,9,15,15,633.5,101.0,0.95,18.0,368.0,270.53,194.67
2016,2,9,15,30,394.0,133.0,0.9,17.0,280.0,198.39,142.65
2016,2,9,15,45,373.0,119.5,0.85,16.5,245.0,154.5,106.89
2016,2,9,16,0,352.0,106.0,0.8,16.0,210.0,113.33,76.13
2016,2,9,16,15,327.5,89.5,0.85,15.0,173.0,72.73,52.04
2016,2,9,16,30,303.0,73.0,0.9,14.0,136.0,54.43,42.9
2016,2,9,16,45,258.0,56.5,0.95,13.5,100.5,42.73,32.21
2016,2,9,17,0,213.0,40.0,1.0,13.0,65.0,30.69,20.94
2016,2,9,17,15,106.5,24.5,1.0,12.5,37.0,18.92,7.45
2016,2,9,17,30,0.0,9.0,1.0,12.0,9.0,7.68,0.0
2016,2,9,17,45,0.0,4.5,1.0,12.0,4.5,0.0,0.0
2016,2,9,18,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,9,18,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,2,9,18,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,9,18,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,9,19,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,9,19,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,9,19,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,9,19,45,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,2,9,20,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,9,20,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,9,20,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,9,20,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,9,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,9,21,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,9,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,9,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,9,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,9,22,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,2,9,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,9,22,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,2,9,23,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,9,23,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,2,9,23,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,9,23,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,10,0,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,10,0,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,10,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,10,0,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,2,10,1,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,10,1,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,2,10,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,10,1,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,10,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,10,2,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,10,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,10,2,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,2,10,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,10,3,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,10,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,10,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,10,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,10,4,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,10,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,10,4,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,10,5,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,10,5,15,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2016,2,10,5,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,10,5,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,2,10,6,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,2,10,6,15,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,2,10,6,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,2,10,6,45,0.0,0.0,0.5,9.5,0.0,0.0,0.0
2016,2,10,7,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,2,10,7,15,209.5,13.0,0.5,10.5,30.5,150.95,0.0
2016,2,10,7,30,419.0,26.0,0.5,11.0,61.0,366.66,278.08
2016,2,10,7,45,522.0,33.5,0.5,11.5,107.5,472.19,378.67
2016,2,10,8,0,625.0,41.0,0.5,12.0,154.0,583.86,467.67
2016,2,10,8,15,685.0,46.5,0.55,12.0,203.5,662.8,528.63
2016,2,10,8,30,745.0,52.0,0.6,12.0,253.0,743.04,587.52
2016,2,10,8,45,781.5,56.0,0.7,12.5,300.0,801.04,627.76
2016,2,10,9,0,818.0,60.0,0.8,13.0,347.0,857.81,665.87
2016,2,10,9,15,844.0,63.0,0.9,13.5,391.0,901.67,694.06
2016,2,10,9,30,870.0,66.0,1.0,14.0,435.0,932.56,713.08
2016,2,10,9,45,886.5,68.5,1.1,14.5,473.5,960.83,730.26
2016,2,10,10,0,903.0,71.0,1.2,15.0,512.0,985.79,745.14
2016,2,10,10,15,915.5,72.5,1.25,15.5,544.5,1001.92,753.31
2016,2,10,10,30,928.0,74.0,1.3,16.0,577.0,1014.25,759.2
2016,2,10,10,45,936.0,76.0,1.4,16.5,602.0,1018.89,761.11
2016,2,10,11,0,944.0,78.0,1.5,17.0,627.0,1019.46,760.58
2016,2,10,11,15,949.5,78.5,1.5,17.0,644.5,1011.63,754.57
2016,2,10,11,30,955.0,79.0,1.5,17.0,662.0,999.76,746.2
2016,2,10,11,45,957.5,79.5,1.55,17.0,671.5,981.08,734.35
2016,2,10,12,0,960.0,80.0,1.6,17.0,681.0,958.51,720.06
2016,2,10,12,15,960.0,80.0,1.6,17.0,682.5,929.37,700.76
2016,2,10,12,30,960.0,80.0,1.6,17.0,684.0,896.67,679.14
2016,2,10,12,45,960.5,79.0,1.65,17.5,677.5,859.81,654.02
2016,2,10,13,0,961.0,78.0,1.7,18.0,671.0,819.66,626.53
2016,2,10,13,15,956.0,77.0,1.7,18.0,656.0,772.44,594.59
2016,2,10,13,30,951.0,76.0,1.7,18.0,641.0,722.75,559.27
2016,2,10,13,45,945.5,74.5,1.7,18.0,618.5,669.96,519.7
2016,2,10,14,0,940.0,73.0,1.7,18.0,596.0,615.21,477.47
2016,2,10,14,15,928.5,71.5,1.6,18.0,566.0,555.65,429.74
2016,2,10,14,30,917.0,70.0,1.5,18.0,536.0,495.26,379.95
2016,2,10,14,45,899.5,68.5,1.45,18.0,499.0,431.92,326.6
2016,2,10,15,0,882.0,67.0,1.4,18.0,462.0,368.99,272.03
2016,2,10,15,15,858.5,64.5,1.25,17.0,419.5,304.17,215.69
2016,2,10,15,30,835.0,62.0,1.1,16.0,377.0,238.95,158.8
2016,2,10,15,45,798.0,59.0,0.95,15.5,330.5,174.92,105.3
2016,2,10,16,0,761.0,56.0,0.8,15.0,284.0,115.05,61.75
2016,2,10,16,15,709.5,51.5,0.8,14.5,235.0,57.98,34.58
2016,2,10,16,30,658.0,47.0,0.8,14.0,186.0,41.51,31.48
2016,2,10,16,45,570.0,40.0,0.85,13.5,138.0,35.62,25.99
2016,2,10,17,0,482.0,33.0,0.9,13.0,90.0,29.76,20.24
2016,2,10,17,15,241.0,24.0,0.85,12.5,52.5,19.8,8.83
2016,2,10,17,30,0.0,15.0,0.8,12.0,15.0,12.8,0.0
2016,2,10,17,45,0.0,7.5,0.8,12.0,7.5,0.0,0.0
2016,2,10,18,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,10,18,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,2,10,18,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,10,18,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,10,19,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,10,19,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,2,10,19,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,10,19,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,2,10,20,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,10,20,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,10,20,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,10,20,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,10,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,10,21,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,10,21,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,10,21,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,2,10,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,10,22,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,10,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,10,22,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,10,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,10,23,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,2,10,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,10,23,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,11,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,11,0,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,2,11,0,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,11,0,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,11,1,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,11,1,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,11,1,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,11,1,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,11,2,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,11,2,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,11,2,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,11,2,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,11,3,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,11,3,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,2,11,3,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,11,3,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,11,4,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,11,4,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,2,11,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,11,4,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,2,11,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,11,5,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,11,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,11,5,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,11,6,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,11,6,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,11,6,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,11,6,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,11,7,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,11,7,15,209.0,13.5,1.0,9.5,32.0,181.34,0.0
2016,2,11,7,30,418.0,27.0,0.9,10.0,64.0,367.21,284.72
2016,2,11,7,45,521.5,35.0,0.85,11.0,110.5,473.9,383.87
2016,2,11,8,0,625.0,43.0,0.8,12.0,157.0,586.84,473.38
2016,2,11,8,15,684.0,48.0,0.9,12.5,206.5,664.65,533.5
2016,2,11,8,30,743.0,53.0,1.0,13.0,256.0,743.52,591.42
2016,2,11,8,45,781.5,56.5,1.15,13.5,304.0,802.68,633.33
2016,2,11,9,0,820.0,60.0,1.3,14.0,352.0,860.68,673.13
2016,2,11,9,15,845.5,63.0,1.2,14.5,395.5,904.17,698.09
2016,2,11,9,30,871.0,66.0,1.1,15.0,439.0,934.63,713.38
2016,2,11,9,45,879.5,71.0,1.05,15.5,476.0,958.67,724.95
2016,2,11,10,0,888.0,76.0,1.0,16.0,513.0,979.1,734.01
2016,2,11,10,15,901.0,77.5,1.0,16.5,545.5,995.58,741.47
2016,2,11,10,30,914.0,79.0,1.0,17.0,578.0,1008.33,746.64
2016,2,11,10,45,920.0,81.0,1.05,17.5,602.5,1010.97,746.49
2016,2,11,11,0,926.0,83.0,1.1,18.0,627.0,1009.62,744.11
2016,2,11,11,15,931.5,84.0,1.15,18.0,644.0,1002.54,739.65
2016,2,11,11,30,937.0,85.0,1.2,18.0,661.0,991.45,732.83
2016,2,11,11,45,936.5,86.5,1.25,18.0,670.0,971.44,720.37
2016,2,11,12,0,936.0,88.0,1.3,18.0,679.0,947.7,705.63
2016,2,11,12,15,935.5,88.0,1.3,18.0,680.0,918.63,686.63
2016,2,11,12,30,935.0,88.0,1.3,18.0,681.0,886.1,665.39
2016,2,11,12,45,680.5,171.5,1.3,18.0,600.5,747.98,570.69
2016,2,11,13,0,426.0,255.0,1.3,18.0,520.0,599.81,462.0
2016,2,11,13,15,502.0,222.5,1.2,18.0,528.0,598.78,462.87
2016,2,11,13,30,578.0,190.0,1.1,18.0,536.0,589.69,455.96
2016,2,11,13,45,589.5,178.0,1.05,18.0,520.0,552.12,427.39
2016,2,11,14,0,601.0,166.0,1.0,18.0,504.0,517.16,400.14
2016,2,11,14,15,519.0,179.5,0.9,17.5,460.5,445.22,344.87
2016,2,11,14,30,437.0,193.0,0.8,17.0,417.0,385.06,297.99
2016,2,11,14,45,452.0,175.0,0.75,17.0,392.5,344.57,264.54
2016,2,11,15,0,467.0,157.0,0.7,17.0,368.0,302.04,228.21
2016,2,11,15,15,443.5,144.5,0.7,16.5,330.5,251.31,186.05
2016,2,11,15,30,420.0,132.0,0.7,16.0,293.0,203.28,145.92
2016,2,11,15,45,387.0,122.0,0.7,15.5,256.0,158.6,109.88
2016,2,11,16,0,354.0,112.0,0.7,15.0,219.0,117.99,80.13
2016,2,11,16,15,324.0,95.5,0.75,14.5,180.5,76.95,55.65
2016,2,11,16,30,294.0,79.0,0.8,14.0,142.0,58.57,46.61
2016,2,11,16,45,246.0,61.5,0.85,13.5,105.0,46.26,35.41
2016,2,11,17,0,198.0,44.0,0.9,13.0,68.0,33.58,23.62
2016,2,11,17,15,99.0,27.5,0.9,12.5,39.5,21.54,10.74
2016,2,11,17,30,0.0,11.0,0.9,12.0,11.0,9.39,0.0
2016,2,11,17,45,0.0,5.5,0.9,12.0,5.5,0.0,0.0
2016,2,11,18,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,11,18,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,2,11,18,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,11,18,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,11,19,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,11,19,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,2,11,19,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,11,19,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,11,20,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,11,20,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,2,11,20,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,11,20,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,2,11,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,11,21,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,11,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,11,21,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,11,22,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,11,22,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,2,11,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,11,22,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,11,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,11,23,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,11,23,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,11,23,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,12,0,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,12,0,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,12,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,12,0,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,12,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,12,1,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,2,12,1,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,12,1,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,12,2,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,12,2,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,12,2,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,12,2,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,12,3,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,12,3,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,12,3,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,12,3,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,12,4,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,12,4,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,12,4,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,12,4,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,12,5,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,12,5,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,12,5,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,12,5,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,12,6,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
