Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,12,6,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,2,12,6,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,12,6,45,0.0,0.0,0.85,7.5,0.0,0.0,0.0
2016,2,12,7,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,12,7,15,137.5,16.0,0.9,8.5,29.0,138.31,0.0
2016,2,12,7,30,275.0,32.0,1.0,9.0,58.0,281.65,222.91
2016,2,12,7,45,362.5,45.0,1.1,10.0,100.0,374.42,309.9
2016,2,12,8,0,450.0,58.0,1.2,11.0,142.0,474.1,392.78
2016,2,12,8,15,508.5,66.5,1.2,11.0,187.0,550.0,453.88
2016,2,12,8,30,567.0,75.0,1.2,11.0,232.0,627.52,513.34
2016,2,12,8,45,629.5,73.5,1.25,11.5,276.0,696.99,563.65
2016,2,12,9,0,692.0,72.0,1.3,12.0,320.0,766.09,611.79
2016,2,12,9,15,533.5,118.5,1.3,12.5,323.5,680.83,546.3
2016,2,12,9,30,375.0,165.0,1.3,13.0,327.0,573.23,462.9
2016,2,12,9,45,597.5,130.0,1.35,13.5,414.5,777.67,614.21
2016,2,12,10,0,820.0,95.0,1.4,14.0,502.0,948.98,728.6
2016,2,12,10,15,835.0,97.0,1.4,14.5,534.0,967.9,736.07
2016,2,12,10,30,850.0,99.0,1.4,15.0,566.0,983.12,743.17
2016,2,12,10,45,753.0,130.5,1.4,15.5,557.5,927.19,703.04
2016,2,12,11,0,656.0,162.0,1.4,16.0,549.0,859.86,655.91
2016,2,12,11,15,769.5,133.5,1.4,16.0,600.5,924.68,699.81
2016,2,12,11,30,883.0,105.0,1.4,16.0,652.0,976.2,732.57
2016,2,12,11,45,885.5,105.5,1.45,16.0,661.0,958.04,720.16
2016,2,12,12,0,888.0,106.0,1.5,16.0,670.0,936.15,706.24
2016,2,12,12,15,888.0,106.5,1.55,16.0,671.5,908.44,688.45
2016,2,12,12,30,888.0,107.0,1.6,16.0,673.0,877.31,668.34
2016,2,12,12,45,885.0,106.5,1.7,16.5,666.0,839.43,642.82
2016,2,12,13,0,882.0,106.0,1.8,17.0,659.0,798.68,615.1
2016,2,12,13,15,876.0,105.0,1.85,16.5,644.0,752.59,584.75
2016,2,12,13,30,870.0,104.0,1.9,16.0,629.0,704.3,550.47
2016,2,12,13,45,861.0,102.5,2.0,16.0,606.0,651.68,511.21
2016,2,12,14,0,852.0,101.0,2.1,16.0,583.0,597.65,469.58
2016,2,12,14,15,838.5,99.0,2.1,16.0,553.0,539.67,423.1
2016,2,12,14,30,825.0,97.0,2.1,16.0,523.0,481.31,374.86
2016,2,12,14,45,807.5,94.0,2.15,16.0,487.0,420.33,323.23
2016,2,12,15,0,790.0,91.0,2.2,16.0,451.0,360.05,270.63
2016,2,12,15,15,763.5,87.0,2.0,15.5,409.5,295.07,213.66
2016,2,12,15,30,737.0,83.0,1.8,15.0,368.0,234.27,160.11
2016,2,12,15,45,703.5,77.5,1.6,14.5,322.5,173.81,109.26
2016,2,12,16,0,670.0,72.0,1.4,14.0,277.0,117.25,67.47
2016,2,12,16,15,614.5,65.5,1.3,13.0,229.5,63.46,40.61
2016,2,12,16,30,559.0,59.0,1.2,12.0,182.0,47.14,36.82
2016,2,12,16,45,477.0,49.5,1.15,11.5,136.0,40.07,30.25
2016,2,12,17,0,395.0,40.0,1.1,11.0,90.0,32.92,23.33
2016,2,12,17,15,197.5,28.0,1.1,10.5,53.0,21.75,11.53
2016,2,12,17,30,0.0,16.0,1.1,10.0,16.0,13.66,0.0
2016,2,12,17,45,0.0,8.0,1.1,10.0,8.0,0.0,0.0
2016,2,12,18,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,12,18,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,2,12,18,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,12,18,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,12,19,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,12,19,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,12,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,12,19,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,12,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,12,20,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,12,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,12,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,12,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,12,21,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,2,12,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,12,21,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,12,22,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,12,22,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,12,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,12,22,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,12,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,12,23,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,12,23,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,12,23,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,13,0,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,13,0,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,2,13,0,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,13,0,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,13,1,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,13,1,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,13,1,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,13,1,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,13,2,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,13,2,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,13,2,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,13,2,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,13,3,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,13,3,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,13,3,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,13,3,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,13,4,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,13,4,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,2,13,4,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,13,4,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,2,13,5,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,13,5,15,0.0,0.0,0.75,6.5,0.0,0.0,0.0
2016,2,13,5,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,2,13,5,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,2,13,6,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,2,13,6,15,0.0,0.0,0.75,6.5,0.0,0.0,0.0
2016,2,13,6,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,13,6,45,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,2,13,7,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,13,7,15,219.0,14.0,1.15,8.0,35.0,191.62,21.07
2016,2,13,7,30,438.0,28.0,1.3,8.0,70.0,383.93,306.89
2016,2,13,7,45,537.5,35.5,1.5,8.5,117.5,488.07,403.09
2016,2,13,8,0,637.0,43.0,1.7,9.0,165.0,598.08,494.56
2016,2,13,8,15,696.0,48.0,1.85,9.5,215.0,676.33,556.83
2016,2,13,8,30,755.0,53.0,2.0,10.0,265.0,755.73,617.0
2016,2,13,8,45,794.0,56.5,2.15,10.5,314.0,815.79,660.33
2016,2,13,9,0,833.0,60.0,2.3,11.0,363.0,874.7,701.47
2016,2,13,9,15,859.0,62.5,2.35,11.5,407.5,908.15,722.34
2016,2,13,9,30,885.0,65.0,2.4,12.0,452.0,948.85,748.1
2016,2,13,9,45,906.5,66.0,2.45,12.5,492.5,980.28,766.88
2016,2,13,10,0,928.0,67.0,2.5,13.0,533.0,1008.46,783.32
2016,2,13,10,15,940.5,68.5,2.5,13.5,566.0,1024.89,791.12
2016,2,13,10,30,953.0,70.0,2.5,14.0,599.0,1037.4,796.45
2016,2,13,10,45,964.0,70.5,2.55,14.5,625.0,1043.05,797.88
2016,2,13,11,0,975.0,71.0,2.6,15.0,651.0,1044.52,796.75
2016,2,13,11,15,980.5,71.5,2.55,15.0,669.5,1036.43,789.8
2016,2,13,11,30,986.0,72.0,2.5,15.0,688.0,1024.14,780.32
2016,2,13,11,45,990.0,72.0,2.5,15.5,698.0,1005.67,766.0
2016,2,13,12,0,994.0,72.0,2.5,16.0,708.0,983.1,749.15
2016,2,13,12,15,994.5,72.0,2.45,16.0,709.5,953.47,728.56
2016,2,13,12,30,995.0,72.0,2.4,16.0,711.0,920.1,705.53
2016,2,13,12,45,987.5,74.0,2.35,16.0,702.5,879.01,677.17
2016,2,13,13,0,980.0,76.0,2.3,16.0,694.0,834.99,646.72
2016,2,13,13,15,975.0,75.5,2.3,16.0,678.5,787.36,613.92
2016,2,13,13,30,970.0,75.0,2.3,16.0,663.0,737.16,577.83
2016,2,13,13,45,963.0,73.5,2.3,16.0,640.0,682.34,536.05
2016,2,13,14,0,956.0,72.0,2.3,16.0,617.0,625.64,491.65
2016,2,13,14,15,944.0,71.0,2.4,16.0,586.0,565.26,443.4
2016,2,13,14,30,932.0,70.0,2.5,16.0,555.0,504.04,392.7
2016,2,13,14,45,914.5,68.0,2.6,16.0,517.5,439.11,337.32
2016,2,13,15,0,897.0,66.0,2.7,16.0,480.0,374.59,280.51
2016,2,13,15,15,874.5,64.0,2.55,15.5,437.0,309.38,222.25
2016,2,13,15,30,852.0,62.0,2.4,15.0,394.0,243.43,163.4
2016,2,13,15,45,818.5,58.5,2.25,14.5,346.5,178.17,107.96
2016,2,13,16,0,785.0,55.0,2.1,14.0,299.0,116.64,62.46
2016,2,13,16,15,736.5,51.0,1.9,13.0,249.5,58.3,34.54
2016,2,13,16,30,688.0,47.0,1.7,12.0,200.0,41.5,31.78
2016,2,13,16,45,610.0,40.5,1.5,11.0,151.5,36.05,26.75
2016,2,13,17,0,532.0,34.0,1.3,10.0,103.0,30.63,21.49
2016,2,13,17,15,379.5,24.0,1.3,9.5,62.0,21.67,11.92
2016,2,13,17,30,227.0,14.0,1.3,9.0,21.0,11.95,0.0
2016,2,13,17,45,113.5,7.0,1.3,8.5,10.5,0.0,0.0
2016,2,13,18,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,13,18,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,13,18,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,13,18,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,13,19,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,13,19,15,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2016,2,13,19,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,13,19,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,2,13,20,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,13,20,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,13,20,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,13,20,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,13,21,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,13,21,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,13,21,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,13,21,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,13,22,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,13,22,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,2,13,22,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,13,22,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,2,13,23,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,13,23,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,13,23,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,13,23,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,14,0,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,14,0,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,14,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,14,0,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,14,1,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,14,1,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,14,1,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,14,1,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,2,14,2,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,14,2,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,2,14,2,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,14,2,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,14,3,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,14,3,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,14,3,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,14,3,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,2,14,4,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,14,4,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,14,4,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,14,4,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,14,5,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,14,5,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,14,5,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,14,5,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,14,6,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,14,6,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2016,2,14,6,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,14,6,45,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2016,2,14,7,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,14,7,15,231.5,13.5,1.8,7.5,36.5,196.67,56.6
2016,2,14,7,30,463.0,27.0,2.1,8.0,73.0,402.2,325.3
2016,2,14,7,45,559.0,33.0,2.4,8.5,120.0,502.43,418.17
2016,2,14,8,0,655.0,39.0,2.7,9.0,167.0,608.3,507.52
2016,2,14,8,15,708.5,43.5,2.85,9.5,216.0,681.5,566.54
2016,2,14,8,30,762.0,48.0,3.0,10.0,265.0,755.74,623.48
2016,2,14,8,45,796.5,51.0,3.15,11.0,312.5,801.67,655.55
2016,2,14,9,0,831.0,54.0,3.3,12.0,360.0,855.31,692.18
2016,2,14,9,15,699.0,91.0,3.6,12.5,369.0,812.79,658.97
2016,2,14,9,30,567.0,128.0,3.9,13.0,378.0,740.98,603.84
2016,2,14,9,45,731.0,98.0,4.25,13.5,449.5,869.92,699.39
2016,2,14,10,0,895.0,68.0,4.6,14.0,521.0,978.71,777.29
2016,2,14,10,15,906.5,69.5,4.7,14.0,553.0,994.01,786.65
2016,2,14,10,30,918.0,71.0,4.8,14.0,585.0,1005.53,794.14
2016,2,14,10,45,926.5,72.5,4.95,14.5,609.5,1010.16,795.79
2016,2,14,11,0,935.0,74.0,5.1,15.0,634.0,1010.74,794.77
2016,2,14,11,15,753.5,139.5,5.05,15.0,599.5,918.24,726.91
2016,2,14,11,30,572.0,205.0,5.0,15.0,565.0,794.91,635.03
2016,2,14,11,45,479.0,241.0,5.0,15.5,545.5,731.73,584.18
2016,2,14,12,0,386.0,277.0,5.0,16.0,526.0,652.57,521.09
2016,2,14,12,15,667.5,176.5,4.95,16.0,608.0,799.7,637.37
2016,2,14,12,30,949.0,76.0,4.9,16.0,690.0,887.37,700.5
2016,2,14,12,45,717.5,158.0,4.85,16.5,619.5,765.77,609.09
2016,2,14,13,0,486.0,240.0,4.8,17.0,549.0,631.64,502.71
2016,2,14,13,15,515.5,223.0,4.7,16.5,544.5,609.75,487.36
2016,2,14,13,30,545.0,206.0,4.6,16.0,540.0,583.97,468.06
2016,2,14,13,45,734.5,138.5,4.6,16.0,570.5,611.25,489.96
2016,2,14,14,0,924.0,71.0,4.6,16.0,601.0,607.04,485.85
2016,2,14,14,15,914.0,69.5,4.45,16.0,572.0,548.85,436.72
2016,2,14,14,30,904.0,68.0,4.3,16.0,543.0,489.71,385.76
2016,2,14,14,45,887.0,67.0,4.15,16.0,506.5,427.54,331.1
2016,2,14,15,0,870.0,66.0,4.0,16.0,470.0,365.73,275.51
2016,2,14,15,15,849.0,63.5,3.7,15.5,429.0,302.07,218.04
2016,2,14,15,30,828.0,61.0,3.4,15.0,388.0,237.46,159.93
2016,2,14,15,45,793.0,58.5,3.15,14.5,341.5,174.33,106.09
2016,2,14,16,0,758.0,56.0,2.9,14.0,295.0,115.1,62.26
2016,2,14,16,15,710.0,52.0,2.65,13.5,246.5,58.44,34.94
2016,2,14,16,30,662.0,48.0,2.4,13.0,198.0,42.13,32.21
2016,2,14,16,45,574.5,42.0,2.2,12.5,149.5,37.15,27.57
2016,2,14,17,0,487.0,36.0,2.0,12.0,101.0,29.59,20.42
2016,2,14,17,15,341.5,25.5,1.95,11.5,61.5,21.03,11.57
2016,2,14,17,30,196.0,15.0,1.9,11.0,22.0,12.8,0.0
2016,2,14,17,45,98.0,7.5,1.9,11.0,11.0,0.0,0.0
2016,2,14,18,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,14,18,15,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2016,2,14,18,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,14,18,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,2,14,19,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,14,19,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,14,19,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,14,19,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,14,20,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,14,20,15,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2016,2,14,20,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,14,20,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,14,21,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,14,21,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,2,14,21,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,14,21,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,14,22,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,14,22,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,2,14,22,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,14,22,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,14,23,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,14,23,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,14,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,14,23,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,15,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,15,0,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,15,0,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,15,0,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,15,1,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,15,1,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,15,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,15,1,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,15,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,15,2,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,2,15,2,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,15,2,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,15,3,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,15,3,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,15,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,15,3,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,15,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,15,4,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,15,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,15,4,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,15,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,15,5,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,15,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,15,5,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,2,15,6,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,15,6,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,2,15,6,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,15,6,45,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,2,15,7,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,15,7,15,254.0,13.5,1.55,9.5,40.0,213.31,89.26
2016,2,15,7,30,508.0,27.0,1.8,10.0,80.0,435.27,349.99
2016,2,15,7,45,601.0,33.0,2.1,11.0,128.5,535.02,439.32
2016,2,15,8,0,694.0,39.0,2.4,12.0,177.0,640.24,525.48
2016,2,15,8,15,746.0,43.0,2.5,12.5,227.5,712.93,582.38
2016,2,15,8,30,798.0,47.0,2.6,13.0,278.0,777.53,630.35
2016,2,15,8,45,833.0,49.5,2.75,14.0,326.5,833.02,668.64
2016,2,15,9,0,868.0,52.0,2.9,15.0,375.0,887.44,704.69
2016,2,15,9,15,891.5,54.5,2.95,15.5,420.0,929.32,731.31
2016,2,15,9,30,915.0,57.0,3.0,16.0,465.0,968.55,755.58
2016,2,15,9,45,931.5,58.5,3.1,16.5,504.0,996.49,772.1
2016,2,15,10,0,948.0,60.0,3.2,17.0,543.0,1020.94,786.21
2016,2,15,10,15,959.5,61.0,3.1,17.0,576.0,1036.0,793.68
2016,2,15,10,30,971.0,62.0,3.0,17.0,609.0,1047.07,798.59
2016,2,15,10,45,979.0,63.0,2.95,17.5,635.0,1050.54,797.49
2016,2,15,11,0,987.0,64.0,2.9,18.0,661.0,1049.77,793.82
2016,2,15,11,15,992.0,64.5,2.85,18.0,679.0,1041.16,786.65
2016,2,15,11,30,997.0,65.0,2.8,18.0,697.0,1028.32,776.91
2016,2,15,11,45,999.5,65.5,2.75,18.5,706.5,1008.92,761.56
2016,2,15,12,0,1002.0,66.0,2.7,19.0,716.0,985.44,743.73
2016,2,15,12,15,1002.5,66.0,2.65,19.0,717.5,955.6,723.21
2016,2,15,12,30,1003.0,66.0,2.6,19.0,719.0,922.0,700.22
2016,2,15,12,45,997.5,68.0,2.55,19.0,712.0,882.23,673.03
2016,2,15,13,0,992.0,70.0,2.5,19.0,705.0,839.35,643.63
2016,2,15,13,15,988.0,69.5,2.5,19.0,689.5,791.91,611.22
2016,2,15,13,30,984.0,69.0,2.5,19.0,674.0,741.77,575.81
2016,2,15,13,45,976.0,68.5,2.5,19.0,651.0,686.66,534.13
2016,2,15,14,0,968.0,68.0,2.5,19.0,628.0,629.71,489.88
2016,2,15,14,15,957.5,66.5,2.4,18.5,597.5,568.87,441.78
2016,2,15,14,30,947.0,65.0,2.3,18.0,567.0,507.03,391.22
2016,2,15,14,45,931.5,63.5,2.25,18.0,529.5,442.46,336.27
2016,2,15,15,0,916.0,62.0,2.2,18.0,492.0,378.04,279.83
2016,2,15,15,15,895.5,60.0,2.0,17.5,449.5,312.18,221.49
2016,2,15,15,30,875.0,58.0,1.8,17.0,407.0,247.66,164.2
2016,2,15,15,45,843.5,55.5,1.6,16.5,359.5,182.59,109.37
2016,2,15,16,0,812.0,53.0,1.4,16.0,312.0,117.34,61.34
2016,2,15,16,15,766.5,49.0,1.3,15.0,262.0,57.23,32.94
2016,2,15,16,30,721.0,45.0,1.2,14.0,212.0,39.88,30.11
2016,2,15,16,45,645.0,39.5,1.2,13.0,162.0,35.22,25.85
2016,2,15,17,0,569.0,34.0,1.2,12.0,112.0,30.63,21.41
2016,2,15,17,15,284.5,30.0,1.2,11.5,69.0,24.8,14.96
2016,2,15,17,30,0.0,26.0,1.2,11.0,26.0,19.71,0.0
2016,2,15,17,45,0.0,13.0,1.2,11.0,13.0,11.1,0.0
2016,2,15,18,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,15,18,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,15,18,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,15,18,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,15,19,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,15,19,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,2,15,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,15,19,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,15,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,15,20,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,15,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,15,20,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,15,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,15,21,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,15,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,15,21,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,15,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,15,22,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,15,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,15,22,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,15,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,15,23,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,2,15,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,15,23,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,16,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,16,0,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,16,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,16,0,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,16,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,16,1,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,2,16,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,16,1,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,2,16,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,16,2,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,2,16,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,16,2,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,16,3,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,16,3,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,16,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,16,3,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,16,4,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,16,4,15,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2016,2,16,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,16,4,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,16,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,16,5,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,16,5,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,16,5,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,2,16,6,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,16,6,15,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2016,2,16,6,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,16,6,45,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,2,16,7,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,16,7,15,249.0,14.5,1.15,10.0,41.5,212.9,109.99
2016,2,16,7,30,498.0,29.0,1.3,11.0,83.0,430.41,345.46
2016,2,16,7,45,587.5,35.5,1.5,12.0,131.5,528.38,430.7
2016,2,16,8,0,677.0,42.0,1.7,13.0,180.0,631.33,513.38
2016,2,16,8,15,729.5,46.5,1.75,13.5,230.5,704.88,569.47
2016,2,16,8,30,782.0,51.0,1.8,14.0,281.0,779.21,623.21
2016,2,16,8,45,815.5,54.5,1.85,14.5,329.0,835.21,661.33
2016,2,16,9,0,849.0,58.0,1.9,15.0,377.0,879.84,690.17
2016,2,16,9,15,872.0,60.5,1.9,15.5,421.5,920.73,715.09
2016,2,16,9,30,895.0,63.0,1.9,16.0,466.0,959.02,737.65
2016,2,16,9,45,913.5,64.0,1.95,17.0,505.0,987.86,752.66
2016,2,16,10,0,932.0,65.0,2.0,18.0,544.0,1013.33,765.34
2016,2,16,10,15,943.0,66.0,2.05,18.5,576.5,1027.74,772.12
2016,2,16,10,30,954.0,67.0,2.1,19.0,609.0,1038.21,776.54
2016,2,16,10,45,961.0,68.5,2.15,19.5,634.0,1041.3,776.32
2016,2,16,11,0,968.0,70.0,2.2,20.0,659.0,1040.21,773.63
2016,2,16,11,15,973.0,70.5,2.2,20.0,676.5,1031.7,767.17
2016,2,16,11,30,978.0,71.0,2.2,20.0,694.0,1019.02,758.25
2016,2,16,11,45,980.0,71.5,2.2,20.5,703.5,999.4,743.55
2016,2,16,12,0,982.0,72.0,2.2,21.0,713.0,975.78,726.45
2016,2,16,12,15,982.5,72.0,2.1,21.0,714.5,946.35,705.95
2016,2,16,12,30,983.0,72.0,2.0,21.0,716.0,913.22,683.12
2016,2,16,12,45,982.5,71.0,1.95,21.0,709.5,874.58,657.16
2016,2,16,13,0,982.0,70.0,1.9,21.0,703.0,832.62,628.91
2016,2,16,13,15,977.5,69.5,1.85,21.0,687.5,785.18,596.75
2016,2,16,13,30,973.0,69.0,1.8,21.0,672.0,735.12,561.79
2016,2,16,13,45,966.5,68.0,1.75,21.0,649.5,680.87,521.33
2016,2,16,14,0,960.0,67.0,1.7,21.0,627.0,624.69,478.33
2016,2,16,14,15,950.0,66.0,1.6,21.0,596.5,564.99,431.16
2016,2,16,14,30,940.0,65.0,1.5,21.0,566.0,504.24,381.71
2016,2,16,14,45,926.0,63.0,1.45,21.0,529.5,440.12,328.39
2016,2,16,15,0,912.0,61.0,1.4,21.0,493.0,376.01,273.43
2016,2,16,15,15,892.0,59.0,1.3,20.5,450.5,310.48,216.64
2016,2,16,15,30,872.0,57.0,1.2,20.0,408.0,246.25,160.7
2016,2,16,15,45,845.0,54.0,1.1,19.5,361.0,181.61,106.95
2016,2,16,16,0,818.0,51.0,1.0,19.0,314.0,119.68,62.21
2016,2,16,16,15,774.5,47.0,1.0,18.0,264.5,55.64,31.11
2016,2,16,16,30,731.0,43.0,1.0,17.0,215.0,38.21,28.25
2016,2,16,16,45,660.5,37.5,1.05,16.5,165.0,33.5,23.96
2016,2,16,17,0,590.0,32.0,1.1,16.0,115.0,28.82,19.49
2016,2,16,17,15,455.5,23.5,1.1,15.5,72.0,21.19,11.9
2016,2,16,17,30,321.0,15.0,1.1,15.0,29.0,13.57,0.0
2016,2,16,17,45,160.5,7.5,1.15,15.0,14.5,6.4,0.0
2016,2,16,18,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,16,18,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,2,16,18,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,16,18,45,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,2,16,19,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,16,19,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,2,16,19,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,16,19,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,16,20,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,16,20,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,2,16,20,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,16,20,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,2,16,21,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,16,21,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,2,16,21,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,16,21,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,16,22,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,16,22,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,16,22,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,16,22,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,2,16,23,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,16,23,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,2,16,23,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,16,23,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,17,0,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,17,0,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,17,0,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,17,0,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,2,17,1,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,17,1,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,2,17,1,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,17,1,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,2,17,2,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,17,2,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,2,17,2,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,17,2,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,2,17,3,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,17,3,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,17,3,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,17,3,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,2,17,4,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,17,4,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,2,17,4,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,17,4,45,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2016,2,17,5,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,2,17,5,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,2,17,5,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,2,17,5,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,2,17,6,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,17,6,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,17,6,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,2,17,6,45,0.0,0.0,2.75,10.5,0.0,0.0,0.0
2016,2,17,7,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,2,17,7,15,0.0,5.5,3.05,11.0,5.5,4.51,0.0
2016,2,17,7,30,0.0,11.0,3.2,11.0,11.0,9.04,1.88
2016,2,17,7,45,0.0,17.5,3.35,11.0,17.5,14.4,6.7
2016,2,17,8,0,0.0,24.0,3.5,11.0,24.0,19.77,11.49
2016,2,17,8,15,0.0,31.0,3.65,11.0,31.0,25.57,16.6
2016,2,17,8,30,0.0,38.0,3.8,11.0,38.0,31.37,21.66
2016,2,17,8,45,0.0,44.5,4.0,11.5,44.5,36.78,26.25
2016,2,17,9,0,0.0,51.0,4.2,12.0,51.0,42.19,30.77
2016,2,17,9,15,0.0,29.5,4.35,12.0,29.5,24.35,15.35
2016,2,17,9,30,0.0,8.0,4.5,12.0,8.0,6.59,0.02
2016,2,17,9,45,0.0,62.0,4.7,12.5,62.0,51.39,38.26
2016,2,17,10,0,0.0,116.0,4.9,13.0,116.0,99.44,78.55
2016,2,17,10,15,6.5,158.0,5.05,13.0,162.0,146.41,117.8
2016,2,17,10,30,13.0,200.0,5.2,13.0,208.0,194.46,157.47
2016,2,17,10,45,40.0,239.0,5.4,13.0,263.5,280.86,228.78
2016,2,17,11,0,67.0,278.0,5.6,13.0,319.0,349.19,284.37
2016,2,17,11,15,244.0,273.0,5.75,13.0,429.0,550.09,448.98
2016,2,17,11,30,421.0,268.0,5.9,13.0,539.0,703.05,571.08
2016,2,17,11,45,227.5,270.5,6.1,13.5,417.0,513.13,417.38
2016,2,17,12,0,34.0,273.0,6.3,14.0,295.0,294.68,237.31
2016,2,17,12,15,197.0,284.0,6.4,14.0,414.0,461.76,376.1
2016,2,17,12,30,360.0,295.0,6.5,14.0,533.0,615.92,499.7
2016,2,17,12,45,300.5,303.5,6.6,14.0,501.0,558.31,452.74
2016,2,17,13,0,241.0,312.0,6.7,14.0,469.0,490.04,397.88
2016,2,17,13,15,209.0,307.0,6.75,14.0,441.0,446.85,362.98
2016,2,17,13,30,177.0,302.0,6.8,14.0,413.0,405.96,329.69
2016,2,17,13,45,305.5,268.0,6.85,14.0,451.0,450.47,366.91
2016,2,17,14,0,434.0,234.0,6.9,14.0,489.0,479.77,390.39
2016,2,17,14,15,454.5,216.0,6.85,13.5,471.5,444.78,361.39
2016,2,17,14,30,475.0,198.0,6.8,13.0,454.0,406.97,329.21
2016,2,17,14,45,466.0,188.0,6.8,13.0,425.0,361.19,289.14
2016,2,17,15,0,457.0,178.0,6.8,13.0,396.0,315.92,248.8
2016,2,17,15,15,505.0,148.0,6.6,12.5,369.5,271.2,207.09
2016,2,17,15,30,553.0,118.0,6.4,12.0,343.0,223.86,162.2
2016,2,17,15,45,512.0,113.0,6.2,11.5,302.5,170.42,117.01
2016,2,17,16,0,471.0,108.0,6.0,11.0,262.0,124.92,83.04
2016,2,17,16,15,435.0,94.5,5.8,10.5,219.0,78.41,56.47
2016,2,17,16,30,399.0,81.0,5.6,10.0,176.0,60.34,49.09
2016,2,17,16,45,340.0,66.5,5.45,10.0,134.0,50.14,39.59
2016,2,17,17,0,281.0,52.0,5.3,10.0,92.0,39.68,29.66
2016,2,17,17,15,140.5,37.5,5.35,10.0,57.5,29.01,19.0
2016,2,17,17,30,0.0,23.0,5.4,10.0,23.0,18.08,0.0
2016,2,17,17,45,0.0,11.5,5.45,10.0,11.5,9.82,0.0
2016,2,17,18,0,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,2,17,18,15,0.0,0.0,5.6,10.0,0.0,0.0,0.0
2016,2,17,18,30,0.0,0.0,5.7,10.0,0.0,0.0,0.0
2016,2,17,18,45,0.0,0.0,5.8,10.0,0.0,0.0,0.0
2016,2,17,19,0,0.0,0.0,5.9,10.0,0.0,0.0,0.0
2016,2,17,19,15,0.0,0.0,5.85,10.0,0.0,0.0,0.0
2016,2,17,19,30,0.0,0.0,5.8,10.0,0.0,0.0,0.0
2016,2,17,19,45,0.0,0.0,5.8,10.0,0.0,0.0,0.0
2016,2,17,20,0,0.0,0.0,5.8,10.0,0.0,0.0,0.0
2016,2,17,20,15,0.0,0.0,5.65,10.0,0.0,0.0,0.0
2016,2,17,20,30,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,2,17,20,45,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,2,17,21,0,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,2,17,21,15,0.0,0.0,5.2,9.5,0.0,0.0,0.0
2016,2,17,21,30,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2016,2,17,21,45,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,2,17,22,0,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,2,17,22,15,0.0,0.0,4.55,8.5,0.0,0.0,0.0
2016,2,17,22,30,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,2,17,22,45,0.0,0.0,3.85,8.0,0.0,0.0,0.0
2016,2,17,23,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,2,17,23,15,0.0,0.0,3.15,7.5,0.0,0.0,0.0
2016,2,17,23,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,2,17,23,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,18,0,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,18,0,15,0.0,0.0,2.05,6.5,0.0,0.0,0.0
2016,2,18,0,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,18,0,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,2,18,1,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,2,18,1,15,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,2,18,1,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,18,1,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,2,18,2,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,18,2,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,18,2,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,18,2,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,2,18,3,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,18,3,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,2,18,3,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,18,3,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,18,4,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,18,4,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,18,4,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,18,4,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,18,5,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,18,5,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,18,5,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,18,5,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,18,6,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,18,6,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,2,18,6,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,18,6,45,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,2,18,7,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,18,7,15,129.5,23.0,1.7,7.0,38.0,149.72,96.68
2016,2,18,7,30,259.0,46.0,1.9,7.0,76.0,289.81,240.63
2016,2,18,7,45,361.5,58.0,2.1,7.5,122.0,390.73,331.2
2016,2,18,8,0,464.0,70.0,2.3,8.0,168.0,501.24,424.8
2016,2,18,8,15,529.5,78.0,2.4,8.0,217.0,584.4,492.72
2016,2,18,8,30,595.0,86.0,2.5,8.0,266.0,669.12,559.25
2016,2,18,8,45,643.5,90.5,2.6,8.5,314.0,735.58,608.36
2016,2,18,9,0,692.0,95.0,2.7,9.0,362.0,801.49,655.57
2016,2,18,9,15,722.5,99.5,2.7,9.0,406.0,849.36,688.71
2016,2,18,9,30,753.0,104.0,2.7,9.0,450.0,895.12,719.82
2016,2,18,9,45,783.5,104.5,2.7,9.5,490.5,933.24,743.63
2016,2,18,10,0,814.0,105.0,2.7,10.0,531.0,961.54,760.21
2016,2,18,10,15,433.0,177.0,2.65,10.0,405.5,668.81,542.25
2016,2,18,10,30,52.0,249.0,2.6,10.0,280.0,308.44,250.96
2016,2,18,10,45,197.0,261.0,2.55,10.0,382.5,482.46,394.57
2016,2,18,11,0,342.0,273.0,2.5,10.0,485.0,653.66,526.8
2016,2,18,11,15,172.5,222.5,2.4,10.0,330.0,402.28,328.49
2016,2,18,11,30,3.0,172.0,2.3,10.0,175.0,152.03,121.71
2016,2,18,11,45,3.5,175.0,2.25,10.5,178.0,154.69,124.12
2016,2,18,12,0,4.0,178.0,2.2,11.0,181.0,157.33,125.99
2016,2,18,12,15,151.5,244.0,2.25,11.0,345.0,379.22,309.13
2016,2,18,12,30,299.0,310.0,2.3,11.0,509.0,580.25,464.94
2016,2,18,12,45,284.5,309.5,2.35,11.5,497.5,551.37,440.44
2016,2,18,13,0,270.0,309.0,2.4,12.0,486.0,522.51,417.52
2016,2,18,13,15,236.5,306.0,2.4,12.0,458.0,465.36,373.24
2016,2,18,13,30,203.0,303.0,2.4,12.0,430.0,424.12,340.77
2016,2,18,13,45,202.0,292.0,2.45,12.0,415.0,398.28,320.64
2016,2,18,14,0,201.0,281.0,2.5,12.0,400.0,372.3,300.01
2016,2,18,14,15,229.5,262.5,2.5,11.5,392.0,354.88,286.42
2016,2,18,14,30,258.0,244.0,2.5,11.0,384.0,340.23,274.23
2016,2,18,14,45,251.0,229.5,2.5,11.0,358.0,304.28,244.05
2016,2,18,15,0,244.0,215.0,2.5,11.0,332.0,269.1,214.1
2016,2,18,15,15,518.5,146.0,2.3,10.5,367.5,273.24,207.68
2016,2,18,15,30,793.0,77.0,2.1,10.0,403.0,244.21,169.17
2016,2,18,15,45,760.0,73.0,1.95,10.0,356.0,181.73,115.17
2016,2,18,16,0,727.0,69.0,1.8,10.0,309.0,123.05,71.13
2016,2,18,16,15,676.5,63.5,1.6,9.0,259.5,62.49,39.78
2016,2,18,16,30,626.0,58.0,1.4,8.0,210.0,46.16,36.63
2016,2,18,16,45,548.5,50.5,1.2,7.5,161.5,40.67,31.5
2016,2,18,17,0,471.0,43.0,1.0,7.0,113.0,35.19,26.14
2016,2,18,17,15,331.0,31.5,1.0,6.5,71.5,25.95,16.92
2016,2,18,17,30,191.0,20.0,1.0,6.0,30.0,16.63,0.0
2016,2,18,17,45,95.5,10.0,1.0,6.0,15.0,8.54,0.0
2016,2,18,18,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,18,18,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,2,18,18,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,18,18,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,18,19,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,18,19,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,2,18,19,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,2,18,19,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,2,18,20,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,2,18,20,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,2,18,20,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,2,18,20,45,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,2,18,21,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,2,18,21,15,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,2,18,21,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,2,18,21,45,0.0,0.0,0.35,6.0,0.0,0.0,0.0
2016,2,18,22,0,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,2,18,22,15,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,2,18,22,30,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,2,18,22,45,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,2,18,23,0,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,2,18,23,15,0.0,0.0,0.35,5.5,0.0,0.0,0.0
2016,2,18,23,30,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,2,18,23,45,0.0,0.0,0.45,5.0,0.0,0.0,0.0
2016,2,19,0,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,2,19,0,15,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,2,19,0,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,2,19,0,45,0.0,0.0,0.55,5.0,0.0,0.0,0.0
2016,2,19,1,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,2,19,1,15,0.0,0.0,0.6,4.5,0.0,0.0,0.0
2016,2,19,1,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,2,19,1,45,0.0,0.0,0.65,4.0,0.0,0.0,0.0
2016,2,19,2,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,2,19,2,15,0.0,0.0,0.75,4.0,0.0,0.0,0.0
2016,2,19,2,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,2,19,2,45,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,2,19,3,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,2,19,3,15,0.0,0.0,0.9,3.5,0.0,0.0,0.0
2016,2,19,3,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,2,19,3,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,2,19,4,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,2,19,4,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,2,19,4,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,2,19,4,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,2,19,5,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,2,19,5,15,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,2,19,5,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,19,5,45,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,2,19,6,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,19,6,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,2,19,6,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,19,6,45,52.5,5.5,1.4,4.5,6.5,0.0,0.0
2016,2,19,7,0,105.0,11.0,1.5,5.0,13.0,75.67,0.0
2016,2,19,7,15,268.5,23.5,1.5,5.5,50.5,249.54,175.32
2016,2,19,7,30,432.0,36.0,1.5,6.0,88.0,401.65,333.7
2016,2,19,7,45,527.0,43.5,1.5,6.5,136.5,501.76,420.44
2016,2,19,8,0,622.0,51.0,1.5,7.0,185.0,608.0,506.54
2016,2,19,8,15,675.5,56.0,1.55,7.5,235.0,674.19,557.64
2016,2,19,8,30,729.0,61.0,1.6,8.0,285.0,748.98,612.81
2016,2,19,8,45,766.5,64.5,1.65,8.5,333.0,807.59,653.62
2016,2,19,9,0,804.0,68.0,1.7,9.0,381.0,864.94,692.25
2016,2,19,9,15,828.0,71.0,1.75,9.5,425.0,907.12,719.04
2016,2,19,9,30,852.0,74.0,1.8,10.0,469.0,946.66,743.61
2016,2,19,9,45,870.0,75.5,1.85,10.5,507.5,964.32,752.73
2016,2,19,10,0,888.0,77.0,1.9,11.0,546.0,989.45,767.27
2016,2,19,10,15,900.0,79.0,1.95,11.0,578.5,1005.74,777.1
2016,2,19,10,30,912.0,81.0,2.0,11.0,611.0,1018.21,784.57
2016,2,19,10,45,918.5,83.0,2.1,11.5,635.5,1021.27,785.09
2016,2,19,11,0,925.0,85.0,2.2,12.0,660.0,1020.28,783.12
2016,2,19,11,15,930.0,85.5,2.25,12.0,677.5,1011.95,777.19
2016,2,19,11,30,935.0,86.0,2.3,12.0,695.0,999.6,768.77
2016,2,19,11,45,932.0,89.0,2.35,12.5,703.5,978.72,753.3
2016,2,19,12,0,929.0,92.0,2.4,13.0,712.0,954.14,735.47
2016,2,19,12,15,929.0,92.0,2.45,13.0,713.0,925.26,716.1
2016,2,19,12,30,929.0,92.0,2.5,13.0,714.0,892.9,694.28
2016,2,19,12,45,917.0,96.0,2.6,13.0,705.0,851.8,666.58
2016,2,19,13,0,905.0,100.0,2.7,13.0,696.0,808.23,636.84
2016,2,19,13,15,900.0,99.0,2.75,12.5,680.5,762.45,605.9
2016,2,19,13,30,895.0,98.0,2.8,12.0,665.0,714.32,570.93
2016,2,19,13,45,656.0,170.0,2.85,12.0,577.5,593.45,475.82
2016,2,19,14,0,417.0,242.0,2.9,12.0,490.0,468.77,376.96
2016,2,19,14,15,640.5,165.0,2.8,11.5,525.0,500.45,401.72
2016,2,19,14,30,864.0,88.0,2.7,11.0,560.0,492.8,391.97
2016,2,19,14,45,850.5,84.5,2.65,11.0,524.0,430.35,337.19
2016,2,19,15,0,837.0,81.0,2.6,11.0,488.0,368.08,281.32
2016,2,19,15,15,814.0,78.0,2.4,11.0,445.5,304.03,223.07
2016,2,19,15,30,791.0,75.0,2.2,11.0,403.0,241.88,166.63
2016,2,19,15,45,758.5,71.5,2.05,11.0,356.5,180.02,113.38
2016,2,19,16,0,726.0,68.0,1.9,11.0,310.0,121.87,69.91
2016,2,19,16,15,677.5,62.5,1.65,10.0,261.0,61.46,38.83
2016,2,19,16,30,629.0,57.0,1.4,9.0,212.0,45.3,35.71
2016,2,19,16,45,547.0,50.5,1.15,8.5,163.0,40.57,31.31
2016,2,19,17,0,465.0,44.0,0.9,8.0,114.0,35.92,26.74
2016,2,19,17,15,332.0,32.5,0.9,8.0,73.0,26.74,17.63
2016,2,19,17,30,199.0,21.0,0.9,8.0,32.0,17.46,1.74
2016,2,19,17,45,99.5,10.5,0.9,8.0,16.0,8.96,0.0
2016,2,19,18,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,19,18,15,0.0,0.0,0.85,7.5,0.0,0.0,0.0
2016,2,19,18,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,19,18,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,19,19,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,19,19,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,19,19,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,19,19,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,19,20,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,19,20,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,2,19,20,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,2,19,20,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,2,19,21,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,2,19,21,15,0.0,0.0,0.7,6.5,0.0,0.0,0.0
2016,2,19,21,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,2,19,21,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,2,19,22,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,2,19,22,15,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,2,19,22,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,2,19,22,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,2,19,23,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,2,19,23,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,2,19,23,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,19,23,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,20,0,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,20,0,15,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2016,2,20,0,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,20,0,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,2,20,1,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,20,1,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,2,20,1,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,20,1,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,20,2,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,20,2,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,2,20,2,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,20,2,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,20,3,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,20,3,15,0.0,0.0,1.05,4.5,0.0,0.0,0.0
2016,2,20,3,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,20,3,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,20,4,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,20,4,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,2,20,4,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,2,20,4,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,2,20,5,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,2,20,5,15,0.0,0.0,0.85,3.5,0.0,0.0,0.0
2016,2,20,5,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,2,20,5,45,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,2,20,6,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,2,20,6,15,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,2,20,6,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,20,6,45,0.0,6.5,1.25,3.5,6.5,0.0,0.0
2016,2,20,7,0,0.0,13.0,1.4,4.0,13.0,11.1,0.0
2016,2,20,7,15,151.0,27.5,1.45,4.5,46.5,175.87,128.71
2016,2,20,7,30,302.0,42.0,1.5,5.0,80.0,313.07,263.38
2016,2,20,7,45,368.0,55.5,1.6,5.5,122.5,391.39,333.97
2016,2,20,8,0,434.0,69.0,1.7,6.0,165.0,474.6,404.64
2016,2,20,8,15,470.5,81.5,1.65,6.5,208.0,535.18,453.07
2016,2,20,8,30,507.0,94.0,1.6,7.0,251.0,596.64,499.87
2016,2,20,8,45,545.5,99.5,1.55,7.5,293.5,658.9,545.19
2016,2,20,9,0,584.0,105.0,1.5,8.0,336.0,714.72,583.88
2016,2,20,9,15,721.0,91.0,1.4,8.5,407.5,838.55,669.97
2016,2,20,9,30,858.0,77.0,1.3,9.0,479.0,957.52,747.11
2016,2,20,9,45,705.5,122.5,1.2,10.0,471.0,881.03,686.54
2016,2,20,10,0,553.0,168.0,1.1,11.0,463.0,778.38,610.24
2016,2,20,10,15,580.5,170.5,1.0,11.0,496.5,808.15,629.78
2016,2,20,10,30,608.0,173.0,0.9,11.0,530.0,844.02,651.46
2016,2,20,10,45,594.0,187.0,0.85,11.5,547.5,832.13,639.7
2016,2,20,11,0,580.0,201.0,0.8,12.0,565.0,825.85,632.47
2016,2,20,11,15,500.5,237.5,0.75,12.0,557.5,777.98,595.72
2016,2,20,11,30,421.0,274.0,0.7,12.0,550.0,709.88,545.77
2016,2,20,11,45,688.0,180.5,0.65,12.5,639.5,871.09,659.58
2016,2,20,12,0,955.0,87.0,0.6,13.0,729.0,972.78,721.2
2016,2,20,12,15,955.0,87.0,0.55,13.0,730.0,943.19,699.12
2016,2,20,12,30,955.0,87.0,0.5,13.0,731.0,910.01,676.95
2016,2,20,12,45,722.5,168.5,0.45,13.5,653.0,783.36,590.88
2016,2,20,13,0,490.0,250.0,0.4,14.0,575.0,645.1,490.85
2016,2,20,13,15,712.0,169.0,0.45,14.0,629.5,706.24,539.16
2016,2,20,13,30,934.0,88.0,0.5,14.0,684.0,731.01,558.31
2016,2,20,13,45,923.0,88.0,0.55,14.0,660.0,676.2,518.3
2016,2,20,14,0,912.0,88.0,0.6,14.0,636.0,619.96,476.92
2016,2,20,14,15,901.0,86.5,0.7,13.5,605.5,561.12,433.29
2016,2,20,14,30,890.0,85.0,0.8,13.0,575.0,501.45,386.77
2016,2,20,14,45,873.5,83.0,0.95,13.0,538.0,438.28,334.98
2016,2,20,15,0,857.0,81.0,1.1,13.0,501.0,374.93,280.79
2016,2,20,15,15,717.5,98.5,1.1,12.5,429.5,292.29,213.36
2016,2,20,15,30,578.0,116.0,1.1,12.0,358.0,226.98,161.21
2016,2,20,15,45,554.0,107.5,1.1,12.0,318.5,174.71,117.21
2016,2,20,16,0,530.0,99.0,1.1,12.0,279.0,125.43,80.3
2016,2,20,16,15,603.0,76.5,1.05,11.0,251.0,70.34,47.39
2016,2,20,16,30,676.0,54.0,1.0,10.0,223.0,47.01,37.12
2016,2,20,16,45,609.5,47.0,0.95,9.0,173.5,41.38,32.0
2016,2,20,17,0,543.0,40.0,0.9,8.0,124.0,32.78,23.96
2016,2,20,17,15,414.0,30.0,0.9,7.5,80.0,24.71,16.02
2016,2,20,17,30,285.0,20.0,0.9,7.0,36.0,16.61,3.12
2016,2,20,17,45,142.5,10.0,0.95,6.5,18.0,8.54,0.0
2016,2,20,18,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,20,18,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,2,20,18,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,20,18,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,20,19,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,20,19,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,20,19,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,20,19,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,20,20,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,20,20,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,2,20,20,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,2,20,20,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,2,20,21,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,2,20,21,15,0.0,0.0,0.75,5.5,0.0,0.0,0.0
2016,2,20,21,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,2,20,21,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,2,20,22,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,2,20,22,15,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,2,20,22,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,2,20,22,45,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,2,20,23,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,20,23,15,0.0,0.0,0.9,4.5,0.0,0.0,0.0
2016,2,20,23,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,2,20,23,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,2,21,0,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,2,21,0,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,2,21,0,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,2,21,0,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,2,21,1,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,21,1,15,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2016,2,21,1,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,21,1,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,2,21,2,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,21,2,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,2,21,2,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,21,2,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,21,3,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,21,3,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,2,21,3,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,21,3,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,21,4,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,21,4,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,21,4,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,21,4,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,21,5,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,21,5,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,21,5,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,21,5,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,21,6,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,21,6,15,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,2,21,6,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,21,6,45,100.0,6.5,1.0,3.5,9.0,0.0,0.0
2016,2,21,7,0,200.0,13.0,1.0,4.0,18.0,137.74,0.0
2016,2,21,7,15,357.5,23.5,1.15,4.5,59.5,315.19,239.57
2016,2,21,7,30,515.0,34.0,1.3,5.0,101.0,451.08,375.33
2016,2,21,7,45,598.5,41.0,1.5,6.0,151.5,546.85,457.45
2016,2,21,8,0,682.0,48.0,1.7,7.0,202.0,646.99,538.14
2016,2,21,8,15,732.5,53.0,1.8,7.5,253.5,720.42,594.52
2016,2,21,8,30,783.0,58.0,1.9,8.0,305.0,794.36,648.73
2016,2,21,8,45,817.5,61.0,2.05,8.5,354.5,851.05,688.66
2016,2,21,9,0,852.0,64.0,2.2,9.0,404.0,906.22,726.46
2016,2,21,9,15,875.0,66.5,2.2,9.5,449.0,937.31,744.69
2016,2,21,9,30,898.0,69.0,2.2,10.0,494.0,975.73,767.95
2016,2,21,9,45,914.5,71.0,2.25,10.5,534.0,1004.05,784.35
2016,2,21,10,0,931.0,73.0,2.3,11.0,574.0,1028.86,798.36
2016,2,21,10,15,942.5,74.5,2.3,11.0,607.0,1044.28,806.88
2016,2,21,10,30,954.0,76.0,2.3,11.0,640.0,1055.7,812.92
2016,2,21,10,45,962.0,77.0,2.35,11.5,665.5,1058.87,812.74
2016,2,21,11,0,970.0,78.0,2.4,12.0,691.0,1057.82,810.01
2016,2,21,11,15,975.0,79.0,2.4,12.0,709.0,1049.59,803.55
2016,2,21,11,30,980.0,80.0,2.4,12.0,727.0,1037.12,794.51
2016,2,21,11,45,982.0,80.5,2.45,12.5,737.0,1017.05,779.64
2016,2,21,12,0,984.0,81.0,2.5,13.0,747.0,992.94,762.24
2016,2,21,12,15,984.5,81.0,2.5,13.0,748.0,963.01,741.83
2016,2,21,12,30,985.0,81.0,2.5,13.0,749.0,929.33,718.89
2016,2,21,12,45,983.0,80.5,2.55,13.5,742.0,889.49,690.76
2016,2,21,13,0,981.0,80.0,2.6,14.0,735.0,846.41,660.25
2016,2,21,13,15,976.5,79.5,2.65,14.0,719.5,798.45,627.25
2016,2,21,13,30,972.0,79.0,2.7,14.0,704.0,747.87,590.99
2016,2,21,13,45,964.0,78.5,2.75,14.0,680.0,692.68,548.75
2016,2,21,14,0,956.0,78.0,2.8,14.0,656.0,635.67,503.83
2016,2,21,14,15,945.5,76.5,2.85,13.5,625.5,574.82,455.34
2016,2,21,14,30,935.0,75.0,2.9,13.0,595.0,512.99,404.18
2016,2,21,14,45,918.5,74.0,2.95,13.0,556.5,448.5,348.33
2016,2,21,15,0,902.0,73.0,3.0,13.0,518.0,384.26,290.99
2016,2,21,15,15,881.5,70.5,2.8,12.5,475.0,318.11,231.28
2016,2,21,15,30,861.0,68.0,2.6,12.0,432.0,250.67,170.52
2016,2,21,15,45,830.0,65.0,2.45,11.5,383.5,184.99,114.14
2016,2,21,16,0,799.0,62.0,2.3,11.0,335.0,122.74,67.8
2016,2,21,16,15,755.0,57.5,2.05,10.0,284.0,62.63,39.19
2016,2,21,16,30,711.0,53.0,1.8,9.0,233.0,46.33,36.65
2016,2,21,16,45,641.5,46.5,1.55,8.5,182.0,41.05,31.77
2016,2,21,17,0,572.0,40.0,1.3,8.0,131.0,35.77,26.67
2016,2,21,17,15,445.5,30.5,1.3,7.5,85.5,25.18,16.5
2016,2,21,17,30,319.0,21.0,1.3,7.0,40.0,17.5,4.96
2016,2,21,17,45,159.5,10.5,1.35,6.5,20.0,8.96,0.0
2016,2,21,18,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,21,18,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,2,21,18,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,21,18,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,21,19,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,21,19,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2016,2,21,19,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,21,19,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,21,20,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,21,20,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,2,21,20,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,21,20,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,21,21,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,21,21,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,2,21,21,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,21,21,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,21,22,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,21,22,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,21,22,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,21,22,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,21,23,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,21,23,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,21,23,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,21,23,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,2,22,0,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,22,0,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,22,0,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,22,0,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,22,1,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,22,1,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,2,22,1,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,22,1,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,2,22,2,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,22,2,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,2,22,2,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,22,2,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,22,3,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,22,3,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,22,3,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,22,3,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,22,4,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,22,4,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,22,4,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,22,4,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,22,5,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,22,5,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,22,5,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,22,5,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,22,6,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,22,6,15,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2016,2,22,6,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,22,6,45,0.0,11.0,1.5,4.5,11.0,0.0,0.0
2016,2,22,7,0,0.0,22.0,1.6,5.0,22.0,18.78,0.0
2016,2,22,7,15,275.0,28.0,1.8,5.5,64.5,266.58,208.0
2016,2,22,7,30,550.0,34.0,2.0,6.0,107.0,477.52,398.79
2016,2,22,7,45,628.0,40.5,2.25,7.0,158.0,569.87,477.8
2016,2,22,8,0,706.0,47.0,2.5,8.0,209.0,666.1,555.72
2016,2,22,8,15,754.5,51.5,2.6,8.5,261.0,737.97,611.12
2016,2,22,8,30,803.0,56.0,2.7,9.0,313.0,810.2,664.26
2016,2,22,8,45,834.0,59.5,2.8,9.5,362.0,864.94,702.4
2016,2,22,9,0,865.0,63.0,2.9,10.0,411.0,907.91,730.94
2016,2,22,9,15,887.0,65.5,3.05,10.5,456.5,948.38,757.54
2016,2,22,9,30,909.0,68.0,3.2,11.0,502.0,986.09,781.8
2016,2,22,9,45,924.5,69.5,3.35,12.0,541.5,1012.93,796.68
2016,2,22,10,0,940.0,71.0,3.5,13.0,581.0,1036.21,809.08
2016,2,22,10,15,951.0,72.5,3.5,13.0,614.0,1051.2,817.53
2016,2,22,10,30,962.0,74.0,3.5,13.0,647.0,1062.16,823.42
2016,2,22,10,45,969.5,75.0,3.55,13.5,673.0,1064.81,822.7
2016,2,22,11,0,977.0,76.0,3.6,14.0,699.0,1063.23,819.34
2016,2,22,11,15,981.5,77.0,3.6,14.0,716.5,1054.42,812.39
2016,2,22,11,30,986.0,78.0,3.6,14.0,734.0,1041.36,802.78
2016,2,22,11,45,987.5,78.5,3.6,14.5,743.5,1020.68,786.64
2016,2,22,12,0,989.0,79.0,3.6,15.0,753.0,995.97,767.96
