Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,22,12,15,989.0,79.0,3.6,15.0,754.0,965.42,746.8
2016,2,22,12,30,989.0,79.0,3.6,15.0,755.0,931.15,723.08
2016,2,22,12,45,981.5,81.5,3.65,15.5,746.5,889.99,693.44
2016,2,22,13,0,974.0,84.0,3.7,16.0,738.0,845.87,661.64
2016,2,22,13,15,969.5,83.0,3.65,15.5,722.5,797.54,628.53
2016,2,22,13,30,965.0,82.0,3.6,15.0,707.0,746.62,592.09
2016,2,22,13,45,958.5,80.5,3.6,15.0,683.5,691.57,549.29
2016,2,22,14,0,952.0,79.0,3.6,15.0,660.0,634.6,503.84
2016,2,22,14,15,942.0,78.0,3.55,15.0,629.0,574.62,454.55
2016,2,22,14,30,932.0,77.0,3.5,15.0,598.0,513.59,402.9
2016,2,22,14,45,918.0,74.5,3.45,15.0,560.5,448.78,346.71
2016,2,22,15,0,904.0,72.0,3.4,15.0,523.0,383.99,288.97
2016,2,22,15,15,713.5,102.0,3.1,14.5,439.0,293.72,215.22
2016,2,22,15,30,523.0,132.0,2.8,14.0,355.0,224.24,160.98
2016,2,22,15,45,507.0,119.5,2.5,13.5,316.0,173.47,118.07
2016,2,22,16,0,491.0,107.0,2.2,13.0,277.0,124.74,81.17
2016,2,22,16,15,470.0,93.0,1.95,12.0,235.5,77.01,54.89
2016,2,22,16,30,449.0,79.0,1.7,11.0,194.0,59.03,47.78
2016,2,22,16,45,398.5,66.5,1.5,10.5,152.5,50.29,39.83
2016,2,22,17,0,348.0,54.0,1.3,10.0,111.0,41.32,31.43
2016,2,22,17,15,275.0,38.0,1.3,9.5,73.0,29.4,20.12
2016,2,22,17,30,202.0,22.0,1.3,9.0,35.0,18.09,6.31
2016,2,22,17,45,101.0,11.0,1.3,8.5,17.5,9.39,0.0
2016,2,22,18,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,22,18,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,2,22,18,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,22,18,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,22,19,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,22,19,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,2,22,19,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,22,19,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,22,20,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,22,20,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,22,20,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,22,20,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,22,21,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,22,21,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,22,21,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,22,21,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,22,22,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,22,22,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,2,22,22,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,22,22,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,22,23,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,22,23,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,2,22,23,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,22,23,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,23,0,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,23,0,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,2,23,0,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,23,0,45,0.0,0.0,0.95,6.5,0.0,0.0,0.0
2016,2,23,1,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,23,1,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,2,23,1,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,23,1,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,23,2,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,23,2,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,2,23,2,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,2,23,2,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,2,23,3,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,2,23,3,15,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,2,23,3,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,2,23,3,45,0.0,0.0,0.55,7.5,0.0,0.0,0.0
2016,2,23,4,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,2,23,4,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,2,23,4,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,2,23,4,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,2,23,5,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,2,23,5,15,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,2,23,5,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,2,23,5,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,2,23,6,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,23,6,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,2,23,6,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,2,23,6,45,0.0,11.0,0.55,8.5,11.0,9.39,0.0
2016,2,23,7,0,0.0,22.0,0.5,9.0,22.0,18.78,0.0
2016,2,23,7,15,202.5,32.5,0.45,9.5,60.5,223.02,173.09
2016,2,23,7,30,405.0,43.0,0.4,10.0,99.0,391.31,320.23
2016,2,23,7,45,486.5,50.5,0.35,10.5,145.0,481.37,393.08
2016,2,23,8,0,568.0,58.0,0.3,11.0,191.0,576.01,465.24
2016,2,23,8,15,610.0,65.0,0.4,11.5,237.5,640.49,512.87
2016,2,23,8,30,652.0,72.0,0.5,12.0,284.0,705.5,559.15
2016,2,23,8,45,689.5,74.5,0.65,12.5,328.5,760.19,597.22
2016,2,23,9,0,727.0,77.0,0.8,13.0,373.0,808.5,629.99
2016,2,23,9,15,735.5,85.5,0.85,13.5,413.0,841.32,649.86
2016,2,23,9,30,744.0,94.0,0.9,14.0,453.0,877.39,671.83
2016,2,23,9,45,849.5,84.5,1.0,14.5,525.0,971.1,732.71
2016,2,23,10,0,955.0,75.0,1.1,15.0,597.0,1057.47,786.33
2016,2,23,10,15,965.5,76.5,1.1,15.5,630.5,1071.93,791.1
2016,2,23,10,30,976.0,78.0,1.1,16.0,664.0,1082.28,794.47
2016,2,23,10,45,983.5,79.0,1.15,16.5,690.0,1084.76,794.19
2016,2,23,11,0,991.0,80.0,1.2,17.0,716.0,1082.93,791.48
2016,2,23,11,15,995.5,80.5,1.15,17.0,734.0,1073.21,783.46
2016,2,23,11,30,1000.0,81.0,1.1,17.0,752.0,1059.19,773.03
2016,2,23,11,45,1002.0,81.5,1.1,17.0,761.0,1038.56,759.69
2016,2,23,12,0,1004.0,82.0,1.1,17.0,770.0,1013.82,743.93
2016,2,23,12,15,1003.5,82.0,1.0,17.0,771.0,982.27,721.99
2016,2,23,12,30,1003.0,82.0,0.9,17.0,772.0,946.97,697.8
2016,2,23,12,45,1002.5,81.0,0.85,17.5,764.5,906.98,670.31
2016,2,23,13,0,1002.0,80.0,0.8,18.0,757.0,863.57,640.65
2016,2,23,13,15,997.0,79.0,0.75,18.0,741.0,813.67,607.78
2016,2,23,13,30,992.0,78.0,0.7,18.0,725.0,761.13,572.11
2016,2,23,13,45,983.5,77.5,0.65,18.0,700.5,704.49,531.09
2016,2,23,14,0,975.0,77.0,0.6,18.0,676.0,646.04,487.62
2016,2,23,14,15,964.5,75.5,0.5,18.0,644.0,584.02,439.66
2016,2,23,14,30,954.0,74.0,0.4,18.0,612.0,520.99,389.47
2016,2,23,14,45,937.5,73.0,0.35,18.0,573.0,455.25,336.12
2016,2,23,15,0,921.0,72.0,0.3,18.0,534.0,389.75,281.2
2016,2,23,15,15,900.0,69.5,0.3,17.5,490.0,322.18,224.18
2016,2,23,15,30,879.0,67.0,0.3,17.0,446.0,256.04,167.72
2016,2,23,15,45,848.5,64.0,0.3,16.5,396.5,186.34,110.73
2016,2,23,16,0,818.0,61.0,0.3,16.0,347.0,122.85,65.39
2016,2,23,16,15,775.0,56.5,0.4,15.0,295.5,61.46,37.55
2016,2,23,16,30,732.0,52.0,0.5,14.0,244.0,45.51,35.21
2016,2,23,16,45,660.0,46.5,0.6,13.5,191.5,41.03,31.16
2016,2,23,17,0,588.0,41.0,0.7,13.0,139.0,36.61,26.94
2016,2,23,17,15,466.5,31.5,0.75,12.5,92.5,28.31,19.0
2016,2,23,17,30,345.0,22.0,0.8,12.0,46.0,18.3,7.17
2016,2,23,17,45,172.5,11.0,0.85,11.5,23.0,9.39,0.0
2016,2,23,18,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,23,18,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,2,23,18,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,23,18,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,23,19,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,23,19,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,23,19,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,23,19,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,23,20,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,23,20,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,2,23,20,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,23,20,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,23,21,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,23,21,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,2,23,21,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,23,21,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,2,23,22,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,2,23,22,15,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,2,23,22,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,2,23,22,45,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,2,23,23,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,2,23,23,15,0.0,0.0,0.4,8.5,0.0,0.0,0.0
2016,2,23,23,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,2,23,23,45,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,2,24,0,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,2,24,0,15,0.0,0.0,0.35,8.0,0.0,0.0,0.0
2016,2,24,0,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,2,24,0,45,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,2,24,1,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,2,24,1,15,0.0,0.0,0.3,7.5,0.0,0.0,0.0
2016,2,24,1,30,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,2,24,1,45,0.0,0.0,0.35,7.0,0.0,0.0,0.0
2016,2,24,2,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,2,24,2,15,0.0,0.0,0.5,6.5,0.0,0.0,0.0
2016,2,24,2,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,2,24,2,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,2,24,3,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,2,24,3,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,2,24,3,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,24,3,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,24,4,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,24,4,15,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2016,2,24,4,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,24,4,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,2,24,5,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,24,5,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,24,5,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,24,5,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,24,6,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,24,6,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,2,24,6,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,24,6,45,0.0,12.0,1.05,6.5,12.0,10.24,0.0
2016,2,24,7,0,0.0,24.0,1.0,7.0,24.0,30.47,0.0
2016,2,24,7,15,240.0,32.0,1.2,7.5,66.0,246.58,196.71
2016,2,24,7,30,480.0,40.0,1.4,8.0,108.0,443.49,368.97
2016,2,24,7,45,561.5,47.5,1.6,9.0,158.0,536.08,446.17
2016,2,24,8,0,643.0,55.0,1.8,10.0,208.0,633.55,523.5
2016,2,24,8,15,693.5,60.0,1.8,10.5,259.0,698.69,572.02
2016,2,24,8,30,744.0,65.0,1.8,11.0,310.0,771.81,624.18
2016,2,24,8,45,779.5,68.5,1.8,12.0,359.5,829.31,661.5
2016,2,24,9,0,815.0,72.0,1.8,13.0,409.0,885.38,696.45
2016,2,24,9,15,838.5,75.0,1.9,13.5,453.5,927.44,723.05
2016,2,24,9,30,862.0,78.0,2.0,14.0,498.0,966.76,747.5
2016,2,24,9,45,880.0,80.0,2.15,15.0,537.5,985.04,756.58
2016,2,24,10,0,898.0,82.0,2.3,16.0,577.0,1010.88,770.96
2016,2,24,10,15,909.5,83.5,2.25,16.0,610.0,1025.95,778.56
2016,2,24,10,30,921.0,85.0,2.2,16.0,643.0,1037.15,783.78
2016,2,24,10,45,929.0,86.5,2.2,16.5,668.0,1040.82,783.36
2016,2,24,11,0,937.0,88.0,2.2,17.0,693.0,1040.39,780.49
2016,2,24,11,15,942.0,88.5,2.15,17.0,711.0,1031.66,773.24
2016,2,24,11,30,947.0,89.0,2.1,17.0,729.0,1018.83,763.57
2016,2,24,11,45,948.0,90.0,2.05,17.5,738.0,998.76,747.91
2016,2,24,12,0,949.0,91.0,2.0,18.0,747.0,974.81,729.95
2016,2,24,12,15,949.0,91.0,1.9,18.0,748.0,945.07,709.1
2016,2,24,12,30,949.0,91.0,1.8,18.0,749.0,911.76,685.98
2016,2,24,12,45,952.0,88.5,1.75,18.0,743.0,874.74,661.0
2016,2,24,13,0,955.0,86.0,1.7,18.0,737.0,834.27,633.61
2016,2,24,13,15,950.5,85.5,1.65,18.0,721.0,787.11,601.5
2016,2,24,13,30,946.0,85.0,1.6,18.0,705.0,737.4,566.27
2016,2,24,13,45,939.5,83.5,1.55,18.0,682.0,683.08,525.7
2016,2,24,14,0,933.0,82.0,1.5,18.0,659.0,626.9,482.66
2016,2,24,14,15,922.5,80.5,1.45,17.5,628.0,567.01,436.37
2016,2,24,14,30,912.0,79.0,1.4,17.0,597.0,506.2,387.64
2016,2,24,14,45,898.5,76.5,1.4,17.0,559.5,442.59,334.53
2016,2,24,15,0,885.0,74.0,1.4,17.0,522.0,378.99,279.68
2016,2,24,15,15,864.5,71.5,1.3,16.5,479.0,313.7,222.63
2016,2,24,15,30,844.0,69.0,1.2,16.0,436.0,246.97,164.29
2016,2,24,15,45,816.0,65.5,1.2,15.5,388.5,182.24,110.15
2016,2,24,16,0,788.0,62.0,1.2,15.0,341.0,120.59,65.35
2016,2,24,16,15,745.5,57.5,1.15,14.0,290.0,61.13,38.09
2016,2,24,16,30,703.0,53.0,1.1,13.0,239.0,46.07,35.85
2016,2,24,16,45,635.0,47.0,1.05,12.0,188.0,41.24,31.55
2016,2,24,17,0,567.0,41.0,1.0,11.0,137.0,36.43,27.04
2016,2,24,17,15,450.5,31.5,1.0,10.5,91.5,25.85,17.09
2016,2,24,17,30,334.0,22.0,1.0,10.0,46.0,18.21,7.85
2016,2,24,17,45,167.0,11.0,1.05,9.5,23.0,9.39,0.0
2016,2,24,18,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,24,18,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,24,18,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,24,18,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,24,19,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,24,19,15,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2016,2,24,19,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,24,19,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,24,20,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,24,20,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,2,24,20,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,24,20,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,24,21,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,24,21,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,2,24,21,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,24,21,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,24,22,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,24,22,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,2,24,22,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,2,24,22,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,2,24,23,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,2,24,23,15,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,2,24,23,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,2,24,23,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,2,25,0,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,2,25,0,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,2,25,0,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,2,25,0,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,2,25,1,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,2,25,1,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,2,25,1,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,2,25,1,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,2,25,2,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,25,2,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,25,2,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,25,2,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,2,25,3,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,25,3,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,25,3,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,25,3,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,25,4,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,25,4,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,25,4,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,25,4,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,25,5,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,25,5,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,25,5,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,25,5,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,25,6,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,25,6,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,2,25,6,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,25,6,45,103.5,8.5,0.65,8.5,13.5,68.38,0.0
2016,2,25,7,0,207.0,17.0,0.6,9.0,27.0,179.07,12.36
2016,2,25,7,15,344.5,28.5,0.65,9.5,69.0,315.7,250.71
2016,2,25,7,30,482.0,40.0,0.7,10.0,111.0,445.4,364.68
2016,2,25,7,45,556.0,48.0,0.8,11.0,160.0,532.97,435.84
2016,2,25,8,0,630.0,56.0,0.9,12.0,209.0,624.94,506.3
2016,2,25,8,15,679.5,61.5,0.85,12.5,259.5,695.97,556.71
2016,2,25,8,30,729.0,67.0,0.8,13.0,310.0,761.94,600.83
2016,2,25,8,45,759.5,71.5,0.8,13.5,358.0,815.79,635.21
2016,2,25,9,0,790.0,76.0,0.8,14.0,406.0,868.04,667.39
2016,2,25,9,15,814.0,79.0,0.75,14.5,450.0,910.12,690.83
2016,2,25,9,30,838.0,82.0,0.7,15.0,494.0,949.54,711.96
2016,2,25,9,45,853.5,85.0,0.7,16.0,533.0,977.56,725.0
2016,2,25,10,0,869.0,88.0,0.7,17.0,572.0,1002.11,735.82
2016,2,25,10,15,881.0,90.0,0.65,17.0,604.0,1006.51,735.49
2016,2,25,10,30,893.0,92.0,0.6,17.0,636.0,1018.68,740.52
2016,2,25,10,45,902.0,93.0,0.6,17.5,661.5,1022.7,740.26
2016,2,25,11,0,911.0,94.0,0.6,18.0,687.0,1022.73,737.82
2016,2,25,11,15,916.0,94.5,0.55,18.0,704.5,1014.18,730.49
2016,2,25,11,30,921.0,95.0,0.5,18.0,722.0,1001.65,721.01
2016,2,25,11,45,925.0,95.0,0.45,18.5,731.5,983.62,707.02
2016,2,25,12,0,929.0,95.0,0.4,19.0,741.0,961.7,690.9
2016,2,25,12,15,734.0,172.0,0.35,19.0,683.0,858.24,624.49
2016,2,25,12,30,539.0,249.0,0.3,19.0,625.0,734.95,540.89
2016,2,25,12,45,737.0,169.5,0.3,19.0,678.0,797.23,587.41
2016,2,25,13,0,935.0,90.0,0.3,19.0,731.0,823.44,604.12
2016,2,25,13,15,930.5,89.0,0.25,19.0,715.5,776.49,572.52
2016,2,25,13,30,926.0,88.0,0.2,19.0,700.0,727.06,538.96
2016,2,25,13,45,918.5,87.0,0.2,19.0,676.5,673.48,501.39
2016,2,25,14,0,911.0,86.0,0.2,19.0,653.0,618.17,461.41
2016,2,25,14,15,900.0,84.5,0.2,19.0,622.5,559.08,417.32
2016,2,25,14,30,889.0,83.0,0.2,19.0,592.0,499.17,370.96
2016,2,25,14,45,871.5,82.0,0.2,19.0,554.0,436.51,320.87
2016,2,25,15,0,854.0,81.0,0.2,19.0,516.0,373.01,268.43
2016,2,25,15,15,832.5,78.0,0.25,18.5,473.5,307.96,214.21
2016,2,25,15,30,811.0,75.0,0.3,18.0,431.0,244.63,160.68
2016,2,25,15,45,777.0,72.5,0.35,17.5,383.0,181.8,109.79
2016,2,25,16,0,743.0,70.0,0.4,17.0,335.0,122.86,68.21
2016,2,25,16,15,698.5,65.0,0.5,16.0,285.5,65.79,42.46
2016,2,25,16,30,654.0,60.0,0.6,15.0,236.0,47.35,36.7
2016,2,25,16,45,588.0,52.5,0.7,14.5,186.0,41.95,31.87
2016,2,25,17,0,522.0,45.0,0.8,14.0,136.0,36.48,26.78
2016,2,25,17,15,407.0,35.0,0.8,13.5,91.0,28.63,19.33
2016,2,25,17,30,292.0,25.0,0.8,13.0,46.0,20.71,10.12
2016,2,25,17,45,146.0,12.5,0.85,12.5,23.0,10.67,0.0
2016,2,25,18,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,25,18,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,2,25,18,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,25,18,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,25,19,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,25,19,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,2,25,19,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,25,19,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,25,20,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,25,20,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,2,25,20,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,25,20,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,2,25,21,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,25,21,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,2,25,21,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,2,25,21,45,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,2,25,22,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,2,25,22,15,0.0,0.0,0.35,10.5,0.0,0.0,0.0
2016,2,25,22,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,2,25,22,45,0.0,0.0,0.25,10.0,0.0,0.0,0.0
2016,2,25,23,0,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,2,25,23,15,0.0,0.0,0.15,10.0,0.0,0.0,0.0
2016,2,25,23,30,0.0,0.0,0.1,10.0,0.0,0.0,0.0
2016,2,25,23,45,0.0,0.0,0.1,10.0,0.0,0.0,0.0
2016,2,26,0,0,0.0,0.0,0.1,10.0,0.0,0.0,0.0
2016,2,26,0,15,0.0,0.0,0.15,9.5,0.0,0.0,0.0
2016,2,26,0,30,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,2,26,0,45,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,2,26,1,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,2,26,1,15,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,2,26,1,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,2,26,1,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,2,26,2,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,2,26,2,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,2,26,2,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,2,26,2,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,2,26,3,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,2,26,3,15,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,2,26,3,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,2,26,3,45,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,2,26,4,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,2,26,4,15,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,2,26,4,30,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,2,26,4,45,0.0,0.0,0.15,9.0,0.0,0.0,0.0
2016,2,26,5,0,0.0,0.0,0.1,9.0,0.0,0.0,0.0
2016,2,26,5,15,0.0,0.0,0.15,9.0,0.0,0.0,0.0
2016,2,26,5,30,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,2,26,5,45,0.0,0.0,0.25,9.0,0.0,0.0,0.0
2016,2,26,6,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,2,26,6,15,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,2,26,6,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,2,26,6,45,100.5,9.5,0.5,9.5,14.5,67.54,0.0
2016,2,26,7,0,201.0,19.0,0.6,10.0,29.0,179.48,50.46
2016,2,26,7,15,333.5,31.0,0.75,10.5,71.0,311.15,248.63
2016,2,26,7,30,466.0,43.0,0.9,11.0,113.0,437.71,359.24
2016,2,26,7,45,539.5,51.0,1.1,11.5,162.5,524.62,431.28
2016,2,26,8,0,613.0,59.0,1.3,12.0,212.0,615.74,503.15
2016,2,26,8,15,592.5,73.0,1.3,12.5,246.5,637.86,518.46
2016,2,26,8,30,572.0,87.0,1.3,13.0,281.0,655.96,530.13
2016,2,26,8,45,672.0,84.5,1.3,13.5,344.5,759.86,603.64
2016,2,26,9,0,772.0,82.0,1.3,14.0,408.0,859.53,669.96
2016,2,26,9,15,716.5,101.5,1.4,14.5,428.5,852.52,661.98
2016,2,26,9,30,661.0,121.0,1.5,15.0,449.0,832.99,646.65
2016,2,26,9,45,646.0,138.0,1.6,15.5,479.0,844.95,653.47
2016,2,26,10,0,631.0,155.0,1.7,16.0,509.0,852.89,657.19
2016,2,26,10,15,752.0,127.5,1.8,16.0,573.0,942.44,718.13
2016,2,26,10,30,873.0,100.0,1.9,16.0,637.0,1021.12,769.66
2016,2,26,10,45,878.5,103.0,2.0,16.5,661.5,1023.93,769.25
2016,2,26,11,0,884.0,106.0,2.1,17.0,686.0,1022.7,767.22
2016,2,26,11,15,890.0,107.0,2.1,17.0,703.5,1015.52,761.65
2016,2,26,11,30,896.0,108.0,2.1,17.0,721.0,993.1,746.2
2016,2,26,11,45,896.5,109.5,2.15,17.0,730.0,973.7,733.63
2016,2,26,12,0,897.0,111.0,2.2,17.0,739.0,950.62,718.6
2016,2,26,12,15,716.5,181.5,2.2,17.0,684.0,852.86,651.98
2016,2,26,12,30,536.0,252.0,2.2,17.0,629.0,735.34,566.64
2016,2,26,12,45,472.0,274.0,2.2,17.0,603.5,679.02,525.5
2016,2,26,13,0,408.0,296.0,2.2,17.0,578.0,613.02,476.52
2016,2,26,13,15,380.0,296.5,2.25,16.5,554.5,569.57,445.23
2016,2,26,13,30,352.0,297.0,2.3,16.0,531.0,527.3,414.09
2016,2,26,13,45,441.0,257.0,2.35,16.0,540.0,531.96,418.5
2016,2,26,14,0,530.0,217.0,2.4,16.0,549.0,518.3,407.98
2016,2,26,14,15,563.0,194.5,2.45,15.5,532.5,480.66,378.5
2016,2,26,14,30,596.0,172.0,2.5,15.0,516.0,442.68,347.37
2016,2,26,14,45,570.0,167.5,2.55,15.0,479.5,383.8,298.39
2016,2,26,15,0,544.0,163.0,2.6,15.0,443.0,331.09,253.34
2016,2,26,15,15,596.0,134.5,2.55,14.5,418.0,286.61,212.36
2016,2,26,15,30,648.0,106.0,2.5,14.0,393.0,231.67,161.73
2016,2,26,15,45,470.5,123.0,2.5,14.0,319.5,169.02,115.61
2016,2,26,16,0,293.0,140.0,2.5,14.0,246.0,130.53,93.56
2016,2,26,16,15,267.0,123.0,2.2,13.0,209.0,93.62,71.64
2016,2,26,16,30,241.0,106.0,1.9,12.0,172.0,77.52,64.11
2016,2,26,16,45,365.5,77.5,1.65,11.5,154.0,57.8,46.46
2016,2,26,17,0,490.0,49.0,1.4,11.0,136.0,39.59,29.91
2016,2,26,17,15,375.0,38.0,1.35,10.5,91.5,31.02,21.75
2016,2,26,17,30,260.0,27.0,1.3,10.0,47.0,22.35,12.03
2016,2,26,17,45,130.0,13.5,1.3,9.5,23.5,11.52,0.0
2016,2,26,18,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,26,18,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,26,18,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,26,18,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,26,19,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,26,19,15,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2016,2,26,19,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,26,19,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,26,20,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,26,20,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,2,26,20,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,26,20,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,26,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,26,21,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,2,26,21,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,26,21,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,26,22,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,26,22,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,2,26,22,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,26,22,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,26,23,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,26,23,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,2,26,23,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,26,23,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,27,0,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,27,0,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,2,27,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,27,0,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,27,1,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,27,1,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,27,1,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,27,1,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,27,2,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,27,2,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,2,27,2,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,27,2,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,27,3,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,27,3,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,2,27,3,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,27,3,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,27,4,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,27,4,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,2,27,4,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,27,4,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,27,5,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,27,5,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,2,27,5,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,2,27,5,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,2,27,6,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,2,27,6,15,0.0,0.0,0.85,6.5,0.0,0.0,0.0
2016,2,27,6,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,27,6,45,119.5,10.0,1.0,7.5,16.5,79.31,0.0
2016,2,27,7,0,239.0,20.0,1.1,8.0,33.0,207.24,91.25
2016,2,27,7,15,369.0,31.0,1.05,8.5,76.5,335.83,272.61
2016,2,27,7,30,499.0,42.0,1.0,9.0,120.0,461.25,381.3
2016,2,27,7,45,583.5,47.5,0.95,9.5,171.0,554.59,456.6
2016,2,27,8,0,668.0,53.0,0.9,10.0,222.0,646.78,526.39
2016,2,27,8,15,714.0,57.5,0.85,10.5,272.5,715.68,574.86
2016,2,27,8,30,760.0,62.0,0.8,11.0,323.0,784.8,620.98
2016,2,27,8,45,796.5,64.0,0.8,11.5,372.5,841.57,657.12
2016,2,27,9,0,833.0,66.0,0.8,12.0,422.0,896.95,691.18
2016,2,27,9,15,854.0,68.5,0.85,12.5,466.0,925.66,707.37
2016,2,27,9,30,875.0,71.0,0.9,13.0,510.0,961.89,728.77
2016,2,27,9,45,889.5,73.5,1.0,13.5,549.0,988.61,744.58
2016,2,27,10,0,904.0,76.0,1.1,14.0,588.0,1011.82,758.2
2016,2,27,10,15,915.0,77.5,1.15,14.0,620.0,1026.48,766.78
2016,2,27,10,30,926.0,79.0,1.2,14.0,652.0,1037.22,773.09
2016,2,27,10,45,932.0,80.5,1.3,14.5,677.0,1038.9,773.28
2016,2,27,11,0,938.0,82.0,1.4,15.0,702.0,1036.46,771.03
2016,2,27,11,15,942.5,83.0,1.45,15.0,719.5,1027.8,765.47
2016,2,27,11,30,947.0,84.0,1.5,15.0,737.0,1015.03,757.45
2016,2,27,11,45,949.0,84.5,1.6,15.5,746.0,995.23,744.35
2016,2,27,12,0,951.0,85.0,1.7,16.0,755.0,971.52,728.72
2016,2,27,12,15,951.0,85.0,1.8,16.0,756.0,941.65,710.29
2016,2,27,12,30,951.0,85.0,1.9,16.0,757.0,908.18,689.28
2016,2,27,12,45,946.5,86.0,2.0,16.0,749.5,868.68,663.91
2016,2,27,13,0,942.0,87.0,2.1,16.0,742.0,826.18,636.13
2016,2,27,13,15,938.0,86.5,2.15,16.0,726.5,779.72,604.73
2016,2,27,13,30,934.0,86.0,2.2,16.0,711.0,730.69,569.96
2016,2,27,13,45,928.5,84.5,2.3,16.0,688.0,677.37,530.14
2016,2,27,14,0,923.0,83.0,2.4,16.0,665.0,622.12,487.49
2016,2,27,14,15,913.0,81.5,2.4,16.0,634.5,562.81,439.85
2016,2,27,14,30,903.0,80.0,2.4,16.0,604.0,502.56,389.89
2016,2,27,14,45,749.5,114.0,2.4,16.0,530.5,413.44,317.62
2016,2,27,15,0,596.0,148.0,2.4,16.0,457.0,339.63,257.6
2016,2,27,15,15,717.5,109.0,2.2,15.5,451.0,298.9,217.26
2016,2,27,15,30,839.0,70.0,2.0,15.0,445.0,245.5,164.45
2016,2,27,15,45,677.5,88.5,1.85,14.5,370.5,175.2,111.07
2016,2,27,16,0,516.0,107.0,1.7,14.0,296.0,125.02,80.17
2016,2,27,16,15,611.5,80.5,1.55,13.0,273.0,70.38,48.44
2016,2,27,16,30,707.0,54.0,1.4,12.0,250.0,46.76,36.61
2016,2,27,16,45,646.0,48.0,1.25,11.5,199.0,41.99,32.33
2016,2,27,17,0,585.0,42.0,1.1,11.0,148.0,37.21,27.83
2016,2,27,17,15,474.5,33.5,1.1,10.5,101.0,27.45,18.66
2016,2,27,17,30,364.0,25.0,1.1,10.0,54.0,20.72,11.11
2016,2,27,17,45,182.0,12.5,1.1,10.0,27.0,10.67,0.0
2016,2,27,18,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,27,18,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,2,27,18,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,27,18,45,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,2,27,19,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,27,19,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,27,19,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,27,19,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,27,20,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,27,20,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,2,27,20,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,27,20,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,27,21,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,27,21,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,27,21,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,27,21,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,2,27,22,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,27,22,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,2,27,22,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,27,22,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,27,23,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,27,23,15,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2016,2,27,23,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,27,23,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,28,0,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,28,0,15,0.0,0.0,1.05,5.5,0.0,0.0,0.0
2016,2,28,0,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,28,0,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,2,28,1,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,28,1,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,28,1,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,28,1,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,28,2,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,28,2,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,2,28,2,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,28,2,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,28,3,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,28,3,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,28,3,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,28,3,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,28,4,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,28,4,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,2,28,4,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,28,4,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,28,5,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,28,5,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,28,5,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,28,5,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,28,6,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,28,6,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,2,28,6,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,28,6,45,69.5,11.5,1.3,6.5,15.5,51.04,0.0
2016,2,28,7,0,139.0,23.0,1.4,7.0,31.0,147.68,79.98
2016,2,28,7,15,229.5,39.5,1.55,7.5,69.0,249.0,204.84
2016,2,28,7,30,320.0,56.0,1.7,8.0,107.0,344.96,291.35
2016,2,28,7,45,376.5,70.0,1.9,8.5,151.0,418.34,355.31
2016,2,28,8,0,433.0,84.0,2.1,9.0,195.0,495.52,419.53
2016,2,28,8,15,486.0,90.0,2.25,9.0,239.5,561.63,472.54
2016,2,28,8,30,539.0,96.0,2.4,9.0,284.0,638.48,532.25
2016,2,28,8,45,623.5,91.5,2.55,9.5,338.5,725.77,597.03
2016,2,28,9,0,708.0,87.0,2.7,10.0,393.0,813.48,660.03
2016,2,28,9,15,635.0,120.0,2.75,10.5,415.5,798.22,645.16
2016,2,28,9,30,562.0,153.0,2.8,11.0,438.0,765.51,618.41
2016,2,28,9,45,572.5,163.0,2.85,11.5,472.0,792.69,636.3
2016,2,28,10,0,583.0,173.0,2.9,12.0,506.0,817.31,651.71
2016,2,28,10,15,462.5,223.5,2.95,12.0,497.0,754.3,601.57
2016,2,28,10,30,342.0,274.0,3.0,12.0,488.0,666.85,532.94
2016,2,28,10,45,384.0,275.5,3.05,12.5,524.0,704.29,560.66
2016,2,28,11,0,426.0,277.0,3.1,13.0,560.0,739.53,585.54
2016,2,28,11,15,415.0,288.0,3.1,13.0,569.5,730.91,577.71
2016,2,28,11,30,404.0,299.0,3.1,13.0,579.0,720.42,568.94
2016,2,28,11,45,315.5,323.5,3.15,13.5,544.5,650.2,513.42
2016,2,28,12,0,227.0,348.0,3.2,14.0,510.0,563.76,445.9
2016,2,28,12,15,177.0,349.0,3.2,14.0,475.5,508.71,403.16
2016,2,28,12,30,127.0,350.0,3.2,14.0,441.0,456.09,361.71
2016,2,28,12,45,212.0,340.0,3.2,14.0,489.0,504.95,401.41
2016,2,28,13,0,297.0,330.0,3.2,14.0,537.0,560.05,444.32
2016,2,28,13,15,272.0,326.5,3.15,14.0,513.5,518.97,412.03
2016,2,28,13,30,247.0,323.0,3.1,14.0,490.0,468.86,373.24
2016,2,28,13,45,252.0,310.5,3.1,14.0,475.5,442.95,353.22
2016,2,28,14,0,257.0,298.0,3.1,14.0,461.0,423.93,337.98
2016,2,28,14,15,462.0,225.5,3.0,13.5,502.0,454.09,361.95
2016,2,28,14,30,667.0,153.0,2.9,13.0,543.0,458.45,362.66
2016,2,28,14,45,394.5,195.5,2.85,13.0,423.0,335.2,264.41
2016,2,28,15,0,122.0,238.0,2.8,13.0,303.0,239.26,190.27
2016,2,28,15,15,196.0,213.5,2.5,12.5,307.0,228.51,179.05
2016,2,28,15,30,270.0,189.0,2.2,12.0,311.0,209.33,159.38
2016,2,28,15,45,262.0,168.5,1.9,12.0,276.5,169.93,126.33
2016,2,28,16,0,254.0,148.0,1.6,12.0,242.0,131.99,96.89
2016,2,28,16,15,231.0,130.5,1.5,11.5,206.5,97.17,75.6
2016,2,28,16,30,208.0,113.0,1.4,11.0,171.0,81.75,68.12
2016,2,28,16,45,187.0,91.5,1.3,10.5,136.0,67.41,55.3
2016,2,28,17,0,166.0,70.0,1.2,10.0,101.0,52.57,41.73
2016,2,28,17,15,124.5,50.0,1.2,9.5,69.0,38.19,28.29
2016,2,28,17,30,83.0,30.0,1.2,9.0,37.0,23.41,13.67
2016,2,28,17,45,41.5,15.0,1.2,9.0,18.5,12.8,0.0
2016,2,28,18,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,28,18,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,28,18,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,28,18,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,28,19,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,28,19,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,2,28,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,28,19,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,28,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,28,20,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,2,28,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,28,20,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,28,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,28,21,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,2,28,21,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,28,21,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,2,28,22,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,28,22,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,2,28,22,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,28,22,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,28,23,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,28,23,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,28,23,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,28,23,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,2,29,0,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,29,0,15,0.0,0.0,0.75,6.5,0.0,0.0,0.0
2016,2,29,0,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,2,29,0,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,2,29,1,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,2,29,1,15,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,2,29,1,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,2,29,1,45,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,2,29,2,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,2,29,2,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,2,29,2,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,2,29,2,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,2,29,3,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,29,3,15,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2016,2,29,3,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,29,3,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,2,29,4,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,29,4,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,29,4,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,29,4,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,29,5,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,29,5,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,29,5,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,29,5,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,29,6,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,29,6,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,2,29,6,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,29,6,45,153.0,11.0,1.0,6.5,20.5,100.43,0.0
2016,2,29,7,0,306.0,22.0,1.0,7.0,41.0,260.16,177.74
2016,2,29,7,15,430.5,31.5,1.15,7.5,87.0,379.44,312.97
2016,2,29,7,30,555.0,41.0,1.3,8.0,133.0,494.91,412.21
2016,2,29,7,45,628.0,47.0,1.5,9.0,184.5,583.92,484.58
2016,2,29,8,0,701.0,53.0,1.7,10.0,236.0,676.34,555.76
2016,2,29,8,15,744.5,57.0,1.7,10.5,288.0,743.62,604.12
2016,2,29,8,30,788.0,61.0,1.7,11.0,340.0,810.9,650.4
2016,2,29,8,45,820.5,64.0,1.7,12.0,389.5,866.17,685.04
2016,2,29,9,0,853.0,67.0,1.7,13.0,439.0,909.5,710.19
2016,2,29,9,15,873.5,69.5,1.75,13.5,484.0,948.4,733.72
2016,2,29,9,30,894.0,72.0,1.8,14.0,529.0,984.46,755.02
2016,2,29,9,45,910.5,73.0,1.9,14.5,568.5,1011.37,770.7
2016,2,29,10,0,927.0,74.0,2.0,15.0,608.0,1034.77,784.1
2016,2,29,10,15,937.0,75.5,2.0,15.5,640.5,1048.47,789.8
2016,2,29,10,30,947.0,77.0,2.0,16.0,673.0,1058.13,793.08
2016,2,29,10,45,952.5,79.0,2.05,16.5,698.0,1059.73,791.98
2016,2,29,11,0,958.0,81.0,2.1,17.0,723.0,1057.1,788.4
2016,2,29,11,15,962.0,81.5,2.05,17.5,740.5,1046.93,778.8
2016,2,29,11,30,966.0,82.0,2.0,18.0,758.0,1032.6,766.8
2016,2,29,11,45,968.0,82.5,1.95,18.5,767.0,1012.24,751.11
2016,2,29,12,0,970.0,83.0,1.9,19.0,776.0,987.88,733.05
2016,2,29,12,15,970.0,83.0,1.9,19.0,776.5,957.27,713.06
2016,2,29,12,30,970.0,83.0,1.9,19.0,777.0,922.99,690.67
2016,2,29,12,45,971.0,81.0,1.9,19.0,770.0,883.84,664.96
2016,2,29,13,0,972.0,79.0,1.9,19.0,763.0,841.29,636.81
2016,2,29,13,15,967.5,78.5,1.95,19.0,747.0,793.08,604.96
2016,2,29,13,30,963.0,78.0,2.0,19.0,731.0,742.26,570.04
2016,2,29,13,45,957.0,76.5,2.05,19.0,707.5,687.11,529.38
2016,2,29,14,0,951.0,75.0,2.1,19.0,684.0,630.01,485.93
2016,2,29,14,15,941.0,73.5,2.05,19.0,652.5,569.12,437.69
2016,2,29,14,30,931.0,72.0,2.0,19.0,621.0,507.23,387.11
2016,2,29,14,45,750.0,115.5,2.0,19.0,540.0,413.58,312.83
2016,2,29,15,0,569.0,159.0,2.0,19.0,459.0,334.52,250.34
2016,2,29,15,15,633.5,127.5,1.8,18.5,436.5,289.18,208.89
2016,2,29,15,30,698.0,96.0,1.6,18.0,414.0,232.06,156.73
2016,2,29,15,45,740.5,81.0,1.45,17.5,386.0,180.76,111.3
2016,2,29,16,0,783.0,66.0,1.3,17.0,358.0,120.17,65.13
2016,2,29,16,15,742.0,61.5,1.2,16.0,307.0,60.9,39.62
2016,2,29,16,30,701.0,57.0,1.1,15.0,256.0,49.03,38.19
2016,2,29,16,45,627.0,52.0,1.05,14.5,203.5,45.13,34.75
2016,2,29,17,0,553.0,47.0,1.0,14.0,151.0,37.91,28.17
2016,2,29,17,15,445.0,37.5,1.0,13.5,104.5,30.52,21.23
2016,2,29,17,30,337.0,28.0,1.0,13.0,58.0,23.08,13.6
2016,2,29,17,45,168.5,14.0,1.0,13.0,29.0,11.4,0.0
2016,2,29,18,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,29,18,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,2,29,18,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,29,18,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,29,19,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,29,19,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,2,29,19,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,29,19,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,2,29,20,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,29,20,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,2,29,20,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,29,20,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,29,21,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,29,21,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,2,29,21,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,29,21,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,29,22,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,29,22,15,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2016,2,29,22,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,2,29,22,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,2,29,23,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,29,23,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,29,23,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,29,23,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,1,0,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,1,0,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,3,1,0,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,1,0,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,3,1,1,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,1,1,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,3,1,1,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,1,1,45,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,3,1,2,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,1,2,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,1,2,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,3,1,2,45,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2016,3,1,3,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,3,1,3,15,0.0,0.0,0.25,12.0,0.0,0.0,0.0
2016,3,1,3,30,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,3,1,3,45,0.0,0.0,0.15,12.0,0.0,0.0,0.0
2016,3,1,4,0,0.0,0.0,0.1,12.0,0.0,0.0,0.0
2016,3,1,4,15,0.0,0.0,0.2,11.5,0.0,0.0,0.0
2016,3,1,4,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,3,1,4,45,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,3,1,5,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,1,5,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,3,1,5,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,1,5,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,1,6,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,1,6,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,3,1,6,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,1,6,45,180.0,11.0,0.8,11.0,23.5,116.67,0.0
2016,3,1,7,0,360.0,22.0,0.8,11.0,47.0,289.47,205.83
2016,3,1,7,15,480.0,30.5,0.85,11.5,94.5,405.29,328.56
2016,3,1,7,30,600.0,39.0,0.9,12.0,142.0,526.92,428.8
2016,3,1,7,45,668.5,44.5,1.0,13.0,194.5,613.32,495.98
2016,3,1,8,0,737.0,50.0,1.1,14.0,247.0,702.86,561.65
2016,3,1,8,15,779.0,54.0,1.15,14.5,299.5,770.01,608.26
2016,3,1,8,30,821.0,58.0,1.2,15.0,352.0,837.04,652.93
2016,3,1,8,45,850.0,61.0,1.3,15.5,402.0,880.1,680.23
2016,3,1,9,0,879.0,64.0,1.4,16.0,452.0,930.75,712.33
2016,3,1,9,15,898.5,66.5,1.55,16.0,497.5,969.3,737.74
2016,3,1,9,30,918.0,69.0,1.7,16.0,543.0,1004.87,761.12
2016,3,1,9,45,934.0,70.0,1.9,16.5,583.0,1031.63,777.88
2016,3,1,10,0,950.0,71.0,2.1,17.0,623.0,1054.75,792.25
2016,3,1,10,15,960.0,72.5,2.2,17.0,656.0,1068.57,800.75
2016,3,1,10,30,970.0,74.0,2.3,17.0,689.0,1078.24,806.78
2016,3,1,10,45,977.0,74.5,2.45,17.5,714.5,1079.38,806.52
2016,3,1,11,0,984.0,75.0,2.6,18.0,740.0,1076.22,803.62
2016,3,1,11,15,988.5,76.0,2.65,18.0,757.5,1066.86,797.21
2016,3,1,11,30,993.0,77.0,2.7,18.0,775.0,1053.17,788.16
2016,3,1,11,45,995.0,77.0,2.75,18.0,784.5,1031.67,774.08
2016,3,1,12,0,997.0,77.0,2.8,18.0,794.0,1006.08,757.4
2016,3,1,12,15,997.5,77.0,2.8,18.0,795.0,975.14,736.71
2016,3,1,12,30,998.0,77.0,2.8,18.0,796.0,940.41,713.48
2016,3,1,12,45,995.0,77.0,2.8,18.0,788.0,899.16,685.72
2016,3,1,13,0,992.0,77.0,2.8,18.0,780.0,854.67,655.6
2016,3,1,13,15,988.5,76.5,2.75,17.5,764.0,806.27,623.33
2016,3,1,13,30,985.0,76.0,2.7,17.0,748.0,755.1,587.98
2016,3,1,13,45,977.5,75.5,2.7,17.0,724.0,698.87,545.34
2016,3,1,14,0,970.0,75.0,2.7,17.0,700.0,640.76,500.05
2016,3,1,14,15,961.0,74.0,2.65,17.0,669.0,579.75,450.94
2016,3,1,14,30,952.0,73.0,2.6,17.0,638.0,517.58,399.31
2016,3,1,14,45,937.0,72.0,2.55,17.0,599.5,452.08,343.47
2016,3,1,15,0,922.0,71.0,2.5,17.0,561.0,386.67,286.08
2016,3,1,15,15,904.0,69.0,2.4,16.5,517.0,319.93,226.98
2016,3,1,15,30,886.0,67.0,2.3,16.0,473.0,254.27,168.73
2016,3,1,15,45,860.0,64.0,2.2,15.5,424.0,187.9,112.95
2016,3,1,16,0,834.0,61.0,2.1,15.0,375.0,119.76,63.57
2016,3,1,16,15,796.0,57.0,1.85,14.0,323.0,57.66,37.17
2016,3,1,16,30,758.0,53.0,1.6,13.0,271.0,46.13,35.91
2016,3,1,16,45,697.5,48.0,1.4,12.0,218.0,42.11,32.42
2016,3,1,17,0,637.0,43.0,1.2,11.0,165.0,38.13,28.76
2016,3,1,17,15,532.0,35.0,1.2,10.5,115.5,31.25,22.21
2016,3,1,17,30,427.0,27.0,1.2,10.0,66.0,24.39,15.09
2016,3,1,17,45,213.5,13.5,1.2,9.5,33.0,10.97,0.0
2016,3,1,18,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,1,18,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,3,1,18,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,1,18,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,1,19,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,1,19,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,1,19,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,1,19,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,1,20,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,1,20,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,3,1,20,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,1,20,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,1,21,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,1,21,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,1,21,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,1,21,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,3,1,22,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,1,22,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,3,1,22,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,1,22,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,1,23,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,1,23,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,1,23,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,1,23,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,2,0,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,2,0,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,3,2,0,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,2,0,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,2,1,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,2,1,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,3,2,1,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,2,1,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,2,2,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,2,2,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,3,2,2,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,3,2,2,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,3,2,3,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,3,2,3,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,3,2,3,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,3,2,3,45,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,3,2,4,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,3,2,4,15,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,3,2,4,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,3,2,4,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,3,2,5,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,3,2,5,15,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,3,2,5,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,3,2,5,45,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,3,2,6,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,3,2,6,15,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2016,3,2,6,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,2,6,45,197.0,11.5,0.85,7.5,26.0,127.44,0.0
2016,3,2,7,0,394.0,23.0,0.9,8.0,52.0,315.07,235.43
2016,3,2,7,15,510.0,31.5,1.1,8.5,100.5,427.88,351.86
2016,3,2,7,30,626.0,40.0,1.3,9.0,149.0,548.15,452.91
2016,3,2,7,45,691.0,45.0,1.5,9.5,202.5,632.39,520.97
2016,3,2,8,0,756.0,50.0,1.7,10.0,256.0,719.33,587.76
2016,3,2,8,15,795.5,54.0,1.8,10.5,308.5,785.03,634.96
2016,3,2,8,30,835.0,58.0,1.9,11.0,361.0,850.39,680.18
2016,3,2,8,45,621.5,111.0,2.0,12.0,353.5,749.87,603.02
2016,3,2,9,0,408.0,164.0,2.1,13.0,346.0,617.68,500.21
2016,3,2,9,15,665.5,116.5,2.15,13.5,448.0,825.8,654.56
2016,3,2,9,30,923.0,69.0,2.2,14.0,550.0,1010.62,778.76
2016,3,2,9,45,935.5,71.0,2.3,14.5,589.0,1035.26,791.01
2016,3,2,10,0,948.0,73.0,2.4,15.0,628.0,1056.13,802.62
2016,3,2,10,15,957.5,74.5,2.45,15.0,661.0,1069.35,810.15
2016,3,2,10,30,967.0,76.0,2.5,15.0,694.0,1078.43,815.19
2016,3,2,10,45,972.5,77.0,2.55,15.5,719.0,1078.61,813.03
2016,3,2,11,0,978.0,78.0,2.6,16.0,744.0,1074.5,808.32
2016,3,2,11,15,765.0,164.0,2.6,16.0,693.0,967.44,735.71
2016,3,2,11,30,552.0,250.0,2.6,16.0,642.0,828.72,637.93
2016,3,2,11,45,769.5,166.0,2.6,16.5,719.0,935.61,714.05
2016,3,2,12,0,987.0,82.0,2.6,17.0,796.0,1002.92,756.95
2016,3,2,12,15,987.0,82.5,2.6,17.0,797.0,972.22,735.49
2016,3,2,12,30,987.0,83.0,2.6,17.0,798.0,937.78,712.46
2016,3,2,12,45,697.5,196.0,2.6,17.0,699.0,790.92,609.68
2016,3,2,13,0,408.0,309.0,2.6,17.0,600.0,623.21,483.9
2016,3,2,13,15,397.0,309.0,2.6,17.0,587.0,591.13,460.8
2016,3,2,13,30,386.0,309.0,2.6,17.0,574.0,558.67,436.19
2016,3,2,13,45,511.5,250.0,2.65,17.0,589.0,567.66,444.17
2016,3,2,14,0,637.0,191.0,2.7,17.0,604.0,558.65,437.23
2016,3,2,14,15,627.5,182.0,2.65,16.5,573.5,504.81,394.93
2016,3,2,14,30,618.0,173.0,2.6,16.0,543.0,450.89,351.53
2016,3,2,14,45,529.5,187.0,2.6,16.0,490.0,380.8,294.63
2016,3,2,15,0,441.0,201.0,2.6,16.0,437.0,323.27,247.58
2016,3,2,15,15,274.5,202.5,2.45,15.5,345.5,242.01,184.94
2016,3,2,15,30,108.0,204.0,2.3,15.0,254.0,183.56,142.78
2016,3,2,15,45,94.0,181.5,2.15,14.5,221.5,154.09,119.53
2016,3,2,16,0,80.0,159.0,2.0,14.0,189.0,126.95,98.76
2016,3,2,16,15,70.5,138.5,1.8,13.0,162.0,103.47,82.21
2016,3,2,16,30,61.0,118.0,1.6,12.0,135.0,88.06,73.46
2016,3,2,16,45,51.5,96.0,1.45,11.5,108.5,72.65,59.81
2016,3,2,17,0,42.0,74.0,1.3,11.0,82.0,56.92,45.57
2016,3,2,17,15,24.5,53.0,1.25,10.5,57.0,41.48,31.31
2016,3,2,17,30,7.0,32.0,1.2,10.0,32.0,25.83,16.46
2016,3,2,17,45,3.5,16.0,1.2,10.0,16.0,13.17,0.0
2016,3,2,18,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,2,18,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,3,2,18,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,2,18,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,2,19,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,2,19,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,3,2,19,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,2,19,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,2,20,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,2,20,15,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2016,3,2,20,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,2,20,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,2,21,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,2,21,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,3,2,21,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,2,21,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,2,22,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,2,22,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,2,22,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,2,22,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,2,23,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,2,23,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,2,23,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,2,23,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,3,0,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,3,0,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,3,0,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,3,0,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,3,1,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,3,1,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,3,1,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,3,1,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,3,2,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,3,2,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,3,3,2,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,3,2,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,3,3,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,3,3,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,3,3,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,3,3,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,3,4,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,3,4,15,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2016,3,3,4,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,3,3,4,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,3,3,5,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,3,3,5,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,3,3,5,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,3,5,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,3,3,6,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,3,6,15,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2016,3,3,6,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,3,6,45,0.0,12.0,1.05,8.5,12.0,10.24,0.0
2016,3,3,7,0,0.0,24.0,1.1,9.0,24.0,20.9,10.83
2016,3,3,7,15,8.0,44.0,1.1,9.5,45.5,48.53,35.95
2016,3,3,7,30,16.0,64.0,1.1,10.0,67.0,83.92,67.18
2016,3,3,7,45,25.0,85.0,1.15,10.5,91.0,114.46,93.93
2016,3,3,8,0,34.0,106.0,1.2,11.0,115.0,144.98,120.07
2016,3,3,8,15,39.5,126.0,1.2,11.5,139.0,171.23,141.84
2016,3,3,8,30,45.0,146.0,1.2,12.0,163.0,197.56,163.15
2016,3,3,8,45,143.0,169.5,1.25,12.5,232.5,332.99,275.39
2016,3,3,9,0,241.0,193.0,1.3,13.0,302.0,475.33,386.84
2016,3,3,9,15,297.0,204.5,1.25,13.5,352.0,544.7,437.37
2016,3,3,9,30,353.0,216.0,1.2,14.0,402.0,614.97,487.44
2016,3,3,9,45,396.5,223.5,1.15,14.5,446.0,667.87,523.23
2016,3,3,10,0,440.0,231.0,1.1,15.0,490.0,741.69,572.34
2016,3,3,10,15,484.5,227.5,1.0,15.0,527.5,781.41,597.5
2016,3,3,10,30,529.0,224.0,0.9,15.0,565.0,818.78,620.86
2016,3,3,10,45,495.0,247.0,0.85,15.5,576.0,803.75,606.05
2016,3,3,11,0,461.0,270.0,0.8,16.0,587.0,785.85,590.22
2016,3,3,11,15,349.0,309.5,0.95,16.0,552.5,688.75,522.49
2016,3,3,11,30,237.0,349.0,1.1,16.0,518.0,592.84,453.88
2016,3,3,11,45,242.0,349.0,1.25,16.0,523.5,587.14,451.6
2016,3,3,12,0,247.0,349.0,1.4,16.0,529.0,580.26,447.5
2016,3,3,12,15,337.0,328.5,1.6,16.0,574.5,643.01,495.74
2016,3,3,12,30,427.0,308.0,1.8,16.0,620.0,695.26,535.26
2016,3,3,12,45,447.0,296.5,2.0,16.0,619.5,677.86,523.86
2016,3,3,13,0,467.0,285.0,2.2,16.0,619.0,657.42,510.47
2016,3,3,13,15,474.0,272.5,2.25,15.5,606.0,623.49,486.83
2016,3,3,13,30,481.0,260.0,2.3,15.0,593.0,587.68,461.29
2016,3,3,13,45,441.0,267.5,2.35,15.0,565.0,538.01,423.16
2016,3,3,14,0,401.0,275.0,2.4,15.0,537.0,484.01,381.35
2016,3,3,14,15,348.5,272.5,2.35,14.5,493.0,426.25,336.46
2016,3,3,14,30,296.0,270.0,2.3,14.0,449.0,373.53,294.93
2016,3,3,14,45,311.0,249.5,2.3,14.0,426.5,338.96,266.23
2016,3,3,15,0,326.0,229.0,2.3,14.0,404.0,302.7,235.21
2016,3,3,15,15,370.0,200.5,2.15,13.5,384.5,266.75,203.02
2016,3,3,15,30,414.0,172.0,2.0,13.0,365.0,226.18,166.22
2016,3,3,15,45,293.0,167.0,1.85,13.0,297.0,171.71,125.68
2016,3,3,16,0,172.0,162.0,1.7,13.0,229.0,134.67,101.97
2016,3,3,16,15,161.0,141.0,1.45,12.5,196.5,103.94,87.14
2016,3,3,16,30,150.0,120.0,1.2,12.0,164.0,88.01,73.38
2016,3,3,16,45,136.5,98.0,1.0,12.0,132.5,73.09,60.09
2016,3,3,17,0,123.0,76.0,0.8,12.0,101.0,57.74,46.15
2016,3,3,17,15,94.0,55.0,0.75,11.5,71.0,42.55,32.2
2016,3,3,17,30,65.0,34.0,0.7,11.0,41.0,27.01,17.55
