Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,3,17,45,32.5,17.0,0.65,11.0,20.5,13.89,0.0
2016,3,3,18,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,3,18,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,3,18,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,3,18,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,3,19,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,3,19,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,3,19,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,3,19,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,3,20,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,3,20,15,0.0,0.0,0.55,10.5,0.0,0.0,0.0
2016,3,3,20,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,3,3,20,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,3,3,21,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,3,3,21,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,3,3,21,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,3,3,21,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,3,3,22,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,3,3,22,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,3,3,22,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,3,3,22,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,3,3,23,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,3,3,23,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,3,3,23,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,3,3,23,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,3,4,0,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,3,4,0,15,0.0,0.0,0.5,9.5,0.0,0.0,0.0
2016,3,4,0,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,3,4,0,45,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,3,4,1,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,3,4,1,15,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,3,4,1,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,3,4,1,45,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,3,4,2,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,3,4,2,15,0.0,0.0,0.45,8.5,0.0,0.0,0.0
2016,3,4,2,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,3,4,2,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,3,4,3,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,4,3,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,4,3,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,4,3,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,3,4,4,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,4,4,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,4,4,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,4,4,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,4,5,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,4,5,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,3,4,5,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,4,5,45,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,3,4,6,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,4,6,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,3,4,6,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,4,6,45,4.0,14.0,0.6,9.5,14.5,14.35,0.0
2016,3,4,7,0,8.0,28.0,0.6,10.0,29.0,36.82,24.06
2016,3,4,7,15,29.0,48.5,0.75,10.0,53.5,76.81,60.48
2016,3,4,7,30,50.0,69.0,0.9,10.0,78.0,116.37,95.88
2016,3,4,7,45,60.0,91.0,1.05,10.5,105.0,150.34,125.45
2016,3,4,8,0,70.0,113.0,1.2,11.0,132.0,184.23,154.21
2016,3,4,8,15,77.0,134.0,1.2,11.5,159.5,214.17,178.72
2016,3,4,8,30,84.0,155.0,1.2,12.0,187.0,244.13,202.6
2016,3,4,8,45,211.0,168.0,1.3,12.5,261.5,393.18,325.06
2016,3,4,9,0,338.0,181.0,1.4,13.0,336.0,551.35,447.44
2016,3,4,9,15,302.0,207.5,1.55,13.5,356.0,552.99,444.56
2016,3,4,9,30,266.0,234.0,1.7,14.0,376.0,551.32,440.57
2016,3,4,9,45,159.5,246.0,1.85,14.5,333.0,436.29,349.29
2016,3,4,10,0,53.0,258.0,2.0,15.0,290.0,318.41,253.85
2016,3,4,10,15,49.0,268.5,2.1,15.0,299.5,322.55,256.99
2016,3,4,10,30,45.0,279.0,2.2,15.0,309.0,326.57,259.53
2016,3,4,10,45,48.0,292.0,2.35,15.5,324.5,340.34,269.54
2016,3,4,11,0,51.0,305.0,2.5,16.0,340.0,353.73,279.18
2016,3,4,11,15,43.0,302.5,2.5,16.0,332.5,338.7,266.9
2016,3,4,11,30,35.0,300.0,2.5,16.0,325.0,324.14,255.15
2016,3,4,11,45,25.5,277.0,2.5,16.0,295.5,269.64,212.38
2016,3,4,12,0,16.0,254.0,2.5,16.0,266.0,237.06,186.55
2016,3,4,12,15,8.0,174.0,2.45,15.5,180.0,155.46,121.75
2016,3,4,12,30,0.0,94.0,2.4,15.0,94.0,78.4,59.22
2016,3,4,12,45,8.0,173.5,2.4,15.0,179.5,153.73,120.9
2016,3,4,13,0,16.0,253.0,2.4,15.0,265.0,229.72,181.71
2016,3,4,13,15,16.0,247.5,2.35,15.0,259.5,223.08,176.28
2016,3,4,13,30,16.0,242.0,2.3,15.0,254.0,216.46,171.13
2016,3,4,13,45,16.5,238.5,2.3,15.0,250.0,211.89,167.65
2016,3,4,14,0,17.0,235.0,2.3,15.0,246.0,207.2,164.08
2016,3,4,14,15,8.5,196.5,2.3,14.5,202.5,168.34,133.26
2016,3,4,14,30,0.0,158.0,2.3,14.0,159.0,131.22,103.55
2016,3,4,14,45,0.0,115.0,2.35,14.0,115.5,95.45,74.36
2016,3,4,15,0,0.0,72.0,2.4,14.0,72.0,59.77,44.82
2016,3,4,15,15,0.0,84.0,2.4,14.0,84.0,69.78,53.4
2016,3,4,15,30,0.0,96.0,2.4,14.0,96.0,79.34,61.6
2016,3,4,15,45,0.0,62.0,2.4,14.0,62.0,51.37,38.16
2016,3,4,16,0,0.0,28.0,2.4,14.0,28.0,23.1,14.18
2016,3,4,16,15,0.0,24.0,2.15,13.5,24.0,19.78,12.17
2016,3,4,16,30,0.0,20.0,1.9,13.0,20.0,16.47,9.24
2016,3,4,16,45,0.0,16.0,1.7,12.5,16.0,13.16,6.27
2016,3,4,17,0,0.0,12.0,1.5,12.0,12.0,9.86,3.25
2016,3,4,17,15,0.0,8.5,1.6,12.0,8.5,6.98,0.57
2016,3,4,17,30,0.0,5.0,1.7,12.0,5.0,4.1,0.0
2016,3,4,17,45,0.0,2.5,1.8,12.0,2.5,2.05,0.0
2016,3,4,18,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,4,18,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,3,4,18,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,4,18,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,3,4,19,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,4,19,15,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2016,3,4,19,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,4,19,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,4,20,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,4,20,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,3,4,20,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,4,20,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,4,21,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,4,21,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,4,21,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,4,21,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,4,22,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,4,22,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,3,4,22,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,4,22,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,3,4,23,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,4,23,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,3,4,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,4,23,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,5,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,5,0,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,3,5,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,5,0,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,3,5,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,5,1,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,3,5,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,5,1,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,5,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,5,2,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,5,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,5,2,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,5,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,5,3,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,5,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,5,3,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,5,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,5,4,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,5,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,5,4,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,5,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,5,5,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,3,5,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,5,5,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,5,6,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,5,6,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,3,5,6,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,5,6,45,27.0,15.5,2.1,10.5,17.5,37.81,0.0
2016,3,5,7,0,54.0,31.0,2.4,11.0,35.0,82.57,62.13
2016,3,5,7,15,82.5,51.5,2.4,11.0,64.0,130.59,106.91
2016,3,5,7,30,111.0,72.0,2.4,11.0,93.0,179.07,150.4
2016,3,5,7,45,126.0,94.0,2.45,11.5,124.5,220.63,186.39
2016,3,5,8,0,141.0,116.0,2.5,12.0,156.0,262.33,221.36
2016,3,5,8,15,149.5,138.0,2.55,12.0,188.0,298.62,251.1
2016,3,5,8,30,158.0,160.0,2.6,12.0,220.0,334.62,279.91
2016,3,5,8,45,79.0,89.0,2.65,12.0,119.0,170.55,142.3
2016,3,5,9,0,0.0,18.0,2.7,12.0,18.0,14.85,7.1
2016,3,5,9,15,14.0,114.0,2.85,12.0,121.5,111.38,89.69
2016,3,5,9,30,28.0,210.0,3.0,12.0,225.0,242.86,198.27
2016,3,5,9,45,29.0,224.5,3.15,12.5,241.5,257.41,208.87
2016,3,5,10,0,30.0,239.0,3.3,13.0,258.0,271.84,219.61
2016,3,5,10,15,51.5,269.5,3.6,13.0,303.0,325.57,262.96
2016,3,5,10,30,73.0,300.0,3.9,13.0,348.0,378.77,305.24
2016,3,5,10,45,38.5,237.0,4.25,13.5,262.5,268.91,216.3
2016,3,5,11,0,4.0,174.0,4.6,14.0,177.0,154.35,122.1
2016,3,5,11,15,4.5,176.5,4.95,14.0,180.0,156.61,124.02
2016,3,5,11,30,5.0,179.0,5.3,14.0,183.0,158.84,125.79
2016,3,5,11,45,5.0,177.0,5.7,14.5,181.5,156.48,123.6
2016,3,5,12,0,5.0,175.0,6.1,15.0,180.0,154.16,121.47
2016,3,5,12,15,73.0,272.5,6.3,14.5,327.0,317.89,256.03
2016,3,5,12,30,141.0,370.0,6.5,14.0,474.0,483.92,388.6
2016,3,5,12,45,117.0,360.5,6.7,14.0,446.5,430.07,345.57
2016,3,5,13,0,93.0,351.0,6.9,14.0,419.0,393.29,316.11
2016,3,5,13,15,96.5,341.0,6.9,14.0,410.5,378.18,304.29
2016,3,5,13,30,100.0,331.0,6.9,14.0,402.0,362.75,292.11
2016,3,5,13,45,57.5,280.5,6.95,14.0,321.5,281.54,226.47
2016,3,5,14,0,15.0,230.0,7.0,14.0,241.0,201.67,161.36
2016,3,5,14,15,9.5,202.5,6.9,13.5,209.0,173.81,139.05
2016,3,5,14,30,4.0,175.0,6.8,13.0,177.0,147.08,117.46
2016,3,5,14,45,2.0,96.0,6.7,13.0,97.0,80.62,62.34
2016,3,5,15,0,0.0,17.0,6.6,13.0,17.0,14.05,6.29
2016,3,5,15,15,0.0,17.0,6.45,12.5,17.0,14.04,6.34
2016,3,5,15,30,0.0,17.0,6.3,12.0,17.0,14.03,6.39
2016,3,5,15,45,0.0,11.5,6.2,12.0,11.5,9.48,2.51
2016,3,5,16,0,0.0,6.0,6.1,12.0,6.0,4.94,0.0
2016,3,5,16,15,0.0,5.0,6.0,11.5,5.0,4.11,0.0
2016,3,5,16,30,0.0,4.0,5.9,11.0,4.0,3.29,0.0
2016,3,5,16,45,0.0,3.0,5.85,11.0,3.0,2.46,0.0
2016,3,5,17,0,0.0,2.0,5.8,11.0,2.0,1.64,0.0
2016,3,5,17,15,0.0,1.5,5.9,11.0,1.5,1.23,0.0
2016,3,5,17,30,0.0,1.0,6.0,11.0,1.0,0.82,0.0
2016,3,5,17,45,0.0,0.5,6.15,11.0,0.5,0.41,0.0
2016,3,5,18,0,0.0,0.0,6.3,11.0,0.0,0.0,0.0
2016,3,5,18,15,0.0,0.0,6.4,10.5,0.0,0.0,0.0
2016,3,5,18,30,0.0,0.0,6.5,10.0,0.0,0.0,0.0
2016,3,5,18,45,0.0,0.0,6.6,10.0,0.0,0.0,0.0
2016,3,5,19,0,0.0,0.0,6.7,10.0,0.0,0.0,0.0
2016,3,5,19,15,0.0,0.0,6.65,10.0,0.0,0.0,0.0
2016,3,5,19,30,0.0,0.0,6.6,10.0,0.0,0.0,0.0
2016,3,5,19,45,0.0,0.0,6.6,10.0,0.0,0.0,0.0
2016,3,5,20,0,0.0,0.0,6.6,10.0,0.0,0.0,0.0
2016,3,5,20,15,0.0,0.0,6.45,10.0,0.0,0.0,0.0
2016,3,5,20,30,0.0,0.0,6.3,10.0,0.0,0.0,0.0
2016,3,5,20,45,0.0,0.0,6.2,10.0,0.0,0.0,0.0
2016,3,5,21,0,0.0,0.0,6.1,10.0,0.0,0.0,0.0
2016,3,5,21,15,0.0,0.0,5.95,10.0,0.0,0.0,0.0
2016,3,5,21,30,0.0,0.0,5.8,10.0,0.0,0.0,0.0
2016,3,5,21,45,0.0,0.0,5.7,10.0,0.0,0.0,0.0
2016,3,5,22,0,0.0,0.0,5.6,10.0,0.0,0.0,0.0
2016,3,5,22,15,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,3,5,22,30,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2016,3,5,22,45,0.0,0.0,5.05,10.0,0.0,0.0,0.0
2016,3,5,23,0,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,3,5,23,15,0.0,0.0,4.8,9.5,0.0,0.0,0.0
2016,3,5,23,30,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,3,5,23,45,0.0,0.0,4.6,8.5,0.0,0.0,0.0
2016,3,6,0,0,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,3,6,0,15,0.0,0.0,4.3,7.5,0.0,0.0,0.0
2016,3,6,0,30,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,3,6,0,45,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,3,6,1,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,3,6,1,15,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,3,6,1,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,3,6,1,45,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,3,6,2,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,3,6,2,15,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,3,6,2,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,3,6,2,45,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,3,6,3,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,3,6,3,15,0.0,0.0,2.95,6.5,0.0,0.0,0.0
2016,3,6,3,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,3,6,3,45,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,3,6,4,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,3,6,4,15,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,3,6,4,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,3,6,4,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,3,6,5,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,3,6,5,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,3,6,5,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,3,6,5,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,6,6,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,6,6,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,6,6,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,3,6,6,45,124.0,18.0,1.9,6.5,29.5,118.88,11.16
2016,3,6,7,0,248.0,36.0,2.0,7.0,59.0,246.76,199.83
2016,3,6,7,15,364.5,48.0,2.15,7.5,106.0,354.02,298.96
2016,3,6,7,30,481.0,60.0,2.3,8.0,153.0,473.26,401.61
2016,3,6,7,45,562.5,66.0,2.45,8.5,206.5,566.7,477.98
2016,3,6,8,0,644.0,72.0,2.6,9.0,260.0,664.11,554.03
2016,3,6,8,15,689.5,77.5,2.7,9.0,312.0,733.13,606.05
2016,3,6,8,30,735.0,83.0,2.8,9.0,364.0,802.46,656.85
2016,3,6,8,45,770.5,86.0,2.9,9.5,414.0,852.73,691.0
2016,3,6,9,0,806.0,89.0,3.0,10.0,464.0,908.32,728.42
2016,3,6,9,15,403.0,94.0,3.0,10.0,281.5,542.99,450.04
2016,3,6,9,30,0.0,99.0,3.0,10.0,99.0,83.08,64.91
2016,3,6,9,45,0.0,64.5,3.05,10.5,64.5,53.54,40.05
2016,3,6,10,0,0.0,30.0,3.1,11.0,30.0,24.85,15.54
2016,3,6,10,15,92.0,174.5,3.1,11.0,235.0,278.28,229.68
2016,3,6,10,30,184.0,319.0,3.1,11.0,440.0,534.66,431.67
2016,3,6,10,45,270.0,317.0,3.15,11.0,502.0,634.67,507.8
2016,3,6,11,0,356.0,315.0,3.2,11.0,564.0,710.43,565.35
2016,3,6,11,15,184.5,276.5,3.15,11.0,406.0,468.6,377.79
2016,3,6,11,30,13.0,238.0,3.1,11.0,248.0,221.53,177.38
2016,3,6,11,45,8.5,202.0,3.1,11.5,208.5,182.54,145.84
2016,3,6,12,0,4.0,166.0,3.1,12.0,169.0,145.12,114.96
2016,3,6,12,15,24.0,245.5,3.1,12.0,263.5,247.43,198.48
2016,3,6,12,30,44.0,325.0,3.1,12.0,358.0,339.91,271.87
2016,3,6,12,45,261.0,306.0,3.1,12.0,497.0,520.93,417.6
2016,3,6,13,0,478.0,287.0,3.1,12.0,636.0,666.22,529.53
2016,3,6,13,15,480.0,278.5,3.15,12.0,622.5,631.67,502.47
2016,3,6,13,30,482.0,270.0,3.2,12.0,609.0,595.58,474.99
2016,3,6,13,45,350.0,295.5,3.25,12.0,537.5,495.53,396.42
2016,3,6,14,0,218.0,321.0,3.3,12.0,466.0,409.72,328.16
2016,3,6,14,15,561.5,205.5,3.35,11.5,556.0,484.35,388.08
2016,3,6,14,30,905.0,90.0,3.4,11.0,646.0,508.83,403.21
2016,3,6,14,45,563.5,170.5,3.45,11.0,510.0,378.26,298.17
2016,3,6,15,0,222.0,251.0,3.5,11.0,374.0,280.63,222.77
2016,3,6,15,15,260.5,225.0,3.45,10.5,358.0,253.15,198.2
2016,3,6,15,30,299.0,199.0,3.4,10.0,342.0,219.37,167.5
2016,3,6,15,45,410.0,158.5,3.4,10.0,333.0,180.8,129.74
2016,3,6,16,0,521.0,118.0,3.4,10.0,324.0,128.28,84.75
2016,3,6,16,15,478.5,110.0,3.1,9.5,279.5,82.28,68.86
2016,3,6,16,30,436.0,102.0,2.8,9.0,235.0,74.12,61.81
2016,3,6,16,45,382.0,88.0,2.5,8.5,189.0,64.82,53.51
2016,3,6,17,0,328.0,74.0,2.2,8.0,143.0,55.24,44.72
2016,3,6,17,15,259.0,57.0,2.0,7.5,102.0,43.1,33.34
2016,3,6,17,30,190.0,40.0,1.8,7.0,61.0,30.63,21.35
2016,3,6,17,45,95.0,20.0,1.65,7.0,30.5,15.48,3.66
2016,3,6,18,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,6,18,15,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2016,3,6,18,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,6,18,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,6,19,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,6,19,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,3,6,19,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,6,19,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,3,6,20,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,6,20,15,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,3,6,20,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,3,6,20,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,3,6,21,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,3,6,21,15,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,3,6,21,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,3,6,21,45,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,3,6,22,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,3,6,22,15,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,3,6,22,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,3,6,22,45,0.0,0.0,3.05,6.5,0.0,0.0,0.0
2016,3,6,23,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,3,6,23,15,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,3,6,23,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,3,6,23,45,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,3,7,0,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,3,7,0,15,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,3,7,0,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,3,7,0,45,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,3,7,1,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,3,7,1,15,0.0,0.0,3.8,6.5,0.0,0.0,0.0
2016,3,7,1,30,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,3,7,1,45,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,3,7,2,0,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,3,7,2,15,0.0,0.0,4.1,5.5,0.0,0.0,0.0
2016,3,7,2,30,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,3,7,2,45,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,3,7,3,0,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,3,7,3,15,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,3,7,3,30,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,3,7,3,45,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,3,7,4,0,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,3,7,4,15,0.0,0.0,4.05,4.5,0.0,0.0,0.0
2016,3,7,4,30,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2016,3,7,4,45,0.0,0.0,3.95,4.0,0.0,0.0,0.0
2016,3,7,5,0,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2016,3,7,5,15,0.0,0.0,3.75,4.0,0.0,0.0,0.0
2016,3,7,5,30,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2016,3,7,5,45,0.0,0.0,3.45,4.0,0.0,0.0,0.0
2016,3,7,6,0,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2016,3,7,6,15,0.0,0.0,3.15,4.0,0.0,0.0,0.0
2016,3,7,6,30,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,3,7,6,45,0.0,1.5,2.9,4.5,1.5,1.23,0.0
2016,3,7,7,0,0.0,3.0,2.8,5.0,3.0,2.46,0.0
2016,3,7,7,15,0.0,6.0,2.75,5.0,6.0,4.92,0.0
2016,3,7,7,30,0.0,9.0,2.7,5.0,9.0,7.39,0.89
2016,3,7,7,45,0.0,12.5,2.7,5.0,12.5,10.28,3.5
2016,3,7,8,0,0.0,16.0,2.7,5.0,16.0,13.17,6.08
2016,3,7,8,15,0.0,19.5,2.7,5.0,19.5,16.07,8.64
2016,3,7,8,30,0.0,23.0,2.7,5.0,23.0,18.97,11.17
2016,3,7,8,45,241.0,91.5,2.75,5.5,205.0,361.63,313.22
2016,3,7,9,0,482.0,160.0,2.8,6.0,387.0,683.67,571.38
2016,3,7,9,15,422.0,192.5,2.8,6.0,405.0,671.5,555.73
2016,3,7,9,30,362.0,225.0,2.8,6.0,423.0,633.77,523.6
2016,3,7,9,45,184.5,206.5,2.8,6.0,308.0,411.71,343.89
2016,3,7,10,0,7.0,188.0,2.8,6.0,193.0,174.09,142.6
2016,3,7,10,15,5.5,183.0,2.75,6.0,187.0,166.45,136.34
2016,3,7,10,30,4.0,178.0,2.7,6.0,181.0,159.22,129.98
2016,3,7,10,45,156.0,254.0,2.7,6.5,364.0,425.78,352.36
2016,3,7,11,0,308.0,330.0,2.7,7.0,547.0,678.89,547.57
2016,3,7,11,15,268.0,346.0,2.65,7.0,538.5,647.49,519.81
2016,3,7,11,30,228.0,362.0,2.6,7.0,530.0,595.85,479.27
2016,3,7,11,45,114.0,194.5,2.6,7.0,278.5,302.01,248.55
2016,3,7,12,0,0.0,27.0,2.6,7.0,27.0,22.43,13.51
2016,3,7,12,15,122.5,198.5,2.7,7.0,290.5,302.75,251.21
2016,3,7,12,30,245.0,370.0,2.8,7.0,554.0,571.19,462.44
2016,3,7,12,45,206.5,369.0,2.95,7.0,523.0,523.91,423.66
2016,3,7,13,0,168.0,368.0,3.1,7.0,492.0,478.87,388.22
2016,3,7,13,15,371.5,306.0,3.25,7.0,571.5,566.7,461.32
2016,3,7,13,30,575.0,244.0,3.4,7.0,651.0,634.88,516.17
2016,3,7,13,45,287.5,131.5,3.55,7.0,335.0,314.14,260.6
2016,3,7,14,0,0.0,19.0,3.7,7.0,19.0,15.75,7.87
2016,3,7,14,15,0.0,65.5,3.8,7.0,65.5,54.43,41.19
2016,3,7,14,30,0.0,112.0,3.9,7.0,112.0,93.14,74.3
2016,3,7,14,45,25.5,174.0,4.0,7.0,188.5,155.24,126.74
2016,3,7,15,0,51.0,236.0,4.1,7.0,265.0,208.9,171.13
2016,3,7,15,15,111.5,225.5,4.05,7.0,281.5,211.01,170.78
2016,3,7,15,30,172.0,215.0,4.0,7.0,298.0,203.53,161.49
2016,3,7,15,45,132.5,192.0,3.95,7.0,252.0,164.83,130.39
2016,3,7,16,0,93.0,169.0,3.9,7.0,206.0,134.18,107.23
2016,3,7,16,15,81.0,148.5,3.65,6.5,177.5,109.69,94.43
2016,3,7,16,30,69.0,128.0,3.4,6.0,149.0,94.83,81.35
2016,3,7,16,45,59.0,105.0,3.15,6.0,121.0,78.92,66.89
2016,3,7,17,0,49.0,82.0,2.9,6.0,93.0,62.67,51.85
2016,3,7,17,15,30.5,60.0,2.7,5.5,66.0,46.66,36.87
2016,3,7,17,30,12.0,38.0,2.5,5.0,39.0,30.34,21.36
2016,3,7,17,45,6.0,19.0,2.4,5.0,19.5,15.73,4.79
2016,3,7,18,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,3,7,18,15,0.0,0.0,2.25,4.5,0.0,0.0,0.0
2016,3,7,18,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,3,7,18,45,0.0,0.0,2.15,4.0,0.0,0.0,0.0
2016,3,7,19,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,7,19,15,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2016,3,7,19,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,3,7,19,45,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2016,3,7,20,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,3,7,20,15,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2016,3,7,20,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,3,7,20,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,7,21,0,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,3,7,21,15,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,3,7,21,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,3,7,21,45,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,3,7,22,0,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,3,7,22,15,0.0,0.0,2.55,4.0,0.0,0.0,0.0
2016,3,7,22,30,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,3,7,22,45,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,3,7,23,0,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,3,7,23,15,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,3,7,23,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,3,7,23,45,0.0,0.0,2.25,4.0,0.0,0.0,0.0
2016,3,8,0,0,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,3,8,0,15,0.0,0.0,2.15,4.0,0.0,0.0,0.0
2016,3,8,0,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,8,0,45,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2016,3,8,1,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,3,8,1,15,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,3,8,1,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,3,8,1,45,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2016,3,8,2,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,8,2,15,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,8,2,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,8,2,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,8,3,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,8,3,15,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,8,3,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,8,3,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,8,4,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,8,4,15,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,3,8,4,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,3,8,4,45,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2016,3,8,5,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,3,8,5,15,0.0,0.0,1.75,3.5,0.0,0.0,0.0
2016,3,8,5,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,3,8,5,45,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,3,8,6,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,3,8,6,15,0.0,0.0,1.75,3.5,0.0,0.0,0.0
2016,3,8,6,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,3,8,6,45,190.5,17.0,1.9,4.5,36.5,164.11,79.15
2016,3,8,7,0,381.0,34.0,2.0,5.0,73.0,331.77,274.95
2016,3,8,7,15,485.5,43.0,2.05,5.0,123.0,435.0,370.06
2016,3,8,7,30,590.0,52.0,2.1,5.0,173.0,546.89,465.14
2016,3,8,7,45,650.5,58.5,2.15,5.5,226.5,627.93,530.18
2016,3,8,8,0,711.0,65.0,2.2,6.0,280.0,705.49,589.35
2016,3,8,8,15,750.5,69.5,2.25,6.5,332.0,770.88,636.67
2016,3,8,8,30,790.0,74.0,2.3,7.0,384.0,835.79,681.97
2016,3,8,8,45,820.0,76.5,2.35,8.0,434.0,888.38,715.61
2016,3,8,9,0,850.0,79.0,2.4,9.0,484.0,939.03,747.01
2016,3,8,9,15,868.0,82.0,2.4,9.5,528.5,976.3,769.15
2016,3,8,9,30,886.0,85.0,2.4,10.0,573.0,999.05,781.05
2016,3,8,9,45,895.0,88.5,2.45,10.5,610.5,1021.07,793.16
2016,3,8,10,0,904.0,92.0,2.5,11.0,648.0,1039.32,802.73
2016,3,8,10,15,913.0,93.5,2.45,11.0,679.5,1051.22,808.44
2016,3,8,10,30,922.0,95.0,2.4,11.0,711.0,1059.13,811.65
2016,3,8,10,45,719.5,177.5,2.35,11.5,669.0,962.13,742.28
2016,3,8,11,0,517.0,260.0,2.3,12.0,627.0,830.24,645.6
2016,3,8,11,15,539.5,261.0,2.35,12.0,652.0,841.7,654.98
2016,3,8,11,30,562.0,262.0,2.4,12.0,677.0,849.79,660.66
2016,3,8,11,45,746.5,184.0,2.45,12.0,741.0,932.71,721.23
2016,3,8,12,0,931.0,106.0,2.5,12.0,805.0,978.32,752.04
2016,3,8,12,15,929.5,106.0,2.55,12.0,804.5,946.54,730.09
2016,3,8,12,30,928.0,106.0,2.6,12.0,804.0,911.33,706.46
2016,3,8,12,45,927.5,104.0,2.65,12.0,795.5,871.64,679.54
2016,3,8,13,0,927.0,102.0,2.7,12.0,787.0,828.83,650.19
2016,3,8,13,15,655.5,208.0,2.65,11.5,687.5,697.88,552.27
2016,3,8,13,30,384.0,314.0,2.6,11.0,588.0,558.02,443.93
2016,3,8,13,45,219.5,306.5,2.55,11.0,462.5,413.74,331.55
2016,3,8,14,0,55.0,299.0,2.5,11.0,337.0,289.01,231.8
2016,3,8,14,15,155.5,293.5,2.6,11.0,392.0,335.05,269.45
2016,3,8,14,30,256.0,288.0,2.7,11.0,447.0,366.67,293.35
2016,3,8,14,45,255.5,269.5,2.8,11.0,420.0,329.58,262.43
2016,3,8,15,0,255.0,251.0,2.9,11.0,393.0,292.66,231.3
2016,3,8,15,15,346.5,213.5,2.9,10.5,390.5,267.26,206.47
2016,3,8,15,30,438.0,176.0,2.9,10.0,388.0,231.01,171.07
2016,3,8,15,45,474.5,149.0,2.9,10.0,358.0,182.06,127.67
2016,3,8,16,0,511.0,122.0,2.9,10.0,328.0,128.93,85.82
2016,3,8,16,15,482.5,110.0,2.6,9.5,284.0,81.06,67.72
2016,3,8,16,30,454.0,98.0,2.3,9.0,240.0,71.39,59.33
2016,3,8,16,45,421.5,83.0,2.05,8.5,196.0,61.49,50.51
2016,3,8,17,0,389.0,68.0,1.8,8.0,152.0,51.22,41.13
2016,3,8,17,15,330.0,52.5,1.65,7.5,110.0,40.08,30.71
2016,3,8,17,30,271.0,37.0,1.5,7.0,68.0,28.62,19.76
2016,3,8,17,45,135.5,18.5,1.4,7.0,34.0,14.39,4.49
2016,3,8,18,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,8,18,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,3,8,18,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,8,18,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,8,19,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,8,19,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,3,8,19,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,8,19,45,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,3,8,20,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,8,20,15,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,8,20,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,8,20,45,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,3,8,21,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,8,21,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,8,21,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,8,21,45,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,3,8,22,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,3,8,22,15,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,3,8,22,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,8,22,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,8,23,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,8,23,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,8,23,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,8,23,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,9,0,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,9,0,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,9,0,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,9,0,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,9,1,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,9,1,15,0.0,0.0,0.6,6.5,0.0,0.0,0.0
2016,3,9,1,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,3,9,1,45,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,3,9,2,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,3,9,2,15,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,3,9,2,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,3,9,2,45,0.0,0.0,0.55,6.5,0.0,0.0,0.0
2016,3,9,3,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,9,3,15,0.0,0.0,0.45,7.0,0.0,0.0,0.0
2016,3,9,3,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,3,9,3,45,0.0,0.0,0.35,7.0,0.0,0.0,0.0
2016,3,9,4,0,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,3,9,4,15,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,3,9,4,30,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,3,9,4,45,0.0,0.0,0.35,7.0,0.0,0.0,0.0
2016,3,9,5,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,3,9,5,15,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,3,9,5,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,3,9,5,45,0.0,0.0,0.45,7.0,0.0,0.0,0.0
2016,3,9,6,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,9,6,15,0.0,0.0,0.6,7.5,0.0,0.0,0.0
2016,3,9,6,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,9,6,45,198.5,16.0,0.8,8.5,37.5,169.04,97.45
2016,3,9,7,0,397.0,32.0,0.9,9.0,75.0,340.35,277.44
2016,3,9,7,15,494.0,40.0,0.95,9.5,123.5,437.36,362.65
2016,3,9,7,30,591.0,48.0,1.0,10.0,172.0,542.58,447.85
2016,3,9,7,45,412.5,84.5,1.1,10.5,182.5,466.01,388.09
2016,3,9,8,0,234.0,121.0,1.2,11.0,193.0,360.84,301.49
2016,3,9,8,15,247.0,141.5,1.2,11.0,229.0,403.33,335.76
2016,3,9,8,30,260.0,162.0,1.2,11.0,265.0,445.5,367.8
2016,3,9,8,45,309.0,176.0,1.3,11.5,314.0,512.21,418.77
2016,3,9,9,0,358.0,190.0,1.4,12.0,363.0,580.31,469.24
2016,3,9,9,15,342.5,213.5,1.4,12.0,391.0,597.99,479.57
2016,3,9,9,30,327.0,237.0,1.4,12.0,419.0,613.1,488.4
2016,3,9,9,45,605.5,164.0,1.45,12.5,528.5,839.37,654.54
2016,3,9,10,0,884.0,91.0,1.5,13.0,638.0,1018.27,771.22
2016,3,9,10,15,568.5,205.5,1.5,13.0,564.5,841.43,647.48
2016,3,9,10,30,253.0,320.0,1.5,13.0,491.0,603.64,470.9
2016,3,9,10,45,265.5,330.5,1.5,13.5,515.0,643.73,500.24
2016,3,9,11,0,278.0,341.0,1.5,14.0,539.0,660.03,510.08
2016,3,9,11,15,266.0,352.0,1.45,14.0,545.0,650.81,501.85
2016,3,9,11,30,254.0,363.0,1.4,14.0,551.0,620.66,479.32
2016,3,9,11,45,266.0,365.0,1.4,14.5,564.5,641.83,493.39
2016,3,9,12,0,278.0,367.0,1.4,15.0,578.0,641.44,491.9
2016,3,9,12,15,243.5,373.0,1.45,15.0,557.5,585.49,451.23
2016,3,9,12,30,209.0,379.0,1.5,15.0,537.0,548.13,423.74
2016,3,9,12,45,284.0,359.0,1.55,15.5,572.0,589.62,455.13
2016,3,9,13,0,359.0,339.0,1.6,16.0,607.0,609.82,470.13
2016,3,9,13,15,339.5,336.5,1.6,16.0,585.0,570.54,440.81
2016,3,9,13,30,320.0,334.0,1.6,16.0,563.0,531.95,412.14
2016,3,9,13,45,337.0,317.5,1.6,16.0,552.0,504.86,392.16
2016,3,9,14,0,354.0,301.0,1.6,16.0,541.0,475.64,369.93
2016,3,9,14,15,348.0,287.5,1.6,16.0,514.5,434.8,338.23
2016,3,9,14,30,342.0,274.0,1.6,16.0,488.0,394.26,306.14
2016,3,9,14,45,374.0,248.5,1.6,16.0,469.5,359.82,277.58
2016,3,9,15,0,406.0,223.0,1.6,16.0,451.0,321.7,244.88
2016,3,9,15,15,360.0,212.5,1.5,15.5,403.5,269.63,202.67
2016,3,9,15,30,314.0,202.0,1.4,15.0,356.0,223.11,165.45
2016,3,9,15,45,351.5,174.0,1.35,15.0,330.5,182.42,130.41
2016,3,9,16,0,389.0,146.0,1.3,15.0,305.0,135.3,93.74
2016,3,9,16,15,357.0,133.0,1.15,14.5,263.5,94.2,77.81
2016,3,9,16,30,325.0,120.0,1.0,14.0,222.0,87.46,72.29
2016,3,9,16,45,297.0,100.5,0.85,13.5,181.0,74.43,60.96
2016,3,9,17,0,269.0,81.0,0.7,13.0,140.0,60.97,48.98
2016,3,9,17,15,215.0,62.5,0.7,12.5,101.5,47.63,36.81
2016,3,9,17,30,161.0,44.0,0.7,12.0,63.0,33.99,24.08
2016,3,9,17,45,80.5,22.0,0.7,11.5,31.5,17.47,7.08
2016,3,9,18,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,9,18,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,3,9,18,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,9,18,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,9,19,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,9,19,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,9,19,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,3,9,19,45,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,3,9,20,0,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,3,9,20,15,0.0,0.0,0.25,10.5,0.0,0.0,0.0
2016,3,9,20,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,3,9,20,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,3,9,21,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,3,9,21,15,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2016,3,9,21,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,9,21,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,9,22,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,9,22,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,3,9,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,9,22,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,3,9,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,9,23,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,3,9,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,9,23,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,10,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,10,0,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,10,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,10,0,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,3,10,1,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,10,1,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,3,10,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,10,1,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,10,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,10,2,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,3,10,2,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,10,2,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,10,3,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,10,3,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,10,3,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,10,3,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,10,4,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,10,4,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,3,10,4,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,10,4,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,10,5,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,10,5,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,3,10,5,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,10,5,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,10,6,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,10,6,15,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2016,3,10,6,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,10,6,45,207.0,17.0,1.65,9.0,40.5,177.66,115.23
2016,3,10,7,0,414.0,34.0,1.9,10.0,81.0,354.15,290.83
2016,3,10,7,15,510.5,42.0,2.0,10.5,130.5,452.02,377.39
2016,3,10,7,30,607.0,50.0,2.1,11.0,180.0,557.82,464.28
2016,3,10,7,45,667.0,55.0,2.25,11.5,233.5,631.64,522.27
2016,3,10,8,0,727.0,60.0,2.4,12.0,287.0,714.19,584.31
2016,3,10,8,15,408.5,115.5,2.55,12.5,247.0,529.42,439.1
2016,3,10,8,30,90.0,171.0,2.7,13.0,207.0,265.86,219.56
2016,3,10,8,45,147.5,193.0,2.85,13.5,261.0,363.34,299.85
2016,3,10,9,0,205.0,215.0,3.0,14.0,315.0,444.75,364.11
2016,3,10,9,15,391.0,192.0,3.05,14.5,404.0,640.53,517.07
2016,3,10,9,30,577.0,169.0,3.1,15.0,493.0,802.17,636.23
2016,3,10,9,45,743.5,127.5,3.2,15.5,573.5,935.87,728.05
2016,3,10,10,0,910.0,86.0,3.3,16.0,654.0,1038.8,795.7
2016,3,10,10,15,919.5,87.5,3.3,16.0,686.0,1051.22,801.61
2016,3,10,10,30,929.0,89.0,3.3,16.0,718.0,1059.62,805.81
2016,3,10,10,45,933.0,91.0,3.35,16.0,742.0,1058.91,804.51
2016,3,10,11,0,937.0,93.0,3.4,16.0,766.0,1054.02,800.68
2016,3,10,11,15,941.0,94.0,3.35,16.0,783.0,1043.82,792.62
2016,3,10,11,30,945.0,95.0,3.3,16.0,800.0,1029.48,781.99
2016,3,10,11,45,946.0,95.5,3.25,16.0,808.0,1007.66,766.47
2016,3,10,12,0,947.0,96.0,3.2,16.0,816.0,981.96,748.49
2016,3,10,12,15,563.0,239.5,3.15,16.0,668.0,766.18,594.49
2016,3,10,12,30,179.0,383.0,3.1,16.0,520.0,525.82,409.71
2016,3,10,12,45,180.5,379.0,3.05,16.0,515.5,510.4,399.24
2016,3,10,13,0,182.0,375.0,3.0,16.0,511.0,494.29,387.02
2016,3,10,13,15,179.0,366.5,2.9,16.0,498.0,470.0,368.42
2016,3,10,13,30,176.0,358.0,2.8,16.0,485.0,445.64,349.7
2016,3,10,13,45,253.0,334.0,2.7,16.0,509.5,465.82,365.71
2016,3,10,14,0,330.0,310.0,2.6,16.0,534.0,468.84,367.71
2016,3,10,14,15,205.5,299.5,2.45,16.0,437.0,364.99,286.66
2016,3,10,14,30,81.0,289.0,2.3,16.0,340.0,277.93,218.71
2016,3,10,14,45,289.5,243.5,2.2,16.0,410.0,321.25,250.27
2016,3,10,15,0,498.0,198.0,2.1,16.0,480.0,334.7,253.89
2016,3,10,15,15,339.0,209.0,1.95,15.5,394.5,260.6,196.54
2016,3,10,15,30,180.0,220.0,1.8,15.0,309.0,207.67,158.66
2016,3,10,15,45,117.0,193.5,1.65,15.0,249.5,162.85,124.95
2016,3,10,16,0,54.0,167.0,1.5,15.0,190.0,129.69,101.39
2016,3,10,16,15,48.0,146.5,1.35,14.0,164.5,108.2,90.22
2016,3,10,16,30,42.0,126.0,1.2,13.0,139.0,93.9,78.24
2016,3,10,16,45,34.5,104.5,1.05,12.5,114.0,78.89,65.16
2016,3,10,17,0,27.0,83.0,0.9,12.0,89.0,63.57,51.51
2016,3,10,17,15,14.0,61.5,0.95,11.5,65.0,48.59,37.84
2016,3,10,17,30,1.0,40.0,1.0,11.0,41.0,32.14,22.62
2016,3,10,17,45,0.5,22.5,1.05,10.5,23.0,18.41,8.32
2016,3,10,18,0,0.0,5.0,1.1,10.0,5.0,4.27,0.0
2016,3,10,18,15,0.0,2.5,1.1,9.5,2.5,0.0,0.0
2016,3,10,18,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,10,18,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,3,10,19,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,10,19,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,10,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,10,19,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,10,20,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,10,20,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,3,10,20,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,10,20,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,10,21,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,10,21,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,3,10,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,10,21,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,10,22,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,10,22,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,10,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,10,22,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,10,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,10,23,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,10,23,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,10,23,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,11,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,11,0,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,3,11,0,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,11,0,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,3,11,1,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,11,1,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,3,11,1,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,11,1,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,11,2,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,11,2,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,11,2,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,11,2,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,11,3,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,11,3,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,3,11,3,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,11,3,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,11,4,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,11,4,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,3,11,4,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,11,4,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,11,5,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,11,5,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,11,5,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,11,5,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,3,11,6,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,3,11,6,15,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,3,11,6,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,3,11,6,45,0.0,5.5,3.85,8.5,5.5,4.51,0.0
2016,3,11,7,0,0.0,11.0,4.1,9.0,11.0,9.03,2.01
2016,3,11,7,15,0.0,17.5,4.3,9.0,17.5,14.4,6.83
2016,3,11,7,30,0.0,24.0,4.5,9.0,24.0,19.77,11.64
2016,3,11,7,45,0.0,31.5,4.7,9.0,31.5,25.98,17.13
2016,3,11,8,0,0.0,39.0,4.9,9.0,39.0,32.21,22.55
2016,3,11,8,15,0.0,46.0,5.1,9.0,46.0,38.03,27.56
2016,3,11,8,30,0.0,53.0,5.3,9.0,53.0,43.86,32.52
2016,3,11,8,45,0.0,78.5,5.55,9.5,78.5,65.16,50.66
2016,3,11,9,0,0.0,104.0,5.8,10.0,104.0,88.3,70.13
2016,3,11,9,15,0.0,116.0,5.8,10.0,116.0,99.07,79.04
2016,3,11,9,30,0.0,128.0,5.8,10.0,128.0,109.85,87.89
2016,3,11,9,45,0.0,122.0,5.85,10.5,122.0,103.74,82.36
2016,3,11,10,0,0.0,116.0,5.9,11.0,116.0,97.98,77.18
2016,3,11,10,15,4.5,161.0,6.05,11.0,164.0,143.82,115.48
2016,3,11,10,30,9.0,206.0,6.2,11.0,212.0,190.57,154.08
2016,3,11,10,45,4.5,124.5,6.35,11.0,127.5,109.75,86.76
2016,3,11,11,0,0.0,43.0,6.5,11.0,43.0,35.74,24.52
2016,3,11,11,15,18.0,179.0,6.55,10.5,192.5,183.2,148.34
2016,3,11,11,30,36.0,315.0,6.6,10.0,342.0,337.37,274.5
2016,3,11,11,45,18.0,209.0,6.7,10.0,222.5,197.4,159.74
2016,3,11,12,0,0.0,103.0,6.8,10.0,103.0,86.19,66.86
2016,3,11,12,15,0.0,103.5,6.55,10.0,103.5,86.6,67.24
2016,3,11,12,30,0.0,104.0,6.3,10.0,104.0,86.99,67.57
2016,3,11,12,45,57.0,238.0,6.1,10.0,281.0,260.26,212.5
2016,3,11,13,0,114.0,372.0,5.9,10.0,458.0,426.23,346.51
2016,3,11,13,15,57.0,217.5,5.9,10.0,260.5,232.93,189.59
2016,3,11,13,30,0.0,63.0,5.9,10.0,63.0,52.43,38.67
2016,3,11,13,45,22.0,179.0,5.9,10.0,194.0,168.2,135.97
2016,3,11,14,0,44.0,295.0,5.9,10.0,325.0,278.08,226.27
2016,3,11,14,15,159.0,294.0,5.75,9.5,395.5,335.73,274.0
2016,3,11,14,30,274.0,293.0,5.6,9.0,466.0,376.93,306.47
2016,3,11,14,45,137.0,159.0,5.45,9.0,245.5,189.58,152.93
2016,3,11,15,0,0.0,25.0,5.3,9.0,25.0,20.68,12.13
2016,3,11,15,15,0.5,89.0,5.05,8.5,89.5,74.1,58.16
2016,3,11,15,30,1.0,153.0,4.8,8.0,154.0,123.99,101.04
2016,3,11,15,45,0.5,136.0,4.6,8.0,136.5,109.68,89.12
2016,3,11,16,0,0.0,119.0,4.4,8.0,119.0,95.63,77.38
2016,3,11,16,15,0.0,103.0,4.1,7.5,103.0,82.59,69.64
2016,3,11,16,30,0.0,87.0,3.8,7.0,87.0,70.21,58.71
2016,3,11,16,45,0.0,70.5,3.55,7.0,70.5,57.36,47.05
2016,3,11,17,0,0.0,54.0,3.3,7.0,54.0,44.38,35.09
2016,3,11,17,15,0.0,39.5,3.3,6.5,39.5,32.67,24.17
2016,3,11,17,30,0.0,25.0,3.3,6.0,25.0,20.63,12.85
2016,3,11,17,45,0.0,14.0,3.3,6.0,14.0,11.53,3.48
2016,3,11,18,0,0.0,3.0,3.3,6.0,3.0,2.56,0.0
2016,3,11,18,15,0.0,1.5,3.35,6.0,1.5,0.0,0.0
2016,3,11,18,30,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,3,11,18,45,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,3,11,19,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,3,11,19,15,0.0,0.0,3.55,5.5,0.0,0.0,0.0
2016,3,11,19,30,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,3,11,19,45,0.0,0.0,3.45,5.0,0.0,0.0,0.0
2016,3,11,20,0,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,3,11,20,15,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,3,11,20,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,3,11,20,45,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,3,11,21,0,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,3,11,21,15,0.0,0.0,2.85,5.0,0.0,0.0,0.0
2016,3,11,21,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,3,11,21,45,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,3,11,22,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,3,11,22,15,0.0,0.0,2.3,4.5,0.0,0.0,0.0
2016,3,11,22,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,11,22,45,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,3,11,23,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,3,11,23,15,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,3,11,23,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,3,11,23,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,12,0,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,12,0,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,3,12,0,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,12,0,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,3,12,1,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,3,12,1,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,3,12,1,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,3,12,1,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,3,12,2,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,3,12,2,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,3,12,2,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,3,12,2,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,3,12,3,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,3,12,3,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,3,12,3,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,3,12,3,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,3,12,4,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,3,12,4,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,3,12,4,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,3,12,4,45,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,3,12,5,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,3,12,5,15,0.0,0.0,0.75,4.0,0.0,0.0,0.0
2016,3,12,5,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,3,12,5,45,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,3,12,6,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,3,12,6,15,0.0,5.0,0.7,4.5,5.0,0.0,0.0
2016,3,12,6,30,0.0,10.0,0.7,5.0,10.0,8.54,0.0
2016,3,12,6,45,114.5,29.5,0.75,5.5,44.0,128.37,93.74
2016,3,12,7,0,229.0,49.0,0.8,6.0,78.0,249.96,208.4
2016,3,12,7,15,321.5,64.0,0.9,6.0,125.0,343.17,290.96
2016,3,12,7,30,414.0,79.0,1.0,6.0,172.0,444.89,377.43
2016,3,12,7,45,490.0,86.5,1.15,6.5,224.5,530.48,446.84
2016,3,12,8,0,566.0,94.0,1.3,7.0,277.0,628.03,521.83
2016,3,12,8,15,546.0,108.5,1.4,7.5,308.5,647.91,534.63
2016,3,12,8,30,526.0,123.0,1.5,8.0,340.0,656.48,539.18
2016,3,12,8,45,420.5,164.0,1.6,8.5,351.0,621.29,508.69
2016,3,12,9,0,315.0,205.0,1.7,9.0,362.0,556.96,455.43
2016,3,12,9,15,554.0,160.5,1.8,9.0,465.5,762.49,614.26
2016,3,12,9,30,793.0,116.0,1.9,9.0,569.0,957.45,750.44
2016,3,12,9,45,805.0,120.5,2.05,9.5,606.5,982.45,763.99
2016,3,12,10,0,817.0,125.0,2.2,10.0,644.0,1003.9,777.18
2016,3,12,10,15,829.0,127.5,2.3,10.0,676.0,1019.36,787.2
2016,3,12,10,30,841.0,130.0,2.4,10.0,708.0,1030.95,794.79
2016,3,12,10,45,634.5,217.0,2.55,10.5,662.0,917.56,715.35
2016,3,12,11,0,428.0,304.0,2.7,11.0,616.0,785.98,616.08
2016,3,12,11,15,641.0,223.0,2.8,11.0,702.0,907.07,709.44
2016,3,12,11,30,854.0,142.0,2.9,11.0,788.0,1004.31,776.63
2016,3,12,11,45,689.5,216.5,3.0,11.0,741.5,910.8,710.88
2016,3,12,12,0,525.0,291.0,3.1,11.0,695.0,804.81,632.0
2016,3,12,12,15,448.0,321.0,3.15,11.0,665.5,742.93,585.64
2016,3,12,12,30,371.0,351.0,3.2,11.0,636.0,671.15,531.23
2016,3,12,12,45,447.0,317.5,3.3,11.0,657.5,692.01,548.96
2016,3,12,13,0,523.0,284.0,3.4,11.0,679.0,694.24,552.13
2016,3,12,13,15,388.0,319.0,3.4,11.0,609.0,587.26,468.83
2016,3,12,13,30,253.0,354.0,3.4,11.0,539.0,492.98,394.42
2016,3,12,13,45,202.0,345.5,3.45,11.0,490.5,434.62,348.63
2016,3,12,14,0,151.0,337.0,3.5,11.0,442.0,381.19,306.16
2016,3,12,14,15,91.0,296.5,3.45,11.0,359.0,297.24,239.19
2016,3,12,14,30,31.0,256.0,3.4,11.0,276.0,227.44,183.13
2016,3,12,14,45,109.5,261.0,3.35,11.0,325.0,259.67,208.62
2016,3,12,15,0,188.0,266.0,3.3,11.0,374.0,277.58,220.67
2016,3,12,15,15,152.0,244.5,3.15,10.5,328.0,234.1,185.42
2016,3,12,15,30,116.0,223.0,3.0,10.0,282.0,195.62,154.82
2016,3,12,15,45,158.0,200.0,2.9,10.0,271.0,172.48,133.83
2016,3,12,16,0,200.0,177.0,2.8,10.0,260.0,144.33,110.57
2016,3,12,16,15,183.5,157.0,2.5,9.5,225.5,112.33,95.54
2016,3,12,16,30,167.0,137.0,2.2,9.0,191.0,99.17,84.22
2016,3,12,16,45,149.5,114.0,1.9,9.0,156.5,83.87,70.57
2016,3,12,17,0,132.0,91.0,1.6,9.0,122.0,68.14,56.28
2016,3,12,17,15,103.5,69.0,1.45,8.5,89.5,52.55,41.93
2016,3,12,17,30,75.0,47.0,1.3,8.0,57.0,36.59,26.98
2016,3,12,17,45,37.5,28.0,1.2,8.0,33.0,22.27,12.3
2016,3,12,18,0,0.0,9.0,1.1,8.0,9.0,7.68,0.0
2016,3,12,18,15,0.0,4.5,1.1,7.5,4.5,0.0,0.0
2016,3,12,18,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,12,18,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,12,19,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,12,19,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,12,19,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,12,19,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,12,20,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,12,20,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,12,20,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,12,20,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,3,12,21,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,12,21,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,3,12,21,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,12,21,45,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2016,3,12,22,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,12,22,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,3,12,22,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,12,22,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,3,12,23,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,12,23,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,12,23,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,12,23,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,3,13,0,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,13,0,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,13,0,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,13,0,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,13,1,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,13,1,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,13,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,13,1,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,13,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,13,2,15,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2016,3,13,2,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,13,2,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,13,3,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,13,3,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,13,3,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,13,3,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,13,4,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,13,4,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,13,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,13,4,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,13,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,13,5,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,3,13,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,13,5,45,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2016,3,13,6,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,13,6,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,3,13,6,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,13,6,45,0.0,0.5,2.05,8.5,0.5,0.41,0.0
2016,3,13,7,0,0.0,1.0,2.3,9.0,1.0,0.82,0.0
2016,3,13,7,15,0.0,2.0,2.4,9.0,2.0,1.64,0.0
2016,3,13,7,30,0.0,3.0,2.5,9.0,3.0,2.46,0.0
2016,3,13,7,45,0.0,4.0,2.7,9.5,4.0,3.29,0.0
2016,3,13,8,0,0.0,5.0,2.9,10.0,5.0,4.11,0.0
2016,3,13,8,15,0.0,6.0,3.05,10.0,6.0,4.94,0.0
2016,3,13,8,30,0.0,7.0,3.2,10.0,7.0,5.77,0.0
2016,3,13,8,45,0.0,11.5,3.35,10.5,11.5,9.48,2.55
2016,3,13,9,0,0.0,16.0,3.5,11.0,16.0,13.21,5.72
2016,3,13,9,15,0.5,89.5,3.6,11.0,90.0,74.92,58.31
2016,3,13,9,30,1.0,163.0,3.7,11.0,164.0,144.52,116.41
2016,3,13,9,45,0.5,110.0,3.85,11.0,110.5,93.17,73.19
2016,3,13,10,0,0.0,57.0,4.0,11.0,57.0,47.33,34.51
2016,3,13,10,15,0.0,85.0,4.0,11.0,85.0,70.76,54.16
2016,3,13,10,30,0.0,113.0,4.0,11.0,113.0,95.03,74.33
2016,3,13,10,45,0.0,69.5,4.0,11.5,69.5,57.85,43.05
2016,3,13,11,0,0.0,26.0,4.0,12.0,26.0,21.59,12.54
2016,3,13,11,15,14.5,166.0,4.0,12.0,177.5,156.33,124.96
2016,3,13,11,30,29.0,306.0,4.0,12.0,329.0,320.12,256.65
2016,3,13,11,45,27.0,303.5,4.0,12.0,324.5,312.04,249.55
2016,3,13,12,0,25.0,301.0,4.0,12.0,320.0,287.49,229.94
2016,3,13,12,15,26.5,305.5,4.0,12.0,326.0,306.34,244.91
2016,3,13,12,30,28.0,310.0,4.0,12.0,332.0,308.21,246.34
2016,3,13,12,45,17.5,250.5,4.05,12.0,264.0,228.95,182.97
2016,3,13,13,0,7.0,191.0,4.1,12.0,196.0,167.03,132.81
2016,3,13,13,15,7.5,196.0,4.0,11.5,202.0,170.9,136.38
2016,3,13,13,30,8.0,201.0,3.9,11.0,208.0,174.61,139.75
2016,3,13,13,45,6.0,189.0,3.8,11.0,194.5,162.15,129.61
2016,3,13,14,0,4.0,177.0,3.7,11.0,181.0,150.03,119.79
2016,3,13,14,15,2.0,107.5,3.55,11.0,109.5,90.55,70.65
2016,3,13,14,30,0.0,38.0,3.4,11.0,38.0,31.51,21.13
2016,3,13,14,45,0.0,75.0,3.3,11.0,75.0,62.33,47.32
2016,3,13,15,0,0.0,112.0,3.2,11.0,112.0,92.78,73.09
2016,3,13,15,15,25.5,161.0,3.0,11.0,174.0,137.52,109.9
2016,3,13,15,30,51.0,210.0,2.8,11.0,236.0,173.99,139.16
2016,3,13,15,45,38.5,185.0,2.6,11.0,203.5,147.34,117.71
2016,3,13,16,0,26.0,160.0,2.4,11.0,171.0,126.6,101.53
2016,3,13,16,15,20.5,140.5,2.15,10.5,148.5,108.51,91.76
2016,3,13,16,30,15.0,121.0,1.9,10.0,126.0,93.94,79.21
2016,3,13,16,45,8.5,101.0,1.7,10.0,103.5,78.9,65.85
2016,3,13,17,0,2.0,81.0,1.5,10.0,81.0,63.74,52.13
2016,3,13,17,15,1.0,60.0,1.4,9.5,60.0,47.8,37.54
2016,3,13,17,30,0.0,39.0,1.3,9.0,39.0,31.65,22.55
2016,3,13,17,45,0.0,22.5,1.2,9.0,22.5,18.58,9.55
2016,3,13,18,0,0.0,6.0,1.1,9.0,6.0,5.12,0.0
2016,3,13,18,15,0.0,3.0,1.15,9.0,3.0,0.0,0.0
2016,3,13,18,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,13,18,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,3,13,19,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,13,19,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,13,19,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,13,19,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,3,13,20,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,13,20,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,3,13,20,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,13,20,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,3,13,21,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,13,21,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,3,13,21,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,13,21,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,13,22,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,13,22,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,3,13,22,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,13,22,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,13,23,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,13,23,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,3,13,23,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,13,23,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,14,0,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,14,0,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,14,0,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,14,0,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,14,1,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,14,1,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,14,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,14,1,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,14,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,14,2,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,3,14,2,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,14,2,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,3,14,3,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,14,3,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,3,14,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,14,3,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,14,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,14,4,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,14,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,14,4,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,14,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,14,5,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,14,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
