Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,14,5,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,14,6,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,14,6,15,0.0,9.0,1.65,7.0,9.0,0.0,0.0
2016,3,14,6,30,0.0,18.0,1.9,7.0,18.0,15.36,0.0
2016,3,14,6,45,205.5,30.0,2.2,7.5,57.5,199.97,156.13
2016,3,14,7,0,411.0,42.0,2.5,8.0,97.0,362.34,304.19
2016,3,14,7,15,501.0,50.5,2.6,8.0,147.5,457.43,388.63
2016,3,14,7,30,591.0,59.0,2.7,8.0,198.0,559.29,473.65
2016,3,14,7,45,638.5,67.0,2.8,8.0,250.5,632.37,532.13
2016,3,14,8,0,686.0,75.0,2.9,8.0,303.0,707.04,589.64
2016,3,14,8,15,683.5,82.0,2.95,8.5,340.0,737.49,610.09
2016,3,14,8,30,681.0,89.0,3.0,9.0,377.0,765.03,628.01
2016,3,14,8,45,545.5,140.0,3.15,9.5,388.0,709.04,582.91
2016,3,14,9,0,410.0,191.0,3.3,10.0,399.0,651.12,533.97
2016,3,14,9,15,500.5,181.5,3.35,10.0,457.0,735.15,599.04
2016,3,14,9,30,591.0,172.0,3.4,10.0,515.0,828.51,667.46
2016,3,14,9,45,540.0,204.5,3.45,10.5,533.5,810.81,650.36
2016,3,14,10,0,489.0,237.0,3.5,11.0,552.0,796.91,636.06
2016,3,14,10,15,351.5,288.0,3.5,11.0,520.0,690.92,552.68
2016,3,14,10,30,214.0,339.0,3.5,11.0,488.0,582.48,466.35
2016,3,14,10,45,255.5,344.5,3.5,11.0,528.5,646.0,514.95
2016,3,14,11,0,297.0,350.0,3.5,11.0,569.0,685.58,544.46
2016,3,14,11,15,274.5,363.0,3.5,11.0,569.0,667.57,529.36
2016,3,14,11,30,252.0,376.0,3.5,11.0,569.0,629.1,499.75
2016,3,14,11,45,225.5,384.0,3.5,11.5,558.0,601.32,476.97
2016,3,14,12,0,199.0,392.0,3.5,12.0,547.0,573.57,454.22
2016,3,14,12,15,195.5,392.5,3.55,12.0,544.5,558.98,443.13
2016,3,14,12,30,192.0,393.0,3.6,12.0,542.0,543.75,431.47
2016,3,14,12,45,277.5,371.0,3.65,12.0,584.5,591.88,469.93
2016,3,14,13,0,363.0,349.0,3.7,12.0,627.0,618.38,491.35
2016,3,14,13,15,370.0,339.0,3.7,12.0,617.0,591.0,470.3
2016,3,14,13,30,377.0,329.0,3.7,12.0,607.0,562.1,448.07
2016,3,14,13,45,365.0,320.5,3.7,12.0,582.5,521.08,415.94
2016,3,14,14,0,353.0,312.0,3.7,12.0,558.0,480.54,383.74
2016,3,14,14,15,371.5,291.5,3.7,11.5,540.5,446.45,356.81
2016,3,14,14,30,390.0,271.0,3.7,11.0,523.0,410.11,327.08
2016,3,14,14,45,378.5,256.0,3.75,11.0,488.5,363.89,288.25
2016,3,14,15,0,367.0,241.0,3.8,11.0,454.0,318.85,249.73
2016,3,14,15,15,360.0,222.5,3.75,10.5,418.0,273.75,211.0
2016,3,14,15,30,353.0,204.0,3.7,10.0,382.0,229.66,173.14
2016,3,14,15,45,486.5,154.0,3.65,10.0,374.0,182.79,127.7
2016,3,14,16,0,620.0,104.0,3.6,10.0,366.0,120.66,75.71
2016,3,14,16,15,594.5,101.5,3.25,9.5,327.0,74.83,62.07
2016,3,14,16,30,569.0,99.0,2.9,9.0,288.0,74.98,62.53
2016,3,14,16,45,516.0,88.0,2.55,8.5,237.0,68.04,56.46
2016,3,14,17,0,463.0,77.0,2.2,8.0,186.0,57.94,47.31
2016,3,14,17,15,368.5,64.0,2.0,7.5,137.0,48.52,38.53
2016,3,14,17,30,274.0,51.0,1.8,7.0,88.0,38.97,29.33
2016,3,14,17,45,137.0,33.0,1.6,6.5,51.5,25.69,15.84
2016,3,14,18,0,0.0,15.0,1.4,6.0,15.0,12.8,0.0
2016,3,14,18,15,0.0,7.5,1.35,5.5,7.5,0.0,0.0
2016,3,14,18,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,14,18,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,14,19,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,14,19,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,3,14,19,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,14,19,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,14,20,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,14,20,15,0.0,0.0,1.15,4.5,0.0,0.0,0.0
2016,3,14,20,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,14,20,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,14,21,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,14,21,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,14,21,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,14,21,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,14,22,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,14,22,15,0.0,0.0,1.05,3.5,0.0,0.0,0.0
2016,3,14,22,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,3,14,22,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,3,14,23,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,3,14,23,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,3,14,23,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,3,14,23,45,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2016,3,15,0,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,3,15,0,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,3,15,0,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,3,15,0,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,3,15,1,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,3,15,1,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,3,15,1,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,15,1,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,3,15,2,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,3,15,2,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,3,15,2,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,3,15,2,45,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,3,15,3,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,3,15,3,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,3,15,3,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,3,15,3,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,3,15,4,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,15,4,15,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,3,15,4,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,3,15,4,45,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,3,15,5,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,3,15,5,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,3,15,5,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,15,5,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,15,6,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,3,15,6,15,52.0,7.5,1.5,3.5,9.5,6.4,0.0
2016,3,15,6,30,104.0,15.0,1.7,4.0,19.0,93.97,0.0
2016,3,15,6,45,253.5,29.0,1.9,4.5,59.0,229.88,184.72
2016,3,15,7,0,403.0,43.0,2.1,5.0,99.0,358.5,304.28
2016,3,15,7,15,491.0,52.0,2.25,5.5,150.0,452.46,387.54
2016,3,15,7,30,579.0,61.0,2.4,6.0,201.0,553.1,471.22
2016,3,15,7,45,637.0,67.0,2.55,7.0,254.5,631.55,532.35
2016,3,15,8,0,695.0,73.0,2.7,8.0,308.0,712.35,592.58
2016,3,15,8,15,732.0,78.0,2.8,8.5,360.0,769.36,633.24
2016,3,15,8,30,769.0,83.0,2.9,9.0,412.0,832.01,677.08
2016,3,15,8,45,798.0,85.5,3.0,9.5,461.5,883.01,711.25
2016,3,15,9,0,827.0,88.0,3.1,10.0,511.0,932.02,743.43
2016,3,15,9,15,846.0,91.0,3.15,10.5,555.5,969.47,766.53
2016,3,15,9,30,865.0,94.0,3.2,11.0,600.0,1003.83,787.32
2016,3,15,9,45,882.0,94.5,3.3,11.5,639.5,1017.75,794.2
2016,3,15,10,0,899.0,95.0,3.4,12.0,679.0,1039.87,807.07
2016,3,15,10,15,908.5,97.0,3.45,12.0,710.5,1052.37,814.39
2016,3,15,10,30,918.0,99.0,3.5,12.0,742.0,1060.84,819.19
2016,3,15,10,45,927.0,98.5,3.55,12.5,767.0,1061.8,817.53
2016,3,15,11,0,936.0,98.0,3.6,13.0,792.0,1058.6,813.29
2016,3,15,11,15,939.5,99.0,3.65,13.0,808.5,1047.44,805.31
2016,3,15,11,30,943.0,100.0,3.7,13.0,825.0,1032.15,794.71
2016,3,15,11,45,946.5,99.5,3.75,13.5,833.5,1011.18,778.86
2016,3,15,12,0,950.0,99.0,3.8,14.0,842.0,986.23,760.44
2016,3,15,12,15,950.0,99.0,3.85,14.0,842.0,954.81,738.97
2016,3,15,12,30,950.0,99.0,3.9,14.0,842.0,919.8,714.97
2016,3,15,12,45,949.5,97.5,4.0,14.0,833.5,879.44,687.31
2016,3,15,13,0,949.0,96.0,4.1,14.0,825.0,835.88,657.11
2016,3,15,13,15,944.5,95.5,4.1,14.0,808.5,787.37,622.58
2016,3,15,13,30,940.0,95.0,4.1,14.0,792.0,736.37,584.12
2016,3,15,13,45,936.0,92.5,4.15,14.0,767.5,681.53,541.31
2016,3,15,14,0,932.0,90.0,4.2,14.0,743.0,624.67,495.74
2016,3,15,14,15,922.5,88.5,4.15,14.0,711.0,564.07,445.5
2016,3,15,14,30,913.0,87.0,4.1,14.0,679.0,502.52,392.97
2016,3,15,14,45,902.5,84.5,4.1,14.0,641.0,439.01,337.4
2016,3,15,15,0,892.0,82.0,4.1,14.0,603.0,375.24,280.08
2016,3,15,15,15,874.5,79.5,3.95,13.5,558.5,309.55,220.83
2016,3,15,15,30,857.0,77.0,3.8,13.0,514.0,240.78,159.6
2016,3,15,15,45,835.0,73.5,3.65,13.0,465.5,175.58,104.8
2016,3,15,16,0,813.0,70.0,3.5,13.0,417.0,112.8,61.67
2016,3,15,16,15,779.0,66.0,3.1,12.0,364.5,55.28,44.03
2016,3,15,16,30,745.0,62.0,2.7,11.0,312.0,52.58,41.95
2016,3,15,16,45,696.5,56.5,2.35,10.5,259.0,48.5,38.42
2016,3,15,17,0,648.0,51.0,2.0,10.0,206.0,44.36,34.71
2016,3,15,17,15,565.0,43.5,1.85,9.5,154.5,35.12,26.18
2016,3,15,17,30,482.0,36.0,1.7,9.0,103.0,29.43,20.66
2016,3,15,17,45,333.5,25.0,1.55,8.5,61.5,20.49,11.57
2016,3,15,18,0,185.0,14.0,1.4,8.0,20.0,11.95,0.0
2016,3,15,18,15,92.5,7.0,1.35,7.5,10.0,0.0,0.0
2016,3,15,18,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,15,18,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,15,19,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,15,19,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,3,15,19,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,15,19,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,15,20,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,15,20,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,3,15,20,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,15,20,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,15,21,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,15,21,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,15,21,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,15,21,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,15,22,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,15,22,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,3,15,22,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,15,22,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,15,23,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,15,23,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,3,15,23,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,15,23,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,16,0,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,16,0,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,16,0,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,16,0,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,16,1,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,16,1,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,16,1,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,16,1,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,16,2,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,16,2,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,16,2,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,16,2,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,16,3,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,16,3,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,16,3,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,16,3,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,16,4,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,16,4,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,16,4,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,16,4,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,16,5,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,16,5,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,16,5,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,16,5,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,16,6,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,16,6,15,92.5,8.0,1.3,5.0,12.0,54.01,0.0
2016,3,16,6,30,185.0,16.0,1.4,6.0,24.0,145.58,1.63
2016,3,16,6,45,338.0,27.5,1.5,7.0,67.0,280.09,225.61
2016,3,16,7,0,491.0,39.0,1.6,8.0,110.0,412.87,345.14
2016,3,16,7,15,574.0,46.5,1.75,8.5,163.0,505.07,424.2
2016,3,16,7,30,657.0,54.0,1.9,9.0,216.0,597.78,498.92
2016,3,16,7,45,709.0,59.0,2.1,9.5,270.5,673.9,557.57
2016,3,16,8,0,761.0,64.0,2.3,10.0,325.0,751.46,615.0
2016,3,16,8,15,795.0,68.0,2.4,10.5,378.0,812.81,657.71
2016,3,16,8,30,829.0,72.0,2.5,11.0,431.0,873.24,698.63
2016,3,16,8,45,853.0,75.0,2.6,12.0,481.0,921.61,728.61
2016,3,16,9,0,877.0,78.0,2.7,13.0,531.0,956.93,748.9
2016,3,16,9,15,894.0,80.5,2.65,13.5,576.0,992.36,769.07
2016,3,16,9,30,911.0,83.0,2.6,14.0,621.0,1024.59,786.75
2016,3,16,9,45,923.0,85.0,2.6,14.5,659.5,1047.65,798.63
2016,3,16,10,0,935.0,87.0,2.6,15.0,698.0,1066.89,808.06
2016,3,16,10,15,943.5,88.5,2.55,15.0,730.0,1077.95,813.11
2016,3,16,10,30,952.0,90.0,2.5,15.0,762.0,1084.85,815.64
2016,3,16,10,45,958.0,91.0,2.5,15.5,786.5,1084.38,812.6
2016,3,16,11,0,964.0,92.0,2.5,16.0,811.0,1079.62,807.03
2016,3,16,11,15,967.5,92.5,2.45,16.0,827.5,1067.52,797.79
2016,3,16,11,30,971.0,93.0,2.4,16.0,844.0,1051.2,786.02
2016,3,16,11,45,972.0,94.0,2.4,16.5,852.0,1028.9,769.63
2016,3,16,12,0,973.0,95.0,2.4,17.0,860.0,1002.59,750.77
2016,3,16,12,15,972.5,94.5,2.4,17.0,859.5,969.49,728.89
2016,3,16,12,30,972.0,94.0,2.4,17.0,859.0,932.77,704.58
2016,3,16,12,45,974.5,91.5,2.4,17.5,851.0,893.01,676.83
2016,3,16,13,0,977.0,89.0,2.4,18.0,843.0,849.75,646.62
2016,3,16,13,15,972.5,88.0,2.4,18.0,826.0,799.55,612.61
2016,3,16,13,30,968.0,87.0,2.4,18.0,809.0,746.8,574.96
2016,3,16,13,45,961.5,86.0,2.4,18.0,784.0,690.47,532.67
2016,3,16,14,0,955.0,85.0,2.4,18.0,759.0,632.26,487.69
2016,3,16,14,15,946.0,84.0,2.35,17.5,726.0,571.14,439.68
2016,3,16,14,30,937.0,83.0,2.3,17.0,693.0,508.94,389.02
2016,3,16,14,45,924.0,81.0,2.25,17.0,654.0,443.48,333.39
2016,3,16,15,0,911.0,79.0,2.2,17.0,615.0,378.02,276.15
2016,3,16,15,15,894.0,77.0,2.05,16.5,570.0,311.74,217.71
2016,3,16,15,30,877.0,75.0,1.9,16.0,525.0,246.5,160.52
2016,3,16,15,45,853.0,72.0,1.8,16.0,475.0,175.81,102.56
2016,3,16,16,0,829.0,69.0,1.7,16.0,425.0,112.13,59.96
2016,3,16,16,15,795.5,65.0,1.55,15.0,372.5,54.64,42.91
2016,3,16,16,30,762.0,61.0,1.4,14.0,320.0,51.9,40.84
2016,3,16,16,45,711.0,56.0,1.25,13.5,265.5,48.15,37.65
2016,3,16,17,0,660.0,51.0,1.1,13.0,211.0,44.39,34.33
2016,3,16,17,15,578.5,44.0,1.1,12.5,159.0,38.69,29.07
2016,3,16,17,30,497.0,37.0,1.1,12.0,107.0,30.28,21.18
2016,3,16,17,45,347.5,25.5,1.15,11.5,64.5,20.9,11.91
2016,3,16,18,0,198.0,14.0,1.2,11.0,22.0,11.44,0.0
2016,3,16,18,15,99.0,7.0,1.15,10.5,11.0,5.97,0.0
2016,3,16,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,16,18,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,16,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,16,19,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,3,16,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,16,19,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,16,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,16,20,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,3,16,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,16,20,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,16,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,16,21,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,16,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,16,21,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,16,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,16,22,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,16,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,16,22,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,16,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,16,23,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,16,23,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,16,23,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,17,0,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,17,0,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,17,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,17,0,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,17,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,17,1,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,3,17,1,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,17,1,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,17,2,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,17,2,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,17,2,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,17,2,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,3,17,3,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,17,3,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,3,17,3,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,17,3,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,17,4,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,17,4,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,17,4,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,17,4,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,17,5,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,17,5,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,17,5,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,17,5,45,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,3,17,6,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,17,6,15,123.0,8.5,1.1,7.5,14.0,70.07,0.0
2016,3,17,6,30,246.0,17.0,1.1,8.0,28.0,183.13,49.68
2016,3,17,6,45,390.5,27.5,1.1,9.0,73.0,312.33,251.08
2016,3,17,7,0,535.0,38.0,1.1,10.0,118.0,434.24,358.82
2016,3,17,7,15,613.5,44.5,1.25,10.5,171.5,525.34,434.76
2016,3,17,7,30,692.0,51.0,1.4,11.0,225.0,621.5,510.33
2016,3,17,7,45,740.0,56.0,1.55,11.5,280.0,695.62,565.67
2016,3,17,8,0,788.0,61.0,1.7,12.0,335.0,770.89,619.67
2016,3,17,8,15,820.0,64.5,1.65,12.5,388.5,830.66,658.52
2016,3,17,8,30,852.0,68.0,1.6,13.0,442.0,889.33,695.22
2016,3,17,8,45,874.0,71.0,1.55,14.0,491.5,926.18,714.39
2016,3,17,9,0,896.0,74.0,1.5,15.0,541.0,970.36,738.13
2016,3,17,9,15,912.0,76.5,1.45,15.5,586.0,1005.21,756.34
2016,3,17,9,30,928.0,79.0,1.4,16.0,631.0,1036.75,772.17
2016,3,17,9,45,939.0,81.0,1.35,16.5,670.0,1059.01,781.86
2016,3,17,10,0,950.0,83.0,1.3,17.0,709.0,1077.35,789.13
2016,3,17,10,15,958.0,84.0,1.3,17.5,740.5,1087.34,792.21
2016,3,17,10,30,966.0,85.0,1.3,18.0,772.0,1093.12,792.92
2016,3,17,10,45,971.0,86.5,1.3,18.5,796.5,1092.15,789.66
2016,3,17,11,0,976.0,88.0,1.3,19.0,821.0,1086.83,783.98
2016,3,17,11,15,979.5,88.5,1.4,19.0,837.0,1074.55,777.55
2016,3,17,11,30,983.0,89.0,1.5,19.0,853.0,1058.01,768.53
2016,3,17,11,45,984.0,89.5,1.6,19.0,861.0,1034.88,755.33
2016,3,17,12,0,985.0,90.0,1.7,19.0,869.0,1007.72,739.49
2016,3,17,12,15,984.5,90.0,1.75,19.0,868.5,974.79,719.1
2016,3,17,12,30,984.0,90.0,1.8,19.0,868.0,938.19,696.19
2016,3,17,12,45,980.5,90.0,1.9,19.5,858.5,895.62,668.41
2016,3,17,13,0,977.0,90.0,2.0,20.0,849.0,849.95,638.22
2016,3,17,13,15,973.0,89.5,2.0,19.5,831.5,800.53,606.55
2016,3,17,13,30,969.0,89.0,2.0,19.0,814.0,748.5,570.97
2016,3,17,13,45,962.5,88.0,2.0,19.0,789.0,692.03,529.13
2016,3,17,14,0,956.0,87.0,2.0,19.0,764.0,633.7,484.62
2016,3,17,14,15,947.0,85.5,1.95,19.0,731.0,572.0,435.89
2016,3,17,14,30,938.0,84.0,1.9,19.0,698.0,509.25,384.71
2016,3,17,14,45,925.5,82.0,1.9,19.0,659.0,443.89,330.02
2016,3,17,15,0,913.0,80.0,1.9,19.0,620.0,378.47,273.57
2016,3,17,15,15,896.0,77.5,1.8,18.5,574.5,311.63,215.38
2016,3,17,15,30,879.0,75.0,1.7,18.0,529.0,245.85,158.4
2016,3,17,15,45,855.5,72.0,1.6,18.0,479.5,180.11,105.06
2016,3,17,16,0,832.0,69.0,1.5,18.0,430.0,111.26,58.9
2016,3,17,16,15,798.5,65.5,1.35,17.0,377.0,55.0,42.86
2016,3,17,16,30,765.0,62.0,1.2,16.0,324.0,52.67,41.18
2016,3,17,16,45,715.0,57.0,1.05,15.5,269.5,48.96,38.06
2016,3,17,17,0,665.0,52.0,0.9,15.0,215.0,45.23,34.79
2016,3,17,17,15,584.0,44.5,0.9,14.0,162.5,39.1,29.28
2016,3,17,17,30,503.0,37.0,0.9,13.0,110.0,30.24,21.1
2016,3,17,17,45,355.5,26.0,0.95,12.5,67.0,21.3,12.33
2016,3,17,18,0,208.0,15.0,1.0,12.0,24.0,12.29,0.0
2016,3,17,18,15,104.0,7.5,1.0,11.5,12.0,6.4,0.0
2016,3,17,18,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,17,18,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,17,19,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,17,19,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,3,17,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,17,19,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,17,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,17,20,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,3,17,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,17,20,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,3,17,21,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,17,21,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,3,17,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,17,21,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,17,22,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,17,22,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,17,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,17,22,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,17,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,17,23,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,3,17,23,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,17,23,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,3,18,0,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,18,0,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,3,18,0,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,18,0,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,3,18,1,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,3,18,1,15,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,3,18,1,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,3,18,1,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,3,18,2,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,3,18,2,15,0.0,0.0,0.5,7.5,0.0,0.0,0.0
2016,3,18,2,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,18,2,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,18,3,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,18,3,15,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,18,3,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,18,3,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,18,4,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,18,4,15,0.0,0.0,0.5,6.5,0.0,0.0,0.0
2016,3,18,4,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,3,18,4,45,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2016,3,18,5,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,3,18,5,15,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2016,3,18,5,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,3,18,5,45,0.0,0.0,0.5,6.5,0.0,0.0,0.0
2016,3,18,6,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,18,6,15,114.0,9.5,0.55,7.5,15.0,66.41,0.0
2016,3,18,6,30,228.0,19.0,0.6,8.0,30.0,177.41,78.0
2016,3,18,6,45,365.0,30.0,0.65,8.5,74.5,299.8,242.29
2016,3,18,7,0,502.0,41.0,0.7,9.0,119.0,423.27,349.81
2016,3,18,7,15,580.5,48.5,0.7,9.5,172.0,513.02,423.37
2016,3,18,7,30,659.0,56.0,0.7,10.0,225.0,602.83,491.96
2016,3,18,7,45,708.0,61.0,0.7,10.5,279.0,676.65,544.8
2016,3,18,8,0,757.0,66.0,0.7,11.0,333.0,751.65,595.94
2016,3,18,8,15,789.5,70.0,0.65,11.5,386.0,811.49,633.3
2016,3,18,8,30,822.0,74.0,0.6,12.0,439.0,870.33,668.58
2016,3,18,8,45,844.5,77.5,0.55,12.5,488.5,917.65,694.89
2016,3,18,9,0,867.0,81.0,0.5,13.0,538.0,962.56,718.98
2016,3,18,9,15,884.0,83.5,0.55,13.5,582.5,986.87,731.63
2016,3,18,9,30,901.0,86.0,0.6,14.0,627.0,1018.77,749.47
2016,3,18,9,45,584.5,198.0,0.65,14.5,557.5,847.45,635.57
2016,3,18,10,0,268.0,310.0,0.7,15.0,488.0,632.61,480.96
2016,3,18,10,15,603.0,202.5,0.8,15.0,627.0,880.19,662.07
2016,3,18,10,30,938.0,95.0,0.9,15.0,766.0,1076.3,785.7
2016,3,18,10,45,799.0,164.0,1.0,15.5,748.5,1025.79,750.43
2016,3,18,11,0,660.0,233.0,1.1,16.0,731.0,947.3,700.36
2016,3,18,11,15,807.0,166.5,1.15,16.0,788.5,1000.5,736.24
2016,3,18,11,30,954.0,100.0,1.2,16.0,846.0,1041.62,762.17
2016,3,18,11,45,794.5,183.0,1.25,16.5,808.5,972.33,716.32
2016,3,18,12,0,635.0,266.0,1.3,17.0,771.0,880.07,653.88
2016,3,18,12,15,796.0,183.5,1.4,17.0,816.0,918.12,683.76
2016,3,18,12,30,957.0,101.0,1.5,17.0,861.0,925.74,689.8
2016,3,18,12,45,940.5,108.0,1.6,17.5,848.5,880.28,659.69
2016,3,18,13,0,924.0,115.0,1.7,18.0,836.0,832.56,628.23
2016,3,18,13,15,919.5,114.0,1.75,18.0,819.0,784.22,596.42
2016,3,18,13,30,915.0,113.0,1.8,18.0,802.0,733.48,560.19
2016,3,18,13,45,723.0,184.5,1.85,18.0,718.0,633.66,485.6
2016,3,18,14,0,531.0,256.0,1.9,18.0,634.0,537.22,412.82
2016,3,18,14,15,704.5,181.5,1.9,17.5,660.0,530.51,407.53
2016,3,18,14,30,878.0,107.0,1.9,17.0,686.0,500.46,381.39
2016,3,18,14,45,702.5,153.0,1.95,17.0,599.5,411.2,310.57
2016,3,18,15,0,527.0,199.0,2.0,17.0,513.0,337.98,253.07
2016,3,18,15,15,527.5,183.0,1.95,16.5,477.5,286.47,209.19
2016,3,18,15,30,528.0,167.0,1.9,16.0,442.0,234.79,165.06
2016,3,18,15,45,576.5,136.5,1.9,16.0,411.0,181.19,119.05
2016,3,18,16,0,625.0,106.0,1.9,16.0,380.0,118.62,72.73
2016,3,18,16,15,654.5,92.0,1.75,15.0,347.5,67.83,54.5
2016,3,18,16,30,684.0,78.0,1.6,14.0,315.0,59.34,47.42
2016,3,18,16,45,629.5,71.5,1.45,13.5,261.5,55.28,44.0
2016,3,18,17,0,575.0,65.0,1.3,13.0,208.0,51.17,40.39
2016,3,18,17,15,489.0,55.5,1.25,12.0,156.5,44.35,34.23
2016,3,18,17,30,403.0,46.0,1.2,11.0,105.0,37.44,27.7
2016,3,18,17,45,201.5,34.5,1.15,10.5,64.0,26.61,17.1
2016,3,18,18,0,0.0,23.0,1.1,10.0,23.0,18.08,0.0
2016,3,18,18,15,0.0,11.5,1.05,9.5,11.5,9.82,0.0
2016,3,18,18,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,18,18,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,18,19,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,18,19,15,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2016,3,18,19,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,18,19,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,3,18,20,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,18,20,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,3,18,20,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,18,20,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,18,21,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,18,21,15,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2016,3,18,21,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,3,18,21,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,3,18,22,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,3,18,22,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,3,18,22,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,3,18,22,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,3,18,23,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,18,23,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,18,23,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,18,23,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,19,0,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,19,0,15,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2016,3,19,0,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,3,19,0,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,3,19,1,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,3,19,1,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,3,19,1,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,3,19,1,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,3,19,2,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,19,2,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,3,19,2,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,3,19,2,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,3,19,3,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,3,19,3,15,0.0,0.0,0.75,5.5,0.0,0.0,0.0
2016,3,19,3,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,3,19,3,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,3,19,4,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,3,19,4,15,0.0,0.0,0.65,5.0,0.0,0.0,0.0
2016,3,19,4,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,3,19,4,45,0.0,0.0,0.6,5.5,0.0,0.0,0.0
2016,3,19,5,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,3,19,5,15,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,3,19,5,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,3,19,5,45,0.0,0.0,0.35,6.0,0.0,0.0,0.0
2016,3,19,6,0,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,3,19,6,15,13.5,10.0,0.25,6.5,10.5,15.45,0.0
2016,3,19,6,30,27.0,20.0,0.2,7.0,21.0,43.16,20.06
2016,3,19,6,45,73.5,39.5,0.15,8.0,49.5,102.26,81.47
2016,3,19,7,0,120.0,59.0,0.1,9.0,78.0,172.19,142.76
2016,3,19,7,15,142.0,81.0,0.2,9.0,112.0,205.69,172.69
2016,3,19,7,30,164.0,103.0,0.3,9.0,146.0,253.12,213.13
2016,3,19,7,45,179.5,124.5,0.4,9.5,181.0,295.53,247.61
2016,3,19,8,0,195.0,146.0,0.5,10.0,216.0,338.34,281.38
2016,3,19,8,15,344.0,145.5,0.55,10.5,291.0,488.87,400.77
2016,3,19,8,30,493.0,145.0,0.6,11.0,366.0,653.81,522.67
2016,3,19,8,45,552.5,145.0,0.7,12.0,418.0,721.65,567.0
2016,3,19,9,0,612.0,145.0,0.8,13.0,470.0,800.53,618.87
2016,3,19,9,15,744.5,117.5,0.9,13.5,545.0,909.14,690.26
2016,3,19,9,30,877.0,90.0,1.0,14.0,620.0,999.85,747.18
2016,3,19,9,45,888.5,92.0,1.1,14.5,658.0,1021.7,758.79
2016,3,19,10,0,900.0,94.0,1.2,15.0,696.0,1039.86,769.11
2016,3,19,10,15,909.0,95.5,1.25,15.0,727.0,1050.98,775.53
2016,3,19,10,30,918.0,97.0,1.3,15.0,758.0,1058.09,779.64
2016,3,19,10,45,926.0,97.0,1.4,15.5,782.5,1058.34,779.07
2016,3,19,11,0,934.0,97.0,1.5,16.0,807.0,1054.44,776.02
2016,3,19,11,15,937.0,97.5,1.55,16.0,822.5,1041.96,768.21
2016,3,19,11,30,940.0,98.0,1.6,16.0,838.0,1025.41,757.97
2016,3,19,11,45,943.0,97.5,1.7,16.5,846.0,1003.77,743.87
2016,3,19,12,0,946.0,97.0,1.8,17.0,854.0,978.2,727.21
2016,3,19,12,15,758.5,196.0,1.85,17.0,802.5,896.66,673.83
2016,3,19,12,30,571.0,295.0,1.9,17.0,751.0,795.1,601.45
2016,3,19,12,45,757.5,194.5,2.0,17.0,793.0,827.67,629.76
2016,3,19,13,0,944.0,94.0,2.1,17.0,835.0,826.79,630.83
2016,3,19,13,15,751.5,183.5,2.1,17.0,765.5,735.56,564.29
2016,3,19,13,30,559.0,273.0,2.1,17.0,696.0,639.47,491.93
2016,3,19,13,45,739.0,182.5,2.1,17.0,723.0,640.74,494.64
2016,3,19,14,0,919.0,92.0,2.1,17.0,750.0,615.11,475.26
2016,3,19,14,15,909.5,90.5,2.1,16.5,718.0,555.1,428.02
2016,3,19,14,30,900.0,89.0,2.1,16.0,686.0,494.19,378.48
2016,3,19,14,45,673.5,159.5,2.1,16.0,592.0,404.01,306.84
2016,3,19,15,0,447.0,230.0,2.1,16.0,498.0,334.12,252.79
2016,3,19,15,15,456.5,208.5,2.05,15.5,464.5,285.53,211.48
2016,3,19,15,30,466.0,187.0,2.0,15.0,431.0,235.84,169.01
2016,3,19,15,45,349.0,186.5,2.0,15.0,359.5,184.64,132.28
2016,3,19,16,0,232.0,186.0,2.0,15.0,288.0,146.57,109.36
2016,3,19,16,15,222.5,164.5,1.95,14.5,252.5,113.72,94.72
2016,3,19,16,30,213.0,143.0,1.9,14.0,217.0,100.73,83.88
2016,3,19,16,45,200.0,120.5,1.85,13.5,181.0,86.56,71.71
2016,3,19,17,0,187.0,98.0,1.8,13.0,145.0,71.82,58.76
2016,3,19,17,15,161.5,76.5,1.7,12.5,110.0,57.1,45.51
2016,3,19,17,30,136.0,55.0,1.6,12.0,75.0,41.9,31.54
2016,3,19,17,45,68.0,36.5,1.5,11.5,46.5,28.71,18.93
2016,3,19,18,0,0.0,18.0,1.4,11.0,18.0,14.67,0.0
2016,3,19,18,15,0.0,9.0,1.5,10.5,9.0,7.68,0.0
2016,3,19,18,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,19,18,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,19,19,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,19,19,15,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2016,3,19,19,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,19,19,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,19,20,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,19,20,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,3,19,20,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,19,20,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,19,21,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,19,21,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,3,19,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,19,21,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,3,19,22,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,19,22,15,0.0,0.0,0.85,7.5,0.0,0.0,0.0
2016,3,19,22,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,19,22,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,19,23,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,19,23,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,19,23,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,19,23,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,3,20,0,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,20,0,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,20,0,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,20,0,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,20,1,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,20,1,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,20,1,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,20,1,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,20,2,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,20,2,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,20,2,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,20,2,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,20,3,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,20,3,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,20,3,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,20,3,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,20,4,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,20,4,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,3,20,4,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,20,4,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,20,5,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,20,5,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,3,20,5,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,3,20,5,45,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2016,3,20,6,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,20,6,15,27.0,10.5,0.85,8.5,12.0,22.81,0.0
2016,3,20,6,30,54.0,21.0,1.0,9.0,24.0,69.12,40.53
2016,3,20,6,45,100.0,40.5,1.15,9.5,54.0,131.29,105.87
2016,3,20,7,0,146.0,60.0,1.3,10.0,84.0,190.21,158.98
2016,3,20,7,15,167.5,82.0,1.4,10.5,119.0,238.8,201.45
2016,3,20,7,30,189.0,104.0,1.5,11.0,154.0,288.17,243.1
2016,3,20,7,45,202.0,125.5,1.6,11.5,189.5,330.8,277.63
2016,3,20,8,0,215.0,147.0,1.7,12.0,225.0,373.48,311.12
2016,3,20,8,15,249.5,166.5,1.75,12.5,270.0,432.43,356.97
2016,3,20,8,30,284.0,186.0,1.8,13.0,315.0,492.56,402.36
2016,3,20,8,45,569.5,132.5,1.85,13.5,426.0,732.48,585.28
2016,3,20,9,0,855.0,79.0,1.9,14.0,537.0,938.1,725.83
2016,3,20,9,15,871.0,81.5,1.95,14.5,581.0,971.88,743.59
2016,3,20,9,30,887.0,84.0,2.0,15.0,625.0,1002.5,761.09
2016,3,20,9,45,894.5,87.5,2.1,15.5,662.0,1022.3,771.99
2016,3,20,10,0,902.0,91.0,2.2,16.0,699.0,1038.23,780.53
2016,3,20,10,15,911.0,92.5,2.25,16.0,730.0,1049.35,786.89
2016,3,20,10,30,920.0,94.0,2.3,16.0,761.0,1056.43,790.81
2016,3,20,10,45,924.0,96.5,2.4,16.0,784.5,1055.45,790.24
2016,3,20,11,0,928.0,99.0,2.5,16.0,808.0,1050.3,787.14
2016,3,20,11,15,932.0,99.5,2.55,16.0,824.0,1038.78,779.42
2016,3,20,11,30,936.0,100.0,2.6,16.0,840.0,1023.18,769.18
2016,3,20,11,45,936.0,101.0,2.7,16.0,847.5,1000.28,754.66
2016,3,20,12,0,936.0,102.0,2.8,16.0,855.0,973.59,737.6
2016,3,20,12,15,936.0,102.0,2.85,16.0,854.5,942.2,716.85
2016,3,20,12,30,936.0,102.0,2.9,16.0,854.0,907.29,693.63
2016,3,20,12,45,935.5,101.0,3.0,16.0,845.5,867.61,667.3
2016,3,20,13,0,935.0,100.0,3.1,16.0,837.0,824.8,638.47
2016,3,20,13,15,931.0,99.0,3.15,16.0,820.0,776.48,605.09
2016,3,20,13,30,927.0,98.0,3.2,16.0,803.0,725.7,567.42
2016,3,20,13,45,503.5,218.0,3.3,16.0,599.5,520.38,409.43
2016,3,20,14,0,80.0,338.0,3.4,16.0,396.0,331.44,260.33
2016,3,20,14,15,67.0,315.5,3.4,15.5,362.5,297.31,234.68
2016,3,20,14,30,54.0,293.0,3.4,15.0,329.0,265.22,209.89
2016,3,20,14,45,28.5,232.5,3.4,15.0,252.0,200.91,158.97
2016,3,20,15,0,3.0,172.0,3.4,15.0,175.0,141.67,111.74
2016,3,20,15,15,1.5,156.5,3.35,14.5,158.0,127.99,101.14
2016,3,20,15,30,0.0,141.0,3.3,14.0,141.0,114.67,90.68
2016,3,20,15,45,0.0,94.5,3.3,14.0,94.5,78.07,60.43
2016,3,20,16,0,0.0,48.0,3.3,14.0,48.0,39.72,28.23
2016,3,20,16,15,0.0,42.0,3.1,13.5,42.0,34.72,25.44
2016,3,20,16,30,0.0,36.0,2.9,13.0,36.0,29.72,21.12
2016,3,20,16,45,0.0,30.0,2.7,12.5,30.0,24.74,16.73
2016,3,20,17,0,0.0,24.0,2.5,12.0,24.0,19.77,12.27
2016,3,20,17,15,0.0,18.0,2.25,11.5,18.0,14.81,7.74
2016,3,20,17,30,0.0,12.0,2.0,11.0,12.0,9.86,3.17
2016,3,20,17,45,0.0,7.5,1.8,11.0,7.5,6.15,0.0
2016,3,20,18,0,0.0,3.0,1.6,11.0,3.0,2.46,0.0
2016,3,20,18,15,0.0,1.5,1.55,10.5,1.5,1.28,0.0
2016,3,20,18,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,20,18,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,20,19,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,20,19,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,20,19,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,20,19,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,20,20,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,20,20,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,20,20,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,20,20,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,20,21,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,20,21,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,3,20,21,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,20,21,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,3,20,22,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,20,22,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,20,22,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,20,22,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,20,23,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,20,23,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,3,20,23,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,20,23,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,21,0,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,21,0,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,3,21,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,21,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,21,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,21,1,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,3,21,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,21,1,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,3,21,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,21,2,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,3,21,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,21,2,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,21,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,21,3,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,21,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,21,3,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,21,4,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,21,4,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,21,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,21,4,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,21,5,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,21,5,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,21,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,21,5,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,3,21,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,21,6,15,0.0,9.5,1.25,8.0,9.5,8.11,0.0
2016,3,21,6,30,0.0,19.0,1.5,8.0,19.0,15.69,5.6
2016,3,21,6,45,6.5,39.5,1.75,8.5,40.5,41.66,29.86
2016,3,21,7,0,13.0,60.0,2.0,9.0,62.0,66.93,52.54
2016,3,21,7,15,23.5,81.5,2.05,9.0,87.0,105.82,86.94
2016,3,21,7,30,34.0,103.0,2.1,9.0,112.0,137.2,114.43
2016,3,21,7,45,40.5,124.5,2.2,9.5,137.5,165.77,138.62
2016,3,21,8,0,47.0,146.0,2.3,10.0,163.0,194.5,162.38
2016,3,21,8,15,209.5,160.0,2.3,10.0,253.5,387.98,325.93
2016,3,21,8,30,372.0,174.0,2.3,10.0,344.0,557.25,461.62
2016,3,21,8,45,307.0,207.0,2.35,10.0,358.0,543.86,446.58
2016,3,21,9,0,242.0,240.0,2.4,10.0,372.0,504.02,412.7
2016,3,21,9,15,268.5,257.5,2.45,10.0,414.0,572.97,465.12
2016,3,21,9,30,295.0,275.0,2.5,10.0,456.0,620.37,499.97
2016,3,21,9,45,223.5,301.5,2.6,10.5,443.5,556.06,447.25
2016,3,21,10,0,152.0,328.0,2.7,11.0,431.0,510.98,409.21
2016,3,21,10,15,230.5,334.5,2.75,11.0,498.5,593.99,474.21
2016,3,21,10,30,309.0,341.0,2.8,11.0,566.0,697.97,552.0
2016,3,21,10,45,406.0,318.0,2.9,11.0,624.0,763.74,601.87
2016,3,21,11,0,503.0,295.0,3.0,11.0,682.0,847.09,663.3
2016,3,21,11,15,706.0,207.5,3.1,11.0,762.5,951.34,740.77
2016,3,21,11,30,909.0,120.0,3.2,11.0,843.0,1017.67,786.22
2016,3,21,11,45,912.0,119.5,3.3,11.5,851.0,996.24,769.8
2016,3,21,12,0,915.0,119.0,3.4,12.0,859.0,971.01,751.63
2016,3,21,12,15,915.5,119.0,3.5,12.0,858.5,940.33,731.04
2016,3,21,12,30,916.0,119.0,3.6,12.0,858.0,906.19,707.91
2016,3,21,12,45,538.5,259.0,3.75,12.0,692.5,704.16,557.6
2016,3,21,13,0,161.0,399.0,3.9,12.0,527.0,492.05,390.12
2016,3,21,13,15,160.5,391.0,3.95,12.0,516.0,470.65,374.59
2016,3,21,13,30,160.0,383.0,4.0,12.0,505.0,448.96,357.85
2016,3,21,13,45,80.0,208.5,4.1,12.5,269.5,234.39,187.93
2016,3,21,14,0,0.0,34.0,4.2,13.0,34.0,28.24,18.01
2016,3,21,14,15,2.5,110.0,4.2,12.5,112.0,92.87,72.14
2016,3,21,14,30,5.0,186.0,4.2,12.0,190.0,155.83,124.4
2016,3,21,14,45,2.5,160.0,4.2,12.0,162.0,132.86,105.63
2016,3,21,15,0,0.0,134.0,4.2,12.0,134.0,110.5,87.39
2016,3,21,15,15,151.0,179.5,4.05,11.5,260.0,183.3,143.16
2016,3,21,15,30,302.0,225.0,3.9,11.0,386.0,229.25,173.89
2016,3,21,15,45,151.0,129.5,3.75,11.0,210.0,117.46,87.48
2016,3,21,16,0,0.0,34.0,3.6,11.0,34.0,28.09,18.58
2016,3,21,16,15,0.0,29.5,3.3,10.5,29.5,24.35,16.41
2016,3,21,16,30,0.0,25.0,3.0,10.0,25.0,20.61,13.13
2016,3,21,16,45,0.0,21.0,2.75,10.0,21.0,17.3,10.14
2016,3,21,17,0,0.0,17.0,2.5,10.0,17.0,13.99,7.12
2016,3,21,17,15,0.0,12.5,2.25,9.5,12.5,10.27,3.71
2016,3,21,17,30,0.0,8.0,2.0,9.0,8.0,6.56,0.27
2016,3,21,17,45,0.0,5.0,1.75,8.5,5.0,4.1,0.0
2016,3,21,18,0,0.0,2.0,1.5,8.0,2.0,1.64,0.0
2016,3,21,18,15,0.0,1.0,1.5,7.5,1.0,0.85,0.0
2016,3,21,18,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,21,18,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,21,19,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,21,19,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,21,19,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,21,19,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,21,20,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,21,20,15,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2016,3,21,20,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,21,20,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,21,21,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,21,21,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2016,3,21,21,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,21,21,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,21,22,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,21,22,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,3,21,22,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,21,22,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,21,23,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,21,23,15,0.0,0.0,1.25,4.5,0.0,0.0,0.0
2016,3,21,23,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,21,23,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,22,0,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,22,0,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,22,0,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,22,0,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,22,1,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,22,1,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,22,1,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,22,1,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,22,2,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,22,2,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,22,2,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,22,2,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,3,22,3,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,22,3,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,22,3,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,22,3,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,22,4,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,22,4,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,22,4,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,22,4,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,22,5,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,22,5,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,3,22,5,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,3,22,5,45,0.0,0.0,1.45,4.5,0.0,0.0,0.0
2016,3,22,6,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,22,6,15,122.5,13.5,1.75,5.5,22.0,74.58,0.0
2016,3,22,6,30,245.0,27.0,2.0,6.0,44.0,204.73,150.2
2016,3,22,6,45,384.5,37.0,2.3,6.5,91.5,320.61,268.38
2016,3,22,7,0,524.0,47.0,2.6,7.0,139.0,446.63,379.72
2016,3,22,7,15,598.0,54.0,2.75,7.0,193.0,534.06,454.88
2016,3,22,7,30,672.0,61.0,2.9,7.0,247.0,626.5,529.97
2016,3,22,7,45,729.0,64.0,3.05,7.5,303.5,699.22,585.56
2016,3,22,8,0,786.0,67.0,3.2,8.0,360.0,779.23,644.71
2016,3,22,8,15,463.5,135.0,3.3,8.0,314.5,601.27,503.96
2016,3,22,8,30,141.0,203.0,3.4,8.0,269.0,362.56,303.73
2016,3,22,8,45,128.5,225.5,3.55,8.5,290.0,377.68,314.93
2016,3,22,9,0,116.0,248.0,3.7,9.0,311.0,391.4,323.89
2016,3,22,9,15,228.5,257.5,3.75,9.0,395.0,511.18,421.94
2016,3,22,9,30,341.0,267.0,3.8,9.0,479.0,656.24,535.38
2016,3,22,9,45,250.0,299.0,3.9,9.5,459.5,601.35,487.51
2016,3,22,10,0,159.0,331.0,4.0,10.0,440.0,520.76,421.04
2016,3,22,10,15,223.5,339.5,4.05,10.0,500.0,591.78,477.4
2016,3,22,10,30,288.0,348.0,4.1,10.0,560.0,683.6,547.34
2016,3,22,10,45,236.5,368.0,4.15,10.5,545.5,625.15,499.83
2016,3,22,11,0,185.0,388.0,4.2,11.0,531.0,587.78,468.61
2016,3,22,11,15,146.0,392.5,4.2,11.0,507.0,545.94,435.18
2016,3,22,11,30,107.0,397.0,4.2,11.0,483.0,485.7,387.65
2016,3,22,11,45,55.0,274.0,4.25,11.0,318.0,305.37,245.69
2016,3,22,12,0,3.0,151.0,4.3,11.0,153.0,130.47,102.86
2016,3,22,12,15,4.5,166.0,4.3,11.0,169.5,144.55,114.65
2016,3,22,12,30,6.0,181.0,4.3,11.0,186.0,158.41,126.03
2016,3,22,12,45,144.5,284.5,4.35,11.5,400.0,383.31,310.1
2016,3,22,13,0,283.0,388.0,4.4,12.0,614.0,585.47,466.51
2016,3,22,13,15,289.0,375.0,4.45,12.0,601.5,557.5,444.31
2016,3,22,13,30,295.0,362.0,4.5,12.0,589.0,528.46,422.03
2016,3,22,13,45,147.5,234.0,4.55,12.0,347.5,298.1,240.38
2016,3,22,14,0,0.0,106.0,4.6,12.0,106.0,88.36,68.2
2016,3,22,14,15,250.0,175.0,4.6,11.5,343.5,280.44,227.06
2016,3,22,14,30,500.0,244.0,4.6,11.0,581.0,434.35,346.38
2016,3,22,14,45,318.5,265.0,4.7,11.0,475.0,340.8,270.55
2016,3,22,15,0,137.0,286.0,4.8,11.0,369.0,270.25,215.66
2016,3,22,15,15,92.0,253.5,4.7,10.5,308.0,221.59,177.07
2016,3,22,15,30,47.0,221.0,4.6,10.0,247.0,179.38,144.16
2016,3,22,15,45,48.5,202.0,4.6,10.0,226.5,159.05,127.52
2016,3,22,16,0,50.0,183.0,4.6,10.0,206.0,138.78,111.46
2016,3,22,16,15,114.5,165.0,4.35,9.5,208.5,117.04,99.64
2016,3,22,16,30,179.0,147.0,4.1,9.0,211.0,106.14,90.4
2016,3,22,16,45,428.5,101.0,3.9,9.0,221.5,73.26,61.02
2016,3,22,17,0,678.0,55.0,3.7,9.0,232.0,47.6,37.8
2016,3,22,17,15,601.5,48.0,3.3,8.5,178.5,38.58,29.54
2016,3,22,17,30,525.0,41.0,2.9,8.0,125.0,33.4,24.54
2016,3,22,17,45,386.0,31.0,2.55,7.5,79.5,25.41,16.69
2016,3,22,18,0,247.0,21.0,2.2,7.0,34.0,17.41,4.15
2016,3,22,18,15,123.5,10.5,2.1,6.5,17.0,8.96,0.0
2016,3,22,18,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,3,22,18,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,3,22,19,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,3,22,19,15,0.0,0.0,1.85,5.5,0.0,0.0,0.0
2016,3,22,19,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,3,22,19,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,3,22,20,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,3,22,20,15,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,3,22,20,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,3,22,20,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,3,22,21,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,3,22,21,15,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,3,22,21,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,3,22,21,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,3,22,22,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,3,22,22,15,0.0,0.0,1.95,4.5,0.0,0.0,0.0
2016,3,22,22,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,3,22,22,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,22,23,0,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,3,22,23,15,0.0,0.0,2.25,4.0,0.0,0.0,0.0
2016,3,22,23,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,3,22,23,45,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2016,3,23,0,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,3,23,0,15,0.0,0.0,2.15,4.0,0.0,0.0,0.0
2016,3,23,0,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,3,23,0,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,3,23,1,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,3,23,1,15,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,3,23,1,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,3,23,1,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,3,23,2,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,3,23,2,15,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,3,23,2,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,3,23,2,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,3,23,3,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,3,23,3,15,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,3,23,3,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,3,23,3,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,3,23,4,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,3,23,4,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,3,23,4,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,3,23,4,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,3,23,5,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,3,23,5,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,3,23,5,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,3,23,5,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,3,23,6,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,3,23,6,15,154.0,13.0,1.85,4.5,24.5,90.51,0.0
2016,3,23,6,30,308.0,26.0,1.9,5.0,49.0,242.64,185.51
2016,3,23,6,45,428.0,36.0,1.95,5.5,97.0,346.73,291.33
2016,3,23,7,0,548.0,46.0,2.0,6.0,145.0,461.83,392.51
2016,3,23,7,15,618.0,53.0,2.15,6.5,199.0,547.43,464.48
2016,3,23,7,30,688.0,60.0,2.3,7.0,253.0,632.39,531.88
2016,3,23,7,45,735.5,64.0,2.5,7.5,308.5,704.91,586.98
2016,3,23,8,0,783.0,68.0,2.7,8.0,364.0,778.31,640.85
2016,3,23,8,15,814.0,72.0,2.75,8.5,417.5,837.52,681.5
2016,3,23,8,30,845.0,76.0,2.8,9.0,471.0,895.51,720.26
2016,3,23,8,45,723.0,115.0,2.9,10.0,478.0,856.79,687.38
2016,3,23,9,0,601.0,154.0,3.0,11.0,485.0,799.91,642.18
2016,3,23,9,15,534.5,193.5,3.0,11.5,505.0,780.9,625.06
2016,3,23,9,30,468.0,233.0,3.0,12.0,525.0,764.94,608.47
2016,3,23,9,45,582.5,207.0,3.0,12.5,592.0,854.19,673.59
2016,3,23,10,0,697.0,181.0,3.0,13.0,659.0,952.69,739.9
2016,3,23,10,15,828.0,137.0,3.0,13.0,730.0,1027.78,789.46
2016,3,23,10,30,959.0,93.0,3.0,13.0,801.0,1094.08,832.37
2016,3,23,10,45,965.0,94.0,3.05,13.5,825.5,1092.93,828.8
2016,3,23,11,0,971.0,95.0,3.1,14.0,850.0,1087.46,823.23
2016,3,23,11,15,809.0,178.0,3.1,14.0,815.5,1011.01,770.98
2016,3,23,11,30,647.0,261.0,3.1,14.0,781.0,926.73,711.81
2016,3,23,11,45,816.0,178.0,3.1,14.5,839.5,975.31,745.84
2016,3,23,12,0,985.0,95.0,3.1,15.0,898.0,1008.8,766.64
2016,3,23,12,15,984.5,95.0,3.1,15.0,897.0,975.35,743.49
2016,3,23,12,30,984.0,95.0,3.1,15.0,896.0,938.25,718.4
2016,3,23,12,45,979.0,96.0,3.15,15.0,886.0,895.0,689.28
2016,3,23,13,0,974.0,97.0,3.2,15.0,876.0,848.77,657.82
2016,3,23,13,15,813.0,169.0,3.25,15.0,810.0,758.69,591.92
2016,3,23,13,30,652.0,241.0,3.3,15.0,744.0,672.31,525.56
2016,3,23,13,45,637.5,236.5,3.35,15.0,715.5,619.29,485.37
2016,3,23,14,0,623.0,232.0,3.4,15.0,687.0,566.27,443.96
2016,3,23,14,15,690.0,192.0,3.4,14.5,675.5,525.9,411.96
2016,3,23,14,30,757.0,152.0,3.4,14.0,664.0,476.58,370.9
2016,3,23,14,45,828.0,121.0,3.4,14.0,652.0,430.2,328.76
2016,3,23,15,0,899.0,90.0,3.4,14.0,640.0,375.27,277.36
2016,3,23,15,15,780.5,110.0,3.3,13.5,563.0,297.14,211.94
2016,3,23,15,30,662.0,130.0,3.2,13.0,486.0,230.4,157.92
2016,3,23,15,45,632.0,123.5,3.1,13.0,438.0,173.41,111.86
2016,3,23,16,0,602.0,117.0,3.0,13.0,390.0,120.23,76.95
2016,3,23,16,15,672.0,94.5,2.65,12.5,365.0,69.26,56.26
2016,3,23,16,30,742.0,72.0,2.3,12.0,340.0,60.06,48.4
2016,3,23,16,45,690.5,66.5,1.95,11.5,285.0,51.61,41.04
2016,3,23,17,0,639.0,61.0,1.6,11.0,230.0,48.06,37.95
2016,3,23,17,15,560.5,53.5,1.45,10.0,177.0,42.7,33.12
2016,3,23,17,30,482.0,46.0,1.3,9.0,124.0,37.34,28.03
2016,3,23,17,45,345.5,34.0,1.2,8.5,79.0,27.82,18.82
2016,3,23,18,0,209.0,22.0,1.1,8.0,34.0,18.17,5.67
2016,3,23,18,15,104.5,11.0,1.1,7.5,17.0,9.39,0.0
2016,3,23,18,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,18,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,19,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,19,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,3,23,19,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,23,19,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,23,20,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,23,20,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,23,20,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,23,20,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,23,21,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,23,21,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,3,23,21,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,23,21,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,23,22,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,23,22,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,3,23,22,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,23,22,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,23,23,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,23,23,15,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,3,23,23,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,3,23,23,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,3,24,0,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,3,24,0,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,3,24,0,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,3,24,0,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,3,24,1,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,3,24,1,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,3,24,1,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,3,24,1,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,3,24,2,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,3,24,2,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,3,24,2,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,3,24,2,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,3,24,3,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,24,3,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,24,3,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,24,3,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,24,4,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,24,4,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,24,4,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,24,4,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,24,5,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,24,5,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,3,24,5,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,3,24,5,45,0.0,0.0,0.95,4.5,0.0,0.0,0.0
2016,3,24,6,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,3,24,6,15,131.0,14.0,1.1,5.5,24.5,79.62,0.0
2016,3,24,6,30,262.0,28.0,1.3,6.0,49.0,219.91,171.15
2016,3,24,6,45,380.0,39.5,1.5,7.0,96.0,320.98,268.54
2016,3,24,7,0,498.0,51.0,1.7,8.0,143.0,434.41,366.8
2016,3,24,7,15,567.5,58.5,1.8,8.5,195.5,518.25,436.87
2016,3,24,7,30,637.0,66.0,1.9,9.0,248.0,606.67,506.18
2016,3,24,7,45,680.0,72.0,2.05,9.5,301.5,675.44,557.64
2016,3,24,8,0,723.0,78.0,2.2,10.0,355.0,745.18,608.13
2016,3,24,8,15,755.0,82.5,2.25,10.5,407.0,798.59,644.28
2016,3,24,8,30,787.0,87.0,2.3,11.0,459.0,856.34,682.75
2016,3,24,8,45,805.0,92.0,2.4,12.0,506.5,900.0,709.44
2016,3,24,9,0,823.0,97.0,2.5,13.0,554.0,941.08,733.95
2016,3,24,9,15,840.0,100.0,2.65,13.5,598.0,975.86,755.64
