Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,24,9,30,857.0,103.0,2.8,14.0,642.0,1007.46,775.08
2016,3,24,9,45,862.0,108.5,2.95,14.5,678.0,1026.45,785.91
2016,3,24,10,0,867.0,114.0,3.1,15.0,714.0,1041.52,794.28
2016,3,24,10,15,876.5,116.0,3.2,15.0,745.5,1053.06,801.45
2016,3,24,10,30,886.0,118.0,3.3,15.0,777.0,1047.51,797.25
2016,3,24,10,45,886.0,123.0,3.4,15.5,799.0,1044.57,793.64
2016,3,24,11,0,886.0,128.0,3.5,16.0,821.0,1037.57,787.42
2016,3,24,11,15,890.5,129.0,3.55,16.0,836.5,1026.87,779.95
2016,3,24,11,30,895.0,130.0,3.6,16.0,852.0,1012.23,769.95
2016,3,24,11,45,898.5,129.5,3.65,16.0,860.0,991.22,755.73
2016,3,24,12,0,902.0,129.0,3.7,16.0,868.0,966.45,739.02
2016,3,24,12,15,902.5,128.5,3.75,16.0,867.5,935.34,717.94
2016,3,24,12,30,903.0,128.0,3.8,16.0,867.0,900.84,694.46
2016,3,24,12,45,920.0,117.5,3.9,16.0,863.5,867.04,671.63
2016,3,24,13,0,937.0,107.0,4.0,16.0,860.0,828.9,645.52
2016,3,24,13,15,933.5,106.0,4.0,16.0,843.0,780.57,611.34
2016,3,24,13,30,930.0,105.0,4.0,16.0,826.0,729.74,572.63
2016,3,24,13,45,924.5,103.5,4.0,16.0,801.5,674.95,529.97
2016,3,24,14,0,919.0,102.0,4.0,16.0,777.0,618.33,484.71
2016,3,24,14,15,910.0,100.5,3.95,15.5,744.5,558.34,436.19
2016,3,24,14,30,901.0,99.0,3.9,15.0,712.0,497.39,385.2
2016,3,24,14,45,892.0,95.5,3.9,15.0,673.5,434.11,330.07
2016,3,24,15,0,883.0,92.0,3.9,15.0,635.0,370.46,273.17
2016,3,24,15,15,866.0,89.5,3.85,14.5,590.0,301.52,211.93
2016,3,24,15,30,849.0,87.0,3.8,14.0,545.0,236.85,154.85
2016,3,24,15,45,822.0,84.5,3.75,14.0,495.0,172.39,102.39
2016,3,24,16,0,795.0,82.0,3.7,14.0,445.0,111.04,63.23
2016,3,24,16,15,761.5,78.0,3.45,13.5,392.0,63.76,51.18
2016,3,24,16,30,728.0,74.0,3.2,13.0,339.0,61.44,49.43
2016,3,24,16,45,668.5,70.0,3.0,12.5,283.5,53.97,42.97
2016,3,24,17,0,609.0,66.0,2.8,12.0,228.0,51.68,41.03
2016,3,24,17,15,532.5,57.0,2.5,11.0,176.0,45.31,35.32
2016,3,24,17,30,456.0,48.0,2.2,10.0,124.0,38.83,29.26
2016,3,24,17,45,335.0,35.0,1.9,9.5,79.5,28.58,19.45
2016,3,24,18,0,214.0,22.0,1.6,9.0,35.0,18.1,6.46
2016,3,24,18,15,107.0,11.0,1.65,8.5,17.5,9.39,0.0
2016,3,24,18,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,24,18,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,3,24,19,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,24,19,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,3,24,19,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,24,19,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,3,24,20,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,24,20,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,3,24,20,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,24,20,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,3,24,21,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,24,21,15,0.0,0.0,2.2,7.5,0.0,0.0,0.0
2016,3,24,21,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,24,21,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,3,24,22,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,24,22,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,3,24,22,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,24,22,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,24,23,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,24,23,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,3,24,23,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,24,23,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,3,25,0,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,25,0,15,0.0,0.0,2.05,6.5,0.0,0.0,0.0
2016,3,25,0,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,3,25,0,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,3,25,1,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,3,25,1,15,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,3,25,1,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,3,25,1,45,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,3,25,2,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,3,25,2,15,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,3,25,2,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,3,25,2,45,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,3,25,3,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,3,25,3,15,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,3,25,3,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,3,25,3,45,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,3,25,4,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,3,25,4,15,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,3,25,4,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,3,25,4,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,3,25,5,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,3,25,5,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,3,25,5,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,3,25,5,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,3,25,6,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,3,25,6,15,142.0,15.5,1.95,6.5,27.5,110.46,0.0
2016,3,25,6,30,284.0,31.0,2.0,7.0,55.0,235.34,186.18
2016,3,25,6,45,403.0,41.5,2.1,7.5,103.5,337.82,283.49
2016,3,25,7,0,522.0,52.0,2.2,8.0,152.0,452.12,382.98
2016,3,25,7,15,591.0,59.5,2.2,8.5,205.5,536.8,453.29
2016,3,25,7,30,660.0,67.0,2.2,9.0,259.0,625.92,522.58
2016,3,25,7,45,701.0,73.5,2.2,9.5,313.0,694.68,572.96
2016,3,25,8,0,742.0,80.0,2.2,10.0,367.0,764.17,621.93
2016,3,25,8,15,772.5,84.0,2.25,10.0,419.5,816.14,657.92
2016,3,25,8,30,803.0,88.0,2.3,10.0,472.0,872.4,696.4
2016,3,25,8,45,825.0,91.5,2.35,10.5,520.5,918.37,725.5
2016,3,25,9,0,847.0,95.0,2.4,11.0,569.0,961.88,752.49
2016,3,25,9,15,863.0,97.5,2.45,11.5,613.0,995.43,772.27
2016,3,25,9,30,879.0,100.0,2.5,12.0,657.0,1025.68,789.77
2016,3,25,9,45,894.5,100.0,2.65,12.5,695.5,1036.69,795.3
2016,3,25,10,0,910.0,100.0,2.8,13.0,734.0,1056.02,806.79
2016,3,25,10,15,918.5,101.5,2.9,13.5,765.0,1066.08,811.49
2016,3,25,10,30,927.0,103.0,3.0,14.0,796.0,1072.06,813.68
2016,3,25,10,45,933.0,104.0,3.1,14.5,819.5,1070.78,811.19
2016,3,25,11,0,939.0,105.0,3.2,15.0,843.0,1065.31,806.1
2016,3,25,11,15,942.0,105.5,3.25,15.0,858.0,1052.13,797.07
2016,3,25,11,30,945.0,106.0,3.3,15.0,873.0,1034.87,785.46
2016,3,25,11,45,946.0,106.5,3.4,15.5,880.0,1011.69,768.91
2016,3,25,12,0,947.0,107.0,3.5,16.0,887.0,984.66,749.81
2016,3,25,12,15,946.5,107.0,3.55,16.0,886.0,952.06,727.94
2016,3,25,12,30,946.0,107.0,3.6,16.0,885.0,915.96,703.58
2016,3,25,12,45,951.0,102.5,3.65,16.0,877.5,876.6,676.8
2016,3,25,13,0,956.0,98.0,3.7,16.0,870.0,833.72,647.33
2016,3,25,13,15,952.0,97.0,3.7,16.0,852.0,784.28,612.64
2016,3,25,13,30,948.0,96.0,3.7,16.0,834.0,732.34,573.49
2016,3,25,13,45,945.0,93.0,3.75,16.0,809.0,676.93,530.7
2016,3,25,14,0,942.0,90.0,3.8,16.0,784.0,619.42,485.0
2016,3,25,14,15,933.0,88.5,3.8,15.5,751.5,558.33,435.72
2016,3,25,14,30,924.0,87.0,3.8,15.0,719.0,496.25,383.85
2016,3,25,14,45,914.0,84.5,3.8,15.0,680.0,432.23,327.98
2016,3,25,15,0,904.0,82.0,3.8,15.0,641.0,367.92,270.39
2016,3,25,15,15,888.0,79.5,3.75,14.5,596.0,302.02,211.33
2016,3,25,15,30,872.0,77.0,3.7,14.0,551.0,237.1,153.94
2016,3,25,15,45,851.0,74.0,3.65,14.0,501.5,172.4,101.16
2016,3,25,16,0,830.0,71.0,3.6,14.0,452.0,103.7,56.32
2016,3,25,16,15,799.5,67.5,3.4,13.5,399.0,56.12,44.41
2016,3,25,16,30,769.0,64.0,3.2,13.0,346.0,53.87,42.68
2016,3,25,16,45,720.0,60.0,3.0,12.5,291.5,51.02,40.33
2016,3,25,17,0,671.0,56.0,2.8,12.0,237.0,48.21,37.92
2016,3,25,17,15,599.0,49.0,2.6,11.0,184.0,39.21,29.84
2016,3,25,17,30,527.0,42.0,2.4,10.0,131.0,34.06,25.01
2016,3,25,17,45,388.5,32.0,2.2,9.5,85.0,26.09,17.32
2016,3,25,18,0,250.0,22.0,2.0,9.0,39.0,18.1,7.16
2016,3,25,18,15,125.0,11.0,2.0,8.5,19.5,9.39,0.0
2016,3,25,18,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,25,18,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,3,25,19,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,25,19,15,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2016,3,25,19,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,25,19,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,25,20,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,3,25,20,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,3,25,20,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,25,20,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,3,25,21,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,25,21,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,3,25,21,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,25,21,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,25,22,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,25,22,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,25,22,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,25,22,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,25,23,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,25,23,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,3,25,23,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,25,23,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,3,26,0,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,26,0,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,26,0,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,26,0,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,26,1,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,26,1,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,26,1,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,26,1,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,26,2,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,26,2,15,0.0,0.0,2.2,6.5,0.0,0.0,0.0
2016,3,26,2,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,3,26,2,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,3,26,3,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,3,26,3,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,3,26,3,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,3,26,3,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,3,26,4,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,3,26,4,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,3,26,4,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,3,26,4,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,3,26,5,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,26,5,15,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,3,26,5,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,3,26,5,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,3,26,6,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,3,26,6,15,194.0,13.5,1.9,6.5,31.0,136.41,0.0
2016,3,26,6,30,388.0,27.0,1.9,7.0,62.0,290.91,233.28
2016,3,26,6,45,497.0,34.5,1.95,7.5,111.5,382.51,321.0
2016,3,26,7,0,606.0,42.0,2.0,8.0,161.0,491.41,415.2
2016,3,26,7,15,666.5,47.5,2.1,8.5,215.0,571.48,480.26
2016,3,26,7,30,727.0,53.0,2.2,9.0,269.0,654.94,544.77
2016,3,26,7,45,767.0,56.5,2.35,10.0,323.0,721.76,593.02
2016,3,26,8,0,807.0,60.0,2.5,11.0,377.0,788.99,639.76
2016,3,26,8,15,833.5,63.5,2.6,11.5,429.5,834.9,670.26
2016,3,26,8,30,860.0,67.0,2.7,12.0,482.0,888.08,705.51
2016,3,26,8,45,878.5,69.5,2.8,12.5,530.0,930.52,732.39
2016,3,26,9,0,897.0,72.0,2.9,13.0,578.0,970.31,757.17
2016,3,26,9,15,911.0,73.5,2.95,13.5,621.5,1001.4,775.26
2016,3,26,9,30,925.0,75.0,3.0,14.0,665.0,1029.1,791.01
2016,3,26,9,45,934.5,77.0,3.15,14.5,702.5,1049.21,802.55
2016,3,26,10,0,944.0,79.0,3.3,15.0,740.0,1065.36,811.55
2016,3,26,10,15,951.5,80.5,3.3,15.0,771.0,1074.78,816.33
2016,3,26,10,30,959.0,82.0,3.3,15.0,802.0,1079.98,818.52
2016,3,26,10,45,962.0,84.0,3.35,15.5,825.0,1076.91,814.3
2016,3,26,11,0,965.0,86.0,3.4,16.0,848.0,1069.54,807.46
2016,3,26,11,15,968.5,86.5,3.4,16.0,864.0,1056.73,798.25
2016,3,26,11,30,972.0,87.0,3.4,16.0,880.0,1039.72,786.41
2016,3,26,11,45,970.5,89.0,3.4,16.5,886.5,1015.45,768.36
2016,3,26,12,0,969.0,91.0,3.4,17.0,893.0,987.29,747.86
2016,3,26,12,15,969.0,90.5,3.4,17.0,892.0,954.16,725.44
2016,3,26,12,30,969.0,90.0,3.4,17.0,891.0,917.43,700.53
2016,3,26,12,45,964.5,91.0,3.4,17.0,880.5,875.12,671.62
2016,3,26,13,0,960.0,92.0,3.4,17.0,870.0,829.84,640.46
2016,3,26,13,15,955.5,91.5,3.4,17.0,852.5,780.4,606.07
2016,3,26,13,30,951.0,91.0,3.4,17.0,835.0,728.49,567.31
2016,3,26,13,45,945.0,89.5,3.4,17.0,809.0,672.49,524.17
2016,3,26,14,0,939.0,88.0,3.4,17.0,783.0,614.68,478.39
2016,3,26,14,15,930.0,86.5,3.35,16.5,750.5,553.79,429.5
2016,3,26,14,30,921.0,85.0,3.3,16.0,718.0,491.94,378.06
2016,3,26,14,45,905.5,84.5,3.3,16.0,677.5,427.71,322.51
2016,3,26,15,0,890.0,84.0,3.3,16.0,637.0,363.81,265.81
2016,3,26,15,15,873.0,82.0,3.15,15.5,592.0,298.92,208.02
2016,3,26,15,30,856.0,80.0,3.0,15.0,547.0,235.15,152.08
2016,3,26,15,45,668.0,116.5,2.95,15.0,461.0,169.54,106.27
2016,3,26,16,0,480.0,153.0,2.9,15.0,375.0,133.46,91.73
2016,3,26,16,15,608.0,111.0,2.6,14.5,358.5,80.21,65.38
2016,3,26,16,30,736.0,69.0,2.3,14.0,342.0,57.39,45.6
2016,3,26,16,45,679.5,65.5,2.05,13.5,287.0,50.57,39.76
2016,3,26,17,0,623.0,62.0,1.8,13.0,232.0,48.5,38.03
2016,3,26,17,15,549.0,54.5,1.6,12.0,180.0,43.22,33.34
2016,3,26,17,30,475.0,47.0,1.4,11.0,128.0,37.91,28.39
2016,3,26,17,45,344.0,35.5,1.25,10.5,83.5,28.88,19.77
2016,3,26,18,0,213.0,24.0,1.1,10.0,39.0,19.74,8.9
2016,3,26,18,15,106.5,12.0,1.1,9.5,19.5,10.24,0.0
2016,3,26,18,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,26,18,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,26,19,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,26,19,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,26,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,26,19,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,26,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,26,20,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,3,26,20,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,26,20,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,3,26,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,26,21,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,3,26,21,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,26,21,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,3,26,22,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,26,22,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,3,26,22,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,26,22,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,26,23,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,26,23,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,3,26,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,26,23,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,3,27,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,27,0,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,27,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,27,0,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,27,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,27,1,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,27,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,27,1,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,27,2,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,27,2,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,3,27,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,27,2,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,27,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,27,3,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,3,27,3,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,27,3,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,27,4,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,27,4,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,27,4,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,27,4,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,27,5,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,27,5,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,3,27,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,27,5,45,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2016,3,27,6,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,27,6,15,141.0,16.5,1.65,8.0,30.0,114.5,24.27
2016,3,27,6,30,282.0,33.0,1.7,8.0,60.0,236.48,190.53
2016,3,27,6,45,394.0,43.5,1.8,8.5,107.5,334.81,280.7
2016,3,27,7,0,506.0,54.0,1.9,9.0,155.0,444.11,374.89
2016,3,27,7,15,572.5,61.5,1.85,9.5,208.0,526.25,442.16
2016,3,27,7,30,639.0,69.0,1.8,10.0,261.0,612.64,508.23
2016,3,27,7,45,692.5,72.0,1.75,10.5,316.5,686.02,561.11
2016,3,27,8,0,746.0,75.0,1.7,11.0,372.0,756.6,609.64
2016,3,27,8,15,776.0,79.0,1.65,11.5,424.0,813.5,646.43
2016,3,27,8,30,806.0,83.0,1.6,12.0,476.0,869.18,681.24
2016,3,27,8,45,834.0,84.0,1.55,12.5,526.0,917.55,709.96
2016,3,27,9,0,862.0,85.0,1.5,13.0,576.0,952.86,729.19
2016,3,27,9,15,878.0,87.5,1.55,13.5,620.0,986.22,748.47
2016,3,27,9,30,894.0,90.0,1.6,14.0,664.0,1016.33,765.5
2016,3,27,9,45,905.5,92.0,1.7,14.5,702.0,1037.78,777.62
2016,3,27,10,0,917.0,94.0,1.8,15.0,740.0,1055.42,787.41
2016,3,27,10,15,925.5,95.0,2.0,15.0,771.0,1064.85,794.92
2016,3,27,10,30,934.0,96.0,2.2,15.0,802.0,1070.2,799.86
2016,3,27,10,45,621.0,238.0,2.45,15.5,714.0,918.66,698.1
2016,3,27,11,0,308.0,380.0,2.7,16.0,626.0,718.15,550.37
2016,3,27,11,15,629.5,240.5,2.9,16.0,753.0,904.38,692.56
2016,3,27,11,30,951.0,101.0,3.1,16.0,880.0,1033.68,781.06
2016,3,27,11,45,627.0,253.0,3.3,16.0,769.0,876.14,671.4
2016,3,27,12,0,303.0,405.0,3.5,16.0,658.0,686.65,529.39
2016,3,27,12,15,627.0,254.5,3.6,15.5,775.5,828.16,642.12
2016,3,27,12,30,951.0,104.0,3.7,15.0,893.0,915.05,706.88
2016,3,27,12,45,953.5,101.0,3.8,15.0,885.0,874.89,678.67
2016,3,27,13,0,956.0,98.0,3.9,15.0,877.0,831.37,648.79
2016,3,27,13,15,952.5,97.5,3.95,15.0,860.0,782.69,614.63
2016,3,27,13,30,949.0,97.0,4.0,15.0,843.0,731.46,575.73
2016,3,27,13,45,944.0,96.0,4.05,15.0,818.0,676.52,532.88
2016,3,27,14,0,939.0,95.0,4.1,15.0,793.0,619.66,487.25
2016,3,27,14,15,931.0,93.5,4.1,14.5,761.0,559.15,438.08
2016,3,27,14,30,923.0,92.0,4.1,14.0,729.0,497.55,386.23
2016,3,27,14,45,610.5,185.5,4.2,14.0,597.0,391.03,301.44
2016,3,27,15,0,298.0,279.0,4.3,14.0,465.0,314.02,243.35
2016,3,27,15,15,204.5,264.0,4.25,13.5,387.5,254.79,197.46
2016,3,27,15,30,111.0,249.0,4.2,13.0,310.0,209.58,164.17
2016,3,27,15,45,464.5,164.5,4.2,12.5,385.5,175.96,121.79
2016,3,27,16,0,818.0,80.0,4.2,12.0,461.0,107.54,61.14
2016,3,27,16,15,787.0,76.0,4.05,11.5,408.0,62.3,50.26
2016,3,27,16,30,756.0,72.0,3.9,11.0,355.0,59.92,48.43
2016,3,27,16,45,706.5,67.5,3.8,10.5,300.0,56.92,45.96
2016,3,27,17,0,657.0,63.0,3.7,10.0,245.0,49.48,39.37
2016,3,27,17,15,583.5,55.5,3.4,9.5,191.0,44.19,34.55
2016,3,27,17,30,510.0,48.0,3.1,9.0,137.0,38.85,29.47
2016,3,27,17,45,367.5,37.5,2.8,8.5,90.0,30.63,21.52
2016,3,27,18,0,225.0,27.0,2.5,8.0,43.0,22.41,11.53
2016,3,27,18,15,112.5,13.5,2.45,7.5,21.5,11.52,0.0
2016,3,27,18,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,3,27,18,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,3,27,19,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,27,19,15,0.0,0.0,2.45,6.5,0.0,0.0,0.0
2016,3,27,19,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,3,27,19,45,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,3,27,20,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,3,27,20,15,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,3,27,20,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,3,27,20,45,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,3,27,21,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,3,27,21,15,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,3,27,21,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,3,27,21,45,0.0,0.0,3.3,6.5,0.0,0.0,0.0
2016,3,27,22,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,3,27,22,15,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,3,27,22,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,3,27,22,45,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,3,27,23,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,3,27,23,15,0.0,0.0,3.35,6.5,0.0,0.0,0.0
2016,3,27,23,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,3,27,23,45,0.0,0.0,3.25,6.0,0.0,0.0,0.0
2016,3,28,0,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,3,28,0,15,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2016,3,28,0,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,3,28,0,45,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2016,3,28,1,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,3,28,1,15,0.0,0.0,2.5,5.5,0.0,0.0,0.0
2016,3,28,1,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,3,28,1,45,0.0,0.0,2.35,5.0,0.0,0.0,0.0
2016,3,28,2,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,3,28,2,15,0.0,0.0,2.35,4.5,0.0,0.0,0.0
2016,3,28,2,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,3,28,2,45,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,3,28,3,0,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,3,28,3,15,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,3,28,3,30,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,3,28,3,45,0.0,0.0,2.95,4.0,0.0,0.0,0.0
2016,3,28,4,0,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,3,28,4,15,0.0,0.0,3.15,4.0,0.0,0.0,0.0
2016,3,28,4,30,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,3,28,4,45,0.0,0.0,3.25,4.0,0.0,0.0,0.0
2016,3,28,5,0,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2016,3,28,5,15,0.0,0.0,3.35,4.0,0.0,0.0,0.0
2016,3,28,5,30,0.0,0.0,3.4,4.0,0.0,0.0,0.0
2016,3,28,5,45,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,3,28,6,0,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2016,3,28,6,15,172.0,17.0,3.85,4.5,34.5,132.97,54.3
2016,3,28,6,30,344.0,34.0,4.1,5.0,69.0,273.41,225.96
2016,3,28,6,45,464.0,43.0,4.35,5.5,120.5,378.5,324.12
2016,3,28,7,0,584.0,52.0,4.6,6.0,172.0,494.96,427.44
2016,3,28,7,15,649.0,58.0,4.7,6.0,227.5,577.61,498.25
2016,3,28,7,30,714.0,64.0,4.8,6.0,283.0,659.18,564.79
2016,3,28,7,45,762.5,67.0,4.95,6.5,340.0,732.21,621.29
2016,3,28,8,0,811.0,70.0,5.1,7.0,397.0,806.04,676.66
2016,3,28,8,15,839.5,73.5,5.1,7.0,450.5,863.05,718.06
2016,3,28,8,30,868.0,77.0,5.1,7.0,504.0,918.57,757.57
2016,3,28,8,45,890.5,79.0,5.15,7.5,554.5,954.2,780.45
2016,3,28,9,0,913.0,81.0,5.2,8.0,605.0,997.19,808.68
2016,3,28,9,15,582.0,191.0,5.25,8.0,534.5,823.07,675.89
2016,3,28,9,30,251.0,301.0,5.3,8.0,464.0,601.67,494.49
2016,3,28,9,45,280.0,314.5,5.35,8.5,505.5,644.99,527.93
2016,3,28,10,0,309.0,328.0,5.4,9.0,547.0,687.23,559.05
2016,3,28,10,15,170.0,317.5,5.45,9.0,439.0,507.67,414.77
2016,3,28,10,30,31.0,307.0,5.5,9.0,331.0,329.2,267.36
2016,3,28,10,45,117.5,355.0,5.55,9.0,448.0,485.69,395.17
2016,3,28,11,0,204.0,403.0,5.6,9.0,565.0,617.62,499.5
2016,3,28,11,15,232.5,407.0,5.6,9.0,595.5,641.19,517.48
2016,3,28,11,30,261.0,411.0,5.6,9.0,626.0,680.85,547.78
2016,3,28,11,45,247.5,417.0,5.7,9.0,622.5,643.97,519.08
2016,3,28,12,0,234.0,423.0,5.8,9.0,619.0,624.69,503.84
2016,3,28,12,15,302.0,404.5,5.8,9.0,656.5,667.28,538.16
2016,3,28,12,30,370.0,386.0,5.8,9.0,694.0,688.88,556.03
2016,3,28,12,45,318.0,396.0,5.8,9.0,659.0,634.44,512.46
2016,3,28,13,0,266.0,406.0,5.8,9.0,624.0,582.52,470.86
2016,3,28,13,15,349.5,368.5,5.7,9.0,648.0,588.93,477.32
2016,3,28,13,30,433.0,331.0,5.6,9.0,672.0,594.0,481.71
2016,3,28,13,45,319.5,350.0,5.6,9.0,598.0,504.65,409.3
2016,3,28,14,0,206.0,369.0,5.6,9.0,524.0,427.55,346.52
2016,3,28,14,15,271.0,340.0,5.5,8.5,534.5,421.74,341.96
2016,3,28,14,30,336.0,311.0,5.4,8.0,545.0,404.75,327.02
2016,3,28,14,45,300.0,299.5,5.35,8.0,499.5,354.68,284.84
2016,3,28,15,0,264.0,288.0,5.3,8.0,454.0,308.76,246.13
2016,3,28,15,15,340.0,250.0,5.2,8.0,448.0,277.57,215.92
2016,3,28,15,30,416.0,212.0,5.1,8.0,442.0,235.44,175.78
2016,3,28,15,45,443.0,185.0,5.0,8.0,410.0,186.43,133.76
2016,3,28,16,0,470.0,158.0,4.9,8.0,378.0,134.48,95.96
2016,3,28,16,15,601.0,118.5,4.65,7.5,366.0,85.4,71.88
2016,3,28,16,30,732.0,79.0,4.4,7.0,354.0,59.73,49.01
2016,3,28,16,45,685.5,72.5,4.15,7.0,299.0,55.71,45.49
2016,3,28,17,0,639.0,66.0,3.9,7.0,244.0,51.6,41.79
2016,3,28,17,15,563.0,58.5,3.45,6.5,190.5,46.4,37.02
2016,3,28,17,30,487.0,51.0,3.0,6.0,137.0,41.19,32.0
2016,3,28,17,45,364.5,39.0,2.65,5.5,91.0,31.85,22.95
2016,3,28,18,0,242.0,27.0,2.3,5.0,45.0,22.35,12.14
2016,3,28,18,15,121.0,13.5,2.2,4.5,22.5,11.52,0.0
2016,3,28,18,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,28,18,45,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2016,3,28,19,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,3,28,19,15,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,3,28,19,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,3,28,19,45,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,3,28,20,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,3,28,20,15,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,3,28,20,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,3,28,20,45,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2016,3,28,21,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,28,21,15,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,28,21,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,28,21,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,28,22,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,28,22,15,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,28,22,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,28,22,45,0.0,0.0,2.15,4.0,0.0,0.0,0.0
2016,3,28,23,0,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,3,28,23,15,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,3,28,23,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,3,28,23,45,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,3,29,0,0,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,3,29,0,15,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,3,29,0,30,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,3,29,0,45,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2016,3,29,1,0,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,3,29,1,15,0.0,0.0,2.95,4.0,0.0,0.0,0.0
2016,3,29,1,30,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2016,3,29,1,45,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2016,3,29,2,0,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2016,3,29,2,15,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,3,29,2,30,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,3,29,2,45,0.0,0.0,2.65,4.0,0.0,0.0,0.0
2016,3,29,3,0,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,3,29,3,15,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,3,29,3,30,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,3,29,3,45,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,3,29,4,0,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,3,29,4,15,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,3,29,4,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,3,29,4,45,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2016,3,29,5,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,3,29,5,15,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,3,29,5,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,3,29,5,45,0.0,0.0,2.35,4.5,0.0,0.0,0.0
2016,3,29,6,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,3,29,6,15,174.0,17.5,2.4,5.0,36.0,136.31,72.48
2016,3,29,6,30,348.0,35.0,2.4,5.0,72.0,276.93,229.3
2016,3,29,6,45,452.5,45.0,2.4,5.5,122.0,373.75,318.15
2016,3,29,7,0,557.0,55.0,2.4,6.0,172.0,480.45,410.7
2016,3,29,7,15,278.5,64.0,2.35,6.5,122.5,306.14,264.29
2016,3,29,7,30,0.0,73.0,2.3,7.0,73.0,61.98,48.66
2016,3,29,7,45,0.0,87.5,2.3,7.5,87.5,75.04,60.01
2016,3,29,8,0,0.0,102.0,2.3,8.0,102.0,88.07,70.9
2016,3,29,8,15,28.5,155.0,2.25,8.5,169.0,180.17,149.74
2016,3,29,8,30,57.0,208.0,2.2,9.0,236.0,266.98,221.39
2016,3,29,8,45,41.5,215.0,2.15,9.5,236.5,257.26,211.36
2016,3,29,9,0,26.0,222.0,2.1,10.0,237.0,228.33,186.17
2016,3,29,9,15,472.5,155.5,2.05,10.0,462.5,672.34,546.51
2016,3,29,9,30,919.0,89.0,2.0,10.0,688.0,1039.65,801.94
2016,3,29,9,45,930.5,90.5,1.95,10.5,726.5,1060.6,807.39
2016,3,29,10,0,942.0,92.0,1.9,11.0,765.0,1077.67,814.62
2016,3,29,10,15,950.0,93.5,1.9,11.0,796.0,1087.08,819.21
2016,3,29,10,30,958.0,95.0,1.9,11.0,827.0,1092.28,821.3
2016,3,29,10,45,963.5,96.0,1.95,11.5,851.0,1090.09,818.06
2016,3,29,11,0,969.0,97.0,2.0,12.0,875.0,1083.59,812.27
2016,3,29,11,15,972.5,97.5,2.05,12.0,890.5,1070.27,803.68
2016,3,29,11,30,976.0,98.0,2.1,12.0,906.0,1052.74,792.48
2016,3,29,11,45,977.0,99.0,2.15,12.0,913.0,1029.21,777.41
2016,3,29,12,0,978.0,100.0,2.2,12.0,920.0,1001.71,759.72
2016,3,29,12,15,977.5,100.0,2.25,12.0,918.5,968.01,737.82
2016,3,29,12,30,977.0,100.0,2.3,12.0,917.0,930.73,713.36
2016,3,29,12,45,974.0,99.5,2.35,12.0,907.0,887.52,684.61
2016,3,29,13,0,971.0,99.0,2.4,12.0,897.0,841.26,653.43
2016,3,29,13,15,966.5,98.5,2.45,12.0,878.5,791.1,619.07
2016,3,29,13,30,962.0,98.0,2.5,12.0,860.0,738.46,579.79
2016,3,29,13,45,953.0,98.0,2.55,12.0,833.5,681.24,535.89
2016,3,29,14,0,944.0,98.0,2.6,12.0,807.0,622.47,489.38
2016,3,29,14,15,935.0,96.5,2.6,12.0,773.0,561.13,439.14
2016,3,29,14,30,926.0,95.0,2.6,12.0,739.0,498.82,386.42
2016,3,29,14,45,910.0,94.0,2.65,12.0,698.5,433.53,329.82
2016,3,29,15,0,894.0,93.0,2.7,12.0,658.0,368.65,272.0
2016,3,29,15,15,877.0,90.5,2.65,11.5,612.0,303.03,213.24
2016,3,29,15,30,860.0,88.0,2.6,11.0,566.0,233.59,152.33
2016,3,29,15,45,834.5,85.5,2.6,11.0,515.5,168.84,100.05
2016,3,29,16,0,809.0,83.0,2.6,11.0,465.0,107.02,61.89
2016,3,29,16,15,777.0,79.0,2.4,10.5,411.0,64.33,52.24
2016,3,29,16,30,745.0,75.0,2.2,10.0,357.0,62.04,50.51
2016,3,29,16,45,699.0,69.0,2.0,10.0,302.5,53.16,42.66
2016,3,29,17,0,653.0,63.0,1.8,10.0,248.0,49.32,39.25
2016,3,29,17,15,581.0,56.0,1.6,9.0,194.0,44.43,34.89
2016,3,29,17,30,509.0,49.0,1.4,8.0,140.0,39.53,30.3
2016,3,29,17,45,392.0,37.5,1.25,7.0,93.5,30.56,21.74
2016,3,29,18,0,275.0,26.0,1.1,6.0,47.0,21.44,11.74
2016,3,29,18,15,137.5,13.0,1.1,5.5,23.5,11.1,0.0
2016,3,29,18,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,29,18,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,29,19,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,29,19,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,29,19,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,29,19,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,29,20,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,29,20,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,3,29,20,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,29,20,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,29,21,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,29,21,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,3,29,21,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,29,21,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,29,22,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,29,22,15,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,3,29,22,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,3,29,22,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,3,29,23,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,3,29,23,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,3,29,23,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,3,29,23,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,3,30,0,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,3,30,0,15,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,3,30,0,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,3,30,0,45,0.0,0.0,0.85,3.0,0.0,0.0,0.0
2016,3,30,1,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,3,30,1,15,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,3,30,1,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,3,30,1,45,0.0,0.0,0.85,3.0,0.0,0.0,0.0
2016,3,30,2,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,3,30,2,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,3,30,2,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,3,30,2,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,3,30,3,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,3,30,3,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,3,30,3,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,3,30,3,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,3,30,4,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,3,30,4,15,0.0,0.0,0.9,2.5,0.0,0.0,0.0
2016,3,30,4,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,3,30,4,45,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,3,30,5,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,3,30,5,15,0.0,0.0,0.85,2.5,0.0,0.0,0.0
2016,3,30,5,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,3,30,5,45,0.0,0.0,0.75,3.5,0.0,0.0,0.0
2016,3,30,6,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,3,30,6,15,195.0,16.5,0.85,4.5,38.5,147.22,91.12
2016,3,30,6,30,390.0,33.0,1.0,5.0,77.0,299.21,247.18
2016,3,30,6,45,488.5,42.0,1.2,5.5,127.5,392.94,331.77
2016,3,30,7,0,587.0,51.0,1.4,6.0,178.0,496.0,420.11
2016,3,30,7,15,647.5,57.5,1.4,6.5,232.5,576.07,483.82
2016,3,30,7,30,708.0,64.0,1.4,7.0,287.0,655.12,543.05
2016,3,30,7,45,748.0,68.5,1.4,8.0,342.0,722.64,589.79
2016,3,30,8,0,788.0,73.0,1.4,9.0,397.0,790.45,634.73
2016,3,30,8,15,815.5,76.5,1.4,9.5,450.0,845.68,670.13
2016,3,30,8,30,843.0,80.0,1.4,10.0,503.0,899.41,703.6
2016,3,30,8,45,863.0,83.0,1.4,10.5,552.0,943.49,729.65
2016,3,30,9,0,883.0,86.0,1.4,11.0,601.0,974.04,746.23
2016,3,30,9,15,897.5,88.0,1.5,11.0,644.5,1005.45,766.46
2016,3,30,9,30,912.0,90.0,1.6,11.0,688.0,1033.5,784.44
2016,3,30,9,45,922.5,92.0,1.7,11.5,726.0,1053.87,795.99
2016,3,30,10,0,933.0,94.0,1.8,12.0,764.0,1070.34,805.14
2016,3,30,10,15,940.5,95.5,1.95,12.0,794.5,1079.11,811.63
2016,3,30,10,30,948.0,97.0,2.1,12.0,825.0,1083.7,815.55
2016,3,30,10,45,952.5,98.0,2.25,12.5,848.0,1080.45,812.92
2016,3,30,11,0,957.0,99.0,2.4,13.0,871.0,1072.97,807.63
2016,3,30,11,15,960.0,100.0,2.45,13.0,886.5,1059.77,798.93
2016,3,30,11,30,963.0,101.0,2.5,13.0,902.0,1042.41,787.61
2016,3,30,11,45,963.5,101.5,2.65,13.5,908.5,1018.08,771.35
2016,3,30,12,0,964.0,102.0,2.8,14.0,915.0,989.88,752.41
2016,3,30,12,15,963.0,102.0,2.9,14.0,913.0,956.1,730.5
2016,3,30,12,30,962.0,102.0,3.0,14.0,911.0,918.83,706.0
2016,3,30,12,45,960.5,101.0,3.1,14.0,901.0,876.86,677.96
2016,3,30,13,0,959.0,100.0,3.2,14.0,891.0,831.79,647.42
2016,3,30,13,15,954.5,99.5,3.25,14.0,873.0,782.14,612.78
2016,3,30,13,30,950.0,99.0,3.3,14.0,855.0,730.05,573.42
2016,3,30,13,45,943.0,98.0,3.35,14.0,828.5,673.77,529.82
2016,3,30,14,0,936.0,97.0,3.4,14.0,802.0,615.78,483.57
2016,3,30,14,15,926.5,95.5,3.4,13.5,768.5,554.67,434.07
2016,3,30,14,30,917.0,94.0,3.4,13.0,735.0,492.67,382.03
2016,3,30,14,45,904.0,92.0,3.4,13.0,695.0,428.31,325.71
2016,3,30,15,0,891.0,90.0,3.4,13.0,655.0,364.04,268.05
2016,3,30,15,15,874.0,87.5,3.4,12.5,609.5,298.72,209.47
2016,3,30,15,30,857.0,85.0,3.4,12.0,564.0,229.4,148.68
2016,3,30,15,45,833.0,82.5,3.4,12.0,513.5,165.15,96.86
2016,3,30,16,0,809.0,80.0,3.4,12.0,463.0,103.61,59.21
2016,3,30,16,15,777.0,76.0,3.25,11.5,410.0,61.97,49.93
2016,3,30,16,30,745.0,72.0,3.1,11.0,357.0,59.59,48.11
2016,3,30,16,45,698.5,67.0,3.0,11.0,302.5,56.22,45.22
2016,3,30,17,0,652.0,62.0,2.9,11.0,248.0,48.47,38.31
2016,3,30,17,15,582.0,55.0,2.65,10.0,194.5,43.57,33.96
2016,3,30,17,30,512.0,48.0,2.4,9.0,141.0,38.64,29.37
2016,3,30,17,45,393.0,37.5,2.15,8.5,94.5,30.49,21.55
2016,3,30,18,0,274.0,27.0,1.9,8.0,48.0,22.25,12.56
2016,3,30,18,15,137.0,13.5,1.85,7.5,24.0,11.52,0.0
2016,3,30,18,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,30,18,45,0.0,0.0,1.75,6.5,0.0,0.0,0.0
2016,3,30,19,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,30,19,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,30,19,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,30,19,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,3,30,20,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,3,30,20,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,3,30,20,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,3,30,20,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,3,30,21,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,3,30,21,15,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,3,30,21,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,30,21,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,3,30,22,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,30,22,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,30,22,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,30,22,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,30,23,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,30,23,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,30,23,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,30,23,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,3,31,0,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,31,0,15,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2016,3,31,0,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,3,31,0,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,3,31,1,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,3,31,1,15,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,3,31,1,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,3,31,1,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,3,31,2,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,3,31,2,15,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,3,31,2,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,3,31,2,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,3,31,3,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,3,31,3,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,3,31,3,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,3,31,3,45,0.0,0.0,1.55,5.5,0.0,0.0,0.0
2016,3,31,4,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,31,4,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2016,3,31,4,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,31,4,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,3,31,5,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,31,5,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,31,5,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,31,5,45,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,3,31,6,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,31,6,15,187.5,18.0,1.2,6.0,40.0,147.15,99.06
2016,3,31,6,30,375.0,36.0,1.2,6.0,80.0,293.95,243.32
2016,3,31,6,45,471.5,45.5,1.2,6.5,130.0,386.63,325.81
2016,3,31,7,0,568.0,55.0,1.2,7.0,180.0,488.26,411.47
2016,3,31,7,15,628.0,61.5,1.15,7.0,234.5,567.22,474.4
2016,3,31,7,30,688.0,68.0,1.1,7.0,289.0,649.65,536.18
2016,3,31,7,45,730.5,72.0,1.1,7.5,344.0,712.75,580.16
2016,3,31,8,0,773.0,76.0,1.1,8.0,399.0,781.44,626.63
2016,3,31,8,15,801.0,80.0,1.15,8.5,451.0,837.2,662.94
2016,3,31,8,30,829.0,84.0,1.2,9.0,503.0,891.52,697.51
2016,3,31,8,45,853.5,85.0,1.25,10.0,553.0,936.89,723.92
2016,3,31,9,0,878.0,86.0,1.3,11.0,603.0,968.97,741.0
2016,3,31,9,15,893.0,88.5,1.4,11.5,646.5,1001.32,760.47
2016,3,31,9,30,908.0,91.0,1.5,12.0,690.0,1030.31,777.63
2016,3,31,9,45,921.0,91.5,1.6,12.5,728.5,1051.3,789.57
2016,3,31,10,0,934.0,92.0,1.7,13.0,767.0,1068.47,799.18
2016,3,31,10,15,942.0,93.5,1.85,13.0,797.5,1077.71,806.02
2016,3,31,10,30,950.0,95.0,2.0,13.0,828.0,1082.76,810.31
2016,3,31,10,45,956.5,95.0,2.2,13.5,852.0,1080.36,809.02
2016,3,31,11,0,963.0,95.0,2.4,14.0,876.0,1073.71,804.95
2016,3,31,11,15,966.5,95.5,2.55,14.0,891.0,1060.37,797.35
2016,3,31,11,30,970.0,96.0,2.7,14.0,906.0,1042.85,787.0
2016,3,31,11,45,972.5,96.0,2.85,14.5,913.5,1019.74,771.42
2016,3,31,12,0,975.0,96.0,3.0,15.0,921.0,992.63,753.1
2016,3,31,12,15,974.5,96.0,3.1,15.0,919.5,959.0,731.22
2016,3,31,12,30,974.0,96.0,3.2,15.0,918.0,921.8,706.73
2016,3,31,12,45,974.0,94.0,3.35,15.0,908.5,879.66,678.87
2016,3,31,13,0,974.0,92.0,3.5,15.0,899.0,834.29,648.32
2016,3,31,13,15,970.0,91.5,3.6,15.0,881.0,784.42,613.85
2016,3,31,13,30,966.0,91.0,3.7,15.0,863.0,732.02,574.45
2016,3,31,13,45,960.0,90.0,3.85,15.0,837.0,675.65,530.96
2016,3,31,14,0,954.0,89.0,4.0,15.0,811.0,617.43,484.59
2016,3,31,14,15,946.0,87.5,4.05,14.5,778.0,556.2,434.86
2016,3,31,14,30,938.0,86.0,4.1,14.0,745.0,493.87,382.36
2016,3,31,14,45,926.0,84.5,4.15,14.0,705.0,429.2,325.61
2016,3,31,15,0,914.0,83.0,4.2,14.0,665.0,364.47,267.33
2016,3,31,15,15,898.5,80.5,4.15,13.5,619.5,298.25,207.7
2016,3,31,15,30,883.0,78.0,4.1,13.0,574.0,232.99,150.04
2016,3,31,15,45,861.0,75.5,4.1,13.0,524.0,168.13,97.9
2016,3,31,16,0,839.0,73.0,4.1,13.0,474.0,98.96,54.63
2016,3,31,16,15,810.0,69.5,3.95,12.5,420.5,57.45,45.7
2016,3,31,16,30,781.0,66.0,3.8,12.0,367.0,55.26,44.03
2016,3,31,16,45,737.0,62.0,3.65,11.5,312.0,52.49,41.77
2016,3,31,17,0,693.0,58.0,3.5,11.0,257.0,49.73,39.44
2016,3,31,17,15,626.5,51.5,3.2,10.0,203.0,44.68,34.97
2016,3,31,17,30,560.0,45.0,2.9,9.0,149.0,36.36,27.32
2016,3,31,17,45,446.5,35.5,2.6,8.5,101.5,28.92,20.19
2016,3,31,18,0,333.0,26.0,2.3,8.0,54.0,21.44,12.14
2016,3,31,18,15,166.5,13.0,2.15,7.5,27.0,11.1,0.0
2016,3,31,18,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,31,18,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,31,19,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,31,19,15,0.0,0.0,1.75,6.5,0.0,0.0,0.0
2016,3,31,19,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,31,19,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,31,20,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,31,20,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,3,31,20,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,31,20,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,31,21,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,31,21,15,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2016,3,31,21,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,31,21,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,31,22,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,31,22,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,3,31,22,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,31,22,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,3,31,23,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,3,31,23,15,0.0,0.0,0.9,4.5,0.0,0.0,0.0
2016,3,31,23,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,3,31,23,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,4,1,0,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,4,1,0,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,4,1,0,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,4,1,0,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,4,1,1,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,1,1,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,1,1,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,1,1,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,1,2,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,1,2,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,1,2,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,1,2,45,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,4,1,3,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,4,1,3,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,1,3,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,4,1,3,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,4,1,4,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,4,1,4,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,4,1,4,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,4,1,4,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,4,1,5,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,4,1,5,15,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,4,1,5,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,4,1,5,45,0.0,0.0,1.65,5.5,0.0,0.0,0.0
2016,4,1,6,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,4,1,6,15,193.0,18.5,1.75,6.0,42.0,152.29,108.89
2016,4,1,6,30,386.0,37.0,1.8,6.0,84.0,301.54,251.26
2016,4,1,6,45,481.0,46.5,1.85,6.5,134.5,393.96,334.02
2016,4,1,7,0,576.0,56.0,1.9,7.0,185.0,495.1,420.23
2016,4,1,7,15,633.5,62.5,1.85,7.5,239.5,572.61,482.06
2016,4,1,7,30,691.0,69.0,1.8,8.0,294.0,653.34,542.59
2016,4,1,7,45,734.0,72.5,1.8,8.5,349.0,716.34,587.26
2016,4,1,8,0,777.0,76.0,1.8,9.0,404.0,784.9,634.48
2016,4,1,8,15,804.0,79.5,1.75,9.5,456.0,839.21,669.23
2016,4,1,8,30,831.0,83.0,1.7,10.0,508.0,891.99,701.96
2016,4,1,8,45,852.5,85.0,1.7,11.0,556.5,935.74,726.9
2016,4,1,9,0,874.0,87.0,1.7,12.0,605.0,966.06,742.24
2016,4,1,9,15,888.5,89.5,1.7,12.0,648.5,997.74,761.22
2016,4,1,9,30,903.0,92.0,1.7,12.0,692.0,1026.07,777.87
2016,4,1,9,45,914.0,93.5,1.7,12.5,729.5,1046.07,787.6
2016,4,1,10,0,925.0,95.0,1.7,13.0,767.0,1062.22,794.96
2016,4,1,10,15,932.5,96.0,1.7,13.5,797.0,1070.22,797.16
2016,4,1,10,30,940.0,97.0,1.7,14.0,827.0,1074.1,796.96
2016,4,1,10,45,945.5,98.0,1.7,14.5,850.0,1071.76,792.97
2016,4,1,11,0,951.0,99.0,1.7,15.0,873.0,1065.2,786.53
2016,4,1,11,15,954.5,99.5,1.7,15.0,888.0,1051.9,777.42
2016,4,1,11,30,958.0,100.0,1.7,15.0,903.0,1034.48,765.86
2016,4,1,11,45,959.0,100.0,1.75,15.5,910.0,1010.11,749.27
2016,4,1,12,0,960.0,100.0,1.8,16.0,917.0,981.9,730.24
2016,4,1,12,15,959.5,100.0,1.85,16.0,915.5,948.62,709.21
2016,4,1,12,30,959.0,100.0,1.9,16.0,914.0,911.85,685.71
2016,4,1,12,45,960.0,98.0,1.95,16.5,904.5,871.0,658.02
2016,4,1,13,0,961.0,96.0,2.0,17.0,895.0,826.9,627.91
2016,4,1,13,15,957.0,95.0,2.0,17.0,877.0,777.08,594.18
2016,4,1,13,30,953.0,94.0,2.0,17.0,859.0,724.79,555.83
2016,4,1,13,45,947.0,93.0,2.05,17.0,833.0,669.04,514.17
2016,4,1,14,0,941.0,92.0,2.1,17.0,807.0,611.48,469.73
2016,4,1,14,15,932.5,90.5,2.15,16.5,774.0,550.7,422.06
2016,4,1,14,30,924.0,89.0,2.2,16.0,741.0,488.92,371.62
2016,4,1,14,45,912.5,87.0,2.25,16.0,701.5,424.85,316.86
2016,4,1,15,0,901.0,85.0,2.3,16.0,662.0,360.7,260.46
2016,4,1,15,15,885.5,82.5,2.3,15.5,616.5,295.32,202.83
2016,4,1,15,30,870.0,80.0,2.3,15.0,571.0,230.9,147.0
2016,4,1,15,45,849.0,77.5,2.3,15.0,521.5,167.03,96.54
2016,4,1,16,0,828.0,75.0,2.3,15.0,472.0,98.72,54.62
2016,4,1,16,15,799.0,71.0,2.15,14.5,419.0,58.37,46.13
2016,4,1,16,30,770.0,67.0,2.0,14.0,366.0,55.85,44.21
2016,4,1,16,45,727.5,62.5,1.85,13.5,311.5,52.74,41.67
2016,4,1,17,0,685.0,58.0,1.7,13.0,257.0,49.6,39.02
2016,4,1,17,15,620.5,51.5,1.55,12.0,203.5,44.58,34.62
2016,4,1,17,30,556.0,45.0,1.4,11.0,150.0,36.29,27.07
2016,4,1,17,45,447.0,35.5,1.3,10.5,102.5,28.87,20.03
2016,4,1,18,0,338.0,26.0,1.2,10.0,55.0,21.39,12.19
2016,4,1,18,15,169.0,13.0,1.15,9.5,27.5,11.1,0.0
2016,4,1,18,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,1,18,45,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,4,1,19,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,1,19,15,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2016,4,1,19,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,1,19,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,4,1,20,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,1,20,15,0.0,0.0,0.85,6.5,0.0,0.0,0.0
2016,4,1,20,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,4,1,20,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,4,1,21,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,4,1,21,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,4,1,21,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,4,1,21,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,4,1,22,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,4,1,22,15,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,4,1,22,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,4,1,22,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,4,1,23,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,4,1,23,15,0.0,0.0,0.6,5.5,0.0,0.0,0.0
2016,4,1,23,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,4,1,23,45,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,4,2,0,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,4,2,0,15,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,4,2,0,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,4,2,0,45,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,4,2,1,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,4,2,1,15,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,4,2,1,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,4,2,1,45,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,4,2,2,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,4,2,2,15,0.0,0.0,0.55,5.0,0.0,0.0,0.0
2016,4,2,2,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,4,2,2,45,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,4,2,3,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,4,2,3,15,0.0,0.0,0.45,5.0,0.0,0.0,0.0
2016,4,2,3,30,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,4,2,3,45,0.0,0.0,0.35,5.0,0.0,0.0,0.0
2016,4,2,4,0,0.0,0.0,0.3,5.0,0.0,0.0,0.0
2016,4,2,4,15,0.0,0.0,0.3,5.0,0.0,0.0,0.0
2016,4,2,4,30,0.0,0.0,0.3,5.0,0.0,0.0,0.0
2016,4,2,4,45,0.0,0.0,0.3,5.0,0.0,0.0,0.0
2016,4,2,5,0,0.0,0.0,0.3,5.0,0.0,0.0,0.0
2016,4,2,5,15,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,4,2,5,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,4,2,5,45,42.0,5.5,0.9,5.5,6.5,0.0,0.0
2016,4,2,6,0,84.0,11.0,1.1,6.0,13.0,48.83,0.0
2016,4,2,6,15,233.0,25.0,1.2,6.5,50.5,184.05,136.89
2016,4,2,6,30,382.0,39.0,1.3,7.0,88.0,301.49,250.17
2016,4,2,6,45,468.5,49.0,1.4,7.5,137.5,389.09,327.96
2016,4,2,7,0,555.0,59.0,1.5,8.0,187.0,484.5,408.62
2016,4,2,7,15,613.5,66.0,1.5,8.5,241.0,562.5,470.57
2016,4,2,7,30,672.0,73.0,1.5,9.0,295.0,643.8,531.2
2016,4,2,7,45,706.0,80.0,1.5,10.0,348.5,707.71,575.03
2016,4,2,8,0,740.0,87.0,1.5,11.0,402.0,771.7,617.21
2016,4,2,8,15,768.5,91.0,1.6,12.0,454.0,821.48,648.83
2016,4,2,8,30,797.0,95.0,1.7,13.0,506.0,875.22,682.59
2016,4,2,8,45,809.5,102.0,1.8,14.0,553.0,915.58,706.33
2016,4,2,9,0,822.0,109.0,1.9,15.0,600.0,952.98,727.83
2016,4,2,9,15,838.0,112.0,1.95,15.5,643.5,986.0,746.92
2016,4,2,9,30,854.0,115.0,2.0,16.0,687.0,1015.74,763.75
2016,4,2,9,45,860.0,120.5,2.1,16.5,722.5,1034.73,774.15
2016,4,2,10,0,866.0,126.0,2.2,17.0,758.0,1049.8,782.16
2016,4,2,10,15,874.5,128.0,2.2,17.0,788.5,1059.43,787.0
2016,4,2,10,30,883.0,130.0,2.2,17.0,819.0,1065.01,789.41
2016,4,2,10,45,887.0,132.5,2.2,17.5,841.5,1048.78,776.38
2016,4,2,11,0,891.0,135.0,2.2,18.0,864.0,1042.24,770.08
2016,4,2,11,15,894.5,136.0,2.15,18.0,878.5,1029.69,760.78
2016,4,2,11,30,898.0,137.0,2.1,18.0,893.0,1013.24,749.13
2016,4,2,11,45,899.5,137.0,2.05,18.5,899.5,990.08,731.88
2016,4,2,12,0,901.0,137.0,2.0,19.0,906.0,963.28,712.46
2016,4,2,12,15,900.0,137.0,1.95,19.0,904.0,930.76,690.72
2016,4,2,12,30,899.0,137.0,1.9,19.0,902.0,894.99,666.86
2016,4,2,12,45,912.0,127.0,1.85,19.0,895.5,858.33,642.37
2016,4,2,13,0,925.0,117.0,1.8,19.0,889.0,817.72,615.1
2016,4,2,13,15,920.0,116.0,1.8,19.0,870.5,768.49,581.33
2016,4,2,13,30,915.0,115.0,1.8,19.0,852.0,717.0,544.03
2016,4,2,13,45,904.0,115.5,1.85,19.0,825.0,661.11,502.8
2016,4,2,14,0,893.0,116.0,1.9,19.0,798.0,603.99,459.3
2016,4,2,14,15,752.0,169.5,1.9,18.5,727.0,524.87,398.65
2016,4,2,14,30,611.0,223.0,1.9,18.0,656.0,456.23,345.43
2016,4,2,14,45,721.5,168.5,1.95,18.0,652.5,412.11,306.91
2016,4,2,15,0,832.0,114.0,2.0,18.0,649.0,357.52,257.08
2016,4,2,15,15,813.5,110.5,2.0,17.5,604.0,293.67,201.97
2016,4,2,15,30,795.0,107.0,2.0,17.0,559.0,231.41,149.13
2016,4,2,15,45,765.0,105.0,2.0,17.0,508.5,165.25,97.87
2016,4,2,16,0,735.0,103.0,2.0,17.0,458.0,107.43,64.22
2016,4,2,16,15,701.0,97.5,1.9,16.0,405.5,70.63,56.55
2016,4,2,16,30,667.0,92.0,1.8,15.0,353.0,68.03,54.74
2016,4,2,16,45,616.5,85.5,1.7,14.5,299.5,64.43,51.84
2016,4,2,17,0,566.0,79.0,1.6,14.0,246.0,60.78,48.8
2016,4,2,17,15,496.0,69.5,1.45,13.0,194.0,54.48,43.32
2016,4,2,17,30,426.0,60.0,1.3,12.0,142.0,48.05,37.47
2016,4,2,17,45,316.0,46.5,1.2,11.5,96.5,35.76,26.05
2016,4,2,18,0,206.0,33.0,1.1,11.0,51.0,25.52,15.76
2016,4,2,18,15,103.0,16.5,1.0,10.5,25.5,14.08,0.0
2016,4,2,18,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,2,18,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,4,2,19,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,2,19,15,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2016,4,2,19,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,2,19,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,4,2,20,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,2,20,15,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,4,2,20,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,2,20,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,2,21,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,2,21,15,0.0,0.0,0.45,8.5,0.0,0.0,0.0
2016,4,2,21,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,4,2,21,45,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,4,2,22,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,4,2,22,15,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,4,2,22,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,4,2,22,45,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,4,2,23,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,4,2,23,15,0.0,0.0,0.35,8.0,0.0,0.0,0.0
2016,4,2,23,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,4,2,23,45,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,4,3,0,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,4,3,0,15,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,4,3,0,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,4,3,0,45,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,4,3,1,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,4,3,1,15,0.0,0.0,0.3,7.5,0.0,0.0,0.0
2016,4,3,1,30,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,4,3,1,45,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,4,3,2,0,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,4,3,2,15,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,4,3,2,30,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,4,3,2,45,0.0,0.0,0.35,7.0,0.0,0.0,0.0
2016,4,3,3,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,4,3,3,15,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,4,3,3,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,4,3,3,45,0.0,0.0,0.45,7.0,0.0,0.0,0.0
2016,4,3,4,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,4,3,4,15,0.0,0.0,0.5,6.5,0.0,0.0,0.0
2016,4,3,4,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,4,3,4,45,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2016,4,3,5,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,4,3,5,15,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,4,3,5,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,4,3,5,45,36.0,6.5,0.9,6.5,7.5,0.0,0.0
2016,4,3,6,0,72.0,13.0,1.0,7.0,15.0,44.95,0.0
2016,4,3,6,15,211.5,28.5,1.0,7.5,52.5,176.42,134.07
2016,4,3,6,30,351.0,44.0,1.0,8.0,90.0,288.48,238.65
2016,4,3,6,45,441.0,55.0,1.05,8.5,140.5,378.39,317.12
2016,4,3,7,0,531.0,66.0,1.1,9.0,191.0,476.27,398.52
2016,4,3,7,15,590.0,74.0,1.05,9.5,245.0,555.07,460.17
2016,4,3,7,30,649.0,82.0,1.0,10.0,299.0,637.14,519.89
2016,4,3,7,45,688.0,88.0,1.0,11.0,353.0,703.04,564.28
2016,4,3,8,0,727.0,94.0,1.0,12.0,407.0,769.35,607.19
2016,4,3,8,15,756.0,98.5,1.05,12.5,459.0,824.78,642.75
2016,4,3,8,30,785.0,103.0,1.1,13.0,511.0,873.32,672.87
2016,4,3,8,45,803.0,108.0,1.15,13.5,559.0,916.13,698.64
2016,4,3,9,0,821.0,113.0,1.2,14.0,607.0,956.29,722.35
2016,4,3,9,15,837.0,116.0,1.25,14.5,650.0,989.21,741.08
2016,4,3,9,30,853.0,119.0,1.3,15.0,693.0,1018.83,757.65
2016,4,3,9,45,860.5,123.5,1.4,15.5,729.5,1038.05,768.4
2016,4,3,10,0,868.0,128.0,1.5,16.0,766.0,1053.37,776.85
2016,4,3,10,15,876.5,130.0,1.55,16.0,796.0,1062.91,782.34
2016,4,3,10,30,885.0,132.0,1.6,16.0,826.0,1068.37,785.46
2016,4,3,10,45,890.0,134.0,1.65,16.5,848.5,1052.39,773.59
2016,4,3,11,0,895.0,136.0,1.7,17.0,871.0,1046.2,768.41
2016,4,3,11,15,898.5,137.0,1.7,17.0,886.0,1033.5,759.74
2016,4,3,11,30,902.0,138.0,1.7,17.0,901.0,1016.88,748.74
2016,4,3,11,45,901.5,139.5,1.7,17.5,907.0,993.12,731.88
2016,4,3,12,0,901.0,141.0,1.7,18.0,913.0,965.76,712.85
2016,4,3,12,15,900.0,141.0,1.7,18.0,911.0,933.12,691.75
2016,4,3,12,30,899.0,141.0,1.7,18.0,909.0,897.24,668.48
2016,4,3,12,45,899.0,138.5,1.7,18.0,899.5,856.87,642.08
2016,4,3,13,0,899.0,136.0,1.7,18.0,890.0,813.56,613.5
