Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,3,13,15,723.0,221.0,1.75,18.0,819.0,729.42,552.0
2016,4,3,13,30,547.0,306.0,1.8,18.0,748.0,641.34,486.97
2016,4,3,13,45,535.0,295.5,1.85,18.0,717.0,589.39,449.43
2016,4,3,14,0,523.0,285.0,1.9,18.0,686.0,537.67,410.74
2016,4,3,14,15,691.5,204.0,2.0,17.5,710.5,521.73,398.33
2016,4,3,14,30,860.0,123.0,2.1,17.0,735.0,485.2,367.19
2016,4,3,14,45,853.5,117.0,2.25,17.0,696.5,422.05,313.92
2016,4,3,15,0,847.0,111.0,2.4,17.0,658.0,358.5,258.78
2016,4,3,15,15,829.0,107.5,2.5,16.5,612.5,293.91,202.67
2016,4,3,15,30,811.0,104.0,2.6,16.0,567.0,230.83,148.77
2016,4,3,15,45,795.5,97.5,2.75,15.5,518.5,167.52,99.23
2016,4,3,16,0,780.0,91.0,2.9,15.0,470.0,105.98,62.78
2016,4,3,16,15,748.5,86.5,2.85,14.5,417.5,69.31,55.74
2016,4,3,16,30,717.0,82.0,2.8,14.0,365.0,61.25,48.96
2016,4,3,16,45,676.0,75.5,2.8,13.5,311.0,57.4,45.8
2016,4,3,17,0,635.0,69.0,2.8,13.0,257.0,53.44,42.43
2016,4,3,17,15,568.0,61.5,2.55,12.0,204.0,48.38,38.03
2016,4,3,17,30,501.0,54.0,2.3,11.0,151.0,43.27,33.36
2016,4,3,17,45,385.0,43.0,2.1,10.5,103.5,34.88,25.41
2016,4,3,18,0,269.0,32.0,1.9,10.0,56.0,26.39,16.72
2016,4,3,18,15,134.5,16.0,1.85,9.5,28.0,12.51,0.0
2016,4,3,18,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,3,18,45,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,4,3,19,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,3,19,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,3,19,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,3,19,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,3,20,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,3,20,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,4,3,20,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,20,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,3,21,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,3,21,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,4,3,21,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,3,21,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,4,3,22,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,4,3,22,15,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2016,4,3,22,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,4,3,22,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,4,3,23,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,4,3,23,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,4,3,23,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,4,3,23,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,4,4,0,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,4,0,15,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2016,4,4,0,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,4,0,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,4,4,1,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,4,4,1,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,4,4,1,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,4,4,1,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,4,4,2,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,4,4,2,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,4,4,2,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,4,4,2,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,4,4,3,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,4,3,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,4,3,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,4,3,45,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,4,4,4,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,4,4,4,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,4,4,4,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,4,4,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,4,5,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,4,5,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,4,4,5,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,4,5,45,59.0,7.0,1.6,7.5,9.0,0.0,0.0
2016,4,4,6,0,118.0,14.0,1.7,8.0,18.0,67.51,0.0
2016,4,4,6,15,268.5,27.0,1.85,8.5,57.5,206.82,160.49
2016,4,4,6,30,419.0,40.0,2.0,9.0,97.0,324.38,269.38
2016,4,4,6,45,507.5,48.5,2.2,9.5,148.5,413.41,348.14
2016,4,4,7,0,596.0,57.0,2.4,10.0,200.0,510.24,429.97
2016,4,4,7,15,652.0,63.0,2.45,10.5,255.0,586.85,490.59
2016,4,4,7,30,708.0,69.0,2.5,11.0,310.0,661.89,546.82
2016,4,4,7,45,747.0,73.5,2.6,11.5,365.0,728.36,594.66
2016,4,4,8,0,786.0,78.0,2.7,12.0,420.0,795.0,641.18
2016,4,4,8,15,813.5,81.5,2.7,12.5,473.0,849.84,677.15
2016,4,4,8,30,841.0,85.0,2.7,13.0,526.0,903.13,711.22
2016,4,4,8,45,862.5,87.0,2.75,13.5,575.5,946.91,738.33
2016,4,4,9,0,884.0,89.0,2.8,14.0,625.0,977.17,755.82
2016,4,4,9,15,899.0,91.5,2.85,14.0,669.0,1009.26,776.03
2016,4,4,9,30,914.0,94.0,2.9,14.0,713.0,1037.95,793.88
2016,4,4,9,45,925.5,96.0,2.95,14.5,751.0,1058.86,805.04
2016,4,4,10,0,937.0,98.0,3.0,15.0,789.0,1075.86,813.72
2016,4,4,10,15,945.0,99.5,3.05,15.0,820.5,1084.65,818.6
2016,4,4,10,30,953.0,101.0,3.1,15.0,852.0,1089.24,820.93
2016,4,4,10,45,957.0,103.0,3.2,15.5,875.0,1086.07,817.25
2016,4,4,11,0,961.0,105.0,3.3,16.0,898.0,1078.62,810.93
2016,4,4,11,15,964.5,105.5,3.35,16.0,913.5,1064.84,801.63
2016,4,4,11,30,968.0,106.0,3.4,16.0,929.0,1046.9,789.7
2016,4,4,11,45,968.5,107.5,3.45,16.5,936.0,1023.05,772.44
2016,4,4,12,0,969.0,109.0,3.5,17.0,943.0,995.3,752.65
2016,4,4,12,15,969.0,109.0,3.55,17.0,941.5,961.87,730.43
2016,4,4,12,30,969.0,109.0,3.6,17.0,940.0,924.89,705.7
2016,4,4,12,45,968.5,108.0,3.7,17.0,930.5,883.17,677.79
2016,4,4,13,0,968.0,107.0,3.8,17.0,921.0,838.28,647.35
2016,4,4,13,15,964.5,106.0,3.85,17.0,903.0,788.27,612.08
2016,4,4,13,30,961.0,105.0,3.9,17.0,885.0,735.74,572.49
2016,4,4,13,45,956.0,103.5,4.0,17.0,859.0,679.57,529.23
2016,4,4,14,0,951.0,102.0,4.1,17.0,833.0,621.5,483.13
2016,4,4,14,15,942.5,100.5,4.1,16.5,799.5,560.04,433.5
2016,4,4,14,30,934.0,99.0,4.1,16.0,766.0,497.56,381.25
2016,4,4,14,45,924.0,96.5,4.1,16.0,726.0,432.98,324.93
2016,4,4,15,0,914.0,94.0,4.1,16.0,686.0,368.12,267.01
2016,4,4,15,15,898.0,91.5,4.05,15.5,640.0,301.76,208.01
2016,4,4,15,30,882.0,89.0,4.0,15.0,594.0,231.02,146.83
2016,4,4,15,45,859.5,86.0,4.0,15.0,543.0,165.18,95.03
2016,4,4,16,0,837.0,83.0,4.0,15.0,492.0,101.89,58.34
2016,4,4,16,15,806.5,79.0,3.8,14.5,437.5,64.28,51.31
2016,4,4,16,30,776.0,75.0,3.6,14.0,383.0,61.96,49.58
2016,4,4,16,45,728.5,70.5,3.45,13.5,326.5,59.03,47.23
2016,4,4,17,0,681.0,66.0,3.3,13.0,270.0,51.47,40.67
2016,4,4,17,15,612.5,59.0,2.9,12.0,215.0,46.64,36.47
2016,4,4,17,30,544.0,52.0,2.5,11.0,160.0,41.78,32.03
2016,4,4,17,45,423.5,42.0,2.1,10.0,110.5,34.1,24.81
2016,4,4,18,0,303.0,32.0,1.7,9.0,61.0,26.4,16.96
2016,4,4,18,15,151.5,16.0,1.6,8.5,30.5,13.06,0.0
2016,4,4,18,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,4,18,45,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2016,4,4,19,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,4,19,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,4,4,19,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,4,19,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,4,4,20,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,4,20,15,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2016,4,4,20,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,4,20,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,4,21,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,4,21,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,4,21,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,4,21,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,4,4,22,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,4,22,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,4,22,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,4,22,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,4,23,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,4,23,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,4,23,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,4,23,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,4,5,0,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,5,0,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,4,5,0,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,5,0,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,5,1,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,5,1,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,5,1,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,5,1,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,5,2,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,5,2,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,5,2,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,5,2,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,5,3,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,5,3,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,5,3,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,5,3,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,5,4,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,5,4,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,5,4,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,5,4,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,5,5,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,5,5,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,4,5,5,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,5,5,45,97.0,7.5,1.2,6.5,11.0,46.87,0.0
2016,4,5,6,0,194.0,15.0,1.2,7.0,22.0,126.62,0.0
2016,4,5,6,15,348.5,26.0,1.35,7.5,65.0,247.65,195.4
2016,4,5,6,30,503.0,37.0,1.5,8.0,108.0,369.85,307.17
2016,4,5,6,45,586.5,44.0,1.65,9.0,161.5,453.01,379.96
2016,4,5,7,0,670.0,51.0,1.8,10.0,215.0,548.86,458.76
2016,4,5,7,15,721.0,56.0,1.8,10.5,271.0,624.35,516.19
2016,4,5,7,30,772.0,61.0,1.8,11.0,327.0,702.01,572.53
2016,4,5,7,45,806.0,65.0,1.85,11.5,382.5,766.05,616.84
2016,4,5,8,0,840.0,69.0,1.9,12.0,438.0,829.79,659.56
2016,4,5,8,15,864.0,72.0,2.0,12.5,491.0,873.24,687.25
2016,4,5,8,30,888.0,75.0,2.1,13.0,544.0,923.61,719.52
2016,4,5,8,45,906.0,77.0,2.25,14.0,593.5,964.85,744.07
2016,4,5,9,0,924.0,79.0,2.4,15.0,643.0,1003.26,766.45
2016,4,5,9,15,937.0,81.0,2.45,15.5,686.5,1033.58,783.52
2016,4,5,9,30,950.0,83.0,2.5,16.0,730.0,1060.3,798.22
2016,4,5,9,45,958.5,84.5,2.55,17.0,767.0,1078.04,805.52
2016,4,5,10,0,967.0,86.0,2.6,18.0,804.0,1091.72,810.31
2016,4,5,10,15,973.5,87.0,2.55,18.0,834.5,1098.57,812.73
2016,4,5,10,30,980.0,88.0,2.5,18.0,865.0,1101.15,812.6
2016,4,5,10,45,984.0,89.5,2.45,18.5,887.5,1097.4,807.07
2016,4,5,11,0,988.0,91.0,2.4,19.0,910.0,1089.3,798.99
2016,4,5,11,15,990.5,91.5,2.4,19.0,924.5,1074.3,788.82
2016,4,5,11,30,993.0,92.0,2.4,19.0,939.0,1055.07,776.11
2016,4,5,11,45,994.0,92.0,2.45,19.5,945.0,1029.77,758.69
2016,4,5,12,0,995.0,92.0,2.5,20.0,951.0,1000.5,738.77
2016,4,5,12,15,994.0,92.0,2.6,20.0,949.0,965.63,717.02
2016,4,5,12,30,993.0,92.0,2.7,20.0,947.0,927.18,692.68
2016,4,5,12,45,989.0,92.5,2.8,20.5,935.5,883.41,663.18
2016,4,5,13,0,985.0,93.0,2.9,21.0,924.0,836.65,631.36
2016,4,5,13,15,981.0,92.0,2.9,21.0,905.5,785.72,596.7
2016,4,5,13,30,977.0,91.0,2.9,21.0,887.0,732.28,557.38
2016,4,5,13,45,970.5,90.0,2.95,21.0,860.5,675.05,514.42
2016,4,5,14,0,964.0,89.0,3.0,21.0,834.0,616.03,468.74
2016,4,5,14,15,956.0,88.0,2.95,21.0,800.5,554.74,419.49
2016,4,5,14,30,948.0,87.0,2.9,21.0,767.0,492.36,367.79
2016,4,5,14,45,936.5,85.0,2.85,21.0,726.5,427.01,312.27
2016,4,5,15,0,925.0,83.0,2.8,21.0,686.0,361.57,255.3
2016,4,5,15,15,910.0,81.0,2.65,20.5,640.0,295.43,197.73
2016,4,5,15,30,895.0,79.0,2.5,20.0,594.0,230.16,142.23
2016,4,5,15,45,874.0,76.5,2.35,20.0,543.5,164.96,92.25
2016,4,5,16,0,853.0,74.0,2.2,20.0,493.0,94.97,51.44
2016,4,5,16,15,825.0,70.5,2.0,19.0,439.5,58.14,45.04
2016,4,5,16,30,797.0,67.0,1.8,18.0,386.0,55.97,43.54
2016,4,5,16,45,756.0,63.0,1.6,17.5,330.5,53.23,41.39
2016,4,5,17,0,715.0,59.0,1.4,17.0,275.0,50.48,39.15
2016,4,5,17,15,652.0,53.0,1.3,16.0,220.0,45.88,35.22
2016,4,5,17,30,589.0,47.0,1.2,15.0,165.0,37.89,28.09
2016,4,5,17,45,482.0,38.0,1.2,14.0,115.5,30.9,21.62
2016,4,5,18,0,375.0,29.0,1.2,13.0,66.0,23.87,14.64
2016,4,5,18,15,187.5,14.5,1.2,12.5,33.0,11.75,0.0
2016,4,5,18,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,5,18,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,5,19,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,5,19,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,5,19,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,5,19,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,5,20,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,5,20,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,4,5,20,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,5,20,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,5,21,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,5,21,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,5,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,5,21,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,5,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,5,22,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,4,5,22,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,5,22,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,5,23,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,5,23,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,5,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,5,23,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,6,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,6,0,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,6,0,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,6,0,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,6,1,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,6,1,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,6,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,6,1,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,6,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,6,2,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,6,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,6,2,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,6,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,6,3,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,4,6,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,6,3,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,4,6,4,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,6,4,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,6,4,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,6,4,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,6,5,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,6,5,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,4,6,5,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,6,5,45,79.5,8.5,1.15,10.5,12.0,40.44,0.0
2016,4,6,6,0,159.0,17.0,1.1,11.0,24.0,113.76,10.82
2016,4,6,6,15,307.5,29.5,1.1,12.0,66.5,229.93,180.07
2016,4,6,6,30,456.0,42.0,1.1,13.0,109.0,348.4,284.07
2016,4,6,6,45,539.5,50.5,1.15,14.0,161.5,436.31,357.96
2016,4,6,7,0,623.0,59.0,1.2,15.0,214.0,531.35,433.54
2016,4,6,7,15,676.5,64.5,1.3,15.5,269.5,606.72,490.31
2016,4,6,7,30,730.0,70.0,1.4,16.0,325.0,680.33,542.99
2016,4,6,7,45,764.0,75.0,1.55,17.0,380.0,744.06,585.98
2016,4,6,8,0,798.0,80.0,1.7,18.0,435.0,807.52,627.45
2016,4,6,8,15,823.5,84.0,1.75,18.5,488.0,861.45,661.33
2016,4,6,8,30,849.0,88.0,1.8,19.0,541.0,913.66,693.37
2016,4,6,8,45,668.0,153.0,1.85,19.5,529.0,845.74,643.69
2016,4,6,9,0,487.0,218.0,1.9,20.0,517.0,747.91,571.83
2016,4,6,9,15,697.0,159.5,1.95,20.5,620.0,906.41,681.49
2016,4,6,9,30,907.0,101.0,2.0,21.0,723.0,1037.89,763.87
2016,4,6,9,45,912.5,105.5,2.05,22.0,759.0,1055.23,769.58
2016,4,6,10,0,918.0,110.0,2.1,23.0,795.0,1068.52,774.1
2016,4,6,10,15,742.5,199.5,2.05,23.5,767.5,1008.07,732.11
2016,4,6,10,30,567.0,289.0,2.0,24.0,740.0,910.66,664.01
2016,4,6,10,45,524.5,313.0,1.95,24.5,739.5,883.76,643.52
2016,4,6,11,0,482.0,337.0,1.9,25.0,739.0,854.14,620.68
2016,4,6,11,15,712.5,228.0,1.85,25.0,833.0,963.05,696.05
2016,4,6,11,30,943.0,119.0,1.8,25.0,927.0,1033.69,738.5
2016,4,6,11,45,737.0,235.0,1.8,25.5,869.5,950.24,683.31
2016,4,6,12,0,531.0,351.0,1.8,26.0,812.0,843.01,607.9
2016,4,6,12,15,430.5,383.5,1.7,26.0,756.5,759.85,550.73
2016,4,6,12,30,330.0,416.0,1.6,26.0,701.0,672.95,490.08
2016,4,6,12,45,396.5,383.5,1.55,26.0,722.5,675.43,493.45
2016,4,6,13,0,463.0,351.0,1.5,26.0,744.0,680.02,496.95
2016,4,6,13,15,687.0,238.0,1.4,26.0,807.0,714.19,522.42
2016,4,6,13,30,911.0,125.0,1.3,26.0,870.0,717.28,525.19
2016,4,6,13,45,700.5,212.0,1.25,26.0,774.5,618.36,453.02
2016,4,6,14,0,490.0,299.0,1.2,26.0,679.0,526.8,386.43
2016,4,6,14,15,524.0,273.0,1.05,26.0,664.0,487.97,356.98
2016,4,6,14,30,558.0,247.0,0.9,26.0,649.0,444.9,322.89
2016,4,6,14,45,704.0,180.0,0.8,26.0,658.5,409.27,291.31
2016,4,6,15,0,850.0,113.0,0.7,26.0,668.0,357.1,244.41
2016,4,6,15,15,774.0,123.0,0.6,25.5,602.5,288.81,190.39
2016,4,6,15,30,698.0,133.0,0.5,25.0,537.0,223.35,140.37
2016,4,6,15,45,731.5,116.0,0.4,25.0,507.0,164.74,95.16
2016,4,6,16,0,765.0,99.0,0.3,25.0,477.0,101.98,58.12
2016,4,6,16,15,621.0,112.0,0.3,24.0,397.0,79.45,61.94
2016,4,6,16,30,477.0,125.0,0.3,23.0,317.0,87.66,69.44
2016,4,6,16,45,430.0,116.0,0.3,22.5,270.0,82.47,65.39
2016,4,6,17,0,383.0,107.0,0.3,22.0,223.0,77.12,61.12
2016,4,6,17,15,339.5,89.5,0.4,21.0,178.0,65.62,51.51
2016,4,6,17,30,296.0,72.0,0.5,20.0,133.0,53.69,41.19
2016,4,6,17,45,224.5,54.0,0.6,19.0,92.5,40.81,29.71
2016,4,6,18,0,153.0,36.0,0.7,18.0,52.0,27.57,17.47
2016,4,6,18,15,76.5,18.0,0.7,17.5,26.0,14.34,0.0
2016,4,6,18,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,6,18,45,0.0,0.0,0.75,16.5,0.0,0.0,0.0
2016,4,6,19,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,6,19,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,4,6,19,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,6,19,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,4,6,20,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,6,20,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,4,6,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,6,20,45,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,4,6,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,6,21,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,4,6,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,6,21,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,4,6,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,6,22,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,4,6,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,6,22,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,4,6,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,6,23,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,4,6,23,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,6,23,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,4,7,0,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,7,0,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,7,0,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,7,0,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,7,1,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,7,1,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,4,7,1,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,7,1,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,4,7,2,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,7,2,15,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2016,4,7,2,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,7,2,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,7,3,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,7,3,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,7,3,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,7,3,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,4,7,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,7,4,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,7,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,7,4,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,7,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,7,5,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,7,5,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,7,5,45,0.0,9.5,1.5,10.5,9.5,8.11,0.0
2016,4,7,6,0,0.0,19.0,1.6,11.0,19.0,17.16,0.39
2016,4,7,6,15,95.5,37.0,1.8,11.0,51.5,112.16,87.23
2016,4,7,6,30,191.0,55.0,2.0,11.0,84.0,193.25,159.97
2016,4,7,6,45,235.0,74.5,2.25,11.5,124.5,253.28,213.09
2016,4,7,7,0,279.0,94.0,2.5,12.0,165.0,316.92,267.69
2016,4,7,7,15,319.5,109.0,2.65,12.0,208.0,391.63,329.71
2016,4,7,7,30,360.0,124.0,2.8,12.0,251.0,454.27,380.5
2016,4,7,7,45,310.0,154.5,2.95,12.5,276.5,445.44,370.83
2016,4,7,8,0,260.0,185.0,3.1,13.0,302.0,448.6,370.32
2016,4,7,8,15,271.5,207.5,3.1,13.0,342.0,491.66,402.96
2016,4,7,8,30,283.0,230.0,3.1,13.0,382.0,534.08,434.33
2016,4,7,8,45,358.0,235.5,3.15,13.5,445.5,615.69,496.19
2016,4,7,9,0,433.0,241.0,3.2,14.0,509.0,720.1,572.47
2016,4,7,9,15,340.0,283.0,3.15,14.5,502.5,660.89,522.86
2016,4,7,9,30,247.0,325.0,3.1,15.0,496.0,595.14,469.36
2016,4,7,9,45,240.5,345.0,3.1,15.5,518.5,609.18,477.82
2016,4,7,10,0,234.0,365.0,3.1,16.0,541.0,621.68,484.65
2016,4,7,10,15,266.0,374.5,3.0,16.0,581.5,681.49,527.34
2016,4,7,10,30,298.0,384.0,2.9,16.0,622.0,718.17,552.77
2016,4,7,10,45,253.5,404.0,2.8,16.0,610.5,686.92,527.47
2016,4,7,11,0,209.0,424.0,2.7,16.0,599.0,635.35,488.36
2016,4,7,11,15,207.0,432.0,2.6,16.0,608.0,632.64,485.73
2016,4,7,11,30,205.0,440.0,2.5,16.0,617.0,628.73,481.96
2016,4,7,11,45,213.5,436.0,2.45,16.5,621.0,621.53,475.69
2016,4,7,12,0,222.0,432.0,2.4,17.0,625.0,613.03,468.53
2016,4,7,12,15,217.0,438.0,2.35,17.0,626.5,600.83,459.14
2016,4,7,12,30,212.0,444.0,2.3,17.0,628.0,587.71,449.13
2016,4,7,12,45,164.0,436.5,2.3,17.0,578.0,527.45,404.29
2016,4,7,13,0,116.0,429.0,2.3,17.0,528.0,470.74,361.86
2016,4,7,13,15,72.5,379.0,2.3,17.0,440.5,377.56,292.0
2016,4,7,13,30,29.0,329.0,2.3,17.0,353.0,298.71,231.78
2016,4,7,13,45,36.0,332.5,2.35,17.0,361.5,300.68,233.85
2016,4,7,14,0,43.0,336.0,2.4,17.0,370.0,301.41,234.6
2016,4,7,14,15,73.0,341.0,2.45,16.5,395.5,313.23,244.3
2016,4,7,14,30,103.0,346.0,2.5,16.0,421.0,320.65,250.11
2016,4,7,14,45,128.0,329.5,2.55,16.0,417.5,304.74,237.0
2016,4,7,15,0,153.0,313.0,2.6,16.0,414.0,286.01,221.13
2016,4,7,15,15,119.5,286.5,2.6,16.0,362.0,243.29,187.9
2016,4,7,15,30,86.0,260.0,2.6,16.0,310.0,209.55,162.34
2016,4,7,15,45,89.0,238.0,2.65,16.0,286.0,184.5,142.76
2016,4,7,16,0,92.0,216.0,2.7,16.0,262.0,159.4,124.47
2016,4,7,16,15,150.0,192.0,2.65,15.5,257.0,133.71,111.25
2016,4,7,16,30,208.0,168.0,2.6,15.0,252.0,119.84,99.88
2016,4,7,16,45,186.5,147.0,2.55,14.5,214.5,106.16,88.47
2016,4,7,17,0,165.0,126.0,2.5,14.0,177.0,92.1,76.47
2016,4,7,17,15,142.5,103.5,2.3,13.5,141.0,76.78,63.06
2016,4,7,17,30,120.0,81.0,2.1,13.0,105.0,61.08,48.98
2016,4,7,17,45,85.0,59.0,1.95,12.5,73.5,45.26,34.49
2016,4,7,18,0,50.0,37.0,1.8,12.0,42.0,29.11,19.37
2016,4,7,18,15,25.0,18.5,1.8,11.5,21.0,15.02,0.76
2016,4,7,18,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,7,18,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,7,19,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,7,19,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,4,7,19,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,7,19,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,7,20,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,7,20,15,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,4,7,20,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,7,20,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,7,21,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,7,21,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,7,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,7,21,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,7,22,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,7,22,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,4,7,22,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,7,22,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,4,7,23,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,7,23,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,4,7,23,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,7,23,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,4,8,0,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,8,0,15,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,4,8,0,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,4,8,0,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,4,8,1,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,4,8,1,15,0.0,0.0,0.4,9.5,0.0,0.0,0.0
2016,4,8,1,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,4,8,1,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,4,8,2,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,4,8,2,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,4,8,2,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,4,8,2,45,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,4,8,3,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,8,3,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,8,3,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,8,3,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,4,8,4,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,8,4,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,8,4,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,8,4,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,4,8,5,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,8,5,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,4,8,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,8,5,45,0.0,3.5,1.2,9.5,3.5,2.99,0.0
2016,4,8,6,0,0.0,7.0,1.4,10.0,7.0,5.75,0.0
2016,4,8,6,15,0.0,18.0,1.5,10.0,18.0,14.82,6.73
2016,4,8,6,30,0.0,29.0,1.6,10.0,29.0,23.93,14.97
2016,4,8,6,45,0.0,43.0,1.7,10.5,43.0,35.56,25.25
2016,4,8,7,0,0.0,57.0,1.8,11.0,57.0,47.44,35.6
2016,4,8,7,15,0.0,72.0,1.75,11.0,72.0,60.96,47.25
2016,4,8,7,30,0.0,87.0,1.7,11.0,87.0,74.43,58.68
2016,4,8,7,45,0.0,77.0,1.7,11.5,77.0,63.94,49.4
2016,4,8,8,0,0.0,67.0,1.7,12.0,67.0,55.55,41.98
2016,4,8,8,15,0.0,42.0,1.65,12.0,42.0,34.76,24.13
2016,4,8,8,30,0.0,17.0,1.6,12.0,17.0,14.05,6.37
2016,4,8,8,45,0.5,88.0,1.55,12.0,89.0,73.65,56.82
2016,4,8,9,0,1.0,159.0,1.5,12.0,161.0,138.7,110.49
2016,4,8,9,15,4.0,176.5,1.5,12.0,180.0,157.47,125.49
2016,4,8,9,30,7.0,194.0,1.5,12.0,199.0,176.29,140.52
2016,4,8,9,45,8.0,201.0,1.55,12.5,207.0,183.16,145.5
2016,4,8,10,0,9.0,208.0,1.6,13.0,215.0,190.04,150.51
2016,4,8,10,15,148.5,298.5,1.65,13.0,417.5,457.69,363.18
2016,4,8,10,30,288.0,389.0,1.7,13.0,620.0,712.36,549.2
2016,4,8,10,45,295.5,398.5,1.75,13.0,641.5,722.26,553.44
2016,4,8,11,0,303.0,408.0,1.8,13.0,663.0,730.18,558.76
2016,4,8,11,15,245.5,426.0,1.8,13.0,635.0,663.07,509.17
2016,4,8,11,30,188.0,444.0,1.8,13.0,607.0,615.54,473.44
2016,4,8,11,45,188.0,447.5,1.85,13.5,611.5,608.17,467.59
2016,4,8,12,0,188.0,451.0,1.9,14.0,616.0,599.73,460.67
2016,4,8,12,15,198.0,441.5,1.95,14.0,614.5,586.65,451.7
2016,4,8,12,30,208.0,432.0,2.0,14.0,613.0,572.37,441.81
2016,4,8,12,45,198.5,428.0,2.05,14.0,599.0,546.28,422.67
2016,4,8,13,0,189.0,424.0,2.1,14.0,585.0,520.29,403.53
2016,4,8,13,15,181.0,421.0,2.1,14.0,573.0,496.41,385.64
2016,4,8,13,30,173.0,418.0,2.1,14.0,561.0,472.66,367.69
2016,4,8,13,45,91.5,319.0,2.1,14.0,395.0,322.61,253.23
2016,4,8,14,0,10.0,220.0,2.1,14.0,229.0,187.58,147.22
2016,4,8,14,15,9.5,211.5,2.1,13.5,219.5,178.98,141.13
2016,4,8,14,30,9.0,203.0,2.1,13.0,210.0,170.47,134.75
2016,4,8,14,45,7.5,195.5,2.1,13.0,201.5,162.46,128.52
2016,4,8,15,0,6.0,188.0,2.1,13.0,193.0,154.63,122.44
2016,4,8,15,15,3.0,108.0,2.05,13.0,110.5,90.18,69.84
2016,4,8,15,30,0.0,28.0,2.0,13.0,28.0,23.18,14.01
2016,4,8,15,45,0.0,19.0,1.95,13.0,19.0,15.7,7.74
2016,4,8,16,0,0.0,10.0,1.9,13.0,10.0,8.25,1.41
2016,4,8,16,15,0.0,13.5,1.75,12.5,13.5,11.13,4.35
2016,4,8,16,30,0.0,17.0,1.6,12.0,17.0,14.01,7.01
2016,4,8,16,45,0.0,14.5,1.5,12.0,14.5,11.94,5.17
2016,4,8,17,0,0.0,12.0,1.4,12.0,12.0,9.87,3.31
2016,4,8,17,15,0.0,9.5,1.25,11.5,9.5,7.81,1.45
2016,4,8,17,30,0.0,7.0,1.1,11.0,7.0,5.75,0.0
2016,4,8,17,45,0.0,5.0,1.0,11.0,5.0,4.1,0.0
2016,4,8,18,0,0.0,3.0,0.9,11.0,3.0,2.46,0.0
2016,4,8,18,15,0.0,1.5,0.9,10.5,1.5,1.23,0.0
2016,4,8,18,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,8,18,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,8,19,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,8,19,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,4,8,19,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,8,19,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,8,20,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,8,20,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,8,20,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,8,20,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,8,21,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,8,21,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,4,8,21,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,8,21,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,8,22,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,8,22,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,8,22,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,8,22,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,8,23,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,8,23,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,8,23,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,8,23,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,4,9,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,9,0,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,9,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,9,0,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,4,9,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,9,1,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,9,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,9,1,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,9,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,9,2,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,4,9,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,9,2,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,4,9,3,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,9,3,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,4,9,3,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,9,3,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,9,4,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,9,4,15,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,4,9,4,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,9,4,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,9,5,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,9,5,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,9,5,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,9,5,45,0.0,9.0,0.75,8.5,9.0,7.68,0.0
2016,4,9,6,0,0.0,18.0,0.8,9.0,18.0,14.87,3.22
2016,4,9,6,15,25.5,38.5,0.95,9.0,42.5,55.69,41.43
2016,4,9,6,30,51.0,59.0,1.1,9.0,67.0,93.97,75.97
2016,4,9,6,45,69.5,82.0,1.25,9.5,97.5,144.32,120.12
2016,4,9,7,0,88.0,105.0,1.4,10.0,128.0,185.44,155.61
2016,4,9,7,15,102.0,127.0,1.45,10.0,160.0,222.98,187.37
2016,4,9,7,30,116.0,149.0,1.5,10.0,192.0,261.25,218.98
2016,4,9,7,45,62.0,152.0,1.55,10.5,175.5,204.45,169.58
2016,4,9,8,0,8.0,155.0,1.6,11.0,159.0,146.69,119.04
2016,4,9,8,15,6.5,162.0,1.6,11.0,165.5,150.39,121.77
2016,4,9,8,30,5.0,169.0,1.6,11.0,172.0,154.33,124.51
2016,4,9,8,45,25.0,215.5,1.6,11.5,231.0,218.55,177.08
2016,4,9,9,0,45.0,262.0,1.6,12.0,290.0,305.11,245.63
2016,4,9,9,15,86.0,298.5,1.55,12.0,357.0,384.04,307.36
2016,4,9,9,30,127.0,335.0,1.5,12.0,424.0,484.77,383.52
2016,4,9,9,45,108.5,348.5,1.5,12.5,427.5,456.64,359.62
2016,4,9,10,0,90.0,362.0,1.5,13.0,431.0,449.03,352.0
2016,4,9,10,15,92.5,378.0,1.4,13.0,451.0,464.89,362.89
2016,4,9,10,30,95.0,394.0,1.3,13.0,471.0,480.09,373.02
2016,4,9,10,45,59.5,358.5,1.25,13.0,407.5,402.22,313.32
2016,4,9,11,0,24.0,323.0,1.2,13.0,344.0,308.31,241.0
2016,4,9,11,15,23.5,325.5,1.1,13.0,346.5,308.28,241.05
2016,4,9,11,30,23.0,328.0,1.0,13.0,349.0,308.17,240.54
2016,4,9,11,45,21.5,320.0,0.95,13.0,339.5,297.49,232.1
2016,4,9,12,0,20.0,312.0,0.9,13.0,330.0,286.98,223.89
2016,4,9,12,15,18.5,302.0,0.8,13.0,319.0,274.86,214.35
2016,4,9,12,30,17.0,292.0,0.7,13.0,308.0,262.96,205.01
2016,4,9,12,45,24.5,323.0,0.6,13.5,345.0,303.04,235.19
2016,4,9,13,0,32.0,354.0,0.5,14.0,382.0,331.79,255.88
2016,4,9,13,15,91.0,386.5,0.55,14.0,462.5,396.01,304.83
2016,4,9,13,30,150.0,419.0,0.6,14.0,543.0,457.64,350.27
2016,4,9,13,45,221.5,397.0,0.65,14.0,573.5,467.82,358.02
2016,4,9,14,0,293.0,375.0,0.7,14.0,604.0,472.77,361.58
2016,4,9,14,15,184.0,356.5,0.85,13.5,498.5,379.65,293.14
2016,4,9,14,30,75.0,338.0,1.0,13.0,393.0,301.79,235.62
2016,4,9,14,45,50.0,295.5,1.15,13.0,331.5,251.83,197.79
2016,4,9,15,0,25.0,253.0,1.3,13.0,270.0,209.72,165.56
2016,4,9,15,15,17.0,221.0,1.4,13.0,232.0,180.22,142.62
2016,4,9,15,30,9.0,189.0,1.5,13.0,194.0,152.24,120.7
2016,4,9,15,45,4.5,165.0,1.6,13.0,167.5,131.92,104.73
2016,4,9,16,0,0.0,141.0,1.7,13.0,141.0,112.53,89.28
2016,4,9,16,15,25.5,152.5,1.7,12.5,163.0,114.41,95.63
2016,4,9,16,30,51.0,164.0,1.7,12.0,185.0,120.07,101.12
2016,4,9,16,45,44.5,142.0,1.7,12.0,158.5,105.19,88.37
2016,4,9,17,0,38.0,120.0,1.7,12.0,132.0,90.01,75.16
2016,4,9,17,15,29.0,98.0,1.55,11.5,106.0,74.49,61.51
2016,4,9,17,30,20.0,76.0,1.4,11.0,80.0,58.68,47.28
2016,4,9,17,45,10.0,54.5,1.25,10.5,56.5,43.38,33.19
2016,4,9,18,0,0.0,33.0,1.1,10.0,33.0,26.82,17.77
2016,4,9,18,15,0.0,16.5,1.1,10.0,16.5,13.62,2.28
2016,4,9,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,9,18,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,4,9,19,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,9,19,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,9,19,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,9,19,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,9,20,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,9,20,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,4,9,20,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,9,20,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,9,21,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,9,21,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,4,9,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,9,21,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,4,9,22,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,9,22,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,4,9,22,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,9,22,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,9,23,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,9,23,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,4,9,23,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,9,23,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,4,10,0,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,10,0,15,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,4,10,0,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,10,0,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,10,1,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,10,1,15,0.0,0.0,0.5,8.5,0.0,0.0,0.0
2016,4,10,1,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,4,10,1,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,4,10,2,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,4,10,2,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,4,10,2,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,4,10,2,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,4,10,3,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,10,3,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,10,3,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,10,3,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,10,4,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,10,4,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,10,4,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,10,4,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,4,10,5,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,10,5,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,10,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,10,5,45,0.0,0.5,1.05,8.0,0.5,0.43,0.0
2016,4,10,6,0,0.0,1.0,1.2,8.0,1.0,0.82,0.0
2016,4,10,6,15,0.0,3.0,1.3,8.0,3.0,2.46,0.0
2016,4,10,6,30,0.0,5.0,1.4,8.0,5.0,4.1,0.0
2016,4,10,6,45,0.0,7.5,1.5,8.5,7.5,6.16,0.0
2016,4,10,7,0,0.0,10.0,1.6,9.0,10.0,8.22,1.58
2016,4,10,7,15,0.0,12.5,1.6,9.0,12.5,10.28,3.39
2016,4,10,7,30,0.0,15.0,1.6,9.0,15.0,12.36,5.18
2016,4,10,7,45,0.0,27.0,1.65,9.5,27.0,22.29,13.78
2016,4,10,8,0,0.0,39.0,1.7,10.0,39.0,32.25,22.28
2016,4,10,8,15,0.0,52.5,1.75,10.0,52.5,43.49,31.83
2016,4,10,8,30,0.0,66.0,1.8,10.0,66.0,54.77,41.32
2016,4,10,8,45,0.0,67.0,1.85,10.5,67.0,55.63,41.81
2016,4,10,9,0,0.0,68.0,1.9,11.0,68.0,56.5,42.32
2016,4,10,9,15,0.0,78.0,1.95,11.0,78.0,64.9,49.25
2016,4,10,9,30,0.0,88.0,2.0,11.0,88.0,73.31,56.15
2016,4,10,9,45,0.0,86.0,2.15,11.5,86.0,71.68,54.55
2016,4,10,10,0,0.0,84.0,2.3,12.0,84.0,70.05,52.98
2016,4,10,10,15,0.0,109.5,2.4,12.0,110.0,91.95,71.0
2016,4,10,10,30,0.0,135.0,2.5,12.0,136.0,114.21,89.15
2016,4,10,10,45,0.5,135.5,2.65,12.0,137.0,115.09,89.77
2016,4,10,11,0,1.0,136.0,2.8,12.0,138.0,115.96,90.42
2016,4,10,11,15,3.5,150.0,2.85,12.0,154.0,130.48,102.31
2016,4,10,11,30,6.0,164.0,2.9,12.0,170.0,144.83,114.0
2016,4,10,11,45,3.5,150.0,3.0,12.0,154.0,130.03,101.81
2016,4,10,12,0,1.0,136.0,3.1,12.0,138.0,115.49,89.86
2016,4,10,12,15,0.5,125.5,3.15,12.0,126.5,105.93,82.05
2016,4,10,12,30,0.0,115.0,3.2,12.0,115.0,96.47,74.31
2016,4,10,12,45,1.0,128.0,3.25,12.0,129.5,108.15,83.96
2016,4,10,13,0,2.0,141.0,3.3,12.0,144.0,119.66,93.44
2016,4,10,13,15,7.0,187.0,3.35,12.0,193.5,161.48,127.64
2016,4,10,13,30,12.0,233.0,3.4,12.0,243.0,202.26,160.66
2016,4,10,13,45,6.0,162.5,3.45,12.0,167.5,138.93,109.38
2016,4,10,14,0,0.0,92.0,3.5,12.0,92.0,76.78,58.43
2016,4,10,14,15,3.0,137.5,3.5,11.5,140.0,115.63,90.85
2016,4,10,14,30,6.0,183.0,3.5,11.0,188.0,153.14,121.99
2016,4,10,14,45,3.0,156.5,3.55,11.0,159.0,129.9,103.06
2016,4,10,15,0,0.0,130.0,3.6,11.0,130.0,107.26,84.6
2016,4,10,15,15,0.0,125.5,3.5,11.0,125.5,103.33,81.58
2016,4,10,15,30,0.0,121.0,3.4,11.0,121.0,99.39,78.53
2016,4,10,15,45,0.0,104.5,3.35,11.0,104.5,86.15,67.66
2016,4,10,16,0,0.0,88.0,3.3,11.0,88.0,73.02,56.79
2016,4,10,16,15,0.0,73.0,3.15,10.5,73.0,60.56,48.76
2016,4,10,16,30,0.0,58.0,3.0,10.0,58.0,48.03,37.8
2016,4,10,16,45,0.0,49.5,2.9,10.0,49.5,40.94,31.54
2016,4,10,17,0,0.0,41.0,2.8,10.0,41.0,33.87,25.21
2016,4,10,17,15,0.0,33.0,2.55,9.5,33.0,27.22,19.23
2016,4,10,17,30,0.0,25.0,2.3,9.0,25.0,20.6,13.16
2016,4,10,17,45,0.0,17.5,2.05,9.0,17.5,14.4,7.36
2016,4,10,18,0,0.0,10.0,1.8,9.0,10.0,8.21,1.57
2016,4,10,18,15,0.0,5.0,1.65,8.5,5.0,4.1,0.0
2016,4,10,18,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,10,18,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,10,19,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,10,19,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,10,19,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,10,19,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,4,10,20,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,10,20,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,4,10,20,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,10,20,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,10,21,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,10,21,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,4,10,21,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,10,21,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,10,22,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,10,22,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,4,10,22,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,4,10,22,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,4,10,23,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,4,10,23,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,4,10,23,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,4,10,23,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,4,11,0,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,4,11,0,15,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,4,11,0,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,4,11,0,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,4,11,1,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,4,11,1,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,4,11,1,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,4,11,1,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,4,11,2,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,4,11,2,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,4,11,2,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,4,11,2,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,4,11,3,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,4,11,3,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,4,11,3,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,4,11,3,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,4,11,4,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,4,11,4,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,4,11,4,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,4,11,4,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,4,11,5,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,4,11,5,15,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,4,11,5,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,4,11,5,45,0.0,5.5,0.8,7.5,5.5,4.69,0.0
2016,4,11,6,0,0.0,11.0,0.9,8.0,11.0,9.04,0.83
2016,4,11,6,15,0.0,25.0,0.85,8.0,25.0,20.63,11.95
2016,4,11,6,30,0.0,39.0,0.8,8.0,39.0,32.25,22.46
2016,4,11,6,45,0.0,56.0,0.8,8.5,56.0,47.77,36.2
2016,4,11,7,0,0.0,73.0,0.8,9.0,73.0,63.34,49.74
2016,4,11,7,15,0.0,91.0,0.85,9.0,91.0,79.83,63.9
2016,4,11,7,30,0.0,109.0,0.9,9.0,109.0,96.23,77.73
2016,4,11,7,45,7.0,137.0,1.0,9.5,140.5,128.75,105.06
2016,4,11,8,0,14.0,165.0,1.1,10.0,172.0,161.72,132.19
2016,4,11,8,15,41.0,202.0,1.2,10.0,224.5,239.61,196.54
2016,4,11,8,30,68.0,239.0,1.3,10.0,277.0,304.92,248.99
2016,4,11,8,45,57.0,253.0,1.45,10.5,286.5,308.03,249.68
2016,4,11,9,0,46.0,267.0,1.6,11.0,296.0,310.54,250.24
2016,4,11,9,15,42.0,279.5,1.65,11.5,307.5,317.73,254.64
2016,4,11,9,30,38.0,292.0,1.7,12.0,319.0,324.67,258.84
2016,4,11,9,45,27.5,278.0,1.75,12.5,298.5,296.23,235.33
2016,4,11,10,0,17.0,264.0,1.8,13.0,278.0,250.73,198.59
2016,4,11,10,15,70.0,335.0,1.8,13.0,392.0,394.35,311.66
2016,4,11,10,30,123.0,406.0,1.8,13.0,506.0,540.33,420.71
2016,4,11,10,45,70.5,348.5,1.85,13.5,406.5,401.78,314.3
2016,4,11,11,0,18.0,291.0,1.9,14.0,307.0,272.03,213.09
2016,4,11,11,15,16.5,283.5,1.95,14.0,298.5,262.31,205.86
2016,4,11,11,30,15.0,276.0,2.0,14.0,290.0,252.75,198.31
2016,4,11,11,45,97.0,366.0,2.05,14.0,452.0,441.57,345.47
2016,4,11,12,0,179.0,456.0,2.1,14.0,614.0,593.55,457.87
2016,4,11,12,15,105.0,408.5,2.1,14.0,501.5,472.52,366.22
2016,4,11,12,30,31.0,361.0,2.1,14.0,389.0,346.34,269.89
2016,4,11,12,45,32.5,355.5,2.15,14.5,384.5,337.73,263.55
2016,4,11,13,0,34.0,350.0,2.2,15.0,380.0,328.97,256.57
2016,4,11,13,15,90.0,385.5,2.25,14.5,461.5,393.39,307.49
2016,4,11,13,30,146.0,421.0,2.3,14.0,543.0,455.09,355.02
2016,4,11,13,45,152.0,403.5,2.35,14.0,527.0,429.77,335.62
2016,4,11,14,0,158.0,386.0,2.4,14.0,511.0,403.95,315.97
2016,4,11,14,15,103.5,351.0,2.4,14.0,432.0,334.2,262.14
2016,4,11,14,30,49.0,316.0,2.4,14.0,353.0,273.52,215.25
2016,4,11,14,45,48.0,300.0,2.45,14.0,334.5,253.84,200.0
2016,4,11,15,0,47.0,284.0,2.5,14.0,316.0,234.46,184.73
2016,4,11,15,15,29.5,241.5,2.45,14.0,261.0,193.35,152.52
2016,4,11,15,30,12.0,199.0,2.4,14.0,206.0,160.01,126.62
2016,4,11,15,45,9.5,183.0,2.4,14.0,188.5,145.33,115.22
2016,4,11,16,0,7.0,167.0,2.4,14.0,171.0,131.1,104.16
2016,4,11,16,15,33.0,167.5,2.3,13.5,182.0,123.76,103.38
2016,4,11,16,30,59.0,168.0,2.2,13.0,193.0,122.68,103.02
2016,4,11,16,45,53.0,146.0,2.15,13.0,166.0,107.85,90.37
2016,4,11,17,0,47.0,124.0,2.1,13.0,139.0,92.71,77.26
2016,4,11,17,15,283.0,90.0,1.9,12.5,154.0,65.26,53.06
2016,4,11,17,30,519.0,56.0,1.7,12.0,169.0,44.39,34.35
2016,4,11,17,45,425.5,45.5,1.5,11.5,121.0,36.55,27.05
2016,4,11,18,0,332.0,35.0,1.3,11.0,73.0,28.55,19.32
2016,4,11,18,15,166.0,17.5,1.25,10.5,36.5,14.03,3.86
2016,4,11,18,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,11,18,45,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,4,11,19,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,11,19,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,4,11,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,11,19,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,11,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,11,20,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,4,11,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,11,20,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,4,11,21,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,11,21,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,4,11,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,11,21,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,11,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,11,22,15,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2016,4,11,22,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,11,22,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,4,11,23,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,11,23,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,11,23,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,11,23,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,12,0,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,12,0,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,4,12,0,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,12,0,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,12,1,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,12,1,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,12,1,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,12,1,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,12,2,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,12,2,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,12,2,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,12,2,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,4,12,3,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,12,3,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,12,3,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,12,3,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,12,4,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,12,4,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,4,12,4,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,12,4,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,12,5,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,12,5,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,4,12,5,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,12,5,45,79.5,13.5,1.85,7.5,19.0,44.89,0.0
2016,4,12,6,0,159.0,27.0,2.0,8.0,38.0,132.81,93.35
2016,4,12,6,15,269.0,42.0,2.1,8.0,80.5,220.45,181.29
2016,4,12,6,30,379.0,57.0,2.2,8.0,123.0,316.84,267.53
2016,4,12,6,45,189.5,54.0,2.3,8.5,87.0,207.88,176.98
2016,4,12,7,0,0.0,51.0,2.4,9.0,51.0,42.2,31.22
2016,4,12,7,15,0.0,63.0,2.35,9.0,63.0,52.2,39.99
2016,4,12,7,30,0.0,75.0,2.3,9.0,75.0,62.45,48.74
2016,4,12,7,45,0.0,92.0,2.25,9.5,92.0,77.75,61.59
2016,4,12,8,0,0.0,109.0,2.2,10.0,109.0,93.08,74.25
2016,4,12,8,15,1.5,137.5,2.1,10.0,138.0,120.86,97.42
2016,4,12,8,30,3.0,166.0,2.0,10.0,167.0,148.88,120.43
2016,4,12,8,45,8.0,190.0,1.9,10.5,194.5,175.87,142.17
2016,4,12,9,0,13.0,214.0,1.8,11.0,222.0,203.02,163.68
2016,4,12,9,15,13.5,225.5,1.8,11.0,234.5,213.47,171.61
2016,4,12,9,30,14.0,237.0,1.8,11.0,247.0,223.91,179.58
2016,4,12,9,45,12.0,228.5,1.85,11.5,238.0,212.64,169.77
2016,4,12,10,0,10.0,220.0,1.9,12.0,229.0,201.77,160.44
2016,4,12,10,15,31.0,294.0,1.95,12.0,320.0,311.34,247.63
2016,4,12,10,30,52.0,368.0,2.0,12.0,411.0,406.84,320.95
2016,4,12,10,45,88.0,399.5,2.15,12.5,474.0,471.71,369.98
2016,4,12,11,0,124.0,431.0,2.3,13.0,537.0,553.8,430.74
2016,4,12,11,15,72.0,373.0,2.4,13.0,435.5,418.97,328.34
2016,4,12,11,30,20.0,315.0,2.5,13.0,334.0,292.76,230.27
2016,4,12,11,45,24.5,335.5,2.7,13.0,358.0,328.77,258.88
2016,4,12,12,0,29.0,356.0,2.9,13.0,382.0,348.49,274.21
2016,4,12,12,15,14.5,243.0,2.95,13.0,256.5,219.22,172.78
2016,4,12,12,30,0.0,130.0,3.0,13.0,131.0,109.19,84.23
2016,4,12,12,45,3.0,147.5,3.15,13.0,150.5,126.21,98.35
2016,4,12,13,0,6.0,165.0,3.3,13.0,170.0,142.85,111.97
2016,4,12,13,15,10.0,213.5,3.35,13.0,222.0,185.74,146.67
2016,4,12,13,30,14.0,262.0,3.4,13.0,274.0,227.51,180.13
2016,4,12,13,45,11.5,233.5,3.45,13.0,243.0,200.72,158.76
2016,4,12,14,0,9.0,205.0,3.5,13.0,212.0,174.58,137.93
2016,4,12,14,15,7.5,195.0,3.55,12.5,201.0,164.51,130.23
2016,4,12,14,30,6.0,185.0,3.6,12.0,190.0,154.68,122.68
2016,4,12,14,45,6.0,187.0,3.65,12.0,191.5,155.11,123.25
2016,4,12,15,0,6.0,189.0,3.7,12.0,193.0,155.31,123.65
2016,4,12,15,15,4.0,177.5,3.75,11.5,180.0,144.51,115.34
2016,4,12,15,30,2.0,166.0,3.8,11.0,167.0,134.03,107.28
2016,4,12,15,45,2.5,162.0,3.85,11.0,163.5,129.58,103.91
2016,4,12,16,0,3.0,158.0,3.9,11.0,160.0,124.74,100.27
2016,4,12,16,15,4.0,149.0,3.85,10.5,151.5,116.83,98.59
2016,4,12,16,30,5.0,140.0,3.8,10.0,143.0,109.44,92.6
2016,4,12,16,45,2.5,121.0,3.8,10.0,122.5,95.15,80.19
2016,4,12,17,0,0.0,102.0,3.8,10.0,102.0,80.73,67.48
2016,4,12,17,15,0.0,82.0,3.65,9.5,82.0,65.51,53.94
2016,4,12,17,30,0.0,62.0,3.5,9.0,62.0,50.13,39.98
2016,4,12,17,45,0.0,44.5,3.35,9.0,44.5,36.4,27.2
2016,4,12,18,0,0.0,27.0,3.2,9.0,27.0,22.3,14.02
2016,4,12,18,15,0.0,13.5,3.05,8.5,13.5,11.12,2.32
2016,4,12,18,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,4,12,18,45,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,4,12,19,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,4,12,19,15,0.0,0.0,2.7,7.5,0.0,0.0,0.0
2016,4,12,19,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,4,12,19,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,4,12,20,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,4,12,20,15,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,4,12,20,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,4,12,20,45,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,4,12,21,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,4,12,21,15,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,4,12,21,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,4,12,21,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,4,12,22,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,4,12,22,15,0.0,0.0,2.15,6.5,0.0,0.0,0.0
2016,4,12,22,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,4,12,22,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,4,12,23,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,4,12,23,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,4,12,23,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,4,12,23,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,4,13,0,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,4,13,0,15,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,4,13,0,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,4,13,0,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,4,13,1,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,4,13,1,15,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,4,13,1,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,4,13,1,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,4,13,2,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,4,13,2,15,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,4,13,2,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,4,13,2,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,4,13,3,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,4,13,3,15,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,4,13,3,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,4,13,3,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,4,13,4,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,4,13,4,15,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,4,13,4,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,4,13,4,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,4,13,5,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,4,13,5,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,4,13,5,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,4,13,5,45,61.0,15.5,2.15,6.5,20.0,38.86,0.0
2016,4,13,6,0,122.0,31.0,2.3,7.0,40.0,111.84,81.01
2016,4,13,6,15,232.0,48.0,2.3,7.0,83.0,208.52,172.44
2016,4,13,6,30,342.0,65.0,2.3,7.0,126.0,305.17,258.8
2016,4,13,6,45,425.5,75.5,2.35,7.5,177.5,387.82,330.85
2016,4,13,7,0,509.0,86.0,2.4,8.0,229.0,482.96,410.19
2016,4,13,7,15,562.5,94.0,2.35,8.5,283.0,556.88,468.85
2016,4,13,7,30,616.0,102.0,2.3,9.0,337.0,633.3,526.65
2016,4,13,7,45,668.5,104.0,2.3,9.5,392.5,704.05,577.4
2016,4,13,8,0,721.0,106.0,2.3,10.0,448.0,775.86,627.27
2016,4,13,8,15,748.0,110.5,2.3,10.5,499.0,828.61,661.78
2016,4,13,8,30,775.0,115.0,2.3,11.0,550.0,879.95,694.65
2016,4,13,8,45,802.5,115.0,2.3,11.5,599.0,918.93,718.19
2016,4,13,9,0,830.0,115.0,2.3,12.0,648.0,961.61,744.07
2016,4,13,9,15,844.5,118.0,2.35,12.0,690.5,992.28,763.31
2016,4,13,9,30,859.0,121.0,2.4,12.0,733.0,1019.58,780.38
2016,4,13,9,45,884.5,115.5,2.5,12.5,773.0,1032.01,786.61
2016,4,13,10,0,910.0,110.0,2.6,13.0,813.0,1053.72,799.34
2016,4,13,10,15,917.0,111.5,2.65,13.5,842.0,1060.56,801.54
2016,4,13,10,30,924.0,113.0,2.7,14.0,871.0,1063.33,801.34
2016,4,13,10,45,927.0,115.0,2.75,14.5,892.5,1058.5,796.27
2016,4,13,11,0,930.0,117.0,2.8,15.0,914.0,1049.56,788.71
2016,4,13,11,15,932.5,118.0,2.85,15.0,927.5,1035.05,779.07
2016,4,13,11,30,935.0,119.0,2.9,15.0,941.0,1016.57,766.91
2016,4,13,11,45,934.5,120.0,3.0,15.0,946.0,991.42,750.76
2016,4,13,12,0,934.0,121.0,3.1,15.0,951.0,962.62,732.11
2016,4,13,12,15,933.5,121.0,3.15,15.0,948.5,929.4,709.94
2016,4,13,12,30,933.0,121.0,3.2,15.0,946.0,892.86,685.37
2016,4,13,12,45,936.5,116.5,3.3,15.0,937.0,852.26,658.09
2016,4,13,13,0,940.0,112.0,3.4,15.0,928.0,808.44,628.21
2016,4,13,13,15,936.0,111.5,3.5,15.0,909.5,759.78,593.0
2016,4,13,13,30,932.0,111.0,3.6,15.0,891.0,708.77,554.33
2016,4,13,13,45,921.5,112.0,3.7,15.0,863.5,653.02,510.9
2016,4,13,14,0,911.0,113.0,3.8,15.0,836.0,596.01,465.14
2016,4,13,14,15,902.0,111.0,3.9,15.0,802.5,536.33,415.87
2016,4,13,14,30,893.0,109.0,4.0,15.0,769.0,475.84,364.31
2016,4,13,14,45,876.0,109.0,4.1,15.0,728.0,413.4,309.77
2016,4,13,15,0,859.0,109.0,4.2,15.0,687.0,347.76,251.68
2016,4,13,15,15,843.0,106.5,4.15,14.5,642.0,284.37,195.37
2016,4,13,15,30,827.0,104.0,4.1,14.0,597.0,222.22,141.84
2016,4,13,15,45,801.5,101.5,4.1,14.0,547.0,160.54,94.8
2016,4,13,16,0,776.0,99.0,4.1,14.0,497.0,101.88,63.63
2016,4,13,16,15,746.5,94.5,3.95,13.5,444.5,68.09,54.77
2016,4,13,16,30,717.0,90.0,3.8,13.0,392.0,66.13,53.38
2016,4,13,16,45,676.0,84.0,3.65,12.5,337.5,62.89,50.79
2016,4,13,17,0,635.0,78.0,3.5,12.0,283.0,59.55,48.04
2016,4,13,17,15,574.0,70.0,3.1,11.0,229.5,54.39,43.64
2016,4,13,17,30,513.0,62.0,2.7,10.0,176.0,49.13,38.93
2016,4,13,17,45,415.5,51.0,2.3,9.5,127.5,41.01,31.33
2016,4,13,18,0,318.0,40.0,1.9,9.0,79.0,32.75,23.3
2016,4,13,18,15,159.0,20.0,1.75,8.5,39.5,15.58,5.98
2016,4,13,18,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,13,18,45,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2016,4,13,19,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
