Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,13,19,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,4,13,19,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,13,19,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,4,13,20,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,13,20,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,4,13,20,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,13,20,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,13,21,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,13,21,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,4,13,21,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,13,21,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,4,13,22,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,13,22,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,4,13,22,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,13,22,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,4,13,23,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,4,13,23,15,0.0,0.0,1.35,5.5,0.0,0.0,0.0
2016,4,13,23,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,13,23,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,4,14,0,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,4,14,0,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,4,14,0,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,14,0,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,4,14,1,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,4,14,1,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,4,14,1,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,4,14,1,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,4,14,2,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,4,14,2,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,4,14,2,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,4,14,2,45,0.0,0.0,1.6,5.5,0.0,0.0,0.0
2016,4,14,3,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,14,3,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,14,3,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,14,3,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,14,4,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,14,4,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,14,4,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,14,4,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,14,5,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,14,5,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,4,14,5,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,14,5,45,110.0,14.5,1.9,6.5,23.0,58.64,0.0
2016,4,14,6,0,220.0,29.0,2.0,7.0,46.0,167.07,126.11
2016,4,14,6,15,341.0,41.0,2.2,7.0,92.0,259.68,215.69
2016,4,14,6,30,462.0,53.0,2.4,7.0,138.0,364.38,309.07
2016,4,14,6,45,238.0,77.5,2.6,7.5,122.5,254.69,217.96
2016,4,14,7,0,14.0,102.0,2.8,8.0,107.0,104.15,85.46
2016,4,14,7,15,21.0,123.0,2.9,8.5,131.0,129.26,107.21
2016,4,14,7,30,28.0,144.0,3.0,9.0,155.0,167.55,139.47
2016,4,14,7,45,86.0,176.5,3.2,9.5,216.5,250.97,210.45
2016,4,14,8,0,144.0,209.0,3.4,10.0,278.0,355.46,296.4
2016,4,14,8,15,495.0,153.0,3.5,10.0,427.0,642.36,531.58
2016,4,14,8,30,846.0,97.0,3.6,10.0,576.0,918.01,735.8
2016,4,14,8,45,859.0,102.5,3.7,10.5,623.5,957.22,758.75
2016,4,14,9,0,872.0,108.0,3.8,11.0,671.0,993.33,781.27
2016,4,14,9,15,885.5,110.5,3.85,11.0,714.0,1023.07,800.31
2016,4,14,9,30,899.0,113.0,3.9,11.0,757.0,1036.99,808.37
2016,4,14,9,45,916.0,111.5,4.0,11.5,795.5,1058.3,820.71
2016,4,14,10,0,933.0,110.0,4.1,12.0,834.0,1075.88,830.47
2016,4,14,10,15,939.5,111.5,4.15,12.0,863.0,1082.15,833.75
2016,4,14,10,30,946.0,113.0,4.2,12.0,892.0,1084.26,834.44
2016,4,14,10,45,947.5,115.5,4.3,12.5,913.0,1078.2,828.7
2016,4,14,11,0,949.0,118.0,4.4,13.0,934.0,1067.96,820.51
2016,4,14,11,15,951.0,119.0,4.5,13.0,947.0,1052.58,810.47
2016,4,14,11,30,953.0,120.0,4.6,13.0,960.0,1033.17,797.71
2016,4,14,11,45,942.0,127.0,4.75,13.0,962.0,1003.55,778.26
2016,4,14,12,0,931.0,134.0,4.9,13.0,964.0,970.53,756.28
2016,4,14,12,15,929.5,133.5,5.0,13.0,960.5,935.84,732.52
2016,4,14,12,30,928.0,133.0,5.1,13.0,957.0,897.95,706.26
2016,4,14,12,45,933.5,127.0,5.2,13.5,947.5,857.69,676.77
2016,4,14,13,0,939.0,121.0,5.3,14.0,938.0,814.08,644.64
2016,4,14,13,15,625.0,262.0,5.4,13.5,801.5,679.03,538.94
2016,4,14,13,30,311.0,403.0,5.5,13.0,665.0,548.95,435.38
2016,4,14,13,45,287.0,395.0,5.6,13.0,631.0,503.88,400.28
2016,4,14,14,0,263.0,387.0,5.7,13.0,597.0,460.83,366.07
2016,4,14,14,15,339.5,347.0,5.7,13.0,606.5,444.49,352.25
2016,4,14,14,30,416.0,307.0,5.7,13.0,616.0,419.64,330.12
2016,4,14,14,45,631.5,214.0,5.7,13.0,654.5,398.57,306.7
2016,4,14,15,0,847.0,121.0,5.7,13.0,693.0,352.38,258.71
2016,4,14,15,15,621.0,180.0,5.65,12.5,584.5,280.67,202.76
2016,4,14,15,30,395.0,239.0,5.6,12.0,476.0,238.93,175.88
2016,4,14,15,45,352.5,225.0,5.6,11.5,423.5,193.21,141.89
2016,4,14,16,0,310.0,211.0,5.6,11.0,371.0,153.03,117.54
2016,4,14,16,15,488.0,149.5,5.45,10.5,370.5,101.36,84.96
2016,4,14,16,30,666.0,88.0,5.3,10.0,370.0,64.0,52.08
2016,4,14,16,45,601.5,91.0,5.2,10.0,320.0,67.16,55.13
2016,4,14,17,0,537.0,94.0,5.1,10.0,270.0,71.02,58.77
2016,4,14,17,15,485.0,82.5,4.75,9.5,219.5,63.69,52.31
2016,4,14,17,30,433.0,71.0,4.4,9.0,169.0,53.57,43.11
2016,4,14,17,45,378.0,56.5,4.1,8.5,125.0,43.2,33.44
2016,4,14,18,0,323.0,42.0,3.8,8.0,81.0,34.46,24.94
2016,4,14,18,15,181.0,26.0,3.6,7.5,46.0,20.2,9.93
2016,4,14,18,30,39.0,10.0,3.4,7.0,11.0,8.54,0.0
2016,4,14,18,45,19.5,5.0,3.25,7.0,5.5,0.0,0.0
2016,4,14,19,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,4,14,19,15,0.0,0.0,3.1,6.5,0.0,0.0,0.0
2016,4,14,19,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,4,14,19,45,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,4,14,20,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,4,14,20,15,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,4,14,20,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,4,14,20,45,0.0,0.0,3.25,6.0,0.0,0.0,0.0
2016,4,14,21,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,4,14,21,15,0.0,0.0,3.35,6.0,0.0,0.0,0.0
2016,4,14,21,30,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,4,14,21,45,0.0,0.0,3.45,6.0,0.0,0.0,0.0
2016,4,14,22,0,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,4,14,22,15,0.0,0.0,3.45,5.5,0.0,0.0,0.0
2016,4,14,22,30,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,4,14,22,45,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,4,14,23,0,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,4,14,23,15,0.0,0.0,3.45,5.0,0.0,0.0,0.0
2016,4,14,23,30,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,4,14,23,45,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,4,15,0,0,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,4,15,0,15,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,4,15,0,30,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,4,15,0,45,0.0,0.0,3.75,5.0,0.0,0.0,0.0
2016,4,15,1,0,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,4,15,1,15,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,4,15,1,30,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,4,15,1,45,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,4,15,2,0,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,4,15,2,15,0.0,0.0,3.7,4.5,0.0,0.0,0.0
2016,4,15,2,30,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2016,4,15,2,45,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,4,15,3,0,0.0,0.0,3.4,4.0,0.0,0.0,0.0
2016,4,15,3,15,0.0,0.0,3.35,4.0,0.0,0.0,0.0
2016,4,15,3,30,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2016,4,15,3,45,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2016,4,15,4,0,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2016,4,15,4,15,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,4,15,4,30,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,4,15,4,45,0.0,0.0,3.05,4.0,0.0,0.0,0.0
2016,4,15,5,0,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,4,15,5,15,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,4,15,5,30,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,4,15,5,45,132.5,15.0,3.3,4.5,26.5,68.58,0.0
2016,4,15,6,0,265.0,30.0,3.4,5.0,53.0,190.89,148.52
2016,4,15,6,15,383.5,41.5,3.6,5.5,100.0,282.98,237.68
2016,4,15,6,30,502.0,53.0,3.8,6.0,147.0,387.98,331.9
2016,4,15,6,45,582.0,59.5,4.0,6.5,202.5,473.91,407.41
2016,4,15,7,0,662.0,66.0,4.2,7.0,258.0,566.03,485.17
2016,4,15,7,15,708.5,71.5,4.35,7.5,314.5,637.7,542.03
2016,4,15,7,30,755.0,77.0,4.5,8.0,371.0,706.99,594.74
2016,4,15,7,45,787.0,81.5,4.65,8.5,426.0,768.79,640.15
2016,4,15,8,0,819.0,86.0,4.8,9.0,481.0,830.02,684.14
2016,4,15,8,15,842.5,89.5,4.85,9.5,534.0,881.47,719.26
2016,4,15,8,30,866.0,93.0,4.9,10.0,587.0,930.96,752.37
2016,4,15,8,45,880.0,97.0,4.95,10.5,634.5,969.75,777.18
2016,4,15,9,0,894.0,101.0,5.0,11.0,682.0,994.28,791.51
2016,4,15,9,15,907.0,103.5,5.0,11.5,725.0,1023.46,808.85
2016,4,15,9,30,920.0,106.0,5.0,12.0,768.0,1049.11,823.56
2016,4,15,9,45,932.0,107.0,5.0,12.5,805.5,1068.35,833.76
2016,4,15,10,0,944.0,108.0,5.0,13.0,843.0,1083.67,841.32
2016,4,15,10,15,950.5,109.0,5.0,13.0,872.5,1089.37,843.93
2016,4,15,10,30,957.0,110.0,5.0,13.0,902.0,1090.88,843.86
2016,4,15,10,45,960.0,112.0,5.0,13.5,923.5,1085.7,837.74
2016,4,15,11,0,963.0,114.0,5.0,14.0,945.0,1076.28,828.92
2016,4,15,11,15,966.0,114.5,5.05,14.0,958.5,1061.16,818.38
2016,4,15,11,30,969.0,115.0,5.1,14.0,972.0,1041.94,805.1
2016,4,15,11,45,972.0,113.5,5.15,14.5,978.5,1016.76,786.22
2016,4,15,12,0,975.0,112.0,5.2,15.0,985.0,987.7,764.71
2016,4,15,12,15,974.0,112.0,5.25,15.0,981.5,952.83,740.56
2016,4,15,12,30,973.0,112.0,5.3,15.0,978.0,914.55,713.88
2016,4,15,12,45,973.5,109.5,5.4,15.0,967.5,871.93,684.18
2016,4,15,13,0,974.0,107.0,5.5,15.0,957.0,826.16,651.89
2016,4,15,13,15,969.5,106.0,5.55,15.0,937.5,775.26,613.81
2016,4,15,13,30,965.0,105.0,5.6,15.0,918.0,721.99,572.08
2016,4,15,13,45,961.5,102.0,5.65,15.0,891.5,665.49,526.79
2016,4,15,14,0,958.0,99.0,5.7,15.0,865.0,607.02,478.62
2016,4,15,14,15,949.5,97.5,5.7,15.0,830.5,545.64,426.57
2016,4,15,14,30,941.0,96.0,5.7,15.0,796.0,483.3,372.21
2016,4,15,14,45,931.5,93.0,5.7,15.0,755.5,418.72,314.61
2016,4,15,15,0,922.0,90.0,5.7,15.0,715.0,353.88,255.68
2016,4,15,15,15,906.5,87.5,5.6,14.5,668.5,287.99,196.39
2016,4,15,15,30,891.0,85.0,5.5,14.0,622.0,223.09,140.05
2016,4,15,15,45,871.0,82.0,5.4,14.0,571.0,158.61,90.7
2016,4,15,16,0,851.0,79.0,5.3,14.0,520.0,88.7,51.86
2016,4,15,16,15,824.0,75.5,5.0,13.5,466.0,61.28,48.75
2016,4,15,16,30,797.0,72.0,4.7,13.0,412.0,59.27,47.28
2016,4,15,16,45,758.5,68.0,4.45,13.0,356.0,56.7,45.16
2016,4,15,17,0,720.0,64.0,4.2,13.0,300.0,54.1,42.98
2016,4,15,17,15,664.0,58.0,3.7,12.0,245.5,49.67,39.22
2016,4,15,17,30,608.0,52.0,3.2,11.0,191.0,41.5,31.92
2016,4,15,17,45,519.0,43.5,2.75,10.5,140.0,35.09,25.94
2016,4,15,18,0,430.0,35.0,2.3,10.0,89.0,28.63,19.66
2016,4,15,18,15,273.0,22.5,2.15,9.5,51.0,18.39,8.8
2016,4,15,18,30,116.0,10.0,2.0,9.0,13.0,8.54,0.0
2016,4,15,18,45,58.0,5.0,1.85,8.5,6.5,0.0,0.0
2016,4,15,19,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,15,19,15,0.0,0.0,1.65,7.5,0.0,0.0,0.0
2016,4,15,19,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,15,19,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,4,15,20,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,15,20,15,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2016,4,15,20,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,4,15,20,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,4,15,21,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,4,15,21,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,4,15,21,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,15,21,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,15,22,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,15,22,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,15,22,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,15,22,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,15,23,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,15,23,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2016,4,15,23,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,15,23,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,16,0,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,16,0,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,16,0,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,16,0,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,16,1,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,16,1,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,16,1,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,16,1,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,16,2,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,16,2,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,16,2,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,16,2,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,16,3,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,16,3,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,4,16,3,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,4,16,3,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,4,16,4,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,4,16,4,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,4,16,4,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,4,16,4,45,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,4,16,5,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,16,5,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,16,5,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,4,16,5,45,159.5,14.5,0.75,6.5,28.5,99.19,0.0
2016,4,16,6,0,319.0,29.0,0.7,7.0,57.0,215.84,167.86
2016,4,16,6,15,429.5,39.5,0.75,7.5,105.5,305.42,251.49
2016,4,16,6,30,540.0,50.0,0.8,8.0,154.0,406.91,338.77
2016,4,16,6,45,609.0,57.0,0.9,9.0,208.5,488.0,405.67
2016,4,16,7,0,678.0,64.0,1.0,10.0,263.0,574.31,473.29
2016,4,16,7,15,722.0,69.5,1.05,10.5,319.0,640.69,521.68
2016,4,16,7,30,766.0,75.0,1.1,11.0,375.0,712.97,572.33
2016,4,16,7,45,797.0,79.0,1.2,12.0,430.0,773.63,612.29
2016,4,16,8,0,828.0,83.0,1.3,13.0,485.0,833.63,650.69
2016,4,16,8,15,850.0,86.0,1.4,13.5,537.0,883.3,682.22
2016,4,16,8,30,872.0,89.0,1.5,14.0,589.0,930.91,711.94
2016,4,16,8,45,888.5,91.5,1.6,15.0,637.0,959.89,727.46
2016,4,16,9,0,905.0,94.0,1.7,16.0,685.0,995.91,747.73
2016,4,16,9,15,917.0,96.0,1.7,16.5,727.5,1023.74,762.28
2016,4,16,9,30,929.0,98.0,1.7,17.0,770.0,1048.0,774.55
2016,4,16,9,45,941.5,98.0,1.75,17.5,807.5,1066.73,784.08
2016,4,16,10,0,954.0,98.0,1.8,18.0,845.0,1081.55,791.27
2016,4,16,10,15,960.5,99.5,1.85,18.0,874.0,1087.9,794.72
2016,4,16,10,30,967.0,101.0,1.9,18.0,903.0,1090.01,795.74
2016,4,16,10,45,970.0,102.5,2.0,18.5,924.5,1084.34,791.23
2016,4,16,11,0,973.0,104.0,2.1,19.0,946.0,1074.42,784.19
2016,4,16,11,15,975.5,104.5,2.15,19.0,960.0,1058.79,774.42
2016,4,16,11,30,978.0,105.0,2.2,19.0,974.0,1039.04,762.13
2016,4,16,11,45,978.0,105.5,2.3,19.5,979.0,1012.96,744.93
2016,4,16,12,0,978.0,106.0,2.4,20.0,984.0,983.09,725.24
2016,4,16,12,15,977.5,105.5,2.45,20.0,981.0,948.18,703.02
2016,4,16,12,30,977.0,105.0,2.5,20.0,978.0,909.82,678.36
2016,4,16,12,45,978.0,102.5,2.55,20.0,967.5,867.53,650.82
2016,4,16,13,0,979.0,100.0,2.6,20.0,957.0,822.05,620.81
2016,4,16,13,15,975.0,99.0,2.6,20.0,938.0,771.39,585.31
2016,4,16,13,30,971.0,98.0,2.6,20.0,919.0,718.32,546.11
2016,4,16,13,45,965.5,97.0,2.65,20.0,892.0,662.15,503.76
2016,4,16,14,0,960.0,96.0,2.7,20.0,865.0,604.18,458.64
2016,4,16,14,15,952.0,94.5,2.7,20.0,831.0,543.03,409.42
2016,4,16,14,30,944.0,93.0,2.7,20.0,797.0,480.86,357.75
2016,4,16,14,45,931.5,91.5,2.7,20.0,756.0,416.32,302.72
2016,4,16,15,0,919.0,90.0,2.7,20.0,715.0,351.83,246.49
2016,4,16,15,15,904.5,88.0,2.6,19.5,669.0,286.82,190.01
2016,4,16,15,30,890.0,86.0,2.5,19.0,623.0,222.66,136.11
2016,4,16,15,45,870.0,83.0,2.45,19.0,572.5,158.31,88.47
2016,4,16,16,0,850.0,80.0,2.4,19.0,522.0,88.5,50.99
2016,4,16,16,15,824.0,76.5,2.2,18.5,468.5,61.96,48.33
2016,4,16,16,30,798.0,73.0,2.0,18.0,415.0,59.99,46.94
2016,4,16,16,45,761.5,68.5,1.8,17.5,359.5,57.07,44.66
2016,4,16,17,0,725.0,64.0,1.6,17.0,304.0,54.1,42.28
2016,4,16,17,15,670.5,58.0,1.45,16.0,249.0,49.67,38.6
2016,4,16,17,30,616.0,52.0,1.3,15.0,194.0,41.5,31.43
2016,4,16,17,45,529.5,43.5,1.2,14.0,143.0,35.09,25.6
2016,4,16,18,0,443.0,35.0,1.1,13.0,92.0,28.62,19.46
2016,4,16,18,15,221.5,25.0,1.1,12.5,53.5,20.41,10.55
2016,4,16,18,30,0.0,15.0,1.1,12.0,15.0,12.8,0.0
2016,4,16,18,45,0.0,7.5,1.15,11.5,7.5,0.0,0.0
2016,4,16,19,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,16,19,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,4,16,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,16,19,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,16,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,16,20,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,4,16,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,16,20,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,16,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,16,21,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,4,16,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,16,21,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,16,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,16,22,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,4,16,22,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,16,22,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,4,16,23,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,16,23,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,4,16,23,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,16,23,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,17,0,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,17,0,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,4,17,0,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,4,17,0,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,4,17,1,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,4,17,1,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,4,17,1,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,4,17,1,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,4,17,2,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,4,17,2,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,4,17,2,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,4,17,2,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,4,17,3,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,17,3,15,0.0,0.0,0.65,10.5,0.0,0.0,0.0
2016,4,17,3,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,17,3,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,4,17,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,17,4,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,4,17,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,17,4,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,4,17,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,17,5,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,4,17,5,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,17,5,45,165.5,14.5,0.9,10.5,30.0,102.66,4.95
2016,4,17,6,0,331.0,29.0,0.9,11.0,60.0,221.44,171.66
2016,4,17,6,15,437.5,39.0,1.1,11.5,108.0,308.98,252.02
2016,4,17,6,30,544.0,49.0,1.3,12.0,156.0,407.91,336.99
2016,4,17,6,45,607.0,56.5,1.5,13.0,210.0,485.86,401.42
2016,4,17,7,0,670.0,64.0,1.7,14.0,264.0,568.48,466.52
2016,4,17,7,15,713.0,69.0,1.8,14.5,319.0,633.25,514.27
2016,4,17,7,30,756.0,74.0,1.9,15.0,374.0,703.64,564.24
2016,4,17,7,45,785.0,79.0,2.0,16.0,428.5,763.35,603.71
2016,4,17,8,0,814.0,84.0,2.1,17.0,483.0,822.32,641.53
2016,4,17,8,15,836.0,87.5,2.25,17.5,534.5,872.06,673.65
2016,4,17,8,30,858.0,91.0,2.4,18.0,586.0,919.78,703.99
2016,4,17,8,45,872.5,94.5,2.55,19.0,633.0,947.55,719.03
2016,4,17,9,0,887.0,98.0,2.7,20.0,680.0,982.35,738.86
2016,4,17,9,15,899.5,100.0,2.75,20.5,722.0,1010.22,754.34
2016,4,17,9,30,912.0,102.0,2.8,21.0,764.0,1034.61,767.54
2016,4,17,9,45,923.0,103.0,2.9,21.5,800.5,1052.68,777.14
2016,4,17,10,0,934.0,104.0,3.0,22.0,837.0,1066.87,784.34
2016,4,17,10,15,940.5,105.0,3.0,22.0,866.5,1072.49,786.7
2016,4,17,10,30,947.0,106.0,3.0,22.0,896.0,1073.98,786.63
2016,4,17,10,45,951.5,107.5,3.0,22.5,917.5,1069.82,781.58
2016,4,17,11,0,956.0,109.0,3.0,23.0,939.0,1061.46,774.04
2016,4,17,11,15,958.5,109.5,2.95,23.0,953.0,1045.97,763.12
2016,4,17,11,30,961.0,110.0,2.9,23.0,967.0,1026.45,749.78
2016,4,17,11,45,963.0,110.0,2.9,23.5,972.5,1002.02,732.4
2016,4,17,12,0,965.0,110.0,2.9,24.0,978.0,973.78,712.66
2016,4,17,12,15,964.5,109.5,2.85,24.0,975.5,939.21,689.8
2016,4,17,12,30,964.0,109.0,2.8,24.0,973.0,901.26,664.68
2016,4,17,12,45,964.5,107.0,2.8,24.0,963.0,859.5,637.29
2016,4,17,13,0,965.0,105.0,2.8,24.0,953.0,814.64,607.58
2016,4,17,13,15,961.5,104.0,2.8,24.0,934.0,764.92,572.82
2016,4,17,13,30,958.0,103.0,2.8,24.0,915.0,712.79,534.69
2016,4,17,13,45,954.5,101.0,2.8,24.0,889.0,657.61,493.3
2016,4,17,14,0,951.0,99.0,2.8,24.0,863.0,600.46,449.16
2016,4,17,14,15,943.5,97.5,2.75,23.5,829.5,540.07,401.8
2016,4,17,14,30,936.0,96.0,2.7,23.0,796.0,478.62,351.89
2016,4,17,14,45,927.5,93.0,2.7,23.0,756.5,414.84,298.02
2016,4,17,15,0,919.0,90.0,2.7,23.0,717.0,350.7,242.6
2016,4,17,15,15,905.0,87.5,2.6,22.5,671.5,285.51,186.64
2016,4,17,15,30,891.0,85.0,2.5,22.0,626.0,221.14,133.23
2016,4,17,15,45,874.5,81.5,2.4,22.0,576.0,156.86,86.18
2016,4,17,16,0,858.0,78.0,2.3,22.0,526.0,94.24,55.26
2016,4,17,16,15,832.5,74.5,2.1,21.0,473.0,60.58,46.64
2016,4,17,16,30,807.0,71.0,1.9,20.0,420.0,58.55,45.3
2016,4,17,16,45,773.0,66.5,1.7,19.5,364.5,55.6,43.0
2016,4,17,17,0,739.0,62.0,1.5,19.0,309.0,52.57,40.59
2016,4,17,17,15,686.0,56.5,1.4,18.0,254.0,48.49,37.24
2016,4,17,17,30,633.0,51.0,1.3,17.0,199.0,44.37,33.7
2016,4,17,17,45,547.5,43.0,1.25,16.0,147.5,34.73,25.07
2016,4,17,18,0,462.0,35.0,1.2,15.0,96.0,28.63,19.33
2016,4,17,18,15,311.5,23.5,1.15,14.5,56.0,19.25,9.77
2016,4,17,18,30,161.0,12.0,1.1,14.0,16.0,10.24,0.0
2016,4,17,18,45,80.5,6.0,1.1,14.0,8.0,0.0,0.0
2016,4,17,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,17,19,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,4,17,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,17,19,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,4,17,20,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,17,20,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,4,17,20,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,17,20,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,4,17,21,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,17,21,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,4,17,21,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,17,21,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,17,22,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,17,22,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,4,17,22,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,17,22,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,17,23,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,17,23,15,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,4,17,23,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,4,17,23,45,0.0,0.0,0.35,13.5,0.0,0.0,0.0
2016,4,18,0,0,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,4,18,0,15,0.0,0.0,0.25,14.0,0.0,0.0,0.0
2016,4,18,0,30,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2016,4,18,0,45,0.0,0.0,0.15,14.0,0.0,0.0,0.0
2016,4,18,1,0,0.0,0.0,0.1,14.0,0.0,0.0,0.0
2016,4,18,1,15,0.0,0.0,0.1,13.5,0.0,0.0,0.0
2016,4,18,1,30,0.0,0.0,0.1,13.0,0.0,0.0,0.0
2016,4,18,1,45,0.0,0.0,0.15,13.0,0.0,0.0,0.0
2016,4,18,2,0,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,4,18,2,15,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,4,18,2,30,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,4,18,2,45,0.0,0.0,0.25,13.0,0.0,0.0,0.0
2016,4,18,3,0,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,4,18,3,15,0.0,0.0,0.3,12.5,0.0,0.0,0.0
2016,4,18,3,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,4,18,3,45,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2016,4,18,4,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,4,18,4,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,4,18,4,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,4,18,4,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,4,18,5,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,4,18,5,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,4,18,5,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,4,18,5,45,172.5,15.0,0.4,12.5,32.0,107.21,26.35
2016,4,18,6,0,345.0,30.0,0.4,13.0,64.0,229.08,176.94
2016,4,18,6,15,449.0,40.0,0.45,13.5,112.5,316.18,254.31
2016,4,18,6,30,553.0,50.0,0.5,14.0,161.0,414.27,335.94
2016,4,18,6,45,620.0,56.5,0.55,14.5,216.0,493.96,399.75
2016,4,18,7,0,687.0,63.0,0.6,15.0,271.0,574.62,461.34
2016,4,18,7,15,729.0,68.0,0.75,15.5,326.5,643.62,510.99
2016,4,18,7,30,771.0,73.0,0.9,16.0,382.0,713.8,559.82
2016,4,18,7,45,800.5,77.0,1.05,16.5,436.5,773.19,599.66
2016,4,18,8,0,830.0,81.0,1.2,17.0,491.0,831.81,638.18
2016,4,18,8,15,851.0,84.0,1.3,17.5,542.5,880.45,668.48
2016,4,18,8,30,872.0,87.0,1.4,18.0,594.0,917.14,690.46
2016,4,18,8,45,887.5,90.0,1.5,19.0,641.5,955.59,712.18
2016,4,18,9,0,903.0,93.0,1.6,20.0,689.0,991.07,731.65
2016,4,18,9,15,915.0,95.0,1.65,20.5,731.0,1018.72,746.59
2016,4,18,9,30,927.0,97.0,1.7,21.0,773.0,1042.81,759.32
2016,4,18,9,45,938.5,97.0,1.8,21.5,809.5,1060.38,768.74
2016,4,18,10,0,950.0,97.0,1.9,22.0,846.0,1074.05,775.84
2016,4,18,10,15,956.0,98.0,1.9,22.5,875.0,1079.23,776.3
2016,4,18,10,30,962.0,99.0,1.9,23.0,904.0,1080.22,774.39
2016,4,18,10,45,966.5,100.0,1.95,23.5,925.5,1075.48,769.83
2016,4,18,11,0,971.0,101.0,2.0,24.0,947.0,1066.51,762.82
2016,4,18,11,15,973.0,101.5,1.95,24.0,960.5,1050.39,751.65
2016,4,18,11,30,975.0,102.0,1.9,24.0,974.0,1030.21,738.12
2016,4,18,11,45,976.0,102.0,1.9,24.5,979.0,1004.63,720.58
2016,4,18,12,0,977.0,102.0,1.9,25.0,984.0,975.25,700.74
2016,4,18,12,15,976.0,102.0,1.85,25.0,981.0,940.47,678.28
2016,4,18,12,30,975.0,102.0,1.8,25.0,978.0,902.28,653.61
2016,4,18,12,45,970.0,103.5,1.75,25.0,966.0,859.08,625.61
2016,4,18,13,0,965.0,105.0,1.7,25.0,954.0,813.11,595.61
2016,4,18,13,15,960.5,104.0,1.65,25.0,935.0,762.73,560.95
2016,4,18,13,30,956.0,103.0,1.6,25.0,916.0,710.04,523.17
2016,4,18,13,45,947.0,103.5,1.55,25.0,888.0,653.86,481.88
2016,4,18,14,0,938.0,104.0,1.5,25.0,860.0,596.25,438.35
2016,4,18,14,15,929.0,102.5,1.5,24.5,826.0,535.85,392.45
2016,4,18,14,30,920.0,101.0,1.5,24.0,792.0,474.61,344.07
2016,4,18,14,45,903.5,101.5,1.5,24.0,750.5,411.62,292.12
2016,4,18,15,0,887.0,102.0,1.5,24.0,709.0,349.13,239.36
2016,4,18,15,15,871.5,99.5,1.45,23.5,663.5,285.47,185.81
2016,4,18,15,30,856.0,97.0,1.4,23.0,618.0,216.76,130.1
2016,4,18,15,45,828.5,96.0,1.4,23.0,566.5,154.63,85.71
2016,4,18,16,0,801.0,95.0,1.4,23.0,515.0,95.71,57.53
2016,4,18,16,15,772.5,90.5,1.3,22.5,462.0,71.4,55.51
2016,4,18,16,30,744.0,86.0,1.2,22.0,409.0,69.11,53.92
2016,4,18,16,45,699.0,82.0,1.2,21.5,354.0,61.29,47.52
2016,4,18,17,0,654.0,78.0,1.2,21.0,299.0,59.32,46.08
2016,4,18,17,15,596.5,70.5,1.15,19.5,245.0,54.55,42.29
2016,4,18,17,30,539.0,63.0,1.1,18.0,191.0,49.69,38.22
2016,4,18,17,45,447.5,53.0,1.1,17.0,141.0,42.44,31.73
2016,4,18,18,0,356.0,43.0,1.1,16.0,91.0,35.07,24.85
2016,4,18,18,15,178.0,29.5,1.1,15.0,53.5,22.82,12.82
2016,4,18,18,30,0.0,16.0,1.1,14.0,16.0,13.66,0.0
2016,4,18,18,45,0.0,8.0,1.1,13.5,8.0,0.0,0.0
2016,4,18,19,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,18,19,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,18,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,18,19,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,18,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,18,20,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,4,18,20,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,18,20,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,18,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,18,21,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,4,18,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,18,21,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,18,22,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,18,22,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,18,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,18,22,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,18,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,18,23,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,4,18,23,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,18,23,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,19,0,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,19,0,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,4,19,0,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,19,0,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,19,1,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,19,1,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,4,19,1,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,19,1,45,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,4,19,2,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,4,19,2,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,4,19,2,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,4,19,2,45,0.0,0.0,0.4,12.5,0.0,0.0,0.0
2016,4,19,3,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,4,19,3,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,4,19,3,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,4,19,3,45,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,4,19,4,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,19,4,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,19,4,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,19,4,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,4,19,5,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,19,5,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,19,5,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,19,5,45,146.0,17.0,0.65,13.5,32.0,99.56,37.8
2016,4,19,6,0,292.0,34.0,0.7,14.0,64.0,207.49,161.12
2016,4,19,6,15,393.5,45.0,0.8,14.5,111.0,291.85,235.68
2016,4,19,6,30,495.0,56.0,0.9,15.0,158.0,386.81,315.45
2016,4,19,6,45,572.0,62.0,1.05,15.5,212.5,469.68,382.99
2016,4,19,7,0,649.0,68.0,1.2,16.0,267.0,558.39,452.24
2016,4,19,7,15,692.5,73.5,1.35,16.5,321.5,626.97,502.58
2016,4,19,7,30,736.0,79.0,1.5,17.0,376.0,693.15,549.08
2016,4,19,7,45,771.0,82.0,1.65,18.0,431.0,754.52,589.71
2016,4,19,8,0,806.0,85.0,1.8,19.0,486.0,815.54,628.99
2016,4,19,8,15,828.0,88.5,1.9,19.5,537.5,864.83,659.99
2016,4,19,8,30,850.0,92.0,2.0,20.0,589.0,912.15,689.25
2016,4,19,8,45,865.0,95.0,2.15,20.5,635.5,939.43,705.29
2016,4,19,9,0,880.0,98.0,2.3,21.0,682.0,973.8,726.18
2016,4,19,9,15,892.5,100.5,2.35,21.0,724.0,1001.97,743.18
2016,4,19,9,30,905.0,103.0,2.4,21.0,766.0,1026.67,757.98
2016,4,19,9,45,715.5,200.0,2.5,21.5,740.0,969.08,718.11
2016,4,19,10,0,526.0,297.0,2.6,22.0,714.0,872.72,648.95
2016,4,19,10,15,725.5,207.0,2.7,22.0,803.5,983.94,727.63
2016,4,19,10,30,925.0,117.0,2.8,22.0,893.0,1060.86,776.8
2016,4,19,10,45,923.0,122.0,2.9,22.5,912.5,1053.67,770.06
2016,4,19,11,0,921.0,127.0,3.0,23.0,932.0,1042.39,761.62
2016,4,19,11,15,923.5,128.0,3.05,23.0,945.5,1027.56,752.04
2016,4,19,11,30,926.0,129.0,3.1,23.0,959.0,1008.84,740.01
2016,4,19,11,45,688.5,261.5,3.15,23.0,881.0,911.25,674.34
2016,4,19,12,0,451.0,394.0,3.2,23.0,803.0,792.66,588.14
2016,4,19,12,15,684.5,264.5,3.2,23.0,882.5,855.33,637.46
2016,4,19,12,30,918.0,135.0,3.2,23.0,962.0,883.66,658.69
2016,4,19,12,45,740.5,239.5,3.25,23.0,901.5,811.85,607.03
2016,4,19,13,0,563.0,344.0,3.3,23.0,841.0,730.62,546.73
2016,4,19,13,15,537.5,344.0,3.25,22.5,810.5,678.85,510.52
2016,4,19,13,30,512.0,344.0,3.2,22.0,780.0,627.87,473.97
2016,4,19,13,45,515.0,327.5,3.2,22.0,755.0,582.03,440.01
2016,4,19,14,0,518.0,311.0,3.2,22.0,730.0,535.13,404.38
2016,4,19,14,15,519.0,293.0,3.15,21.5,698.5,485.18,366.15
2016,4,19,14,30,520.0,275.0,3.1,21.0,667.0,434.66,326.32
2016,4,19,14,45,301.0,295.5,3.05,20.5,520.0,334.13,251.52
2016,4,19,15,0,82.0,316.0,3.0,20.0,373.0,265.06,203.02
2016,4,19,15,15,51.5,270.0,2.9,19.5,305.0,216.65,166.69
2016,4,19,15,30,21.0,224.0,2.8,19.0,237.0,179.27,139.02
2016,4,19,15,45,73.0,229.5,2.7,19.0,269.0,176.25,135.07
2016,4,19,16,0,125.0,235.0,2.6,19.0,301.0,163.8,126.18
2016,4,19,16,15,245.0,197.5,2.4,18.0,310.5,132.47,108.8
2016,4,19,16,30,365.0,160.0,2.2,17.0,320.0,112.54,92.56
2016,4,19,16,45,335.5,146.0,2.0,16.5,278.0,103.88,85.59
2016,4,19,17,0,306.0,132.0,1.8,16.0,236.0,94.89,78.18
2016,4,19,17,15,417.5,99.5,1.7,15.5,214.5,72.57,58.87
2016,4,19,17,30,529.0,67.0,1.6,15.0,193.0,52.81,41.46
2016,4,19,17,45,453.5,55.0,1.5,14.5,144.0,44.08,33.54
2016,4,19,18,0,378.0,43.0,1.4,14.0,95.0,35.07,25.1
2016,4,19,18,15,240.0,28.5,1.3,13.5,56.0,23.35,13.57
2016,4,19,18,30,102.0,14.0,1.2,13.0,17.0,11.95,0.0
2016,4,19,18,45,51.0,7.0,1.2,12.5,8.5,5.97,0.0
2016,4,19,19,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,19,19,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,4,19,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,19,19,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,19,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,19,20,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,4,19,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,19,20,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,19,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,19,21,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,4,19,21,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,19,21,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,19,22,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,19,22,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,4,19,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,19,22,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,19,23,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,19,23,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,4,19,23,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,19,23,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,4,20,0,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,20,0,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,20,0,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,20,0,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,20,1,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,20,1,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,20,1,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,20,1,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,20,2,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,20,2,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,20,2,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,20,2,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,4,20,3,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,20,3,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,4,20,3,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,20,3,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,20,4,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,20,4,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,20,4,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,20,4,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,20,5,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,20,5,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,4,20,5,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,20,5,45,161.5,17.5,0.8,9.5,34.5,107.78,52.93
2016,4,20,6,0,323.0,35.0,0.8,10.0,69.0,223.35,177.11
2016,4,20,6,15,423.5,45.5,0.9,10.5,117.5,308.43,253.08
2016,4,20,6,30,524.0,56.0,1.0,11.0,166.0,403.82,334.24
2016,4,20,6,45,597.5,62.0,1.1,11.5,221.0,485.81,401.61
2016,4,20,7,0,671.0,68.0,1.2,12.0,276.0,573.26,470.27
2016,4,20,7,15,713.0,73.0,1.2,13.0,331.5,641.03,518.15
2016,4,20,7,30,755.0,78.0,1.2,14.0,387.0,706.42,561.81
2016,4,20,7,45,791.0,80.5,1.25,15.0,442.0,768.62,602.0
2016,4,20,8,0,827.0,83.0,1.3,16.0,497.0,830.48,640.66
2016,4,20,8,15,848.0,86.5,1.45,16.5,548.5,879.47,672.01
2016,4,20,8,30,869.0,90.0,1.6,17.0,600.0,926.34,701.64
2016,4,20,8,45,884.0,92.5,1.8,17.5,647.5,953.55,718.48
2016,4,20,9,0,899.0,95.0,2.0,18.0,695.0,987.69,740.05
2016,4,20,9,15,910.5,97.5,2.05,18.5,736.5,1015.17,755.19
2016,4,20,9,30,922.0,100.0,2.1,19.0,778.0,1039.08,768.04
2016,4,20,9,45,931.0,101.5,2.2,19.5,814.0,1055.59,776.81
2016,4,20,10,0,940.0,103.0,2.3,20.0,850.0,1068.17,783.19
2016,4,20,10,15,946.0,104.5,2.4,20.0,879.0,1073.65,786.67
2016,4,20,10,30,952.0,106.0,2.5,20.0,908.0,1074.98,787.67
2016,4,20,10,45,949.5,111.0,2.6,20.5,927.5,1067.29,781.51
2016,4,20,11,0,947.0,116.0,2.7,21.0,947.0,1055.41,772.84
2016,4,20,11,15,949.5,117.0,2.75,21.0,960.5,1040.32,763.18
2016,4,20,11,30,952.0,118.0,2.8,21.0,974.0,1021.23,751.0
2016,4,20,11,45,951.5,119.0,2.85,21.0,978.5,995.46,734.51
2016,4,20,12,0,951.0,120.0,2.9,21.0,983.0,966.05,715.63
2016,4,20,12,15,949.5,119.5,2.95,21.0,979.5,930.9,692.87
2016,4,20,12,30,948.0,119.0,3.0,21.0,976.0,892.52,667.79
2016,4,20,12,45,948.5,116.5,3.05,21.0,965.5,850.86,640.28
2016,4,20,13,0,949.0,114.0,3.1,21.0,955.0,806.19,610.42
2016,4,20,13,15,944.5,113.0,3.1,21.0,935.5,756.48,574.5
2016,4,20,13,30,940.0,112.0,3.1,21.0,916.0,704.52,535.79
2016,4,20,13,45,933.0,111.0,3.15,21.0,888.5,649.05,493.62
2016,4,20,14,0,926.0,110.0,3.2,21.0,861.0,592.03,448.96
2016,4,20,14,15,917.0,108.5,3.2,20.5,827.0,532.35,401.48
2016,4,20,14,30,908.0,107.0,3.2,20.0,793.0,471.85,351.63
2016,4,20,14,45,894.0,106.0,3.25,20.0,752.5,409.37,298.17
2016,4,20,15,0,880.0,105.0,3.3,20.0,712.0,347.16,243.84
2016,4,20,15,15,864.5,102.0,3.25,19.5,666.0,278.36,184.72
2016,4,20,15,30,849.0,99.0,3.2,19.0,620.0,215.18,131.93
2016,4,20,15,45,727.5,119.5,3.2,19.0,540.5,153.28,90.57
2016,4,20,16,0,606.0,140.0,3.2,19.0,461.0,111.29,75.42
2016,4,20,16,15,601.5,125.0,3.05,18.5,416.0,86.51,69.44
2016,4,20,16,30,597.0,110.0,2.9,18.0,371.0,78.25,62.73
2016,4,20,16,45,629.0,93.5,2.75,17.5,337.0,68.73,54.8
2016,4,20,17,0,661.0,77.0,2.6,17.0,303.0,58.49,46.1
2016,4,20,17,15,604.5,70.0,2.3,16.0,249.0,54.08,42.48
2016,4,20,17,30,548.0,63.0,2.0,15.0,195.0,49.58,38.62
2016,4,20,17,45,462.0,53.0,1.7,14.0,145.5,42.34,32.09
2016,4,20,18,0,376.0,43.0,1.4,13.0,96.0,34.97,25.17
2016,4,20,18,15,242.0,29.0,1.35,12.5,57.5,23.72,14.12
2016,4,20,18,30,108.0,15.0,1.3,12.0,19.0,11.71,0.0
2016,4,20,18,45,54.0,7.5,1.3,11.5,9.5,6.4,0.0
2016,4,20,19,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,20,19,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,4,20,19,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,20,19,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,4,20,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,20,20,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,4,20,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,20,20,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,4,20,21,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,20,21,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,20,21,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,20,21,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,20,22,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,20,22,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,4,20,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,20,22,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,20,23,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,20,23,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,4,20,23,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,20,23,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,21,0,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,21,0,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,4,21,0,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,21,0,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,21,1,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,21,1,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,21,1,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,21,1,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,21,2,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,21,2,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,4,21,2,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,21,2,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,21,3,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,21,3,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,4,21,3,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,21,3,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,4,21,4,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,4,21,4,15,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2016,4,21,4,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,4,21,4,45,0.0,0.0,0.35,8.0,0.0,0.0,0.0
2016,4,21,5,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,4,21,5,15,0.0,0.0,0.25,8.5,0.0,0.0,0.0
2016,4,21,5,30,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,4,21,5,45,135.0,19.5,0.15,9.5,34.5,96.6,53.94
2016,4,21,6,0,270.0,39.0,0.1,10.0,69.0,200.54,158.72
2016,4,21,6,15,367.0,51.5,0.1,10.5,116.0,284.0,231.17
2016,4,21,6,30,464.0,64.0,0.1,11.0,163.0,376.7,308.04
2016,4,21,6,45,530.5,72.5,0.1,11.5,215.5,454.55,369.85
2016,4,21,7,0,597.0,81.0,0.1,12.0,268.0,537.23,432.32
2016,4,21,7,15,641.0,87.5,0.3,12.5,322.0,605.26,483.11
2016,4,21,7,30,685.0,94.0,0.5,13.0,376.0,674.88,532.77
2016,4,21,7,45,632.5,116.0,0.7,13.5,403.5,684.54,538.6
2016,4,21,8,0,580.0,138.0,0.9,14.0,431.0,687.04,539.87
2016,4,21,8,15,494.0,184.0,1.1,14.5,451.5,672.42,527.01
2016,4,21,8,30,408.0,230.0,1.3,15.0,472.0,657.22,513.09
2016,4,21,8,45,464.5,229.5,1.55,15.5,525.0,719.08,558.37
2016,4,21,9,0,521.0,229.0,1.8,16.0,578.0,781.19,602.3
2016,4,21,9,15,559.0,235.0,1.95,16.0,630.0,831.84,637.43
2016,4,21,9,30,597.0,241.0,2.1,16.0,682.0,880.9,671.25
2016,4,21,9,45,488.0,297.0,2.3,16.5,669.0,833.29,633.99
2016,4,21,10,0,379.0,353.0,2.5,17.0,656.0,762.41,581.25
2016,4,21,10,15,395.0,358.0,2.6,17.0,683.5,779.54,593.88
2016,4,21,10,30,411.0,363.0,2.7,17.0,711.0,811.07,615.47
2016,4,21,10,45,416.5,371.5,2.8,17.5,731.0,816.23,617.53
2016,4,21,11,0,422.0,380.0,2.9,18.0,751.0,818.75,618.02
2016,4,21,11,15,494.0,367.0,2.95,18.0,808.0,862.44,649.52
2016,4,21,11,30,566.0,354.0,3.0,18.0,865.0,901.0,676.85
2016,4,21,11,45,589.0,336.0,3.15,18.0,870.5,884.34,666.45
2016,4,21,12,0,612.0,318.0,3.3,18.0,876.0,864.14,653.89
2016,4,21,12,15,588.0,338.0,3.35,18.0,873.0,834.61,632.53
2016,4,21,12,30,564.0,358.0,3.4,18.0,870.0,803.39,609.9
2016,4,21,12,45,503.0,369.5,3.45,18.0,821.5,735.05,560.52
2016,4,21,13,0,442.0,381.0,3.5,18.0,773.0,669.46,512.57
2016,4,21,13,15,318.5,408.5,3.55,18.0,688.0,574.48,441.47
2016,4,21,13,30,195.0,436.0,3.6,18.0,603.0,490.87,377.93
2016,4,21,13,45,108.5,369.0,3.65,18.0,461.5,370.2,286.73
2016,4,21,14,0,22.0,302.0,3.7,18.0,320.0,259.03,201.06
2016,4,21,14,15,161.5,328.0,3.75,18.0,451.0,340.21,264.04
2016,4,21,14,30,301.0,354.0,3.8,18.0,582.0,399.71,306.89
2016,4,21,14,45,212.5,342.0,3.85,18.0,499.0,336.67,258.08
2016,4,21,15,0,124.0,330.0,3.9,18.0,416.0,282.22,217.13
2016,4,21,15,15,71.0,275.0,3.9,17.5,323.5,224.17,173.44
2016,4,21,15,30,18.0,220.0,3.9,17.0,231.0,175.92,137.72
2016,4,21,15,45,16.0,202.5,3.95,17.0,212.0,159.72,125.28
2016,4,21,16,0,14.0,185.0,4.0,17.0,193.0,143.9,113.27
2016,4,21,16,15,11.0,167.5,3.9,16.5,173.5,129.98,107.46
2016,4,21,16,30,8.0,150.0,3.8,16.0,154.0,116.86,96.75
2016,4,21,16,45,4.0,131.5,3.75,15.5,133.5,102.94,85.18
2016,4,21,17,0,0.0,113.0,3.7,15.0,113.0,88.92,73.31
2016,4,21,17,15,298.0,84.0,3.35,14.5,157.0,60.67,48.59
2016,4,21,17,30,596.0,55.0,3.0,14.0,201.0,43.47,33.32
2016,4,21,17,45,510.0,47.5,2.65,13.5,150.5,37.98,28.29
2016,4,21,18,0,424.0,40.0,2.3,13.0,100.0,32.5,23.02
2016,4,21,18,15,281.0,28.0,2.1,12.0,60.5,22.86,13.58
2016,4,21,18,30,138.0,16.0,1.9,11.0,21.0,13.09,0.0
2016,4,21,18,45,69.0,8.0,1.7,10.5,10.5,6.83,0.0
2016,4,21,19,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,21,19,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,21,19,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,21,19,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,21,20,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,21,20,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,4,21,20,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,21,20,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,21,21,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,21,21,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,4,21,21,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,21,21,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,21,22,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,21,22,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,21,22,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,21,22,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,21,23,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,21,23,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,4,21,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,21,23,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,4,22,0,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,22,0,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,4,22,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,22,0,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,22,1,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,22,1,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,4,22,1,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,22,1,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,22,2,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,22,2,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,4,22,2,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,22,2,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,22,3,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,22,3,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,4,22,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,22,3,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,4,22,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,22,4,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,22,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,22,4,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,4,22,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,22,5,15,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2016,4,22,5,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,22,5,45,0.0,14.0,1.9,9.5,14.0,11.53,2.16
2016,4,22,6,0,0.0,28.0,2.2,10.0,28.0,23.14,13.83
2016,4,22,6,15,0.0,46.5,2.35,10.0,46.5,40.42,29.19
2016,4,22,6,30,0.0,65.0,2.5,10.0,65.0,57.64,44.43
2016,4,22,6,45,0.0,85.5,2.65,10.5,85.5,76.77,60.99
2016,4,22,7,0,0.0,106.0,2.8,11.0,106.0,95.68,77.01
2016,4,22,7,15,4.5,124.5,2.9,11.0,126.5,115.6,93.88
2016,4,22,7,30,9.0,143.0,3.0,11.0,147.0,135.86,110.81
2016,4,22,7,45,4.5,94.0,3.2,11.5,96.0,82.7,65.24
2016,4,22,8,0,0.0,45.0,3.4,12.0,45.0,37.25,26.2
2016,4,22,8,15,12.0,134.0,3.55,12.0,141.5,125.73,101.1
2016,4,22,8,30,24.0,223.0,3.7,12.0,238.0,222.94,181.08
2016,4,22,8,45,12.0,167.0,3.85,12.5,174.5,155.92,124.92
2016,4,22,9,0,0.0,111.0,4.0,13.0,111.0,93.21,72.29
2016,4,22,9,15,0.0,114.5,4.15,13.0,114.5,96.26,74.68
2016,4,22,9,30,0.0,118.0,4.3,13.0,118.0,99.31,77.03
2016,4,22,9,45,0.5,126.5,4.45,13.0,127.0,107.26,83.44
2016,4,22,10,0,1.0,135.0,4.6,13.0,136.0,115.2,89.83
2016,4,22,10,15,2.0,141.0,4.7,13.0,143.0,121.42,94.83
2016,4,22,10,30,3.0,147.0,4.8,13.0,150.0,127.61,99.8
2016,4,22,10,45,6.5,174.0,4.95,13.0,180.0,154.64,121.83
2016,4,22,11,0,10.0,201.0,5.1,13.0,210.0,181.56,143.62
2016,4,22,11,15,9.5,192.5,5.25,13.0,201.0,173.11,136.67
2016,4,22,11,30,9.0,184.0,5.4,13.0,192.0,164.73,129.84
2016,4,22,11,45,7.0,169.5,5.55,13.0,176.0,149.86,117.69
2016,4,22,12,0,5.0,155.0,5.7,13.0,160.0,135.2,105.72
2016,4,22,12,15,5.0,153.5,5.75,12.5,158.5,133.55,104.58
2016,4,22,12,30,5.0,152.0,5.8,12.0,157.0,131.87,103.42
2016,4,22,12,45,2.5,112.0,5.85,12.0,114.5,95.79,73.81
2016,4,22,13,0,0.0,72.0,5.9,12.0,72.0,60.22,44.44
2016,4,22,13,15,0.0,70.5,5.95,12.0,70.5,58.93,43.42
2016,4,22,13,30,0.0,69.0,6.0,12.0,69.0,57.64,42.39
2016,4,22,13,45,2.0,112.5,6.05,12.0,114.0,95.02,73.42
2016,4,22,14,0,4.0,156.0,6.1,12.0,159.0,131.59,103.63
2016,4,22,14,15,2.0,141.0,6.0,11.5,142.5,117.88,92.62
2016,4,22,14,30,0.0,126.0,5.9,11.0,126.0,104.52,81.89
2016,4,22,14,45,16.0,202.0,5.8,11.0,213.0,170.12,136.01
2016,4,22,15,0,32.0,278.0,5.7,11.0,300.0,223.73,179.5
2016,4,22,15,15,16.0,209.5,5.55,11.0,220.5,171.13,137.03
2016,4,22,15,30,0.0,141.0,5.4,11.0,141.0,114.88,91.34
2016,4,22,15,45,0.0,81.5,5.3,11.0,81.5,67.73,51.98
2016,4,22,16,0,0.0,22.0,5.2,11.0,22.0,18.18,9.94
2016,4,22,16,15,130.0,101.0,5.1,10.5,159.0,71.61,58.51
2016,4,22,16,30,260.0,180.0,5.0,10.0,296.0,123.01,104.56
2016,4,22,16,45,247.0,159.5,4.9,10.0,258.0,111.02,94.23
2016,4,22,17,0,234.0,139.0,4.8,10.0,220.0,98.5,83.34
2016,4,22,17,15,413.0,99.0,4.45,9.5,212.5,72.03,59.82
2016,4,22,17,30,592.0,59.0,4.1,9.0,205.0,46.54,36.81
2016,4,22,17,45,507.0,51.0,3.75,9.0,154.5,40.78,31.38
2016,4,22,18,0,422.0,43.0,3.4,9.0,104.0,35.0,25.68
2016,4,22,18,15,279.0,30.5,3.05,8.5,64.0,25.0,15.76
2016,4,22,18,30,136.0,18.0,2.7,8.0,24.0,14.05,0.0
2016,4,22,18,45,68.0,9.0,2.4,7.5,12.0,7.68,0.0
2016,4,22,19,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,4,22,19,15,0.0,0.0,1.95,6.5,0.0,0.0,0.0
2016,4,22,19,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,22,19,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,4,22,20,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,4,22,20,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,4,22,20,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,4,22,20,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,4,22,21,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,22,21,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2016,4,22,21,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,22,21,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,22,22,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,22,22,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,4,22,22,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,4,22,22,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,4,22,23,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,4,22,23,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,4,22,23,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,4,22,23,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,4,23,0,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,4,23,0,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,4,23,0,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,4,23,0,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,4,23,1,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,23,1,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,23,1,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,23,1,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,4,23,2,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,4,23,2,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,4,23,2,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,4,23,2,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,4,23,3,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,4,23,3,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,4,23,3,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,23,3,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,23,4,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,23,4,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,4,23,4,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,4,23,4,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,4,23,5,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,4,23,5,15,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2016,4,23,5,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,4,23,5,45,169.0,19.5,2.1,6.5,39.5,116.48,77.44
2016,4,23,6,0,338.0,39.0,2.3,7.0,79.0,234.26,191.1
2016,4,23,6,15,435.5,49.0,2.5,7.5,127.5,318.27,267.38
2016,4,23,6,30,533.0,59.0,2.7,8.0,176.0,411.93,349.37
2016,4,23,6,45,596.5,65.5,2.95,8.5,230.0,488.45,414.62
2016,4,23,7,0,660.0,72.0,3.2,9.0,284.0,569.42,480.98
2016,4,23,7,15,701.0,77.0,3.25,9.0,338.5,635.79,532.81
2016,4,23,7,30,742.0,82.0,3.3,9.0,393.0,699.49,580.37
2016,4,23,7,45,771.0,86.5,3.35,9.5,446.5,757.6,621.37
2016,4,23,8,0,800.0,91.0,3.4,10.0,500.0,814.95,660.81
2016,4,23,8,15,542.0,176.0,3.4,10.5,465.5,704.49,573.23
2016,4,23,8,30,284.0,261.0,3.4,11.0,431.0,558.52,453.33
2016,4,23,8,45,581.0,181.0,3.4,11.5,563.0,782.11,628.21
2016,4,23,9,0,878.0,101.0,3.4,12.0,695.0,971.42,760.1
2016,4,23,9,15,621.5,214.0,3.45,12.5,647.0,875.54,687.42
2016,4,23,9,30,365.0,327.0,3.5,13.0,599.0,721.18,567.06
2016,4,23,9,45,651.0,213.0,3.55,13.5,725.5,913.46,711.96
2016,4,23,10,0,937.0,99.0,3.6,14.0,852.0,1056.96,807.61
2016,4,23,10,15,711.5,221.5,3.7,14.0,805.0,979.59,752.83
2016,4,23,10,30,486.0,344.0,3.8,14.0,758.0,865.14,667.12
2016,4,23,10,45,480.0,358.5,3.9,14.5,775.0,864.22,665.39
2016,4,23,11,0,474.0,373.0,4.0,15.0,792.0,860.47,660.91
2016,4,23,11,15,717.5,239.0,4.05,15.0,884.0,955.02,734.04
2016,4,23,11,30,961.0,105.0,4.1,15.0,976.0,1012.4,772.95
2016,4,23,11,45,509.0,266.0,4.15,15.0,727.5,742.31,577.9
2016,4,23,12,0,57.0,427.0,4.2,15.0,479.0,434.98,338.25
2016,4,23,12,15,509.0,266.0,4.2,15.0,729.0,699.13,549.03
2016,4,23,12,30,961.0,105.0,4.2,15.0,979.0,885.86,686.94
2016,4,23,12,45,602.5,277.5,4.2,15.0,823.5,731.07,569.25
2016,4,23,13,0,244.0,450.0,4.2,15.0,668.0,569.87,443.06
2016,4,23,13,15,596.0,276.0,4.2,15.0,793.0,657.65,515.06
2016,4,23,13,30,948.0,102.0,4.2,15.0,918.0,696.97,546.93
2016,4,23,13,45,658.5,235.0,4.2,15.0,794.0,588.17,459.93
2016,4,23,14,0,369.0,368.0,4.2,15.0,670.0,494.27,385.38
2016,4,23,14,15,638.5,235.0,4.25,15.0,732.5,493.77,383.25
2016,4,23,14,30,908.0,102.0,4.3,15.0,795.0,464.5,354.15
2016,4,23,14,45,890.5,103.0,4.35,15.0,753.5,402.63,299.54
2016,4,23,15,0,873.0,104.0,4.4,15.0,712.0,341.39,244.63
2016,4,23,15,15,857.5,101.5,4.4,14.5,667.0,273.48,184.84
2016,4,23,15,30,842.0,99.0,4.4,14.0,622.0,211.39,131.9
2016,4,23,15,45,581.0,159.5,4.45,14.0,507.0,164.14,107.56
2016,4,23,16,0,320.0,220.0,4.5,14.0,392.0,155.0,118.61
2016,4,23,16,15,526.0,154.5,4.4,13.5,403.5,104.2,86.26
2016,4,23,16,30,732.0,89.0,4.3,13.0,415.0,64.84,52.11
2016,4,23,16,45,689.5,84.5,4.25,12.5,360.5,62.61,50.45
2016,4,23,17,0,647.0,80.0,4.2,12.0,306.0,60.37,48.71
2016,4,23,17,15,591.5,73.0,3.95,11.5,253.0,56.06,45.04
2016,4,23,17,30,536.0,66.0,3.7,11.0,200.0,51.68,41.16
2016,4,23,17,45,452.0,56.5,3.45,10.5,150.5,44.97,34.97
2016,4,23,18,0,368.0,47.0,3.2,10.0,101.0,38.16,28.42
2016,4,23,18,15,239.5,32.5,3.05,9.5,62.0,25.2,15.98
2016,4,23,18,30,111.0,18.0,2.9,9.0,23.0,14.01,0.0
2016,4,23,18,45,55.5,9.0,2.75,9.0,11.5,7.68,0.0
2016,4,23,19,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
