Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,23,19,15,0.0,0.0,2.7,8.5,0.0,0.0,0.0
2016,4,23,19,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,4,23,19,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,4,23,20,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,4,23,20,15,0.0,0.0,3.0,7.5,0.0,0.0,0.0
2016,4,23,20,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,4,23,20,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,4,23,21,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,4,23,21,15,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,4,23,21,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,4,23,21,45,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,4,23,22,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,4,23,22,15,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,4,23,22,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,4,23,22,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,4,23,23,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,4,23,23,15,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,4,23,23,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,4,23,23,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,4,24,0,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,4,24,0,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,4,24,0,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,4,24,0,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,4,24,1,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,4,24,1,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,4,24,1,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,4,24,1,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,4,24,2,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,4,24,2,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,4,24,2,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,24,2,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,24,3,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,24,3,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,4,24,3,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,4,24,3,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,4,24,4,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,4,24,4,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,4,24,4,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,4,24,4,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,4,24,5,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,4,24,5,15,0.0,3.5,2.55,7.0,3.5,0.0,0.0
2016,4,24,5,30,0.0,7.0,2.7,7.0,7.0,5.97,0.0
2016,4,24,5,45,34.5,26.5,2.9,7.5,31.0,49.36,31.21
2016,4,24,6,0,69.0,46.0,3.1,8.0,55.0,91.41,72.16
2016,4,24,6,15,108.5,68.5,3.2,8.0,89.5,141.48,117.45
2016,4,24,6,30,148.0,91.0,3.3,8.0,124.0,194.69,165.09
2016,4,24,6,45,172.0,114.0,3.4,8.0,162.5,241.91,206.55
2016,4,24,7,0,196.0,137.0,3.5,8.0,201.0,290.75,248.37
2016,4,24,7,15,232.0,152.5,3.45,8.0,241.5,355.29,302.3
2016,4,24,7,30,268.0,168.0,3.4,8.0,282.0,408.91,346.11
2016,4,24,7,45,185.0,196.5,3.4,8.5,280.0,365.79,307.13
2016,4,24,8,0,102.0,225.0,3.4,9.0,278.0,314.2,261.21
2016,4,24,8,15,409.5,186.5,3.4,9.0,428.5,598.02,494.97
2016,4,24,8,30,717.0,148.0,3.4,9.0,579.0,856.5,690.75
2016,4,24,8,45,441.0,235.5,3.4,9.5,507.0,700.88,565.88
2016,4,24,9,0,165.0,323.0,3.4,10.0,435.0,499.95,403.42
2016,4,24,9,15,179.5,343.5,3.4,10.5,472.5,535.79,430.54
2016,4,24,9,30,194.0,364.0,3.4,11.0,510.0,570.94,455.6
2016,4,24,9,45,145.0,377.5,3.45,11.5,489.5,534.27,424.38
2016,4,24,10,0,96.0,391.0,3.5,12.0,469.0,475.73,377.04
2016,4,24,10,15,62.5,365.5,3.5,12.5,417.0,411.59,325.92
2016,4,24,10,30,29.0,340.0,3.5,13.0,365.0,348.85,275.49
2016,4,24,10,45,220.5,363.0,3.55,13.5,558.5,594.9,468.17
2016,4,24,11,0,412.0,386.0,3.6,14.0,752.0,810.98,626.67
2016,4,24,11,15,214.0,337.0,3.7,14.0,527.5,546.07,428.3
2016,4,24,11,30,16.0,288.0,3.8,14.0,303.0,262.77,206.16
2016,4,24,11,45,14.5,261.0,3.9,14.5,274.5,236.27,185.56
2016,4,24,12,0,13.0,234.0,4.0,15.0,246.0,210.28,164.72
2016,4,24,12,15,196.0,325.0,4.25,15.0,504.0,474.55,375.12
2016,4,24,12,30,379.0,416.0,4.5,15.0,762.0,691.7,539.03
2016,4,24,12,45,196.5,336.5,4.75,15.0,516.0,458.38,361.31
2016,4,24,13,0,14.0,257.0,5.0,15.0,270.0,225.65,176.96
2016,4,24,13,15,13.0,247.5,5.15,14.5,259.5,215.46,169.65
2016,4,24,13,30,12.0,238.0,5.3,14.0,249.0,205.44,162.09
2016,4,24,13,45,9.5,210.5,5.45,14.0,219.0,180.02,141.8
2016,4,24,14,0,7.0,183.0,5.6,14.0,189.0,155.16,121.87
2016,4,24,14,15,118.0,277.0,5.65,13.5,368.0,279.78,222.4
2016,4,24,14,30,229.0,371.0,5.7,13.0,547.0,381.87,301.52
2016,4,24,14,45,138.0,334.5,5.8,13.0,439.5,303.71,239.77
2016,4,24,15,0,47.0,298.0,5.9,13.0,332.0,241.53,191.91
2016,4,24,15,15,98.0,294.0,5.95,12.5,357.5,242.26,191.03
2016,4,24,15,30,149.0,290.0,6.0,12.0,383.0,229.7,178.91
2016,4,24,15,45,427.5,212.5,6.05,12.0,449.0,182.26,129.83
2016,4,24,16,0,706.0,135.0,6.1,12.0,515.0,108.87,74.89
2016,4,24,16,15,691.5,113.0,6.0,11.5,455.0,78.9,64.66
2016,4,24,16,30,677.0,91.0,5.9,11.0,395.0,65.42,53.05
2016,4,24,16,45,566.0,109.0,5.85,10.5,341.0,79.14,65.65
2016,4,24,17,0,455.0,127.0,5.8,10.0,287.0,90.22,75.95
2016,4,24,17,15,425.5,110.5,5.65,9.5,240.5,79.98,67.01
2016,4,24,17,30,396.0,94.0,5.5,9.0,194.0,69.28,57.43
2016,4,24,17,45,313.0,78.0,5.4,8.5,145.5,58.16,47.18
2016,4,24,18,0,230.0,62.0,5.3,8.0,97.0,47.04,36.63
2016,4,24,18,15,134.5,41.0,5.15,7.5,59.5,31.52,21.68
2016,4,24,18,30,39.0,20.0,5.0,7.0,22.0,16.06,0.0
2016,4,24,18,45,19.5,10.0,4.9,7.0,11.0,8.54,0.0
2016,4,24,19,0,0.0,0.0,4.8,7.0,0.0,0.0,0.0
2016,4,24,19,15,0.0,0.0,4.85,6.5,0.0,0.0,0.0
2016,4,24,19,30,0.0,0.0,4.9,6.0,0.0,0.0,0.0
2016,4,24,19,45,0.0,0.0,5.0,6.0,0.0,0.0,0.0
2016,4,24,20,0,0.0,0.0,5.1,6.0,0.0,0.0,0.0
2016,4,24,20,15,0.0,0.0,5.1,6.0,0.0,0.0,0.0
2016,4,24,20,30,0.0,0.0,5.1,6.0,0.0,0.0,0.0
2016,4,24,20,45,0.0,0.0,5.15,6.0,0.0,0.0,0.0
2016,4,24,21,0,0.0,0.0,5.2,6.0,0.0,0.0,0.0
2016,4,24,21,15,0.0,0.0,5.15,6.0,0.0,0.0,0.0
2016,4,24,21,30,0.0,0.0,5.1,6.0,0.0,0.0,0.0
2016,4,24,21,45,0.0,0.0,5.05,6.0,0.0,0.0,0.0
2016,4,24,22,0,0.0,0.0,5.0,6.0,0.0,0.0,0.0
2016,4,24,22,15,0.0,0.0,4.8,5.5,0.0,0.0,0.0
2016,4,24,22,30,0.0,0.0,4.6,5.0,0.0,0.0,0.0
2016,4,24,22,45,0.0,0.0,4.45,5.0,0.0,0.0,0.0
2016,4,24,23,0,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,4,24,23,15,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,4,24,23,30,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,4,24,23,45,0.0,0.0,3.75,5.0,0.0,0.0,0.0
2016,4,25,0,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,4,25,0,15,0.0,0.0,3.5,4.5,0.0,0.0,0.0
2016,4,25,0,30,0.0,0.0,3.4,4.0,0.0,0.0,0.0
2016,4,25,0,45,0.0,0.0,3.35,4.0,0.0,0.0,0.0
2016,4,25,1,0,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2016,4,25,1,15,0.0,0.0,3.25,4.0,0.0,0.0,0.0
2016,4,25,1,30,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,4,25,1,45,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,4,25,2,0,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,4,25,2,15,0.0,0.0,3.15,4.0,0.0,0.0,0.0
2016,4,25,2,30,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,4,25,2,45,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,4,25,3,0,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,4,25,3,15,0.0,0.0,3.05,4.0,0.0,0.0,0.0
2016,4,25,3,30,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,4,25,3,45,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,4,25,4,0,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,4,25,4,15,0.0,0.0,3.05,4.0,0.0,0.0,0.0
2016,4,25,4,30,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,4,25,4,45,0.0,0.0,3.15,4.0,0.0,0.0,0.0
2016,4,25,5,0,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,4,25,5,15,35.0,6.0,3.25,4.0,7.0,0.0,0.0
2016,4,25,5,30,70.0,12.0,3.3,4.0,14.0,35.92,0.0
2016,4,25,5,45,239.5,24.5,3.35,4.5,51.5,154.68,112.78
2016,4,25,6,0,409.0,37.0,3.4,5.0,89.0,266.36,220.54
2016,4,25,6,15,501.0,45.5,3.6,5.5,139.5,349.18,296.79
2016,4,25,6,30,593.0,54.0,3.8,6.0,190.0,440.98,378.14
2016,4,25,6,45,661.5,58.0,4.0,6.5,246.0,516.58,443.45
2016,4,25,7,0,730.0,62.0,4.2,7.0,302.0,601.14,513.48
2016,4,25,7,15,768.0,66.5,4.3,7.5,358.0,667.79,564.47
2016,4,25,7,30,806.0,71.0,4.4,8.0,414.0,735.17,614.55
2016,4,25,7,45,835.0,73.5,4.55,8.5,469.0,792.96,656.25
2016,4,25,8,0,864.0,76.0,4.7,9.0,524.0,841.35,690.07
2016,4,25,8,15,883.5,78.5,4.75,9.0,575.5,888.03,722.85
2016,4,25,8,30,903.0,81.0,4.8,9.0,627.0,932.49,753.64
2016,4,25,8,45,917.5,83.5,4.9,9.5,674.5,969.69,777.82
2016,4,25,9,0,932.0,86.0,5.0,10.0,722.0,1003.79,799.65
2016,4,25,9,15,943.0,87.5,5.05,10.0,764.0,1029.94,816.81
2016,4,25,9,30,954.0,89.0,5.1,10.0,806.0,1052.43,831.46
2016,4,25,9,45,963.0,90.5,5.2,10.5,842.0,1069.06,840.92
2016,4,25,10,0,972.0,92.0,5.3,11.0,878.0,1081.63,847.65
2016,4,25,10,15,978.0,93.0,5.4,11.0,907.0,1086.48,850.69
2016,4,25,10,30,984.0,94.0,5.5,11.0,936.0,1087.09,850.93
2016,4,25,10,45,987.0,95.5,5.65,11.5,957.0,1080.96,845.38
2016,4,25,11,0,990.0,97.0,5.8,12.0,978.0,1070.57,836.94
2016,4,25,11,15,688.0,254.0,5.85,12.0,870.5,938.14,740.88
2016,4,25,11,30,386.0,411.0,5.9,12.0,763.0,768.02,607.17
2016,4,25,11,45,690.0,255.5,6.0,12.5,888.5,898.09,711.43
2016,4,25,12,0,994.0,100.0,6.1,13.0,1014.0,977.41,768.95
2016,4,25,12,15,993.0,100.0,6.1,13.0,1010.5,942.12,742.97
2016,4,25,12,30,992.0,100.0,6.1,13.0,1007.0,903.42,715.02
2016,4,25,12,45,670.0,261.5,6.2,13.0,871.0,766.94,610.03
2016,4,25,13,0,348.0,423.0,6.3,13.0,735.0,626.64,496.94
2016,4,25,13,15,652.5,266.5,6.2,13.0,836.5,685.88,547.22
2016,4,25,13,30,957.0,110.0,6.1,13.0,938.0,706.65,565.09
2016,4,25,13,45,950.5,109.0,6.1,13.0,910.5,650.9,519.08
2016,4,25,14,0,944.0,108.0,6.1,13.0,883.0,593.54,470.84
2016,4,25,14,15,935.0,106.0,6.0,13.0,849.0,532.83,418.44
2016,4,25,14,30,926.0,104.0,5.9,13.0,815.0,471.3,363.99
2016,4,25,14,45,915.5,102.0,5.8,13.0,774.5,408.68,307.39
2016,4,25,15,0,905.0,100.0,5.7,13.0,734.0,345.94,249.85
2016,4,25,15,15,890.0,97.5,5.6,12.5,688.0,281.93,192.14
2016,4,25,15,30,875.0,95.0,5.5,12.0,642.0,218.88,137.78
2016,4,25,15,45,856.5,91.5,5.4,12.0,592.0,148.74,84.73
2016,4,25,16,0,838.0,88.0,5.3,12.0,542.0,87.25,54.84
2016,4,25,16,15,812.0,84.5,5.2,11.5,488.5,67.07,54.18
2016,4,25,16,30,786.0,81.0,5.1,11.0,435.0,65.35,52.98
2016,4,25,16,45,750.5,76.0,5.0,11.0,380.0,62.3,50.45
2016,4,25,17,0,715.0,71.0,4.9,11.0,325.0,59.16,47.81
2016,4,25,17,15,662.5,65.5,4.55,10.5,270.0,50.8,40.47
2016,4,25,17,30,610.0,60.0,4.2,10.0,215.0,47.28,37.35
2016,4,25,17,45,527.5,52.0,3.9,9.5,163.5,41.53,32.03
2016,4,25,18,0,445.0,44.0,3.6,9.0,112.0,35.73,26.43
2016,4,25,18,15,309.5,32.0,3.4,8.0,70.5,26.18,17.14
2016,4,25,18,30,174.0,20.0,3.2,7.0,29.0,16.49,1.7
2016,4,25,18,45,87.0,10.0,3.0,6.5,14.5,8.54,0.0
2016,4,25,19,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,4,25,19,15,0.0,0.0,2.65,5.5,0.0,0.0,0.0
2016,4,25,19,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,4,25,19,45,0.0,0.0,2.35,5.0,0.0,0.0,0.0
2016,4,25,20,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,4,25,20,15,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,4,25,20,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,4,25,20,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,4,25,21,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,4,25,21,15,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,4,25,21,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,4,25,21,45,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,4,25,22,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,4,25,22,15,0.0,0.0,2.25,4.5,0.0,0.0,0.0
2016,4,25,22,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,4,25,22,45,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,4,25,23,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,4,25,23,15,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,4,25,23,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,4,25,23,45,0.0,0.0,2.25,4.5,0.0,0.0,0.0
2016,4,26,0,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,4,26,0,15,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,4,26,0,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,4,26,0,45,0.0,0.0,2.45,5.0,0.0,0.0,0.0
2016,4,26,1,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,4,26,1,15,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,4,26,1,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,4,26,1,45,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,4,26,2,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,4,26,2,15,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,4,26,2,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,4,26,2,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,4,26,3,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,4,26,3,15,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,4,26,3,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,4,26,3,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,4,26,4,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,4,26,4,15,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,4,26,4,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,4,26,4,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,4,26,5,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,4,26,5,15,0.0,6.5,2.05,5.5,6.5,0.0,0.0
2016,4,26,5,30,0.0,13.0,2.1,6.0,13.0,11.1,0.0
2016,4,26,5,45,114.5,29.5,2.2,6.5,44.0,96.28,69.71
2016,4,26,6,0,229.0,46.0,2.3,7.0,75.0,187.26,153.54
2016,4,26,6,15,287.0,62.5,2.25,7.0,117.0,249.93,210.79
2016,4,26,6,30,345.0,79.0,2.2,7.0,159.0,318.43,271.49
2016,4,26,6,45,399.0,88.5,2.2,7.5,204.0,381.16,325.12
2016,4,26,7,0,453.0,98.0,2.2,8.0,249.0,448.28,380.33
2016,4,26,7,15,417.0,125.5,2.2,8.5,283.0,474.19,398.93
2016,4,26,7,30,381.0,153.0,2.2,9.0,317.0,494.75,412.58
2016,4,26,7,45,577.0,127.0,2.25,10.0,411.0,648.22,532.66
2016,4,26,8,0,773.0,101.0,2.3,11.0,505.0,801.16,641.78
2016,4,26,8,15,794.5,105.0,2.35,11.5,555.0,849.03,671.89
2016,4,26,8,30,816.0,109.0,2.4,12.0,605.0,894.93,701.09
2016,4,26,8,45,831.0,112.5,2.5,12.5,650.5,931.85,724.09
2016,4,26,9,0,846.0,116.0,2.6,13.0,696.0,965.89,744.99
2016,4,26,9,15,858.5,118.5,2.6,13.0,736.5,993.2,761.63
2016,4,26,9,30,871.0,121.0,2.6,13.0,777.0,1004.66,767.57
2016,4,26,9,45,872.5,127.0,2.65,13.5,809.5,1017.33,773.71
2016,4,26,10,0,874.0,133.0,2.7,14.0,842.0,1026.04,777.27
2016,4,26,10,15,695.0,238.0,2.7,14.0,814.5,975.6,742.02
2016,4,26,10,30,516.0,343.0,2.7,14.0,787.0,890.33,677.88
2016,4,26,10,45,508.5,358.5,2.7,14.5,804.0,888.55,674.95
2016,4,26,11,0,501.0,374.0,2.7,15.0,821.0,883.83,669.33
2016,4,26,11,15,503.5,381.0,2.8,15.0,836.0,877.95,665.4
2016,4,26,11,30,506.0,388.0,2.9,15.0,851.0,869.18,659.49
2016,4,26,11,45,691.5,272.5,3.0,15.5,908.5,913.33,694.5
2016,4,26,12,0,877.0,157.0,3.1,16.0,966.0,924.34,702.73
2016,4,26,12,15,876.0,157.0,3.25,15.5,962.5,891.9,682.57
2016,4,26,12,30,875.0,157.0,3.4,15.0,959.0,856.49,660.38
2016,4,26,12,45,549.5,307.5,3.55,15.0,809.0,711.69,551.49
2016,4,26,13,0,224.0,458.0,3.7,15.0,659.0,559.42,433.6
2016,4,26,13,15,541.5,305.0,3.8,15.0,778.5,640.68,500.2
2016,4,26,13,30,859.0,152.0,3.9,15.0,898.0,681.33,532.81
2016,4,26,13,45,856.5,147.5,4.0,15.0,872.0,628.18,490.62
2016,4,26,14,0,854.0,143.0,4.1,15.0,846.0,573.36,446.37
2016,4,26,14,15,844.5,140.5,4.15,15.0,813.0,515.38,398.19
2016,4,26,14,30,835.0,138.0,4.2,15.0,780.0,456.92,348.23
2016,4,26,14,45,822.5,135.0,4.3,15.0,740.5,396.77,295.72
2016,4,26,15,0,810.0,132.0,4.4,15.0,701.0,337.03,242.56
2016,4,26,15,15,793.5,128.5,4.45,14.5,656.5,276.65,189.49
2016,4,26,15,30,777.0,125.0,4.5,14.0,612.0,217.7,139.77
2016,4,26,15,45,486.5,183.0,4.55,13.5,480.0,168.2,115.03
2016,4,26,16,0,196.0,241.0,4.6,13.0,348.0,168.66,132.55
2016,4,26,16,15,433.5,174.0,4.55,12.5,379.5,114.75,95.77
2016,4,26,16,30,671.0,107.0,4.5,12.0,411.0,76.37,62.51
2016,4,26,16,45,639.0,99.0,4.45,12.0,359.5,72.3,59.15
2016,4,26,17,0,607.0,91.0,4.4,12.0,308.0,68.0,55.52
2016,4,26,17,15,552.0,83.0,4.2,11.0,255.5,63.3,51.63
2016,4,26,17,30,497.0,75.0,4.0,10.0,203.0,58.48,47.48
2016,4,26,17,45,423.5,63.5,3.8,9.5,154.5,50.45,40.1
2016,4,26,18,0,350.0,52.0,3.6,9.0,106.0,39.88,30.18
2016,4,26,18,15,231.5,37.0,3.5,8.5,67.0,28.54,19.23
2016,4,26,18,30,113.0,22.0,3.4,8.0,28.0,17.06,3.28
2016,4,26,18,45,56.5,11.0,3.3,8.0,14.0,9.39,0.0
2016,4,26,19,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,4,26,19,15,0.0,0.0,3.1,7.5,0.0,0.0,0.0
2016,4,26,19,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,4,26,19,45,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,4,26,20,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,4,26,20,15,0.0,0.0,2.7,6.5,0.0,0.0,0.0
2016,4,26,20,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,4,26,20,45,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,4,26,21,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,4,26,21,15,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,4,26,21,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,4,26,21,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,4,26,22,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,4,26,22,15,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,4,26,22,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,4,26,22,45,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,4,26,23,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,4,26,23,15,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,4,26,23,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,4,26,23,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,4,27,0,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,4,27,0,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,4,27,0,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,27,0,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,27,1,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,27,1,15,0.0,0.0,1.85,5.5,0.0,0.0,0.0
2016,4,27,1,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,4,27,1,45,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,4,27,2,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,4,27,2,15,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,4,27,2,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,4,27,2,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,4,27,3,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,4,27,3,15,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,4,27,3,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,4,27,3,45,0.0,0.0,1.85,5.5,0.0,0.0,0.0
2016,4,27,4,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,4,27,4,15,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,4,27,4,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,4,27,4,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,4,27,5,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,4,27,5,15,35.5,7.0,1.95,6.0,8.0,5.97,0.0
2016,4,27,5,30,71.0,14.0,2.0,6.0,16.0,37.99,0.0
2016,4,27,5,45,213.0,27.5,2.15,6.5,52.5,145.06,108.91
2016,4,27,6,0,355.0,41.0,2.3,7.0,89.0,244.1,200.94
2016,4,27,6,15,444.5,50.5,2.35,7.0,137.5,323.95,273.35
2016,4,27,6,30,534.0,60.0,2.4,7.0,186.0,412.51,350.95
2016,4,27,6,45,276.0,90.5,2.45,7.5,156.5,304.04,259.56
2016,4,27,7,0,18.0,121.0,2.5,8.0,127.0,122.84,101.35
2016,4,27,7,15,34.0,146.5,2.55,8.5,160.5,171.46,143.04
2016,4,27,7,30,50.0,172.0,2.6,9.0,194.0,211.06,175.91
2016,4,27,7,45,25.0,160.0,2.7,9.5,171.0,175.12,144.21
2016,4,27,8,0,0.0,148.0,2.8,10.0,148.0,128.92,103.97
2016,4,27,8,15,6.5,177.0,2.9,10.0,181.0,161.56,131.16
2016,4,27,8,30,13.0,206.0,3.0,10.0,214.0,194.59,158.2
2016,4,27,8,45,127.0,263.5,3.2,10.5,350.5,395.46,323.21
2016,4,27,9,0,241.0,321.0,3.4,11.0,487.0,568.06,457.88
2016,4,27,9,15,135.5,310.5,3.5,11.0,405.0,454.19,365.61
2016,4,27,9,30,30.0,300.0,3.6,11.0,323.0,317.56,254.59
2016,4,27,9,45,80.5,352.5,3.75,11.5,417.5,420.63,336.72
2016,4,27,10,0,131.0,405.0,3.9,12.0,512.0,543.65,430.68
2016,4,27,10,15,119.0,416.5,4.05,12.0,516.5,539.29,425.94
2016,4,27,10,30,107.0,428.0,4.2,12.0,521.0,514.92,407.01
2016,4,27,10,45,61.0,347.5,4.35,12.5,400.5,383.71,304.57
2016,4,27,11,0,15.0,267.0,4.5,13.0,280.0,244.92,193.8
2016,4,27,11,15,14.0,255.5,4.65,13.0,268.5,232.74,184.27
2016,4,27,11,30,13.0,244.0,4.8,13.0,257.0,220.71,174.63
2016,4,27,11,45,11.0,214.5,4.95,13.0,225.5,192.26,151.8
2016,4,27,12,0,9.0,185.0,5.1,13.0,194.0,164.33,129.28
2016,4,27,12,15,5.0,157.5,5.25,12.5,162.5,136.87,107.16
2016,4,27,12,30,1.0,130.0,5.4,12.0,131.0,109.95,85.28
2016,4,27,12,45,8.5,205.5,5.55,12.0,213.0,179.15,141.92
2016,4,27,13,0,16.0,281.0,5.7,12.0,295.0,247.0,196.7
2016,4,27,13,15,169.0,348.5,5.75,12.0,495.5,413.69,331.78
2016,4,27,13,30,322.0,416.0,5.8,12.0,696.0,552.86,440.36
2016,4,27,13,45,598.5,280.5,5.85,12.0,782.0,583.79,465.69
2016,4,27,14,0,875.0,145.0,5.9,12.0,868.0,584.8,464.94
2016,4,27,14,15,712.0,210.0,5.9,11.5,783.5,504.52,398.75
2016,4,27,14,30,549.0,275.0,5.9,11.0,699.0,438.62,344.58
2016,4,27,14,45,303.5,293.0,5.9,11.0,525.5,328.0,257.5
2016,4,27,15,0,58.0,311.0,5.9,11.0,352.0,252.99,202.17
2016,4,27,15,15,40.0,272.0,5.85,10.5,300.0,214.27,171.7
2016,4,27,15,30,22.0,233.0,5.8,10.0,248.0,185.67,149.55
2016,4,27,15,45,11.0,128.0,5.75,10.0,135.5,105.45,83.53
2016,4,27,16,0,0.0,23.0,5.7,10.0,23.0,19.02,10.69
2016,4,27,16,15,29.0,104.0,5.6,9.5,117.5,82.72,68.58
2016,4,27,16,30,58.0,185.0,5.5,9.0,212.0,133.95,114.58
2016,4,27,16,45,29.0,98.5,5.4,9.0,112.0,78.15,65.06
2016,4,27,17,0,0.0,12.0,5.3,9.0,12.0,9.88,3.36
2016,4,27,17,15,0.0,10.0,5.1,8.5,10.0,8.22,1.88
2016,4,27,17,30,0.0,8.0,4.9,8.0,8.0,6.57,0.38
2016,4,27,17,45,0.0,6.0,4.7,7.5,6.0,4.92,0.0
2016,4,27,18,0,0.0,4.0,4.5,7.0,4.0,3.28,0.0
2016,4,27,18,15,0.0,2.5,4.3,7.0,2.5,2.05,0.0
2016,4,27,18,30,0.0,1.0,4.1,7.0,1.0,0.82,0.0
2016,4,27,18,45,0.0,0.5,3.95,7.0,0.5,0.43,0.0
2016,4,27,19,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,4,27,19,15,0.0,0.0,3.7,6.5,0.0,0.0,0.0
2016,4,27,19,30,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,4,27,19,45,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,4,27,20,0,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,4,27,20,15,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,4,27,20,30,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,4,27,20,45,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,4,27,21,0,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,4,27,21,15,0.0,0.0,3.35,6.0,0.0,0.0,0.0
2016,4,27,21,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,4,27,21,45,0.0,0.0,3.25,6.0,0.0,0.0,0.0
2016,4,27,22,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,4,27,22,15,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,4,27,22,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,4,27,22,45,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,4,27,23,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,4,27,23,15,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,4,27,23,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,4,27,23,45,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,4,28,0,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,4,28,0,15,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,4,28,0,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,4,28,0,45,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2016,4,28,1,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,4,28,1,15,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2016,4,28,1,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,4,28,1,45,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,4,28,2,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,4,28,2,15,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,4,28,2,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,4,28,2,45,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2016,4,28,3,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,4,28,3,15,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,4,28,3,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,4,28,3,45,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,4,28,4,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,4,28,4,15,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,4,28,4,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,4,28,4,45,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,4,28,5,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,4,28,5,15,38.5,8.0,2.8,6.0,9.0,18.81,0.0
2016,4,28,5,30,77.0,16.0,2.8,6.0,18.0,57.08,0.0
2016,4,28,5,45,214.0,30.0,2.85,6.0,55.0,148.58,113.39
2016,4,28,6,0,351.0,44.0,2.9,6.0,92.0,244.94,203.0
2016,4,28,6,15,439.0,54.0,2.95,6.0,141.0,324.53,275.54
2016,4,28,6,30,527.0,64.0,3.0,6.0,190.0,412.54,353.22
2016,4,28,6,45,368.5,98.0,3.05,6.5,197.0,371.91,318.91
2016,4,28,7,0,210.0,132.0,3.1,7.0,204.0,304.94,260.51
2016,4,28,7,15,464.5,111.0,3.1,7.5,304.0,490.89,417.84
2016,4,28,7,30,719.0,90.0,3.1,8.0,404.0,692.15,576.29
2016,4,28,7,45,751.0,93.5,3.15,8.5,457.0,745.92,613.04
2016,4,28,8,0,783.0,97.0,3.2,9.0,510.0,803.56,652.9
2016,4,28,8,15,805.0,100.5,3.25,9.5,560.5,851.39,684.67
2016,4,28,8,30,827.0,104.0,3.3,10.0,611.0,897.26,714.57
2016,4,28,8,45,599.0,199.0,3.35,10.5,580.5,812.81,649.25
2016,4,28,9,0,371.0,294.0,3.4,11.0,550.0,681.61,544.48
2016,4,28,9,15,631.0,202.0,3.45,11.5,668.0,867.47,686.16
2016,4,28,9,30,891.0,110.0,3.5,12.0,786.0,1010.02,782.98
2016,4,28,9,45,914.5,104.0,3.6,13.0,825.0,1031.9,793.24
2016,4,28,10,0,938.0,98.0,3.7,14.0,864.0,1050.23,802.14
2016,4,28,10,15,944.5,99.0,3.8,14.5,892.0,1055.35,803.63
2016,4,28,10,30,951.0,100.0,3.9,15.0,920.0,1056.37,802.58
2016,4,28,10,45,956.0,100.5,4.0,15.5,941.5,1051.24,797.53
2016,4,28,11,0,961.0,101.0,4.1,16.0,963.0,1041.98,789.86
2016,4,28,11,15,963.5,101.5,4.2,16.0,976.0,1026.23,779.37
2016,4,28,11,30,966.0,102.0,4.3,16.0,989.0,1006.49,766.25
2016,4,28,11,45,965.5,103.5,4.4,16.5,993.5,981.09,748.1
2016,4,28,12,0,965.0,105.0,4.5,17.0,998.0,952.02,727.52
2016,4,28,12,15,679.5,259.0,4.6,17.0,887.0,832.7,641.95
2016,4,28,12,30,394.0,413.0,4.7,17.0,776.0,696.6,537.51
2016,4,28,12,45,276.0,439.0,4.8,17.0,692.0,604.94,468.39
2016,4,28,13,0,158.0,465.0,4.9,17.0,608.0,515.79,399.88
2016,4,28,13,15,556.0,283.5,4.95,17.0,770.5,630.43,493.06
2016,4,28,13,30,954.0,102.0,5.0,17.0,933.0,694.11,543.5
2016,4,28,13,45,948.5,101.0,5.1,17.0,906.5,639.42,499.52
2016,4,28,14,0,943.0,100.0,5.2,17.0,880.0,583.01,453.38
2016,4,28,14,15,935.5,98.5,5.2,16.5,847.0,523.8,404.16
2016,4,28,14,30,928.0,97.0,5.2,16.0,814.0,463.6,352.47
2016,4,28,14,45,917.0,95.5,5.2,16.0,774.0,401.43,297.16
2016,4,28,15,0,906.0,94.0,5.2,16.0,734.0,339.2,240.92
2016,4,28,15,15,892.5,92.0,5.1,15.5,689.0,276.23,184.78
2016,4,28,15,30,879.0,90.0,5.0,15.0,644.0,214.02,131.87
2016,4,28,15,45,588.5,160.0,4.95,15.0,518.5,162.08,105.48
2016,4,28,16,0,298.0,230.0,4.9,15.0,393.0,158.41,121.75
2016,4,28,16,15,288.5,207.0,4.8,14.5,352.5,138.18,115.32
2016,4,28,16,30,279.0,184.0,4.7,14.0,312.0,125.46,104.92
2016,4,28,16,45,280.0,160.0,4.6,13.5,275.0,111.64,93.41
2016,4,28,17,0,281.0,136.0,4.5,13.0,238.0,97.14,81.11
2016,4,28,17,15,255.5,117.5,4.25,12.0,198.5,85.22,70.99
2016,4,28,17,30,230.0,99.0,4.0,11.0,159.0,72.87,60.22
2016,4,28,17,45,335.5,72.5,3.8,10.5,138.0,54.18,43.32
2016,4,28,18,0,441.0,46.0,3.6,10.0,117.0,37.19,27.72
2016,4,28,18,15,312.5,34.5,3.45,9.5,75.5,28.17,18.98
2016,4,28,18,30,184.0,23.0,3.3,9.0,34.0,17.94,5.78
2016,4,28,18,45,92.0,11.5,3.2,8.5,17.0,9.82,0.0
2016,4,28,19,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,4,28,19,15,0.0,0.0,3.05,7.5,0.0,0.0,0.0
2016,4,28,19,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,4,28,19,45,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,4,28,20,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,4,28,20,15,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,4,28,20,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,4,28,20,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,4,28,21,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,4,28,21,15,0.0,0.0,2.0,6.5,0.0,0.0,0.0
2016,4,28,21,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,4,28,21,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,4,28,22,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,28,22,15,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,4,28,22,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,4,28,22,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,4,28,23,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,28,23,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,4,28,23,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,4,28,23,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,4,29,0,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,29,0,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,4,29,0,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,4,29,0,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,4,29,1,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,4,29,1,15,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,4,29,1,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,4,29,1,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,4,29,2,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,4,29,2,15,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,4,29,2,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,4,29,2,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,4,29,3,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,4,29,3,15,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,4,29,3,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,4,29,3,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,4,29,4,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,4,29,4,15,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,4,29,4,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,4,29,4,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,4,29,5,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,4,29,5,15,0.0,2.5,2.2,6.0,2.5,2.13,0.0
2016,4,29,5,30,0.0,5.0,2.2,6.0,5.0,4.1,0.0
2016,4,29,5,45,0.0,14.5,2.25,6.5,14.5,11.93,4.18
2016,4,29,6,0,0.0,24.0,2.3,7.0,24.0,19.79,11.46
2016,4,29,6,15,0.0,37.0,2.2,7.0,37.0,30.57,21.17
2016,4,29,6,30,0.0,50.0,2.1,7.0,50.0,41.38,30.84
2016,4,29,6,45,0.0,64.5,2.05,7.5,64.5,53.9,41.77
2016,4,29,7,0,0.0,79.0,2.0,8.0,79.0,66.76,52.79
2016,4,29,7,15,46.5,131.5,2.0,8.5,152.0,162.18,135.58
2016,4,29,7,30,93.0,184.0,2.0,9.0,225.0,257.71,215.51
2016,4,29,7,45,188.5,203.5,2.05,9.5,299.0,373.55,310.66
2016,4,29,8,0,284.0,223.0,2.1,10.0,373.0,498.33,408.88
2016,4,29,8,15,207.5,253.5,2.15,10.0,369.0,453.82,370.36
2016,4,29,8,30,131.0,284.0,2.2,10.0,365.0,421.21,341.64
2016,4,29,8,45,165.5,306.5,2.25,10.5,416.5,478.38,385.52
2016,4,29,9,0,200.0,329.0,2.3,11.0,468.0,536.12,428.41
2016,4,29,9,15,235.5,344.5,2.4,11.5,517.5,587.2,465.82
2016,4,29,9,30,271.0,360.0,2.5,12.0,567.0,658.31,517.01
2016,4,29,9,45,143.0,313.0,2.7,12.5,423.0,459.8,364.7
2016,4,29,10,0,15.0,266.0,2.9,13.0,279.0,247.4,195.56
2016,4,29,10,15,38.0,334.0,3.0,13.0,367.0,352.53,279.02
2016,4,29,10,30,61.0,402.0,3.1,13.0,455.0,441.32,347.01
2016,4,29,10,45,488.5,265.0,3.25,13.5,703.5,772.91,604.74
2016,4,29,11,0,916.0,128.0,3.4,14.0,952.0,1023.64,780.56
2016,4,29,11,15,918.5,128.5,3.45,14.0,964.5,1008.13,767.61
2016,4,29,11,30,921.0,129.0,3.5,14.0,977.0,988.82,754.58
2016,4,29,11,45,923.5,128.0,3.55,14.5,981.5,964.43,736.73
2016,4,29,12,0,926.0,127.0,3.6,15.0,986.0,936.47,716.51
2016,4,29,12,15,925.0,127.0,3.75,15.0,983.0,903.0,694.36
2016,4,29,12,30,924.0,127.0,3.9,15.0,980.0,866.4,669.81
2016,4,29,12,45,922.0,126.0,4.05,15.5,968.5,825.23,640.51
2016,4,29,13,0,920.0,125.0,4.2,16.0,957.0,781.36,608.39
2016,4,29,13,15,916.5,124.0,4.35,16.0,938.5,733.93,573.06
2016,4,29,13,30,913.0,123.0,4.5,16.0,920.0,684.29,535.1
2016,4,29,13,45,905.5,122.5,4.65,16.0,893.5,630.71,492.92
2016,4,29,14,0,898.0,122.0,4.8,16.0,867.0,575.72,448.24
2016,4,29,14,15,458.0,196.0,4.85,15.5,575.5,372.88,291.1
2016,4,29,14,30,18.0,270.0,4.9,15.0,284.0,225.5,177.54
2016,4,29,14,45,34.5,288.0,4.95,15.0,313.5,236.68,186.54
2016,4,29,15,0,51.0,306.0,5.0,15.0,343.0,247.29,194.56
2016,4,29,15,15,217.0,282.0,5.0,14.5,422.0,255.28,194.88
2016,4,29,15,30,383.0,258.0,5.0,14.0,501.0,240.65,175.65
2016,4,29,15,45,205.5,234.0,5.0,13.5,363.0,184.83,139.94
2016,4,29,16,0,28.0,210.0,5.0,13.0,225.0,152.72,122.05
2016,4,29,16,15,30.0,193.0,4.9,12.5,208.0,139.98,117.75
2016,4,29,16,30,32.0,176.0,4.8,12.0,191.0,128.64,108.49
2016,4,29,16,45,16.0,113.5,4.7,11.5,121.0,91.09,75.91
2016,4,29,17,0,0.0,51.0,4.6,11.0,51.0,42.19,32.5
2016,4,29,17,15,0.0,42.5,4.35,10.5,42.5,35.11,26.27
2016,4,29,17,30,0.0,34.0,4.1,10.0,34.0,28.05,19.92
2016,4,29,17,45,0.0,26.0,3.95,9.5,26.0,21.42,13.86
2016,4,29,18,0,0.0,18.0,3.8,9.0,18.0,14.81,7.72
2016,4,29,18,15,0.0,11.5,3.7,8.5,11.5,9.45,2.67
2016,4,29,18,30,0.0,5.0,3.6,8.0,5.0,4.1,0.0
2016,4,29,18,45,0.0,2.5,3.55,8.0,2.5,2.13,0.0
2016,4,29,19,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,4,29,19,15,0.0,0.0,3.6,7.5,0.0,0.0,0.0
2016,4,29,19,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,4,29,19,45,0.0,0.0,3.85,7.0,0.0,0.0,0.0
2016,4,29,20,0,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,4,29,20,15,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,4,29,20,30,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,4,29,20,45,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,4,29,21,0,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,4,29,21,15,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,4,29,21,30,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,4,29,21,45,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,4,29,22,0,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,4,29,22,15,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,4,29,22,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,4,29,22,45,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2016,4,29,23,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,4,29,23,15,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,4,29,23,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,4,29,23,45,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,4,30,0,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,4,30,0,15,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,4,30,0,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,4,30,0,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,4,30,1,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,4,30,1,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,4,30,1,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,4,30,1,45,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,4,30,2,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,4,30,2,15,0.0,0.0,2.4,6.5,0.0,0.0,0.0
2016,4,30,2,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,4,30,2,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,4,30,3,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,4,30,3,15,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,4,30,3,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,4,30,3,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,4,30,4,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,4,30,4,15,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,4,30,4,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,4,30,4,45,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,4,30,5,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,4,30,5,15,78.5,8.5,2.6,6.5,12.0,31.64,0.0
2016,4,30,5,30,157.0,17.0,2.9,7.0,24.0,90.78,8.68
2016,4,30,5,45,295.5,29.0,3.2,7.5,64.0,183.8,142.74
2016,4,30,6,0,434.0,41.0,3.5,8.0,104.0,281.65,232.68
2016,4,30,6,15,518.0,49.0,3.65,8.5,155.0,360.86,304.29
2016,4,30,6,30,602.0,57.0,3.8,9.0,206.0,447.96,380.11
2016,4,30,6,45,651.5,64.0,4.0,9.5,260.0,518.85,439.92
2016,4,30,7,0,701.0,71.0,4.2,10.0,314.0,592.77,500.13
2016,4,30,7,15,738.5,76.0,4.3,10.5,369.0,654.46,547.2
2016,4,30,7,30,776.0,81.0,4.4,11.0,424.0,720.47,595.75
2016,4,30,7,45,800.5,86.0,4.55,12.0,477.5,776.12,634.26
2016,4,30,8,0,825.0,91.0,4.7,13.0,531.0,830.6,671.06
2016,4,30,8,15,845.0,94.0,4.65,13.5,581.5,877.19,701.3
2016,4,30,8,30,865.0,97.0,4.6,14.0,632.0,921.59,729.41
2016,4,30,8,45,878.5,100.5,4.55,14.5,678.5,947.62,743.92
2016,4,30,9,0,892.0,104.0,4.5,15.0,725.0,980.47,763.26
2016,4,30,9,15,903.0,106.0,4.5,15.0,765.5,1005.96,779.15
2016,4,30,9,30,914.0,108.0,4.5,15.0,806.0,1027.91,792.66
2016,4,30,9,45,929.5,106.0,4.5,15.5,843.0,1046.29,802.23
2016,4,30,10,0,945.0,104.0,4.5,16.0,880.0,1060.93,809.3
2016,4,30,10,15,950.5,105.0,4.5,16.0,907.5,1064.86,810.77
2016,4,30,10,30,956.0,106.0,4.5,16.0,935.0,1064.68,809.68
2016,4,30,10,45,958.5,107.5,4.5,16.5,955.0,1057.91,802.73
2016,4,30,11,0,961.0,109.0,4.5,17.0,975.0,1047.02,793.19
2016,4,30,11,15,963.0,109.5,4.5,17.0,987.5,1030.61,781.61
2016,4,30,11,30,965.0,110.0,4.5,17.0,1000.0,1010.24,767.47
2016,4,30,11,45,965.5,110.0,4.5,17.5,1004.5,984.2,748.05
2016,4,30,12,0,966.0,110.0,4.5,18.0,1009.0,954.51,726.25
2016,4,30,12,15,965.0,110.0,4.45,18.0,1005.5,920.05,702.2
2016,4,30,12,30,964.0,110.0,4.4,18.0,1002.0,882.32,675.85
2016,4,30,12,45,963.5,108.0,4.4,18.5,990.5,840.13,645.36
2016,4,30,13,0,963.0,106.0,4.4,19.0,979.0,795.02,612.66
2016,4,30,13,15,958.5,105.5,4.4,19.0,959.5,745.69,575.56
2016,4,30,13,30,954.0,105.0,4.4,19.0,940.0,694.11,535.91
2016,4,30,13,45,950.5,102.5,4.4,19.0,913.5,639.43,492.91
2016,4,30,14,0,947.0,100.0,4.4,19.0,887.0,582.88,447.21
2016,4,30,14,15,938.5,98.5,4.35,19.0,853.5,523.14,397.52
2016,4,30,14,30,930.0,97.0,4.3,19.0,820.0,462.52,345.7
2016,4,30,14,45,922.0,94.0,4.3,19.0,780.5,400.31,291.37
2016,4,30,15,0,914.0,91.0,4.3,19.0,741.0,337.73,235.76
2016,4,30,15,15,900.0,89.0,4.2,18.5,695.5,274.38,180.27
2016,4,30,15,30,886.0,87.0,4.1,18.0,650.0,211.87,128.02
2016,4,30,15,45,869.5,83.5,4.1,18.0,600.5,149.15,82.86
2016,4,30,16,0,853.0,80.0,4.1,18.0,551.0,88.11,55.19
2016,4,30,16,15,829.0,76.5,3.95,17.5,498.0,61.36,47.89
2016,4,30,16,30,805.0,73.0,3.8,17.0,445.0,59.42,46.51
2016,4,30,16,45,773.0,69.0,3.65,17.0,390.5,56.94,44.52
2016,4,30,17,0,741.0,65.0,3.5,17.0,336.0,54.39,42.44
2016,4,30,17,15,693.5,60.0,3.1,16.0,282.0,50.83,39.58
2016,4,30,17,30,646.0,55.0,2.7,15.0,228.0,47.23,36.58
2016,4,30,17,45,573.0,48.0,2.35,14.0,176.0,38.3,28.64
2016,4,30,18,0,500.0,41.0,2.0,13.0,124.0,33.15,23.86
2016,4,30,18,15,377.5,31.0,1.9,12.5,81.0,25.22,16.3
2016,4,30,18,30,255.0,21.0,1.8,12.0,38.0,17.21,6.5
2016,4,30,18,45,127.5,10.5,1.7,11.5,19.0,8.96,0.0
2016,4,30,19,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,30,19,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,4,30,19,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,30,19,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,30,20,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,30,20,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,4,30,20,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,30,20,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,30,21,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,30,21,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,30,21,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,30,21,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,30,22,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,30,22,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,4,30,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,30,22,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,30,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,30,23,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,4,30,23,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,30,23,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,1,0,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,1,0,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,5,1,0,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,1,0,45,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2016,5,1,1,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,1,1,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,5,1,1,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,1,1,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,5,1,2,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,1,2,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,5,1,2,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,5,1,2,45,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,5,1,3,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,5,1,3,15,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,5,1,3,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,5,1,3,45,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,5,1,4,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,5,1,4,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,1,4,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,1,4,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,1,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,1,5,15,96.5,8.5,0.9,9.5,13.0,37.2,0.0
2016,5,1,5,30,193.0,17.0,0.9,10.0,26.0,104.74,26.05
2016,5,1,5,45,329.5,27.5,0.95,10.5,67.0,196.24,150.92
2016,5,1,6,0,466.0,38.0,1.0,11.0,108.0,293.34,237.35
2016,5,1,6,15,546.0,45.5,1.2,11.5,158.5,371.24,305.63
2016,5,1,6,30,626.0,53.0,1.4,12.0,209.0,453.35,374.98
2016,5,1,6,45,676.5,58.0,1.6,13.0,263.0,523.87,431.68
2016,5,1,7,0,727.0,63.0,1.8,14.0,317.0,597.24,488.17
2016,5,1,7,15,762.0,67.0,1.9,14.5,371.5,660.38,533.44
2016,5,1,7,30,797.0,71.0,2.0,15.0,426.0,724.0,577.67
2016,5,1,7,45,822.0,74.5,2.15,16.0,479.5,778.88,613.66
2016,5,1,8,0,847.0,78.0,2.3,17.0,533.0,824.26,642.13
2016,5,1,8,15,865.5,81.0,2.4,17.5,583.0,869.64,670.97
2016,5,1,8,30,884.0,84.0,2.5,18.0,633.0,912.78,697.86
2016,5,1,8,45,897.5,86.0,2.65,18.5,679.0,947.53,719.2
2016,5,1,9,0,911.0,88.0,2.8,19.0,725.0,979.22,738.42
2016,5,1,9,15,921.5,90.0,2.9,19.0,765.5,1004.71,754.43
2016,5,1,9,30,932.0,92.0,3.0,19.0,806.0,1026.59,768.17
2016,5,1,9,45,937.0,95.0,3.1,19.5,840.0,1040.36,775.15
2016,5,1,10,0,942.0,98.0,3.2,20.0,874.0,1050.1,779.64
2016,5,1,10,15,947.5,99.5,3.3,20.0,902.0,1054.64,782.36
2016,5,1,10,30,953.0,101.0,3.4,20.0,930.0,1055.06,782.53
2016,5,1,10,45,955.0,103.0,3.55,20.5,949.5,1048.42,777.1
2016,5,1,11,0,957.0,105.0,3.7,21.0,969.0,1037.67,769.09
2016,5,1,11,15,959.0,105.5,3.75,21.0,982.0,1021.4,758.27
2016,5,1,11,30,961.0,106.0,3.8,21.0,995.0,1001.19,744.93
2016,5,1,11,45,959.5,107.5,3.9,21.0,999.0,974.94,727.91
2016,5,1,12,0,958.0,109.0,4.0,21.0,1003.0,945.12,708.44
2016,5,1,12,15,957.5,109.0,4.0,21.0,999.5,911.38,685.67
2016,5,1,12,30,957.0,109.0,4.0,21.0,996.0,874.38,660.6
2016,5,1,12,45,952.0,110.5,4.0,21.0,984.0,832.13,631.75
2016,5,1,13,0,947.0,112.0,4.0,21.0,972.0,787.26,600.53
2016,5,1,13,15,943.0,111.0,3.95,21.0,953.0,738.56,564.14
2016,5,1,13,30,939.0,110.0,3.9,21.0,934.0,687.62,525.28
2016,5,1,13,45,930.5,110.5,3.85,21.0,906.5,633.27,482.88
2016,5,1,14,0,922.0,111.0,3.8,21.0,879.0,577.53,438.26
2016,5,1,14,15,913.5,109.5,3.7,21.0,846.0,519.11,390.24
2016,5,1,14,30,905.0,108.0,3.6,21.0,813.0,459.85,340.2
2016,5,1,14,45,892.5,107.0,3.55,21.0,773.0,398.99,287.79
2016,5,1,15,0,880.0,106.0,3.5,21.0,733.0,338.25,234.63
2016,5,1,15,15,865.0,103.5,3.4,20.5,688.0,276.27,181.22
2016,5,1,15,30,850.0,101.0,3.3,20.0,643.0,208.6,125.75
2016,5,1,15,45,829.5,98.0,3.2,20.0,593.5,147.31,82.21
2016,5,1,16,0,809.0,95.0,3.1,20.0,544.0,88.35,55.67
2016,5,1,16,15,783.5,91.5,2.9,19.5,491.5,71.33,56.04
2016,5,1,16,30,758.0,88.0,2.7,19.0,439.0,69.85,55.12
2016,5,1,16,45,721.5,83.0,2.55,18.5,385.0,61.39,48.1
2016,5,1,17,0,685.0,78.0,2.4,18.0,331.0,58.72,46.05
2016,5,1,17,15,634.5,72.0,2.1,17.0,277.5,55.1,43.18
2016,5,1,17,30,584.0,66.0,1.8,16.0,224.0,51.43,40.14
2016,5,1,17,45,507.0,57.5,1.5,15.0,173.0,45.49,34.92
2016,5,1,18,0,430.0,49.0,1.2,14.0,122.0,39.47,29.37
2016,5,1,18,15,309.5,37.0,1.2,13.5,80.0,30.12,20.53
2016,5,1,18,30,189.0,25.0,1.2,13.0,38.0,19.46,8.58
2016,5,1,18,45,94.5,12.5,1.2,12.5,19.0,10.67,0.0
2016,5,1,19,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,1,19,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,5,1,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,1,19,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,1,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,1,20,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,5,1,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,1,20,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,1,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,1,21,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,5,1,21,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,1,21,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,1,22,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,1,22,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,1,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,1,22,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,1,23,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,1,23,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,5,1,23,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,1,23,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,2,0,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,2,0,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,5,2,0,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,2,0,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,2,1,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,2,1,15,0.0,0.0,0.75,7.5,0.0,0.0,0.0
2016,5,2,1,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,5,2,1,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,5,2,2,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,5,2,2,15,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,5,2,2,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,5,2,2,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,5,2,3,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,5,2,3,15,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,5,2,3,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,5,2,3,45,0.0,0.0,0.45,7.0,0.0,0.0,0.0
2016,5,2,4,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,5,2,4,15,0.0,0.0,0.35,7.0,0.0,0.0,0.0
2016,5,2,4,30,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,5,2,4,45,0.0,0.0,0.25,7.5,0.0,0.0,0.0
2016,5,2,5,0,0.0,0.0,0.2,8.0,0.0,0.0,0.0
2016,5,2,5,15,57.5,10.0,0.2,8.5,13.0,26.37,0.0
2016,5,2,5,30,115.0,20.0,0.2,9.0,26.0,78.25,27.24
2016,5,2,5,45,234.0,34.5,0.2,9.5,64.0,160.85,124.2
2016,5,2,6,0,353.0,49.0,0.2,10.0,102.0,250.08,202.07
2016,5,2,6,15,434.0,59.0,0.25,10.5,150.5,326.0,266.94
2016,5,2,6,30,515.0,69.0,0.3,11.0,199.0,409.44,335.39
2016,5,2,6,45,568.0,77.0,0.35,11.5,251.5,479.62,390.6
2016,5,2,7,0,621.0,85.0,0.4,12.0,304.0,553.21,446.11
2016,5,2,7,15,659.5,91.0,0.5,12.5,357.0,616.72,492.51
2016,5,2,7,30,698.0,97.0,0.6,13.0,410.0,681.27,537.16
2016,5,2,7,45,726.5,101.5,0.75,14.0,461.5,736.45,573.56
2016,5,2,8,0,755.0,106.0,0.9,15.0,513.0,786.43,605.63
2016,5,2,8,15,776.5,109.5,1.0,15.5,562.5,832.69,635.01
2016,5,2,8,30,798.0,113.0,1.1,16.0,612.0,877.03,662.73
2016,5,2,8,45,816.0,115.5,1.25,17.0,657.5,914.74,685.23
2016,5,2,9,0,834.0,118.0,1.4,18.0,703.0,949.76,705.74
2016,5,2,9,15,846.0,120.5,1.45,18.5,743.0,975.99,720.22
2016,5,2,9,30,858.0,123.0,1.5,19.0,783.0,998.85,732.6
2016,5,2,9,45,878.0,119.0,1.55,19.5,819.5,1006.57,735.34
2016,5,2,10,0,898.0,115.0,1.6,20.0,856.0,1023.17,744.06
2016,5,2,10,15,904.0,116.5,1.65,20.0,883.5,1027.89,746.61
2016,5,2,10,30,910.0,118.0,1.7,20.0,911.0,1028.66,746.93
2016,5,2,10,45,913.5,119.5,1.75,20.5,931.0,1023.01,741.92
2016,5,2,11,0,917.0,121.0,1.8,21.0,951.0,1013.4,734.58
2016,5,2,11,15,919.5,121.5,1.85,21.0,963.5,997.97,725.06
2016,5,2,11,30,922.0,122.0,1.9,21.0,976.0,978.76,713.2
2016,5,2,11,45,919.5,124.5,1.95,21.5,979.5,953.17,695.92
2016,5,2,12,0,917.0,127.0,2.0,22.0,983.0,924.2,676.49
2016,5,2,12,15,916.0,126.5,2.0,22.0,979.5,890.66,654.8
2016,5,2,12,30,915.0,126.0,2.0,22.0,976.0,854.07,631.01
2016,5,2,12,45,907.0,129.0,2.0,22.0,963.0,812.18,603.52
2016,5,2,13,0,899.0,132.0,2.0,22.0,950.0,768.01,573.22
2016,5,2,13,15,894.5,131.0,2.0,21.5,931.0,720.95,540.53
2016,5,2,13,30,890.0,130.0,2.0,21.0,912.0,671.85,505.37
2016,5,2,13,45,682.0,232.5,2.05,21.0,821.5,588.9,442.56
2016,5,2,14,0,474.0,335.0,2.1,21.0,731.0,516.06,387.32
2016,5,2,14,15,662.5,231.0,2.15,21.0,761.0,492.24,367.78
2016,5,2,14,30,851.0,127.0,2.2,21.0,791.0,448.94,330.08
2016,5,2,14,45,836.5,126.0,2.3,21.0,751.5,389.35,279.87
2016,5,2,15,0,822.0,125.0,2.4,21.0,712.0,330.31,229.17
2016,5,2,15,15,806.0,121.5,2.45,20.5,668.0,269.91,177.91
2016,5,2,15,30,790.0,118.0,2.5,20.0,624.0,210.85,129.83
2016,5,2,15,45,573.5,169.5,2.6,19.5,522.5,165.3,106.57
2016,5,2,16,0,357.0,221.0,2.7,19.0,421.0,154.41,115.74
2016,5,2,16,15,311.0,205.5,2.7,18.5,367.5,137.52,112.66
2016,5,2,16,30,265.0,190.0,2.7,18.0,314.0,128.65,105.79
2016,5,2,16,45,434.5,142.0,2.75,17.5,316.0,97.75,79.81
2016,5,2,17,0,604.0,94.0,2.8,17.0,318.0,69.65,55.78
2016,5,2,17,15,552.0,86.0,2.6,16.0,266.0,65.06,52.13
2016,5,2,17,30,500.0,78.0,2.4,15.0,214.0,60.32,48.19
2016,5,2,17,45,422.5,67.5,2.25,14.5,165.5,51.03,39.9
2016,5,2,18,0,345.0,57.0,2.1,14.0,117.0,43.42,32.86
2016,5,2,18,15,240.0,42.0,1.95,13.5,76.5,32.22,22.39
2016,5,2,18,30,135.0,27.0,1.8,13.0,36.0,20.86,10.06
2016,5,2,18,45,67.5,13.5,1.65,12.5,18.0,11.52,0.0
2016,5,2,19,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,2,19,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,5,2,19,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,2,19,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,2,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,2,20,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,5,2,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,2,20,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,5,2,21,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,2,21,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,5,2,21,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,2,21,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,5,2,22,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,2,22,15,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2016,5,2,22,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,2,22,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,2,23,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,2,23,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,2,23,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,2,23,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,5,3,0,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,3,0,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,3,0,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,3,0,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,3,1,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,3,1,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,5,3,1,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,3,1,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,3,2,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,3,2,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,3,2,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,3,2,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,3,3,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,3,3,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,3,3,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,3,3,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,3,4,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,3,4,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,3,4,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,3,4,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,3,5,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,3,5,15,28.0,10.0,0.65,9.5,11.5,17.21,0.0
2016,5,3,5,30,56.0,20.0,0.7,10.0,23.0,49.79,19.63
2016,5,3,5,45,130.0,39.0,0.75,10.5,56.0,112.49,86.41
2016,5,3,6,0,204.0,58.0,0.8,11.0,89.0,176.53,143.25
2016,5,3,6,15,259.5,75.5,0.95,11.0,131.0,247.48,205.01
2016,5,3,6,30,315.0,93.0,1.1,11.0,173.0,313.75,261.69
2016,5,3,6,45,371.0,102.0,1.25,11.5,218.0,375.51,312.87
2016,5,3,7,0,427.0,111.0,1.4,12.0,263.0,441.76,366.03
2016,5,3,7,15,420.5,133.5,1.4,12.5,303.0,481.63,395.25
2016,5,3,7,30,414.0,156.0,1.4,13.0,343.0,519.2,421.83
2016,5,3,7,45,440.5,171.5,1.45,13.5,392.0,573.62,461.25
2016,5,3,8,0,467.0,187.0,1.5,14.0,441.0,628.21,499.63
2016,5,3,8,15,464.0,207.5,1.65,14.5,479.0,662.02,522.15
2016,5,3,8,30,461.0,228.0,1.8,15.0,517.0,693.45,542.82
2016,5,3,8,45,375.0,274.0,1.95,16.0,520.5,653.8,509.39
2016,5,3,9,0,289.0,320.0,2.1,17.0,524.0,627.39,485.57
2016,5,3,9,15,341.0,324.5,2.25,17.5,578.0,684.13,526.53
2016,5,3,9,30,393.0,329.0,2.4,18.0,632.0,740.77,566.11
2016,5,3,9,45,221.5,348.5,2.6,19.0,521.5,572.15,439.27
2016,5,3,10,0,50.0,368.0,2.8,20.0,411.0,400.47,306.71
2016,5,3,10,15,131.0,405.0,2.85,20.0,519.0,534.78,408.49
2016,5,3,10,30,212.0,442.0,2.9,20.0,627.0,647.35,490.21
2016,5,3,10,45,328.0,417.0,3.0,20.5,711.0,746.15,560.96
2016,5,3,11,0,444.0,392.0,3.1,21.0,795.0,836.69,624.22
2016,5,3,11,15,658.0,271.5,3.05,21.0,877.5,914.45,681.68
2016,5,3,11,30,872.0,151.0,3.0,21.0,960.0,957.44,710.75
2016,5,3,11,45,524.0,318.5,3.0,21.0,805.0,793.25,593.87
2016,5,3,12,0,176.0,486.0,3.0,21.0,650.0,599.27,449.35
2016,5,3,12,15,221.5,477.5,2.9,20.5,684.0,616.89,464.53
2016,5,3,12,30,267.0,469.0,2.8,20.0,718.0,638.08,480.68
2016,5,3,12,45,237.0,468.5,2.75,20.0,687.5,589.57,445.05
2016,5,3,13,0,207.0,468.0,2.7,20.0,657.0,549.97,415.92
2016,5,3,13,15,284.0,436.0,2.65,19.5,690.0,561.73,426.29
2016,5,3,13,30,361.0,404.0,2.6,19.0,723.0,562.36,427.68
2016,5,3,13,45,344.5,398.0,2.55,19.0,695.0,521.85,396.9
2016,5,3,14,0,328.0,392.0,2.5,19.0,667.0,482.36,366.72
2016,5,3,14,15,342.0,373.0,2.5,18.5,649.5,448.82,341.19
2016,5,3,14,30,356.0,354.0,2.5,18.0,632.0,413.62,313.5
2016,5,3,14,45,410.5,311.5,2.5,18.0,617.5,374.68,280.75
2016,5,3,15,0,465.0,269.0,2.5,18.0,603.0,325.8,238.89
2016,5,3,15,15,615.0,199.5,2.55,17.5,612.0,277.25,192.98
2016,5,3,15,30,765.0,130.0,2.6,17.0,621.0,208.88,130.84
2016,5,3,15,45,660.0,147.0,2.7,16.5,548.0,157.54,98.24
2016,5,3,16,0,555.0,164.0,2.8,16.0,475.0,119.16,85.69
2016,5,3,16,15,446.5,172.0,2.8,15.5,406.5,112.95,92.93
2016,5,3,16,30,338.0,180.0,2.8,15.0,338.0,123.8,102.86
2016,5,3,16,45,450.5,142.5,2.85,14.5,326.5,98.2,81.13
2016,5,3,17,0,563.0,105.0,2.9,14.0,315.0,77.52,63.4
2016,5,3,17,15,511.0,95.5,2.8,13.5,263.5,70.02,57.06
2016,5,3,17,30,459.0,86.0,2.7,13.0,212.0,63.77,51.65
2016,5,3,17,45,393.5,73.0,2.6,13.0,164.5,54.75,43.48
2016,5,3,18,0,328.0,60.0,2.5,13.0,117.0,45.5,34.87
2016,5,3,18,15,227.5,44.0,2.3,12.5,77.0,33.65,23.79
2016,5,3,18,30,127.0,28.0,2.1,12.0,37.0,21.59,11.07
2016,5,3,18,45,63.5,14.0,1.9,11.5,18.5,11.95,0.0
2016,5,3,19,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,3,19,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,5,3,19,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,3,19,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,3,20,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,3,20,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,3,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
