Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,3,20,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,5,3,21,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,3,21,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,5,3,21,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,3,21,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,3,22,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,3,22,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,3,22,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,3,22,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,3,23,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,3,23,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,5,3,23,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,3,23,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,5,4,0,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,4,0,15,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,5,4,0,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,4,0,45,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,5,4,1,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,5,4,1,15,0.0,0.0,0.4,9.5,0.0,0.0,0.0
2016,5,4,1,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,5,4,1,45,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,5,4,2,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,5,4,2,15,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,5,4,2,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,4,2,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,4,3,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,4,3,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,5,4,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,4,3,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,5,4,4,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,4,4,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,5,4,4,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,4,4,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,4,5,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,4,5,15,26.5,10.5,1.8,9.0,12.5,17.16,0.0
2016,5,4,5,30,53.0,21.0,1.9,9.0,25.0,50.23,23.22
2016,5,4,5,45,134.5,41.0,2.0,9.5,60.0,116.73,90.65
2016,5,4,6,0,216.0,61.0,2.1,10.0,95.0,185.86,152.29
2016,5,4,6,15,282.0,77.0,2.05,10.0,139.0,260.85,218.17
2016,5,4,6,30,348.0,93.0,2.0,10.0,183.0,332.71,280.05
2016,5,4,6,45,425.0,96.5,1.95,10.0,231.0,403.08,339.24
2016,5,4,7,0,502.0,100.0,1.9,10.0,279.0,479.71,401.52
2016,5,4,7,15,295.5,145.5,1.9,10.0,255.0,386.95,323.24
2016,5,4,7,30,89.0,191.0,1.9,10.0,231.0,260.04,215.21
2016,5,4,7,45,53.5,193.0,1.9,10.5,218.5,232.73,191.29
2016,5,4,8,0,18.0,195.0,1.9,11.0,206.0,189.51,153.84
2016,5,4,8,15,57.0,240.5,1.95,11.5,276.0,285.69,232.29
2016,5,4,8,30,96.0,286.0,2.0,12.0,346.0,369.87,298.33
2016,5,4,8,45,144.5,311.5,2.1,12.5,409.5,460.73,368.06
2016,5,4,9,0,193.0,337.0,2.2,13.0,473.0,534.33,423.01
2016,5,4,9,15,180.5,358.5,2.2,13.5,491.5,545.16,428.25
2016,5,4,9,30,168.0,380.0,2.2,14.0,510.0,554.5,432.81
2016,5,4,9,45,182.0,397.5,2.2,14.5,544.0,584.29,453.25
2016,5,4,10,0,196.0,415.0,2.2,15.0,578.0,613.04,472.55
2016,5,4,10,15,216.0,427.0,2.2,15.0,612.0,640.76,492.07
2016,5,4,10,30,236.0,439.0,2.2,15.0,646.0,667.05,510.43
2016,5,4,10,45,250.0,447.5,2.25,15.5,670.5,699.47,531.96
2016,5,4,11,0,264.0,456.0,2.3,16.0,695.0,711.82,539.43
2016,5,4,11,15,366.5,434.5,2.4,16.0,772.0,776.67,587.61
2016,5,4,11,30,469.0,413.0,2.5,16.0,849.0,846.86,637.97
2016,5,4,11,45,441.0,415.0,2.65,16.5,826.5,803.9,606.67
2016,5,4,12,0,413.0,417.0,2.8,17.0,804.0,752.27,570.08
2016,5,4,12,15,386.0,425.5,2.85,17.0,786.5,716.4,544.43
2016,5,4,12,30,359.0,434.0,2.9,17.0,769.0,680.44,518.35
2016,5,4,12,45,320.0,444.0,3.0,17.5,740.5,636.91,485.65
2016,5,4,13,0,281.0,454.0,3.1,18.0,712.0,594.96,453.9
2016,5,4,13,15,368.5,413.5,3.15,18.0,744.0,599.57,458.67
2016,5,4,13,30,456.0,373.0,3.2,18.0,776.0,597.57,457.55
2016,5,4,13,45,388.0,384.5,3.25,18.0,720.5,535.62,410.43
2016,5,4,14,0,320.0,396.0,3.3,18.0,665.0,480.45,368.26
2016,5,4,14,15,360.0,364.0,3.35,18.0,655.5,449.98,344.17
2016,5,4,14,30,400.0,332.0,3.4,18.0,646.0,415.34,315.65
2016,5,4,14,45,407.0,312.0,3.45,18.0,618.0,373.26,280.83
2016,5,4,15,0,414.0,292.0,3.5,18.0,590.0,326.22,241.55
2016,5,4,15,15,382.0,281.5,3.5,17.5,543.5,284.1,207.77
2016,5,4,15,30,350.0,271.0,3.5,17.0,497.0,241.56,175.01
2016,5,4,15,45,373.5,242.5,3.5,16.5,467.0,197.59,141.73
2016,5,4,16,0,397.0,214.0,3.5,16.0,437.0,151.38,114.26
2016,5,4,16,15,306.5,206.5,3.45,15.5,369.0,137.94,114.4
2016,5,4,16,30,216.0,199.0,3.4,15.0,301.0,138.9,115.89
2016,5,4,16,45,165.5,176.5,3.4,15.0,249.0,124.6,103.94
2016,5,4,17,0,115.0,154.0,3.4,15.0,197.0,109.95,91.55
2016,5,4,17,15,97.5,132.5,3.25,14.0,165.0,95.89,79.79
2016,5,4,17,30,80.0,111.0,3.1,13.0,133.0,83.36,69.07
2016,5,4,17,45,63.5,88.0,3.0,12.5,103.5,67.05,54.54
2016,5,4,18,0,47.0,65.0,2.9,12.0,74.0,50.47,39.44
2016,5,4,18,15,23.5,44.5,2.75,11.5,49.0,35.18,25.27
2016,5,4,18,30,0.0,24.0,2.6,11.0,24.0,19.62,9.9
2016,5,4,18,45,0.0,12.0,2.5,11.0,12.0,10.24,0.0
2016,5,4,19,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,4,19,15,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2016,5,4,19,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,4,19,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,4,20,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,4,20,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,5,4,20,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,4,20,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,5,4,21,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,4,21,15,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2016,5,4,21,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,4,21,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,5,4,22,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,4,22,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,4,22,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,4,22,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,5,4,23,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,4,23,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,5,4,23,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,4,23,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,5,5,0,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,5,0,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,5,0,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,5,0,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,5,5,1,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,5,1,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,5,5,1,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,5,1,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,5,5,2,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,5,2,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,5,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,5,2,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,5,5,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,5,3,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,5,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,5,3,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,5,5,4,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,5,4,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,5,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,5,4,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,5,5,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,5,5,15,15.0,10.5,0.9,9.0,11.5,13.6,0.0
2016,5,5,5,30,30.0,21.0,1.0,9.0,23.0,36.09,17.03
2016,5,5,5,45,86.0,40.5,1.15,9.5,53.0,94.54,72.89
2016,5,5,6,0,142.0,60.0,1.3,10.0,83.0,148.08,120.62
2016,5,5,6,15,177.0,80.5,1.35,10.0,120.0,197.21,164.26
2016,5,5,6,30,212.0,101.0,1.4,10.0,157.0,249.41,209.54
2016,5,5,6,45,245.5,118.0,1.45,10.5,196.5,299.24,251.24
2016,5,5,7,0,279.0,135.0,1.5,11.0,236.0,351.72,293.82
2016,5,5,7,15,197.5,165.0,1.55,11.0,242.0,323.11,268.54
2016,5,5,7,30,116.0,195.0,1.6,11.0,248.0,300.07,247.31
2016,5,5,7,45,98.5,216.0,1.65,11.5,265.0,295.21,241.91
2016,5,5,8,0,81.0,237.0,1.7,12.0,282.0,303.66,246.88
2016,5,5,8,15,133.5,264.5,1.75,12.0,346.0,397.09,321.0
2016,5,5,8,30,186.0,292.0,1.8,12.0,410.0,475.89,381.59
2016,5,5,8,45,268.5,300.0,1.9,12.5,483.5,581.73,461.18
2016,5,5,9,0,351.0,308.0,2.0,13.0,557.0,671.34,526.54
2016,5,5,9,15,239.0,343.0,2.0,13.5,517.0,584.01,457.02
2016,5,5,9,30,127.0,378.0,2.0,14.0,477.0,511.54,398.66
2016,5,5,9,45,118.5,394.0,2.05,14.5,489.5,517.29,401.71
2016,5,5,10,0,110.0,410.0,2.1,15.0,502.0,502.59,389.39
2016,5,5,10,15,68.0,374.5,2.1,15.0,432.5,420.85,326.99
2016,5,5,10,30,26.0,339.0,2.1,15.0,363.0,340.94,265.19
2016,5,5,10,45,207.5,373.0,2.15,15.0,562.5,582.93,451.43
2016,5,5,11,0,389.0,407.0,2.2,15.0,762.0,782.86,595.4
2016,5,5,11,15,213.0,403.0,2.2,15.0,598.0,585.65,449.57
2016,5,5,11,30,37.0,399.0,2.2,15.0,434.0,395.86,305.35
2016,5,5,11,45,39.0,399.0,2.25,15.5,436.5,393.12,303.71
2016,5,5,12,0,41.0,399.0,2.3,16.0,439.0,389.98,300.87
2016,5,5,12,15,38.5,398.0,2.3,16.0,434.5,381.77,294.59
2016,5,5,12,30,36.0,397.0,2.3,16.0,430.0,373.49,288.31
2016,5,5,12,45,74.5,430.5,2.3,16.0,498.5,425.95,328.52
2016,5,5,13,0,113.0,464.0,2.3,16.0,567.0,473.53,364.11
2016,5,5,13,15,106.0,451.5,2.3,16.0,547.0,447.65,344.5
2016,5,5,13,30,99.0,439.0,2.3,16.0,527.0,422.42,325.68
2016,5,5,13,45,175.0,426.5,2.3,16.0,576.5,445.29,343.42
2016,5,5,14,0,251.0,414.0,2.3,16.0,626.0,457.27,351.8
2016,5,5,14,15,125.5,243.0,2.3,15.5,349.0,253.91,197.39
2016,5,5,14,30,0.0,72.0,2.3,15.0,72.0,60.03,43.9
2016,5,5,14,45,0.0,45.0,2.3,15.0,45.0,37.43,25.48
2016,5,5,15,0,0.0,18.0,2.3,15.0,18.0,14.94,6.83
2016,5,5,15,15,14.0,133.0,2.25,14.5,142.0,109.77,84.94
2016,5,5,15,30,28.0,248.0,2.2,14.0,266.0,189.06,148.97
2016,5,5,15,45,14.0,147.5,2.2,14.0,156.5,120.42,94.11
2016,5,5,16,0,0.0,47.0,2.2,14.0,47.0,38.95,27.26
2016,5,5,16,15,0.0,44.0,2.2,13.5,44.0,36.43,26.69
2016,5,5,16,30,0.0,41.0,2.2,13.0,41.0,33.91,24.63
2016,5,5,16,45,168.5,88.5,2.2,13.0,152.0,64.74,52.16
2016,5,5,17,0,337.0,136.0,2.2,13.0,263.0,97.74,81.52
2016,5,5,17,15,303.0,120.0,2.05,12.5,221.0,87.31,72.61
2016,5,5,17,30,269.0,104.0,1.9,12.0,179.0,76.54,63.25
2016,5,5,17,45,232.5,84.5,1.8,12.0,140.0,63.13,51.16
2016,5,5,18,0,196.0,65.0,1.7,12.0,101.0,49.34,38.48
2016,5,5,18,15,138.5,46.5,1.65,11.5,67.5,35.78,25.86
2016,5,5,18,30,81.0,28.0,1.6,11.0,34.0,21.94,12.04
2016,5,5,18,45,40.5,14.0,1.55,11.0,17.0,11.95,0.0
2016,5,5,19,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,5,19,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,5,5,19,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,5,19,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,5,20,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,5,20,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,5,20,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,5,20,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,5,5,21,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,5,21,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,5,5,21,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,5,21,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,5,5,22,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,5,22,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,5,5,22,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,5,22,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,5,5,23,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,5,23,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,5,23,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,5,23,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,5,6,0,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,6,0,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2016,5,6,0,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,5,6,0,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,5,6,1,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,5,6,1,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,5,6,1,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,5,6,1,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,5,6,2,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,5,6,2,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,5,6,2,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,5,6,2,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,5,6,3,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,5,6,3,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,5,6,3,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,5,6,3,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,5,6,4,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,6,4,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,6,4,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,6,4,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,6,5,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,6,5,15,22.5,11.5,1.75,8.0,13.0,16.77,0.0
2016,5,6,5,30,45.0,23.0,1.9,8.0,26.0,44.45,23.98
2016,5,6,5,45,108.0,42.0,2.05,8.5,57.5,105.46,82.37
2016,5,6,6,0,171.0,61.0,2.2,9.0,89.0,162.81,133.8
2016,5,6,6,15,213.0,80.5,2.2,9.0,128.5,215.91,181.33
2016,5,6,6,30,255.0,100.0,2.2,9.0,168.0,272.86,231.07
2016,5,6,6,45,297.5,114.0,2.2,9.5,210.0,326.95,276.73
2016,5,6,7,0,340.0,128.0,2.2,10.0,252.0,399.58,335.72
2016,5,6,7,15,267.0,161.0,2.2,10.5,267.5,383.2,319.73
2016,5,6,7,30,194.0,194.0,2.2,11.0,283.0,358.55,297.01
2016,5,6,7,45,244.5,212.0,2.2,11.5,338.0,440.86,361.83
2016,5,6,8,0,295.0,230.0,2.2,12.0,393.0,510.29,414.46
2016,5,6,8,15,387.0,227.0,2.2,12.5,460.5,594.56,478.25
2016,5,6,8,30,479.0,224.0,2.2,13.0,528.0,702.76,557.01
2016,5,6,8,45,362.0,278.5,2.2,13.5,517.5,643.99,507.68
2016,5,6,9,0,245.0,333.0,2.2,14.0,507.0,577.7,453.79
2016,5,6,9,15,203.5,357.5,2.2,14.0,507.5,564.71,442.21
2016,5,6,9,30,162.0,382.0,2.2,14.0,508.0,549.26,428.48
2016,5,6,9,45,150.0,399.5,2.2,14.0,520.0,553.37,430.3
2016,5,6,10,0,138.0,417.0,2.2,14.0,532.0,556.3,431.17
2016,5,6,10,15,125.5,429.0,2.25,14.0,536.5,551.95,427.04
2016,5,6,10,30,113.0,441.0,2.3,14.0,541.0,528.39,409.08
2016,5,6,10,45,67.0,385.5,2.35,14.0,445.0,423.38,329.68
2016,5,6,11,0,21.0,330.0,2.4,14.0,349.0,306.48,239.47
2016,5,6,11,15,43.5,388.0,2.45,14.0,428.5,395.34,308.39
2016,5,6,11,30,66.0,446.0,2.5,14.0,508.0,466.67,361.9
2016,5,6,11,45,43.0,387.0,2.55,14.0,427.5,385.25,299.83
2016,5,6,12,0,20.0,328.0,2.6,14.0,347.0,297.03,232.04
2016,5,6,12,15,20.5,331.0,2.65,14.0,350.5,298.05,233.16
2016,5,6,12,30,21.0,334.0,2.7,14.0,354.0,298.84,233.83
2016,5,6,12,45,18.5,309.5,2.75,14.0,327.0,273.95,214.54
2016,5,6,13,0,16.0,285.0,2.8,14.0,300.0,249.6,195.66
2016,5,6,13,15,16.0,283.0,2.75,13.5,298.0,246.03,193.34
2016,5,6,13,30,16.0,281.0,2.7,13.0,296.0,242.39,190.91
2016,5,6,13,45,24.0,312.0,2.7,13.0,333.5,269.32,212.27
2016,5,6,14,0,32.0,343.0,2.7,13.0,371.0,292.71,230.59
2016,5,6,14,15,16.0,212.5,2.65,12.5,226.5,181.65,143.15
2016,5,6,14,30,0.0,82.0,2.6,12.0,82.0,68.41,51.44
2016,5,6,14,45,0.0,65.5,2.55,12.0,65.5,54.55,40.11
2016,5,6,15,0,0.0,49.0,2.5,12.0,49.0,40.74,28.66
2016,5,6,15,15,0.0,73.5,2.45,12.0,73.5,61.15,45.87
2016,5,6,15,30,0.0,98.0,2.4,12.0,98.0,81.44,62.96
2016,5,6,15,45,0.0,89.5,2.35,12.0,89.5,74.46,57.29
2016,5,6,16,0,0.0,81.0,2.3,12.0,81.0,67.31,51.48
2016,5,6,16,15,148.0,135.5,2.2,12.0,206.0,93.24,76.96
2016,5,6,16,30,296.0,190.0,2.1,12.0,331.0,128.97,108.46
2016,5,6,16,45,148.0,142.0,2.05,12.0,212.5,104.34,87.23
2016,5,6,17,0,0.0,94.0,2.0,12.0,94.0,76.27,62.74
2016,5,6,17,15,0.0,79.0,1.85,11.5,79.0,64.5,52.56
2016,5,6,17,30,0.0,64.0,1.7,11.0,64.0,52.64,42.08
2016,5,6,17,45,0.0,50.0,1.55,11.0,50.0,41.39,31.86
2016,5,6,18,0,0.0,36.0,1.4,11.0,36.0,29.74,21.15
2016,5,6,18,15,0.0,24.0,1.2,10.5,24.0,19.79,11.92
2016,5,6,18,30,0.0,12.0,1.0,10.0,12.0,9.87,2.46
2016,5,6,18,45,0.0,6.0,0.8,9.5,6.0,5.12,0.0
2016,5,6,19,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,6,19,15,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,5,6,19,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,5,6,19,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,5,6,20,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,5,6,20,15,0.0,0.0,0.5,8.5,0.0,0.0,0.0
2016,5,6,20,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,5,6,20,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,5,6,21,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,6,21,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,6,21,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,6,21,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,6,22,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,6,22,15,0.0,0.0,0.6,7.5,0.0,0.0,0.0
2016,5,6,22,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,5,6,22,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,5,6,23,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,5,6,23,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,5,6,23,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,5,6,23,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,5,7,0,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,5,7,0,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,5,7,0,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,5,7,0,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,5,7,1,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,5,7,1,15,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,5,7,1,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,5,7,1,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,5,7,2,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,5,7,2,15,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,5,7,2,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,5,7,2,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,5,7,3,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,7,3,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,5,7,3,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,7,3,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,7,4,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,5,7,4,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,5,7,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,5,7,4,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,5,7,5,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,5,7,5,15,0.0,2.0,1.4,7.0,2.0,1.71,0.0
2016,5,7,5,30,0.0,4.0,1.4,7.0,4.0,3.28,0.0
2016,5,7,5,45,0.0,9.5,1.45,7.5,9.5,7.8,0.99
2016,5,7,6,0,0.0,15.0,1.5,8.0,15.0,12.33,5.09
2016,5,7,6,15,0.0,22.0,1.5,8.0,22.0,18.11,10.28
2016,5,7,6,30,0.0,29.0,1.5,8.0,29.0,23.91,15.44
2016,5,7,6,45,0.0,36.0,1.5,8.5,36.0,29.72,20.48
2016,5,7,7,0,0.0,43.0,1.5,9.0,43.0,35.54,25.45
2016,5,7,7,15,2.0,95.5,1.5,9.5,96.5,82.42,65.74
2016,5,7,7,30,4.0,148.0,1.5,10.0,150.0,133.75,108.72
2016,5,7,7,45,55.0,196.0,1.55,10.5,226.5,236.09,194.16
2016,5,7,8,0,106.0,244.0,1.6,11.0,303.0,331.74,270.96
2016,5,7,8,15,98.0,265.5,1.6,11.0,324.0,348.27,282.28
2016,5,7,8,30,90.0,287.0,1.6,11.0,345.0,363.87,293.19
2016,5,7,8,45,55.0,272.0,1.6,11.5,308.0,313.71,251.53
2016,5,7,9,0,20.0,257.0,1.6,12.0,271.0,246.5,196.49
2016,5,7,9,15,19.0,264.0,1.6,12.5,278.5,251.15,199.58
2016,5,7,9,30,18.0,271.0,1.6,13.0,286.0,255.79,202.38
2016,5,7,9,45,37.0,325.0,1.65,13.5,356.5,344.31,270.86
2016,5,7,10,0,56.0,379.0,1.7,14.0,427.0,415.93,324.27
2016,5,7,10,15,80.5,409.0,1.7,14.0,479.5,467.47,362.5
2016,5,7,10,30,105.0,439.0,1.7,14.0,532.0,517.92,399.43
2016,5,7,10,45,65.0,395.0,1.7,14.5,453.5,430.4,332.48
2016,5,7,11,0,25.0,351.0,1.7,15.0,375.0,345.51,267.26
2016,5,7,11,15,35.0,384.5,1.65,15.0,418.0,383.66,296.36
2016,5,7,11,30,45.0,418.0,1.6,15.0,461.0,420.41,323.41
2016,5,7,11,45,86.0,451.5,1.55,15.5,533.0,483.18,369.48
2016,5,7,12,0,127.0,485.0,1.5,16.0,605.0,552.98,419.06
2016,5,7,12,15,202.0,477.5,1.5,16.0,667.5,597.55,451.97
2016,5,7,12,30,277.0,470.0,1.5,16.0,730.0,643.18,485.02
2016,5,7,12,45,180.0,460.5,1.5,16.5,628.5,536.72,406.36
2016,5,7,13,0,83.0,451.0,1.5,17.0,527.0,440.32,334.67
2016,5,7,13,15,53.5,394.0,1.55,17.0,443.0,364.76,279.34
2016,5,7,13,30,24.0,337.0,1.6,17.0,359.0,292.72,225.31
2016,5,7,13,45,21.5,315.0,1.7,17.0,334.0,270.55,208.96
2016,5,7,14,0,19.0,293.0,1.8,17.0,309.0,248.94,192.66
2016,5,7,14,15,14.0,248.5,1.9,16.5,260.0,209.12,162.36
2016,5,7,14,30,9.0,204.0,2.0,16.0,211.0,170.32,132.42
2016,5,7,14,45,14.5,232.0,2.1,16.0,243.0,192.26,150.01
2016,5,7,15,0,20.0,260.0,2.2,16.0,275.0,212.07,165.69
2016,5,7,15,15,24.0,254.5,2.2,15.5,271.0,205.33,160.68
2016,5,7,15,30,28.0,249.0,2.2,15.0,267.0,189.64,148.59
2016,5,7,15,45,44.5,244.5,2.25,15.0,271.0,181.76,142.26
2016,5,7,16,0,61.0,240.0,2.3,15.0,275.0,170.97,134.94
2016,5,7,16,15,30.5,185.0,2.25,14.5,202.5,135.8,112.74
2016,5,7,16,30,0.0,130.0,2.2,14.0,130.0,103.84,85.77
2016,5,7,16,45,0.0,94.5,2.2,14.0,94.5,77.31,62.93
2016,5,7,17,0,0.0,59.0,2.2,14.0,59.0,48.86,38.0
2016,5,7,17,15,0.0,50.0,2.05,13.5,50.0,41.35,31.52
2016,5,7,17,30,0.0,41.0,1.9,13.0,41.0,33.87,24.91
2016,5,7,17,45,0.0,32.0,1.8,13.0,32.0,26.4,18.15
2016,5,7,18,0,0.0,23.0,1.7,13.0,23.0,18.94,11.32
2016,5,7,18,15,0.0,15.5,1.55,12.5,15.5,12.75,5.6
2016,5,7,18,30,0.0,8.0,1.4,12.0,8.0,6.57,0.0
2016,5,7,18,45,0.0,4.0,1.25,11.5,4.0,3.41,0.0
2016,5,7,19,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,7,19,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,5,7,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,7,19,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,7,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,7,20,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,5,7,20,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,7,20,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,7,21,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,7,21,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,5,7,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,7,21,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,7,22,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,7,22,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,7,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,7,22,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,5,7,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,7,23,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,5,7,23,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,7,23,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,5,8,0,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,8,0,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,8,0,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,8,0,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,5,8,1,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,8,1,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,5,8,1,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,5,8,1,45,0.0,0.0,0.35,8.0,0.0,0.0,0.0
2016,5,8,2,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,5,8,2,15,0.0,0.0,0.25,8.0,0.0,0.0,0.0
2016,5,8,2,30,0.0,0.0,0.2,8.0,0.0,0.0,0.0
2016,5,8,2,45,0.0,0.0,0.2,8.0,0.0,0.0,0.0
2016,5,8,3,0,0.0,0.0,0.2,8.0,0.0,0.0,0.0
2016,5,8,3,15,0.0,0.0,0.25,8.0,0.0,0.0,0.0
2016,5,8,3,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,5,8,3,45,0.0,0.0,0.35,8.0,0.0,0.0,0.0
2016,5,8,4,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,5,8,4,15,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,5,8,4,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,5,8,4,45,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,5,8,5,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,5,8,5,15,88.0,12.5,0.45,8.0,18.5,37.79,0.0
2016,5,8,5,30,176.0,25.0,0.5,8.0,37.0,109.83,72.07
2016,5,8,5,45,290.5,37.0,0.6,8.5,77.5,187.8,148.83
2016,5,8,6,0,405.0,49.0,0.7,9.0,118.0,273.76,224.16
2016,5,8,6,15,478.5,57.5,0.7,9.5,166.5,346.09,286.43
2016,5,8,6,30,552.0,66.0,0.7,10.0,215.0,425.05,351.5
2016,5,8,6,45,335.5,108.0,0.75,11.0,204.5,356.94,295.15
2016,5,8,7,0,119.0,150.0,0.8,12.0,194.0,244.72,201.24
2016,5,8,7,15,77.5,165.0,0.8,12.5,195.5,219.97,180.11
2016,5,8,7,30,36.0,180.0,0.8,13.0,197.0,204.43,165.54
2016,5,8,7,45,124.5,212.5,0.85,13.5,280.0,326.47,264.28
2016,5,8,8,0,213.0,245.0,0.9,14.0,363.0,439.36,351.02
2016,5,8,8,15,250.5,263.0,1.0,14.5,414.0,513.86,405.06
2016,5,8,8,30,288.0,281.0,1.1,15.0,465.0,572.14,446.52
2016,5,8,8,45,181.0,303.0,1.2,15.5,421.5,482.44,376.36
2016,5,8,9,0,74.0,325.0,1.3,16.0,378.0,386.49,301.03
2016,5,8,9,15,222.0,334.5,1.4,16.0,506.0,556.2,431.33
2016,5,8,9,30,370.0,344.0,1.5,16.0,634.0,729.35,555.84
2016,5,8,9,45,634.5,226.0,1.6,16.5,747.5,892.28,671.45
2016,5,8,10,0,899.0,108.0,1.7,17.0,861.0,1008.7,745.64
2016,5,8,10,15,905.0,109.5,1.8,17.0,888.0,1013.39,747.68
2016,5,8,10,30,911.0,111.0,1.9,17.0,915.0,1014.17,748.66
2016,5,8,10,45,915.0,112.0,2.05,17.5,935.0,1008.55,744.82
2016,5,8,11,0,919.0,113.0,2.2,18.0,955.0,999.02,738.49
2016,5,8,11,15,613.5,286.5,2.3,18.0,852.0,879.5,657.09
2016,5,8,11,30,308.0,460.0,2.4,18.0,749.0,728.27,545.98
2016,5,8,11,45,615.5,288.5,2.55,18.5,868.5,842.37,634.12
2016,5,8,12,0,923.0,117.0,2.7,19.0,988.0,912.25,683.53
2016,5,8,12,15,922.0,116.5,2.8,19.0,984.5,878.89,661.07
2016,5,8,12,30,921.0,116.0,2.9,19.0,981.0,842.5,637.24
2016,5,8,12,45,917.5,116.5,3.0,19.0,969.5,802.19,610.41
2016,5,8,13,0,914.0,117.0,3.1,19.0,958.0,759.32,580.55
2016,5,8,13,15,910.5,116.0,3.15,18.5,939.5,712.85,547.17
2016,5,8,13,30,907.0,115.0,3.2,18.0,921.0,664.22,511.15
2016,5,8,13,45,899.5,114.5,3.3,18.0,895.0,611.74,470.31
2016,5,8,14,0,892.0,114.0,3.4,18.0,869.0,557.89,427.12
2016,5,8,14,15,884.0,112.5,3.4,17.5,836.5,501.91,381.43
2016,5,8,14,30,876.0,111.0,3.4,17.0,804.0,445.12,333.52
2016,5,8,14,45,864.5,109.5,3.45,17.0,765.5,386.53,282.36
2016,5,8,15,0,853.0,108.0,3.5,17.0,727.0,328.01,230.43
2016,5,8,15,15,839.0,105.5,3.45,17.0,683.5,262.42,173.31
2016,5,8,15,30,825.0,103.0,3.4,17.0,640.0,203.06,123.73
2016,5,8,15,45,806.5,100.0,3.4,17.0,592.5,144.17,81.78
2016,5,8,16,0,788.0,97.0,3.4,17.0,545.0,87.35,56.54
2016,5,8,16,15,763.5,93.0,3.35,16.5,494.0,71.63,56.92
2016,5,8,16,30,739.0,89.0,3.3,16.0,443.0,69.86,55.73
2016,5,8,16,45,707.0,84.0,3.25,15.5,391.0,61.47,48.7
2016,5,8,17,0,675.0,79.0,3.2,15.0,339.0,58.9,46.72
2016,5,8,17,15,629.5,73.0,3.05,14.5,287.0,55.36,43.82
2016,5,8,17,30,584.0,67.0,2.9,14.0,235.0,51.73,40.75
2016,5,8,17,45,516.5,59.5,2.8,14.0,185.5,46.68,36.17
2016,5,8,18,0,449.0,52.0,2.7,14.0,136.0,41.56,31.35
2016,5,8,18,15,345.0,40.5,2.55,13.5,93.0,32.75,23.11
2016,5,8,18,30,241.0,29.0,2.4,13.0,50.0,23.76,14.01
2016,5,8,18,45,120.5,14.5,2.25,12.5,25.0,11.34,0.0
2016,5,8,19,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,8,19,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,5,8,19,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,8,19,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,8,20,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,8,20,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,5,8,20,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,8,20,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,8,21,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,8,21,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,5,8,21,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,8,21,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,5,8,22,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,8,22,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,5,8,22,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,8,22,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,8,23,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,8,23,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,8,23,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,8,23,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,9,0,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,9,0,15,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2016,5,9,0,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,9,0,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,9,1,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,9,1,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,5,9,1,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,5,9,1,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,5,9,2,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,5,9,2,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,5,9,2,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,5,9,2,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,5,9,3,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,5,9,3,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,9,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,9,3,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,9,4,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,9,4,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,9,4,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,9,4,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,9,5,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,9,5,15,116.5,12.5,1.2,8.0,21.0,46.53,0.0
2016,5,9,5,30,233.0,25.0,1.2,8.0,42.0,133.21,90.6
2016,5,9,5,45,347.0,35.5,1.3,8.5,84.0,209.95,167.24
2016,5,9,6,0,461.0,46.0,1.4,9.0,126.0,297.09,244.42
2016,5,9,6,15,532.0,53.5,1.3,9.5,175.5,369.67,307.45
2016,5,9,6,30,603.0,61.0,1.2,10.0,225.0,448.54,372.72
2016,5,9,6,45,649.5,66.5,1.2,10.5,278.0,515.03,425.66
2016,5,9,7,0,696.0,72.0,1.2,11.0,331.0,581.23,476.18
2016,5,9,7,15,729.5,76.5,1.2,11.5,384.0,641.97,519.6
2016,5,9,7,30,763.0,81.0,1.2,12.0,437.0,703.09,561.09
2016,5,9,7,45,566.0,149.5,1.3,12.5,430.5,645.89,515.54
2016,5,9,8,0,369.0,218.0,1.4,13.0,424.0,556.81,444.42
2016,5,9,8,15,608.0,156.5,1.45,13.5,530.5,735.77,579.17
2016,5,9,8,30,847.0,95.0,1.5,14.0,637.0,883.3,678.05
2016,5,9,8,45,612.0,201.0,1.6,15.0,607.0,815.99,626.37
2016,5,9,9,0,377.0,307.0,1.7,16.0,577.0,691.16,530.98
2016,5,9,9,15,351.0,333.0,1.75,16.0,595.0,697.26,534.68
2016,5,9,9,30,325.0,359.0,1.8,16.0,613.0,700.54,535.22
2016,5,9,9,45,624.5,230.0,1.9,16.5,745.0,885.26,670.0
2016,5,9,10,0,924.0,101.0,2.0,17.0,877.0,1024.56,760.01
2016,5,9,10,15,930.0,102.0,2.1,17.5,904.0,1028.83,760.01
2016,5,9,10,30,936.0,103.0,2.2,18.0,931.0,1029.1,759.1
2016,5,9,10,45,941.5,103.0,2.3,18.5,951.5,1023.85,754.72
2016,5,9,11,0,947.0,103.0,2.4,19.0,972.0,1014.6,747.87
2016,5,9,11,15,949.5,103.5,2.45,19.0,984.5,999.02,737.86
2016,5,9,11,30,952.0,104.0,2.5,19.0,997.0,979.58,725.42
2016,5,9,11,45,954.0,103.5,2.65,19.0,1002.0,954.99,710.52
2016,5,9,12,0,956.0,103.0,2.8,19.0,1007.0,926.81,693.07
2016,5,9,12,15,575.0,294.5,2.9,19.0,838.0,761.25,575.73
2016,5,9,12,30,194.0,486.0,3.0,19.0,669.0,582.63,440.78
2016,5,9,12,45,571.5,295.0,3.15,19.5,824.0,701.53,534.79
2016,5,9,13,0,949.0,104.0,3.3,20.0,979.0,772.33,589.55
2016,5,9,13,15,946.0,103.0,3.4,19.5,960.5,724.85,554.9
2016,5,9,13,30,943.0,102.0,3.5,19.0,942.0,675.06,518.23
2016,5,9,13,45,937.5,101.0,3.65,19.0,916.0,621.74,476.87
2016,5,9,14,0,932.0,100.0,3.8,19.0,890.0,566.78,432.86
2016,5,9,14,15,925.0,98.5,3.85,19.0,857.5,509.33,385.26
2016,5,9,14,30,918.0,97.0,3.9,19.0,825.0,450.87,335.39
2016,5,9,14,45,908.0,96.0,4.0,19.0,786.5,391.01,283.16
2016,5,9,15,0,898.0,95.0,4.1,19.0,748.0,330.97,229.92
2016,5,9,15,15,885.5,92.5,4.1,18.5,704.0,269.38,176.19
2016,5,9,15,30,873.0,90.0,4.1,18.0,660.0,208.46,125.62
2016,5,9,15,45,855.5,87.5,4.1,17.5,612.0,147.96,82.91
2016,5,9,16,0,838.0,85.0,4.1,17.0,564.0,80.6,50.34
2016,5,9,16,15,816.0,82.0,4.05,16.5,512.5,64.6,50.82
2016,5,9,16,30,794.0,79.0,4.0,16.0,461.0,63.23,49.94
2016,5,9,16,45,763.5,75.0,3.95,15.5,407.5,60.94,48.23
2016,5,9,17,0,733.0,71.0,3.9,15.0,354.0,58.58,46.44
2016,5,9,17,15,689.5,66.0,3.75,14.5,301.0,55.24,43.71
2016,5,9,17,30,646.0,61.0,3.6,14.0,248.0,47.59,37.04
2016,5,9,17,45,580.5,54.0,3.45,13.5,196.5,42.68,32.67
2016,5,9,18,0,515.0,47.0,3.3,13.0,145.0,37.7,28.06
2016,5,9,18,15,408.5,37.5,3.1,12.0,100.0,30.37,21.2
2016,5,9,18,30,302.0,28.0,2.9,11.0,55.0,22.96,13.64
2016,5,9,18,45,151.0,14.0,2.75,10.5,27.5,11.33,0.0
2016,5,9,19,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,9,19,15,0.0,0.0,2.55,9.5,0.0,0.0,0.0
2016,5,9,19,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,5,9,19,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,5,9,20,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,5,9,20,15,0.0,0.0,2.35,8.5,0.0,0.0,0.0
2016,5,9,20,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,5,9,20,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,5,9,21,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,5,9,21,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,5,9,21,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,5,9,21,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,5,9,22,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,5,9,22,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,5,9,22,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,5,9,22,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,5,9,23,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,5,9,23,15,0.0,0.0,2.0,7.5,0.0,0.0,0.0
2016,5,9,23,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,5,9,23,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,5,10,0,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,5,10,0,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,5,10,0,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,5,10,0,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,5,10,1,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,5,10,1,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,5,10,1,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,5,10,1,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,5,10,2,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,5,10,2,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,5,10,2,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,5,10,2,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,5,10,3,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,5,10,3,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,5,10,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,5,10,3,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,5,10,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,5,10,4,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,5,10,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,5,10,4,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,5,10,5,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,10,5,15,97.0,14.0,1.05,7.0,21.0,41.77,0.0
2016,5,10,5,30,194.0,28.0,1.1,7.0,42.0,121.3,84.49
2016,5,10,5,45,311.0,40.0,1.15,7.5,84.5,198.89,159.24
2016,5,10,6,0,428.0,52.0,1.2,8.0,127.0,287.18,237.06
2016,5,10,6,15,501.5,60.5,1.2,8.5,177.5,360.77,301.0
2016,5,10,6,30,575.0,69.0,1.2,9.0,228.0,440.83,367.66
2016,5,10,6,45,621.5,76.5,1.25,9.5,280.5,508.47,421.89
2016,5,10,7,0,668.0,84.0,1.3,10.0,333.0,578.77,476.03
2016,5,10,7,15,703.5,89.0,1.3,10.5,386.5,640.25,521.0
2016,5,10,7,30,739.0,94.0,1.3,11.0,440.0,702.38,563.55
2016,5,10,7,45,764.0,98.5,1.3,11.5,492.0,751.85,595.65
2016,5,10,8,0,789.0,103.0,1.3,12.0,544.0,804.14,629.08
2016,5,10,8,15,808.5,106.5,1.25,13.0,593.0,849.08,654.69
2016,5,10,8,30,828.0,110.0,1.2,14.0,642.0,891.9,678.19
2016,5,10,8,45,845.0,111.5,1.2,15.0,687.0,927.73,697.21
2016,5,10,9,0,862.0,113.0,1.2,16.0,732.0,960.76,714.14
2016,5,10,9,15,873.5,115.5,1.15,16.5,772.0,975.19,719.29
2016,5,10,9,30,885.0,118.0,1.1,17.0,812.0,997.22,729.56
2016,5,10,9,45,888.5,122.5,1.1,17.5,844.5,1009.91,734.69
2016,5,10,10,0,892.0,127.0,1.1,18.0,877.0,1018.71,737.59
2016,5,10,10,15,898.0,128.5,1.05,18.5,904.0,1023.04,736.86
2016,5,10,10,30,904.0,130.0,1.0,19.0,931.0,1023.48,733.86
2016,5,10,10,45,909.5,130.0,1.0,19.5,951.0,1018.06,728.42
2016,5,10,11,0,915.0,130.0,1.0,20.0,971.0,1008.74,720.79
2016,5,10,11,15,917.5,130.5,1.0,20.0,983.5,993.2,710.82
2016,5,10,11,30,920.0,131.0,1.0,20.0,996.0,973.93,698.68
2016,5,10,11,45,920.5,131.5,1.0,20.5,1000.0,949.24,681.93
2016,5,10,12,0,921.0,132.0,1.0,21.0,1004.0,921.14,663.14
2016,5,10,12,15,920.0,132.0,1.1,21.0,1000.5,888.11,644.05
2016,5,10,12,30,919.0,132.0,1.2,21.0,997.0,852.07,622.69
2016,5,10,12,45,912.0,134.0,1.35,21.5,984.0,810.27,596.56
2016,5,10,13,0,905.0,136.0,1.5,22.0,971.0,766.19,566.85
2016,5,10,13,15,900.5,135.0,1.65,22.0,951.5,719.35,534.94
2016,5,10,13,30,896.0,134.0,1.8,22.0,932.0,670.48,500.33
2016,5,10,13,45,888.0,133.0,2.0,22.0,905.5,617.78,461.87
2016,5,10,14,0,880.0,132.0,2.2,22.0,879.0,563.8,420.82
2016,5,10,14,15,871.0,130.0,2.3,21.5,846.0,507.59,376.86
2016,5,10,14,30,862.0,128.0,2.4,21.0,813.0,450.7,330.65
2016,5,10,14,45,850.0,126.0,2.55,21.0,773.5,388.79,278.69
2016,5,10,15,0,838.0,124.0,2.7,21.0,734.0,329.61,227.74
2016,5,10,15,15,822.5,121.0,2.8,20.5,690.0,269.44,176.62
2016,5,10,15,30,807.0,118.0,2.9,20.0,646.0,210.5,128.76
2016,5,10,15,45,788.5,113.5,3.0,20.0,598.0,151.7,87.5
2016,5,10,16,0,770.0,109.0,3.1,20.0,550.0,95.03,62.32
2016,5,10,16,15,744.5,105.0,3.15,19.5,499.0,72.85,57.25
2016,5,10,16,30,719.0,101.0,3.2,19.0,448.0,71.58,56.52
2016,5,10,16,45,688.0,94.5,3.25,18.5,396.0,68.42,54.12
2016,5,10,17,0,657.0,88.0,3.3,18.0,344.0,65.09,51.53
2016,5,10,17,15,609.5,81.5,3.15,17.0,291.5,61.43,48.69
2016,5,10,17,30,562.0,75.0,3.0,16.0,239.0,57.68,45.66
2016,5,10,17,45,497.5,65.5,2.95,15.5,189.0,51.27,40.03
2016,5,10,18,0,433.0,56.0,2.9,15.0,139.0,44.69,34.02
2016,5,10,18,15,329.5,44.0,2.75,14.0,96.0,35.58,25.59
2016,5,10,18,30,226.0,32.0,2.6,13.0,53.0,24.8,15.17
2016,5,10,18,45,113.0,16.0,2.5,12.5,26.5,12.48,0.0
2016,5,10,19,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,10,19,15,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2016,5,10,19,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,10,19,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,5,10,20,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,10,20,15,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2016,5,10,20,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,10,20,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,5,10,21,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,10,21,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,10,21,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,10,21,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,5,10,22,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,10,22,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,5,10,22,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,10,22,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,5,10,23,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,10,23,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,5,10,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,10,23,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,5,11,0,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,11,0,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,5,11,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,11,0,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,11,1,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,11,1,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,5,11,1,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,11,1,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,11,2,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,11,2,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,11,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,11,2,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,11,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,11,3,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,5,11,3,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,11,3,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,11,4,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,11,4,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,11,4,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,11,4,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,11,5,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,11,5,15,117.0,13.5,0.8,8.5,22.5,47.44,0.0
2016,5,11,5,30,234.0,27.0,0.8,9.0,45.0,136.73,96.37
2016,5,11,5,45,347.0,38.0,0.8,9.5,88.0,211.92,168.25
2016,5,11,6,0,460.0,49.0,0.8,10.0,131.0,299.05,244.11
2016,5,11,6,15,531.0,57.0,0.7,10.5,181.5,372.14,306.15
2016,5,11,6,30,602.0,65.0,0.6,11.0,232.0,451.47,370.08
2016,5,11,6,45,649.0,71.0,0.5,11.5,285.0,518.78,421.35
2016,5,11,7,0,696.0,77.0,0.4,12.0,338.0,588.75,471.85
2016,5,11,7,15,729.5,81.5,0.45,12.5,391.5,646.06,512.08
2016,5,11,7,30,763.0,86.0,0.5,13.0,445.0,707.08,552.8
2016,5,11,7,45,785.0,90.5,0.55,14.0,496.5,758.76,584.77
2016,5,11,8,0,807.0,95.0,0.6,15.0,548.0,809.13,615.11
2016,5,11,8,15,826.0,98.5,0.7,15.5,597.0,854.08,643.21
2016,5,11,8,30,845.0,102.0,0.8,16.0,646.0,896.86,669.61
2016,5,11,8,45,855.5,106.5,0.9,17.0,690.0,930.49,688.5
2016,5,11,9,0,866.0,111.0,1.0,18.0,734.0,950.15,698.32
2016,5,11,9,15,877.0,113.0,1.05,18.5,773.5,974.61,711.81
2016,5,11,9,30,888.0,115.0,1.1,19.0,813.0,995.67,723.05
2016,5,11,9,45,897.5,116.0,1.15,19.5,847.0,1010.65,730.53
2016,5,11,10,0,907.0,117.0,1.2,20.0,881.0,1021.9,735.83
2016,5,11,10,15,912.5,118.5,1.15,20.0,908.0,1025.89,736.29
2016,5,11,10,30,918.0,120.0,1.1,20.0,935.0,1025.95,734.5
2016,5,11,10,45,922.0,121.0,1.05,20.5,954.5,1020.09,727.82
2016,5,11,11,0,926.0,122.0,1.0,21.0,974.0,1010.3,718.94
2016,5,11,11,15,928.0,122.5,1.0,21.0,986.0,994.26,708.71
2016,5,11,11,30,930.0,123.0,1.0,21.0,998.0,974.48,696.32
2016,5,11,11,45,933.5,121.0,1.0,21.5,1003.5,950.15,679.86
2016,5,11,12,0,937.0,119.0,1.0,22.0,1009.0,922.28,661.28
2016,5,11,12,15,936.0,119.0,1.05,22.0,1005.0,889.0,641.34
2016,5,11,12,30,935.0,119.0,1.1,22.0,1001.0,852.66,619.24
2016,5,11,12,45,934.5,117.0,1.2,22.5,990.0,812.09,593.62
2016,5,11,13,0,934.0,115.0,1.3,23.0,979.0,768.77,564.84
2016,5,11,13,15,929.5,114.5,1.4,23.0,959.5,721.37,532.51
2016,5,11,13,30,925.0,114.0,1.5,23.0,940.0,671.85,497.53
2016,5,11,13,45,920.0,112.0,1.6,23.0,914.0,618.94,458.86
2016,5,11,14,0,915.0,110.0,1.7,23.0,888.0,564.41,417.48
2016,5,11,14,15,906.5,108.5,1.8,22.5,855.0,507.24,373.29
2016,5,11,14,30,898.0,107.0,1.9,22.0,822.0,449.28,326.62
2016,5,11,14,45,887.0,105.0,2.0,22.0,783.0,389.53,276.41
2016,5,11,15,0,876.0,103.0,2.1,22.0,744.0,329.79,225.15
2016,5,11,15,15,862.5,100.5,2.15,21.5,699.5,269.38,173.91
2016,5,11,15,30,849.0,98.0,2.2,21.0,655.0,209.77,125.64
2016,5,11,15,45,831.0,95.0,2.25,21.0,607.0,142.52,78.1
2016,5,11,16,0,813.0,92.0,2.3,21.0,559.0,84.48,52.92
2016,5,11,16,15,789.0,88.5,2.35,20.5,508.0,68.63,53.41
2016,5,11,16,30,765.0,85.0,2.4,20.0,457.0,67.08,52.42
2016,5,11,16,45,733.0,80.5,2.45,20.0,404.0,64.61,50.49
2016,5,11,17,0,701.0,76.0,2.5,20.0,351.0,56.89,44.0
2016,5,11,17,15,656.5,70.5,2.45,19.0,298.0,53.6,41.47
2016,5,11,17,30,612.0,65.0,2.4,18.0,245.0,50.25,38.77
2016,5,11,17,45,547.0,58.0,2.35,17.0,194.5,45.5,34.7
2016,5,11,18,0,482.0,51.0,2.3,16.0,144.0,40.7,30.38
2016,5,11,18,15,379.0,40.5,2.15,15.0,100.0,32.68,23.0
2016,5,11,18,30,276.0,30.0,2.0,14.0,56.0,24.53,14.99
2016,5,11,18,45,138.0,15.0,1.9,13.5,28.0,12.1,0.0
2016,5,11,19,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,11,19,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,5,11,19,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,11,19,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,11,20,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,11,20,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,5,11,20,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,11,20,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,5,11,21,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,11,21,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,5,11,21,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,11,21,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,5,11,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,11,22,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,5,11,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,11,22,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,5,11,23,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,11,23,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,11,23,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,11,23,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,12,0,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,12,0,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,5,12,0,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,12,0,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,12,1,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,12,1,15,0.0,0.0,0.75,8.5,0.0,0.0,0.0
2016,5,12,1,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,12,1,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,5,12,2,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,12,2,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,5,12,2,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,12,2,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,12,3,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,12,3,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,12,3,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,12,3,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,12,4,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,12,4,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,5,12,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,12,4,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,5,12,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,12,5,15,100.5,14.0,1.1,8.5,22.5,42.76,0.0
2016,5,12,5,30,201.0,28.0,1.2,9.0,45.0,124.32,88.72
2016,5,12,5,45,301.0,41.5,1.35,9.5,86.0,193.02,153.92
2016,5,12,6,0,401.0,55.0,1.5,10.0,127.0,276.48,227.33
2016,5,12,6,15,472.5,64.5,1.5,10.5,176.5,348.58,289.74
2016,5,12,6,30,544.0,74.0,1.5,11.0,226.0,427.01,354.96
2016,5,12,6,45,591.5,81.0,1.55,11.5,278.0,493.17,408.06
2016,5,12,7,0,639.0,88.0,1.6,12.0,330.0,562.07,461.27
2016,5,12,7,15,674.5,94.0,1.55,12.5,382.5,623.36,506.05
2016,5,12,7,30,710.0,100.0,1.5,13.0,435.0,685.38,548.8
2016,5,12,7,45,503.0,168.0,1.45,13.5,419.0,613.18,489.27
2016,5,12,8,0,296.0,236.0,1.4,14.0,403.0,513.4,408.54
2016,5,12,8,15,551.5,175.0,1.35,14.5,519.5,694.9,546.14
2016,5,12,8,30,807.0,114.0,1.3,15.0,636.0,875.22,667.68
2016,5,12,8,45,823.5,116.5,1.3,16.0,680.5,911.14,685.21
2016,5,12,9,0,840.0,119.0,1.3,17.0,725.0,944.3,702.41
2016,5,12,9,15,851.5,121.5,1.3,17.5,764.5,969.67,715.66
2016,5,12,9,30,863.0,124.0,1.3,18.0,804.0,979.6,719.01
2016,5,12,9,45,869.5,127.0,1.35,19.0,837.0,993.36,724.58
2016,5,12,10,0,876.0,130.0,1.4,20.0,870.0,1003.41,727.78
2016,5,12,10,15,673.5,252.0,1.5,20.5,831.5,946.9,690.14
2016,5,12,10,30,471.0,374.0,1.6,21.0,793.0,856.74,625.29
2016,5,12,10,45,683.5,255.0,1.7,21.5,878.0,942.04,687.32
2016,5,12,11,0,896.0,136.0,1.8,22.0,963.0,993.59,719.51
2016,5,12,11,15,899.0,137.0,1.9,22.0,975.0,979.21,710.56
2016,5,12,11,30,902.0,138.0,2.0,22.0,987.0,961.14,699.97
2016,5,12,11,45,903.0,138.0,2.15,22.5,992.0,936.83,684.47
2016,5,12,12,0,904.0,138.0,2.3,23.0,997.0,909.19,666.68
2016,5,12,12,15,903.5,137.5,2.35,23.0,993.5,876.69,645.91
2016,5,12,12,30,903.0,137.0,2.4,23.0,990.0,841.24,623.05
2016,5,12,12,45,904.0,134.5,2.5,23.5,980.0,802.49,596.94
2016,5,12,13,0,905.0,132.0,2.6,24.0,970.0,760.98,567.24
2016,5,12,13,15,901.0,131.0,2.6,24.0,951.5,714.67,533.7
2016,5,12,13,30,897.0,130.0,2.6,24.0,933.0,666.29,497.86
2016,5,12,13,45,895.0,127.0,2.65,24.0,908.5,615.63,459.59
2016,5,12,14,0,893.0,124.0,2.7,24.0,884.0,563.11,418.7
2016,5,12,14,15,666.0,222.0,2.75,23.5,777.0,479.13,355.2
2016,5,12,14,30,439.0,320.0,2.8,23.0,670.0,415.31,307.68
2016,5,12,14,45,389.0,322.0,2.85,23.0,621.0,370.34,272.51
2016,5,12,15,0,339.0,324.0,2.9,23.0,572.0,327.17,238.96
2016,5,12,15,15,585.5,216.0,2.95,22.5,613.5,278.14,190.89
2016,5,12,15,30,832.0,108.0,3.0,22.0,655.0,206.84,123.8
2016,5,12,15,45,814.5,104.5,3.05,22.0,607.5,147.54,82.5
2016,5,12,16,0,797.0,101.0,3.1,22.0,560.0,90.19,57.49
2016,5,12,16,15,773.0,97.0,3.15,21.0,509.0,74.37,58.18
2016,5,12,16,30,749.0,93.0,3.2,20.0,458.0,72.71,57.23
2016,5,12,16,45,715.0,88.5,3.25,19.5,405.0,64.44,50.44
2016,5,12,17,0,681.0,84.0,3.3,19.0,352.0,62.32,48.9
2016,5,12,17,15,635.5,77.5,3.25,18.0,299.0,58.53,45.95
2016,5,12,17,30,590.0,71.0,3.2,17.0,246.0,54.63,42.79
2016,5,12,17,45,519.5,63.5,3.15,16.0,195.0,49.65,38.52
2016,5,12,18,0,449.0,56.0,3.1,15.0,144.0,44.62,33.99
2016,5,12,18,15,348.0,44.5,3.0,14.0,100.5,35.93,25.96
2016,5,12,18,30,247.0,33.0,2.9,13.0,57.0,25.6,16.07
2016,5,12,18,45,123.5,16.5,2.85,12.5,28.5,12.87,0.0
2016,5,12,19,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,12,19,15,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2016,5,12,19,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,12,19,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,5,12,20,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,12,20,15,0.0,0.0,2.55,10.5,0.0,0.0,0.0
2016,5,12,20,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,12,20,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,5,12,21,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,12,21,15,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2016,5,12,21,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,12,21,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,5,12,22,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,12,22,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,5,12,22,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,12,22,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,12,23,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,12,23,15,0.0,0.0,1.95,8.5,0.0,0.0,0.0
2016,5,12,23,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,5,12,23,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,5,13,0,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,5,13,0,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,5,13,0,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,5,13,0,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,5,13,1,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,5,13,1,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,5,13,1,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,13,1,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,13,2,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,5,13,2,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,13,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,13,2,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,13,3,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,13,3,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,5,13,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,5,13,3,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,5,13,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,5,13,4,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,5,13,4,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,5,13,4,45,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2016,5,13,5,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,13,5,15,104.5,15.0,1.65,8.0,23.5,44.79,0.0
2016,5,13,5,30,209.0,30.0,1.8,8.0,47.0,129.61,94.14
2016,5,13,5,45,321.0,42.0,1.95,8.5,90.0,204.24,164.03
2016,5,13,6,0,433.0,54.0,2.1,9.0,133.0,290.47,240.34
2016,5,13,6,15,503.5,62.5,2.15,9.5,183.0,362.51,303.44
2016,5,13,6,30,574.0,71.0,2.2,10.0,233.0,440.67,369.32
2016,5,13,6,45,626.5,76.5,2.3,10.5,286.5,509.55,425.46
2016,5,13,7,0,679.0,82.0,2.4,11.0,340.0,581.54,482.04
2016,5,13,7,15,712.5,87.0,2.4,11.5,393.5,641.77,526.98
2016,5,13,7,30,746.0,92.0,2.4,12.0,447.0,698.97,566.9
2016,5,13,7,45,584.5,150.0,2.4,12.5,447.0,665.43,537.14
2016,5,13,8,0,423.0,208.0,2.4,13.0,447.0,605.47,486.52
2016,5,13,8,15,383.0,241.0,2.3,13.5,471.5,600.96,479.99
2016,5,13,8,30,343.0,274.0,2.2,14.0,496.0,609.8,482.59
2016,5,13,8,45,604.5,192.5,2.15,14.5,616.5,796.42,621.49
2016,5,13,9,0,866.0,111.0,2.1,15.0,737.0,947.7,721.72
2016,5,13,9,15,877.0,113.0,2.05,15.5,776.5,972.1,732.97
2016,5,13,9,30,888.0,115.0,2.0,16.0,816.0,993.11,743.27
2016,5,13,9,45,681.0,227.5,1.95,16.5,778.5,933.21,700.01
2016,5,13,10,0,474.0,340.0,1.9,17.0,741.0,836.78,627.02
2016,5,13,10,15,348.5,394.5,1.95,17.5,694.5,748.31,562.57
2016,5,13,10,30,223.0,449.0,2.0,18.0,648.0,657.17,494.87
2016,5,13,10,45,583.0,280.0,2.1,18.5,815.0,867.21,649.76
2016,5,13,11,0,943.0,111.0,2.2,19.0,982.0,1013.27,746.27
2016,5,13,11,15,714.5,263.0,2.35,19.0,928.0,946.52,701.23
2016,5,13,11,30,486.0,415.0,2.5,19.0,874.0,853.85,633.76
2016,5,13,11,45,346.5,453.0,2.65,19.5,781.5,736.27,550.43
2016,5,13,12,0,207.0,491.0,2.8,20.0,689.0,623.37,468.11
2016,5,13,12,15,141.5,476.0,2.9,20.0,611.0,542.26,409.55
2016,5,13,12,30,76.0,461.0,3.0,20.0,533.0,458.37,347.61
2016,5,13,12,45,510.5,285.0,3.2,20.0,759.5,644.66,493.46
2016,5,13,13,0,945.0,109.0,3.4,20.0,986.0,769.66,588.03
2016,5,13,13,15,941.5,108.5,3.55,20.0,967.5,722.66,552.4
2016,5,13,13,30,938.0,108.0,3.7,20.0,949.0,673.42,515.26
2016,5,13,13,45,933.5,106.5,3.85,20.0,923.0,620.77,474.42
2016,5,13,14,0,929.0,105.0,4.0,20.0,897.0,566.4,430.9
2016,5,13,14,15,921.5,103.5,4.1,19.5,864.5,509.17,384.4
2016,5,13,14,30,914.0,102.0,4.2,19.0,832.0,450.99,335.48
2016,5,13,14,45,905.0,99.5,4.35,19.0,793.5,390.88,283.15
2016,5,13,15,0,896.0,97.0,4.5,19.0,755.0,330.52,229.69
2016,5,13,15,15,883.5,95.0,4.55,18.5,711.5,269.74,176.6
2016,5,13,15,30,871.0,93.0,4.6,18.0,668.0,209.61,126.68
2016,5,13,15,45,856.0,89.5,4.65,17.5,620.0,149.12,83.86
2016,5,13,16,0,841.0,86.0,4.7,17.0,572.0,81.35,50.78
2016,5,13,16,15,819.0,83.0,4.65,16.5,521.0,65.15,51.27
2016,5,13,16,30,797.0,80.0,4.6,16.0,470.0,63.8,50.41
2016,5,13,16,45,770.5,75.0,4.6,15.5,417.5,60.84,48.11
2016,5,13,17,0,744.0,70.0,4.6,15.0,365.0,57.75,45.66
2016,5,13,17,15,702.5,65.5,4.45,14.0,311.5,54.77,43.36
2016,5,13,17,30,661.0,61.0,4.3,13.0,258.0,47.54,37.14
2016,5,13,17,45,604.0,54.0,4.15,12.5,207.0,42.66,32.81
2016,5,13,18,0,547.0,47.0,4.0,12.0,156.0,37.68,28.22
2016,5,13,18,15,447.5,38.5,3.8,11.5,110.0,31.17,22.06
2016,5,13,18,30,348.0,30.0,3.6,11.0,64.0,24.61,15.46
2016,5,13,18,45,174.0,15.0,3.4,10.5,32.0,12.08,0.0
2016,5,13,19,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,5,13,19,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,5,13,19,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,5,13,19,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,5,13,20,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,5,13,20,15,0.0,0.0,2.7,8.5,0.0,0.0,0.0
2016,5,13,20,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,5,13,20,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,5,13,21,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,5,13,21,15,0.0,0.0,2.55,7.5,0.0,0.0,0.0
2016,5,13,21,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,5,13,21,45,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,5,13,22,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,5,13,22,15,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,5,13,22,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,5,13,22,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,5,13,23,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
