Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,13,23,15,0.0,0.0,2.55,6.5,0.0,0.0,0.0
2016,5,13,23,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,5,13,23,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,5,14,0,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,5,14,0,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,5,14,0,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,5,14,0,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,5,14,1,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,5,14,1,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,5,14,1,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,5,14,1,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,5,14,2,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,5,14,2,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,5,14,2,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,5,14,2,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,5,14,3,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,5,14,3,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,5,14,3,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,5,14,3,45,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,5,14,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,5,14,4,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,5,14,4,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,5,14,4,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,5,14,5,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,5,14,5,15,135.5,14.0,1.8,7.5,26.0,66.99,0.0
2016,5,14,5,30,271.0,28.0,1.9,8.0,52.0,151.33,111.17
2016,5,14,5,45,383.0,37.5,2.05,8.5,95.5,225.52,181.27
2016,5,14,6,0,495.0,47.0,2.2,9.0,139.0,312.21,258.26
2016,5,14,6,15,561.5,54.0,2.25,9.5,189.5,383.2,320.65
2016,5,14,6,30,628.0,61.0,2.3,10.0,240.0,459.91,385.34
2016,5,14,6,45,436.0,105.0,2.4,10.5,241.0,413.81,346.92
2016,5,14,7,0,244.0,149.0,2.5,11.0,242.0,338.95,283.31
2016,5,14,7,15,513.5,113.5,2.6,11.5,347.0,526.76,437.6
2016,5,14,7,30,783.0,78.0,2.7,12.0,452.0,710.28,577.87
2016,5,14,7,45,807.5,81.0,2.8,13.0,503.5,762.68,611.68
2016,5,14,8,0,832.0,84.0,2.9,14.0,555.0,813.92,644.85
2016,5,14,8,15,849.5,86.5,2.9,14.5,603.5,848.37,665.91
2016,5,14,8,30,867.0,89.0,2.9,15.0,652.0,888.73,691.0
2016,5,14,8,45,881.5,90.5,2.95,15.5,696.5,922.67,711.6
2016,5,14,9,0,896.0,92.0,3.0,16.0,741.0,953.72,730.08
2016,5,14,9,15,906.5,93.5,2.95,16.5,780.5,977.8,742.89
2016,5,14,9,30,917.0,95.0,2.9,17.0,820.0,998.4,753.33
2016,5,14,9,45,914.0,102.5,2.9,17.5,851.0,1008.63,757.29
2016,5,14,10,0,911.0,110.0,2.9,18.0,882.0,1014.67,758.67
2016,5,14,10,15,615.0,268.0,2.9,18.0,796.5,902.47,680.2
2016,5,14,10,30,319.0,426.0,2.9,18.0,711.0,743.93,561.99
2016,5,14,10,45,388.5,416.0,2.95,18.5,770.0,792.8,597.58
2016,5,14,11,0,458.0,406.0,3.0,19.0,829.0,850.51,636.85
2016,5,14,11,15,434.0,412.5,3.1,19.0,818.0,819.58,614.69
2016,5,14,11,30,410.0,419.0,3.2,19.0,807.0,777.55,585.54
2016,5,14,11,45,677.5,265.0,3.3,19.5,909.0,869.77,655.84
2016,5,14,12,0,945.0,111.0,3.4,20.0,1011.0,918.49,689.57
2016,5,14,12,15,944.5,111.0,3.5,20.0,1008.0,885.65,667.4
2016,5,14,12,30,944.0,111.0,3.6,20.0,1005.0,849.69,643.54
2016,5,14,12,45,939.5,112.5,3.75,20.0,993.5,809.01,616.39
2016,5,14,13,0,935.0,114.0,3.9,20.0,982.0,765.79,586.04
2016,5,14,13,15,931.5,113.0,3.95,20.0,963.5,718.85,550.95
2016,5,14,13,30,928.0,112.0,4.0,20.0,945.0,669.7,513.35
2016,5,14,13,45,921.5,112.0,4.1,20.0,919.0,617.63,472.61
2016,5,14,14,0,915.0,112.0,4.2,20.0,893.0,564.04,429.46
2016,5,14,14,15,907.5,110.5,4.25,19.5,861.0,507.57,383.42
2016,5,14,14,30,900.0,109.0,4.3,19.0,829.0,450.18,335.14
2016,5,14,14,45,888.0,108.0,4.4,19.0,790.0,390.95,283.55
2016,5,14,15,0,876.0,107.0,4.5,19.0,751.0,331.79,231.21
2016,5,14,15,15,862.0,104.5,4.55,18.5,707.0,271.47,178.76
2016,5,14,15,30,848.0,102.0,4.6,18.0,663.0,204.84,123.82
2016,5,14,15,45,830.0,99.0,4.7,18.0,615.0,145.08,81.37
2016,5,14,16,0,812.0,96.0,4.8,18.0,567.0,87.3,55.75
2016,5,14,16,15,788.5,92.5,4.8,17.5,516.0,71.28,56.35
2016,5,14,16,30,765.0,89.0,4.8,17.0,465.0,69.84,55.45
2016,5,14,16,45,733.5,84.5,4.8,16.5,412.0,67.48,53.71
2016,5,14,17,0,702.0,80.0,4.8,16.0,359.0,59.58,47.08
2016,5,14,17,15,658.0,74.5,4.6,15.5,306.0,56.41,44.53
2016,5,14,17,30,614.0,69.0,4.4,15.0,253.0,53.16,41.83
2016,5,14,17,45,550.0,61.5,4.2,14.5,202.5,48.13,37.41
2016,5,14,18,0,486.0,54.0,4.0,14.0,152.0,43.01,32.73
2016,5,14,18,15,385.0,44.0,3.65,13.5,107.5,35.5,25.7
2016,5,14,18,30,284.0,34.0,3.3,13.0,63.0,27.89,18.19
2016,5,14,18,45,142.0,17.0,2.95,12.5,31.5,13.72,0.99
2016,5,14,19,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,14,19,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,5,14,19,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,14,19,45,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2016,5,14,20,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,14,20,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,14,20,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,14,20,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,5,14,21,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,14,21,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,14,21,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,14,21,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,14,22,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,14,22,15,0.0,0.0,2.55,9.5,0.0,0.0,0.0
2016,5,14,22,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,5,14,22,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,5,14,23,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,5,14,23,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,5,14,23,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,5,14,23,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,5,15,0,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,5,15,0,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,5,15,0,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,5,15,0,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,5,15,1,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,5,15,1,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,5,15,1,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,5,15,1,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,5,15,2,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,15,2,15,0.0,0.0,2.15,8.5,0.0,0.0,0.0
2016,5,15,2,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,5,15,2,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,5,15,3,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,5,15,3,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,5,15,3,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,5,15,3,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,5,15,4,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,5,15,4,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,5,15,4,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,5,15,4,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,5,15,5,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,5,15,5,15,104.5,16.5,2.4,8.0,25.5,58.85,0.0
2016,5,15,5,30,209.0,33.0,2.5,8.0,51.0,132.57,98.1
2016,5,15,5,45,320.0,44.5,2.7,8.5,94.0,203.34,163.91
2016,5,15,6,0,431.0,56.0,2.9,9.0,137.0,290.7,241.35
2016,5,15,6,15,501.0,64.5,2.95,9.5,187.0,362.28,304.35
2016,5,15,6,30,571.0,73.0,3.0,10.0,237.0,439.88,370.2
2016,5,15,6,45,292.5,104.0,3.05,10.5,189.0,321.2,270.84
2016,5,15,7,0,14.0,135.0,3.1,11.0,141.0,130.31,106.16
2016,5,15,7,15,11.0,146.5,3.1,11.5,151.5,138.02,112.29
2016,5,15,7,30,8.0,158.0,3.1,12.0,162.0,145.63,117.92
2016,5,15,7,45,93.0,206.0,3.1,12.5,259.0,274.8,225.96
2016,5,15,8,0,178.0,254.0,3.1,13.0,356.0,415.7,338.65
2016,5,15,8,15,199.0,276.5,3.1,13.5,399.5,461.4,372.4
2016,5,15,8,30,220.0,299.0,3.1,14.0,443.0,507.35,406.1
2016,5,15,8,45,194.0,324.0,3.15,14.5,457.0,512.82,407.37
2016,5,15,9,0,168.0,349.0,3.2,15.0,471.0,516.04,407.15
2016,5,15,9,15,529.5,231.0,3.25,15.5,645.0,774.03,605.96
2016,5,15,9,30,891.0,113.0,3.3,16.0,819.0,991.37,756.5
2016,5,15,9,45,659.5,232.5,3.35,16.5,767.5,914.86,699.38
2016,5,15,10,0,428.0,352.0,3.4,17.0,716.0,801.44,612.05
2016,5,15,10,15,688.0,226.5,3.45,17.5,831.5,932.59,709.56
2016,5,15,10,30,948.0,101.0,3.5,18.0,947.0,1030.78,773.28
2016,5,15,10,45,950.5,102.0,3.55,18.5,966.5,1023.61,765.82
2016,5,15,11,0,953.0,103.0,3.6,19.0,986.0,1012.44,756.77
2016,5,15,11,15,955.0,103.5,3.7,19.0,998.0,996.4,746.36
2016,5,15,11,30,957.0,104.0,3.8,19.0,1010.0,976.53,733.42
2016,5,15,11,45,586.0,297.5,3.9,19.5,853.0,815.92,618.21
2016,5,15,12,0,215.0,491.0,4.0,20.0,696.0,628.96,475.57
2016,5,15,12,15,586.5,297.5,4.15,20.0,854.0,766.9,584.74
2016,5,15,12,30,958.0,104.0,4.3,20.0,1012.0,853.69,650.4
2016,5,15,12,45,959.0,101.5,4.45,20.0,1002.0,813.38,622.53
2016,5,15,13,0,960.0,99.0,4.6,20.0,992.0,770.13,592.55
2016,5,15,13,15,526.0,270.5,4.7,20.0,759.0,582.76,449.28
2016,5,15,13,30,92.0,442.0,4.8,20.0,526.0,417.16,319.75
2016,5,15,13,45,114.5,435.5,4.9,20.0,536.0,413.45,317.65
2016,5,15,14,0,137.0,429.0,5.0,20.0,546.0,406.72,312.47
2016,5,15,14,15,533.0,261.5,5.05,19.5,692.0,446.92,341.61
2016,5,15,14,30,929.0,94.0,5.1,19.0,838.0,450.14,336.21
2016,5,15,14,45,919.5,92.5,5.2,19.0,799.5,390.01,283.06
2016,5,15,15,0,910.0,91.0,5.3,19.0,761.0,329.65,229.1
2016,5,15,15,15,898.0,89.0,5.25,18.5,717.5,268.41,175.25
2016,5,15,15,30,886.0,87.0,5.2,18.0,674.0,207.75,124.65
2016,5,15,15,45,589.0,167.0,5.2,17.5,545.5,161.61,104.21
2016,5,15,16,0,292.0,247.0,5.2,17.0,417.0,165.78,126.99
2016,5,15,16,15,160.0,216.0,5.15,16.5,308.0,148.66,123.1
2016,5,15,16,30,28.0,185.0,5.1,16.0,199.0,134.92,111.99
2016,5,15,16,45,127.0,172.0,5.05,15.5,224.5,122.11,101.54
2016,5,15,17,0,226.0,159.0,5.0,15.0,250.0,110.46,91.94
2016,5,15,17,15,212.0,138.5,4.8,14.5,214.0,97.97,81.43
2016,5,15,17,30,198.0,118.0,4.6,14.0,178.0,84.97,70.25
2016,5,15,17,45,367.5,84.0,4.45,13.5,168.5,61.98,49.92
2016,5,15,18,0,537.0,50.0,4.3,13.0,159.0,39.96,30.15
2016,5,15,18,15,438.5,41.0,4.0,12.0,113.5,33.12,23.79
2016,5,15,18,30,340.0,32.0,3.7,11.0,68.0,26.22,17.0
2016,5,15,18,45,170.0,16.0,3.45,10.5,34.0,12.86,1.43
2016,5,15,19,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,5,15,19,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,5,15,19,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,5,15,19,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,5,15,20,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,5,15,20,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,5,15,20,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,5,15,20,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,5,15,21,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,5,15,21,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,5,15,21,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,5,15,21,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,5,15,22,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,5,15,22,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,5,15,22,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,5,15,22,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,5,15,23,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,5,15,23,15,0.0,0.0,2.8,8.5,0.0,0.0,0.0
2016,5,15,23,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,5,15,23,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,5,16,0,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,5,16,0,15,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,5,16,0,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,5,16,0,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,5,16,1,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,5,16,1,15,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,5,16,1,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,5,16,1,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,5,16,2,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,5,16,2,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,5,16,2,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,5,16,2,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,5,16,3,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,5,16,3,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,5,16,3,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,5,16,3,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,5,16,4,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,5,16,4,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,5,16,4,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,5,16,4,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,5,16,5,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,5,16,5,15,118.0,15.5,2.65,8.0,26.5,61.69,0.0
2016,5,16,5,30,236.0,31.0,2.6,8.0,53.0,139.07,103.54
2016,5,16,5,45,333.5,43.5,2.6,8.5,95.5,210.06,169.46
2016,5,16,6,0,431.0,56.0,2.6,9.0,138.0,290.3,240.83
2016,5,16,6,15,500.5,64.5,2.5,9.5,187.5,361.48,303.12
2016,5,16,6,30,570.0,73.0,2.4,10.0,237.0,438.66,367.97
2016,5,16,6,45,614.5,80.0,2.35,10.5,289.0,503.79,420.66
2016,5,16,7,0,659.0,87.0,2.3,11.0,341.0,571.34,473.14
2016,5,16,7,15,499.5,135.5,2.25,11.5,344.0,532.16,438.33
2016,5,16,7,30,340.0,184.0,2.2,12.0,347.0,468.09,383.98
2016,5,16,7,45,562.5,143.5,2.15,13.0,448.5,638.58,516.28
2016,5,16,8,0,785.0,103.0,2.1,14.0,550.0,794.54,626.27
2016,5,16,8,15,516.0,199.5,2.15,14.5,504.0,687.23,542.23
2016,5,16,8,30,247.0,296.0,2.2,15.0,458.0,545.67,429.8
2016,5,16,8,45,553.5,203.0,2.3,15.5,597.0,749.54,586.4
2016,5,16,9,0,860.0,110.0,2.4,16.0,736.0,937.38,715.3
2016,5,16,9,15,870.5,112.0,2.45,16.5,775.0,961.15,727.09
2016,5,16,9,30,881.0,114.0,2.5,17.0,814.0,981.55,738.29
2016,5,16,9,45,902.0,108.0,2.65,18.0,850.5,1000.26,748.0
2016,5,16,10,0,923.0,102.0,2.8,19.0,887.0,1015.51,755.41
2016,5,16,10,15,928.5,103.5,2.9,19.5,913.5,1019.74,756.58
2016,5,16,10,30,934.0,105.0,3.0,20.0,940.0,1020.01,755.34
2016,5,16,10,45,938.0,105.5,3.1,20.5,959.5,1013.84,750.01
2016,5,16,11,0,942.0,106.0,3.2,21.0,979.0,1003.72,742.22
2016,5,16,11,15,944.0,106.5,3.3,21.0,991.5,987.83,732.13
2016,5,16,11,30,946.0,107.0,3.4,21.0,1004.0,968.16,719.57
2016,5,16,11,45,947.0,107.0,3.55,21.5,1008.0,943.46,702.62
2016,5,16,12,0,948.0,107.0,3.7,22.0,1012.0,915.28,683.28
2016,5,16,12,15,947.0,107.0,3.8,22.0,1009.0,882.1,661.48
2016,5,16,12,30,946.0,107.0,3.9,22.0,1006.0,845.85,637.4
2016,5,16,12,45,942.0,107.5,4.05,22.0,994.0,804.83,610.0
2016,5,16,13,0,938.0,108.0,4.2,22.0,982.0,761.25,579.52
2016,5,16,13,15,934.5,107.5,4.3,22.0,963.5,714.8,545.0
2016,5,16,13,30,931.0,107.0,4.4,22.0,945.0,666.14,508.0
2016,5,16,13,45,927.5,104.5,4.55,22.0,920.0,613.88,467.54
2016,5,16,14,0,924.0,102.0,4.7,22.0,895.0,559.84,424.35
2016,5,16,14,15,917.0,101.0,4.75,21.5,862.5,503.78,378.66
2016,5,16,14,30,910.0,100.0,4.8,21.0,830.0,446.74,330.62
2016,5,16,14,45,903.0,96.5,4.85,21.0,792.5,387.09,278.59
2016,5,16,15,0,896.0,93.0,4.9,21.0,755.0,327.0,225.4
2016,5,16,15,15,883.5,91.0,4.9,20.5,712.0,266.55,172.84
2016,5,16,15,30,871.0,89.0,4.9,20.0,669.0,206.76,123.46
2016,5,16,15,45,854.5,86.5,4.9,20.0,621.0,147.13,81.43
2016,5,16,16,0,838.0,84.0,4.9,20.0,573.0,89.12,56.22
2016,5,16,16,15,816.5,81.0,4.8,19.5,522.5,63.6,49.28
2016,5,16,16,30,795.0,78.0,4.7,19.0,472.0,62.2,48.39
2016,5,16,16,45,762.0,75.5,4.6,18.5,419.0,60.97,47.62
2016,5,16,17,0,729.0,73.0,4.5,18.0,366.0,59.76,46.84
2016,5,16,17,15,688.0,68.0,4.25,17.0,313.0,56.49,44.32
2016,5,16,17,30,647.0,63.0,4.0,16.0,260.0,48.79,37.79
2016,5,16,17,45,583.5,57.0,3.75,15.5,209.0,44.71,34.24
2016,5,16,18,0,520.0,51.0,3.5,15.0,158.0,40.62,30.51
2016,5,16,18,15,423.5,42.0,3.2,14.0,113.0,33.84,24.24
2016,5,16,18,30,327.0,33.0,2.9,13.0,68.0,26.99,17.58
2016,5,16,18,45,163.5,16.5,2.65,12.5,34.0,13.24,2.26
2016,5,16,19,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,16,19,15,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2016,5,16,19,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,16,19,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,5,16,20,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,16,20,15,0.0,0.0,2.45,10.5,0.0,0.0,0.0
2016,5,16,20,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,16,20,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,5,16,21,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,16,21,15,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2016,5,16,21,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,5,16,21,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,5,16,22,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,5,16,22,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,5,16,22,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,16,22,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,5,16,23,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,16,23,15,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2016,5,16,23,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,5,16,23,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,5,17,0,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,5,17,0,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,5,17,0,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,5,17,0,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,5,17,1,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,17,1,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,17,1,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,17,1,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,17,2,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,17,2,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,17,2,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,5,17,2,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,17,3,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,17,3,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,17,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,17,3,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,5,17,4,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,17,4,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,17,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,17,4,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,17,5,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,17,5,15,149.5,14.5,1.05,8.5,28.5,72.52,4.23
2016,5,17,5,30,299.0,29.0,1.2,9.0,57.0,161.53,120.36
2016,5,17,5,45,407.0,38.0,1.4,10.0,101.5,234.92,187.71
2016,5,17,6,0,515.0,47.0,1.6,11.0,146.0,320.17,262.13
2016,5,17,6,15,580.5,53.5,1.65,11.5,197.0,390.82,323.15
2016,5,17,6,30,646.0,60.0,1.7,12.0,248.0,467.03,386.25
2016,5,17,6,45,693.5,64.5,1.75,13.0,302.0,532.01,437.29
2016,5,17,7,0,741.0,69.0,1.8,14.0,356.0,602.15,490.01
2016,5,17,7,15,772.0,73.0,2.0,15.0,410.0,661.76,532.62
2016,5,17,7,30,803.0,77.0,2.2,16.0,464.0,721.44,573.41
2016,5,17,7,45,829.0,79.0,2.45,17.0,516.5,774.39,608.64
2016,5,17,8,0,855.0,81.0,2.7,18.0,569.0,818.31,636.8
2016,5,17,8,15,872.5,83.5,2.75,18.5,618.5,861.49,663.91
2016,5,17,8,30,890.0,86.0,2.8,19.0,668.0,902.38,689.05
2016,5,17,8,45,904.5,87.0,2.9,20.0,713.5,936.23,708.13
2016,5,17,9,0,919.0,88.0,3.0,21.0,759.0,967.12,725.06
2016,5,17,9,15,929.5,90.0,2.95,21.5,799.0,992.1,738.1
2016,5,17,9,30,940.0,92.0,2.9,22.0,839.0,1013.52,748.75
2016,5,17,9,45,946.5,94.0,2.9,22.5,873.0,1027.3,754.87
2016,5,17,10,0,953.0,96.0,2.9,23.0,907.0,1037.15,758.57
2016,5,17,10,15,958.5,97.0,2.85,23.0,934.0,1040.96,759.51
2016,5,17,10,30,964.0,98.0,2.8,23.0,961.0,1040.71,758.01
2016,5,17,10,45,968.0,98.5,2.75,23.5,981.0,1034.42,751.33
2016,5,17,11,0,972.0,99.0,2.7,24.0,1001.0,1024.07,742.24
2016,5,17,11,15,974.0,99.0,2.65,24.0,1013.5,1007.36,730.68
2016,5,17,11,30,976.0,99.0,2.6,24.0,1026.0,986.77,716.77
2016,5,17,11,45,977.0,99.5,2.6,24.5,1030.5,961.99,699.34
2016,5,17,12,0,978.0,100.0,2.6,25.0,1035.0,933.59,679.65
2016,5,17,12,15,977.0,99.5,2.65,25.0,1031.0,899.18,657.75
2016,5,17,12,30,976.0,99.0,2.7,25.0,1027.0,861.61,633.62
2016,5,17,12,45,974.5,98.5,2.75,25.0,1016.0,820.64,607.0
2016,5,17,13,0,973.0,98.0,2.8,25.0,1005.0,776.83,577.54
2016,5,17,13,15,969.0,97.0,2.85,25.0,986.0,728.28,542.69
2016,5,17,13,30,965.0,96.0,2.9,25.0,967.0,677.48,505.26
2016,5,17,13,45,959.0,95.5,3.0,25.0,940.5,623.9,464.86
2016,5,17,14,0,953.0,95.0,3.1,25.0,914.0,568.69,421.88
2016,5,17,14,15,945.5,93.5,3.15,25.0,880.5,510.61,375.2
2016,5,17,14,30,938.0,92.0,3.2,25.0,847.0,451.56,326.29
2016,5,17,14,45,927.5,91.0,3.3,25.0,808.0,391.14,275.08
2016,5,17,15,0,917.0,90.0,3.4,25.0,769.0,330.59,222.87
2016,5,17,15,15,904.5,88.0,3.4,24.5,725.0,269.0,170.54
2016,5,17,15,30,892.0,86.0,3.4,24.0,681.0,208.05,121.28
2016,5,17,15,45,875.0,83.5,3.45,24.0,632.5,147.21,79.24
2016,5,17,16,0,858.0,81.0,3.5,24.0,584.0,88.05,53.98
2016,5,17,16,15,836.5,78.0,3.45,23.5,532.5,70.38,54.18
2016,5,17,16,30,815.0,75.0,3.4,23.0,481.0,60.32,45.97
2016,5,17,16,45,786.5,71.5,3.35,22.5,427.5,58.3,44.53
2016,5,17,17,0,758.0,68.0,3.3,22.0,374.0,56.21,43.01
2016,5,17,17,15,718.0,63.5,3.0,21.0,320.5,53.17,40.71
2016,5,17,17,30,678.0,59.0,2.7,20.0,267.0,50.07,38.28
2016,5,17,17,45,618.5,53.0,2.4,19.0,215.5,45.52,34.45
2016,5,17,18,0,559.0,47.0,2.1,18.0,164.0,37.58,27.47
2016,5,17,18,15,466.0,39.0,1.9,17.0,118.0,31.48,21.9
2016,5,17,18,30,373.0,31.0,1.7,16.0,72.0,25.34,16.0
2016,5,17,18,45,186.5,15.5,1.55,15.5,36.0,12.4,2.2
2016,5,17,19,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,17,19,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,5,17,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,17,19,45,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,5,17,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,17,20,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,5,17,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,17,20,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,5,17,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,17,21,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,5,17,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,17,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,17,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,17,22,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,5,17,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,17,22,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,17,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,17,23,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,17,23,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,17,23,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,5,18,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,18,0,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,5,18,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,18,0,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,18,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,18,1,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,18,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,18,1,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,18,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,18,2,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,5,18,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,18,2,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,5,18,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,18,3,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,18,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,18,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,18,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,18,4,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,18,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,18,4,45,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,5,18,5,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,18,5,15,142.0,15.5,1.3,11.5,29.0,71.59,10.7
2016,5,18,5,30,284.0,31.0,1.4,12.0,58.0,157.7,116.79
2016,5,18,5,45,387.5,41.0,1.55,13.0,102.0,229.54,181.7
2016,5,18,6,0,491.0,51.0,1.7,14.0,146.0,312.72,253.51
2016,5,18,6,15,556.5,58.0,1.7,14.5,196.5,382.79,313.26
2016,5,18,6,30,622.0,65.0,1.7,15.0,247.0,458.38,375.03
2016,5,18,6,45,668.0,70.0,1.75,15.5,300.0,524.25,426.93
2016,5,18,7,0,714.0,75.0,1.8,16.0,353.0,589.89,476.76
2016,5,18,7,15,745.5,79.0,1.85,17.0,406.0,648.73,518.14
2016,5,18,7,30,777.0,83.0,1.9,18.0,459.0,707.72,557.2
2016,5,18,7,45,800.0,87.0,2.0,19.0,510.5,759.67,590.45
2016,5,18,8,0,823.0,91.0,2.1,20.0,562.0,810.37,622.08
2016,5,18,8,15,840.5,93.5,2.15,20.5,610.5,852.96,648.26
2016,5,18,8,30,858.0,96.0,2.2,21.0,659.0,884.07,666.37
2016,5,18,8,45,871.5,98.5,2.25,21.5,703.5,917.8,686.18
2016,5,18,9,0,885.0,101.0,2.3,22.0,748.0,948.6,703.86
2016,5,18,9,15,895.0,103.0,2.4,22.5,787.0,972.36,717.33
2016,5,18,9,30,905.0,105.0,2.5,23.0,826.0,992.67,728.61
2016,5,18,9,45,916.0,105.0,2.6,24.0,860.0,1008.22,735.43
2016,5,18,10,0,927.0,105.0,2.7,25.0,894.0,1020.06,739.93
2016,5,18,10,15,932.5,106.0,2.8,25.0,921.0,1023.73,742.18
2016,5,18,10,30,938.0,107.0,2.9,25.0,948.0,1023.45,742.08
2016,5,18,10,45,941.0,108.0,3.05,25.5,967.5,1016.78,736.96
2016,5,18,11,0,944.0,109.0,3.2,26.0,987.0,1006.15,729.39
2016,5,18,11,15,946.5,109.5,3.25,26.0,999.0,990.69,719.41
2016,5,18,11,30,949.0,110.0,3.3,26.0,1011.0,971.42,707.05
2016,5,18,11,45,948.0,111.0,3.4,26.0,1015.0,945.81,690.9
2016,5,18,12,0,947.0,112.0,3.5,26.0,1019.0,916.8,672.46
2016,5,18,12,15,946.5,112.0,3.6,26.0,1015.5,884.09,651.44
2016,5,18,12,30,946.0,112.0,3.7,26.0,1012.0,848.28,628.17
2016,5,18,12,45,942.0,112.5,3.8,26.0,1000.5,807.32,601.16
2016,5,18,13,0,938.0,113.0,3.9,26.0,989.0,763.8,570.98
2016,5,18,13,15,934.5,112.0,3.95,26.0,970.0,717.04,536.8
2016,5,18,13,30,931.0,111.0,4.0,26.0,951.0,668.09,500.17
2016,5,18,13,45,924.5,110.0,4.1,26.0,925.0,615.43,459.94
2016,5,18,14,0,918.0,109.0,4.2,26.0,899.0,561.27,417.35
2016,5,18,14,15,910.5,107.5,4.25,25.5,866.5,505.01,372.52
2016,5,18,14,30,903.0,106.0,4.3,25.0,834.0,447.84,325.43
2016,5,18,14,45,894.0,103.5,4.35,25.0,796.0,388.76,274.97
2016,5,18,15,0,885.0,101.0,4.4,25.0,758.0,329.44,223.58
2016,5,18,15,15,872.0,99.0,4.4,24.5,714.5,269.58,172.61
2016,5,18,15,30,859.0,97.0,4.4,24.0,671.0,210.44,124.74
2016,5,18,15,45,844.0,93.5,4.45,24.0,623.5,151.05,83.49
2016,5,18,16,0,829.0,90.0,4.5,24.0,576.0,84.35,51.22
2016,5,18,16,15,807.5,86.5,4.4,23.0,525.5,67.16,51.57
2016,5,18,16,30,786.0,83.0,4.3,22.0,475.0,65.57,50.64
2016,5,18,16,45,757.5,78.5,4.2,21.5,422.5,63.06,48.8
2016,5,18,17,0,729.0,74.0,4.1,21.0,370.0,60.44,46.83
2016,5,18,17,15,688.5,69.0,3.65,20.0,317.5,57.2,44.38
2016,5,18,17,30,648.0,64.0,3.2,19.0,265.0,49.46,37.9
2016,5,18,17,45,588.0,57.5,2.8,18.5,214.0,45.04,34.1
2016,5,18,18,0,528.0,51.0,2.4,18.0,163.0,40.56,30.1
2016,5,18,18,15,435.0,42.0,2.1,17.0,117.5,33.78,23.93
2016,5,18,18,30,342.0,33.0,1.8,16.0,72.0,26.92,17.4
2016,5,18,18,45,171.0,16.5,1.55,15.0,36.0,13.19,3.17
2016,5,18,19,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,18,19,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,5,18,19,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,18,19,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,5,18,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,18,20,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,5,18,20,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,18,20,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,5,18,21,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,18,21,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,5,18,21,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,18,21,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,18,22,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,18,22,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,5,18,22,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,18,22,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,18,23,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,18,23,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,18,23,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,18,23,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,19,0,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,19,0,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,5,19,0,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,19,0,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,19,1,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,19,1,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,19,1,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,19,1,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,5,19,2,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,19,2,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,5,19,2,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,19,2,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,5,19,3,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,19,3,15,0.0,0.0,1.95,8.5,0.0,0.0,0.0
2016,5,19,3,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,5,19,3,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,5,19,4,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,5,19,4,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,5,19,4,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,5,19,4,45,0.0,0.0,2.95,8.5,0.0,0.0,0.0
2016,5,19,5,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,5,19,5,15,133.5,17.0,3.1,9.0,30.0,68.65,15.65
2016,5,19,5,30,267.0,34.0,3.1,9.0,60.0,153.89,116.05
2016,5,19,5,45,375.0,44.0,3.1,9.5,104.5,226.95,182.95
2016,5,19,6,0,483.0,54.0,3.1,10.0,149.0,311.62,257.9
2016,5,19,6,15,242.5,76.0,3.2,10.5,124.0,219.23,183.69
2016,5,19,6,30,2.0,98.0,3.3,11.0,99.0,88.38,70.72
2016,5,19,6,45,7.5,117.0,3.45,11.5,120.5,108.97,88.27
2016,5,19,7,0,13.0,136.0,3.6,12.0,142.0,129.99,105.76
2016,5,19,7,15,27.5,163.5,3.8,12.0,177.0,178.14,146.13
2016,5,19,7,30,42.0,191.0,4.0,12.0,212.0,217.7,178.76
2016,5,19,7,45,213.5,206.5,4.25,12.5,328.0,385.43,319.0
2016,5,19,8,0,385.0,222.0,4.5,13.0,444.0,566.99,463.99
2016,5,19,8,15,217.5,249.5,4.4,13.5,377.0,445.3,362.19
2016,5,19,8,30,50.0,277.0,4.3,14.0,310.0,311.89,250.34
2016,5,19,8,45,126.5,313.0,4.25,14.5,404.0,436.8,349.7
2016,5,19,9,0,203.0,349.0,4.2,15.0,498.0,546.28,433.29
2016,5,19,9,15,558.5,227.0,4.2,15.0,665.5,800.4,630.1
2016,5,19,9,30,914.0,105.0,4.2,15.0,833.0,1000.11,770.92
2016,5,19,9,45,914.5,110.0,4.2,15.5,864.5,1010.8,774.0
2016,5,19,10,0,915.0,115.0,4.2,16.0,896.0,1017.49,775.94
2016,5,19,10,15,921.5,116.5,4.3,16.0,923.5,1022.48,778.95
2016,5,19,10,30,928.0,118.0,4.4,16.0,951.0,1023.53,779.67
2016,5,19,10,45,691.5,264.5,4.55,16.5,893.0,950.43,727.44
2016,5,19,11,0,455.0,411.0,4.7,17.0,835.0,847.33,647.36
2016,5,19,11,15,704.5,263.5,4.75,17.0,928.5,930.8,714.01
2016,5,19,11,30,954.0,116.0,4.8,17.0,1022.0,980.38,749.16
2016,5,19,11,45,959.5,114.0,4.9,17.5,1029.5,957.61,732.15
2016,5,19,12,0,965.0,112.0,5.0,18.0,1037.0,931.17,713.05
2016,5,19,12,15,966.0,112.0,5.1,17.5,1035.0,899.17,692.73
2016,5,19,12,30,967.0,112.0,5.2,17.0,1033.0,863.91,669.86
2016,5,19,12,45,966.0,111.5,5.3,17.0,1023.0,823.61,641.8
2016,5,19,13,0,965.0,111.0,5.4,17.0,1013.0,780.48,610.3
2016,5,19,13,15,962.0,110.5,5.45,16.5,995.0,733.35,575.0
2016,5,19,13,30,959.0,110.0,5.5,16.0,977.0,683.89,536.88
2016,5,19,13,45,956.5,107.5,5.6,16.0,952.0,631.0,494.15
2016,5,19,14,0,954.0,105.0,5.7,16.0,927.0,576.17,448.58
2016,5,19,14,15,947.0,103.5,5.7,15.5,894.0,518.31,399.84
2016,5,19,14,30,940.0,102.0,5.7,15.0,861.0,459.42,348.69
2016,5,19,14,45,739.0,180.0,5.75,15.0,759.5,383.35,286.32
2016,5,19,15,0,538.0,258.0,5.8,15.0,658.0,333.0,246.84
2016,5,19,15,15,457.5,267.0,5.85,14.5,593.5,282.11,206.34
2016,5,19,15,30,377.0,276.0,5.9,14.0,529.0,246.53,180.39
2016,5,19,15,45,256.0,271.0,6.0,14.0,437.5,201.44,151.08
2016,5,19,16,0,135.0,266.0,6.1,14.0,346.0,179.58,141.82
2016,5,19,16,15,207.5,235.5,5.85,13.5,345.5,159.89,134.21
2016,5,19,16,30,280.0,205.0,5.6,13.0,345.0,136.98,115.04
2016,5,19,16,45,389.0,162.0,5.4,12.5,333.5,108.67,90.87
2016,5,19,17,0,498.0,119.0,5.2,12.0,322.0,83.85,69.4
2016,5,19,17,15,454.5,110.5,5.25,11.5,276.0,78.91,65.37
2016,5,19,17,30,411.0,102.0,5.3,11.0,230.0,73.8,61.06
2016,5,19,17,45,362.0,88.0,5.4,10.5,185.5,64.61,52.91
2016,5,19,18,0,313.0,74.0,5.5,10.0,141.0,55.11,44.24
2016,5,19,18,15,252.0,57.5,5.35,9.5,102.0,43.4,33.33
2016,5,19,18,30,191.0,41.0,5.2,9.0,63.0,31.35,21.88
2016,5,19,18,45,95.5,25.0,5.05,8.5,36.0,19.66,8.36
2016,5,19,19,0,0.0,9.0,4.9,8.0,9.0,7.68,0.0
2016,5,19,19,15,0.0,4.5,4.85,8.0,4.5,0.0,0.0
2016,5,19,19,30,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,5,19,19,45,0.0,0.0,4.75,8.0,0.0,0.0,0.0
2016,5,19,20,0,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,5,19,20,15,0.0,0.0,4.75,7.5,0.0,0.0,0.0
2016,5,19,20,30,0.0,0.0,4.8,7.0,0.0,0.0,0.0
2016,5,19,20,45,0.0,0.0,4.85,7.0,0.0,0.0,0.0
2016,5,19,21,0,0.0,0.0,4.9,7.0,0.0,0.0,0.0
2016,5,19,21,15,0.0,0.0,4.85,7.0,0.0,0.0,0.0
2016,5,19,21,30,0.0,0.0,4.8,7.0,0.0,0.0,0.0
2016,5,19,21,45,0.0,0.0,4.8,7.0,0.0,0.0,0.0
2016,5,19,22,0,0.0,0.0,4.8,7.0,0.0,0.0,0.0
2016,5,19,22,15,0.0,0.0,4.7,7.0,0.0,0.0,0.0
2016,5,19,22,30,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,5,19,22,45,0.0,0.0,4.55,7.0,0.0,0.0,0.0
2016,5,19,23,0,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,5,19,23,15,0.0,0.0,4.45,7.0,0.0,0.0,0.0
2016,5,19,23,30,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2016,5,19,23,45,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2016,5,20,0,0,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2016,5,20,0,15,0.0,0.0,4.45,7.0,0.0,0.0,0.0
2016,5,20,0,30,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,5,20,0,45,0.0,0.0,4.55,7.0,0.0,0.0,0.0
2016,5,20,1,0,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,5,20,1,15,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,5,20,1,30,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,5,20,1,45,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,5,20,2,0,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,5,20,2,15,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,5,20,2,30,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,5,20,2,45,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,5,20,3,0,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,5,20,3,15,0.0,0.0,4.55,7.0,0.0,0.0,0.0
2016,5,20,3,30,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,5,20,3,45,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,5,20,4,0,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,5,20,4,15,0.0,0.0,4.45,7.0,0.0,0.0,0.0
2016,5,20,4,30,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2016,5,20,4,45,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2016,5,20,5,0,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2016,5,20,5,15,0.0,7.0,4.45,7.0,7.0,5.75,0.0
2016,5,20,5,30,0.0,14.0,4.5,7.0,14.0,11.52,3.94
2016,5,20,5,45,0.0,25.0,4.55,7.0,25.0,20.61,12.19
2016,5,20,6,0,0.0,36.0,4.6,7.0,36.0,29.73,20.43
2016,5,20,6,15,0.0,48.5,4.6,7.5,48.5,40.12,29.64
2016,5,20,6,30,0.0,61.0,4.6,8.0,61.0,50.54,38.72
2016,5,20,6,45,0.0,74.0,4.6,8.5,74.0,61.88,48.43
2016,5,20,7,0,0.0,87.0,4.6,9.0,87.0,73.24,57.99
2016,5,20,7,15,0.0,100.0,4.55,9.0,100.0,84.62,67.54
2016,5,20,7,30,0.0,113.0,4.5,9.0,113.0,96.0,76.99
2016,5,20,7,45,15.5,167.0,4.5,9.5,176.0,158.54,129.87
2016,5,20,8,0,31.0,221.0,4.5,10.0,239.0,238.18,195.61
2016,5,20,8,15,15.5,184.0,4.5,10.5,193.0,173.41,140.7
2016,5,20,8,30,0.0,147.0,4.5,11.0,147.0,125.22,99.62
2016,5,20,8,45,6.5,188.5,4.5,11.5,193.5,168.6,135.23
2016,5,20,9,0,13.0,230.0,4.5,12.0,240.0,212.59,170.64
2016,5,20,9,15,14.0,245.0,4.5,12.0,256.5,226.84,181.73
2016,5,20,9,30,15.0,260.0,4.5,12.0,273.0,241.02,192.77
2016,5,20,9,45,14.0,250.0,4.55,12.5,262.0,230.18,183.37
2016,5,20,10,0,13.0,240.0,4.6,13.0,251.0,219.58,174.28
2016,5,20,10,15,16.5,276.5,4.65,13.0,291.0,255.38,202.73
2016,5,20,10,30,20.0,313.0,4.7,13.0,331.0,290.98,230.69
2016,5,20,10,45,42.0,377.0,4.8,13.0,416.5,386.38,305.72
2016,5,20,11,0,64.0,441.0,4.9,13.0,502.0,465.08,366.4
2016,5,20,11,15,104.0,466.0,4.95,13.0,565.0,520.94,409.72
2016,5,20,11,30,144.0,491.0,5.0,13.0,628.0,586.58,459.78
2016,5,20,11,45,78.5,364.0,5.05,13.5,439.0,391.8,309.43
2016,5,20,12,0,13.0,237.0,5.1,14.0,250.0,211.55,166.12
2016,5,20,12,15,22.5,315.5,5.1,14.0,337.5,292.3,230.4
2016,5,20,12,30,32.0,394.0,5.1,14.0,425.0,363.89,286.13
2016,5,20,12,45,50.5,421.5,5.1,14.0,469.5,395.67,310.93
2016,5,20,13,0,69.0,449.0,5.1,14.0,514.0,424.63,333.43
2016,5,20,13,15,243.5,419.5,5.1,13.5,641.5,510.61,402.85
2016,5,20,13,30,418.0,390.0,5.1,13.0,769.0,574.89,453.42
2016,5,20,13,45,238.0,392.0,5.15,13.0,606.5,447.31,353.26
2016,5,20,14,0,58.0,394.0,5.2,13.0,444.0,342.09,270.41
2016,5,20,14,15,56.5,378.0,5.15,13.0,425.5,321.45,254.36
2016,5,20,14,30,55.0,362.0,5.1,13.0,407.0,301.17,238.32
2016,5,20,14,45,151.5,356.5,5.1,13.0,471.5,316.2,248.05
2016,5,20,15,0,248.0,351.0,5.1,13.0,536.0,317.27,244.89
2016,5,20,15,15,126.5,264.5,5.05,12.5,359.0,221.04,171.6
2016,5,20,15,30,5.0,178.0,5.0,12.0,182.0,143.74,114.18
2016,5,20,15,45,70.0,222.5,4.95,12.0,264.5,171.2,134.66
2016,5,20,16,0,135.0,267.0,4.9,12.0,347.0,180.2,143.18
2016,5,20,16,15,67.5,186.0,4.8,11.5,226.0,137.55,115.65
2016,5,20,16,30,0.0,105.0,4.7,11.0,105.0,85.93,70.93
2016,5,20,16,45,118.0,134.0,4.6,11.0,182.5,99.26,83.05
2016,5,20,17,0,236.0,163.0,4.5,11.0,260.0,112.92,95.46
2016,5,20,17,15,220.5,143.0,4.3,10.5,223.5,100.81,85.15
2016,5,20,17,30,205.0,123.0,4.1,10.0,187.0,88.21,74.22
2016,5,20,17,45,371.0,88.5,3.95,9.5,178.5,65.0,53.46
2016,5,20,18,0,537.0,54.0,3.8,9.0,170.0,42.96,33.44
2016,5,20,18,15,442.0,45.5,3.55,8.5,123.5,36.65,27.46
2016,5,20,18,30,347.0,37.0,3.3,8.0,77.0,30.32,21.15
2016,5,20,18,45,196.0,24.0,3.1,8.0,44.5,19.71,8.92
2016,5,20,19,0,45.0,11.0,2.9,8.0,12.0,9.39,0.0
2016,5,20,19,15,22.5,5.5,2.8,8.0,6.0,0.0,0.0
2016,5,20,19,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,5,20,19,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,5,20,20,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,5,20,20,15,0.0,0.0,2.45,7.5,0.0,0.0,0.0
2016,5,20,20,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,5,20,20,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,5,20,21,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,5,20,21,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,5,20,21,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,5,20,21,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,5,20,22,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,5,20,22,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,5,20,22,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,5,20,22,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,5,20,23,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,5,20,23,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,5,20,23,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,5,20,23,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,5,21,0,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,5,21,0,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,5,21,0,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,5,21,0,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,5,21,1,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,5,21,1,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,5,21,1,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,5,21,1,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,5,21,2,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,5,21,2,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,5,21,2,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,5,21,2,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,5,21,3,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,5,21,3,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,5,21,3,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,5,21,3,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,5,21,4,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,5,21,4,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,5,21,4,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,5,21,4,45,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,5,21,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,5,21,5,15,145.5,16.5,1.4,7.0,31.0,74.33,26.33
2016,5,21,5,30,291.0,33.0,1.6,7.0,62.0,161.17,122.91
2016,5,21,5,45,398.0,42.0,1.8,7.5,107.0,233.73,189.25
2016,5,21,6,0,505.0,51.0,2.0,8.0,152.0,317.74,263.74
2016,5,21,6,15,311.0,84.5,2.0,8.0,152.5,276.42,232.67
2016,5,21,6,30,117.0,118.0,2.0,8.0,153.0,195.43,164.43
2016,5,21,6,45,128.0,140.0,2.0,8.5,185.0,230.53,194.22
2016,5,21,7,0,139.0,162.0,2.0,9.0,217.0,266.19,223.34
2016,5,21,7,15,266.0,169.5,2.0,9.5,293.0,383.16,320.1
2016,5,21,7,30,393.0,177.0,2.0,10.0,369.0,513.13,422.82
2016,5,21,7,45,276.5,218.5,2.05,10.5,360.5,463.94,379.49
2016,5,21,8,0,160.0,260.0,2.1,11.0,352.0,404.14,328.44
2016,5,21,8,15,83.5,226.0,2.15,11.0,274.5,286.99,233.56
2016,5,21,8,30,7.0,192.0,2.2,11.0,197.0,172.81,138.48
2016,5,21,8,45,45.0,265.5,2.3,11.5,298.5,293.17,236.3
2016,5,21,9,0,83.0,339.0,2.4,12.0,400.0,404.27,322.71
2016,5,21,9,15,102.5,364.5,2.5,12.5,444.0,447.73,354.85
2016,5,21,9,30,122.0,390.0,2.6,13.0,488.0,509.65,400.56
2016,5,21,9,45,201.0,401.5,2.75,13.5,570.0,595.18,465.11
2016,5,21,10,0,280.0,413.0,2.9,14.0,652.0,698.44,540.46
2016,5,21,10,15,601.0,264.5,3.0,14.0,798.5,878.21,676.64
2016,5,21,10,30,922.0,116.0,3.1,14.0,945.0,1013.49,770.27
2016,5,21,10,45,474.5,239.5,3.25,14.0,667.0,717.66,558.81
2016,5,21,11,0,27.0,363.0,3.4,14.0,389.0,355.43,277.01
2016,5,21,11,15,21.5,322.5,3.45,14.0,343.0,297.08,232.97
2016,5,21,11,30,16.0,282.0,3.5,14.0,297.0,255.15,200.19
2016,5,21,11,45,50.0,378.5,3.6,14.5,427.0,379.65,297.16
2016,5,21,12,0,84.0,475.0,3.7,15.0,557.0,490.31,380.19
2016,5,21,12,15,239.5,451.0,3.75,15.0,680.5,604.11,468.03
2016,5,21,12,30,395.0,427.0,3.8,15.0,804.0,689.08,532.47
2016,5,21,12,45,395.5,421.0,3.9,15.0,795.0,661.4,511.68
2016,5,21,13,0,396.0,415.0,4.0,15.0,786.0,632.62,490.42
2016,5,21,13,15,655.0,268.5,4.05,14.5,868.0,662.49,517.21
2016,5,21,13,30,914.0,122.0,4.1,14.0,950.0,664.71,521.25
2016,5,21,13,45,909.5,120.0,4.15,14.0,925.0,613.38,479.73
2016,5,21,14,0,905.0,118.0,4.2,14.0,900.0,560.4,436.07
2016,5,21,14,15,897.0,116.5,4.2,14.0,867.5,504.76,388.86
2016,5,21,14,30,889.0,115.0,4.2,14.0,835.0,448.28,339.64
2016,5,21,14,45,690.5,193.5,4.25,14.0,737.0,376.2,281.21
2016,5,21,15,0,492.0,272.0,4.3,14.0,639.0,329.14,244.97
2016,5,21,15,15,343.0,293.0,4.2,13.5,541.5,279.29,208.47
2016,5,21,15,30,194.0,314.0,4.1,13.0,444.0,247.76,189.33
2016,5,21,15,45,215.0,287.5,4.1,13.0,422.5,215.3,163.94
2016,5,21,16,0,236.0,261.0,4.1,13.0,401.0,180.83,141.38
2016,5,21,16,15,138.0,229.5,4.0,12.5,310.0,155.69,130.75
2016,5,21,16,30,40.0,198.0,3.9,12.0,219.0,142.91,120.41
2016,5,21,16,45,60.5,182.5,3.85,12.0,210.0,132.68,111.95
2016,5,21,17,0,81.0,167.0,3.8,12.0,201.0,122.14,103.12
2016,5,21,17,15,73.0,145.0,3.65,11.5,172.5,107.26,90.5
2016,5,21,17,30,65.0,123.0,3.5,11.0,144.0,92.1,77.38
2016,5,21,17,45,288.0,89.5,3.35,11.0,155.5,65.01,53.16
2016,5,21,18,0,511.0,56.0,3.2,11.0,167.0,44.37,34.45
2016,5,21,18,15,420.5,46.5,2.95,10.5,121.5,37.33,27.86
2016,5,21,18,30,330.0,37.0,2.7,10.0,76.0,30.19,20.9
2016,5,21,18,45,196.5,24.0,2.5,9.5,44.0,19.65,9.2
2016,5,21,19,0,63.0,11.0,2.3,9.0,12.0,9.39,0.0
2016,5,21,19,15,31.5,5.5,2.15,8.5,6.0,0.0,0.0
2016,5,21,19,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,5,21,19,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,5,21,20,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,5,21,20,15,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2016,5,21,20,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,5,21,20,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,5,21,21,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,5,21,21,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,5,21,21,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,5,21,21,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,5,21,22,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,5,21,22,15,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2016,5,21,22,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,5,21,22,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,5,21,23,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,5,21,23,15,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,5,21,23,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,5,21,23,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,5,22,0,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,5,22,0,15,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,5,22,0,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,5,22,0,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,5,22,1,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,5,22,1,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,5,22,1,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,5,22,1,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,5,22,2,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,5,22,2,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,5,22,2,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,5,22,2,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,5,22,3,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,5,22,3,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,5,22,3,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,5,22,3,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,5,22,4,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,5,22,4,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,5,22,4,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,5,22,4,45,0.0,0.0,1.75,6.5,0.0,0.0,0.0
2016,5,22,5,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,5,22,5,15,147.0,17.0,1.8,7.0,32.5,75.5,30.12
2016,5,22,5,30,294.0,34.0,1.8,7.0,65.0,162.85,124.56
2016,5,22,5,45,392.5,44.5,1.85,7.5,109.5,233.57,189.25
2016,5,22,6,0,491.0,55.0,1.9,8.0,154.0,314.89,261.27
2016,5,22,6,15,554.5,62.5,1.85,8.5,204.5,384.3,321.61
2016,5,22,6,30,618.0,70.0,1.8,9.0,255.0,458.97,383.79
2016,5,22,6,45,662.5,75.5,1.75,9.5,308.0,524.13,435.82
2016,5,22,7,0,707.0,81.0,1.7,10.0,361.0,591.6,487.45
2016,5,22,7,15,738.5,85.0,1.65,10.5,413.5,646.86,527.72
2016,5,22,7,30,770.0,89.0,1.6,11.0,466.0,705.4,567.54
2016,5,22,7,45,795.0,92.0,1.55,11.5,517.5,757.38,601.3
2016,5,22,8,0,820.0,95.0,1.5,12.0,569.0,808.23,633.36
2016,5,22,8,15,837.0,98.0,1.5,12.5,617.0,850.74,659.37
2016,5,22,8,30,854.0,101.0,1.5,13.0,665.0,890.97,683.46
2016,5,22,8,45,868.0,103.0,1.5,13.5,709.5,915.02,696.26
2016,5,22,9,0,882.0,105.0,1.5,14.0,754.0,945.53,713.5
2016,5,22,9,15,628.0,227.0,1.55,14.0,701.5,863.28,655.98
2016,5,22,9,30,374.0,349.0,1.6,14.0,649.0,726.16,554.72
2016,5,22,9,45,657.5,223.5,1.65,14.5,776.5,896.46,679.46
2016,5,22,10,0,941.0,98.0,1.7,15.0,904.0,1021.64,758.9
2016,5,22,10,15,946.0,99.0,1.8,15.0,930.5,1024.99,760.0
2016,5,22,10,30,951.0,100.0,1.9,15.0,957.0,1024.37,760.14
2016,5,22,10,45,710.5,254.5,2.05,15.5,902.5,956.1,714.59
2016,5,22,11,0,470.0,409.0,2.2,16.0,848.0,857.07,641.01
2016,5,22,11,15,717.5,255.0,2.35,16.0,934.5,932.05,700.9
2016,5,22,11,30,965.0,101.0,2.5,16.0,1021.0,973.47,729.76
2016,5,22,11,45,965.5,101.0,2.65,16.5,1025.0,948.24,712.28
2016,5,22,12,0,966.0,101.0,2.8,17.0,1029.0,919.52,692.95
2016,5,22,12,15,965.0,101.0,2.9,17.0,1025.5,886.21,671.25
2016,5,22,12,30,964.0,101.0,3.0,17.0,1022.0,849.79,647.2
2016,5,22,12,45,958.0,103.0,3.2,17.0,1010.0,808.37,619.95
2016,5,22,13,0,952.0,105.0,3.4,17.0,998.0,764.46,589.4
2016,5,22,13,15,948.0,104.0,3.55,17.0,979.0,717.16,554.26
2016,5,22,13,30,944.0,103.0,3.7,17.0,960.0,667.67,516.44
2016,5,22,13,45,938.0,102.0,3.85,17.0,934.0,615.07,475.08
2016,5,22,14,0,932.0,101.0,4.0,17.0,908.0,560.9,431.15
2016,5,22,14,15,685.0,213.5,4.1,16.5,794.5,477.02,365.05
2016,5,22,14,30,438.0,326.0,4.2,16.0,681.0,415.55,317.63
2016,5,22,14,45,399.5,327.0,4.35,16.0,639.5,375.0,284.46
2016,5,22,15,0,361.0,328.0,4.5,16.0,598.0,334.21,251.23
2016,5,22,15,15,189.5,283.0,4.5,15.5,424.0,246.73,187.36
2016,5,22,15,30,18.0,238.0,4.5,15.0,250.0,188.97,148.82
2016,5,22,15,45,227.5,228.0,4.55,15.0,364.0,173.52,128.66
2016,5,22,16,0,437.0,218.0,4.6,15.0,478.0,146.97,109.76
2016,5,22,16,15,414.0,201.5,4.55,14.5,430.5,128.51,106.53
2016,5,22,16,30,391.0,185.0,4.5,14.0,383.0,120.65,100.33
2016,5,22,16,45,564.0,129.0,4.5,13.5,380.5,90.51,74.53
2016,5,22,17,0,737.0,73.0,4.5,13.0,378.0,59.58,47.59
2016,5,22,17,15,698.0,68.5,4.4,12.5,325.5,56.72,45.31
2016,5,22,17,30,659.0,64.0,4.3,12.0,273.0,49.39,38.94
2016,5,22,17,45,601.0,58.0,4.2,11.5,222.0,45.35,35.4
2016,5,22,18,0,543.0,52.0,4.1,11.0,171.0,41.27,31.67
2016,5,22,18,15,455.5,43.5,3.85,10.5,125.5,34.93,25.72
2016,5,22,18,30,368.0,35.0,3.6,10.0,80.0,28.52,19.46
2016,5,22,18,45,230.0,23.0,3.35,9.5,46.5,18.78,8.85
2016,5,22,19,0,92.0,11.0,3.1,9.0,13.0,9.39,0.0
2016,5,22,19,15,46.0,5.5,3.05,8.5,6.5,0.0,0.0
2016,5,22,19,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,5,22,19,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,5,22,20,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,5,22,20,15,0.0,0.0,2.85,7.5,0.0,0.0,0.0
2016,5,22,20,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,5,22,20,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,5,22,21,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,5,22,21,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,5,22,21,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,5,22,21,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,5,22,22,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,5,22,22,15,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,5,22,22,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,5,22,22,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,5,22,23,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,5,22,23,15,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,5,22,23,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,5,22,23,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,5,23,0,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,5,23,0,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,5,23,0,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,5,23,0,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,5,23,1,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,5,23,1,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,5,23,1,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,5,23,1,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,5,23,2,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,5,23,2,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,5,23,2,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,5,23,2,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,5,23,3,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,5,23,3,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,5,23,3,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,5,23,3,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,5,23,4,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,5,23,4,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,5,23,4,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,5,23,4,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,5,23,5,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,5,23,5,15,126.0,18.0,2.35,7.0,31.0,67.82,29.05
2016,5,23,5,30,252.0,36.0,2.4,7.0,62.0,147.92,113.39
2016,5,23,5,45,351.0,47.0,2.45,7.5,105.5,218.3,177.36
2016,5,23,6,0,450.0,58.0,2.5,8.0,149.0,298.09,248.22
2016,5,23,6,15,513.5,66.0,2.5,8.5,198.5,365.94,307.71
2016,5,23,6,30,577.0,74.0,2.5,9.0,248.0,439.09,369.47
2016,5,23,6,45,627.5,78.5,2.55,9.5,300.5,504.91,423.25
2016,5,23,7,0,678.0,83.0,2.6,10.0,353.0,573.59,477.4
2016,5,23,7,15,709.5,88.0,2.55,10.5,405.0,631.67,520.95
2016,5,23,7,30,741.0,93.0,2.5,11.0,457.0,686.96,559.88
2016,5,23,7,45,769.5,95.0,2.5,11.5,508.0,739.52,595.69
2016,5,23,8,0,798.0,97.0,2.5,12.0,559.0,791.25,630.08
2016,5,23,8,15,815.5,100.0,2.5,12.0,606.5,833.49,658.15
2016,5,23,8,30,833.0,103.0,2.5,12.0,654.0,873.55,684.41
2016,5,23,8,45,849.0,104.0,2.5,12.5,698.0,897.74,698.0
2016,5,23,9,0,865.0,105.0,2.5,13.0,742.0,928.63,716.32
2016,5,23,9,15,875.0,107.0,2.6,13.0,780.5,951.98,731.53
2016,5,23,9,30,885.0,109.0,2.7,13.0,819.0,971.97,744.56
2016,5,23,9,45,901.0,106.0,2.8,13.5,854.0,989.0,754.29
2016,5,23,10,0,917.0,103.0,2.9,14.0,889.0,1002.53,761.73
2016,5,23,10,15,922.5,104.0,2.95,14.0,915.0,1006.32,763.65
2016,5,23,10,30,928.0,105.0,3.0,14.0,941.0,1006.21,763.17
2016,5,23,10,45,930.5,106.5,3.15,14.5,960.0,999.8,758.02
2016,5,23,11,0,933.0,108.0,3.3,15.0,979.0,989.5,750.32
2016,5,23,11,15,935.0,108.5,3.35,15.0,991.5,973.94,739.76
2016,5,23,11,30,937.0,109.0,3.4,15.0,1004.0,954.67,726.76
2016,5,23,11,45,936.5,110.0,3.5,15.5,1008.0,930.05,709.12
2016,5,23,12,0,936.0,111.0,3.6,16.0,1012.0,902.05,689.16
2016,5,23,12,15,935.5,111.0,3.65,16.0,1009.0,869.99,667.33
2016,5,23,12,30,935.0,111.0,3.7,16.0,1006.0,834.91,643.26
2016,5,23,12,45,908.0,127.5,3.8,16.0,988.5,790.68,612.73
2016,5,23,13,0,881.0,144.0,3.9,16.0,971.0,745.03,578.61
2016,5,23,13,15,649.5,267.5,3.95,16.0,871.0,657.0,509.29
2016,5,23,13,30,418.0,391.0,4.0,16.0,771.0,574.27,444.08
2016,5,23,13,45,646.5,260.5,4.05,16.0,829.5,574.5,445.33
2016,5,23,14,0,875.0,130.0,4.1,16.0,888.0,553.48,427.45
2016,5,23,14,15,867.5,128.0,4.1,16.0,856.5,499.34,381.76
2016,5,23,14,30,860.0,126.0,4.1,16.0,825.0,444.37,334.27
2016,5,23,14,45,541.5,241.5,4.2,16.0,674.5,360.44,270.03
2016,5,23,15,0,223.0,357.0,4.3,16.0,524.0,320.37,244.55
2016,5,23,15,15,198.0,337.0,4.3,15.5,479.0,281.67,214.5
2016,5,23,15,30,173.0,317.0,4.3,15.0,434.0,246.21,187.65
2016,5,23,15,45,92.5,257.5,4.3,15.0,320.0,194.81,151.02
2016,5,23,16,0,12.0,198.0,4.3,15.0,206.0,154.07,121.94
2016,5,23,16,15,350.5,150.5,4.2,14.5,329.5,96.49,78.82
2016,5,23,16,30,689.0,103.0,4.1,14.0,453.0,71.54,57.5
2016,5,23,16,45,451.5,135.5,4.1,14.0,355.0,92.29,75.96
2016,5,23,17,0,214.0,168.0,4.1,14.0,257.0,115.59,96.66
2016,5,23,17,15,200.0,147.0,3.95,13.5,221.0,106.61,89.23
2016,5,23,17,30,186.0,126.0,3.8,13.0,185.0,92.66,77.28
2016,5,23,17,45,352.0,90.5,3.65,12.5,177.5,66.14,53.86
2016,5,23,18,0,518.0,55.0,3.5,12.0,170.0,43.48,33.53
2016,5,23,18,15,431.0,46.0,3.1,11.5,124.5,36.84,27.34
2016,5,23,18,30,344.0,37.0,2.7,11.0,79.0,30.11,20.82
2016,5,23,18,45,212.5,24.0,2.35,10.5,46.5,19.57,9.7
2016,5,23,19,0,81.0,11.0,2.0,10.0,14.0,9.39,0.0
2016,5,23,19,15,40.5,5.5,1.95,9.5,7.0,0.0,0.0
2016,5,23,19,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,23,19,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,23,20,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,23,20,15,0.0,0.0,1.95,8.5,0.0,0.0,0.0
2016,5,23,20,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,5,23,20,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,5,23,21,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
