Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,23,21,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,5,23,21,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,5,23,21,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,5,23,22,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,5,23,22,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,5,23,22,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,5,23,22,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,5,23,23,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,5,23,23,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,5,23,23,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,5,23,23,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,5,24,0,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,5,24,0,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,5,24,0,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,5,24,0,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,5,24,1,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,5,24,1,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,5,24,1,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,5,24,1,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,5,24,2,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,5,24,2,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,5,24,2,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,5,24,2,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,5,24,3,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,5,24,3,15,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2016,5,24,3,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,5,24,3,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,5,24,4,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,5,24,4,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,5,24,4,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,5,24,4,45,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2016,5,24,5,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,5,24,5,15,148.5,17.0,2.4,8.0,33.0,76.13,35.3
2016,5,24,5,30,297.0,34.0,2.5,8.0,66.0,163.29,125.01
2016,5,24,5,45,394.5,43.5,2.65,8.5,110.0,232.5,188.24
2016,5,24,6,0,492.0,53.0,2.8,9.0,154.0,312.11,259.06
2016,5,24,6,15,246.0,65.0,2.8,9.0,115.5,217.82,183.34
2016,5,24,6,30,0.0,77.0,2.8,9.0,77.0,65.57,51.5
2016,5,24,6,45,0.0,93.0,2.85,9.5,93.0,79.74,63.64
2016,5,24,7,0,0.0,109.0,2.9,10.0,109.0,93.9,75.41
2016,5,24,7,15,64.0,160.5,2.9,10.5,192.0,199.78,165.9
2016,5,24,7,30,128.0,212.0,2.9,11.0,275.0,319.28,264.2
2016,5,24,7,45,64.0,160.0,2.9,11.5,191.5,200.13,164.23
2016,5,24,8,0,0.0,108.0,2.9,12.0,108.0,90.66,70.88
2016,5,24,8,15,2.0,138.5,2.9,12.5,139.5,119.5,94.65
2016,5,24,8,30,4.0,169.0,2.9,13.0,171.0,148.69,118.18
2016,5,24,8,45,7.5,195.0,2.95,13.5,200.0,175.31,139.34
2016,5,24,9,0,11.0,221.0,3.0,14.0,229.0,202.05,160.34
2016,5,24,9,15,9.5,206.0,3.05,14.0,213.5,186.42,147.38
2016,5,24,9,30,8.0,191.0,3.1,14.0,198.0,171.17,134.85
2016,5,24,9,45,10.0,209.0,3.15,14.5,217.5,188.97,148.72
2016,5,24,10,0,12.0,227.0,3.2,15.0,237.0,206.7,162.34
2016,5,24,10,15,12.5,237.5,3.25,15.0,248.5,216.15,169.58
2016,5,24,10,30,13.0,248.0,3.3,15.0,260.0,225.48,176.75
2016,5,24,10,45,14.0,259.0,3.4,15.0,272.0,235.58,184.56
2016,5,24,11,0,15.0,270.0,3.5,15.0,284.0,245.5,192.23
2016,5,24,11,15,37.0,359.0,3.55,15.0,394.5,357.29,279.35
2016,5,24,11,30,59.0,448.0,3.6,15.0,505.0,455.79,353.9
2016,5,24,11,45,51.5,438.5,3.65,15.5,488.5,434.89,336.86
2016,5,24,12,0,44.0,429.0,3.7,16.0,472.0,414.33,320.6
2016,5,24,12,15,490.5,272.5,3.75,16.0,743.0,660.44,515.38
2016,5,24,12,30,937.0,116.0,3.8,16.0,1014.0,840.02,648.85
2016,5,24,12,45,639.5,279.5,3.85,16.0,889.0,727.45,561.85
2016,5,24,13,0,342.0,443.0,3.9,16.0,764.0,615.81,474.49
2016,5,24,13,15,393.0,417.0,3.9,16.0,779.5,605.54,467.68
2016,5,24,13,30,444.0,391.0,3.9,16.0,795.0,589.77,455.69
2016,5,24,13,45,456.5,373.5,3.9,16.0,779.0,553.52,427.58
2016,5,24,14,0,469.0,356.0,3.9,16.0,763.0,515.49,397.47
2016,5,24,14,15,454.5,341.0,3.9,15.5,724.0,465.13,358.06
2016,5,24,14,30,440.0,326.0,3.9,15.0,685.0,415.99,318.75
2016,5,24,14,45,403.5,325.0,3.9,15.0,642.0,374.85,284.8
2016,5,24,15,0,367.0,324.0,3.9,15.0,599.0,333.25,250.69
2016,5,24,15,15,618.0,208.5,3.9,14.5,640.0,278.5,196.09
2016,5,24,15,30,869.0,93.0,3.9,14.0,681.0,210.46,129.04
2016,5,24,15,45,531.0,181.0,3.9,14.0,532.5,166.74,111.47
2016,5,24,16,0,193.0,269.0,3.9,14.0,384.0,183.88,143.78
2016,5,24,16,15,187.5,244.5,3.85,13.5,348.5,164.38,137.63
2016,5,24,16,30,182.0,220.0,3.8,13.0,313.0,150.59,126.52
2016,5,24,16,45,464.0,146.0,3.8,13.0,348.0,99.09,82.13
2016,5,24,17,0,746.0,72.0,3.8,13.0,383.0,58.85,46.92
2016,5,24,17,15,708.0,67.5,3.65,12.5,330.5,55.95,44.62
2016,5,24,17,30,670.0,63.0,3.5,12.0,278.0,52.99,42.18
2016,5,24,17,45,617.0,56.5,3.4,12.0,227.0,44.25,34.35
2016,5,24,18,0,564.0,50.0,3.3,12.0,176.0,39.72,30.18
2016,5,24,18,15,479.0,42.5,2.95,11.5,130.0,34.13,24.94
2016,5,24,18,30,394.0,35.0,2.6,11.0,84.0,28.51,19.45
2016,5,24,18,45,197.0,25.5,2.3,10.5,50.0,19.84,10.16
2016,5,24,19,0,0.0,16.0,2.0,10.0,16.0,13.66,0.0
2016,5,24,19,15,0.0,8.0,1.9,9.5,8.0,0.0,0.0
2016,5,24,19,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,24,19,45,0.0,0.0,1.75,8.5,0.0,0.0,0.0
2016,5,24,20,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,5,24,20,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,5,24,20,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,5,24,20,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,5,24,21,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,5,24,21,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,5,24,21,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,5,24,21,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,5,24,22,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,5,24,22,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,5,24,22,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,5,24,22,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,5,24,23,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,5,24,23,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,5,24,23,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,5,24,23,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,5,25,0,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,5,25,0,15,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2016,5,25,0,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,5,25,0,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,5,25,1,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,5,25,1,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,5,25,1,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,5,25,1,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,5,25,2,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,5,25,2,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,5,25,2,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,5,25,2,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,5,25,3,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,5,25,3,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,5,25,3,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,5,25,3,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,5,25,4,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,5,25,4,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,5,25,4,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,5,25,4,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,5,25,5,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,5,25,5,15,163.0,16.5,2.45,7.0,34.0,79.91,39.38
2016,5,25,5,30,326.0,33.0,2.5,7.0,68.0,172.38,132.63
2016,5,25,5,45,420.5,42.0,2.55,7.5,112.5,241.24,195.93
2016,5,25,6,0,515.0,51.0,2.6,8.0,157.0,320.14,266.37
2016,5,25,6,15,257.5,50.0,2.6,8.5,103.0,204.63,172.63
2016,5,25,6,30,0.0,49.0,2.6,9.0,49.0,40.52,29.76
2016,5,25,6,45,0.0,59.0,2.65,9.5,59.0,48.85,36.96
2016,5,25,7,0,0.0,69.0,2.7,10.0,69.0,57.2,43.95
2016,5,25,7,15,0.0,89.5,2.7,10.5,89.5,74.9,58.82
2016,5,25,7,30,0.0,110.0,2.7,11.0,110.0,93.11,73.88
2016,5,25,7,45,0.0,123.0,2.75,11.5,123.0,104.5,83.0
2016,5,25,8,0,0.0,136.0,2.8,12.0,136.0,115.9,92.03
2016,5,25,8,15,1.0,147.5,2.85,12.5,148.5,126.8,100.59
2016,5,25,8,30,2.0,159.0,2.9,13.0,161.0,137.75,109.12
2016,5,25,8,45,3.5,165.0,3.0,14.0,167.5,144.22,113.73
2016,5,25,9,0,5.0,171.0,3.1,15.0,174.0,150.76,118.38
2016,5,25,9,15,10.5,217.5,3.2,15.5,225.5,197.81,155.8
2016,5,25,9,30,16.0,264.0,3.3,16.0,277.0,245.27,192.8
2016,5,25,9,45,14.5,255.5,3.45,16.5,267.5,235.34,184.23
2016,5,25,10,0,13.0,247.0,3.6,17.0,258.0,225.62,176.01
2016,5,25,10,15,15.5,275.5,3.7,17.0,289.5,253.15,197.42
2016,5,25,10,30,18.0,304.0,3.8,17.0,321.0,280.47,218.44
2016,5,25,10,45,42.5,374.5,3.9,17.5,414.5,383.34,297.26
2016,5,25,11,0,67.0,445.0,4.0,18.0,508.0,470.28,361.89
2016,5,25,11,15,41.0,356.0,4.05,18.0,394.5,358.02,276.63
2016,5,25,11,30,15.0,267.0,4.1,18.0,281.0,241.0,186.3
2016,5,25,11,45,38.5,361.5,4.2,18.0,398.5,353.48,273.6
2016,5,25,12,0,62.0,456.0,4.3,18.0,516.0,453.54,348.99
2016,5,25,12,15,67.5,460.5,4.35,18.0,526.0,455.28,350.06
2016,5,25,12,30,73.0,465.0,4.4,18.0,536.0,456.06,350.79
2016,5,25,12,45,58.5,441.0,4.5,18.0,497.5,417.08,321.43
2016,5,25,13,0,44.0,417.0,4.6,18.0,459.0,379.81,293.28
2016,5,25,13,15,60.5,427.5,4.6,18.0,483.5,392.49,303.3
2016,5,25,13,30,77.0,438.0,4.6,18.0,508.0,402.85,311.27
2016,5,25,13,45,46.0,355.0,4.7,18.0,397.0,312.75,242.43
2016,5,25,14,0,15.0,272.0,4.8,18.0,286.0,229.7,178.17
2016,5,25,14,15,14.5,263.0,4.85,18.0,276.0,220.28,171.06
2016,5,25,14,30,14.0,254.0,4.9,18.0,266.0,210.93,163.89
2016,5,25,14,45,13.5,243.5,4.95,18.0,254.5,200.51,155.86
2016,5,25,15,0,13.0,233.0,5.0,18.0,243.0,190.18,147.89
2016,5,25,15,15,10.5,214.5,5.0,17.5,222.5,173.61,135.28
2016,5,25,15,30,8.0,196.0,5.0,17.0,202.0,157.52,123.02
2016,5,25,15,45,21.0,215.0,5.05,16.5,228.5,169.88,133.16
2016,5,25,16,0,34.0,234.0,5.1,16.0,255.0,168.11,132.63
2016,5,25,16,15,25.5,207.0,5.05,15.5,222.0,158.2,131.54
2016,5,25,16,30,17.0,180.0,5.0,15.0,189.0,139.04,115.79
2016,5,25,16,45,16.0,163.5,4.95,15.0,171.5,126.68,105.53
2016,5,25,17,0,15.0,147.0,4.9,15.0,154.0,114.21,95.07
2016,5,25,17,15,10.5,128.0,4.75,14.5,133.0,99.95,83.07
2016,5,25,17,30,6.0,109.0,4.6,14.0,112.0,85.59,70.75
2016,5,25,17,45,283.5,80.0,4.45,13.5,145.0,58.16,46.54
2016,5,25,18,0,561.0,51.0,4.3,13.0,178.0,40.46,30.7
2016,5,25,18,15,476.0,43.5,4.05,12.0,132.0,34.89,25.57
2016,5,25,18,30,391.0,36.0,3.8,11.0,86.0,29.31,20.17
2016,5,25,18,45,248.5,24.5,3.6,10.5,51.5,19.99,10.47
2016,5,25,19,0,106.0,13.0,3.4,10.0,17.0,11.1,0.0
2016,5,25,19,15,53.0,6.5,3.4,9.5,8.5,5.55,0.0
2016,5,25,19,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,5,25,19,45,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,5,25,20,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,5,25,20,15,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,5,25,20,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,5,25,20,45,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,5,25,21,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,5,25,21,15,0.0,0.0,3.25,8.5,0.0,0.0,0.0
2016,5,25,21,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,5,25,21,45,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,5,25,22,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,5,25,22,15,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,5,25,22,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,5,25,22,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,5,25,23,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,5,25,23,15,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,5,25,23,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,5,25,23,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,5,26,0,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,5,26,0,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,5,26,0,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,5,26,0,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,5,26,1,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,5,26,1,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,5,26,1,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,5,26,1,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,5,26,2,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,5,26,2,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,5,26,2,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,5,26,2,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,5,26,3,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,5,26,3,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,5,26,3,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,5,26,3,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,5,26,4,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,5,26,4,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,5,26,4,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,5,26,4,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,5,26,5,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,5,26,5,15,135.5,18.5,2.4,8.0,33.5,71.28,36.09
2016,5,26,5,30,271.0,37.0,2.4,8.0,67.0,154.59,118.64
2016,5,26,5,45,366.0,48.0,2.4,8.5,110.5,224.3,181.64
2016,5,26,6,0,461.0,59.0,2.4,9.0,154.0,302.73,250.98
2016,5,26,6,15,230.5,74.0,2.35,9.5,121.5,207.6,174.06
2016,5,26,6,30,0.0,89.0,2.3,10.0,89.0,77.29,61.37
2016,5,26,6,45,0.0,107.0,2.25,10.5,107.0,93.37,75.04
2016,5,26,7,0,0.0,125.0,2.2,11.0,125.0,109.41,88.23
2016,5,26,7,15,14.0,155.0,2.15,11.5,162.0,147.32,119.92
2016,5,26,7,30,28.0,185.0,2.1,12.0,199.0,198.79,162.1
2016,5,26,7,45,24.0,197.0,2.1,12.5,210.0,194.05,157.1
2016,5,26,8,0,20.0,209.0,2.1,13.0,221.0,201.51,162.21
2016,5,26,8,15,49.5,253.0,2.15,13.5,285.5,285.27,229.36
2016,5,26,8,30,79.0,297.0,2.2,14.0,350.0,356.99,284.98
2016,5,26,8,45,76.5,316.5,2.25,14.5,370.5,374.29,296.65
2016,5,26,9,0,74.0,336.0,2.3,15.0,391.0,391.04,308.05
2016,5,26,9,15,57.5,337.5,2.4,15.5,382.0,375.28,294.34
2016,5,26,9,30,41.0,339.0,2.5,16.0,373.0,359.12,280.53
2016,5,26,9,45,91.5,384.0,2.6,16.5,462.5,451.13,350.78
2016,5,26,10,0,142.0,429.0,2.7,17.0,552.0,560.69,431.24
2016,5,26,10,15,525.0,274.5,2.75,17.5,746.5,805.99,615.81
2016,5,26,10,30,908.0,120.0,2.8,18.0,941.0,998.84,746.98
2016,5,26,10,45,911.5,121.5,2.85,18.5,960.5,993.35,739.83
2016,5,26,11,0,915.0,123.0,2.9,19.0,980.0,984.02,732.18
2016,5,26,11,15,917.5,123.5,2.95,19.0,992.5,969.05,722.29
2016,5,26,11,30,920.0,124.0,3.0,19.0,1005.0,950.42,710.05
2016,5,26,11,45,920.0,124.5,3.1,19.5,1009.0,926.05,693.02
2016,5,26,12,0,920.0,125.0,3.2,20.0,1013.0,898.39,673.79
2016,5,26,12,15,920.0,125.0,3.25,20.0,1010.0,867.19,653.04
2016,5,26,12,30,920.0,125.0,3.3,20.0,1007.0,833.01,630.14
2016,5,26,12,45,919.0,123.5,3.4,20.5,997.0,794.01,602.82
2016,5,26,13,0,918.0,122.0,3.5,21.0,987.0,752.4,571.87
2016,5,26,13,15,914.5,121.0,3.55,21.0,969.0,707.03,538.16
2016,5,26,13,30,911.0,120.0,3.6,21.0,951.0,659.54,502.04
2016,5,26,13,45,906.0,119.0,3.7,21.0,926.0,609.25,462.96
2016,5,26,14,0,901.0,118.0,3.8,21.0,901.0,557.36,421.45
2016,5,26,14,15,894.0,116.0,3.85,21.0,869.5,502.42,376.25
2016,5,26,14,30,887.0,114.0,3.9,21.0,838.0,446.54,328.99
2016,5,26,14,45,877.0,112.0,3.95,21.0,800.5,388.93,279.24
2016,5,26,15,0,867.0,110.0,4.0,21.0,763.0,331.2,228.65
2016,5,26,15,15,854.5,108.0,4.05,20.5,720.5,273.01,178.5
2016,5,26,15,30,842.0,106.0,4.1,20.0,678.0,208.15,125.44
2016,5,26,15,45,824.5,103.5,4.15,19.5,631.0,149.98,84.27
2016,5,26,16,0,807.0,101.0,4.2,19.0,584.0,93.68,58.4
2016,5,26,16,15,785.0,97.5,4.2,18.5,534.5,74.03,58.38
2016,5,26,16,30,763.0,94.0,4.2,18.0,485.0,72.77,57.64
2016,5,26,16,45,733.0,89.5,4.2,18.0,433.0,70.56,55.96
2016,5,26,17,0,703.0,85.0,4.2,18.0,381.0,62.48,49.14
2016,5,26,17,15,662.5,79.5,4.1,17.0,329.0,59.47,46.88
2016,5,26,17,30,622.0,74.0,4.0,16.0,277.0,56.37,44.46
2016,5,26,17,45,564.0,67.0,3.9,15.5,226.5,51.88,40.62
2016,5,26,18,0,506.0,60.0,3.8,15.0,176.0,47.31,36.54
2016,5,26,18,15,418.5,50.5,3.55,14.0,130.0,40.4,30.24
2016,5,26,18,30,331.0,41.0,3.3,13.0,84.0,33.38,23.58
2016,5,26,18,45,201.0,27.5,3.1,12.5,50.5,21.36,11.64
2016,5,26,19,0,71.0,14.0,2.9,12.0,17.0,11.95,0.0
2016,5,26,19,15,35.5,7.0,2.85,11.5,8.5,5.97,0.0
2016,5,26,19,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,26,19,45,0.0,0.0,2.75,10.5,0.0,0.0,0.0
2016,5,26,20,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,26,20,15,0.0,0.0,2.6,9.5,0.0,0.0,0.0
2016,5,26,20,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,5,26,20,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,5,26,21,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,5,26,21,15,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2016,5,26,21,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,5,26,21,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,5,26,22,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,5,26,22,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,5,26,22,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,5,26,22,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,5,26,23,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,5,26,23,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,5,26,23,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,5,26,23,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,5,27,0,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,5,27,0,15,0.0,0.0,1.85,7.5,0.0,0.0,0.0
2016,5,27,0,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,5,27,0,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,5,27,1,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,5,27,1,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,5,27,1,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,5,27,1,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,5,27,2,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,5,27,2,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,5,27,2,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,5,27,2,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,5,27,3,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,5,27,3,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,5,27,3,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,5,27,3,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,5,27,4,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,5,27,4,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,5,27,4,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,5,27,4,45,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2016,5,27,5,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,5,27,5,15,133.0,19.0,1.75,8.0,34.0,71.19,37.37
2016,5,27,5,30,266.0,38.0,1.8,8.0,68.0,153.61,117.95
2016,5,27,5,45,368.5,48.5,1.9,8.5,112.5,225.4,182.29
2016,5,27,6,0,471.0,59.0,2.0,9.0,157.0,306.89,253.92
2016,5,27,6,15,534.5,66.5,1.95,9.5,207.0,374.99,312.86
2016,5,27,6,30,598.0,74.0,1.9,10.0,257.0,448.31,373.79
2016,5,27,6,45,646.5,79.0,1.85,11.0,310.0,514.17,425.6
2016,5,27,7,0,695.0,84.0,1.8,12.0,363.0,582.7,477.17
2016,5,27,7,15,726.5,88.5,1.7,12.5,415.5,640.74,519.1
2016,5,27,7,30,758.0,93.0,1.6,13.0,468.0,696.05,556.39
2016,5,27,7,45,784.5,95.5,1.5,14.0,519.5,748.05,588.52
2016,5,27,8,0,811.0,98.0,1.4,15.0,571.0,799.05,618.74
2016,5,27,8,15,828.5,101.0,1.3,15.5,618.5,841.58,643.22
2016,5,27,8,30,846.0,104.0,1.2,16.0,666.0,881.91,665.56
2016,5,27,8,45,861.0,105.5,1.15,17.0,710.5,906.06,676.11
2016,5,27,9,0,876.0,107.0,1.1,18.0,755.0,936.75,690.92
2016,5,27,9,15,886.5,108.5,1.05,18.5,793.5,960.19,701.99
2016,5,27,9,30,897.0,110.0,1.0,19.0,832.0,980.26,710.88
2016,5,27,9,45,908.0,109.5,1.0,20.0,866.0,995.21,716.14
2016,5,27,10,0,919.0,109.0,1.0,21.0,900.0,1006.54,719.23
2016,5,27,10,15,924.5,110.5,1.1,21.5,926.5,1010.81,721.37
2016,5,27,10,30,930.0,112.0,1.2,22.0,953.0,1011.18,721.21
2016,5,27,10,45,935.5,111.5,1.3,22.5,973.0,1005.66,717.48
2016,5,27,11,0,941.0,111.0,1.4,23.0,993.0,996.25,711.41
2016,5,27,11,15,943.0,111.5,1.5,23.0,1005.0,980.67,702.86
2016,5,27,11,30,945.0,112.0,1.6,23.0,1017.0,961.36,691.94
2016,5,27,11,45,947.0,111.5,1.75,23.5,1022.0,937.53,677.36
2016,5,27,12,0,949.0,111.0,1.9,24.0,1027.0,910.24,660.35
2016,5,27,12,15,948.5,111.0,2.0,24.0,1024.0,878.01,640.67
2016,5,27,12,30,948.0,111.0,2.1,24.0,1021.0,842.73,618.73
2016,5,27,12,45,945.5,110.5,2.25,24.0,1010.0,802.63,593.65
2016,5,27,13,0,943.0,110.0,2.4,24.0,999.0,759.91,565.06
2016,5,27,13,15,939.0,109.5,2.55,24.0,980.5,713.73,532.45
2016,5,27,13,30,935.0,109.0,2.7,24.0,962.0,665.39,497.2
2016,5,27,13,45,929.0,108.5,2.85,24.0,936.5,613.95,458.49
2016,5,27,14,0,923.0,108.0,3.0,24.0,911.0,560.94,417.23
2016,5,27,14,15,915.5,106.5,3.1,24.0,879.0,505.15,372.37
2016,5,27,14,30,908.0,105.0,3.2,24.0,847.0,448.44,325.33
2016,5,27,14,45,897.5,103.5,3.3,24.0,809.0,390.0,275.74
2016,5,27,15,0,887.0,102.0,3.4,24.0,771.0,331.47,225.23
2016,5,27,15,15,874.5,100.0,3.45,23.5,728.0,272.28,174.88
2016,5,27,15,30,862.0,98.0,3.5,23.0,685.0,213.72,127.34
2016,5,27,15,45,845.5,95.0,3.6,23.0,638.0,154.95,86.11
2016,5,27,16,0,829.0,92.0,3.7,23.0,591.0,88.87,52.93
2016,5,27,16,15,807.5,89.0,3.7,22.5,540.5,68.46,52.71
2016,5,27,16,30,786.0,86.0,3.7,22.0,490.0,67.3,52.05
2016,5,27,16,45,758.0,82.0,3.75,21.5,438.0,65.25,50.61
2016,5,27,17,0,730.0,78.0,3.8,21.0,386.0,63.12,49.08
2016,5,27,17,15,691.5,73.0,3.65,20.0,333.5,55.04,42.45
2016,5,27,17,30,653.0,68.0,3.5,19.0,281.0,52.11,40.19
2016,5,27,17,45,596.5,62.0,3.35,18.5,230.5,48.19,36.88
2016,5,27,18,0,540.0,56.0,3.2,18.0,180.0,44.23,33.39
2016,5,27,18,15,455.5,47.5,2.85,17.0,134.0,38.01,27.78
2016,5,27,18,30,371.0,39.0,2.5,16.0,88.0,31.72,21.87
2016,5,27,18,45,239.5,26.5,2.15,15.0,53.0,21.64,11.87
2016,5,27,19,0,108.0,14.0,1.8,14.0,18.0,11.95,0.0
2016,5,27,19,15,54.0,7.0,1.7,13.5,9.0,5.97,0.0
2016,5,27,19,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,27,19,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,27,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,27,20,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,5,27,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,27,20,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,5,27,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,27,21,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,5,27,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,27,21,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,27,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,27,22,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,5,27,22,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,27,22,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,27,23,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,27,23,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,27,23,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,27,23,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,28,0,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,28,0,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,5,28,0,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,28,0,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,28,1,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,28,1,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,5,28,1,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,28,1,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,28,2,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,28,2,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,28,2,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,28,2,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,28,3,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,28,3,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,28,3,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,28,3,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,28,4,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,28,4,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,28,4,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,28,4,45,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2016,5,28,5,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,28,5,15,154.0,18.0,0.95,10.5,35.0,79.11,42.74
2016,5,28,5,30,308.0,36.0,1.1,11.0,70.0,167.69,127.21
2016,5,28,5,45,402.5,45.5,1.25,11.5,114.5,236.04,188.13
2016,5,28,6,0,497.0,55.0,1.4,12.0,159.0,314.32,256.17
2016,5,28,6,15,558.5,62.0,1.3,13.0,209.0,381.89,312.81
2016,5,28,6,30,620.0,69.0,1.2,14.0,259.0,454.49,370.7
2016,5,28,6,45,663.5,74.0,1.2,15.0,311.5,518.09,419.35
2016,5,28,7,0,707.0,79.0,1.2,16.0,364.0,583.91,467.5
2016,5,28,7,15,737.5,83.0,1.1,17.0,416.0,638.51,504.52
2016,5,28,7,30,768.0,87.0,1.0,18.0,468.0,695.91,540.38
2016,5,28,7,45,790.5,90.5,0.95,19.0,518.5,746.14,570.21
2016,5,28,8,0,813.0,94.0,0.9,20.0,569.0,795.12,598.22
2016,5,28,8,15,830.5,97.0,0.9,20.5,616.5,837.69,623.0
2016,5,28,8,30,848.0,100.0,0.9,21.0,664.0,868.96,640.02
2016,5,28,8,45,861.0,102.5,0.95,21.5,708.0,901.79,658.84
2016,5,28,9,0,874.0,105.0,1.0,22.0,752.0,931.74,675.64
2016,5,28,9,15,884.0,107.0,1.1,22.5,790.5,955.25,689.17
2016,5,28,9,30,894.0,109.0,1.2,23.0,829.0,975.37,700.63
2016,5,28,9,45,901.0,111.0,1.3,23.5,862.0,989.08,708.12
2016,5,28,10,0,908.0,113.0,1.4,24.0,895.0,999.08,713.41
2016,5,28,10,15,913.5,114.0,1.5,24.0,921.0,1002.82,716.28
2016,5,28,10,30,919.0,115.0,1.6,24.0,947.0,1002.71,716.89
2016,5,28,10,45,921.5,117.0,1.7,24.5,966.5,996.82,712.57
2016,5,28,11,0,924.0,119.0,1.8,25.0,986.0,987.07,705.92
2016,5,28,11,15,926.0,119.5,1.9,25.0,998.0,971.66,697.11
2016,5,28,11,30,928.0,120.0,2.0,25.0,1010.0,952.58,685.97
2016,5,28,11,45,927.0,121.0,2.15,25.0,1013.5,927.76,671.59
2016,5,28,12,0,926.0,122.0,2.3,25.0,1017.0,899.66,654.88
2016,5,28,12,15,925.5,122.0,2.4,25.0,1014.0,868.03,635.2
2016,5,28,12,30,925.0,122.0,2.5,25.0,1011.0,833.44,613.35
2016,5,28,12,45,919.5,123.5,2.7,25.0,999.0,793.52,588.26
2016,5,28,13,0,914.0,125.0,2.9,25.0,987.0,751.25,559.37
2016,5,28,13,15,909.5,124.0,3.05,25.0,969.0,705.52,526.73
2016,5,28,13,30,905.0,123.0,3.2,25.0,951.0,657.77,491.63
2016,5,28,13,45,897.0,123.5,3.35,25.0,925.0,607.34,453.43
2016,5,28,14,0,889.0,124.0,3.5,25.0,899.0,555.58,412.99
2016,5,28,14,15,881.0,122.0,3.6,24.5,867.0,500.92,369.72
2016,5,28,14,30,873.0,120.0,3.7,24.0,835.0,445.44,324.29
2016,5,28,14,45,861.0,119.0,3.85,24.0,797.0,388.71,276.11
2016,5,28,15,0,849.0,118.0,4.0,24.0,759.0,332.07,227.23
2016,5,28,15,15,835.5,115.5,4.05,23.5,716.5,268.19,173.47
2016,5,28,15,30,822.0,113.0,4.1,23.0,674.0,210.54,126.67
2016,5,28,15,45,803.0,110.5,4.2,23.0,627.0,153.49,86.52
2016,5,28,16,0,784.0,108.0,4.3,23.0,580.0,98.51,61.13
2016,5,28,16,15,761.0,104.0,4.3,22.5,530.5,78.1,60.85
2016,5,28,16,30,738.0,100.0,4.3,22.0,481.0,69.98,54.32
2016,5,28,16,45,706.0,95.5,4.3,21.5,429.0,68.15,53.09
2016,5,28,17,0,674.0,91.0,4.3,21.0,377.0,66.24,51.76
2016,5,28,17,15,633.0,85.0,4.1,20.0,325.5,63.06,49.41
2016,5,28,17,30,592.0,79.0,3.9,19.0,274.0,59.78,46.88
2016,5,28,17,45,532.0,72.0,3.7,18.5,224.0,55.46,43.25
2016,5,28,18,0,472.0,65.0,3.5,18.0,174.0,51.08,39.4
2016,5,28,18,15,387.5,54.5,3.15,17.0,129.0,43.51,32.61
2016,5,28,18,30,303.0,44.0,2.8,16.0,84.0,33.89,23.78
2016,5,28,18,45,151.5,31.0,2.5,15.5,51.0,23.87,13.8
2016,5,28,19,0,0.0,18.0,2.2,15.0,18.0,14.48,0.0
2016,5,28,19,15,0.0,9.0,2.05,14.5,9.0,7.68,0.0
2016,5,28,19,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,28,19,45,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,5,28,20,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,28,20,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,5,28,20,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,28,20,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,5,28,21,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,28,21,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,5,28,21,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,28,21,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,28,22,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,28,22,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,28,22,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,28,22,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,28,23,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,28,23,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,5,28,23,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,28,23,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,29,0,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,29,0,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,29,0,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,29,0,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,29,1,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,29,1,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,5,29,1,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,29,1,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,29,2,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,29,2,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,5,29,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,29,2,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,29,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,29,3,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,5,29,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,29,3,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,29,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,29,4,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,5,29,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,29,4,45,15.5,4.5,1.3,9.0,4.5,0.0,0.0
2016,5,29,5,0,31.0,9.0,1.4,9.0,9.0,15.1,0.0
2016,5,29,5,15,152.5,23.5,1.5,9.5,39.0,83.03,46.52
2016,5,29,5,30,274.0,38.0,1.6,10.0,69.0,155.55,118.65
2016,5,29,5,45,370.5,48.0,1.75,11.0,112.5,224.89,180.12
2016,5,29,6,0,467.0,58.0,1.9,12.0,156.0,302.9,247.77
2016,5,29,6,15,529.0,65.5,1.9,12.5,205.5,369.76,305.08
2016,5,29,6,30,591.0,73.0,1.9,13.0,255.0,441.74,364.42
2016,5,29,6,45,636.5,78.5,1.9,13.5,307.0,505.8,415.28
2016,5,29,7,0,682.0,84.0,1.9,14.0,359.0,572.32,466.1
2016,5,29,7,15,713.0,88.5,1.8,14.5,410.5,629.34,507.28
2016,5,29,7,30,744.0,93.0,1.7,15.0,462.0,683.7,544.09
2016,5,29,7,45,767.5,96.5,1.6,16.0,512.5,733.86,575.04
2016,5,29,8,0,791.0,100.0,1.5,17.0,563.0,782.9,604.08
2016,5,29,8,15,808.5,103.0,1.5,17.5,610.0,824.79,629.51
2016,5,29,8,30,826.0,106.0,1.5,18.0,657.0,864.55,653.12
2016,5,29,8,45,840.0,108.5,1.55,18.5,700.5,898.19,672.92
2016,5,29,9,0,854.0,111.0,1.6,19.0,744.0,918.74,683.96
2016,5,29,9,15,864.5,113.0,1.65,19.5,782.5,942.32,697.16
2016,5,29,9,30,875.0,115.0,1.7,20.0,821.0,962.62,708.16
2016,5,29,9,45,885.5,115.5,1.75,21.0,854.5,977.93,714.61
2016,5,29,10,0,896.0,116.0,1.8,22.0,888.0,989.67,718.86
2016,5,29,10,15,901.5,117.5,1.95,22.0,914.0,993.89,722.43
2016,5,29,10,30,907.0,119.0,2.1,22.0,940.0,994.29,723.67
2016,5,29,10,45,910.5,120.0,2.25,22.5,959.5,988.46,719.55
2016,5,29,11,0,914.0,121.0,2.4,23.0,979.0,978.83,713.02
2016,5,29,11,15,916.5,121.5,2.5,23.0,991.0,964.04,704.07
2016,5,29,11,30,919.0,122.0,2.6,23.0,1003.0,945.61,692.77
2016,5,29,11,45,919.0,122.5,2.75,23.0,1007.5,921.46,678.07
2016,5,29,12,0,919.0,123.0,2.9,23.0,1012.0,894.03,661.07
2016,5,29,12,15,918.5,123.0,2.95,23.0,1009.5,862.66,640.58
2016,5,29,12,30,918.0,123.0,3.0,23.0,1007.0,828.37,618.0
2016,5,29,12,45,911.5,126.0,3.15,23.5,995.0,789.23,591.31
2016,5,29,13,0,905.0,129.0,3.3,24.0,983.0,747.8,560.94
2016,5,29,13,15,901.5,128.0,3.4,24.0,965.5,703.15,528.43
2016,5,29,13,30,898.0,127.0,3.5,24.0,948.0,656.4,493.51
2016,5,29,13,45,893.0,125.5,3.6,24.0,923.5,606.52,455.27
2016,5,29,14,0,888.0,124.0,3.7,24.0,899.0,555.07,414.67
2016,5,29,14,15,880.5,122.5,3.75,23.5,867.5,501.12,371.57
2016,5,29,14,30,873.0,121.0,3.8,23.0,836.0,446.3,326.32
2016,5,29,14,45,863.0,119.0,3.85,23.0,799.0,389.61,277.82
2016,5,29,15,0,853.0,117.0,3.9,23.0,762.0,332.8,228.51
2016,5,29,15,15,840.0,114.5,3.9,22.5,720.0,268.81,174.42
2016,5,29,15,30,827.0,112.0,3.9,22.0,678.0,211.03,127.29
2016,5,29,15,45,810.0,109.0,3.9,22.0,631.5,153.59,86.56
2016,5,29,16,0,793.0,106.0,3.9,22.0,585.0,97.97,60.49
2016,5,29,16,15,771.0,102.5,3.85,21.5,535.5,77.14,60.28
2016,5,29,16,30,749.0,99.0,3.8,21.0,486.0,76.03,59.7
2016,5,29,16,45,720.0,94.0,3.75,20.5,434.5,67.27,52.54
2016,5,29,17,0,691.0,89.0,3.7,20.0,383.0,64.98,50.88
2016,5,29,17,15,651.0,83.5,3.55,19.5,331.5,62.1,48.67
2016,5,29,17,30,611.0,78.0,3.4,19.0,280.0,59.14,46.32
2016,5,29,17,45,556.0,70.5,3.3,18.5,230.0,54.41,42.33
2016,5,29,18,0,501.0,63.0,3.2,18.0,180.0,49.56,38.07
2016,5,29,18,15,415.5,53.0,2.9,17.0,134.0,42.32,31.58
2016,5,29,18,30,330.0,43.0,2.6,16.0,88.0,34.93,24.71
2016,5,29,18,45,208.5,29.5,2.35,15.0,54.0,22.88,13.15
2016,5,29,19,0,87.0,16.0,2.1,14.0,20.0,12.45,0.0
2016,5,29,19,15,43.5,8.0,2.1,13.5,10.0,6.83,0.0
2016,5,29,19,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,29,19,45,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,5,29,20,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,29,20,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,5,29,20,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,29,20,45,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,5,29,21,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,29,21,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,5,29,21,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,29,21,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,29,22,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,29,22,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,5,29,22,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,29,22,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,29,23,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,29,23,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2016,5,29,23,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,29,23,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,5,30,0,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,30,0,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,5,30,0,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,30,0,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,30,1,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,30,1,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,5,30,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,30,1,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,30,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,30,2,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,5,30,2,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,30,2,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,5,30,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,30,3,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,5,30,3,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,30,3,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,30,4,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,30,4,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,5,30,4,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,30,4,45,21.5,5.0,0.7,8.5,5.0,0.0,0.0
2016,5,30,5,0,43.0,10.0,0.7,9.0,10.0,18.78,0.0
2016,5,30,5,15,178.0,23.5,0.7,9.5,41.0,90.52,51.91
2016,5,30,5,30,313.0,37.0,0.7,10.0,72.0,169.66,129.12
2016,5,30,5,45,411.5,46.0,0.75,10.5,117.5,239.31,190.74
2016,5,30,6,0,510.0,55.0,0.8,11.0,163.0,319.22,259.53
2016,5,30,6,15,571.0,61.5,0.75,11.5,213.0,386.48,315.98
2016,5,30,6,30,632.0,68.0,0.7,12.0,263.0,458.69,373.81
2016,5,30,6,45,676.5,72.5,0.7,13.0,316.0,522.74,422.37
2016,5,30,7,0,721.0,77.0,0.7,14.0,369.0,586.65,468.69
2016,5,30,7,15,751.0,81.0,0.75,15.0,421.5,644.07,508.7
2016,5,30,7,30,781.0,85.0,0.8,16.0,474.0,701.53,545.91
2016,5,30,7,45,805.0,88.0,0.85,17.0,525.0,752.77,577.65
2016,5,30,8,0,829.0,91.0,0.9,18.0,576.0,802.84,607.84
2016,5,30,8,15,846.0,94.0,0.95,18.5,624.0,845.43,633.53
2016,5,30,8,30,863.0,97.0,1.0,19.0,672.0,876.87,651.59
2016,5,30,8,45,876.5,99.0,1.05,20.0,716.0,909.99,669.47
2016,5,30,9,0,890.0,101.0,1.1,21.0,760.0,940.23,685.22
2016,5,30,9,15,900.0,102.5,1.2,21.5,799.0,963.52,698.62
2016,5,30,9,30,910.0,104.0,1.3,22.0,838.0,983.41,709.93
2016,5,30,9,45,916.0,106.5,1.45,23.0,871.0,996.93,716.68
2016,5,30,10,0,922.0,109.0,1.6,24.0,904.0,1006.67,721.07
2016,5,30,10,15,927.5,110.0,1.7,24.5,930.5,1010.53,722.51
2016,5,30,10,30,933.0,111.0,1.8,25.0,957.0,1010.51,721.63
2016,5,30,10,45,936.5,112.0,1.95,25.5,976.5,1004.66,717.83
2016,5,30,11,0,940.0,113.0,2.1,26.0,996.0,994.9,711.59
2016,5,30,11,15,942.0,113.5,2.2,26.0,1008.0,979.44,702.58
2016,5,30,11,30,944.0,114.0,2.3,26.0,1020.0,960.25,691.21
2016,5,30,11,45,944.5,114.5,2.4,26.0,1024.5,936.15,676.64
2016,5,30,12,0,945.0,115.0,2.5,26.0,1029.0,908.64,659.78
2016,5,30,12,15,944.5,115.0,2.6,26.0,1026.0,876.66,639.84
2016,5,30,12,30,944.0,115.0,2.7,26.0,1023.0,841.66,617.71
2016,5,30,12,45,940.5,115.5,2.85,26.5,1012.0,801.94,591.28
2016,5,30,13,0,937.0,116.0,3.0,27.0,1001.0,759.68,561.4
2016,5,30,13,15,933.0,115.0,3.1,26.5,983.0,713.52,529.51
2016,5,30,13,30,929.0,114.0,3.2,26.0,965.0,665.23,495.01
2016,5,30,13,45,923.5,113.0,3.35,26.0,939.5,614.14,456.52
2016,5,30,14,0,918.0,112.0,3.5,26.0,914.0,561.46,415.54
2016,5,30,14,15,910.5,111.0,3.6,26.0,882.5,506.48,371.39
2016,5,30,14,30,903.0,110.0,3.7,26.0,851.0,450.57,325.13
2016,5,30,14,45,893.5,108.0,3.8,26.0,813.0,392.55,276.1
2016,5,30,15,0,884.0,106.0,3.9,26.0,775.0,334.32,226.09
2016,5,30,15,15,871.5,103.5,3.95,25.5,732.5,275.1,176.04
2016,5,30,15,30,859.0,101.0,4.0,25.0,690.0,216.51,128.71
2016,5,30,15,45,843.0,98.5,4.1,24.5,643.0,150.17,81.64
2016,5,30,16,0,827.0,96.0,4.2,24.0,596.0,93.04,55.17
2016,5,30,16,15,806.0,92.5,4.2,23.5,546.0,70.71,54.36
2016,5,30,16,30,785.0,89.0,4.2,23.0,496.0,69.29,53.5
2016,5,30,16,45,757.5,85.0,4.2,22.5,444.5,67.33,52.15
2016,5,30,17,0,730.0,81.0,4.2,22.0,393.0,65.29,50.72
2016,5,30,17,15,691.5,76.0,4.0,21.0,340.5,57.07,44.01
2016,5,30,17,30,653.0,71.0,3.8,20.0,288.0,54.22,41.85
2016,5,30,17,45,599.0,64.5,3.65,19.5,237.0,50.02,38.31
2016,5,30,18,0,545.0,58.0,3.5,19.0,186.0,45.74,34.57
2016,5,30,18,15,461.0,49.5,3.1,18.0,139.5,39.56,29.05
2016,5,30,18,30,377.0,41.0,2.7,17.0,93.0,33.31,23.23
2016,5,30,18,45,248.0,29.0,2.35,16.0,57.5,23.72,13.89
2016,5,30,19,0,119.0,17.0,2.0,15.0,22.0,13.26,0.0
2016,5,30,19,15,59.5,8.5,1.9,14.5,11.0,7.26,0.0
2016,5,30,19,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,30,19,45,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,5,30,20,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,30,20,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,5,30,20,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,30,20,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,5,30,21,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,30,21,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,5,30,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,30,21,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,30,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,30,22,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,5,30,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,30,22,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,30,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,30,23,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,30,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,30,23,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,31,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,31,0,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,31,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,31,0,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,31,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,31,1,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,5,31,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,31,1,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,31,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,31,2,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,5,31,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,31,2,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,31,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,31,3,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,5,31,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,31,3,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,5,31,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,31,4,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,5,31,4,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,31,4,45,37.0,5.0,0.55,11.5,6.0,0.0,0.0
2016,5,31,5,0,74.0,10.0,0.5,12.0,12.0,26.11,0.0
2016,5,31,5,15,221.0,22.0,0.45,12.5,44.0,103.37,59.76
2016,5,31,5,30,368.0,34.0,0.4,13.0,76.0,185.87,139.35
2016,5,31,5,45,459.5,42.0,0.4,13.5,121.5,254.23,199.23
2016,5,31,6,0,551.0,50.0,0.4,14.0,167.0,332.1,265.07
2016,5,31,6,15,609.5,56.0,0.3,15.0,218.0,399.35,319.25
2016,5,31,6,30,668.0,62.0,0.2,16.0,269.0,469.04,372.36
2016,5,31,6,45,707.5,66.5,0.15,17.0,321.5,531.82,417.84
2016,5,31,7,0,747.0,71.0,0.1,18.0,374.0,596.28,462.23
2016,5,31,7,15,775.5,74.5,0.25,18.5,426.5,653.04,501.96
2016,5,31,7,30,804.0,78.0,0.4,19.0,479.0,709.67,539.73
2016,5,31,7,45,824.5,81.5,0.55,20.0,529.5,759.53,571.2
2016,5,31,8,0,845.0,85.0,0.7,21.0,580.0,800.29,596.1
2016,5,31,8,15,861.5,87.5,0.75,22.0,628.0,841.91,619.65
2016,5,31,8,30,878.0,90.0,0.8,23.0,676.0,881.27,641.27
2016,5,31,8,45,890.0,92.0,0.85,24.0,719.5,913.48,658.0
2016,5,31,9,0,902.0,94.0,0.9,25.0,763.0,942.69,672.74
2016,5,31,9,15,911.5,96.0,1.0,25.5,802.0,966.36,686.18
2016,5,31,9,30,921.0,98.0,1.1,26.0,841.0,986.56,697.53
2016,5,31,9,45,928.5,99.0,1.25,26.5,874.5,1000.17,705.71
2016,5,31,10,0,936.0,100.0,1.4,27.0,908.0,1010.01,711.64
2016,5,31,10,15,941.5,101.5,1.55,27.0,934.5,1014.57,715.75
2016,5,31,10,30,947.0,103.0,1.7,27.0,961.0,1015.18,717.47
2016,5,31,10,45,950.5,103.5,1.9,27.5,981.0,1008.92,714.17
2016,5,31,11,0,954.0,104.0,2.1,28.0,1001.0,998.74,708.33
2016,5,31,11,15,956.5,104.5,2.25,28.0,1013.0,983.74,700.23
2016,5,31,11,30,959.0,105.0,2.4,28.0,1025.0,964.94,689.66
2016,5,31,11,45,959.5,105.5,2.55,28.0,1030.0,940.71,675.51
2016,5,31,12,0,960.0,106.0,2.7,28.0,1035.0,913.02,658.97
2016,5,31,12,15,959.5,106.0,2.8,28.0,1032.0,880.79,638.9
2016,5,31,12,30,959.0,106.0,2.9,28.0,1029.0,845.48,616.62
2016,5,31,12,45,957.0,105.5,3.05,28.5,1018.5,805.68,590.2
2016,5,31,13,0,955.0,105.0,3.2,29.0,1008.0,763.2,560.57
2016,5,31,13,15,951.5,104.5,3.3,29.0,990.0,717.18,527.84
2016,5,31,13,30,948.0,104.0,3.4,29.0,972.0,668.92,492.58
2016,5,31,13,45,943.0,103.0,3.5,29.0,947.0,617.37,453.92
2016,5,31,14,0,938.0,102.0,3.6,29.0,922.0,564.13,412.77
2016,5,31,14,15,931.5,100.5,3.65,28.5,890.5,508.36,369.08
2016,5,31,14,30,925.0,99.0,3.7,28.0,859.0,451.52,323.03
2016,5,31,14,45,916.0,97.5,3.75,28.0,821.5,392.98,273.78
2016,5,31,15,0,907.0,96.0,3.8,28.0,784.0,334.15,223.49
2016,5,31,15,15,895.0,94.0,3.8,27.5,741.5,274.22,173.09
2016,5,31,15,30,883.0,92.0,3.8,27.0,699.0,214.85,125.36
2016,5,31,15,45,867.5,89.5,3.8,27.0,652.0,155.56,83.99
2016,5,31,16,0,852.0,87.0,3.8,27.0,605.0,97.72,57.45
2016,5,31,16,15,832.5,84.0,3.75,26.5,554.5,65.31,49.17
2016,5,31,16,30,813.0,81.0,3.7,26.0,504.0,64.01,48.4
2016,5,31,16,45,785.5,78.0,3.65,25.5,452.0,62.53,47.45
2016,5,31,17,0,758.0,75.0,3.6,25.0,400.0,61.02,46.45
2016,5,31,17,15,721.5,70.5,3.3,24.0,347.0,58.2,44.41
2016,5,31,17,30,685.0,66.0,3.0,23.0,294.0,55.31,42.25
2016,5,31,17,45,631.0,60.5,2.75,22.5,242.5,47.17,35.36
2016,5,31,18,0,577.0,55.0,2.5,22.0,191.0,43.51,32.22
2016,5,31,18,15,494.5,47.0,2.2,20.5,144.0,37.63,27.08
2016,5,31,18,30,412.0,39.0,1.9,19.0,97.0,31.68,21.65
2016,5,31,18,45,278.0,28.0,1.6,18.0,60.0,22.86,13.15
2016,5,31,19,0,144.0,17.0,1.3,17.0,23.0,13.93,0.0
2016,5,31,19,15,72.0,8.5,1.25,16.5,11.5,7.26,0.0
2016,5,31,19,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,31,19,45,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,5,31,20,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,31,20,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,5,31,20,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,31,20,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,5,31,21,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,31,21,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,5,31,21,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,31,21,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,31,22,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,31,22,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,5,31,22,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,31,22,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,31,23,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,31,23,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,31,23,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,31,23,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,1,0,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,1,0,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,1,0,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,1,0,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,1,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,1,1,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,1,1,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,1,1,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,1,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,1,2,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,6,1,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,1,2,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,6,1,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,1,3,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,6,1,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,1,3,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,1,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,1,4,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,1,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,1,4,45,0.0,6.0,1.2,11.5,6.0,0.0,0.0
2016,6,1,5,0,0.0,12.0,1.2,12.0,12.0,10.24,0.0
2016,6,1,5,15,182.0,23.5,1.5,12.5,45.0,91.44,53.33
2016,6,1,5,30,364.0,35.0,1.8,13.0,78.0,185.02,139.72
2016,6,1,5,45,456.5,43.5,2.1,14.0,124.0,254.11,201.11
2016,6,1,6,0,549.0,52.0,2.4,15.0,170.0,332.81,269.19
2016,6,1,6,15,609.0,58.5,2.4,15.5,221.0,401.33,327.56
2016,6,1,6,30,669.0,65.0,2.4,16.0,272.0,474.68,387.53
2016,6,1,6,45,710.0,69.5,2.4,17.0,325.5,535.92,435.02
2016,6,1,7,0,751.0,74.0,2.4,18.0,379.0,601.51,483.72
2016,6,1,7,15,780.5,77.5,2.4,18.5,432.0,659.17,525.32
2016,6,1,7,30,810.0,81.0,2.4,19.0,485.0,716.76,564.14
2016,6,1,7,45,831.5,84.5,2.4,20.0,536.5,767.62,595.99
2016,6,1,8,0,853.0,88.0,2.4,21.0,588.0,817.07,626.02
2016,6,1,8,15,869.5,90.5,2.35,21.5,636.5,851.16,645.6
2016,6,1,8,30,886.0,93.0,2.3,22.0,685.0,890.7,668.67
2016,6,1,8,45,898.0,95.5,2.3,23.0,729.0,923.62,686.0
2016,6,1,9,0,910.0,98.0,2.3,24.0,773.0,953.5,701.11
2016,6,1,9,15,920.0,99.5,2.3,24.5,812.5,977.18,713.41
2016,6,1,9,30,930.0,101.0,2.3,25.0,852.0,997.39,723.48
2016,6,1,9,45,936.0,103.0,2.3,25.5,885.0,1010.66,729.16
2016,6,1,10,0,942.0,105.0,2.3,26.0,918.0,1020.09,732.53
2016,6,1,10,15,947.5,106.5,2.35,26.5,945.0,1024.59,733.48
2016,6,1,10,30,953.0,108.0,2.4,27.0,972.0,1025.12,732.08
2016,6,1,10,45,955.0,110.0,2.45,27.5,991.5,1018.8,726.51
2016,6,1,11,0,957.0,112.0,2.5,28.0,1011.0,1008.49,718.61
2016,6,1,11,15,959.5,112.5,2.6,28.0,1024.0,993.34,709.65
2016,6,1,11,30,962.0,113.0,2.7,28.0,1037.0,974.37,698.31
2016,6,1,11,45,960.5,114.5,2.8,28.5,1041.0,949.1,681.53
2016,6,1,12,0,959.0,116.0,2.9,29.0,1045.0,920.45,662.57
2016,6,1,12,15,958.5,116.0,3.0,29.0,1042.0,888.14,642.45
2016,6,1,12,30,958.0,116.0,3.1,29.0,1039.0,852.77,620.14
2016,6,1,12,45,944.0,123.0,3.25,29.0,1025.0,810.11,592.98
2016,6,1,13,0,930.0,130.0,3.4,29.0,1011.0,765.49,562.32
2016,6,1,13,15,695.0,263.5,3.5,28.5,915.5,680.94,500.49
2016,6,1,13,30,460.0,397.0,3.6,28.0,820.0,602.01,442.47
2016,6,1,13,45,509.5,363.5,3.75,28.0,819.5,574.52,422.82
2016,6,1,14,0,559.0,330.0,3.9,28.0,819.0,541.7,398.02
2016,6,1,14,15,550.5,316.5,3.95,27.5,784.0,491.08,359.97
2016,6,1,14,30,542.0,303.0,4.0,27.0,749.0,440.78,321.17
2016,6,1,14,45,703.5,213.5,4.05,27.0,765.5,395.42,281.14
2016,6,1,15,0,865.0,124.0,4.1,27.0,782.0,336.96,227.89
2016,6,1,15,15,851.5,121.5,4.05,26.5,739.0,277.59,178.05
2016,6,1,15,30,838.0,119.0,4.0,26.0,696.0,219.12,131.06
2016,6,1,15,45,589.5,184.5,4.0,25.5,576.5,176.18,111.16
2016,6,1,16,0,341.0,250.0,4.0,25.0,457.0,172.02,125.23
2016,6,1,16,15,549.5,177.5,3.85,24.5,478.5,115.38,91.34
2016,6,1,16,30,758.0,105.0,3.7,24.0,500.0,73.34,56.64
2016,6,1,16,45,730.0,99.5,3.6,23.5,448.5,70.99,55.02
2016,6,1,17,0,702.0,94.0,3.5,23.0,397.0,68.5,53.22
2016,6,1,17,15,661.5,88.5,3.2,22.0,344.0,65.73,51.26
2016,6,1,17,30,621.0,83.0,2.9,21.0,291.0,62.89,49.17
2016,6,1,17,45,567.0,75.0,2.6,20.5,240.0,57.89,45.0
2016,6,1,18,0,513.0,67.0,2.3,20.0,189.0,52.75,40.55
2016,6,1,18,15,428.0,57.0,2.0,19.0,142.5,45.61,34.22
2016,6,1,18,30,343.0,47.0,1.7,18.0,96.0,38.33,27.51
2016,6,1,18,45,171.5,35.5,1.45,17.0,60.0,27.29,16.97
2016,6,1,19,0,0.0,24.0,1.2,16.0,24.0,18.8,0.0
2016,6,1,19,15,0.0,12.0,1.15,15.5,12.0,10.24,0.0
2016,6,1,19,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,6,1,19,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,6,1,20,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,1,20,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,6,1,20,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,1,20,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,1,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,1,21,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,6,1,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,1,21,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,1,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,1,22,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,6,1,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,1,22,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,6,1,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,1,23,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,6,1,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,1,23,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,6,2,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,2,0,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,6,2,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,2,0,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,2,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,2,1,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,6,2,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,2,1,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,2,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,2,2,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,6,2,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,2,2,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,6,2,3,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,2,3,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,6,2,3,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,2,3,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,2,4,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,2,4,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,2,4,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,2,4,45,23.0,5.5,0.75,10.5,6.0,0.0,0.0
2016,6,2,5,0,46.0,11.0,0.8,11.0,12.0,20.23,0.0
2016,6,2,5,15,182.5,25.0,0.85,11.5,44.0,93.43,55.48
2016,6,2,5,30,319.0,39.0,0.9,12.0,76.0,172.44,130.53
2016,6,2,5,45,414.5,49.0,1.0,12.5,122.0,242.08,191.83
2016,6,2,6,0,510.0,59.0,1.1,13.0,168.0,321.64,260.16
2016,6,2,6,15,572.0,66.0,1.1,13.5,219.0,389.98,317.56
2016,6,2,6,30,634.0,73.0,1.1,14.0,270.0,463.29,376.58
2016,6,2,6,45,679.0,78.0,1.1,15.0,323.5,528.33,426.02
2016,6,2,7,0,724.0,83.0,1.1,16.0,377.0,595.65,474.96
2016,6,2,7,15,755.0,87.5,1.05,17.0,430.5,651.52,512.97
2016,6,2,7,30,786.0,92.0,1.0,18.0,484.0,710.44,550.37
2016,6,2,7,45,811.0,94.5,0.95,19.0,536.0,762.1,580.92
2016,6,2,8,0,836.0,97.0,0.9,20.0,588.0,812.61,609.67
2016,6,2,8,15,853.0,100.0,0.95,20.5,636.5,855.41,635.17
2016,6,2,8,30,870.0,103.0,1.0,21.0,685.0,886.8,652.96
2016,6,2,8,45,884.5,105.0,1.05,22.0,729.5,920.94,671.24
2016,6,2,9,0,899.0,107.0,1.1,23.0,774.0,952.2,687.4
2016,6,2,9,15,909.0,109.0,1.2,23.5,813.5,976.15,701.02
2016,6,2,9,30,919.0,111.0,1.3,24.0,853.0,996.63,712.55
2016,6,2,9,45,926.5,112.5,1.4,25.0,886.5,1010.6,718.66
2016,6,2,10,0,934.0,114.0,1.5,26.0,920.0,1020.79,722.53
2016,6,2,10,15,939.5,115.0,1.6,26.5,947.0,1024.68,724.0
2016,6,2,10,30,945.0,116.0,1.7,27.0,974.0,1024.63,723.18
2016,6,2,10,45,948.0,117.5,1.8,27.5,993.5,1018.72,718.82
2016,6,2,11,0,951.0,119.0,1.9,28.0,1013.0,1008.86,712.13
2016,6,2,11,15,953.0,119.5,1.95,28.0,1025.0,993.25,702.72
2016,6,2,11,30,955.0,120.0,2.0,28.0,1037.0,973.88,691.04
2016,6,2,11,45,955.0,120.5,2.15,28.5,1041.5,949.12,675.68
2016,6,2,12,0,955.0,121.0,2.3,29.0,1046.0,920.97,658.01
2016,6,2,12,15,954.5,120.5,2.4,29.0,1043.0,888.34,638.16
2016,6,2,12,30,954.0,120.0,2.5,29.0,1040.0,852.7,616.12
2016,6,2,12,45,960.5,114.0,2.6,29.0,1032.0,814.87,592.39
2016,6,2,13,0,967.0,108.0,2.7,29.0,1024.0,773.8,564.99
2016,6,2,13,15,689.0,252.5,2.8,29.0,899.0,668.31,488.29
2016,6,2,13,30,411.0,397.0,2.9,29.0,774.0,572.0,417.66
2016,6,2,13,45,681.5,250.0,3.0,29.0,855.5,584.48,427.98
2016,6,2,14,0,952.0,103.0,3.1,29.0,937.0,572.36,417.42
2016,6,2,14,15,945.0,101.5,3.1,28.5,905.0,515.73,373.1
2016,6,2,14,30,938.0,100.0,3.1,28.0,873.0,458.07,326.66
2016,6,2,14,45,930.0,98.0,3.15,28.0,835.0,398.89,277.17
2016,6,2,15,0,922.0,96.0,3.2,28.0,797.0,339.28,226.47
2016,6,2,15,15,910.5,93.5,3.2,27.5,754.0,278.33,175.39
2016,6,2,15,30,899.0,91.0,3.2,27.0,711.0,217.88,126.86
2016,6,2,15,45,885.0,88.5,3.2,27.0,664.0,157.89,84.84
2016,6,2,16,0,871.0,86.0,3.2,27.0,617.0,99.15,57.52
2016,6,2,16,15,851.0,83.0,3.2,26.5,566.0,73.81,56.23
2016,6,2,16,30,831.0,80.0,3.2,26.0,515.0,63.52,47.97
2016,6,2,16,45,805.5,76.5,3.2,25.5,462.5,61.66,46.69
2016,6,2,17,0,780.0,73.0,3.2,25.0,410.0,59.72,45.33
2016,6,2,17,15,744.0,68.5,2.95,24.0,356.5,56.81,43.22
2016,6,2,17,30,708.0,64.0,2.7,23.0,303.0,53.84,40.98
2016,6,2,17,45,657.0,58.5,2.45,22.0,251.0,49.85,37.77
2016,6,2,18,0,606.0,53.0,2.2,21.0,199.0,42.06,31.11
2016,6,2,18,15,526.5,46.0,1.95,20.0,151.0,36.91,26.55
2016,6,2,18,30,447.0,39.0,1.7,19.0,103.0,31.74,21.75
2016,6,2,18,45,316.0,28.5,1.45,18.0,65.0,23.32,13.7
