Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,2,19,0,185.0,18.0,1.2,17.0,27.0,14.8,0.0
2016,6,2,19,15,92.5,9.0,1.15,16.5,13.5,7.68,0.0
2016,6,2,19,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,6,2,19,45,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,6,2,20,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,2,20,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,6,2,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,2,20,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,2,21,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,2,21,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,2,21,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,2,21,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,2,22,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,2,22,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,2,22,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,2,22,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,2,23,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,2,23,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,2,23,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,2,23,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,3,0,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,3,0,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,6,3,0,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,3,0,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,3,1,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,3,1,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,6,3,1,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,3,1,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,3,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,3,2,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,6,3,2,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,3,2,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,6,3,3,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,6,3,3,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,6,3,3,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,6,3,3,45,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2016,6,3,4,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,6,3,4,15,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,6,3,4,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,6,3,4,45,50.0,5.5,0.4,14.5,6.5,0.0,0.0
2016,6,3,5,0,100.0,11.0,0.4,15.0,13.0,32.87,0.0
2016,6,3,5,15,251.0,22.5,0.35,15.5,47.0,112.35,66.4
2016,6,3,5,30,402.0,34.0,0.3,16.0,81.0,196.48,145.39
2016,6,3,5,45,491.5,41.5,0.3,17.0,127.5,265.08,204.33
2016,6,3,6,0,581.0,49.0,0.3,18.0,174.0,342.89,268.58
2016,6,3,6,15,638.0,55.0,0.35,18.5,225.5,408.45,322.02
2016,6,3,6,30,695.0,61.0,0.4,19.0,277.0,480.98,378.46
2016,6,3,6,45,733.0,65.5,0.45,19.5,330.0,543.97,425.47
2016,6,3,7,0,771.0,70.0,0.5,20.0,383.0,608.46,471.71
2016,6,3,7,15,798.5,73.5,0.55,21.0,436.0,665.43,509.65
2016,6,3,7,30,826.0,77.0,0.6,22.0,489.0,722.16,544.84
2016,6,3,7,45,846.0,80.0,0.65,23.0,540.0,764.78,569.54
2016,6,3,8,0,866.0,83.0,0.7,24.0,591.0,812.41,597.12
2016,6,3,8,15,750.5,132.5,0.65,25.0,599.0,808.07,588.71
2016,6,3,8,30,635.0,182.0,0.6,26.0,607.0,779.78,565.37
2016,6,3,8,45,777.5,137.0,0.55,27.0,691.0,868.38,618.01
2016,6,3,9,0,920.0,92.0,0.5,28.0,775.0,954.34,664.72
2016,6,3,9,15,928.5,93.5,0.35,28.5,813.5,976.91,670.99
2016,6,3,9,30,937.0,95.0,0.2,29.0,852.0,995.95,676.12
2016,6,3,9,45,949.0,93.0,0.1,29.5,886.5,1010.93,680.28
2016,6,3,10,0,961.0,91.0,0.0,30.0,921.0,1022.23,683.12
2016,6,3,10,15,965.5,92.0,0.15,30.0,947.5,1025.61,685.94
2016,6,3,10,30,970.0,93.0,0.3,30.0,974.0,1024.97,687.9
2016,6,3,10,45,971.5,95.0,0.45,30.5,993.0,1018.46,685.58
2016,6,3,11,0,973.0,97.0,0.6,31.0,1012.0,1007.92,681.08
2016,6,3,11,15,974.5,97.5,0.7,31.0,1024.0,992.0,673.66
2016,6,3,11,30,976.0,98.0,0.8,31.0,1036.0,972.26,663.93
2016,6,3,11,45,974.0,99.5,0.95,31.5,1040.0,946.66,650.15
2016,6,3,12,0,972.0,101.0,1.1,32.0,1044.0,917.64,633.97
2016,6,3,12,15,971.0,101.0,1.15,32.0,1040.5,884.91,615.0
2016,6,3,12,30,970.0,101.0,1.2,32.0,1037.0,849.09,593.92
2016,6,3,12,45,959.0,106.5,1.3,32.0,1023.5,807.47,569.49
2016,6,3,13,0,948.0,112.0,1.4,32.0,1010.0,763.65,541.91
2016,6,3,13,15,944.0,111.0,1.45,31.5,992.0,717.34,511.8
2016,6,3,13,30,940.0,110.0,1.5,31.0,974.0,668.87,479.13
2016,6,3,13,45,933.0,110.0,1.6,31.0,948.0,617.5,442.61
2016,6,3,14,0,926.0,110.0,1.7,31.0,922.0,564.63,403.64
2016,6,3,14,15,918.5,108.5,1.8,31.0,890.0,509.15,361.35
2016,6,3,14,30,911.0,107.0,1.9,31.0,858.0,452.72,316.81
2016,6,3,14,45,900.5,105.5,2.0,31.0,820.0,394.55,269.64
2016,6,3,15,0,890.0,104.0,2.1,31.0,782.0,336.25,221.39
2016,6,3,15,15,877.5,102.0,2.15,30.5,739.5,277.27,173.06
2016,6,3,15,30,865.0,100.0,2.2,30.0,697.0,218.9,127.12
2016,6,3,15,45,848.5,97.0,2.3,29.5,649.5,160.28,86.93
2016,6,3,16,0,832.0,94.0,2.4,29.0,602.0,94.29,53.51
2016,6,3,16,15,811.0,91.0,2.45,28.5,552.0,69.59,52.25
2016,6,3,16,30,790.0,88.0,2.5,28.0,502.0,68.49,51.67
2016,6,3,16,45,761.5,84.0,2.55,28.0,450.0,66.48,50.2
2016,6,3,17,0,733.0,80.0,2.6,28.0,398.0,64.39,48.65
2016,6,3,17,15,695.5,75.5,2.35,27.0,346.0,56.6,42.47
2016,6,3,17,30,658.0,71.0,2.1,26.0,294.0,54.11,40.67
2016,6,3,17,45,603.5,65.0,1.9,25.0,243.0,50.27,37.64
2016,6,3,18,0,549.0,59.0,1.7,24.0,192.0,46.39,34.42
2016,6,3,18,15,469.5,50.5,1.5,23.0,145.5,40.25,29.07
2016,6,3,18,30,390.0,42.0,1.3,22.0,99.0,34.02,23.42
2016,6,3,18,45,267.0,30.0,1.15,21.0,62.5,24.46,14.49
2016,6,3,19,0,144.0,18.0,1.0,20.0,26.0,14.05,0.0
2016,6,3,19,15,72.0,9.0,0.95,19.5,13.0,7.68,0.0
2016,6,3,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,3,19,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,3,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,3,20,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,6,3,20,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,3,20,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,3,21,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,3,21,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,6,3,21,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,3,21,45,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2016,6,3,22,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,3,22,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,3,22,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,3,22,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,3,23,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,3,23,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,6,3,23,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,23,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,6,4,0,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,4,0,15,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,4,0,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,6,4,0,45,0.0,0.0,0.35,19.0,0.0,0.0,0.0
2016,6,4,1,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,6,4,1,15,0.0,0.0,0.25,19.0,0.0,0.0,0.0
2016,6,4,1,30,0.0,0.0,0.2,19.0,0.0,0.0,0.0
2016,6,4,1,45,0.0,0.0,0.15,19.0,0.0,0.0,0.0
2016,6,4,2,0,0.0,0.0,0.1,19.0,0.0,0.0,0.0
2016,6,4,2,15,0.0,0.0,0.2,18.5,0.0,0.0,0.0
2016,6,4,2,30,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,6,4,2,45,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,6,4,3,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,6,4,3,15,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2016,6,4,3,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,6,4,3,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,6,4,4,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,6,4,4,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,6,4,4,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,6,4,4,45,0.0,3.5,0.65,17.5,3.5,0.0,0.0
2016,6,4,5,0,0.0,7.0,0.7,18.0,7.0,5.97,0.0
2016,6,4,5,15,14.0,23.0,0.7,18.0,25.0,25.76,11.98
2016,6,4,5,30,28.0,39.0,0.7,18.0,43.0,47.79,32.98
2016,6,4,5,45,46.0,59.5,0.7,18.5,68.5,77.42,58.39
2016,6,4,6,0,64.0,80.0,0.7,19.0,94.0,108.41,84.78
2016,6,4,6,15,75.5,102.0,0.9,19.5,122.5,139.35,110.76
2016,6,4,6,30,87.0,124.0,1.1,20.0,151.0,181.11,144.89
2016,6,4,6,45,96.5,145.5,1.3,20.5,180.5,212.91,170.25
2016,6,4,7,0,106.0,167.0,1.5,21.0,210.0,245.24,195.51
2016,6,4,7,15,121.5,191.5,1.5,21.0,247.5,285.62,226.83
2016,6,4,7,30,137.0,216.0,1.5,21.0,285.0,326.74,258.07
2016,6,4,7,45,335.5,197.5,1.55,21.5,389.0,479.61,376.54
2016,6,4,8,0,534.0,179.0,1.6,22.0,493.0,649.57,500.56
2016,6,4,8,15,441.0,230.5,1.65,22.5,504.0,641.11,488.74
2016,6,4,8,30,348.0,282.0,1.7,23.0,515.0,608.1,461.41
2016,6,4,8,45,284.0,317.5,1.8,23.5,515.5,594.52,448.77
2016,6,4,9,0,220.0,353.0,1.9,24.0,516.0,558.46,420.28
2016,6,4,9,15,135.5,354.0,1.95,24.0,456.5,481.29,362.55
2016,6,4,9,30,51.0,355.0,2.0,24.0,397.0,383.26,288.73
2016,6,4,9,45,72.5,387.0,2.05,24.5,449.0,433.9,325.64
2016,6,4,10,0,94.0,419.0,2.1,25.0,501.0,484.01,360.76
2016,6,4,10,15,53.0,320.0,2.2,25.5,366.5,344.47,258.19
2016,6,4,10,30,12.0,221.0,2.3,26.0,232.0,200.27,149.58
2016,6,4,10,45,139.0,345.0,2.4,26.5,476.0,460.25,344.6
2016,6,4,11,0,266.0,469.0,2.5,27.0,720.0,704.82,514.12
2016,6,4,11,15,323.5,451.5,2.55,27.5,760.5,730.38,529.97
2016,6,4,11,30,381.0,434.0,2.6,28.0,801.0,752.68,544.98
2016,6,4,11,45,647.5,281.5,2.7,28.5,908.5,842.27,610.25
2016,6,4,12,0,914.0,129.0,2.8,29.0,1016.0,892.49,644.51
2016,6,4,12,15,611.5,302.0,2.8,29.0,895.0,778.68,564.5
2016,6,4,12,30,309.0,475.0,2.8,29.0,774.0,657.05,475.71
2016,6,4,12,45,408.0,440.0,2.85,29.5,830.0,681.61,493.86
2016,6,4,13,0,507.0,405.0,2.9,30.0,886.0,699.44,505.83
2016,6,4,13,15,718.0,257.0,2.9,30.0,924.5,690.79,502.56
2016,6,4,13,30,929.0,109.0,2.9,30.0,963.0,661.48,483.71
2016,6,4,13,45,925.0,107.5,2.9,30.0,939.0,611.26,446.02
2016,6,4,14,0,921.0,106.0,2.9,30.0,915.0,559.29,406.06
2016,6,4,14,15,914.5,105.0,2.85,30.0,884.0,505.02,363.09
2016,6,4,14,30,908.0,104.0,2.8,30.0,853.0,449.69,318.08
2016,6,4,14,45,898.5,102.0,2.8,30.0,816.0,391.77,270.15
2016,6,4,15,0,889.0,100.0,2.8,30.0,779.0,333.63,221.25
2016,6,4,15,15,877.0,98.0,2.8,29.5,737.0,274.93,172.56
2016,6,4,15,30,865.0,96.0,2.8,29.0,695.0,216.79,126.29
2016,6,4,15,45,848.5,94.0,2.85,28.5,648.0,158.94,86.25
2016,6,4,16,0,832.0,92.0,2.9,28.0,601.0,93.59,52.88
2016,6,4,16,15,812.0,89.0,2.95,27.5,551.5,68.21,51.33
2016,6,4,16,30,792.0,86.0,3.0,27.0,502.0,67.07,50.71
2016,6,4,16,45,763.5,82.5,3.05,26.5,450.5,65.37,49.59
2016,6,4,17,0,735.0,79.0,3.1,26.0,399.0,63.61,48.42
2016,6,4,17,15,698.5,74.5,2.95,25.0,347.0,60.94,46.53
2016,6,4,17,30,662.0,70.0,2.8,24.0,295.0,53.37,40.39
2016,6,4,17,45,607.0,64.0,2.65,23.0,244.0,49.5,37.3
2016,6,4,18,0,552.0,58.0,2.5,22.0,193.0,45.57,34.01
2016,6,4,18,15,475.0,50.0,2.3,21.0,146.5,39.82,28.96
2016,6,4,18,30,398.0,42.0,2.1,20.0,100.0,34.01,23.63
2016,6,4,18,45,277.5,30.0,1.95,19.0,63.0,24.44,14.67
2016,6,4,19,0,157.0,18.0,1.8,18.0,26.0,14.68,0.16
2016,6,4,19,15,78.5,9.0,1.75,17.5,13.0,7.68,0.0
2016,6,4,19,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,6,4,19,45,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2016,6,4,20,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,6,4,20,15,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2016,6,4,20,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,6,4,20,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,6,4,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,4,21,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,6,4,21,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,4,21,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,4,22,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,4,22,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,6,4,22,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,4,22,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,4,23,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,4,23,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,6,4,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,4,23,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,5,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,5,0,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,6,5,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,5,0,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,5,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,5,1,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,6,5,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,5,1,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,6,5,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,5,2,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,6,5,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,5,2,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,5,3,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,5,3,15,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2016,6,5,3,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,5,3,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,5,4,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,5,4,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,5,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,5,4,45,51.0,5.5,0.7,11.5,6.5,0.0,0.0
2016,6,5,5,0,102.0,11.0,0.7,12.0,13.0,33.17,0.0
2016,6,5,5,15,241.0,22.5,0.8,12.5,46.5,109.09,66.12
2016,6,5,5,30,380.0,34.0,0.9,13.0,80.0,187.88,141.31
2016,6,5,5,45,468.5,42.5,1.0,13.5,125.5,255.76,201.43
2016,6,5,6,0,557.0,51.0,1.1,14.0,171.0,332.84,267.76
2016,6,5,6,15,613.5,57.0,1.15,14.5,221.5,399.09,323.61
2016,6,5,6,30,670.0,63.0,1.2,15.0,272.0,469.8,380.76
2016,6,5,6,45,710.0,67.5,1.25,16.0,325.0,530.53,427.28
2016,6,5,7,0,750.0,72.0,1.3,17.0,378.0,595.23,474.74
2016,6,5,7,15,778.0,75.5,1.35,17.5,430.0,651.63,515.08
2016,6,5,7,30,806.0,79.0,1.4,18.0,482.0,707.88,552.62
2016,6,5,7,45,827.0,82.0,1.45,19.0,533.0,757.55,583.5
2016,6,5,8,0,848.0,85.0,1.5,20.0,584.0,798.27,607.51
2016,6,5,8,15,864.0,87.5,1.5,20.5,631.5,839.57,632.14
2016,6,5,8,30,880.0,90.0,1.5,21.0,679.0,878.58,654.8
2016,6,5,8,45,892.5,92.0,1.55,22.0,723.0,911.34,672.39
2016,6,5,9,0,905.0,94.0,1.6,23.0,767.0,941.15,687.88
2016,6,5,9,15,914.5,96.0,1.65,23.5,806.0,964.98,700.77
2016,6,5,9,30,924.0,98.0,1.7,24.0,845.0,985.35,711.5
2016,6,5,9,45,935.5,96.5,1.75,24.5,879.0,1000.32,718.87
2016,6,5,10,0,947.0,95.0,1.8,25.0,913.0,1011.64,724.06
2016,6,5,10,15,952.0,96.0,1.85,25.5,940.0,1015.52,724.71
2016,6,5,10,30,957.0,97.0,1.9,26.0,967.0,1015.43,723.07
2016,6,5,10,45,959.0,98.5,2.0,26.5,986.5,1009.02,718.24
2016,6,5,11,0,961.0,100.0,2.1,27.0,1006.0,998.65,711.03
2016,6,5,11,15,963.0,100.5,2.25,27.0,1018.0,983.43,702.76
2016,6,5,11,30,965.0,101.0,2.4,27.0,1030.0,964.42,692.0
2016,6,5,11,45,964.5,102.5,2.6,27.5,1034.5,940.44,677.04
2016,6,5,12,0,964.0,104.0,2.8,28.0,1039.0,913.01,659.65
2016,6,5,12,15,963.5,103.5,2.9,28.0,1036.0,880.57,639.37
2016,6,5,12,30,963.0,103.0,3.0,28.0,1033.0,845.07,616.89
2016,6,5,12,45,954.5,107.0,3.2,28.0,1021.0,804.41,591.24
2016,6,5,13,0,946.0,111.0,3.4,28.0,1009.0,761.44,562.26
2016,6,5,13,15,943.0,110.0,3.5,28.0,991.5,716.03,529.72
2016,6,5,13,30,940.0,109.0,3.6,28.0,974.0,668.36,494.67
2016,6,5,13,45,935.0,108.0,3.7,28.0,949.0,617.49,456.27
2016,6,5,14,0,930.0,107.0,3.8,28.0,924.0,564.93,415.43
2016,6,5,14,15,923.0,105.5,3.85,27.5,893.0,509.63,371.92
2016,6,5,14,30,916.0,104.0,3.9,27.0,862.0,453.31,326.13
2016,6,5,14,45,907.5,102.5,3.95,27.0,824.5,395.7,277.43
2016,6,5,15,0,899.0,101.0,4.0,27.0,787.0,337.72,227.65
2016,6,5,15,15,887.5,98.5,4.0,26.5,745.0,278.23,177.38
2016,6,5,15,30,876.0,96.0,4.0,26.0,703.0,219.24,129.58
2016,6,5,15,45,861.5,93.0,4.0,26.0,656.5,160.31,87.75
2016,6,5,16,0,847.0,90.0,4.0,26.0,610.0,102.7,59.98
2016,6,5,16,15,827.5,87.0,3.95,25.5,560.5,67.08,50.83
2016,6,5,16,30,808.0,84.0,3.9,25.0,511.0,65.87,50.14
2016,6,5,16,45,593.0,119.0,3.9,24.5,415.0,82.34,64.35
2016,6,5,17,0,378.0,154.0,3.9,24.0,319.0,104.2,83.19
2016,6,5,17,15,532.5,111.0,3.7,23.0,310.5,80.97,64.03
2016,6,5,17,30,687.0,68.0,3.5,22.0,302.0,52.12,39.64
2016,6,5,17,45,637.0,62.0,3.35,21.5,251.0,48.19,36.41
2016,6,5,18,0,587.0,56.0,3.2,21.0,200.0,44.2,32.97
2016,6,5,18,15,510.5,48.0,2.9,20.0,152.5,38.35,27.81
2016,6,5,18,30,434.0,40.0,2.6,19.0,105.0,32.41,22.38
2016,6,5,18,45,313.0,29.5,2.3,18.0,67.0,24.07,14.49
2016,6,5,19,0,192.0,19.0,2.0,17.0,29.0,15.6,1.35
2016,6,5,19,15,96.0,9.5,2.0,16.5,14.5,8.11,0.0
2016,6,5,19,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,6,5,19,45,0.0,0.0,2.05,15.5,0.0,0.0,0.0
2016,6,5,20,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,6,5,20,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,6,5,20,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,5,20,45,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,6,5,21,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,5,21,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,6,5,21,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,5,21,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,6,5,22,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,5,22,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,6,5,22,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,5,22,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,5,23,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,5,23,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,6,5,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,5,23,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,6,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,6,0,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,6,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,6,0,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,6,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,6,1,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,6,6,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,6,1,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,6,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,6,2,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,6,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,6,2,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,6,6,3,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,6,6,3,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,6,6,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,6,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,6,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,6,4,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,6,6,4,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,6,6,4,45,49.5,5.5,1.4,10.5,6.5,0.0,0.0
2016,6,6,5,0,99.0,11.0,1.5,11.0,13.0,32.38,0.0
2016,6,6,5,15,238.5,22.5,1.55,11.5,46.0,108.17,66.15
2016,6,6,5,30,378.0,34.0,1.6,12.0,79.0,186.74,141.34
2016,6,6,5,45,466.5,42.0,1.65,12.5,124.5,253.86,201.41
2016,6,6,6,0,555.0,50.0,1.7,13.0,170.0,330.15,267.81
2016,6,6,6,15,611.5,56.0,1.65,13.5,220.5,396.19,324.04
2016,6,6,6,30,668.0,62.0,1.6,14.0,271.0,464.61,379.87
2016,6,6,6,45,708.0,66.0,1.6,15.0,323.0,526.85,427.95
2016,6,6,7,0,748.0,70.0,1.6,16.0,375.0,590.81,475.21
2016,6,6,7,15,775.5,74.0,1.55,16.5,427.5,647.31,515.41
2016,6,6,7,30,803.0,78.0,1.5,17.0,480.0,703.64,552.57
2016,6,6,7,45,824.5,80.5,1.5,18.0,530.5,752.98,583.02
2016,6,6,8,0,846.0,83.0,1.5,19.0,581.0,793.53,606.58
2016,6,6,8,15,862.0,85.5,1.55,20.0,628.5,834.79,630.71
2016,6,6,8,30,878.0,88.0,1.6,21.0,676.0,873.78,652.85
2016,6,6,8,45,890.5,90.0,1.65,22.0,719.5,906.54,670.52
2016,6,6,9,0,903.0,92.0,1.7,23.0,763.0,936.36,686.1
2016,6,6,9,15,912.0,93.5,1.75,23.5,801.5,959.21,698.41
2016,6,6,9,30,921.0,95.0,1.8,24.0,840.0,978.62,708.58
2016,6,6,9,45,927.5,96.5,1.85,24.5,872.5,992.05,715.0
2016,6,6,10,0,934.0,98.0,1.9,25.0,905.0,1001.71,719.19
2016,6,6,10,15,939.0,99.5,1.95,25.5,931.5,1006.09,720.16
2016,6,6,10,30,944.0,101.0,2.0,26.0,958.0,1006.54,718.83
2016,6,6,10,45,947.5,101.5,2.15,26.5,977.5,1000.64,714.8
2016,6,6,11,0,951.0,102.0,2.3,27.0,997.0,990.84,708.35
2016,6,6,11,15,689.5,271.0,2.4,27.0,924.5,911.16,656.46
2016,6,6,11,30,428.0,440.0,2.5,27.0,852.0,807.04,581.86
2016,6,6,11,45,692.0,271.5,2.65,27.5,941.5,871.89,632.11
2016,6,6,12,0,956.0,103.0,2.8,28.0,1031.0,905.19,655.12
2016,6,6,12,15,955.0,103.0,2.9,28.0,1028.0,873.1,634.5
2016,6,6,12,30,954.0,103.0,3.0,28.0,1025.0,837.99,612.22
2016,6,6,12,45,946.5,106.0,3.1,28.0,1013.0,797.66,586.19
2016,6,6,13,0,939.0,109.0,3.2,28.0,1001.0,754.99,557.03
2016,6,6,13,15,935.0,108.5,3.25,28.0,983.0,709.7,524.45
2016,6,6,13,30,931.0,108.0,3.3,28.0,965.0,662.27,489.49
2016,6,6,13,45,925.0,107.0,3.4,28.0,940.0,611.35,451.21
2016,6,6,14,0,919.0,106.0,3.5,28.0,915.0,558.87,410.58
2016,6,6,14,15,912.0,104.5,3.55,27.5,883.5,504.22,367.67
2016,6,6,14,30,905.0,103.0,3.6,27.0,852.0,448.58,322.52
2016,6,6,14,45,895.5,101.5,3.7,27.0,815.0,391.31,274.3
2016,6,6,15,0,886.0,100.0,3.8,27.0,778.0,333.81,225.06
2016,6,6,15,15,874.0,98.0,3.8,26.5,736.0,275.39,175.7
2016,6,6,15,30,862.0,96.0,3.8,26.0,694.0,217.51,128.8
2016,6,6,15,45,847.0,93.5,3.85,25.5,648.0,159.75,87.93
2016,6,6,16,0,832.0,91.0,3.9,25.0,602.0,94.28,53.43
2016,6,6,16,15,812.0,88.0,3.85,24.5,552.5,67.46,51.37
2016,6,6,16,30,792.0,85.0,3.8,24.0,503.0,66.29,50.7
2016,6,6,16,45,765.5,81.0,3.8,23.5,452.0,64.23,49.26
2016,6,6,17,0,739.0,77.0,3.8,23.0,401.0,62.08,47.72
2016,6,6,17,15,703.0,72.5,3.7,22.0,349.0,59.34,45.75
2016,6,6,17,30,667.0,68.0,3.6,21.0,297.0,51.88,39.62
2016,6,6,17,45,616.5,62.5,3.55,20.5,247.0,48.36,36.71
2016,6,6,18,0,566.0,57.0,3.5,20.0,197.0,44.8,33.64
2016,6,6,18,15,489.5,49.0,3.35,19.0,150.0,39.01,28.52
2016,6,6,18,30,413.0,41.0,3.2,18.0,103.0,33.13,23.12
2016,6,6,18,45,295.0,30.0,3.1,17.0,66.0,24.41,14.9
2016,6,6,19,0,177.0,19.0,3.0,16.0,29.0,15.54,2.03
2016,6,6,19,15,88.5,9.5,3.0,15.5,14.5,8.11,0.0
2016,6,6,19,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,6,6,19,45,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2016,6,6,20,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,6,20,15,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2016,6,6,20,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,6,20,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,6,6,21,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,6,21,15,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2016,6,6,21,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,6,21,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,6,22,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,6,22,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,6,6,22,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,6,22,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,6,23,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,6,23,15,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2016,6,6,23,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,6,23,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,6,7,0,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,7,0,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,6,7,0,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,7,0,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,6,7,1,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,7,1,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,6,7,1,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,7,1,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,6,7,2,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,7,2,15,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2016,6,7,2,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,6,7,2,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,6,7,3,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,6,7,3,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,6,7,3,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,6,7,3,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,6,7,4,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,6,7,4,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,6,7,4,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,6,7,4,45,39.5,5.5,1.6,10.0,6.5,0.0,0.0
2016,6,7,5,0,79.0,11.0,1.6,10.0,13.0,27.67,0.0
2016,6,7,5,15,210.5,23.5,1.55,10.5,45.0,100.85,62.09
2016,6,7,5,30,342.0,36.0,1.5,11.0,77.0,175.82,133.63
2016,6,7,5,45,434.0,44.0,1.45,11.5,121.5,242.41,192.99
2016,6,7,6,0,526.0,52.0,1.4,12.0,166.0,318.52,259.01
2016,6,7,6,15,583.0,58.0,1.35,12.5,215.5,383.3,314.13
2016,6,7,6,30,640.0,64.0,1.3,13.0,265.0,452.64,370.6
2016,6,7,6,45,682.0,68.5,1.3,14.0,317.0,513.01,417.27
2016,6,7,7,0,724.0,73.0,1.3,15.0,369.0,577.69,465.08
2016,6,7,7,15,753.0,77.0,1.3,15.5,420.5,634.22,505.72
2016,6,7,7,30,782.0,81.0,1.3,16.0,472.0,690.77,543.69
2016,6,7,7,45,804.0,84.0,1.35,17.0,522.0,740.32,574.91
2016,6,7,8,0,826.0,87.0,1.4,18.0,572.0,788.62,604.53
2016,6,7,8,15,842.5,89.5,1.45,18.5,619.5,822.07,624.53
2016,6,7,8,30,859.0,92.0,1.5,19.0,667.0,860.94,648.14
2016,6,7,8,45,871.0,94.5,1.6,20.0,710.0,893.33,666.42
2016,6,7,9,0,883.0,97.0,1.7,21.0,753.0,922.81,682.65
2016,6,7,9,15,893.0,98.5,1.85,21.5,792.0,946.24,696.74
2016,6,7,9,30,903.0,100.0,2.0,22.0,831.0,966.32,708.69
2016,6,7,9,45,915.5,98.5,2.2,23.0,865.0,982.13,717.05
2016,6,7,10,0,928.0,97.0,2.4,24.0,899.0,994.38,723.08
2016,6,7,10,15,933.5,98.0,2.5,24.5,926.0,998.79,724.5
2016,6,7,10,30,939.0,99.0,2.6,25.0,953.0,999.32,723.57
2016,6,7,10,45,941.5,100.5,2.75,25.5,972.5,993.58,719.19
2016,6,7,11,0,944.0,102.0,2.9,26.0,992.0,983.96,712.38
2016,6,7,11,15,946.5,102.5,3.0,26.0,1004.5,969.53,703.51
2016,6,7,11,30,949.0,103.0,3.1,26.0,1017.0,951.37,692.25
2016,6,7,11,45,949.5,103.5,3.25,26.5,1022.0,927.82,676.45
2016,6,7,12,0,950.0,104.0,3.4,27.0,1027.0,900.86,658.37
2016,6,7,12,15,950.0,104.0,3.5,27.0,1024.5,869.81,638.47
2016,6,7,12,30,950.0,104.0,3.6,27.0,1022.0,835.7,616.37
2016,6,7,12,45,943.0,107.0,3.7,27.0,1010.5,795.93,590.23
2016,6,7,13,0,936.0,110.0,3.8,27.0,999.0,753.8,560.9
2016,6,7,13,15,932.5,109.5,3.85,26.5,982.0,709.02,529.27
2016,6,7,13,30,929.0,109.0,3.9,26.0,965.0,662.06,495.11
2016,6,7,13,45,923.0,108.5,3.95,26.0,940.5,611.67,456.45
2016,6,7,14,0,917.0,108.0,4.0,26.0,916.0,559.71,415.5
2016,6,7,14,15,910.5,107.0,4.05,25.5,885.0,505.81,372.6
2016,6,7,14,30,904.0,106.0,4.1,25.0,854.0,450.84,327.41
2016,6,7,14,45,893.5,105.0,4.15,25.0,817.0,393.65,278.7
2016,6,7,15,0,883.0,104.0,4.2,25.0,780.0,336.32,229.13
2016,6,7,15,15,871.0,102.0,4.2,24.5,738.5,278.06,179.46
2016,6,7,15,30,859.0,100.0,4.2,24.0,697.0,220.33,132.25
2016,6,7,15,45,842.0,98.0,4.2,24.0,650.5,162.82,91.01
2016,6,7,16,0,825.0,96.0,4.2,24.0,604.0,98.0,56.42
2016,6,7,16,15,805.0,93.0,4.15,23.5,554.5,70.7,54.31
2016,6,7,16,30,785.0,90.0,4.1,23.0,505.0,69.67,53.77
2016,6,7,16,45,756.5,86.5,4.1,22.5,454.0,68.1,52.75
2016,6,7,17,0,728.0,83.0,4.1,22.0,403.0,66.46,51.67
2016,6,7,17,15,691.5,78.0,4.0,21.0,351.0,58.19,44.94
2016,6,7,17,30,655.0,73.0,3.9,20.0,299.0,55.41,42.86
2016,6,7,17,45,601.0,67.5,3.8,19.5,248.0,52.02,40.06
2016,6,7,18,0,547.0,62.0,3.7,19.0,197.0,48.61,37.13
2016,6,7,18,15,469.0,53.5,3.55,18.0,150.5,42.56,31.77
2016,6,7,18,30,391.0,45.0,3.4,17.0,104.0,36.43,26.1
2016,6,7,18,45,269.0,33.0,3.25,16.0,67.0,26.93,17.14
2016,6,7,19,0,147.0,21.0,3.1,15.0,30.0,16.35,3.07
2016,6,7,19,15,73.5,10.5,3.0,14.5,15.0,8.96,0.0
2016,6,7,19,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,7,19,45,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,6,7,20,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,7,20,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,6,7,20,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,7,20,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,6,7,21,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,7,21,15,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2016,6,7,21,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,7,21,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,7,22,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,7,22,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,7,22,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,7,22,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,7,23,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,7,23,15,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2016,6,7,23,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,6,7,23,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,6,8,0,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,6,8,0,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,6,8,0,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,6,8,0,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,6,8,1,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,6,8,1,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,6,8,1,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,6,8,1,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,6,8,2,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,6,8,2,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,6,8,2,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,6,8,2,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,6,8,3,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,6,8,3,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,6,8,3,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,6,8,3,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,6,8,4,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,6,8,4,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,6,8,4,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,6,8,4,45,46.0,6.0,2.25,10.0,7.0,0.0,0.0
2016,6,8,5,0,92.0,12.0,2.3,10.0,14.0,31.45,0.0
2016,6,8,5,15,231.0,24.0,2.35,10.5,47.0,107.05,66.21
2016,6,8,5,30,370.0,36.0,2.4,11.0,80.0,185.12,140.91
2016,6,8,5,45,463.0,43.5,2.45,11.5,126.0,253.06,202.04
2016,6,8,6,0,556.0,51.0,2.5,12.0,172.0,330.54,270.06
2016,6,8,6,15,612.5,57.0,2.5,12.5,222.5,396.56,327.16
2016,6,8,6,30,669.0,63.0,2.5,13.0,273.0,467.05,385.69
2016,6,8,6,45,518.5,102.5,2.55,13.5,283.0,452.12,373.07
2016,6,8,7,0,368.0,142.0,2.6,14.0,293.0,414.88,341.47
2016,6,8,7,15,346.0,168.5,2.6,14.5,325.5,429.77,352.08
2016,6,8,7,30,324.0,195.0,2.6,15.0,358.0,455.5,370.12
2016,6,8,7,45,451.5,180.0,2.65,15.5,431.5,565.96,455.58
2016,6,8,8,0,579.0,165.0,2.7,16.0,505.0,676.38,537.74
2016,6,8,8,15,585.0,181.5,2.75,16.5,549.5,716.31,563.9
2016,6,8,8,30,591.0,198.0,2.8,17.0,594.0,754.01,588.49
2016,6,8,8,45,608.0,210.0,2.9,18.0,640.5,794.77,614.27
2016,6,8,9,0,625.0,222.0,3.0,19.0,687.0,833.46,638.1
2016,6,8,9,15,506.5,283.0,3.05,19.0,672.5,787.64,601.63
2016,6,8,9,30,388.0,344.0,3.1,19.0,658.0,724.55,553.49
2016,6,8,9,45,661.5,222.5,3.2,19.5,783.5,886.36,672.68
2016,6,8,10,0,935.0,101.0,3.3,20.0,909.0,1004.65,750.06
2016,6,8,10,15,940.5,102.0,3.35,20.5,936.0,1009.04,749.94
2016,6,8,10,30,946.0,103.0,3.4,21.0,963.0,1009.52,748.36
2016,6,8,10,45,947.0,105.5,3.5,21.5,982.0,1003.26,742.84
2016,6,8,11,0,948.0,108.0,3.6,22.0,1001.0,993.06,734.86
2016,6,8,11,15,950.0,108.5,3.7,22.0,1013.5,978.05,725.19
2016,6,8,11,30,952.0,109.0,3.8,22.0,1026.0,959.3,713.08
2016,6,8,11,45,951.0,110.5,3.9,22.0,1030.5,935.2,697.37
2016,6,8,12,0,950.0,112.0,4.0,22.0,1035.0,907.72,679.34
2016,6,8,12,15,949.5,111.5,4.1,22.0,1032.5,875.76,658.17
2016,6,8,12,30,949.0,111.0,4.2,22.0,1030.0,840.81,634.79
2016,6,8,12,45,670.0,267.0,4.3,22.0,912.5,736.06,557.03
2016,6,8,13,0,391.0,423.0,4.4,22.0,795.0,631.38,476.86
2016,6,8,13,15,643.0,280.0,4.45,22.0,878.5,659.47,501.09
2016,6,8,13,30,895.0,137.0,4.5,22.0,962.0,662.84,504.94
2016,6,8,13,45,890.0,135.0,4.6,22.0,937.5,613.28,466.19
2016,6,8,14,0,885.0,133.0,4.7,22.0,913.0,562.17,425.31
2016,6,8,14,15,648.0,238.5,4.75,21.5,799.0,479.21,361.07
2016,6,8,14,30,411.0,344.0,4.8,21.0,685.0,417.4,314.15
2016,6,8,14,45,436.0,317.5,4.85,21.0,665.0,377.66,280.96
2016,6,8,15,0,461.0,291.0,4.9,21.0,645.0,335.13,244.68
2016,6,8,15,15,413.0,291.5,4.85,20.5,595.5,290.39,209.33
2016,6,8,15,30,365.0,292.0,4.8,20.0,546.0,257.75,184.93
2016,6,8,15,45,576.5,203.0,4.8,20.0,573.0,190.36,124.96
2016,6,8,16,0,788.0,114.0,4.8,20.0,600.0,109.24,66.9
2016,6,8,16,15,707.0,121.0,4.7,19.5,530.0,80.49,63.57
2016,6,8,16,30,626.0,128.0,4.6,19.0,460.0,86.24,68.88
2016,6,8,16,45,657.5,112.0,4.6,18.5,429.5,78.16,62.31
2016,6,8,17,0,689.0,96.0,4.6,18.0,399.0,69.39,55.06
2016,6,8,17,15,649.5,90.5,4.5,17.5,347.5,66.7,53.04
2016,6,8,17,30,610.0,85.0,4.4,17.0,296.0,63.93,50.88
2016,6,8,17,45,561.5,76.5,4.3,16.5,246.0,58.65,46.42
2016,6,8,18,0,513.0,68.0,4.2,16.0,196.0,53.18,41.64
2016,6,8,18,15,433.0,58.5,4.0,15.0,149.5,46.51,35.67
2016,6,8,18,30,353.0,49.0,3.8,14.0,103.0,39.7,29.34
2016,6,8,18,45,244.0,35.5,3.6,13.5,66.5,27.45,17.84
2016,6,8,19,0,135.0,22.0,3.4,13.0,30.0,17.09,4.1
2016,6,8,19,15,67.5,11.0,3.3,12.5,15.0,9.39,0.0
2016,6,8,19,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,8,19,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,6,8,20,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,8,20,15,0.0,0.0,3.05,11.5,0.0,0.0,0.0
2016,6,8,20,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,6,8,20,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,6,8,21,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,6,8,21,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,6,8,21,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,8,21,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,8,22,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,8,22,15,0.0,0.0,2.85,10.5,0.0,0.0,0.0
2016,6,8,22,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,6,8,22,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,6,8,23,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,6,8,23,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,6,8,23,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,6,8,23,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,6,9,0,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,6,9,0,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,6,9,0,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,6,9,0,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,6,9,1,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,6,9,1,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,6,9,1,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,6,9,1,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,6,9,2,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,6,9,2,15,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2016,6,9,2,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,6,9,2,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,6,9,3,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,6,9,3,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,6,9,3,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,6,9,3,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,6,9,4,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,6,9,4,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,6,9,4,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,6,9,4,45,39.0,6.0,2.8,9.5,7.0,0.0,0.0
2016,6,9,5,0,78.0,12.0,2.9,10.0,14.0,28.15,0.0
2016,6,9,5,15,211.0,24.5,2.95,10.0,46.5,101.52,62.96
2016,6,9,5,30,344.0,37.0,3.0,10.0,79.0,176.68,135.12
2016,6,9,5,45,436.5,45.5,3.05,10.5,124.0,244.05,195.91
2016,6,9,6,0,529.0,54.0,3.1,11.0,169.0,320.96,263.87
2016,6,9,6,15,586.5,60.5,3.05,11.0,219.0,386.72,321.73
2016,6,9,6,30,644.0,67.0,3.0,11.0,269.0,457.06,381.45
2016,6,9,6,45,488.0,107.5,3.0,11.5,276.5,432.62,360.93
2016,6,9,7,0,332.0,148.0,3.0,12.0,284.0,383.6,319.27
2016,6,9,7,15,344.5,168.5,2.9,12.5,326.0,428.32,354.22
2016,6,9,7,30,357.0,189.0,2.8,13.0,368.0,472.89,387.62
2016,6,9,7,45,599.5,136.5,2.75,14.0,474.0,641.91,518.88
2016,6,9,8,0,842.0,84.0,2.7,15.0,580.0,789.12,623.38
2016,6,9,8,15,858.0,86.5,2.65,15.5,627.0,830.28,648.16
2016,6,9,8,30,874.0,89.0,2.6,16.0,674.0,869.2,671.79
2016,6,9,8,45,889.5,89.5,2.55,16.5,718.5,902.94,691.44
2016,6,9,9,0,905.0,90.0,2.5,17.0,763.0,933.91,708.97
2016,6,9,9,15,914.5,91.5,2.45,17.5,801.5,957.39,721.24
2016,6,9,9,30,924.0,93.0,2.4,18.0,840.0,977.44,731.22
2016,6,9,9,45,931.0,94.0,2.4,19.0,873.0,991.0,736.01
2016,6,9,10,0,938.0,95.0,2.4,20.0,906.0,1000.82,738.45
2016,6,9,10,15,943.0,96.0,2.4,20.5,932.5,1004.89,738.67
2016,6,9,10,30,948.0,97.0,2.4,21.0,959.0,1005.04,736.53
2016,6,9,10,45,952.5,97.0,2.45,21.5,979.0,999.8,731.57
2016,6,9,11,0,957.0,97.0,2.5,22.0,999.0,990.64,724.23
2016,6,9,11,15,959.0,97.5,2.55,22.0,1011.5,975.77,714.7
2016,6,9,11,30,961.0,98.0,2.6,22.0,1024.0,957.13,702.78
2016,6,9,11,45,961.5,98.5,2.7,22.5,1029.0,933.51,686.72
2016,6,9,12,0,962.0,99.0,2.8,23.0,1034.0,906.45,668.37
2016,6,9,12,15,961.5,99.0,2.9,23.0,1031.0,874.83,648.19
2016,6,9,12,30,961.0,99.0,3.0,23.0,1028.0,840.14,625.75
2016,6,9,12,45,958.0,99.0,3.2,23.0,1017.5,800.64,600.33
2016,6,9,13,0,955.0,99.0,3.4,23.0,1007.0,758.52,571.67
2016,6,9,13,15,951.5,98.5,3.55,23.0,989.5,713.18,538.68
2016,6,9,13,30,948.0,98.0,3.7,23.0,972.0,665.59,503.06
2016,6,9,13,45,942.0,98.0,3.85,23.0,947.5,614.92,464.07
2016,6,9,14,0,936.0,98.0,4.0,23.0,923.0,562.62,422.59
2016,6,9,14,15,929.0,96.5,4.1,22.5,892.0,507.32,378.18
2016,6,9,14,30,922.0,95.0,4.2,22.0,861.0,451.0,331.41
2016,6,9,14,45,913.0,94.0,4.3,22.0,824.0,393.55,281.81
2016,6,9,15,0,904.0,93.0,4.4,22.0,787.0,335.78,231.13
2016,6,9,15,15,735.0,156.5,4.45,21.5,701.0,273.9,183.65
2016,6,9,15,30,566.0,220.0,4.5,21.0,615.0,240.23,161.93
2016,6,9,15,45,708.0,153.0,4.55,20.5,613.0,171.38,104.25
2016,6,9,16,0,850.0,86.0,4.6,20.0,611.0,103.16,60.33
2016,6,9,16,15,648.5,135.0,4.55,19.5,516.5,88.5,70.39
2016,6,9,16,30,447.0,184.0,4.5,19.0,422.0,119.46,97.22
2016,6,9,16,45,603.0,129.0,4.5,18.5,416.0,89.3,71.88
2016,6,9,17,0,759.0,74.0,4.5,18.0,410.0,59.99,46.88
2016,6,9,17,15,725.0,70.0,4.4,17.0,358.0,57.56,45.13
2016,6,9,17,30,691.0,66.0,4.3,16.0,306.0,55.07,43.27
2016,6,9,17,45,643.5,60.5,4.25,15.5,255.5,47.0,36.28
2016,6,9,18,0,596.0,55.0,4.2,15.0,205.0,43.35,33.09
2016,6,9,18,15,522.5,48.0,4.0,14.5,158.0,38.29,28.47
2016,6,9,18,30,449.0,41.0,3.8,14.0,111.0,33.19,23.63
2016,6,9,18,45,332.0,31.0,3.65,13.5,72.5,25.29,16.04
2016,6,9,19,0,215.0,21.0,3.5,13.0,34.0,17.3,4.69
2016,6,9,19,15,107.5,10.5,3.35,12.5,17.0,8.96,0.0
2016,6,9,19,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,9,19,45,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2016,6,9,20,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,6,9,20,15,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2016,6,9,20,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,6,9,20,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,6,9,21,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,6,9,21,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,6,9,21,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,6,9,21,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,6,9,22,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,6,9,22,15,0.0,0.0,2.55,9.5,0.0,0.0,0.0
2016,6,9,22,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,6,9,22,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,6,9,23,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,6,9,23,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,6,9,23,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,6,9,23,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,6,10,0,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,6,10,0,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,6,10,0,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,6,10,0,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,6,10,1,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,6,10,1,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,6,10,1,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,6,10,1,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,6,10,2,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,6,10,2,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,6,10,2,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,6,10,2,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,6,10,3,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,6,10,3,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,6,10,3,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,6,10,3,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,6,10,4,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,6,10,4,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,6,10,4,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,6,10,4,45,0.0,5.5,2.05,9.5,5.5,0.0,0.0
2016,6,10,5,0,0.0,11.0,2.1,10.0,11.0,9.39,0.0
2016,6,10,5,15,80.5,26.0,2.2,10.0,35.5,57.65,34.44
2016,6,10,5,30,161.0,41.0,2.3,10.0,60.0,107.76,81.69
2016,6,10,5,45,197.0,59.0,2.4,10.5,93.5,150.75,120.72
2016,6,10,6,0,233.0,77.0,2.5,11.0,127.0,197.19,162.17
2016,6,10,6,15,255.0,95.5,2.55,11.5,164.0,240.46,200.08
2016,6,10,6,30,277.0,114.0,2.6,12.0,201.0,285.38,238.23
2016,6,10,6,45,294.5,132.5,2.7,12.5,240.0,329.04,274.21
2016,6,10,7,0,312.0,151.0,2.8,13.0,279.0,373.51,309.82
2016,6,10,7,15,485.5,129.5,2.85,13.5,358.0,498.67,410.76
2016,6,10,7,30,659.0,108.0,2.9,14.0,437.0,631.31,513.46
2016,6,10,7,45,614.0,138.0,2.95,14.5,469.5,654.16,526.9
2016,6,10,8,0,569.0,168.0,3.0,15.0,502.0,670.12,535.53
2016,6,10,8,15,618.0,168.5,2.95,15.5,559.0,729.88,577.75
2016,6,10,8,30,667.0,169.0,2.9,16.0,616.0,789.7,618.29
2016,6,10,8,45,788.5,127.5,2.9,16.5,689.5,863.28,667.21
2016,6,10,9,0,910.0,86.0,2.9,17.0,763.0,933.44,712.39
2016,6,10,9,15,918.5,87.5,2.85,17.5,801.5,956.16,724.01
2016,6,10,9,30,927.0,89.0,2.8,18.0,840.0,975.42,733.66
2016,6,10,9,45,716.0,216.0,2.75,18.5,810.0,930.74,700.37
2016,6,10,10,0,505.0,343.0,2.7,19.0,780.0,849.18,637.03
2016,6,10,10,15,732.0,215.5,2.65,19.5,870.0,942.9,704.34
2016,6,10,10,30,959.0,88.0,2.6,20.0,960.0,1006.06,742.69
2016,6,10,10,45,960.0,90.0,2.6,20.5,979.0,999.65,735.77
2016,6,10,11,0,961.0,92.0,2.6,21.0,998.0,989.29,727.11
2016,6,10,11,15,963.0,92.5,2.65,21.0,1010.5,974.52,717.56
2016,6,10,11,30,965.0,93.0,2.7,21.0,1023.0,955.96,705.61
2016,6,10,11,45,963.5,94.5,2.8,21.0,1027.5,931.58,690.23
2016,6,10,12,0,962.0,96.0,2.9,21.0,1032.0,903.79,672.52
2016,6,10,12,15,961.5,96.0,2.95,21.0,1029.5,872.29,651.83
2016,6,10,12,30,961.0,96.0,3.0,21.0,1027.0,837.7,628.93
2016,6,10,12,45,706.5,261.5,3.1,21.0,942.0,758.89,570.8
2016,6,10,13,0,452.0,427.0,3.2,21.0,857.0,677.69,508.5
2016,6,10,13,15,686.5,270.5,3.25,20.5,910.5,681.17,515.91
2016,6,10,13,30,921.0,114.0,3.3,20.0,964.0,661.96,504.82
2016,6,10,13,45,914.0,114.0,3.4,20.0,939.0,611.88,465.82
2016,6,10,14,0,907.0,114.0,3.5,20.0,914.0,560.34,424.67
2016,6,10,14,15,900.5,112.5,3.55,19.5,883.5,506.67,381.26
2016,6,10,14,30,894.0,111.0,3.6,19.0,853.0,451.97,335.52
2016,6,10,14,45,883.5,110.0,3.7,19.0,816.5,395.41,286.53
2016,6,10,15,0,873.0,109.0,3.8,19.0,780.0,338.71,236.59
2016,6,10,15,15,545.5,217.0,3.8,18.5,628.5,273.49,192.29
2016,6,10,15,30,218.0,325.0,3.8,18.0,477.0,261.26,194.96
2016,6,10,15,45,517.0,212.5,3.85,18.0,541.0,190.65,128.19
2016,6,10,16,0,816.0,100.0,3.9,18.0,605.0,102.4,60.49
2016,6,10,16,15,571.0,156.0,3.9,17.5,495.5,101.13,81.75
2016,6,10,16,30,326.0,212.0,3.9,17.0,386.0,141.04,116.35
2016,6,10,16,45,483.0,153.0,3.9,16.5,382.0,102.83,84.1
2016,6,10,17,0,640.0,94.0,3.9,16.0,378.0,67.26,53.62
2016,6,10,17,15,586.5,95.0,3.85,15.5,329.5,69.18,55.64
2016,6,10,17,30,533.0,96.0,3.8,15.0,281.0,71.54,58.01
2016,6,10,17,45,495.0,84.0,3.8,14.5,234.5,63.94,51.49
2016,6,10,18,0,457.0,72.0,3.8,14.0,188.0,55.96,44.46
2016,6,10,18,15,395.0,60.5,3.7,13.5,144.5,45.99,35.46
2016,6,10,18,30,333.0,49.0,3.6,13.0,101.0,37.6,27.65
2016,6,10,18,45,236.0,35.5,3.5,12.5,66.0,27.41,17.97
2016,6,10,19,0,139.0,22.0,3.4,12.0,31.0,17.09,5.02
2016,6,10,19,15,69.5,11.0,3.3,11.5,15.5,9.39,0.0
2016,6,10,19,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,10,19,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,6,10,20,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,10,20,15,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2016,6,10,20,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,6,10,20,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,6,10,21,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,6,10,21,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,6,10,21,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,6,10,21,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,6,10,22,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,6,10,22,15,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2016,6,10,22,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,6,10,22,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,6,10,23,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,6,10,23,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,6,10,23,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,6,10,23,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,6,11,0,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,6,11,0,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,6,11,0,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,6,11,0,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,6,11,1,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,6,11,1,15,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2016,6,11,1,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,6,11,1,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,6,11,2,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,6,11,2,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,6,11,2,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,6,11,2,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,6,11,3,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,6,11,3,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,6,11,3,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,6,11,3,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,6,11,4,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,6,11,4,15,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2016,6,11,4,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,6,11,4,45,29.0,6.0,0.75,8.5,7.0,0.0,0.0
2016,6,11,5,0,58.0,12.0,0.8,9.0,14.0,23.46,0.0
2016,6,11,5,15,185.5,26.0,0.75,9.5,45.5,93.86,58.16
2016,6,11,5,30,313.0,40.0,0.7,10.0,77.0,167.93,127.73
2016,6,11,5,45,403.0,49.5,0.7,10.5,121.5,233.73,185.8
2016,6,11,6,0,493.0,59.0,0.7,11.0,166.0,308.78,250.32
2016,6,11,6,15,552.5,66.5,0.65,11.5,216.0,374.89,305.67
2016,6,11,6,30,612.0,74.0,0.6,12.0,266.0,445.83,362.41
2016,6,11,6,45,654.0,79.5,0.55,13.0,317.5,508.2,409.27
2016,6,11,7,0,696.0,85.0,0.5,14.0,369.0,572.68,455.39
2016,6,11,7,15,726.5,89.5,0.7,14.5,421.0,629.63,497.71
2016,6,11,7,30,757.0,94.0,0.9,15.0,473.0,684.02,536.74
2016,6,11,7,45,781.0,97.0,1.1,16.0,523.5,734.35,570.2
2016,6,11,8,0,805.0,100.0,1.3,17.0,574.0,783.59,602.26
2016,6,11,8,15,822.5,103.0,1.5,17.5,621.5,825.94,630.18
2016,6,11,8,30,840.0,106.0,1.7,18.0,669.0,866.16,656.42
2016,6,11,8,45,601.0,214.5,1.9,19.0,630.5,791.3,601.18
2016,6,11,9,0,362.0,323.0,2.1,20.0,592.0,672.33,510.98
2016,6,11,9,15,625.5,218.5,2.2,20.5,712.5,838.03,632.15
2016,6,11,9,30,889.0,114.0,2.3,21.0,833.0,965.57,715.31
2016,6,11,9,45,897.0,115.0,2.4,21.5,866.0,979.57,721.65
2016,6,11,10,0,905.0,116.0,2.5,22.0,899.0,989.95,726.86
2016,6,11,10,15,910.5,117.0,2.5,22.0,925.0,994.22,728.63
2016,6,11,10,30,916.0,118.0,2.5,22.0,951.0,994.7,728.11
2016,6,11,10,45,728.5,249.5,2.5,22.5,921.5,955.98,700.6
2016,6,11,11,0,541.0,381.0,2.5,23.0,892.0,888.23,648.69
2016,6,11,11,15,484.0,409.5,2.5,23.0,871.0,846.79,619.75
2016,6,11,11,30,427.0,438.0,2.5,23.0,850.0,803.74,589.33
2016,6,11,11,45,430.5,443.0,2.55,23.0,860.5,793.0,582.34
2016,6,11,12,0,434.0,448.0,2.6,23.0,871.0,779.81,573.39
2016,6,11,12,15,419.5,441.5,2.6,22.5,849.0,737.02,544.97
2016,6,11,12,30,405.0,435.0,2.6,22.0,827.0,698.18,518.98
2016,6,11,12,45,351.5,451.0,2.65,22.0,789.0,648.61,483.44
2016,6,11,13,0,298.0,467.0,2.7,22.0,751.0,601.32,449.21
2016,6,11,13,15,391.5,431.0,2.75,22.0,797.0,613.61,459.18
2016,6,11,13,30,485.0,395.0,2.8,22.0,843.0,616.45,461.31
2016,6,11,13,45,436.0,389.5,2.85,22.0,784.5,552.91,414.47
2016,6,11,14,0,387.0,384.0,2.9,22.0,726.0,496.65,372.59
2016,6,11,14,15,390.0,368.5,2.95,22.0,703.0,459.42,343.91
2016,6,11,14,30,393.0,353.0,3.0,22.0,680.0,421.58,313.97
2016,6,11,14,45,435.0,320.0,3.15,22.0,667.0,379.89,279.87
2016,6,11,15,0,477.0,287.0,3.3,22.0,654.0,338.21,244.43
2016,6,11,15,15,466.0,272.5,3.4,21.5,615.0,291.52,206.67
2016,6,11,15,30,455.0,258.0,3.5,21.0,576.0,246.1,170.79
2016,6,11,15,45,630.0,178.5,3.6,21.0,587.5,181.0,114.46
2016,6,11,16,0,805.0,99.0,3.7,21.0,599.0,101.89,59.24
2016,6,11,16,15,635.5,139.0,3.7,20.5,514.0,90.77,72.0
2016,6,11,16,30,466.0,179.0,3.7,20.0,429.0,116.58,94.33
2016,6,11,16,45,332.0,181.0,3.7,19.5,350.0,124.05,101.19
2016,6,11,17,0,198.0,183.0,3.7,19.0,271.0,129.14,106.11
2016,6,11,17,15,186.0,162.0,3.65,18.5,236.5,115.91,95.32
2016,6,11,17,30,174.0,141.0,3.6,18.0,202.0,102.28,84.02
2016,6,11,17,45,345.5,103.0,3.55,17.5,199.0,74.13,59.78
2016,6,11,18,0,517.0,65.0,3.5,17.0,196.0,50.64,39.24
2016,6,11,18,15,443.5,56.0,3.4,16.0,150.5,44.33,33.64
2016,6,11,18,30,370.0,47.0,3.3,15.0,105.0,37.89,27.68
2016,6,11,18,45,258.0,35.0,3.25,14.5,68.5,27.11,17.57
2016,6,11,19,0,146.0,23.0,3.2,14.0,32.0,17.87,5.78
2016,6,11,19,15,73.0,11.5,3.2,13.5,16.0,9.82,0.0
2016,6,11,19,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,11,19,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,11,20,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,11,20,15,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2016,6,11,20,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,11,20,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,11,21,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,11,21,15,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2016,6,11,21,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,11,21,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,11,22,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,11,22,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,11,22,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,11,22,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,11,23,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,11,23,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,11,23,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,11,23,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,12,0,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,12,0,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,12,0,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,12,0,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,12,1,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,12,1,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,6,12,1,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,6,12,1,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,6,12,2,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,12,2,15,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2016,6,12,2,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,6,12,2,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,6,12,3,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,6,12,3,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,6,12,3,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,6,12,3,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,6,12,4,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,6,12,4,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,6,12,4,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,6,12,4,45,27.5,6.0,2.15,10.0,6.5,0.0,0.0
2016,6,12,5,0,55.0,12.0,2.3,10.0,13.0,22.73,0.0
2016,6,12,5,15,174.0,26.0,2.4,10.5,44.0,90.33,55.62
2016,6,12,5,30,293.0,40.0,2.5,11.0,75.0,159.25,121.11
2016,6,12,5,45,384.0,50.0,2.65,11.5,119.0,226.19,180.74
2016,6,12,6,0,475.0,60.0,2.8,12.0,163.0,301.11,246.47
2016,6,12,6,15,534.5,67.5,2.8,12.5,212.0,366.27,302.87
2016,6,12,6,30,594.0,75.0,2.8,13.0,261.0,436.28,361.31
2016,6,12,6,45,640.0,79.5,2.85,13.5,312.5,499.07,412.12
2016,6,12,7,0,686.0,84.0,2.9,14.0,364.0,564.33,463.13
2016,6,12,7,15,717.0,88.5,2.8,14.5,415.5,621.18,505.39
2016,6,12,7,30,748.0,93.0,2.7,15.0,467.0,675.62,543.94
2016,6,12,7,45,775.0,95.0,2.65,16.0,518.0,726.81,577.17
2016,6,12,8,0,802.0,97.0,2.6,17.0,569.0,777.14,608.81
2016,6,12,8,15,819.5,100.0,2.55,17.5,616.0,819.4,635.07
2016,6,12,8,30,837.0,103.0,2.5,18.0,663.0,859.58,659.41
2016,6,12,8,45,853.0,104.0,2.45,18.5,707.0,884.46,672.85
2016,6,12,9,0,869.0,105.0,2.4,19.0,751.0,915.65,690.57
2016,6,12,9,15,879.0,107.0,2.4,19.5,789.5,939.45,703.52
2016,6,12,9,30,889.0,109.0,2.4,20.0,828.0,959.95,714.29
2016,6,12,9,45,906.0,105.0,2.45,20.5,863.5,977.44,723.59
2016,6,12,10,0,923.0,101.0,2.5,21.0,899.0,991.52,730.72
2016,6,12,10,15,928.5,102.0,2.6,21.5,925.5,996.11,732.23
2016,6,12,10,30,934.0,103.0,2.7,22.0,952.0,996.84,731.41
2016,6,12,10,45,939.0,103.0,2.8,22.5,972.5,992.23,727.23
2016,6,12,11,0,944.0,103.0,2.9,23.0,993.0,983.75,720.65
2016,6,12,11,15,946.0,103.5,3.0,23.0,1005.5,969.13,711.53
2016,6,12,11,30,948.0,104.0,3.1,23.0,1018.0,950.79,700.01
2016,6,12,11,45,949.0,104.5,3.25,23.0,1023.5,927.96,685.85
2016,6,12,12,0,950.0,105.0,3.4,23.0,1029.0,901.71,669.29
2016,6,12,12,15,949.5,105.0,3.5,23.0,1026.5,870.53,648.98
2016,6,12,12,30,949.0,105.0,3.6,23.0,1024.0,836.32,626.47
2016,6,12,12,45,938.0,110.5,3.7,23.5,1011.5,795.93,598.31
2016,6,12,13,0,927.0,116.0,3.8,24.0,999.0,753.41,567.1
2016,6,12,13,15,923.5,115.0,3.9,23.5,981.5,708.85,535.45
2016,6,12,13,30,920.0,114.0,4.0,23.0,964.0,662.12,501.23
2016,6,12,13,45,914.0,113.5,4.15,23.0,939.5,612.38,462.84
2016,6,12,14,0,908.0,113.0,4.3,23.0,915.0,561.07,422.1
2016,6,12,14,15,901.0,111.5,4.35,23.0,884.5,507.23,378.03
2016,6,12,14,30,894.0,110.0,4.4,23.0,854.0,452.39,331.94
2016,6,12,14,45,885.0,108.0,4.5,23.0,818.0,395.73,283.37
2016,6,12,15,0,876.0,106.0,4.6,23.0,782.0,338.78,233.71
2016,6,12,15,15,864.5,104.0,4.6,22.5,740.5,281.18,184.05
2016,6,12,15,30,853.0,102.0,4.6,22.0,699.0,224.05,136.65
2016,6,12,15,45,839.0,99.0,4.6,21.5,653.5,158.37,87.99
2016,6,12,16,0,825.0,96.0,4.6,21.0,608.0,101.62,58.27
2016,6,12,16,15,805.5,92.5,4.55,20.5,559.0,70.2,54.54
2016,6,12,16,30,786.0,89.0,4.5,20.0,510.0,68.82,53.69
2016,6,12,16,45,762.0,84.5,4.45,20.0,459.5,66.55,51.94
2016,6,12,17,0,738.0,80.0,4.4,20.0,409.0,64.15,50.08
2016,6,12,17,15,703.0,75.5,4.25,19.0,357.5,61.51,48.18
2016,6,12,17,30,668.0,71.0,4.1,18.0,306.0,53.92,41.89
2016,6,12,17,45,621.5,65.0,3.95,17.5,255.5,50.13,38.73
