Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,12,18,0,575.0,59.0,3.8,17.0,205.0,46.26,35.38
2016,6,12,18,15,502.0,51.5,3.5,16.5,158.5,40.93,30.58
2016,6,12,18,30,429.0,44.0,3.2,16.0,112.0,35.55,25.53
2016,6,12,18,45,315.5,33.0,2.9,15.5,73.5,26.89,17.34
2016,6,12,19,0,202.0,22.0,2.6,15.0,35.0,18.07,6.19
2016,6,12,19,15,101.0,11.0,2.5,14.5,17.5,9.39,0.0
2016,6,12,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,12,19,45,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2016,6,12,20,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,12,20,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,6,12,20,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,12,20,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,12,21,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,12,21,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,6,12,21,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,12,21,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,12,22,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,12,22,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,6,12,22,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,12,22,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,6,12,23,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,12,23,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,6,12,23,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,6,12,23,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,6,13,0,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,6,13,0,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,6,13,0,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,6,13,0,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,6,13,1,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,6,13,1,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,6,13,1,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,6,13,1,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,13,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,13,2,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,6,13,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,13,2,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,13,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,13,3,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,13,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,13,3,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,13,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,13,4,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,6,13,4,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,6,13,4,45,40.5,6.0,1.8,9.5,7.0,0.0,0.0
2016,6,13,5,0,81.0,12.0,2.1,10.0,14.0,28.56,0.0
2016,6,13,5,15,208.5,24.5,2.15,10.5,45.5,99.77,61.43
2016,6,13,5,30,336.0,37.0,2.2,11.0,77.0,172.41,130.9
2016,6,13,5,45,425.5,45.5,2.25,11.5,121.5,237.79,189.53
2016,6,13,6,0,515.0,54.0,2.3,12.0,166.0,312.42,254.99
2016,6,13,6,15,572.5,60.5,2.15,12.5,215.0,377.24,310.74
2016,6,13,6,30,630.0,67.0,2.0,13.0,264.0,446.69,367.94
2016,6,13,6,45,397.0,117.0,1.95,13.5,249.0,385.94,317.98
2016,6,13,7,0,164.0,167.0,1.9,14.0,234.0,281.49,230.84
2016,6,13,7,15,472.5,124.5,1.8,14.5,353.0,482.63,394.39
2016,6,13,7,30,781.0,82.0,1.7,15.0,472.0,686.91,547.77
2016,6,13,7,45,808.0,83.0,1.6,16.0,523.5,738.0,577.87
2016,6,13,8,0,835.0,84.0,1.5,17.0,575.0,780.8,602.48
2016,6,13,8,15,851.0,86.5,1.6,17.5,622.5,821.83,628.51
2016,6,13,8,30,867.0,89.0,1.7,18.0,670.0,860.65,652.74
2016,6,13,8,45,882.5,90.0,1.85,19.0,714.5,894.89,672.93
2016,6,13,9,0,898.0,91.0,2.0,20.0,759.0,926.4,691.11
2016,6,13,9,15,908.0,92.5,2.25,20.5,797.5,950.37,706.54
2016,6,13,9,30,918.0,94.0,2.5,21.0,836.0,970.97,719.7
2016,6,13,9,45,928.0,94.0,2.75,21.5,870.0,986.43,729.45
2016,6,13,10,0,938.0,94.0,3.0,22.0,904.0,998.25,736.79
2016,6,13,10,15,943.5,95.0,3.2,22.0,931.0,1003.02,740.54
2016,6,13,10,30,949.0,96.0,3.4,22.0,958.0,1003.88,741.81
2016,6,13,10,45,954.5,95.5,3.6,22.5,979.0,999.32,738.12
2016,6,13,11,0,960.0,95.0,3.8,23.0,1000.0,990.84,731.9
2016,6,13,11,15,962.5,95.5,3.95,23.0,1013.0,976.65,723.02
2016,6,13,11,30,965.0,96.0,4.1,23.0,1026.0,958.66,711.63
2016,6,13,11,45,967.0,95.5,4.3,23.0,1032.0,935.63,697.09
2016,6,13,12,0,969.0,95.0,4.5,23.0,1038.0,909.08,680.15
2016,6,13,12,15,969.0,95.0,4.65,22.5,1036.0,877.96,661.35
2016,6,13,12,30,969.0,95.0,4.8,22.0,1034.0,843.7,640.05
2016,6,13,12,45,962.0,98.5,4.95,22.0,1023.0,804.15,613.43
2016,6,13,13,0,955.0,102.0,5.1,22.0,1012.0,762.15,583.74
2016,6,13,13,15,952.5,101.5,5.2,21.5,995.5,717.66,551.35
2016,6,13,13,30,950.0,101.0,5.3,21.0,979.0,670.82,516.19
2016,6,13,13,45,944.0,101.0,5.45,21.0,954.5,620.21,476.24
2016,6,13,14,0,938.0,101.0,5.6,21.0,930.0,567.97,433.81
2016,6,13,14,15,931.5,99.5,5.6,20.5,899.5,512.94,388.44
2016,6,13,14,30,925.0,98.0,5.6,20.0,869.0,456.82,340.77
2016,6,13,14,45,917.5,96.0,5.6,20.0,832.5,399.12,289.96
2016,6,13,15,0,910.0,94.0,5.6,20.0,796.0,340.91,237.99
2016,6,13,15,15,898.5,92.5,5.55,19.5,754.0,281.87,186.03
2016,6,13,15,30,887.0,91.0,5.5,19.0,712.0,223.25,136.44
2016,6,13,15,45,875.0,87.5,5.45,19.0,666.5,163.91,91.88
2016,6,13,16,0,863.0,84.0,5.4,19.0,621.0,105.58,60.79
2016,6,13,16,15,844.0,81.5,5.3,18.5,571.0,72.68,57.12
2016,6,13,16,30,825.0,79.0,5.2,18.0,521.0,62.45,48.63
2016,6,13,16,45,801.0,75.5,5.1,17.5,469.5,60.6,47.31
2016,6,13,17,0,777.0,72.0,5.0,17.0,418.0,58.65,45.9
2016,6,13,17,15,743.5,68.0,4.9,16.5,366.0,56.14,43.96
2016,6,13,17,30,710.0,64.0,4.8,16.0,314.0,53.57,41.93
2016,6,13,17,45,664.5,58.5,4.7,15.5,263.0,49.61,38.59
2016,6,13,18,0,619.0,53.0,4.6,15.0,212.0,41.88,31.78
2016,6,13,18,15,548.5,46.5,4.45,14.0,164.5,37.14,27.53
2016,6,13,18,30,478.0,40.0,4.3,13.0,117.0,32.37,23.06
2016,6,13,18,45,363.0,31.0,4.15,12.5,77.5,25.28,16.22
2016,6,13,19,0,248.0,22.0,4.0,12.0,38.0,18.14,6.64
2016,6,13,19,15,124.0,11.0,4.0,11.5,19.0,9.39,0.0
2016,6,13,19,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,6,13,19,45,0.0,0.0,4.0,10.5,0.0,0.0,0.0
2016,6,13,20,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,6,13,20,15,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,6,13,20,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,6,13,20,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,6,13,21,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,6,13,21,15,0.0,0.0,3.9,9.5,0.0,0.0,0.0
2016,6,13,21,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,6,13,21,45,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,6,13,22,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,6,13,22,15,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,6,13,22,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,6,13,22,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,6,13,23,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,6,13,23,15,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,6,13,23,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,6,13,23,45,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,6,14,0,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,6,14,0,15,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,6,14,0,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,6,14,0,45,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,6,14,1,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,6,14,1,15,0.0,0.0,3.15,8.5,0.0,0.0,0.0
2016,6,14,1,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,6,14,1,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,6,14,2,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,6,14,2,15,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,6,14,2,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,6,14,2,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,6,14,3,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,6,14,3,15,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,6,14,3,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,6,14,3,45,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,6,14,4,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,6,14,4,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,6,14,4,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,6,14,4,45,43.5,6.0,2.85,8.0,7.5,0.0,0.0
2016,6,14,5,0,87.0,12.0,2.9,8.0,15.0,29.84,0.0
2016,6,14,5,15,225.5,24.0,2.95,8.0,47.5,103.84,64.4
2016,6,14,5,30,364.0,36.0,3.0,8.0,80.0,180.65,138.69
2016,6,14,5,45,454.5,44.0,3.1,8.5,125.0,247.3,199.52
2016,6,14,6,0,545.0,52.0,3.2,9.0,170.0,323.27,267.36
2016,6,14,6,15,601.5,58.0,3.2,9.5,220.0,388.47,324.83
2016,6,14,6,30,658.0,64.0,3.2,10.0,270.0,458.16,383.92
2016,6,14,6,45,456.0,111.0,3.2,11.0,266.0,414.67,346.95
2016,6,14,7,0,254.0,158.0,3.2,12.0,262.0,342.34,284.84
2016,6,14,7,15,525.0,119.0,3.2,12.5,370.0,520.34,430.76
2016,6,14,7,30,796.0,80.0,3.2,13.0,478.0,695.01,565.59
2016,6,14,7,45,818.5,82.5,3.2,13.5,528.0,744.92,598.69
2016,6,14,8,0,841.0,85.0,3.2,14.0,578.0,786.2,625.62
2016,6,14,8,15,856.5,87.0,3.3,14.5,625.5,826.45,651.97
2016,6,14,8,30,872.0,89.0,3.4,15.0,673.0,864.45,676.41
2016,6,14,8,45,885.5,90.5,3.5,15.5,716.5,897.62,697.21
2016,6,14,9,0,899.0,92.0,3.6,16.0,760.0,927.95,715.9
2016,6,14,9,15,908.5,93.5,3.7,16.5,798.5,951.5,729.82
2016,6,14,9,30,918.0,95.0,3.8,17.0,837.0,971.66,741.45
2016,6,14,9,45,929.5,93.5,3.9,17.5,871.5,987.0,749.83
2016,6,14,10,0,941.0,92.0,4.0,18.0,906.0,998.75,755.85
2016,6,14,10,15,946.5,93.0,4.1,18.0,932.5,1003.61,758.75
2016,6,14,10,30,952.0,94.0,4.2,18.0,959.0,1004.56,759.15
2016,6,14,10,45,957.0,93.5,4.35,18.5,979.5,999.59,754.53
2016,6,14,11,0,962.0,93.0,4.5,19.0,1000.0,990.71,747.73
2016,6,14,11,15,964.0,93.5,4.55,19.0,1012.5,976.14,737.83
2016,6,14,11,30,966.0,94.0,4.6,19.0,1025.0,957.77,725.43
2016,6,14,11,45,967.0,94.0,4.7,19.0,1030.5,934.39,709.98
2016,6,14,12,0,968.0,94.0,4.8,19.0,1036.0,907.52,692.07
2016,6,14,12,15,968.0,94.0,4.9,19.0,1034.0,876.51,671.14
2016,6,14,12,30,968.0,94.0,5.0,19.0,1032.0,842.35,647.85
2016,6,14,12,45,963.5,95.0,5.1,19.0,1021.5,802.68,620.4
2016,6,14,13,0,959.0,96.0,5.2,19.0,1011.0,760.43,590.01
2016,6,14,13,15,956.0,95.5,5.25,18.5,994.0,715.56,556.66
2016,6,14,13,30,953.0,95.0,5.3,18.0,977.0,668.37,520.58
2016,6,14,13,45,949.0,93.5,5.4,18.0,953.0,617.69,479.95
2016,6,14,14,0,945.0,92.0,5.5,18.0,929.0,565.2,436.72
2016,6,14,14,15,939.0,91.0,5.5,17.5,898.5,510.56,391.06
2016,6,14,14,30,933.0,90.0,5.5,17.0,868.0,454.74,343.01
2016,6,14,14,45,925.5,88.0,5.55,17.0,831.5,396.72,291.37
2016,6,14,15,0,918.0,86.0,5.6,17.0,795.0,338.19,238.49
2016,6,14,15,15,907.5,84.5,5.55,16.5,753.5,279.05,185.7
2016,6,14,15,30,897.0,83.0,5.5,16.0,712.0,220.23,135.19
2016,6,14,15,45,583.0,177.5,5.5,16.0,575.5,176.65,115.26
2016,6,14,16,0,269.0,272.0,5.5,16.0,439.0,184.89,140.08
2016,6,14,16,15,275.0,247.0,5.4,15.5,406.0,158.3,131.41
2016,6,14,16,30,281.0,222.0,5.3,15.0,373.0,145.85,121.43
2016,6,14,16,45,535.5,144.5,5.25,14.5,396.5,98.09,80.67
2016,6,14,17,0,790.0,67.0,5.2,14.0,420.0,55.13,43.33
2016,6,14,17,15,758.0,63.5,5.1,13.5,368.0,52.86,41.59
2016,6,14,17,30,726.0,60.0,5.0,13.0,316.0,50.55,39.75
2016,6,14,17,45,677.5,56.0,4.95,12.5,264.5,47.66,37.32
2016,6,14,18,0,629.0,52.0,4.9,12.0,213.0,44.78,34.79
2016,6,14,18,15,559.5,45.5,4.75,11.5,165.5,36.39,27.16
2016,6,14,18,30,490.0,39.0,4.6,11.0,118.0,31.58,22.57
2016,6,14,18,45,368.5,30.5,4.5,10.5,78.0,24.85,16.02
2016,6,14,19,0,247.0,22.0,4.4,10.0,38.0,18.11,6.96
2016,6,14,19,15,123.5,11.0,4.3,9.5,19.0,9.39,0.0
2016,6,14,19,30,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,6,14,19,45,0.0,0.0,4.15,8.5,0.0,0.0,0.0
2016,6,14,20,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,6,14,20,15,0.0,0.0,4.05,8.0,0.0,0.0,0.0
2016,6,14,20,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,6,14,20,45,0.0,0.0,3.95,8.0,0.0,0.0,0.0
2016,6,14,21,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,6,14,21,15,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,6,14,21,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,6,14,21,45,0.0,0.0,3.65,8.0,0.0,0.0,0.0
2016,6,14,22,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,6,14,22,15,0.0,0.0,3.5,7.5,0.0,0.0,0.0
2016,6,14,22,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,6,14,22,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,6,14,23,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,6,14,23,15,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,6,14,23,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,6,14,23,45,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,6,15,0,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,6,15,0,15,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,6,15,0,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,6,15,0,45,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,6,15,1,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,6,15,1,15,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,6,15,1,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,6,15,1,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,6,15,2,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,6,15,2,15,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,6,15,2,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,6,15,2,45,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,6,15,3,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,6,15,3,15,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,6,15,3,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,6,15,3,45,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,6,15,4,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,6,15,4,15,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,6,15,4,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,6,15,4,45,32.5,6.0,3.05,7.0,7.0,0.0,0.0
2016,6,15,5,0,65.0,12.0,3.1,7.0,14.0,24.83,0.0
2016,6,15,5,15,196.5,25.0,3.15,7.5,46.0,94.7,58.4
2016,6,15,5,30,328.0,38.0,3.2,8.0,78.0,169.9,130.48
2016,6,15,5,45,431.0,45.5,3.25,8.5,123.0,239.12,193.0
2016,6,15,6,0,534.0,53.0,3.3,9.0,168.0,318.9,263.82
2016,6,15,6,15,284.5,84.5,3.3,9.5,147.5,252.3,211.49
2016,6,15,6,30,35.0,116.0,3.3,10.0,127.0,131.62,108.35
2016,6,15,6,45,41.5,137.0,3.35,10.5,152.0,157.46,130.27
2016,6,15,7,0,48.0,158.0,3.4,11.0,177.0,183.71,151.91
2016,6,15,7,15,71.5,185.0,3.4,11.5,218.5,228.79,189.11
2016,6,15,7,30,95.0,212.0,3.4,12.0,260.0,275.49,226.88
2016,6,15,7,45,158.0,235.5,3.4,12.5,324.5,364.92,299.1
2016,6,15,8,0,221.0,259.0,3.4,13.0,389.0,444.34,361.45
2016,6,15,8,15,548.5,172.5,3.5,13.0,530.5,673.29,543.73
2016,6,15,8,30,876.0,86.0,3.6,13.0,672.0,864.06,683.53
2016,6,15,8,45,887.0,88.5,3.75,13.5,715.0,896.28,702.96
2016,6,15,9,0,898.0,91.0,3.9,14.0,758.0,925.53,721.39
2016,6,15,9,15,907.0,92.5,4.0,14.5,796.5,948.66,735.19
2016,6,15,9,30,916.0,94.0,4.1,15.0,835.0,968.39,746.65
2016,6,15,9,45,511.0,258.5,4.2,15.5,675.0,771.18,601.11
2016,6,15,10,0,106.0,423.0,4.3,16.0,515.0,498.31,387.64
2016,6,15,10,15,190.0,434.0,4.4,16.0,604.5,602.83,468.77
2016,6,15,10,30,274.0,445.0,4.5,16.0,694.0,704.21,544.25
2016,6,15,10,45,253.0,460.5,4.65,16.0,694.5,692.0,534.17
2016,6,15,11,0,232.0,476.0,4.8,16.0,695.0,664.81,513.94
2016,6,15,11,15,225.0,484.0,4.9,16.0,699.0,656.99,508.0
2016,6,15,11,30,218.0,492.0,5.0,16.0,703.0,647.94,501.08
2016,6,15,11,45,250.5,488.0,5.1,16.5,731.5,670.55,517.47
2016,6,15,12,0,283.0,484.0,5.2,17.0,760.0,679.63,523.84
2016,6,15,12,15,353.0,462.0,5.25,17.0,805.0,700.86,540.84
2016,6,15,12,30,423.0,440.0,5.3,17.0,850.0,716.98,553.74
2016,6,15,12,45,689.0,269.5,5.35,17.0,930.0,753.47,586.14
2016,6,15,13,0,955.0,99.0,5.4,17.0,1010.0,760.51,595.68
2016,6,15,13,15,952.5,98.5,5.4,16.5,993.5,716.15,561.92
2016,6,15,13,30,950.0,98.0,5.4,16.0,977.0,669.45,525.68
2016,6,15,13,45,687.0,234.5,5.45,16.0,861.5,579.13,452.57
2016,6,15,14,0,424.0,371.0,5.5,16.0,746.0,504.49,392.34
2016,6,15,14,15,680.0,230.5,5.45,16.0,808.5,491.01,379.31
2016,6,15,14,30,936.0,90.0,5.4,16.0,871.0,456.65,345.74
2016,6,15,14,45,930.5,87.5,5.4,16.0,835.5,398.82,293.94
2016,6,15,15,0,925.0,85.0,5.4,16.0,800.0,340.26,240.77
2016,6,15,15,15,915.0,83.5,5.3,15.5,758.5,280.86,187.53
2016,6,15,15,30,905.0,82.0,5.2,15.0,717.0,221.7,136.51
2016,6,15,15,45,893.5,79.5,5.15,15.0,671.5,162.18,90.9
2016,6,15,16,0,882.0,77.0,5.1,15.0,626.0,103.58,58.9
2016,6,15,16,15,865.0,74.5,5.05,14.5,577.0,68.47,54.37
2016,6,15,16,30,848.0,72.0,5.0,14.0,528.0,66.57,53.03
2016,6,15,16,45,825.5,69.0,4.95,14.0,477.0,64.13,51.08
2016,6,15,17,0,803.0,66.0,4.9,14.0,426.0,54.56,42.84
2016,6,15,17,15,772.0,62.5,4.75,13.5,373.5,52.26,41.05
2016,6,15,17,30,741.0,59.0,4.6,13.0,321.0,49.91,39.17
2016,6,15,17,45,697.0,54.5,4.45,12.5,269.5,46.59,36.37
2016,6,15,18,0,653.0,50.0,4.3,12.0,218.0,43.25,33.42
2016,6,15,18,15,584.5,44.0,3.95,11.5,170.0,38.43,29.0
2016,6,15,18,30,516.0,38.0,3.6,11.0,122.0,30.86,21.95
2016,6,15,18,45,406.0,29.5,3.25,10.5,81.5,24.1,15.4
2016,6,15,19,0,296.0,21.0,2.9,10.0,41.0,17.3,6.61
2016,6,15,19,15,148.0,10.5,2.7,9.5,20.5,8.96,0.0
2016,6,15,19,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,6,15,19,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,6,15,20,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,6,15,20,15,0.0,0.0,1.95,8.5,0.0,0.0,0.0
2016,6,15,20,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,6,15,20,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,6,15,21,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,6,15,21,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,6,15,21,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,6,15,21,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,6,15,22,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,6,15,22,15,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2016,6,15,22,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,6,15,22,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,6,15,23,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,6,15,23,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,6,15,23,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,6,15,23,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,6,16,0,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,6,16,0,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,6,16,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,6,16,0,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,6,16,1,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,6,16,1,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,6,16,1,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,6,16,1,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,6,16,2,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,6,16,2,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,6,16,2,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,6,16,2,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,6,16,3,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,6,16,3,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,6,16,3,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,6,16,3,45,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,6,16,4,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,6,16,4,15,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,6,16,4,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,6,16,4,45,70.5,5.5,0.55,7.5,7.5,0.0,0.0
2016,6,16,5,0,141.0,11.0,0.6,8.0,15.0,40.91,0.0
2016,6,16,5,15,282.5,21.0,0.75,8.5,48.5,116.17,70.98
2016,6,16,5,30,424.0,31.0,0.9,9.0,82.0,195.01,147.71
2016,6,16,5,45,509.5,37.5,1.1,10.0,127.0,258.65,205.34
2016,6,16,6,0,595.0,44.0,1.3,11.0,172.0,333.6,270.93
2016,6,16,6,15,647.5,49.0,1.35,11.5,222.0,398.24,326.63
2016,6,16,6,30,700.0,54.0,1.4,12.0,272.0,466.81,383.26
2016,6,16,6,45,736.0,57.5,1.45,13.0,323.5,527.12,430.44
2016,6,16,7,0,772.0,61.0,1.5,14.0,375.0,588.82,476.67
2016,6,16,7,15,798.0,64.0,1.45,14.5,426.5,638.39,512.0
2016,6,16,7,30,824.0,67.0,1.4,15.0,478.0,692.82,548.16
2016,6,16,7,45,843.0,69.5,1.35,15.5,528.0,740.66,578.44
2016,6,16,8,0,862.0,72.0,1.3,16.0,578.0,787.04,606.92
2016,6,16,8,15,876.5,74.0,1.3,16.5,625.0,827.28,631.11
2016,6,16,8,30,891.0,76.0,1.3,17.0,672.0,865.19,653.36
2016,6,16,8,45,902.5,78.0,1.3,17.5,715.0,897.83,671.79
2016,6,16,9,0,914.0,80.0,1.3,18.0,758.0,927.49,688.1
2016,6,16,9,15,922.5,81.5,1.4,18.5,796.5,950.63,701.59
2016,6,16,9,30,931.0,83.0,1.5,19.0,835.0,970.31,712.91
2016,6,16,9,45,940.5,82.5,1.6,19.5,868.5,985.18,721.18
2016,6,16,10,0,950.0,82.0,1.7,20.0,902.0,996.38,727.2
2016,6,16,10,15,954.5,83.0,1.85,20.0,928.5,1000.59,730.88
2016,6,16,10,30,959.0,84.0,2.0,20.0,955.0,1000.86,732.13
2016,6,16,10,45,963.5,83.5,2.2,20.5,975.5,995.67,729.06
2016,6,16,11,0,968.0,83.0,2.4,21.0,996.0,986.55,723.39
2016,6,16,11,15,970.0,83.5,2.55,21.0,1008.5,972.21,715.14
2016,6,16,11,30,972.0,84.0,2.7,21.0,1021.0,954.05,704.36
2016,6,16,11,45,973.0,84.0,2.85,21.5,1026.5,930.85,688.81
2016,6,16,12,0,974.0,84.0,3.0,22.0,1032.0,904.12,670.85
2016,6,16,12,15,973.5,84.0,3.15,22.0,1029.5,872.8,650.93
2016,6,16,12,30,973.0,84.0,3.3,22.0,1027.0,838.33,628.65
2016,6,16,12,45,970.0,84.5,3.45,22.0,1017.0,799.42,603.01
2016,6,16,13,0,967.0,85.0,3.6,22.0,1007.0,757.81,574.71
2016,6,16,13,15,964.0,84.5,3.65,22.0,990.0,712.82,541.34
2016,6,16,13,30,961.0,84.0,3.7,22.0,973.0,665.48,505.4
2016,6,16,13,45,957.0,83.0,3.8,22.0,949.5,615.02,466.29
2016,6,16,14,0,953.0,82.0,3.9,22.0,926.0,562.71,424.57
2016,6,16,14,15,947.0,81.0,3.95,21.5,895.5,507.83,380.22
2016,6,16,14,30,941.0,80.0,4.0,21.0,865.0,451.77,333.39
2016,6,16,14,45,934.0,78.5,4.1,21.0,829.0,394.03,283.3
2016,6,16,15,0,927.0,77.0,4.2,21.0,793.0,335.7,231.8
2016,6,16,15,15,917.0,75.5,4.2,20.5,752.0,276.32,179.89
2016,6,16,15,30,907.0,74.0,4.2,20.0,711.0,217.19,130.0
2016,6,16,15,45,894.5,72.0,4.25,20.0,665.5,157.92,85.47
2016,6,16,16,0,882.0,70.0,4.3,20.0,620.0,99.69,54.17
2016,6,16,16,15,865.5,67.5,4.3,19.5,571.5,63.85,49.32
2016,6,16,16,30,849.0,65.0,4.3,19.0,523.0,61.85,47.9
2016,6,16,16,45,827.0,62.5,4.3,19.0,472.0,59.65,46.19
2016,6,16,17,0,805.0,60.0,4.3,19.0,421.0,57.35,44.38
2016,6,16,17,15,775.0,57.0,4.2,18.5,369.5,54.48,42.15
2016,6,16,17,30,745.0,54.0,4.1,18.0,318.0,46.05,34.98
2016,6,16,17,45,702.5,50.0,4.1,17.5,267.5,43.0,32.45
2016,6,16,18,0,660.0,46.0,4.1,17.0,217.0,39.94,29.8
2016,6,16,18,15,595.0,40.5,3.85,16.0,169.5,35.44,25.81
2016,6,16,18,30,530.0,35.0,3.6,15.0,122.0,30.93,21.63
2016,6,16,18,45,421.0,27.5,3.4,14.5,81.5,24.43,15.4
2016,6,16,19,0,312.0,20.0,3.2,14.0,41.0,16.44,5.99
2016,6,16,19,15,156.0,10.0,3.0,13.5,20.5,8.54,0.0
2016,6,16,19,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,16,19,45,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,6,16,20,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,16,20,15,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2016,6,16,20,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,16,20,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,6,16,21,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,16,21,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,6,16,21,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,16,21,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,16,22,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,16,22,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,6,16,22,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,16,22,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,6,16,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,16,23,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,6,16,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,16,23,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,6,17,0,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,6,17,0,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,6,17,0,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,17,0,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,17,1,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,17,1,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,17,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,17,1,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,6,17,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,17,2,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,6,17,2,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,17,2,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,6,17,3,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,17,3,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,17,3,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,17,3,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,17,4,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,17,4,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,6,17,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,17,4,45,75.5,5.5,0.9,10.5,7.5,0.0,0.0
2016,6,17,5,0,151.0,11.0,1.0,11.0,15.0,43.01,0.0
2016,6,17,5,15,287.5,20.5,1.0,11.5,47.5,116.63,69.93
2016,6,17,5,30,424.0,30.0,1.0,12.0,80.0,193.47,144.79
2016,6,17,5,45,507.0,36.0,1.0,12.5,124.5,255.62,200.82
2016,6,17,6,0,590.0,42.0,1.0,13.0,169.0,328.61,264.22
2016,6,17,6,15,641.0,46.5,0.85,13.5,218.0,391.52,317.13
2016,6,17,6,30,692.0,51.0,0.7,14.0,267.0,458.24,370.21
2016,6,17,6,45,728.5,54.5,0.6,15.0,318.0,518.38,415.0
2016,6,17,7,0,765.0,58.0,0.5,16.0,369.0,580.02,458.36
2016,6,17,7,15,790.5,60.5,0.55,16.5,419.5,628.4,492.32
2016,6,17,7,30,816.0,63.0,0.6,17.0,470.0,681.6,527.42
2016,6,17,7,45,835.5,65.5,0.7,18.0,519.5,729.58,557.66
2016,6,17,8,0,855.0,68.0,0.8,19.0,569.0,776.18,586.34
2016,6,17,8,15,869.5,69.5,0.95,19.5,615.5,815.7,611.64
2016,6,17,8,30,884.0,71.0,1.1,20.0,662.0,852.93,635.23
2016,6,17,8,45,896.0,72.5,1.25,20.5,705.0,885.38,655.49
2016,6,17,9,0,908.0,74.0,1.4,21.0,748.0,914.93,673.76
2016,6,17,9,15,916.5,75.5,1.5,21.5,786.0,938.11,687.14
2016,6,17,9,30,925.0,77.0,1.6,22.0,824.0,957.86,698.37
2016,6,17,9,45,927.0,81.0,1.75,22.5,855.5,970.6,705.81
2016,6,17,10,0,929.0,85.0,1.9,23.0,887.0,979.45,710.83
2016,6,17,10,15,934.5,86.0,2.0,23.0,913.5,984.6,714.34
2016,6,17,10,30,940.0,87.0,2.1,23.0,940.0,985.89,715.5
2016,6,17,10,45,942.0,88.5,2.25,23.5,959.5,980.48,711.61
2016,6,17,11,0,944.0,90.0,2.4,24.0,979.0,971.2,705.29
2016,6,17,11,15,621.5,281.5,2.5,24.0,870.5,857.45,628.67
2016,6,17,11,30,299.0,473.0,2.6,24.0,762.0,714.05,524.0
2016,6,17,11,45,350.5,454.5,2.75,24.0,795.0,728.12,536.4
2016,6,17,12,0,402.0,436.0,2.9,24.0,828.0,738.56,545.03
2016,6,17,12,15,674.0,264.5,3.05,24.0,919.5,799.3,593.72
2016,6,17,12,30,946.0,93.0,3.2,24.0,1011.0,825.41,614.99
2016,6,17,12,45,930.0,102.0,3.35,24.0,997.5,784.81,587.9
2016,6,17,13,0,914.0,111.0,3.5,24.0,984.0,742.31,558.38
2016,6,17,13,15,910.5,110.5,3.6,23.5,967.0,698.99,527.71
2016,6,17,13,30,907.0,110.0,3.7,23.0,950.0,653.52,494.48
2016,6,17,13,45,627.0,258.0,3.85,23.0,831.5,563.72,425.05
2016,6,17,14,0,347.0,406.0,4.0,23.0,713.0,493.59,370.88
2016,6,17,14,15,360.5,379.5,4.1,22.5,689.5,455.35,342.28
2016,6,17,14,30,374.0,353.0,4.2,22.0,666.0,415.8,311.61
2016,6,17,14,45,622.5,225.5,4.3,22.0,719.0,382.32,279.61
2016,6,17,15,0,871.0,98.0,4.4,22.0,772.0,335.16,232.36
2016,6,17,15,15,508.0,214.5,4.4,21.5,602.5,266.35,186.55
2016,6,17,15,30,145.0,331.0,4.4,21.0,433.0,253.67,190.17
2016,6,17,15,45,196.5,303.5,4.45,21.0,432.0,227.91,168.76
2016,6,17,16,0,248.0,276.0,4.5,21.0,431.0,186.91,138.9
2016,6,17,16,15,515.5,179.0,4.45,20.5,468.0,114.82,92.25
2016,6,17,16,30,783.0,82.0,4.4,20.0,505.0,63.78,49.33
2016,6,17,16,45,759.5,78.5,4.35,19.5,455.5,62.06,48.17
2016,6,17,17,0,736.0,75.0,4.3,19.0,406.0,60.26,46.9
2016,6,17,17,15,702.5,71.0,4.2,18.5,355.5,57.89,45.11
2016,6,17,17,30,669.0,67.0,4.1,18.0,305.0,55.46,43.23
2016,6,17,17,45,625.0,61.0,4.0,17.5,256.0,47.05,36.01
2016,6,17,18,0,581.0,55.0,3.9,17.0,207.0,43.07,32.57
2016,6,17,18,15,512.5,48.5,3.75,16.0,161.0,38.45,28.48
2016,6,17,18,30,444.0,42.0,3.6,15.0,115.0,33.8,24.15
2016,6,17,18,45,339.0,32.0,3.5,14.5,76.5,25.98,16.75
2016,6,17,19,0,234.0,22.0,3.4,14.0,38.0,18.02,7.26
2016,6,17,19,15,117.0,11.0,3.25,13.5,19.0,9.39,0.0
2016,6,17,19,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,17,19,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,17,20,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,17,20,15,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2016,6,17,20,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,17,20,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,17,21,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,17,21,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2016,6,17,21,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,17,21,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,6,17,22,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,17,22,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,17,22,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,17,22,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,6,17,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,17,23,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,6,17,23,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,6,17,23,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,6,18,0,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,6,18,0,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,6,18,0,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,6,18,0,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,6,18,1,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,6,18,1,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,6,18,1,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,6,18,1,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,6,18,2,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,6,18,2,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,6,18,2,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,6,18,2,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,6,18,3,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,6,18,3,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,6,18,3,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,6,18,3,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,6,18,4,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,6,18,4,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,6,18,4,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,6,18,4,45,69.0,5.5,1.75,8.5,7.5,0.0,0.0
2016,6,18,5,0,138.0,11.0,1.9,9.0,15.0,40.0,0.0
2016,6,18,5,15,276.0,21.0,2.0,9.5,47.5,113.59,68.21
2016,6,18,5,30,414.0,31.0,2.1,10.0,80.0,190.86,144.37
2016,6,18,5,45,497.5,37.5,2.25,10.5,124.5,255.16,203.21
2016,6,18,6,0,581.0,44.0,2.4,11.0,169.0,326.28,266.68
2016,6,18,6,15,634.0,49.0,2.45,11.5,218.0,390.38,322.81
2016,6,18,6,30,687.0,54.0,2.5,12.0,267.0,458.5,380.1
2016,6,18,6,45,528.0,97.0,2.6,13.0,278.5,447.25,369.92
2016,6,18,7,0,369.0,140.0,2.7,14.0,290.0,409.72,337.47
2016,6,18,7,15,590.5,103.5,2.65,14.5,381.0,547.37,447.78
2016,6,18,7,30,812.0,67.0,2.6,15.0,472.0,682.97,549.64
2016,6,18,7,45,832.0,69.5,2.6,16.0,521.5,731.17,580.14
2016,6,18,8,0,852.0,72.0,2.6,17.0,571.0,778.03,609.52
2016,6,18,8,15,613.0,172.0,2.55,17.5,546.0,725.77,567.36
2016,6,18,8,30,374.0,272.0,2.5,18.0,521.0,615.5,479.77
2016,6,18,8,45,387.5,286.5,2.45,18.5,560.0,650.01,503.44
2016,6,18,9,0,401.0,301.0,2.4,19.0,599.0,683.35,524.86
2016,6,18,9,15,662.5,192.0,2.3,19.5,714.0,843.62,639.96
2016,6,18,9,30,924.0,83.0,2.2,20.0,829.0,963.3,715.55
2016,6,18,9,45,927.0,87.0,2.1,20.5,861.5,976.89,719.55
2016,6,18,10,0,930.0,91.0,2.0,21.0,894.0,986.62,722.13
2016,6,18,10,15,935.5,92.0,1.9,21.5,921.0,991.71,721.77
2016,6,18,10,30,941.0,93.0,1.8,22.0,948.0,992.94,719.05
2016,6,18,10,45,945.5,93.0,1.7,22.5,968.5,988.32,712.72
2016,6,18,11,0,950.0,93.0,1.6,23.0,989.0,979.83,704.11
2016,6,18,11,15,952.5,93.5,1.55,23.0,1002.0,966.12,694.41
2016,6,18,11,30,955.0,94.0,1.5,23.0,1015.0,948.64,682.47
2016,6,18,11,45,956.5,94.0,1.45,23.5,1020.5,926.17,666.17
2016,6,18,12,0,958.0,94.0,1.4,24.0,1026.0,900.22,647.82
2016,6,18,12,15,714.5,264.5,1.45,24.0,959.0,832.67,602.43
2016,6,18,12,30,471.0,435.0,1.5,24.0,892.0,753.59,544.95
2016,6,18,12,45,715.5,262.0,1.6,24.5,948.5,768.33,560.42
2016,6,18,13,0,960.0,89.0,1.7,25.0,1005.0,757.26,556.72
2016,6,18,13,15,957.5,88.5,1.8,25.0,988.5,712.94,525.71
2016,6,18,13,30,955.0,88.0,1.9,25.0,972.0,666.24,492.3
2016,6,18,13,45,673.5,235.0,2.05,25.0,851.0,573.33,423.44
2016,6,18,14,0,392.0,382.0,2.2,25.0,730.0,499.93,368.82
2016,6,18,14,15,663.0,233.5,2.25,25.0,797.5,486.93,357.6
2016,6,18,14,30,934.0,85.0,2.3,25.0,865.0,454.19,327.48
2016,6,18,14,45,925.5,84.5,2.35,25.0,829.5,397.04,279.35
2016,6,18,15,0,917.0,84.0,2.4,25.0,794.0,339.44,229.98
2016,6,18,15,15,907.5,82.0,2.4,24.5,753.0,280.33,179.7
2016,6,18,15,30,898.0,80.0,2.4,24.0,712.0,221.43,131.14
2016,6,18,15,45,884.0,78.5,2.4,24.0,667.0,162.77,87.89
2016,6,18,16,0,870.0,77.0,2.4,24.0,622.0,105.3,57.26
2016,6,18,16,15,853.0,75.0,2.4,23.5,573.5,68.59,52.46
2016,6,18,16,30,836.0,73.0,2.4,23.0,525.0,67.06,51.5
2016,6,18,16,45,813.0,70.0,2.4,22.5,474.0,64.63,49.75
2016,6,18,17,0,790.0,67.0,2.4,22.0,423.0,55.08,41.87
2016,6,18,17,15,759.0,63.5,2.35,21.5,371.5,52.82,40.19
2016,6,18,17,30,728.0,60.0,2.3,21.0,320.0,50.52,38.41
2016,6,18,17,45,685.0,55.5,2.3,20.5,269.0,47.26,35.75
2016,6,18,18,0,642.0,51.0,2.3,20.0,218.0,43.97,32.95
2016,6,18,18,15,575.0,45.0,2.15,19.0,170.5,39.2,28.78
2016,6,18,18,30,508.0,39.0,2.0,18.0,123.0,31.6,21.94
2016,6,18,18,45,401.0,30.5,1.95,17.5,82.5,24.89,15.61
2016,6,18,19,0,294.0,22.0,1.9,17.0,42.0,18.13,7.34
2016,6,18,19,15,147.0,11.0,1.85,16.5,21.0,9.39,0.0
2016,6,18,19,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,6,18,19,45,0.0,0.0,1.75,15.5,0.0,0.0,0.0
2016,6,18,20,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,6,18,20,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,6,18,20,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,18,20,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,6,18,21,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,18,21,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,6,18,21,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,18,21,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,6,18,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,18,22,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,6,18,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,18,22,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,6,18,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,18,23,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,18,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,18,23,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,19,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,19,0,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,19,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,19,0,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,19,1,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,19,1,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,19,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,19,1,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,6,19,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,19,2,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,6,19,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,19,2,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,19,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,19,3,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,19,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,19,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,19,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,19,4,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,6,19,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,19,4,45,70.5,5.5,1.0,12.5,7.5,0.0,0.0
2016,6,19,5,0,141.0,11.0,1.0,13.0,15.0,40.55,0.0
2016,6,19,5,15,284.0,21.0,1.15,13.5,48.5,115.42,67.55
2016,6,19,5,30,427.0,31.0,1.3,14.0,82.0,194.87,144.67
2016,6,19,5,45,511.5,38.0,1.5,14.5,127.5,260.83,203.84
2016,6,19,6,0,596.0,45.0,1.7,15.0,173.0,333.59,267.41
2016,6,19,6,15,649.5,50.0,1.75,15.5,223.0,398.77,323.15
2016,6,19,6,30,703.0,55.0,1.8,16.0,273.0,467.98,379.87
2016,6,19,6,45,741.0,58.5,1.85,17.0,325.5,529.65,427.77
2016,6,19,7,0,779.0,62.0,1.9,18.0,378.0,592.91,474.82
2016,6,19,7,15,805.5,65.0,1.85,18.5,430.0,648.76,514.74
2016,6,19,7,30,832.0,68.0,1.8,19.0,482.0,698.34,547.12
2016,6,19,7,45,852.5,70.0,1.8,19.5,532.5,747.11,578.45
2016,6,19,8,0,873.0,72.0,1.8,20.0,583.0,794.51,608.1
2016,6,19,8,15,888.0,74.0,1.6,20.5,631.0,835.62,630.77
2016,6,19,8,30,903.0,76.0,1.4,21.0,679.0,874.4,650.95
2016,6,19,8,45,916.0,77.5,1.25,22.0,723.0,908.21,666.41
2016,6,19,9,0,929.0,79.0,1.1,23.0,767.0,939.09,679.34
2016,6,19,9,15,937.5,80.0,0.9,23.5,806.0,962.09,687.1
2016,6,19,9,30,946.0,81.0,0.7,24.0,845.0,981.59,692.18
2016,6,19,9,45,956.0,80.5,0.5,25.0,879.0,997.25,693.13
2016,6,19,10,0,966.0,80.0,0.3,26.0,913.0,1009.19,691.73
2016,6,19,10,15,970.5,80.5,0.35,26.0,940.0,1013.09,694.08
2016,6,19,10,30,975.0,81.0,0.4,26.0,967.0,1013.02,694.36
2016,6,19,10,45,978.0,82.0,0.45,26.5,987.5,1008.04,690.58
2016,6,19,11,0,981.0,83.0,0.5,27.0,1008.0,999.04,684.6
2016,6,19,11,15,983.5,83.5,0.65,27.0,1021.0,985.13,679.35
2016,6,19,11,30,986.0,84.0,0.8,27.0,1034.0,967.33,671.62
2016,6,19,11,45,984.5,85.5,0.95,27.5,1039.0,943.17,658.44
2016,6,19,12,0,983.0,87.0,1.1,28.0,1044.0,915.5,642.8
2016,6,19,12,15,983.0,87.0,1.25,28.0,1042.0,884.41,625.91
2016,6,19,12,30,983.0,87.0,1.4,28.0,1040.0,850.11,606.51
2016,6,19,12,45,974.0,91.5,1.6,28.5,1029.0,809.84,582.1
2016,6,19,13,0,965.0,96.0,1.8,29.0,1018.0,767.17,554.85
2016,6,19,13,15,962.0,95.5,1.9,29.0,1000.5,722.26,524.21
2016,6,19,13,30,959.0,95.0,2.0,29.0,983.0,675.0,490.94
2016,6,19,13,45,955.5,93.0,2.15,29.0,959.5,624.11,454.24
2016,6,19,14,0,952.0,91.0,2.3,29.0,936.0,571.34,414.78
2016,6,19,14,15,945.5,90.0,2.4,28.5,905.0,516.26,372.71
2016,6,19,14,30,939.0,89.0,2.5,28.0,874.0,460.04,328.1
2016,6,19,14,45,931.5,87.0,2.65,28.0,837.5,401.81,279.94
2016,6,19,15,0,924.0,85.0,2.8,28.0,801.0,343.04,230.23
2016,6,19,15,15,913.0,83.5,2.9,27.5,759.0,283.52,180.17
2016,6,19,15,30,902.0,82.0,3.0,27.0,717.0,224.34,131.88
2016,6,19,15,45,888.0,80.0,3.1,27.0,671.0,165.07,88.47
2016,6,19,16,0,874.0,78.0,3.2,27.0,625.0,106.99,57.47
2016,6,19,16,15,856.0,75.5,3.25,26.5,576.0,68.97,52.12
2016,6,19,16,30,838.0,73.0,3.3,26.0,527.0,67.09,50.88
2016,6,19,16,45,813.5,70.5,3.4,25.5,475.5,64.98,49.42
2016,6,19,17,0,789.0,68.0,3.5,25.0,424.0,55.78,41.93
2016,6,19,17,15,757.5,64.5,3.5,24.5,372.0,53.55,40.28
2016,6,19,17,30,726.0,61.0,3.5,24.0,320.0,51.27,38.56
2016,6,19,17,45,680.5,56.5,3.5,23.5,269.0,48.02,35.93
2016,6,19,18,0,635.0,52.0,3.5,23.0,218.0,44.75,33.18
2016,6,19,18,15,568.0,46.0,3.35,22.0,170.5,36.77,26.28
2016,6,19,18,30,501.0,40.0,3.2,21.0,123.0,32.38,22.3
2016,6,19,18,45,390.5,31.0,3.05,20.0,82.5,25.27,15.73
2016,6,19,19,0,280.0,22.0,2.9,19.0,42.0,18.09,7.31
2016,6,19,19,15,140.0,11.0,2.85,18.5,21.0,9.39,0.0
2016,6,19,19,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,6,19,19,45,0.0,0.0,2.75,17.5,0.0,0.0,0.0
2016,6,19,20,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,6,19,20,15,0.0,0.0,2.6,16.5,0.0,0.0,0.0
2016,6,19,20,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,6,19,20,45,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2016,6,19,21,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,6,19,21,15,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2016,6,19,21,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,6,19,21,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,6,19,22,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,6,19,22,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,6,19,22,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,19,22,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,19,23,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,19,23,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,6,19,23,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,19,23,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,6,20,0,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,20,0,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,6,20,0,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,20,0,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,6,20,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,20,1,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,6,20,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,20,1,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,20,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,20,2,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,6,20,2,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,20,2,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,20,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,20,3,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,6,20,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,20,3,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,6,20,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,20,4,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,6,20,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,20,4,45,72.5,5.5,1.55,11.5,7.5,0.0,0.0
2016,6,20,5,0,145.0,11.0,1.7,12.0,15.0,41.32,0.0
2016,6,20,5,15,287.5,21.0,1.8,12.5,48.0,116.0,67.51
2016,6,20,5,30,430.0,31.0,1.9,13.0,81.0,195.52,145.81
2016,6,20,5,45,516.5,37.5,2.05,13.5,127.0,259.58,203.94
2016,6,20,6,0,603.0,44.0,2.2,14.0,173.0,335.16,270.31
2016,6,20,6,15,655.5,48.5,2.25,15.0,223.0,399.58,325.42
2016,6,20,6,30,708.0,53.0,2.3,16.0,273.0,467.89,381.28
2016,6,20,6,45,745.0,56.5,2.4,17.0,325.0,529.16,429.46
2016,6,20,7,0,782.0,60.0,2.5,18.0,377.0,591.92,476.81
2016,6,20,7,15,807.5,63.0,2.6,18.5,428.5,641.69,513.42
2016,6,20,7,30,833.0,66.0,2.7,19.0,480.0,696.23,551.0
2016,6,20,7,45,853.0,68.5,2.8,20.0,530.5,745.29,582.66
2016,6,20,8,0,873.0,71.0,2.9,21.0,581.0,792.94,612.63
2016,6,20,8,15,887.5,73.0,2.9,22.0,628.0,833.69,636.53
2016,6,20,8,30,902.0,75.0,2.9,23.0,675.0,872.07,658.36
2016,6,20,8,45,913.5,76.0,2.95,24.0,718.5,904.02,675.8
2016,6,20,9,0,925.0,77.0,3.0,25.0,762.0,932.99,691.07
2016,6,20,9,15,933.5,78.5,3.0,25.5,801.0,956.56,703.62
2016,6,20,9,30,942.0,80.0,3.0,26.0,840.0,976.63,713.89
2016,6,20,9,45,933.5,90.0,3.0,26.5,869.0,986.09,717.28
2016,6,20,10,0,925.0,100.0,3.0,27.0,898.0,991.16,718.02
2016,6,20,10,15,930.5,101.5,3.0,27.5,925.0,996.71,719.22
2016,6,20,10,30,936.0,103.0,3.0,28.0,952.0,998.38,718.03
2016,6,20,10,45,940.0,103.5,3.0,28.5,972.5,993.75,712.96
2016,6,20,11,0,944.0,104.0,3.0,29.0,993.0,985.24,705.59
2016,6,20,11,15,946.5,104.5,3.05,29.0,1006.5,971.51,696.82
2016,6,20,11,30,949.0,105.0,3.1,29.0,1020.0,954.02,685.73
2016,6,20,11,45,697.5,275.5,3.15,29.5,950.5,881.22,635.26
2016,6,20,12,0,446.0,446.0,3.2,30.0,881.0,789.95,567.32
2016,6,20,12,15,700.5,274.5,3.3,30.0,955.5,830.43,601.47
2016,6,20,12,30,955.0,103.0,3.4,30.0,1030.0,842.39,612.7
2016,6,20,12,45,959.0,99.5,3.5,30.0,1022.5,805.92,588.91
2016,6,20,13,0,963.0,96.0,3.6,30.0,1015.0,766.36,562.52
2016,6,20,13,15,961.0,95.5,3.7,30.0,999.0,722.23,531.05
2016,6,20,13,30,959.0,95.0,3.8,30.0,983.0,675.68,497.02
2016,6,20,13,45,954.5,94.5,3.9,30.0,959.5,625.43,459.36
2016,6,20,14,0,950.0,94.0,4.0,30.0,936.0,573.37,419.22
2016,6,20,14,15,743.5,202.5,4.05,29.5,848.0,502.9,365.76
2016,6,20,14,30,537.0,311.0,4.1,29.0,760.0,450.96,326.7
2016,6,20,14,45,730.0,200.0,4.2,29.0,782.0,404.2,286.01
2016,6,20,15,0,923.0,89.0,4.3,29.0,804.0,346.46,233.12
2016,6,20,15,15,912.5,87.0,4.3,28.5,762.5,286.7,182.62
2016,6,20,15,30,902.0,85.0,4.3,28.0,721.0,227.24,133.94
2016,6,20,15,45,888.0,83.5,4.35,27.5,675.0,168.25,90.81
2016,6,20,16,0,874.0,82.0,4.4,27.0,629.0,110.42,59.9
2016,6,20,16,15,856.0,79.5,4.35,26.5,580.0,71.57,54.29
2016,6,20,16,30,838.0,77.0,4.3,26.0,531.0,69.75,53.11
2016,6,20,16,45,812.5,74.5,4.25,26.0,479.0,59.94,45.08
2016,6,20,17,0,787.0,72.0,4.2,26.0,427.0,58.67,44.19
2016,6,20,17,15,755.0,68.0,4.05,25.0,375.0,56.17,42.42
2016,6,20,17,30,723.0,64.0,3.9,24.0,323.0,53.59,40.55
2016,6,20,17,45,675.0,59.5,3.8,23.5,271.0,50.42,37.99
2016,6,20,18,0,627.0,55.0,3.7,23.0,219.0,43.38,32.0
2016,6,20,18,15,559.0,48.5,3.35,22.0,171.0,38.7,27.95
2016,6,20,18,30,491.0,42.0,3.0,21.0,123.0,33.98,23.68
2016,6,20,18,45,380.5,32.5,2.7,20.0,82.5,26.51,16.79
2016,6,20,19,0,270.0,23.0,2.4,19.0,42.0,18.94,8.02
2016,6,20,19,15,135.0,11.5,2.4,18.0,21.0,9.82,0.0
2016,6,20,19,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,6,20,19,45,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2016,6,20,20,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,6,20,20,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,6,20,20,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,6,20,20,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,6,20,21,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,6,20,21,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,6,20,21,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,6,20,21,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,6,20,22,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,6,20,22,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,6,20,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,20,22,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,6,20,23,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,20,23,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,6,20,23,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,20,23,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,21,0,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,21,0,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,6,21,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,21,0,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,6,21,1,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,21,1,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,21,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,21,1,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,6,21,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,21,2,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,6,21,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,21,2,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,6,21,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,21,3,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,6,21,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,21,3,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,21,4,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,21,4,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,21,4,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,21,4,45,72.5,5.5,0.8,12.5,7.0,0.0,0.0
2016,6,21,5,0,145.0,11.0,0.8,13.0,14.0,41.2,0.0
2016,6,21,5,15,286.0,20.5,0.95,13.5,47.0,114.63,65.51
2016,6,21,5,30,427.0,30.0,1.1,14.0,80.0,193.03,142.81
2016,6,21,5,45,514.0,36.5,1.3,15.0,125.5,257.14,200.07
2016,6,21,6,0,601.0,43.0,1.5,16.0,171.0,332.71,265.2
2016,6,21,6,15,654.5,48.0,1.55,17.0,221.5,398.02,320.14
2016,6,21,6,30,708.0,53.0,1.6,18.0,272.0,467.4,375.86
2016,6,21,6,45,747.0,56.0,1.7,19.0,324.5,529.27,423.67
2016,6,21,7,0,786.0,59.0,1.8,20.0,377.0,592.82,470.77
2016,6,21,7,15,812.5,62.0,1.9,20.5,429.5,643.49,507.35
2016,6,21,7,30,839.0,65.0,2.0,21.0,482.0,698.99,544.91
2016,6,21,7,45,859.5,67.5,2.15,22.0,533.0,748.71,576.73
2016,6,21,8,0,880.0,70.0,2.3,23.0,584.0,797.04,606.95
2016,6,21,8,15,895.0,72.0,2.35,24.0,631.5,838.47,631.09
2016,6,21,8,30,910.0,74.0,2.4,25.0,679.0,877.55,653.24
2016,6,21,8,45,921.0,75.5,2.5,26.0,723.0,909.88,670.97
2016,6,21,9,0,932.0,77.0,2.6,27.0,767.0,939.18,686.55
2016,6,21,9,15,940.5,78.5,2.6,27.5,806.0,962.91,698.92
2016,6,21,9,30,949.0,80.0,2.6,28.0,845.0,983.13,709.02
2016,6,21,9,45,951.5,83.0,2.65,28.5,877.0,995.62,714.69
2016,6,21,10,0,954.0,86.0,2.7,29.0,909.0,1004.19,718.01
2016,6,21,10,15,958.5,87.0,2.75,29.0,935.5,1008.6,720.27
2016,6,21,10,30,963.0,88.0,2.8,29.0,962.0,1009.08,720.19
2016,6,21,10,45,964.5,89.5,2.85,29.5,981.5,1003.24,714.81
2016,6,21,11,0,966.0,91.0,2.9,30.0,1001.0,993.44,707.1
2016,6,21,11,15,967.5,91.5,2.95,30.0,1013.5,978.78,697.84
2016,6,21,11,30,969.0,92.0,3.0,30.0,1026.0,960.32,686.25
2016,6,21,11,45,967.5,93.5,3.1,30.5,1030.5,936.47,670.22
2016,6,21,12,0,966.0,95.0,3.2,31.0,1035.0,909.18,652.0
2016,6,21,12,15,965.5,95.0,3.3,31.0,1033.0,878.14,632.58
2016,6,21,12,30,965.0,95.0,3.4,31.0,1031.0,843.99,610.96
2016,6,21,12,45,960.0,96.5,3.5,31.5,1020.5,804.76,584.58
2016,6,21,13,0,955.0,98.0,3.6,32.0,1010.0,762.99,555.7
2016,6,21,13,15,952.0,97.5,3.65,31.5,993.5,718.55,525.16
2016,6,21,13,30,949.0,97.0,3.7,31.0,977.0,671.79,492.06
2016,6,21,13,45,944.5,96.0,3.8,31.0,953.5,621.63,454.69
2016,6,21,14,0,940.0,95.0,3.9,31.0,930.0,569.69,414.87
2016,6,21,14,15,934.5,94.0,4.0,30.5,900.0,515.71,373.02
2016,6,21,14,30,929.0,93.0,4.1,30.0,870.0,460.49,328.73
2016,6,21,14,45,920.5,91.5,4.2,30.0,834.0,402.81,280.64
2016,6,21,15,0,912.0,90.0,4.3,30.0,798.0,344.7,231.3
2016,6,21,15,15,902.0,88.5,4.4,29.5,757.0,286.05,181.9
2016,6,21,15,30,892.0,87.0,4.5,29.0,716.0,227.64,134.19
2016,6,21,15,45,878.5,85.0,4.6,29.0,670.5,168.92,91.11
2016,6,21,16,0,865.0,83.0,4.7,29.0,625.0,111.33,60.03
2016,6,21,16,15,847.5,80.0,4.75,28.0,576.5,71.74,54.1
2016,6,21,16,30,830.0,77.0,4.8,27.0,528.0,69.62,52.78
2016,6,21,16,45,807.5,74.0,4.85,26.5,477.0,59.51,44.61
2016,6,21,17,0,785.0,71.0,4.9,26.0,426.0,57.9,43.54
2016,6,21,17,15,754.0,67.0,4.8,25.0,374.5,55.38,41.75
2016,6,21,17,30,723.0,63.0,4.7,24.0,323.0,52.79,39.86
2016,6,21,17,45,680.5,58.0,4.6,23.5,272.0,49.22,36.96
2016,6,21,18,0,638.0,53.0,4.5,23.0,221.0,45.6,33.91
2016,6,21,18,15,571.0,47.0,4.2,22.0,173.0,37.57,26.97
2016,6,21,18,30,504.0,41.0,3.9,21.0,125.0,33.2,23.01
2016,6,21,18,45,398.5,32.0,3.6,20.0,84.5,26.13,16.48
2016,6,21,19,0,293.0,23.0,3.3,19.0,44.0,18.98,8.13
2016,6,21,19,15,146.5,11.5,3.15,18.0,22.0,9.82,0.0
2016,6,21,19,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,6,21,19,45,0.0,0.0,2.85,16.5,0.0,0.0,0.0
2016,6,21,20,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,6,21,20,15,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2016,6,21,20,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,6,21,20,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,6,21,21,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,6,21,21,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,6,21,21,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,21,21,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,21,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,21,22,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,6,21,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,21,22,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,21,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,21,23,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,6,21,23,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,21,23,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,22,0,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,22,0,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,6,22,0,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,22,0,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,22,1,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,22,1,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,22,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,22,1,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,6,22,2,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,22,2,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,6,22,2,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,6,22,2,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,6,22,3,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,6,22,3,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,6,22,3,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,6,22,3,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,6,22,4,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,6,22,4,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,6,22,4,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,6,22,4,45,79.5,5.5,2.1,10.0,7.5,0.0,0.0
2016,6,22,5,0,159.0,11.0,2.3,10.0,15.0,44.16,0.0
2016,6,22,5,15,310.0,20.5,2.4,10.5,49.5,120.89,69.15
2016,6,22,5,30,461.0,30.0,2.5,11.0,84.0,201.3,150.83
2016,6,22,5,45,549.5,36.0,2.65,12.0,130.5,270.09,213.4
2016,6,22,6,0,638.0,42.0,2.8,13.0,177.0,347.65,281.69
2016,6,22,6,15,690.0,46.5,2.85,13.5,228.5,413.55,339.25
2016,6,22,6,30,742.0,51.0,2.9,14.0,280.0,483.28,397.64
2016,6,22,6,45,779.5,54.0,3.0,15.0,333.5,545.87,447.49
2016,6,22,7,0,817.0,57.0,3.1,16.0,387.0,604.94,492.74
2016,6,22,7,15,842.0,60.0,3.15,16.5,439.5,661.0,534.07
2016,6,22,7,30,867.0,63.0,3.2,17.0,492.0,716.66,572.55
2016,6,22,7,45,886.5,64.5,3.3,18.0,543.5,765.52,604.26
2016,6,22,8,0,906.0,66.0,3.4,19.0,595.0,812.87,634.2
2016,6,22,8,15,920.0,68.0,3.45,19.5,643.0,854.37,660.39
2016,6,22,8,30,934.0,70.0,3.5,20.0,691.0,893.38,684.52
2016,6,22,8,45,944.5,71.5,3.55,21.0,735.5,925.95,702.6
2016,6,22,9,0,955.0,73.0,3.6,22.0,780.0,955.38,718.35
2016,6,22,9,15,963.0,74.5,3.65,22.5,819.0,979.15,731.57
2016,6,22,9,30,971.0,76.0,3.7,23.0,858.0,999.31,742.4
2016,6,22,9,45,976.5,77.5,3.75,23.5,891.5,1013.35,749.22
2016,6,22,10,0,982.0,79.0,3.8,24.0,925.0,1023.47,753.57
2016,6,22,10,15,986.5,79.5,3.85,24.5,952.0,1027.57,754.1
2016,6,22,10,30,991.0,80.0,3.9,25.0,979.0,1027.64,752.15
2016,6,22,10,45,993.5,81.0,3.95,25.5,999.5,1022.27,746.78
2016,6,22,11,0,996.0,82.0,4.0,26.0,1020.0,1012.83,738.93
2016,6,22,11,15,998.0,82.5,4.05,26.0,1033.5,998.42,729.4
2016,6,22,11,30,1000.0,83.0,4.1,26.0,1047.0,980.08,717.39
2016,6,22,11,45,1000.5,83.0,4.15,26.5,1052.5,956.13,700.33
2016,6,22,12,0,1001.0,83.0,4.2,27.0,1058.0,928.58,680.96
2016,6,22,12,15,1001.0,83.0,4.25,27.0,1056.0,897.16,660.35
2016,6,22,12,30,1001.0,83.0,4.3,27.0,1054.0,862.46,637.44
2016,6,22,12,45,994.0,86.5,4.4,27.0,1043.5,822.36,610.91
2016,6,22,13,0,987.0,90.0,4.5,27.0,1033.0,779.68,582.01
2016,6,22,13,15,984.0,89.5,4.5,26.5,1016.0,734.01,549.51
2016,6,22,13,30,981.0,89.0,4.5,26.0,999.0,685.91,514.38
2016,6,22,13,45,976.0,89.0,4.55,26.0,975.0,634.85,475.22
2016,6,22,14,0,971.0,89.0,4.6,26.0,951.0,581.94,433.51
2016,6,22,14,15,965.0,88.0,4.6,25.5,920.5,526.19,389.07
2016,6,22,14,30,959.0,87.0,4.6,25.0,890.0,469.18,342.15
