Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,22,14,45,951.0,85.5,4.6,25.0,853.5,410.07,291.64
2016,6,22,15,0,943.0,84.0,4.6,25.0,817.0,350.45,239.78
2016,6,22,15,15,933.5,82.5,4.55,24.5,775.0,290.18,187.78
2016,6,22,15,30,924.0,81.0,4.5,24.0,733.0,230.07,137.51
2016,6,22,15,45,910.5,79.0,4.5,24.0,687.0,169.51,92.04
2016,6,22,16,0,897.0,77.0,4.5,24.0,641.0,110.08,59.13
2016,6,22,16,15,880.5,75.0,4.45,23.5,591.5,69.06,52.87
2016,6,22,16,30,864.0,73.0,4.4,23.0,542.0,67.5,51.88
2016,6,22,16,45,841.0,70.0,4.35,22.5,490.0,65.05,50.1
2016,6,22,17,0,818.0,67.0,4.3,22.0,438.0,55.41,42.15
2016,6,22,17,15,787.5,63.5,4.2,21.0,385.0,53.12,40.52
2016,6,22,17,30,757.0,60.0,4.1,20.0,332.0,50.78,38.8
2016,6,22,17,45,713.0,55.5,4.0,19.0,280.0,47.48,36.16
2016,6,22,18,0,669.0,51.0,3.9,18.0,228.0,44.13,33.37
2016,6,22,18,15,602.5,45.5,3.75,17.0,178.5,39.76,29.52
2016,6,22,18,30,536.0,40.0,3.6,16.0,129.0,32.52,22.95
2016,6,22,18,45,425.0,31.5,3.45,15.5,87.5,25.78,16.56
2016,6,22,19,0,314.0,23.0,3.3,15.0,46.0,19.01,8.44
2016,6,22,19,15,157.0,11.5,3.25,14.5,23.0,9.82,0.0
2016,6,22,19,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,6,22,19,45,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2016,6,22,20,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,22,20,15,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2016,6,22,20,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,22,20,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,6,22,21,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,22,21,15,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2016,6,22,21,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,22,21,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,22,22,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,22,22,15,0.0,0.0,2.85,10.5,0.0,0.0,0.0
2016,6,22,22,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,6,22,22,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,6,22,23,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,6,22,23,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,6,22,23,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,6,22,23,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,6,23,0,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,6,23,0,15,0.0,0.0,2.45,9.5,0.0,0.0,0.0
2016,6,23,0,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,6,23,0,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,6,23,1,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,6,23,1,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,6,23,1,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,6,23,1,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,6,23,2,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,6,23,2,15,0.0,0.0,2.25,8.5,0.0,0.0,0.0
2016,6,23,2,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,6,23,2,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,6,23,3,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,6,23,3,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,6,23,3,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,6,23,3,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,6,23,4,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,6,23,4,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,6,23,4,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,6,23,4,45,77.0,5.5,2.3,8.5,7.0,0.0,0.0
2016,6,23,5,0,154.0,11.0,2.5,9.0,14.0,42.95,0.0
2016,6,23,5,15,303.0,20.5,2.55,9.5,48.0,118.53,66.96
2016,6,23,5,30,452.0,30.0,2.6,10.0,82.0,197.91,148.67
2016,6,23,5,45,539.5,36.0,2.65,11.0,128.0,265.78,210.68
2016,6,23,6,0,627.0,42.0,2.7,12.0,174.0,342.31,278.28
2016,6,23,6,15,679.5,46.5,2.8,12.5,225.0,407.86,335.83
2016,6,23,6,30,732.0,51.0,2.9,13.0,276.0,477.32,394.37
2016,6,23,6,45,769.5,54.0,3.05,14.0,329.0,539.43,444.26
2016,6,23,7,0,807.0,57.0,3.2,15.0,382.0,598.06,489.61
2016,6,23,7,15,832.0,59.5,3.3,15.5,434.0,653.09,530.7
2016,6,23,7,30,857.0,62.0,3.4,16.0,486.0,707.78,569.0
2016,6,23,7,45,876.5,64.0,3.5,17.0,537.0,756.9,601.24
2016,6,23,8,0,896.0,66.0,3.6,18.0,588.0,804.55,631.7
2016,6,23,8,15,910.0,68.0,3.7,19.0,636.0,845.78,656.98
2016,6,23,8,30,924.0,70.0,3.8,20.0,684.0,884.56,680.14
2016,6,23,8,45,935.5,71.5,3.9,21.0,728.5,917.83,699.15
2016,6,23,9,0,947.0,73.0,4.0,22.0,773.0,948.04,715.86
2016,6,23,9,15,955.5,74.5,4.05,22.5,812.5,972.19,729.45
2016,6,23,9,30,964.0,76.0,4.1,23.0,852.0,992.78,740.65
2016,6,23,9,45,967.5,79.0,4.2,23.5,885.0,1006.55,747.64
2016,6,23,10,0,971.0,82.0,4.3,24.0,918.0,1016.34,752.11
2016,6,23,10,15,976.0,83.0,4.35,24.5,945.5,1021.44,753.28
2016,6,23,10,30,981.0,84.0,4.4,25.0,973.0,1022.52,751.95
2016,6,23,10,45,984.0,85.0,4.5,26.0,994.0,1017.67,745.66
2016,6,23,11,0,987.0,86.0,4.6,27.0,1015.0,1008.77,736.89
2016,6,23,11,15,989.0,86.0,4.65,27.0,1028.0,993.98,727.18
2016,6,23,11,30,991.0,86.0,4.7,27.0,1041.0,975.32,714.99
2016,6,23,11,45,991.5,86.5,4.8,27.5,1047.0,952.02,698.72
2016,6,23,12,0,992.0,87.0,4.9,28.0,1053.0,925.13,680.06
2016,6,23,12,15,991.0,87.0,4.95,28.0,1050.5,893.13,658.97
2016,6,23,12,30,990.0,87.0,5.0,28.0,1048.0,857.95,635.63
2016,6,23,12,45,986.5,88.0,5.1,28.0,1037.5,818.71,609.6
2016,6,23,13,0,983.0,89.0,5.2,28.0,1027.0,776.73,581.12
2016,6,23,13,15,979.5,88.5,5.25,27.5,1010.0,730.93,548.51
2016,6,23,13,30,976.0,88.0,5.3,27.0,993.0,682.77,513.22
2016,6,23,13,45,971.5,87.0,5.4,27.0,968.5,631.46,473.72
2016,6,23,14,0,967.0,86.0,5.5,27.0,944.0,578.3,431.65
2016,6,23,14,15,960.5,85.0,5.55,26.5,913.0,522.57,387.04
2016,6,23,14,30,954.0,84.0,5.6,26.0,882.0,465.65,340.01
2016,6,23,14,45,946.0,82.0,5.65,26.0,845.5,406.49,289.29
2016,6,23,15,0,938.0,80.0,5.7,26.0,809.0,346.83,237.28
2016,6,23,15,15,927.5,78.5,5.7,25.5,767.0,286.67,185.27
2016,6,23,15,30,917.0,77.0,5.7,25.0,725.0,226.79,135.11
2016,6,23,15,45,905.5,74.5,5.7,24.5,679.5,166.61,89.86
2016,6,23,16,0,894.0,72.0,5.7,24.0,634.0,107.34,56.76
2016,6,23,16,15,877.5,70.0,5.6,23.5,585.0,65.71,50.06
2016,6,23,16,30,861.0,68.0,5.5,23.0,536.0,64.09,48.99
2016,6,23,16,45,842.5,64.5,5.45,22.5,485.0,61.29,46.9
2016,6,23,17,0,824.0,61.0,5.4,22.0,434.0,58.34,44.66
2016,6,23,17,15,794.5,57.5,5.25,21.0,382.0,55.11,42.23
2016,6,23,17,30,765.0,54.0,5.1,20.0,330.0,46.21,34.81
2016,6,23,17,45,727.5,49.5,4.95,19.5,279.0,42.79,31.97
2016,6,23,18,0,690.0,45.0,4.8,19.0,228.0,39.29,28.97
2016,6,23,18,15,626.5,40.0,4.5,18.0,179.0,35.15,25.34
2016,6,23,18,30,563.0,35.0,4.2,17.0,130.0,31.03,21.54
2016,6,23,18,45,458.0,28.0,3.95,16.0,88.5,24.95,15.8
2016,6,23,19,0,353.0,21.0,3.7,15.0,47.0,18.89,8.4
2016,6,23,19,15,176.5,10.5,3.6,14.5,23.5,8.96,0.0
2016,6,23,19,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,23,19,45,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2016,6,23,20,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,23,20,15,0.0,0.0,3.25,12.5,0.0,0.0,0.0
2016,6,23,20,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,23,20,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,23,21,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,23,21,15,0.0,0.0,3.15,11.5,0.0,0.0,0.0
2016,6,23,21,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,23,21,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,6,23,22,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,6,23,22,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,23,22,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,23,22,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,23,23,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,23,23,15,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2016,6,23,23,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,6,23,23,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,6,24,0,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,6,24,0,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,6,24,0,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,6,24,0,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,6,24,1,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,6,24,1,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,6,24,1,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,6,24,1,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,6,24,2,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,6,24,2,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,6,24,2,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,6,24,2,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,6,24,3,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,6,24,3,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,6,24,3,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,6,24,3,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,6,24,4,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,6,24,4,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,6,24,4,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,6,24,4,45,76.0,5.0,2.4,10.0,6.5,0.0,0.0
2016,6,24,5,0,152.0,10.0,2.6,10.0,13.0,41.55,0.0
2016,6,24,5,15,302.5,19.5,2.75,10.5,47.0,116.86,64.41
2016,6,24,5,30,453.0,29.0,2.9,11.0,81.0,196.97,147.24
2016,6,24,5,45,538.5,35.0,3.05,11.5,127.0,263.94,208.92
2016,6,24,6,0,624.0,41.0,3.2,12.0,173.0,339.43,276.38
2016,6,24,6,15,677.5,46.0,3.25,12.5,224.0,405.85,334.84
2016,6,24,6,30,731.0,51.0,3.3,13.0,275.0,476.35,394.37
2016,6,24,6,45,766.5,54.5,3.35,14.0,328.0,537.84,443.72
2016,6,24,7,0,802.0,58.0,3.4,15.0,381.0,595.68,488.32
2016,6,24,7,15,829.0,61.0,3.45,15.5,434.0,652.5,530.82
2016,6,24,7,30,856.0,64.0,3.5,16.0,487.0,709.14,570.46
2016,6,24,7,45,875.0,67.0,3.55,17.0,538.5,759.06,603.07
2016,6,24,8,0,894.0,70.0,3.6,18.0,590.0,807.44,633.81
2016,6,24,8,15,910.0,72.0,3.6,18.5,639.0,850.28,660.93
2016,6,24,8,30,926.0,74.0,3.6,19.0,688.0,890.78,686.0
2016,6,24,8,45,937.5,76.0,3.65,19.5,733.5,924.67,706.46
2016,6,24,9,0,949.0,78.0,3.7,20.0,779.0,955.47,724.67
2016,6,24,9,15,958.5,79.5,3.75,20.5,819.5,980.56,738.9
2016,6,24,9,30,968.0,81.0,3.8,21.0,860.0,1002.1,750.75
2016,6,24,9,45,974.5,82.5,3.9,21.5,894.5,1017.08,758.59
2016,6,24,10,0,981.0,84.0,4.0,22.0,929.0,1028.16,763.94
2016,6,24,10,15,986.5,85.0,4.1,22.5,957.5,1033.77,765.77
2016,6,24,10,30,992.0,86.0,4.2,23.0,986.0,1035.31,765.06
2016,6,24,10,45,995.5,87.0,4.3,23.5,1007.5,1030.86,760.52
2016,6,24,11,0,999.0,88.0,4.4,24.0,1029.0,1022.31,753.43
2016,6,24,11,15,1001.5,88.5,4.45,24.0,1042.5,1008.3,744.0
2016,6,24,11,30,1004.0,89.0,4.5,24.0,1056.0,990.32,732.0
2016,6,24,11,45,1005.0,89.5,4.6,24.5,1062.0,967.15,715.79
2016,6,24,12,0,1006.0,90.0,4.7,25.0,1068.0,940.32,697.13
2016,6,24,12,15,1005.5,90.0,4.75,25.0,1066.5,908.3,675.95
2016,6,24,12,30,1005.0,90.0,4.8,25.0,1065.0,873.01,652.45
2016,6,24,12,45,998.5,93.0,4.9,25.5,1054.0,832.65,624.3
2016,6,24,13,0,992.0,96.0,5.0,26.0,1043.0,789.67,593.76
2016,6,24,13,15,989.0,95.5,5.05,26.0,1026.0,743.77,559.9
2016,6,24,13,30,986.0,95.0,5.1,26.0,1009.0,695.42,523.45
2016,6,24,13,45,981.5,94.0,5.15,26.0,985.0,643.58,483.46
2016,6,24,14,0,977.0,93.0,5.2,26.0,961.0,589.85,440.9
2016,6,24,14,15,971.0,92.0,5.2,26.0,930.0,533.75,395.2
2016,6,24,14,30,965.0,91.0,5.2,26.0,899.0,476.39,347.2
2016,6,24,14,45,956.5,89.5,5.2,26.0,861.5,416.72,296.26
2016,6,24,15,0,948.0,88.0,5.2,26.0,824.0,356.57,244.02
2016,6,24,15,15,937.5,86.5,5.2,25.5,782.0,295.7,191.64
2016,6,24,15,30,927.0,85.0,5.2,25.0,740.0,235.08,141.01
2016,6,24,15,45,912.5,83.0,5.2,25.0,693.0,174.11,95.14
2016,6,24,16,0,898.0,81.0,5.2,25.0,646.0,114.38,61.68
2016,6,24,16,15,880.5,78.5,5.1,24.5,596.0,71.33,54.56
2016,6,24,16,30,863.0,76.0,5.0,24.0,546.0,69.48,53.33
2016,6,24,16,45,838.5,73.5,4.95,23.5,493.0,59.58,45.25
2016,6,24,17,0,814.0,71.0,4.9,23.0,440.0,58.26,44.4
2016,6,24,17,15,782.0,67.0,4.7,22.0,387.0,55.69,42.55
2016,6,24,17,30,750.0,63.0,4.5,21.0,334.0,53.05,40.59
2016,6,24,17,45,703.0,59.0,4.35,20.5,281.0,50.22,38.31
2016,6,24,18,0,656.0,55.0,4.2,20.0,228.0,47.41,35.95
2016,6,24,18,15,587.0,48.5,3.9,19.0,178.5,38.84,28.46
2016,6,24,18,30,518.0,42.0,3.6,18.0,129.0,34.08,24.11
2016,6,24,18,45,402.5,33.0,3.3,17.0,87.0,26.98,17.47
2016,6,24,19,0,287.0,24.0,3.0,16.0,45.0,19.83,9.1
2016,6,24,19,15,143.5,12.0,2.95,15.5,22.5,10.24,0.0
2016,6,24,19,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,6,24,19,45,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2016,6,24,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,24,20,15,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2016,6,24,20,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,24,20,45,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,6,24,21,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,24,21,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2016,6,24,21,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,24,21,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,24,22,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,24,22,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,24,22,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,24,22,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,6,24,23,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,24,23,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,6,24,23,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,6,24,23,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,6,25,0,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,25,0,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,6,25,0,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,6,25,0,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,6,25,1,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,6,25,1,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,6,25,1,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,6,25,1,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,6,25,2,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,6,25,2,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,6,25,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,25,2,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,25,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,25,3,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,6,25,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,6,25,3,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,6,25,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,6,25,4,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,6,25,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,25,4,45,55.5,5.0,1.2,10.5,6.5,0.0,0.0
2016,6,25,5,0,111.0,10.0,1.2,11.0,13.0,32.56,0.0
2016,6,25,5,15,265.5,21.0,1.35,11.5,46.0,107.86,57.84
2016,6,25,5,30,420.0,32.0,1.5,12.0,79.0,191.65,142.42
2016,6,25,5,45,512.5,39.0,1.7,13.0,125.5,260.15,203.93
2016,6,25,6,0,605.0,46.0,1.9,14.0,172.0,335.98,270.04
2016,6,25,6,15,661.0,51.0,1.95,15.0,223.5,402.93,327.08
2016,6,25,6,30,717.0,56.0,2.0,16.0,275.0,474.11,385.01
2016,6,25,6,45,757.0,59.5,2.1,17.0,328.5,537.77,434.84
2016,6,25,7,0,797.0,63.0,2.2,18.0,382.0,603.17,483.92
2016,6,25,7,15,823.5,66.0,2.4,19.0,435.5,659.98,525.19
2016,6,25,7,30,850.0,69.0,2.6,20.0,489.0,710.46,558.83
2016,6,25,7,45,871.0,71.5,2.85,21.0,540.5,761.08,592.1
2016,6,25,8,0,892.0,74.0,3.1,22.0,592.0,810.33,623.72
2016,6,25,8,15,907.0,76.0,3.25,22.5,641.0,852.28,650.38
2016,6,25,8,30,922.0,78.0,3.4,23.0,690.0,891.84,675.13
2016,6,25,8,45,934.5,79.5,3.55,24.0,735.0,925.95,694.59
2016,6,25,9,0,947.0,81.0,3.7,25.0,780.0,957.03,711.84
2016,6,25,9,15,955.5,82.5,3.75,25.5,819.5,981.18,725.12
2016,6,25,9,30,964.0,84.0,3.8,26.0,859.0,1001.75,736.07
2016,6,25,9,45,968.5,86.5,3.9,27.0,892.5,1015.88,741.69
2016,6,25,10,0,973.0,89.0,4.0,28.0,926.0,1026.07,744.82
2016,6,25,10,15,978.0,90.0,4.0,28.0,954.0,1031.15,747.09
2016,6,25,10,30,983.0,91.0,4.0,28.0,982.0,1032.21,746.91
2016,6,25,10,45,986.5,92.0,4.05,28.5,1003.0,1027.77,742.17
2016,6,25,11,0,990.0,93.0,4.1,29.0,1024.0,1019.28,734.96
2016,6,25,11,15,992.0,93.5,4.1,29.0,1037.5,1004.88,725.24
2016,6,25,11,30,994.0,94.0,4.1,29.0,1051.0,986.58,713.11
2016,6,25,11,45,994.0,94.5,4.1,29.5,1057.0,962.7,696.02
2016,6,25,12,0,994.0,95.0,4.1,30.0,1063.0,935.25,676.71
2016,6,25,12,15,994.0,95.0,4.1,30.0,1061.0,903.95,656.25
2016,6,25,12,30,994.0,95.0,4.1,30.0,1059.0,869.39,633.59
2016,6,25,12,45,992.0,95.0,4.2,30.0,1049.5,830.22,608.15
2016,6,25,13,0,990.0,95.0,4.3,30.0,1040.0,788.21,580.19
2016,6,25,13,15,987.0,94.0,4.3,30.0,1023.5,742.01,546.81
2016,6,25,13,30,984.0,93.0,4.3,30.0,1007.0,693.39,510.94
2016,6,25,13,45,979.0,93.0,4.35,30.0,982.5,642.19,472.39
2016,6,25,14,0,974.0,93.0,4.4,30.0,958.0,589.13,431.35
2016,6,25,14,15,968.0,91.5,4.4,29.5,927.0,532.81,387.41
2016,6,25,14,30,962.0,90.0,4.4,29.0,896.0,475.24,341.01
2016,6,25,14,45,953.5,89.0,4.45,29.0,859.0,416.13,291.48
2016,6,25,15,0,945.0,88.0,4.5,29.0,822.0,356.51,240.63
2016,6,25,15,15,934.5,86.5,4.5,28.5,780.0,295.81,189.23
2016,6,25,15,30,924.0,85.0,4.5,28.0,738.0,235.35,139.47
2016,6,25,15,45,910.0,83.0,4.5,28.0,691.5,174.61,94.28
2016,6,25,16,0,896.0,81.0,4.5,28.0,645.0,115.04,61.13
2016,6,25,16,15,878.5,78.5,4.45,27.5,595.0,71.3,53.83
2016,6,25,16,30,861.0,76.0,4.4,27.0,545.0,69.45,52.63
2016,6,25,16,45,837.5,73.0,4.4,26.5,492.5,67.04,50.92
2016,6,25,17,0,814.0,70.0,4.4,26.0,440.0,57.52,43.21
2016,6,25,17,15,782.5,66.5,4.25,25.0,387.0,55.31,41.69
2016,6,25,17,30,751.0,63.0,4.1,24.0,334.0,53.06,40.08
2016,6,25,17,45,707.0,58.0,3.95,23.0,281.5,49.44,37.23
2016,6,25,18,0,663.0,53.0,3.8,22.0,229.0,45.76,34.21
2016,6,25,18,15,595.5,47.0,3.4,21.0,179.5,41.02,30.1
2016,6,25,18,30,528.0,41.0,3.0,20.0,130.0,33.29,23.21
2016,6,25,18,45,419.0,32.0,2.65,19.0,88.0,26.17,16.63
2016,6,25,19,0,310.0,23.0,2.3,18.0,46.0,18.99,8.4
2016,6,25,19,15,155.0,11.5,2.2,17.5,23.0,9.82,0.0
2016,6,25,19,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,6,25,19,45,0.0,0.0,2.05,16.5,0.0,0.0,0.0
2016,6,25,20,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,6,25,20,15,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2016,6,25,20,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,6,25,20,45,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,6,25,21,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,25,21,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,6,25,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,25,21,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,6,25,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,25,22,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,6,25,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,25,22,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,25,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,25,23,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,25,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,25,23,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,26,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,26,0,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,26,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,26,0,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,26,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,26,1,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,6,26,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,26,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,26,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,26,2,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,6,26,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,26,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,26,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,26,3,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,26,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,26,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,26,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,26,4,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,6,26,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,26,4,45,61.5,5.0,0.9,12.5,6.0,0.0,0.0
2016,6,26,5,0,123.0,10.0,0.9,13.0,12.0,35.07,0.0
2016,6,26,5,15,273.5,20.5,1.05,13.5,45.0,109.12,56.49
2016,6,26,5,30,424.0,31.0,1.2,14.0,78.0,191.64,140.89
2016,6,26,5,45,510.5,38.0,1.35,14.5,124.0,257.9,200.53
2016,6,26,6,0,597.0,45.0,1.5,15.0,170.0,331.01,264.38
2016,6,26,6,15,652.0,50.5,1.55,15.5,220.5,397.53,321.23
2016,6,26,6,30,707.0,56.0,1.6,16.0,271.0,468.26,379.12
2016,6,26,6,45,745.0,59.5,1.7,17.0,324.0,530.26,427.45
2016,6,26,7,0,783.0,63.0,1.8,18.0,377.0,593.83,474.97
2016,6,26,7,15,810.0,66.5,1.85,18.5,429.5,651.01,516.53
2016,6,26,7,30,837.0,70.0,1.9,19.0,482.0,701.92,550.63
2016,6,26,7,45,772.0,94.5,2.0,20.0,506.0,718.26,558.56
2016,6,26,8,0,707.0,119.0,2.1,21.0,530.0,723.79,559.05
2016,6,26,8,15,807.5,99.0,2.15,22.0,605.0,803.45,611.14
2016,6,26,8,30,908.0,79.0,2.2,23.0,680.0,880.86,659.36
2016,6,26,8,45,920.5,80.5,2.25,24.0,724.5,914.66,677.33
2016,6,26,9,0,933.0,82.0,2.3,25.0,769.0,945.5,693.51
2016,6,26,9,15,942.0,83.5,2.35,25.5,808.5,969.91,706.74
2016,6,26,9,30,951.0,85.0,2.4,26.0,848.0,990.82,717.75
2016,6,26,9,45,960.0,84.5,2.5,27.0,882.5,1005.92,724.16
2016,6,26,10,0,969.0,84.0,2.6,28.0,917.0,1017.26,728.26
2016,6,26,10,15,974.0,84.5,2.7,28.5,944.5,1021.97,729.7
2016,6,26,10,30,979.0,85.0,2.8,29.0,972.0,1022.69,728.77
2016,6,26,10,45,982.5,85.5,2.9,29.5,993.0,1017.96,724.52
2016,6,26,11,0,986.0,86.0,3.0,30.0,1014.0,1009.2,717.86
2016,6,26,11,15,988.0,86.5,3.1,30.0,1027.5,995.07,709.32
2016,6,26,11,30,990.0,87.0,3.2,30.0,1041.0,977.03,698.34
2016,6,26,11,45,991.0,87.0,3.3,30.5,1046.5,953.85,682.7
2016,6,26,12,0,992.0,87.0,3.4,31.0,1052.0,927.06,664.75
2016,6,26,12,15,991.0,87.0,3.5,31.0,1050.0,895.18,644.76
2016,6,26,12,30,990.0,87.0,3.6,31.0,1048.0,860.1,622.54
2016,6,26,12,45,978.0,94.0,3.75,31.5,1036.0,819.65,595.56
2016,6,26,13,0,966.0,101.0,3.9,32.0,1024.0,776.9,566.3
2016,6,26,13,15,962.5,100.0,4.05,31.5,1007.0,731.34,535.35
2016,6,26,13,30,959.0,99.0,4.2,31.0,990.0,683.47,501.74
2016,6,26,13,45,954.0,98.5,4.35,31.0,965.5,633.01,464.15
2016,6,26,14,0,949.0,98.0,4.5,31.0,941.0,580.76,424.07
2016,6,26,14,15,942.0,97.0,4.55,31.0,910.5,525.61,380.48
2016,6,26,14,30,935.0,96.0,4.6,31.0,880.0,469.35,334.79
2016,6,26,14,45,926.0,94.5,4.7,31.0,843.0,411.12,286.48
2016,6,26,15,0,917.0,93.0,4.8,31.0,806.0,352.49,236.89
2016,6,26,15,15,905.5,91.5,4.85,30.5,764.0,293.1,186.99
2016,6,26,15,30,894.0,90.0,4.9,30.0,722.0,234.09,138.78
2016,6,26,15,45,879.0,88.0,4.95,30.0,676.0,174.94,95.01
2016,6,26,16,0,864.0,86.0,5.0,30.0,630.0,117.06,62.8
2016,6,26,16,15,845.5,83.0,4.95,29.5,580.5,73.63,55.3
2016,6,26,16,30,827.0,80.0,4.9,29.0,531.0,63.0,46.84
2016,6,26,16,45,802.0,77.0,4.85,28.5,479.5,61.51,45.89
2016,6,26,17,0,777.0,74.0,4.8,28.0,428.0,59.96,44.88
2016,6,26,17,15,744.5,70.0,4.55,27.0,375.5,57.52,43.19
2016,6,26,17,30,712.0,66.0,4.3,26.0,323.0,55.01,41.4
2016,6,26,17,45,667.0,61.0,4.05,25.5,272.0,51.53,38.61
2016,6,26,18,0,622.0,56.0,3.8,25.0,221.0,44.07,32.31
2016,6,26,18,15,554.0,49.5,3.35,23.5,173.0,39.42,28.4
2016,6,26,18,30,486.0,43.0,2.9,22.0,125.0,34.74,24.25
2016,6,26,18,45,379.5,33.5,2.5,21.0,84.5,27.31,17.43
2016,6,26,19,0,273.0,24.0,2.1,20.0,44.0,19.79,8.91
2016,6,26,19,15,136.5,12.0,2.05,19.5,22.0,10.24,0.0
2016,6,26,19,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,6,26,19,45,0.0,0.0,2.0,18.5,0.0,0.0,0.0
2016,6,26,20,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,6,26,20,15,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2016,6,26,20,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,6,26,20,45,0.0,0.0,1.75,16.5,0.0,0.0,0.0
2016,6,26,21,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,6,26,21,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,6,26,21,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,6,26,21,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,6,26,22,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,6,26,22,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,6,26,22,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,26,22,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,6,26,23,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,26,23,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,6,26,23,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,26,23,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,6,27,0,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,27,0,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,6,27,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,27,0,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,6,27,1,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,27,1,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,6,27,1,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,27,1,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,27,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,27,2,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,27,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,27,2,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,27,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,27,3,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,6,27,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,27,3,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,27,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,27,4,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,6,27,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,27,4,45,61.0,4.5,1.05,13.5,6.0,0.0,0.0
2016,6,27,5,0,122.0,9.0,1.1,14.0,12.0,33.92,0.0
2016,6,27,5,15,269.0,19.5,1.3,14.5,44.0,106.41,53.08
2016,6,27,5,30,416.0,30.0,1.5,15.0,76.0,187.65,137.3
2016,6,27,5,45,503.0,37.0,1.7,15.5,121.0,253.53,196.64
2016,6,27,6,0,590.0,44.0,1.9,16.0,166.0,326.5,260.46
2016,6,27,6,15,645.0,49.0,1.95,16.5,216.5,392.04,316.69
2016,6,27,6,30,700.0,54.0,2.0,17.0,267.0,461.79,374.07
2016,6,27,6,45,737.5,58.0,2.05,18.0,319.0,523.7,422.36
2016,6,27,7,0,775.0,62.0,2.1,19.0,371.0,587.2,469.77
2016,6,27,7,15,801.5,65.0,2.25,20.0,423.0,643.1,510.12
2016,6,27,7,30,828.0,68.0,2.4,21.0,475.0,692.77,543.02
2016,6,27,7,45,847.5,71.0,2.6,22.5,525.5,742.09,574.02
2016,6,27,8,0,867.0,74.0,2.8,24.0,576.0,790.0,603.21
2016,6,27,8,15,881.5,76.0,2.9,25.0,623.5,830.83,627.47
2016,6,27,8,30,896.0,78.0,3.0,26.0,671.0,869.35,649.77
2016,6,27,8,45,906.5,80.5,3.1,27.0,714.5,902.29,668.0
2016,6,27,9,0,917.0,83.0,3.2,28.0,758.0,932.2,684.04
2016,6,27,9,15,925.5,84.5,3.15,28.5,797.0,955.92,696.21
2016,6,27,9,30,934.0,86.0,3.1,29.0,836.0,976.19,706.1
2016,6,27,9,45,930.0,93.5,3.05,29.5,866.0,987.4,710.16
2016,6,27,10,0,926.0,101.0,3.0,30.0,896.0,994.45,711.7
2016,6,27,10,15,931.0,102.0,2.95,30.5,923.0,999.38,712.02
2016,6,27,10,30,936.0,103.0,2.9,31.0,950.0,1000.46,710.02
2016,6,27,10,45,938.0,104.5,2.85,31.5,970.0,995.29,704.23
2016,6,27,11,0,940.0,106.0,2.8,32.0,990.0,986.25,696.19
2016,6,27,11,15,942.0,106.5,2.8,32.0,1003.0,972.42,687.12
2016,6,27,11,30,944.0,107.0,2.8,32.0,1016.0,954.87,675.82
2016,6,27,11,45,943.5,108.5,2.85,32.5,1021.5,932.39,660.5
2016,6,27,12,0,943.0,110.0,2.9,33.0,1027.0,906.5,643.08
2016,6,27,12,15,942.5,110.0,3.05,33.0,1025.0,876.1,624.69
2016,6,27,12,30,942.0,110.0,3.2,33.0,1023.0,842.68,604.13
2016,6,27,12,45,942.5,108.0,3.35,33.0,1014.5,805.46,580.81
2016,6,27,13,0,943.0,106.0,3.5,33.0,1006.0,765.43,554.65
2016,6,27,13,15,939.5,105.5,3.65,33.0,989.5,721.21,523.82
2016,6,27,13,30,936.0,105.0,3.8,33.0,973.0,674.73,490.54
2016,6,27,13,45,930.0,105.0,3.95,33.0,949.0,625.12,454.04
2016,6,27,14,0,924.0,105.0,4.1,33.0,925.0,573.86,415.19
2016,6,27,14,15,917.5,103.5,4.2,32.5,895.5,519.8,373.77
2016,6,27,14,30,911.0,102.0,4.3,32.0,866.0,464.63,330.04
2016,6,27,14,45,901.0,101.0,4.45,32.0,829.5,407.66,283.09
2016,6,27,15,0,891.0,100.0,4.6,32.0,793.0,350.42,235.02
2016,6,27,15,15,880.0,98.0,4.65,31.5,752.0,292.21,186.42
2016,6,27,15,30,869.0,96.0,4.7,31.0,711.0,234.36,139.39
2016,6,27,15,45,854.5,93.5,4.8,31.0,665.5,176.31,96.56
2016,6,27,16,0,840.0,91.0,4.9,31.0,620.0,119.5,64.8
2016,6,27,16,15,821.0,88.5,4.85,30.5,571.5,67.52,50.05
2016,6,27,16,30,802.0,86.0,4.8,30.0,523.0,66.72,49.71
2016,6,27,16,45,778.0,82.0,4.8,29.5,472.0,64.72,48.35
2016,6,27,17,0,754.0,78.0,4.8,29.0,421.0,62.62,46.9
2016,6,27,17,15,720.5,74.0,4.6,28.0,369.5,60.3,45.34
2016,6,27,17,30,687.0,70.0,4.4,27.0,318.0,57.94,43.69
2016,6,27,17,45,641.0,64.5,4.2,26.5,267.5,49.71,36.89
2016,6,27,18,0,595.0,59.0,4.0,26.0,217.0,46.19,33.97
2016,6,27,18,15,526.5,51.5,3.45,25.0,169.5,40.85,29.43
2016,6,27,18,30,458.0,44.0,2.9,24.0,122.0,35.44,24.61
2016,6,27,18,45,352.5,34.0,2.4,23.0,82.0,27.65,17.54
2016,6,27,19,0,247.0,24.0,1.9,22.0,42.0,19.73,8.76
2016,6,27,19,15,123.5,12.0,1.8,21.5,21.0,10.24,0.0
2016,6,27,19,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,6,27,19,45,0.0,0.0,1.6,20.5,0.0,0.0,0.0
2016,6,27,20,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,27,20,15,0.0,0.0,1.4,19.5,0.0,0.0,0.0
2016,6,27,20,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,27,20,45,0.0,0.0,1.25,18.5,0.0,0.0,0.0
2016,6,27,21,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,6,27,21,15,0.0,0.0,1.15,17.5,0.0,0.0,0.0
2016,6,27,21,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,27,21,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,27,22,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,27,22,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,6,27,22,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,27,22,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,27,23,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,27,23,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,27,23,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,27,23,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,28,0,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,28,0,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,6,28,0,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,6,28,0,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,6,28,1,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,6,28,1,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,6,28,1,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,6,28,1,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,6,28,2,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,6,28,2,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,6,28,2,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,28,2,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,28,3,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,28,3,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,28,3,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,28,3,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,28,4,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,28,4,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,28,4,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,28,4,45,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,6,28,5,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,6,28,5,15,152.0,17.5,0.8,15.5,34.0,71.88,33.43
2016,6,28,5,30,304.0,35.0,0.8,16.0,68.0,155.42,113.24
2016,6,28,5,45,397.5,44.0,0.85,17.0,111.5,220.15,169.45
2016,6,28,6,0,491.0,53.0,0.9,18.0,155.0,294.75,232.31
2016,6,28,6,15,550.0,60.0,0.85,18.5,203.5,359.29,285.91
2016,6,28,6,30,609.0,67.0,0.8,19.0,252.0,428.75,341.07
2016,6,28,6,45,653.5,71.5,0.75,20.0,303.0,491.06,387.68
2016,6,28,7,0,698.0,76.0,0.7,21.0,354.0,555.84,433.79
2016,6,28,7,15,728.0,80.5,0.55,22.0,405.5,610.48,469.29
2016,6,28,7,30,758.0,85.0,0.4,23.0,457.0,667.64,503.88
2016,6,28,7,45,782.0,88.0,0.3,24.0,507.0,718.33,532.18
2016,6,28,8,0,806.0,91.0,0.2,25.0,557.0,768.04,558.79
2016,6,28,8,15,823.0,93.5,0.2,26.0,604.0,810.02,581.06
2016,6,28,8,30,840.0,96.0,0.2,27.0,651.0,841.39,596.23
2016,6,28,8,45,853.5,98.5,0.25,28.0,695.0,875.44,613.79
2016,6,28,9,0,867.0,101.0,0.3,29.0,739.0,906.76,629.42
2016,6,28,9,15,877.0,103.0,0.45,29.5,777.5,931.36,644.24
2016,6,28,9,30,887.0,105.0,0.6,30.0,816.0,952.7,657.29
2016,6,28,9,45,903.5,101.5,0.75,30.5,852.0,971.04,668.58
2016,6,28,10,0,920.0,98.0,0.9,31.0,888.0,986.0,677.86
2016,6,28,10,15,925.5,99.0,1.05,31.0,915.0,991.51,682.84
2016,6,28,10,30,931.0,100.0,1.2,31.0,942.0,993.19,685.6
2016,6,28,10,45,933.5,101.5,1.4,31.5,962.0,988.64,683.96
2016,6,28,11,0,936.0,103.0,1.6,32.0,982.0,980.22,679.81
2016,6,28,11,15,938.0,103.5,1.7,32.0,995.0,966.56,672.42
2016,6,28,11,30,940.0,104.0,1.8,32.0,1008.0,949.19,662.74
2016,6,28,11,45,939.0,105.0,1.95,32.5,1013.5,926.02,648.63
2016,6,28,12,0,938.0,106.0,2.1,33.0,1019.0,899.49,632.27
2016,6,28,12,15,938.0,106.0,2.25,33.0,1017.0,869.75,614.96
2016,6,28,12,30,938.0,106.0,2.4,33.0,1015.0,836.96,595.42
2016,6,28,12,45,922.5,114.5,2.55,33.0,1002.5,796.56,570.6
2016,6,28,13,0,907.0,123.0,2.7,33.0,990.0,754.24,543.0
2016,6,28,13,15,903.5,122.5,2.85,32.5,973.5,711.35,514.69
2016,6,28,13,30,900.0,122.0,3.0,32.0,957.0,666.31,483.83
2016,6,28,13,45,897.0,119.5,3.15,32.0,934.5,618.06,448.68
2016,6,28,14,0,894.0,117.0,3.3,32.0,912.0,567.99,411.05
2016,6,28,14,15,887.5,115.5,3.4,31.5,882.5,515.36,370.95
2016,6,28,14,30,881.0,114.0,3.5,31.0,853.0,461.67,328.59
2016,6,28,14,45,874.5,111.5,3.65,31.0,818.5,406.42,283.13
2016,6,28,15,0,868.0,109.0,3.8,31.0,784.0,350.56,236.21
2016,6,28,15,15,857.0,106.5,3.85,30.5,743.5,293.21,188.41
2016,6,28,15,30,846.0,104.0,3.9,30.0,703.0,236.24,142.11
2016,6,28,15,45,833.0,100.5,3.95,30.0,658.5,170.85,93.42
2016,6,28,16,0,820.0,97.0,4.0,30.0,614.0,114.0,61.01
2016,6,28,16,15,801.5,94.0,3.95,29.5,566.0,70.86,53.0
2016,6,28,16,30,783.0,91.0,3.9,29.0,518.0,69.89,52.54
2016,6,28,16,45,760.0,86.5,3.9,28.5,468.0,67.7,51.03
2016,6,28,17,0,737.0,82.0,3.9,28.0,418.0,65.38,49.4
2016,6,28,17,15,704.0,77.5,3.75,27.0,367.0,62.82,47.65
2016,6,28,17,30,671.0,73.0,3.6,26.0,316.0,55.18,41.53
2016,6,28,17,45,627.0,67.0,3.5,25.5,266.0,51.46,38.55
2016,6,28,18,0,583.0,61.0,3.4,25.0,216.0,47.66,35.38
2016,6,28,18,15,514.5,53.5,3.15,24.0,168.5,42.4,30.89
2016,6,28,18,30,446.0,46.0,2.9,23.0,121.0,37.06,26.12
2016,6,28,18,45,342.5,35.5,2.65,22.0,81.5,28.92,18.69
2016,6,28,19,0,239.0,25.0,2.4,21.0,42.0,20.61,9.46
2016,6,28,19,15,119.5,12.5,2.3,20.0,21.0,10.67,0.0
2016,6,28,19,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,6,28,19,45,0.0,0.0,2.1,18.5,0.0,0.0,0.0
2016,6,28,20,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,6,28,20,15,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2016,6,28,20,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,6,28,20,45,0.0,0.0,1.75,16.5,0.0,0.0,0.0
2016,6,28,21,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,6,28,21,15,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2016,6,28,21,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,6,28,21,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,6,28,22,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,6,28,22,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,6,28,22,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,6,28,22,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,6,28,23,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,6,28,23,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,6,28,23,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,28,23,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,29,0,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,29,0,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,6,29,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,29,0,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,6,29,1,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,29,1,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,29,1,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,29,1,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,29,2,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,29,2,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,6,29,2,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,29,2,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,6,29,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,29,3,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,6,29,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,29,3,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,6,29,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,6,29,4,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,29,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,29,4,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,6,29,5,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,29,5,15,198.0,15.0,2.25,12.5,36.5,80.98,36.63
2016,6,29,5,30,396.0,30.0,2.3,13.0,73.0,180.62,132.99
2016,6,29,5,45,489.0,37.0,2.4,13.5,118.0,247.63,193.8
2016,6,29,6,0,582.0,44.0,2.5,14.0,163.0,322.33,259.7
2016,6,29,6,15,638.0,49.5,2.55,14.5,213.5,388.53,317.29
2016,6,29,6,30,694.0,55.0,2.6,15.0,264.0,459.09,376.24
2016,6,29,6,45,735.5,58.0,2.7,16.0,316.5,521.99,426.33
2016,6,29,7,0,777.0,61.0,2.8,17.0,369.0,586.83,475.88
2016,6,29,7,15,804.0,64.0,2.85,17.5,421.5,643.22,517.88
2016,6,29,7,30,831.0,67.0,2.9,18.0,474.0,693.46,552.33
2016,6,29,7,45,853.5,69.0,2.95,19.0,525.5,744.11,585.18
2016,6,29,8,0,876.0,71.0,3.0,20.0,577.0,793.57,616.35
2016,6,29,8,15,891.5,73.0,3.0,20.5,625.0,835.67,642.55
2016,6,29,8,30,907.0,75.0,3.0,21.0,673.0,875.47,666.79
2016,6,29,8,45,920.0,76.0,3.05,21.5,718.0,909.34,686.99
2016,6,29,9,0,933.0,77.0,3.1,22.0,763.0,940.29,705.08
2016,6,29,9,15,942.0,78.5,3.15,22.5,802.5,964.95,718.85
2016,6,29,9,30,951.0,80.0,3.2,23.0,842.0,986.11,730.33
2016,6,29,9,45,953.5,84.0,3.3,24.0,875.0,1000.16,736.1
2016,6,29,10,0,956.0,88.0,3.4,25.0,908.0,1010.23,739.36
2016,6,29,10,15,961.5,89.0,3.5,25.0,936.0,1016.01,742.83
2016,6,29,10,30,967.0,90.0,3.6,25.0,964.0,1017.83,743.86
2016,6,29,10,45,971.0,90.5,3.75,25.5,985.5,1013.71,740.04
2016,6,29,11,0,975.0,91.0,3.9,26.0,1007.0,1005.6,733.71
2016,6,29,11,15,977.5,91.5,4.0,26.0,1021.0,992.12,725.09
2016,6,29,11,30,980.0,92.0,4.1,26.0,1035.0,974.76,713.98
2016,6,29,11,45,982.0,91.5,4.2,26.5,1041.5,952.24,698.11
2016,6,29,12,0,984.0,91.0,4.3,27.0,1048.0,926.12,679.89
2016,6,29,12,15,984.0,91.0,4.4,26.5,1047.0,895.31,661.15
2016,6,29,12,30,984.0,91.0,4.5,26.0,1046.0,861.27,640.03
2016,6,29,12,45,978.0,94.0,4.6,26.0,1036.0,822.14,614.15
2016,6,29,13,0,972.0,97.0,4.7,26.0,1026.0,780.41,585.95
2016,6,29,13,15,970.0,96.5,4.75,25.5,1010.0,736.1,554.52
2016,6,29,13,30,968.0,96.0,4.8,25.0,994.0,689.3,520.33
2016,6,29,13,45,964.0,95.5,4.9,25.0,970.5,639.04,481.7
2016,6,29,14,0,960.0,95.0,5.0,25.0,947.0,586.85,440.44
2016,6,29,14,15,954.5,93.5,5.0,24.5,917.5,531.48,396.08
2016,6,29,14,30,949.0,92.0,5.0,24.0,888.0,474.82,349.23
2016,6,29,14,45,942.0,90.5,5.0,23.5,852.0,416.54,299.71
2016,6,29,15,0,935.0,89.0,5.0,23.0,816.0,357.61,248.51
2016,6,29,15,15,925.0,87.5,4.95,22.5,775.0,297.53,196.14
2016,6,29,15,30,915.0,86.0,4.9,22.0,734.0,237.64,145.33
2016,6,29,15,45,903.0,83.5,4.85,21.5,688.5,177.23,98.95
2016,6,29,16,0,891.0,81.0,4.8,21.0,643.0,117.75,64.13
2016,6,29,16,15,874.5,78.5,4.65,20.5,593.5,71.23,55.37
2016,6,29,16,30,858.0,76.0,4.5,20.0,544.0,69.4,54.14
2016,6,29,16,45,837.0,73.0,4.4,19.5,492.5,67.03,52.43
2016,6,29,17,0,816.0,70.0,4.3,19.0,441.0,57.54,44.52
2016,6,29,17,15,785.5,66.0,4.15,18.0,388.5,54.96,42.63
2016,6,29,17,30,755.0,62.0,4.0,17.0,336.0,52.3,40.62
2016,6,29,17,45,712.5,57.5,3.85,16.5,283.5,49.07,37.95
2016,6,29,18,0,670.0,53.0,3.7,16.0,231.0,45.8,35.14
2016,6,29,18,15,603.5,47.0,3.5,15.5,181.5,41.06,30.87
2016,6,29,18,30,537.0,41.0,3.3,15.0,132.0,33.33,23.78
2016,6,29,18,45,427.0,32.5,3.1,14.5,89.5,26.62,17.39
2016,6,29,19,0,317.0,24.0,2.9,14.0,47.0,19.89,9.3
2016,6,29,19,15,158.5,12.0,2.8,13.5,23.5,10.24,0.0
2016,6,29,19,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,29,19,45,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,6,29,20,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,29,20,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,6,29,20,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,29,20,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,29,21,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,29,21,15,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2016,6,29,21,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,6,29,21,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,6,29,22,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,6,29,22,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,6,29,22,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,6,29,22,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,6,29,23,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,6,29,23,15,0.0,0.0,2.45,9.5,0.0,0.0,0.0
2016,6,29,23,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,6,29,23,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,6,30,0,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,6,30,0,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,6,30,0,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,6,30,0,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,6,30,1,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,6,30,1,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,6,30,1,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,6,30,1,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,6,30,2,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,6,30,2,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,6,30,2,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,6,30,2,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,6,30,3,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,6,30,3,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,6,30,3,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,6,30,3,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,6,30,4,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,6,30,4,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,6,30,4,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,6,30,4,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,6,30,5,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,6,30,5,15,202.5,15.5,2.75,9.5,37.5,82.57,36.0
2016,6,30,5,30,405.0,31.0,2.8,10.0,75.0,184.44,137.21
2016,6,30,5,45,499.5,38.5,2.85,11.0,121.0,253.19,200.09
2016,6,30,6,0,594.0,46.0,2.9,12.0,167.0,329.4,267.54
2016,6,30,6,15,651.5,51.0,2.85,12.5,218.0,396.59,326.46
2016,6,30,6,30,709.0,56.0,2.8,13.0,269.0,468.18,386.62
2016,6,30,6,45,748.5,60.0,2.75,13.5,322.5,531.88,438.13
2016,6,30,7,0,788.0,64.0,2.7,14.0,376.0,597.32,488.86
2016,6,30,7,15,815.5,67.5,2.6,14.5,429.0,655.23,531.62
2016,6,30,7,30,843.0,71.0,2.5,15.0,482.0,706.87,566.51
2016,6,30,7,45,864.5,73.0,2.45,16.0,534.0,757.23,598.5
2016,6,30,8,0,886.0,75.0,2.4,17.0,586.0,806.3,628.59
2016,6,30,8,15,901.5,77.5,2.25,18.0,635.0,849.3,652.77
2016,6,30,8,30,917.0,80.0,2.1,19.0,684.0,889.96,674.53
2016,6,30,8,45,929.0,81.5,2.0,20.0,729.0,923.76,691.48
2016,6,30,9,0,941.0,83.0,1.9,21.0,774.0,954.54,706.03
2016,6,30,9,15,950.0,84.5,1.85,21.5,814.0,979.3,718.34
2016,6,30,9,30,959.0,86.0,1.8,22.0,854.0,1000.53,728.32
2016,6,30,9,45,965.0,88.0,1.8,23.0,888.5,1015.76,733.71
2016,6,30,10,0,971.0,90.0,1.8,24.0,923.0,1027.08,736.74
2016,6,30,10,15,976.5,91.0,1.85,24.5,951.0,1032.91,738.55
2016,6,30,10,30,982.0,92.0,1.9,25.0,979.0,1034.7,738.01
2016,6,30,10,45,985.0,92.5,2.0,25.5,1000.0,1029.54,733.92
2016,6,30,11,0,988.0,93.0,2.1,26.0,1021.0,1020.35,727.42
2016,6,30,11,15,990.5,93.5,2.1,26.5,1035.0,1006.69,717.06
2016,6,30,11,30,993.0,94.0,2.1,27.0,1049.0,989.09,704.38
2016,6,30,11,45,993.5,94.5,2.15,27.5,1055.0,965.88,688.83
2016,6,30,12,0,994.0,95.0,2.2,28.0,1061.0,939.05,671.05
2016,6,30,12,15,993.5,95.0,2.35,28.0,1059.5,907.49,652.42
2016,6,30,12,30,993.0,95.0,2.5,28.0,1058.0,872.69,631.4
2016,6,30,12,45,983.5,100.0,2.65,28.5,1046.5,832.22,605.08
2016,6,30,13,0,974.0,105.0,2.8,29.0,1035.0,789.31,576.39
2016,6,30,13,15,970.5,104.5,2.9,29.0,1018.0,743.82,544.67
2016,6,30,13,30,967.0,104.0,3.0,29.0,1001.0,695.96,510.39
2016,6,30,13,45,961.0,103.5,3.1,29.0,976.5,644.5,472.5
2016,6,30,14,0,955.0,103.0,3.2,29.0,952.0,591.31,432.14
2016,6,30,14,15,948.0,102.0,3.3,28.5,921.0,535.77,389.51
2016,6,30,14,30,941.0,101.0,3.4,28.0,890.0,479.08,344.41
2016,6,30,14,45,930.5,100.0,3.5,28.0,852.5,420.21,295.59
2016,6,30,15,0,920.0,99.0,3.6,28.0,815.0,361.07,245.5
2016,6,30,15,15,909.0,97.0,3.6,27.5,773.0,301.1,194.87
2016,6,30,15,30,898.0,95.0,3.6,27.0,731.0,241.44,145.69
2016,6,30,15,45,881.5,93.5,3.65,27.0,684.0,181.97,101.08
2016,6,30,16,0,865.0,92.0,3.7,27.0,637.0,123.92,67.83
2016,6,30,16,15,845.5,89.0,3.7,26.5,587.0,68.26,51.51
2016,6,30,16,30,826.0,86.0,3.7,26.0,537.0,67.1,50.87
2016,6,30,16,45,799.0,83.0,3.75,25.5,484.5,65.74,50.04
2016,6,30,17,0,772.0,80.0,3.8,25.0,432.0,64.34,49.17
2016,6,30,17,15,737.5,76.0,3.75,24.0,379.0,62.05,47.61
2016,6,30,17,30,703.0,72.0,3.7,23.0,326.0,54.79,41.74
2016,6,30,17,45,652.5,66.5,3.65,22.5,273.5,51.32,38.94
2016,6,30,18,0,602.0,61.0,3.6,22.0,221.0,47.81,35.98
2016,6,30,18,15,530.0,54.0,3.4,21.0,172.5,42.91,31.74
2016,6,30,18,30,458.0,47.0,3.2,20.0,124.0,37.98,27.26
2016,6,30,18,45,341.5,36.5,3.05,19.0,83.5,29.8,19.7
2016,6,30,19,0,225.0,26.0,2.9,18.0,43.0,21.5,10.23
2016,6,30,19,15,112.5,13.0,2.8,17.0,21.5,11.1,0.0
2016,6,30,19,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,6,30,19,45,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2016,6,30,20,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,6,30,20,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,6,30,20,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,30,20,45,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,6,30,21,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,30,21,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,6,30,21,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,30,21,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,6,30,22,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,30,22,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,6,30,22,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,30,22,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,30,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,30,23,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,6,30,23,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,30,23,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,7,1,0,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,1,0,15,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2016,7,1,0,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,7,1,0,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,7,1,1,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,7,1,1,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,7,1,1,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,7,1,1,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,7,1,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,7,1,2,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,7,1,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,7,1,2,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,7,1,3,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,7,1,3,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,7,1,3,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,7,1,3,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,7,1,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,7,1,4,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,7,1,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,7,1,4,45,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,7,1,5,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,7,1,5,15,160.0,16.5,1.7,11.5,34.0,71.98,28.74
2016,7,1,5,30,320.0,33.0,1.8,12.0,68.0,158.29,116.56
2016,7,1,5,45,415.5,42.0,1.9,12.5,111.5,224.43,176.11
2016,7,1,6,0,511.0,51.0,2.0,13.0,155.0,300.76,242.93
2016,7,1,6,15,572.5,58.0,2.0,13.5,204.5,367.54,300.66
2016,7,1,6,30,634.0,65.0,2.0,14.0,254.0,439.52,360.44
2016,7,1,6,45,676.0,70.0,2.0,15.0,306.0,502.19,409.9
2016,7,1,7,0,718.0,75.0,2.0,16.0,358.0,564.82,457.24
2016,7,1,7,15,748.5,79.0,1.95,17.0,410.0,622.51,498.56
2016,7,1,7,30,779.0,83.0,1.9,18.0,462.0,680.43,537.58
2016,7,1,7,45,801.5,86.0,1.85,19.0,513.0,730.9,569.07
2016,7,1,8,0,824.0,89.0,1.8,20.0,564.0,780.24,598.8
2016,7,1,8,15,841.5,92.0,1.75,20.5,612.0,823.93,624.95
2016,7,1,8,30,859.0,95.0,1.7,21.0,660.0,857.03,643.42
2016,7,1,8,45,872.5,97.0,1.7,22.0,704.5,891.17,661.67
2016,7,1,9,0,886.0,99.0,1.7,23.0,749.0,922.53,677.76
2016,7,1,9,15,896.5,101.0,1.7,23.5,788.5,948.11,691.22
2016,7,1,9,30,907.0,103.0,1.7,24.0,828.0,970.38,702.55
2016,7,1,9,45,915.0,104.5,1.7,25.0,862.5,986.26,708.44
2016,7,1,10,0,923.0,106.0,1.7,26.0,897.0,998.46,712.1
2016,7,1,10,15,928.5,107.0,1.7,26.5,925.0,1004.0,713.08
2016,7,1,10,30,934.0,108.0,1.7,27.0,953.0,1005.67,711.85
2016,7,1,10,45,938.5,109.0,1.75,27.5,974.0,1002.49,708.45
2016,7,1,11,0,943.0,110.0,1.8,28.0,995.0,995.39,702.77
2016,7,1,11,15,945.5,110.5,1.85,28.0,1009.0,982.08,694.74
2016,7,1,11,30,948.0,111.0,1.9,28.0,1023.0,965.0,684.45
2016,7,1,11,45,949.0,111.5,2.0,28.5,1029.0,942.92,670.26
2016,7,1,12,0,950.0,112.0,2.1,29.0,1035.0,917.36,653.84
2016,7,1,12,15,950.0,112.0,2.2,29.0,1034.0,887.24,635.69
2016,7,1,12,30,950.0,112.0,2.3,29.0,1033.0,854.01,615.35
2016,7,1,12,45,945.0,113.5,2.4,29.0,1023.0,815.28,591.14
2016,7,1,13,0,940.0,115.0,2.5,29.0,1013.0,774.02,564.22
2016,7,1,13,15,937.0,114.5,2.65,29.0,996.5,730.19,534.06
2016,7,1,13,30,934.0,114.0,2.8,29.0,980.0,684.05,501.31
2016,7,1,13,45,928.5,113.0,2.95,29.0,956.0,633.94,464.68
2016,7,1,14,0,923.0,112.0,3.1,29.0,932.0,582.15,425.58
2016,7,1,14,15,916.0,110.5,3.2,28.5,902.0,527.79,383.92
2016,7,1,14,30,909.0,109.0,3.3,28.0,872.0,472.36,339.89
2016,7,1,14,45,900.5,107.5,3.45,28.0,835.5,415.52,292.79
2016,7,1,15,0,892.0,106.0,3.6,28.0,799.0,358.25,244.27
2016,7,1,15,15,880.0,103.5,3.7,27.5,757.5,299.2,194.59
2016,7,1,15,30,868.0,101.0,3.8,27.0,716.0,240.61,146.39
2016,7,1,15,45,853.5,98.5,3.95,26.5,670.5,182.41,102.77
2016,7,1,16,0,839.0,96.0,4.1,26.0,625.0,116.67,62.9
2016,7,1,16,15,819.5,93.0,4.1,25.5,575.5,70.49,53.6
2016,7,1,16,30,800.0,90.0,4.1,25.0,526.0,69.46,53.08
2016,7,1,16,45,775.5,86.0,4.2,24.5,475.0,67.56,51.79
2016,7,1,17,0,751.0,82.0,4.3,24.0,424.0,65.57,50.41
2016,7,1,17,15,716.5,77.5,4.2,23.0,372.0,62.97,48.6
2016,7,1,17,30,682.0,73.0,4.1,22.0,320.0,55.29,42.35
2016,7,1,17,45,635.5,67.0,4.1,21.0,269.0,51.54,39.38
2016,7,1,18,0,589.0,61.0,4.1,20.0,218.0,47.71,36.2
2016,7,1,18,15,518.5,53.5,3.9,19.0,170.0,42.43,31.6
2016,7,1,18,30,448.0,46.0,3.7,18.0,122.0,37.08,26.72
2016,7,1,18,45,339.5,35.5,3.55,17.5,82.0,28.92,19.09
2016,7,1,19,0,231.0,25.0,3.4,17.0,42.0,20.61,9.59
2016,7,1,19,15,115.5,12.5,3.2,16.5,21.0,10.67,0.0
2016,7,1,19,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,7,1,19,45,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2016,7,1,20,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,7,1,20,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2016,7,1,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,1,20,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,1,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,1,21,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,7,1,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,1,21,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,1,22,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,1,22,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,7,1,22,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,1,22,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,1,23,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,1,23,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,7,1,23,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,1,23,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,7,2,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,2,0,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,7,2,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,2,0,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,7,2,1,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,2,1,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,7,2,1,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,7,2,1,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,7,2,2,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,7,2,2,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,7,2,2,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,2,2,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,7,2,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,7,2,3,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,7,2,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,2,3,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,7,2,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,7,2,4,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,7,2,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,2,4,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,7,2,5,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,2,5,15,136.5,17.0,1.9,11.5,31.5,63.46,22.74
2016,7,2,5,30,273.0,34.0,2.0,12.0,63.0,143.62,105.56
2016,7,2,5,45,365.5,44.5,2.1,12.5,105.5,207.55,163.01
2016,7,2,6,0,458.0,55.0,2.2,13.0,148.0,281.48,227.77
2016,7,2,6,15,520.0,63.0,2.25,13.5,196.0,347.0,284.59
2016,7,2,6,30,582.0,71.0,2.3,14.0,244.0,417.82,343.84
2016,7,2,6,45,626.0,77.0,2.35,15.0,295.5,480.48,393.84
2016,7,2,7,0,670.0,83.0,2.4,16.0,347.0,545.63,443.77
2016,7,2,7,15,702.0,88.0,2.35,17.0,398.5,603.42,485.73
2016,7,2,7,30,734.0,93.0,2.3,18.0,450.0,661.74,526.41
2016,7,2,7,45,759.0,96.5,2.3,19.0,500.0,710.23,557.46
2016,7,2,8,0,784.0,100.0,2.3,20.0,550.0,760.78,589.18
2016,7,2,8,15,802.5,103.5,2.3,20.5,598.0,804.69,616.59
2016,7,2,8,30,821.0,107.0,2.3,21.0,646.0,846.67,642.22
2016,7,2,8,45,537.0,223.0,2.3,22.0,585.0,735.02,558.15
2016,7,2,9,0,253.0,339.0,2.3,23.0,524.0,590.24,446.35
2016,7,2,9,15,563.0,227.0,2.3,23.5,668.5,787.93,591.6
2016,7,2,9,30,873.0,115.0,2.3,24.0,813.0,951.44,698.77
2016,7,2,9,45,887.5,113.5,2.35,24.5,848.5,969.97,707.12
2016,7,2,10,0,902.0,112.0,2.4,25.0,884.0,985.1,714.76
2016,7,2,10,15,908.0,113.5,2.4,25.5,912.0,991.53,716.4
2016,7,2,10,30,914.0,115.0,2.4,26.0,940.0,994.15,715.8
2016,7,2,10,45,919.0,115.0,2.45,26.5,961.0,990.53,711.87
2016,7,2,11,0,924.0,115.0,2.5,27.0,982.0,983.09,705.68
2016,7,2,11,15,927.0,116.0,2.55,27.0,996.0,970.92,697.98
2016,7,2,11,30,930.0,117.0,2.6,27.0,1010.0,955.0,687.98
