Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,2,11,45,932.0,116.5,2.65,27.5,1016.5,933.23,672.92
2016,7,2,12,0,934.0,116.0,2.7,28.0,1023.0,908.04,655.72
2016,7,2,12,15,934.0,116.0,2.8,28.0,1022.0,878.33,637.22
2016,7,2,12,30,934.0,116.0,2.9,28.0,1021.0,845.59,616.57
2016,7,2,12,45,936.0,113.0,3.0,28.0,1013.5,808.98,593.14
2016,7,2,13,0,938.0,110.0,3.1,28.0,1006.0,769.47,566.92
2016,7,2,13,15,935.0,109.5,3.2,28.0,989.5,725.79,535.96
2016,7,2,13,30,932.0,109.0,3.3,28.0,973.0,679.79,502.54
2016,7,2,13,45,928.0,107.5,3.45,28.0,950.0,630.31,465.82
2016,7,2,14,0,924.0,106.0,3.6,28.0,927.0,579.01,426.55
2016,7,2,14,15,917.5,105.0,3.7,27.5,897.5,525.27,384.84
2016,7,2,14,30,911.0,104.0,3.8,27.0,868.0,470.38,340.73
2016,7,2,14,45,903.0,102.0,3.95,27.0,832.0,413.3,293.0
2016,7,2,15,0,895.0,100.0,4.1,27.0,796.0,355.72,243.82
2016,7,2,15,15,884.0,98.0,4.15,26.5,755.0,297.15,194.01
2016,7,2,15,30,873.0,96.0,4.2,26.0,714.0,238.91,145.63
2016,7,2,15,45,859.5,93.5,4.3,25.5,669.0,180.57,101.52
2016,7,2,16,0,846.0,91.0,4.4,25.0,624.0,123.35,68.07
2016,7,2,16,15,827.5,88.0,4.4,24.5,575.0,67.29,51.15
2016,7,2,16,30,809.0,85.0,4.4,24.0,526.0,66.14,50.5
2016,7,2,16,45,785.0,81.5,4.45,23.5,475.0,64.46,49.39
2016,7,2,17,0,761.0,78.0,4.5,23.0,424.0,62.71,48.19
2016,7,2,17,15,728.0,73.5,4.4,22.0,372.0,60.01,46.26
2016,7,2,17,30,695.0,69.0,4.3,21.0,320.0,57.23,44.21
2016,7,2,17,45,649.0,63.5,4.25,20.5,269.0,49.04,37.28
2016,7,2,18,0,603.0,58.0,4.2,20.0,218.0,45.48,34.26
2016,7,2,18,15,534.5,51.0,4.0,19.0,170.5,40.51,29.92
2016,7,2,18,30,466.0,44.0,3.8,18.0,123.0,35.49,25.33
2016,7,2,18,45,358.0,34.0,3.65,17.5,82.5,27.69,18.03
2016,7,2,19,0,250.0,24.0,3.5,17.0,42.0,19.76,8.91
2016,7,2,19,15,125.0,12.0,3.35,16.0,21.0,10.24,0.0
2016,7,2,19,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,7,2,19,45,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2016,7,2,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,2,20,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2016,7,2,20,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,2,20,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,2,21,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,2,21,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,2,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,2,21,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,7,2,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,2,22,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,2,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,2,22,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,2,23,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,2,23,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,7,2,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,2,23,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,7,3,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,3,0,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,3,0,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,3,0,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,3,1,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,3,1,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,7,3,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,3,1,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,3,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,3,2,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,7,3,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,3,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,3,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,3,3,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,7,3,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,7,3,3,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,7,3,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,3,4,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,7,3,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,7,3,4,45,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,7,3,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,3,5,15,152.5,16.5,1.4,11.5,32.0,69.36,22.72
2016,7,3,5,30,305.0,33.0,1.4,12.0,64.0,153.06,112.03
2016,7,3,5,45,398.5,42.5,1.45,12.5,107.0,218.09,170.65
2016,7,3,6,0,492.0,52.0,1.5,13.0,150.0,293.15,236.11
2016,7,3,6,15,553.0,59.0,1.5,13.5,199.0,358.75,292.57
2016,7,3,6,30,614.0,66.0,1.5,14.0,248.0,429.52,351.06
2016,7,3,6,45,657.5,71.5,1.5,15.0,300.0,492.78,400.64
2016,7,3,7,0,701.0,77.0,1.5,16.0,352.0,558.45,449.86
2016,7,3,7,15,732.0,81.0,1.45,17.0,403.5,613.36,488.69
2016,7,3,7,30,763.0,85.0,1.4,18.0,455.0,671.09,527.29
2016,7,3,7,45,786.0,88.5,1.35,19.0,505.5,722.03,558.67
2016,7,3,8,0,809.0,92.0,1.3,20.0,556.0,771.92,588.31
2016,7,3,8,15,827.0,95.0,1.3,20.5,604.0,815.67,614.6
2016,7,3,8,30,845.0,98.0,1.3,21.0,652.0,848.73,633.32
2016,7,3,8,45,858.5,100.5,1.3,22.0,696.5,883.15,651.54
2016,7,3,9,0,872.0,103.0,1.3,23.0,741.0,914.83,667.64
2016,7,3,9,15,882.5,105.0,1.25,23.5,780.5,940.22,680.04
2016,7,3,9,30,893.0,107.0,1.2,24.0,820.0,962.35,690.29
2016,7,3,9,45,914.5,101.0,1.2,25.0,857.5,983.14,699.13
2016,7,3,10,0,936.0,95.0,1.2,26.0,895.0,1000.59,705.86
2016,7,3,10,15,941.5,96.0,1.2,26.5,923.0,1006.44,706.9
2016,7,3,10,30,947.0,97.0,1.2,27.0,951.0,1008.38,705.82
2016,7,3,10,45,950.5,98.0,1.3,27.5,972.0,1004.47,703.03
2016,7,3,11,0,954.0,99.0,1.4,28.0,993.0,996.62,697.92
2016,7,3,11,15,956.5,99.5,1.5,28.0,1007.0,983.45,690.96
2016,7,3,11,30,959.0,100.0,1.6,28.0,1021.0,966.47,681.64
2016,7,3,11,45,960.0,100.0,1.7,28.5,1027.5,943.98,667.5
2016,7,3,12,0,961.0,100.0,1.8,29.0,1034.0,917.97,651.11
2016,7,3,12,15,961.0,100.0,1.9,29.0,1032.5,887.77,633.22
2016,7,3,12,30,961.0,100.0,2.0,29.0,1031.0,854.41,613.09
2016,7,3,12,45,949.5,106.5,2.1,29.0,1019.5,814.75,588.57
2016,7,3,13,0,938.0,113.0,2.2,29.0,1008.0,772.84,561.62
2016,7,3,13,15,935.0,112.0,2.3,29.0,992.0,728.71,531.29
2016,7,3,13,30,932.0,111.0,2.4,29.0,976.0,682.29,498.44
2016,7,3,13,45,927.5,110.0,2.55,29.0,952.5,632.87,462.64
2016,7,3,14,0,923.0,109.0,2.7,29.0,929.0,581.67,424.26
2016,7,3,14,15,916.5,107.5,2.8,28.5,899.0,527.55,383.02
2016,7,3,14,30,910.0,106.0,2.9,28.0,869.0,472.29,339.34
2016,7,3,14,45,902.0,104.0,3.05,28.0,833.5,415.21,292.27
2016,7,3,15,0,894.0,102.0,3.2,28.0,798.0,357.64,243.66
2016,7,3,15,15,882.5,100.0,3.3,27.5,756.5,298.93,194.28
2016,7,3,15,30,871.0,98.0,3.4,27.0,715.0,240.62,146.24
2016,7,3,15,45,857.0,95.5,3.5,27.0,669.5,182.26,102.15
2016,7,3,16,0,843.0,93.0,3.6,27.0,624.0,125.07,68.68
2016,7,3,16,15,824.5,90.0,3.7,26.5,575.0,68.57,51.77
2016,7,3,16,30,806.0,87.0,3.8,26.0,526.0,67.48,51.2
2016,7,3,16,45,782.0,83.0,3.9,25.5,475.0,65.5,49.84
2016,7,3,17,0,758.0,79.0,4.0,25.0,424.0,63.42,48.39
2016,7,3,17,15,724.5,74.5,4.0,24.0,372.0,60.74,46.5
2016,7,3,17,30,691.0,70.0,4.0,23.0,320.0,57.99,44.49
2016,7,3,17,45,645.0,64.5,4.0,22.0,269.0,49.76,37.67
2016,7,3,18,0,599.0,59.0,4.0,21.0,218.0,46.23,34.77
2016,7,3,18,15,529.5,52.0,3.9,20.0,170.0,41.3,30.47
2016,7,3,18,30,460.0,45.0,3.8,19.0,122.0,36.31,25.93
2016,7,3,18,45,352.5,34.5,3.75,18.5,82.0,28.11,18.29
2016,7,3,19,0,245.0,24.0,3.7,18.0,42.0,19.76,8.78
2016,7,3,19,15,122.5,12.0,3.55,17.0,21.0,10.24,0.0
2016,7,3,19,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,7,3,19,45,0.0,0.0,3.3,15.5,0.0,0.0,0.0
2016,7,3,20,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,7,3,20,15,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2016,7,3,20,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,3,20,45,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,7,3,21,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,3,21,15,0.0,0.0,2.95,12.5,0.0,0.0,0.0
2016,7,3,21,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,3,21,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,7,3,22,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,3,22,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,7,3,22,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,3,22,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,3,23,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,3,23,15,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2016,7,3,23,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,3,23,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,7,4,0,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,4,0,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,4,0,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,4,0,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,4,1,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,4,1,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,4,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,4,1,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,4,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,7,4,2,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,7,4,2,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,7,4,2,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,7,4,3,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,7,4,3,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,7,4,3,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,7,4,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,7,4,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,7,4,4,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,7,4,4,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,7,4,4,45,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,7,4,5,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,7,4,5,15,164.5,15.0,1.6,11.5,32.0,70.52,19.99
2016,7,4,5,30,329.0,30.0,1.6,12.0,64.0,157.93,115.12
2016,7,4,5,45,423.0,39.0,1.65,12.5,107.0,223.68,174.87
2016,7,4,6,0,517.0,48.0,1.7,13.0,150.0,299.62,241.37
2016,7,4,6,15,577.0,54.5,1.65,13.5,199.5,365.33,298.11
2016,7,4,6,30,637.0,61.0,1.6,14.0,249.0,436.12,356.67
2016,7,4,6,45,680.0,65.5,1.55,15.0,300.5,496.88,404.29
2016,7,4,7,0,723.0,70.0,1.5,16.0,352.0,562.22,453.09
2016,7,4,7,15,753.0,74.0,1.5,16.5,404.0,619.84,495.1
2016,7,4,7,30,783.0,78.0,1.5,17.0,456.0,677.67,534.86
2016,7,4,7,45,806.0,80.5,1.5,18.0,507.0,728.2,566.56
2016,7,4,8,0,829.0,83.0,1.5,19.0,558.0,777.65,596.62
2016,7,4,8,15,846.5,85.5,1.6,19.5,606.0,813.3,618.69
2016,7,4,8,30,864.0,88.0,1.7,20.0,654.0,854.25,644.26
2016,7,4,8,45,878.0,90.0,1.8,21.0,698.5,889.21,664.19
2016,7,4,9,0,892.0,92.0,1.9,22.0,743.0,921.41,682.1
2016,7,4,9,15,902.0,94.0,1.95,22.5,783.0,946.89,696.24
2016,7,4,9,30,912.0,96.0,2.0,23.0,823.0,969.04,708.23
2016,7,4,9,45,913.5,101.0,2.15,24.0,855.5,982.75,714.56
2016,7,4,10,0,915.0,106.0,2.3,25.0,888.0,992.57,718.47
2016,7,4,10,15,921.0,107.5,2.4,25.0,916.0,999.22,722.73
2016,7,4,10,30,927.0,109.0,2.5,25.0,944.0,1002.02,724.65
2016,7,4,10,45,931.0,110.0,2.7,25.5,965.0,998.53,722.17
2016,7,4,11,0,935.0,111.0,2.9,26.0,986.0,991.16,717.21
2016,7,4,11,15,938.0,111.5,3.05,26.0,1000.0,978.52,709.86
2016,7,4,11,30,941.0,112.0,3.2,26.0,1014.0,962.11,700.06
2016,7,4,11,45,942.0,112.5,3.35,26.5,1020.5,940.26,685.31
2016,7,4,12,0,943.0,113.0,3.5,27.0,1027.0,914.94,668.26
2016,7,4,12,15,942.5,113.0,3.6,27.0,1026.0,884.65,648.85
2016,7,4,12,30,942.0,113.0,3.7,27.0,1025.0,851.3,627.28
2016,7,4,12,45,949.0,107.0,3.85,27.0,1019.0,815.74,604.26
2016,7,4,13,0,956.0,101.0,4.0,27.0,1013.0,776.9,578.5
2016,7,4,13,15,953.0,100.5,4.1,26.5,997.0,732.56,547.55
2016,7,4,13,30,950.0,100.0,4.2,26.0,981.0,685.84,513.97
2016,7,4,13,45,946.5,99.0,4.3,26.0,958.0,636.26,476.25
2016,7,4,14,0,943.0,98.0,4.4,26.0,935.0,584.74,435.96
2016,7,4,14,15,937.0,96.5,4.4,26.0,905.5,529.92,391.81
2016,7,4,14,30,931.0,95.0,4.4,26.0,876.0,473.86,345.46
2016,7,4,14,45,924.5,93.0,4.4,26.0,840.5,416.26,296.67
2016,7,4,15,0,918.0,91.0,4.4,26.0,805.0,357.96,246.32
2016,7,4,15,15,907.5,89.5,4.35,25.5,764.0,298.57,195.35
2016,7,4,15,30,897.0,88.0,4.3,25.0,723.0,239.42,145.76
2016,7,4,15,45,885.5,85.0,4.3,24.5,678.0,179.6,99.99
2016,7,4,16,0,874.0,82.0,4.3,24.0,633.0,120.66,64.94
2016,7,4,16,15,856.5,79.5,4.2,23.5,584.0,71.57,54.96
2016,7,4,16,30,839.0,77.0,4.1,23.0,535.0,69.76,53.78
2016,7,4,16,45,817.5,73.5,4.1,23.0,483.5,59.26,45.07
2016,7,4,17,0,796.0,70.0,4.1,23.0,432.0,57.28,43.56
2016,7,4,17,15,765.0,66.5,3.95,22.0,380.0,55.1,42.05
2016,7,4,17,30,734.0,63.0,3.8,21.0,328.0,52.88,40.45
2016,7,4,17,45,691.0,58.0,3.7,20.5,276.0,49.3,37.51
2016,7,4,18,0,648.0,53.0,3.6,20.0,224.0,45.65,34.41
2016,7,4,18,15,581.0,46.5,3.4,19.0,175.5,37.22,27.04
2016,7,4,18,30,514.0,40.0,3.2,18.0,127.0,32.41,22.66
2016,7,4,18,45,405.5,31.5,3.05,17.5,85.5,25.72,16.34
2016,7,4,19,0,297.0,23.0,2.9,17.0,44.0,18.99,8.2
2016,7,4,19,15,148.5,11.5,2.85,16.0,22.0,9.82,0.0
2016,7,4,19,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,7,4,19,45,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2016,7,4,20,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,4,20,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,7,4,20,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,4,20,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,4,21,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,4,21,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,7,4,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,4,21,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,4,22,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,4,22,15,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2016,7,4,22,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,4,22,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,7,4,23,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,4,23,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,7,4,23,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,7,4,23,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,7,5,0,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,7,5,0,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,7,5,0,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,7,5,0,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,7,5,1,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,7,5,1,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,7,5,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,7,5,1,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,7,5,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,7,5,2,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,7,5,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,7,5,2,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,7,5,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,7,5,3,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,7,5,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,7,5,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,7,5,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,7,5,4,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,7,5,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,7,5,4,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,7,5,5,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,7,5,5,15,168.0,15.0,1.75,10.5,32.0,71.18,16.72
2016,7,5,5,30,336.0,30.0,1.8,11.0,64.0,160.13,116.82
2016,7,5,5,45,433.5,38.5,1.9,11.5,107.5,227.07,178.14
2016,7,5,6,0,531.0,47.0,2.0,12.0,151.0,304.54,246.43
2016,7,5,6,15,591.0,53.0,2.0,12.5,200.5,370.4,303.91
2016,7,5,6,30,651.0,59.0,2.0,13.0,250.0,439.12,361.61
2016,7,5,6,45,695.0,63.0,2.05,14.0,302.0,502.95,412.57
2016,7,5,7,0,739.0,67.0,2.1,15.0,354.0,569.05,463.1
2016,7,5,7,15,768.5,70.5,2.1,15.5,406.0,626.45,505.67
2016,7,5,7,30,798.0,74.0,2.1,16.0,458.0,683.99,545.7
2016,7,5,7,45,822.0,76.0,2.15,17.0,509.5,735.28,578.89
2016,7,5,8,0,846.0,78.0,2.2,18.0,561.0,778.38,605.44
2016,7,5,8,15,862.5,80.0,2.3,18.5,609.0,820.61,632.46
2016,7,5,8,30,879.0,82.0,2.4,19.0,657.0,860.71,657.66
2016,7,5,8,45,893.5,83.0,2.5,19.5,701.5,895.48,678.95
2016,7,5,9,0,908.0,84.0,2.6,20.0,746.0,927.49,698.25
2016,7,5,9,15,917.5,85.5,2.75,20.5,786.0,952.42,713.13
2016,7,5,9,30,927.0,87.0,2.9,21.0,826.0,973.95,725.79
2016,7,5,9,45,937.5,86.5,3.05,21.5,860.5,990.72,735.32
2016,7,5,10,0,948.0,86.0,3.2,22.0,895.0,1003.84,742.53
2016,7,5,10,15,953.0,87.0,3.3,22.5,923.0,1009.48,744.5
2016,7,5,10,30,958.0,88.0,3.4,23.0,951.0,1011.18,744.04
2016,7,5,10,45,962.5,88.5,3.55,23.5,972.5,1007.91,740.82
2016,7,5,11,0,967.0,89.0,3.7,24.0,994.0,1000.66,735.08
2016,7,5,11,15,969.5,89.5,3.8,24.0,1008.0,987.58,726.68
2016,7,5,11,30,972.0,90.0,3.9,24.0,1022.0,970.63,715.8
2016,7,5,11,45,973.0,90.0,4.0,24.0,1028.5,948.1,701.23
2016,7,5,12,0,974.0,90.0,4.1,24.0,1035.0,922.0,684.25
2016,7,5,12,15,974.5,90.0,4.2,24.0,1034.5,892.04,664.6
2016,7,5,12,30,975.0,90.0,4.3,24.0,1034.0,858.82,642.61
2016,7,5,12,45,968.0,94.0,4.4,24.0,1024.0,820.19,616.72
2016,7,5,13,0,961.0,98.0,4.5,24.0,1014.0,778.98,588.84
2016,7,5,13,15,958.0,97.0,4.5,24.0,998.0,734.04,555.53
2016,7,5,13,30,955.0,96.0,4.5,24.0,982.0,686.73,519.74
2016,7,5,13,45,951.0,95.5,4.55,24.0,959.0,637.05,481.47
2016,7,5,14,0,947.0,95.0,4.6,24.0,936.0,585.45,440.65
2016,7,5,14,15,941.0,93.5,4.6,23.5,906.0,530.42,396.69
2016,7,5,14,30,935.0,92.0,4.6,23.0,876.0,474.16,350.28
2016,7,5,14,45,927.5,90.5,4.65,23.0,840.5,416.34,300.7
2016,7,5,15,0,920.0,89.0,4.7,23.0,805.0,357.92,249.6
2016,7,5,15,15,910.0,87.5,4.65,22.5,764.0,298.52,197.86
2016,7,5,15,30,900.0,86.0,4.6,22.0,723.0,239.31,147.46
2016,7,5,15,45,887.0,83.5,4.6,22.0,677.5,179.44,100.83
2016,7,5,16,0,874.0,81.0,4.6,22.0,632.0,120.61,65.25
2016,7,5,16,15,856.5,78.5,4.55,21.5,582.5,70.92,54.88
2016,7,5,16,30,839.0,76.0,4.5,21.0,533.0,69.1,53.67
2016,7,5,16,45,816.5,73.0,4.45,20.5,482.0,58.9,45.24
2016,7,5,17,0,794.0,70.0,4.4,20.0,431.0,57.26,44.1
2016,7,5,17,15,762.5,66.0,4.3,19.0,378.5,54.7,42.23
2016,7,5,17,30,731.0,62.0,4.2,18.0,326.0,52.07,40.25
2016,7,5,17,45,687.0,57.5,4.15,17.5,274.5,48.86,37.61
2016,7,5,18,0,643.0,53.0,4.1,17.0,223.0,45.62,34.83
2016,7,5,18,15,576.0,46.5,3.95,16.0,174.5,37.2,27.38
2016,7,5,18,30,509.0,40.0,3.8,15.0,126.0,32.4,22.94
2016,7,5,18,45,400.0,31.5,3.7,14.5,85.0,25.71,16.56
2016,7,5,19,0,291.0,23.0,3.6,14.0,44.0,19.0,8.25
2016,7,5,19,15,145.5,11.5,3.5,13.5,22.0,9.82,0.0
2016,7,5,19,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,5,19,45,0.0,0.0,3.35,12.5,0.0,0.0,0.0
2016,7,5,20,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,5,20,15,0.0,0.0,3.25,11.5,0.0,0.0,0.0
2016,7,5,20,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,5,20,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,5,21,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,5,21,15,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2016,7,5,21,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,7,5,21,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,7,5,22,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,7,5,22,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,7,5,22,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,7,5,22,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,7,5,23,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,7,5,23,15,0.0,0.0,2.9,9.5,0.0,0.0,0.0
2016,7,5,23,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,7,5,23,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,7,6,0,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,7,6,0,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,7,6,0,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,7,6,0,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,7,6,1,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,7,6,1,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,7,6,1,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,7,6,1,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,7,6,2,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,7,6,2,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,7,6,2,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,7,6,2,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,7,6,3,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,7,6,3,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,7,6,3,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,7,6,3,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,7,6,4,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,7,6,4,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,7,6,4,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,7,6,4,45,0.0,0.0,2.75,9.5,0.0,0.0,0.0
2016,7,6,5,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,7,6,5,15,167.5,15.0,2.8,10.0,31.5,70.76,12.42
2016,7,6,5,30,335.0,30.0,2.8,10.0,63.0,159.73,116.71
2016,7,6,5,45,433.0,38.5,2.85,10.5,107.0,226.8,178.9
2016,7,6,6,0,531.0,47.0,2.9,11.0,151.0,304.47,248.04
2016,7,6,6,15,592.0,53.0,2.85,11.5,200.5,370.85,306.65
2016,7,6,6,30,653.0,59.0,2.8,12.0,250.0,440.15,365.57
2016,7,6,6,45,696.0,63.0,2.8,13.0,302.0,503.54,416.79
2016,7,6,7,0,739.0,67.0,2.8,14.0,354.0,569.09,467.51
2016,7,6,7,15,768.5,71.0,2.75,14.5,406.0,627.14,511.08
2016,7,6,7,30,798.0,75.0,2.7,15.0,458.0,685.34,552.05
2016,7,6,7,45,821.0,77.0,2.7,15.5,509.0,735.93,586.04
2016,7,6,8,0,844.0,79.0,2.7,16.0,560.0,778.2,613.29
2016,7,6,8,15,860.5,81.5,2.75,16.5,608.0,820.99,640.8
2016,7,6,8,30,877.0,84.0,2.8,17.0,656.0,861.64,666.38
2016,7,6,8,45,890.5,85.5,2.85,18.0,700.5,896.08,686.04
2016,7,6,9,0,904.0,87.0,2.9,19.0,745.0,927.7,703.54
2016,7,6,9,15,913.5,88.5,3.0,19.5,784.5,952.57,718.04
2016,7,6,9,30,923.0,90.0,3.1,20.0,824.0,974.06,730.31
2016,7,6,9,45,925.0,94.5,3.25,20.5,857.0,988.06,738.0
2016,7,6,10,0,927.0,99.0,3.4,21.0,890.0,998.15,743.21
2016,7,6,10,15,932.5,100.0,3.55,21.5,917.5,1004.06,745.73
2016,7,6,10,30,938.0,101.0,3.7,22.0,945.0,1006.08,745.79
2016,7,6,10,45,943.0,101.0,3.85,22.5,966.0,1002.72,742.38
2016,7,6,11,0,948.0,101.0,4.0,23.0,987.0,995.44,736.49
2016,7,6,11,15,950.0,101.5,4.1,23.0,1001.0,981.97,727.68
2016,7,6,11,30,952.0,102.0,4.2,23.0,1015.0,964.7,716.42
2016,7,6,11,45,954.5,101.0,4.3,23.0,1021.5,942.82,702.08
2016,7,6,12,0,957.0,100.0,4.4,23.0,1028.0,917.39,685.34
2016,7,6,12,15,956.5,100.0,4.5,23.0,1026.5,886.94,665.23
2016,7,6,12,30,956.0,100.0,4.6,23.0,1025.0,853.36,643.01
2016,7,6,12,45,956.5,98.0,4.7,23.5,1016.5,815.85,616.62
2016,7,6,13,0,957.0,96.0,4.8,24.0,1008.0,775.43,588.04
2016,7,6,13,15,953.5,95.5,4.85,23.5,991.5,730.74,556.03
2016,7,6,13,30,950.0,95.0,4.9,23.0,975.0,683.73,521.37
2016,7,6,13,45,946.0,93.5,5.0,23.0,951.5,633.47,482.46
2016,7,6,14,0,942.0,92.0,5.1,23.0,928.0,581.34,440.96
2016,7,6,14,15,935.5,91.0,5.15,22.5,898.0,526.73,396.95
2016,7,6,14,30,929.0,90.0,5.2,22.0,868.0,470.93,350.52
2016,7,6,14,45,920.5,88.0,5.3,22.0,832.0,412.69,300.24
2016,7,6,15,0,912.0,86.0,5.4,22.0,796.0,354.0,248.55
2016,7,6,15,15,901.0,84.5,5.35,21.5,754.5,294.82,196.6
2016,7,6,15,30,890.0,83.0,5.3,21.0,713.0,235.96,146.12
2016,7,6,15,45,876.5,81.0,5.3,20.5,667.5,176.98,99.99
2016,7,6,16,0,863.0,79.0,5.3,20.0,622.0,119.09,64.74
2016,7,6,16,15,845.0,76.5,5.2,19.5,573.5,69.42,54.07
2016,7,6,16,30,827.0,74.0,5.1,19.0,525.0,67.58,52.81
2016,7,6,16,45,804.0,71.0,5.05,19.0,474.0,57.32,44.16
2016,7,6,17,0,781.0,68.0,5.0,19.0,423.0,55.64,42.88
2016,7,6,17,15,749.5,64.5,4.8,18.0,371.5,53.42,41.29
2016,7,6,17,30,718.0,61.0,4.6,17.0,320.0,51.15,39.61
2016,7,6,17,45,674.0,56.0,4.45,16.5,269.0,47.53,36.58
2016,7,6,18,0,630.0,51.0,4.3,16.0,218.0,43.84,33.39
2016,7,6,18,15,564.5,45.0,4.05,15.5,170.5,39.1,29.12
2016,7,6,18,30,499.0,39.0,3.8,15.0,123.0,31.54,22.18
2016,7,6,18,45,391.5,30.5,3.6,14.5,82.5,24.84,15.8
2016,7,6,19,0,284.0,22.0,3.4,14.0,42.0,18.11,7.49
2016,7,6,19,15,142.0,11.0,3.3,13.5,21.0,9.39,0.0
2016,7,6,19,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,6,19,45,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2016,7,6,20,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,6,20,15,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2016,7,6,20,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,6,20,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,6,21,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,6,21,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,6,21,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,6,21,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,6,22,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,6,22,15,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2016,7,6,22,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,7,6,22,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,7,6,23,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,7,6,23,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,7,6,23,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,7,6,23,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,7,7,0,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,7,7,0,15,0.0,0.0,2.85,9.5,0.0,0.0,0.0
2016,7,7,0,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,7,7,0,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,7,7,1,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,7,7,1,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,7,7,1,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,7,7,1,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,7,7,2,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,7,7,2,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,7,7,2,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,7,7,2,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,7,7,3,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,7,7,3,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,7,7,3,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,7,7,3,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,7,7,4,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,7,7,4,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,7,7,4,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,7,7,4,45,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2016,7,7,5,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,7,7,5,15,180.0,13.5,2.45,10.0,31.0,72.0,7.63
2016,7,7,5,30,360.0,27.0,2.4,10.0,62.0,164.72,119.62
2016,7,7,5,45,455.5,34.5,2.4,10.5,105.0,230.82,181.56
2016,7,7,6,0,551.0,42.0,2.4,11.0,148.0,305.06,247.92
2016,7,7,6,15,609.0,47.0,2.35,11.5,197.0,370.13,305.42
2016,7,7,6,30,667.0,52.0,2.3,12.0,246.0,439.87,364.47
2016,7,7,6,45,708.0,55.5,2.3,13.0,297.5,501.95,414.43
2016,7,7,7,0,749.0,59.0,2.3,14.0,349.0,566.06,463.76
2016,7,7,7,15,776.5,62.5,2.3,14.5,400.0,622.53,506.07
2016,7,7,7,30,804.0,66.0,2.3,15.0,451.0,672.95,540.84
2016,7,7,7,45,826.0,68.0,2.35,16.0,501.5,722.59,573.32
2016,7,7,8,0,848.0,70.0,2.4,17.0,552.0,771.12,604.17
2016,7,7,8,15,864.0,72.0,2.45,17.5,599.5,813.2,630.93
2016,7,7,8,30,880.0,74.0,2.5,18.0,647.0,853.12,655.84
2016,7,7,8,45,893.0,75.0,2.6,18.5,691.0,886.78,676.54
2016,7,7,9,0,906.0,76.0,2.7,19.0,735.0,917.63,695.21
2016,7,7,9,15,915.5,77.5,2.8,19.5,774.5,942.76,709.93
2016,7,7,9,30,925.0,79.0,2.9,20.0,814.0,964.5,722.41
2016,7,7,9,45,931.0,80.5,3.0,21.0,847.5,979.36,728.93
2016,7,7,10,0,937.0,82.0,3.1,22.0,881.0,990.48,733.06
2016,7,7,10,15,942.0,83.0,3.25,22.0,908.5,996.27,736.99
2016,7,7,10,30,947.0,84.0,3.4,22.0,936.0,998.16,738.48
2016,7,7,10,45,950.5,85.0,3.55,22.5,957.0,994.67,735.1
2016,7,7,11,0,954.0,86.0,3.7,23.0,978.0,987.25,729.21
2016,7,7,11,15,956.0,86.5,3.8,23.0,992.0,974.02,720.64
2016,7,7,11,30,958.0,87.0,3.9,23.0,1006.0,956.99,709.6
2016,7,7,11,45,958.5,88.0,4.05,23.5,1012.0,935.36,694.44
2016,7,7,12,0,959.0,89.0,4.2,24.0,1018.0,910.19,676.89
2016,7,7,12,15,959.0,89.0,4.25,24.0,1017.0,880.3,656.93
2016,7,7,12,30,959.0,89.0,4.3,24.0,1016.0,847.22,634.73
2016,7,7,12,45,948.5,95.0,4.4,24.0,1005.0,808.22,608.5
2016,7,7,13,0,938.0,101.0,4.5,24.0,994.0,766.89,580.39
2016,7,7,13,15,935.0,100.5,4.5,24.0,978.5,723.27,547.97
2016,7,7,13,30,932.0,100.0,4.5,24.0,963.0,677.33,513.13
2016,7,7,13,45,927.5,99.0,4.55,24.0,940.5,627.96,475.1
2016,7,7,14,0,923.0,98.0,4.6,24.0,918.0,576.8,434.64
2016,7,7,14,15,917.5,97.0,4.6,23.5,888.5,523.57,392.03
2016,7,7,14,30,912.0,96.0,4.6,23.0,859.0,469.07,347.01
2016,7,7,14,45,904.5,94.0,4.65,23.0,824.0,412.05,298.16
2016,7,7,15,0,897.0,92.0,4.7,23.0,789.0,354.47,247.83
2016,7,7,15,15,886.5,90.0,4.7,22.5,748.5,295.81,196.82
2016,7,7,15,30,876.0,88.0,4.7,22.0,708.0,237.43,147.13
2016,7,7,15,45,864.0,85.5,4.7,22.0,663.5,179.01,101.41
2016,7,7,16,0,852.0,83.0,4.7,22.0,619.0,121.53,66.3
2016,7,7,16,15,834.5,80.5,4.65,21.5,570.5,71.84,55.66
2016,7,7,16,30,817.0,78.0,4.6,21.0,522.0,61.5,47.19
2016,7,7,16,45,795.0,74.5,4.55,20.5,472.0,59.66,45.9
2016,7,7,17,0,773.0,71.0,4.5,20.0,422.0,57.73,44.51
2016,7,7,17,15,463.5,107.0,4.4,19.0,310.5,75.62,60.42
2016,7,7,17,30,154.0,143.0,4.3,18.0,199.0,103.5,85.1
2016,7,7,17,45,390.0,98.0,4.25,17.5,208.5,70.89,56.94
2016,7,7,18,0,626.0,53.0,4.2,17.0,218.0,45.51,34.72
2016,7,7,18,15,558.5,46.5,4.0,16.0,170.0,37.11,27.29
2016,7,7,18,30,491.0,40.0,3.8,15.0,122.0,32.34,22.88
2016,7,7,18,45,386.0,31.0,3.65,14.5,82.0,25.27,16.15
2016,7,7,19,0,281.0,22.0,3.5,14.0,42.0,18.12,7.36
2016,7,7,19,15,140.5,11.0,3.35,13.5,21.0,9.39,0.0
2016,7,7,19,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,7,19,45,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2016,7,7,20,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,7,20,15,0.0,0.0,2.95,11.5,0.0,0.0,0.0
2016,7,7,20,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,7,20,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,7,21,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,7,21,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,7,21,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,7,21,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,7,22,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,7,22,15,0.0,0.0,2.85,10.5,0.0,0.0,0.0
2016,7,7,22,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,7,7,22,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,7,7,23,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,7,7,23,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,7,7,23,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,7,7,23,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,7,8,0,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,7,8,0,15,0.0,0.0,2.65,9.5,0.0,0.0,0.0
2016,7,8,0,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,7,8,0,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,7,8,1,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,7,8,1,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,7,8,1,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,7,8,1,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,7,8,2,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,7,8,2,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,7,8,2,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,7,8,2,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,7,8,3,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,7,8,3,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,7,8,3,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,7,8,3,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,7,8,4,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,7,8,4,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,7,8,4,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,7,8,4,45,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2016,7,8,5,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,7,8,5,15,186.5,13.0,2.45,10.0,31.0,72.85,1.76
2016,7,8,5,30,373.0,26.0,2.5,10.0,62.0,167.84,121.29
2016,7,8,5,45,464.5,33.5,2.55,10.5,105.0,233.06,183.17
2016,7,8,6,0,556.0,41.0,2.6,11.0,148.0,306.12,248.84
2016,7,8,6,15,613.5,46.0,2.55,11.5,196.5,371.19,306.54
2016,7,8,6,30,671.0,51.0,2.5,12.0,245.0,440.9,365.76
2016,7,8,6,45,710.5,55.0,2.5,12.5,296.5,502.9,416.58
2016,7,8,7,0,750.0,59.0,2.5,13.0,348.0,566.83,466.87
2016,7,8,7,15,777.5,62.0,2.45,13.5,399.0,622.78,508.9
2016,7,8,7,30,805.0,65.0,2.4,14.0,450.0,672.69,543.25
2016,7,8,7,45,825.5,68.0,2.4,15.0,500.5,722.48,575.75
2016,7,8,8,0,846.0,71.0,2.4,16.0,551.0,771.04,606.44
2016,7,8,8,15,861.5,73.0,2.4,16.5,598.0,812.68,632.63
2016,7,8,8,30,877.0,75.0,2.4,17.0,645.0,852.14,656.9
2016,7,8,8,45,890.0,76.0,2.4,18.0,689.0,885.77,675.53
2016,7,8,9,0,903.0,77.0,2.4,19.0,733.0,916.61,692.0
2016,7,8,9,15,912.5,78.5,2.45,19.5,772.0,941.71,706.23
2016,7,8,9,30,922.0,80.0,2.5,20.0,811.0,963.45,718.22
2016,7,8,9,45,930.5,80.0,2.55,21.0,845.0,979.06,724.81
2016,7,8,10,0,939.0,80.0,2.6,22.0,879.0,991.01,729.08
2016,7,8,10,15,944.0,81.0,2.7,22.5,906.5,996.88,731.35
2016,7,8,10,30,949.0,82.0,2.8,23.0,934.0,998.84,731.23
2016,7,8,10,45,953.5,82.0,2.9,23.5,955.0,995.36,727.69
2016,7,8,11,0,958.0,82.0,3.0,24.0,976.0,987.94,721.71
2016,7,8,11,15,960.0,82.5,3.1,24.5,990.0,974.77,712.09
2016,7,8,11,30,962.0,83.0,3.2,25.0,1004.0,957.76,700.07
2016,7,8,11,45,963.5,82.5,3.3,25.5,1010.5,935.64,684.73
2016,7,8,12,0,965.0,82.0,3.4,26.0,1017.0,909.94,667.07
2016,7,8,12,15,964.5,82.0,3.5,26.0,1015.5,879.59,647.57
2016,7,8,12,30,964.0,82.0,3.6,26.0,1014.0,846.05,625.79
2016,7,8,12,45,958.5,84.5,3.75,26.0,1004.5,807.81,600.85
2016,7,8,13,0,953.0,87.0,3.9,26.0,995.0,766.95,573.81
2016,7,8,13,15,950.0,86.5,4.0,26.0,979.0,722.86,542.16
2016,7,8,13,30,947.0,86.0,4.1,26.0,963.0,676.39,507.65
2016,7,8,13,45,942.5,85.5,4.2,26.0,940.0,626.85,469.95
2016,7,8,14,0,938.0,85.0,4.3,26.0,917.0,575.46,429.74
2016,7,8,14,15,932.0,84.0,4.35,26.0,887.5,521.31,386.16
2016,7,8,14,30,926.0,83.0,4.4,26.0,858.0,465.94,340.32
2016,7,8,14,45,918.5,81.5,4.45,26.0,822.5,408.62,291.78
2016,7,8,15,0,911.0,80.0,4.5,26.0,787.0,350.73,241.71
2016,7,8,15,15,900.5,78.5,4.55,25.5,746.5,291.73,190.94
2016,7,8,15,30,890.0,77.0,4.6,25.0,706.0,233.0,141.42
2016,7,8,15,45,877.5,75.0,4.7,24.5,661.5,174.14,95.99
2016,7,8,16,0,865.0,73.0,4.8,24.0,617.0,116.28,61.01
2016,7,8,16,15,848.0,70.5,4.8,23.5,568.5,65.54,49.91
2016,7,8,16,30,831.0,68.0,4.8,23.0,520.0,63.61,48.59
2016,7,8,16,45,810.0,65.0,4.85,22.5,470.0,61.16,46.79
2016,7,8,17,0,789.0,62.0,4.9,22.0,420.0,58.58,44.86
2016,7,8,17,15,759.0,59.0,4.8,21.5,369.0,49.43,37.24
2016,7,8,17,30,729.0,56.0,4.7,21.0,318.0,47.39,35.69
2016,7,8,17,45,688.0,51.5,4.65,20.5,267.5,44.04,32.93
2016,7,8,18,0,647.0,47.0,4.6,20.0,217.0,40.64,30.03
2016,7,8,18,15,582.5,41.5,4.3,19.0,169.5,36.2,26.13
2016,7,8,18,30,518.0,36.0,4.0,18.0,122.0,31.75,22.05
2016,7,8,18,45,413.5,28.0,3.75,17.5,82.0,24.85,15.54
2016,7,8,19,0,309.0,20.0,3.5,17.0,42.0,16.43,5.87
2016,7,8,19,15,154.5,10.0,3.35,16.5,21.0,8.54,0.0
2016,7,8,19,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,7,8,19,45,0.0,0.0,3.05,15.5,0.0,0.0,0.0
2016,7,8,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,7,8,20,15,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2016,7,8,20,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,8,20,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,7,8,21,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,8,21,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,7,8,21,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,8,21,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,8,22,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,8,22,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,7,8,22,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,8,22,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,8,23,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,8,23,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,8,23,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,8,23,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,9,0,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,9,0,15,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2016,7,9,0,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,9,0,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,7,9,1,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,9,1,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,9,1,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,9,1,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,7,9,2,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,9,2,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,7,9,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,9,2,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,7,9,3,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,7,9,3,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,7,9,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,7,9,3,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,9,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,7,9,4,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,7,9,4,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,7,9,4,45,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,7,9,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,9,5,15,202.5,11.5,1.45,12.5,30.5,74.28,0.0
2016,7,9,5,30,405.0,23.0,1.5,13.0,61.0,172.17,121.8
2016,7,9,5,45,495.0,29.5,1.55,13.5,104.0,237.89,183.85
2016,7,9,6,0,585.0,36.0,1.6,14.0,147.0,313.19,250.33
2016,7,9,6,15,640.0,40.0,1.7,14.5,195.5,377.13,306.34
2016,7,9,6,30,695.0,44.0,1.8,15.0,244.0,445.48,363.72
2016,7,9,6,45,732.5,47.5,1.95,16.0,295.0,502.21,409.33
2016,7,9,7,0,770.0,51.0,2.1,17.0,346.0,564.79,457.43
2016,7,9,7,15,796.0,53.5,2.25,18.0,397.0,619.57,497.25
2016,7,9,7,30,822.0,56.0,2.4,19.0,448.0,674.27,534.42
2016,7,9,7,45,841.5,58.0,2.55,20.0,497.5,722.9,566.22
2016,7,9,8,0,861.0,60.0,2.7,21.0,547.0,770.21,596.4
2016,7,9,8,15,875.5,61.5,2.8,21.5,594.0,811.08,622.37
2016,7,9,8,30,890.0,63.0,2.9,22.0,641.0,849.7,646.49
2016,7,9,8,45,901.5,64.5,3.0,22.5,684.5,883.13,666.8
2016,7,9,9,0,913.0,66.0,3.1,23.0,728.0,913.64,685.02
2016,7,9,9,15,922.0,67.0,3.2,23.5,767.0,938.11,699.11
2016,7,9,9,30,931.0,68.0,3.3,24.0,806.0,959.19,710.96
2016,7,9,9,45,932.0,73.5,3.45,24.5,839.0,974.09,719.1
2016,7,9,10,0,933.0,79.0,3.6,25.0,872.0,984.98,724.69
2016,7,9,10,15,938.5,80.0,3.7,25.0,900.0,991.38,728.53
2016,7,9,10,30,944.0,81.0,3.8,25.0,928.0,993.9,729.95
2016,7,9,10,45,947.5,81.5,3.9,25.5,949.0,990.06,725.89
2016,7,9,11,0,951.0,82.0,4.0,26.0,970.0,982.3,719.4
2016,7,9,11,15,954.0,82.5,4.1,26.0,984.0,970.18,711.55
2016,7,9,11,30,957.0,83.0,4.2,26.0,998.0,954.22,701.23
2016,7,9,11,45,958.5,82.5,4.3,26.0,1005.0,932.22,686.93
2016,7,9,12,0,960.0,82.0,4.4,26.0,1012.0,906.66,670.24
2016,7,9,12,15,960.5,82.0,4.5,26.0,1011.5,877.3,650.92
2016,7,9,12,30,961.0,82.0,4.6,26.0,1011.0,844.68,629.49
2016,7,9,12,45,959.5,82.0,4.75,26.0,1002.5,807.41,605.01
2016,7,9,13,0,958.0,82.0,4.9,26.0,994.0,767.29,578.23
2016,7,9,13,15,955.5,81.5,4.95,25.5,978.5,723.37,547.42
2016,7,9,13,30,953.0,81.0,5.0,25.0,963.0,677.01,513.4
2016,7,9,13,45,950.5,79.5,5.1,25.0,941.0,627.56,475.26
2016,7,9,14,0,948.0,78.0,5.2,25.0,919.0,576.07,434.42
2016,7,9,14,15,942.5,77.5,5.25,24.5,890.0,522.09,391.1
2016,7,9,14,30,937.0,77.0,5.3,24.0,861.0,466.79,345.25
2016,7,9,14,45,931.0,75.0,5.4,24.0,826.0,409.06,295.54
2016,7,9,15,0,925.0,73.0,5.5,24.0,791.0,350.57,244.15
2016,7,9,15,15,916.0,71.5,5.5,23.5,750.5,291.18,192.13
2016,7,9,15,30,907.0,70.0,5.5,23.0,710.0,231.87,141.3
2016,7,9,15,45,896.0,67.5,5.5,22.5,665.5,171.89,94.28
2016,7,9,16,0,885.0,65.0,5.5,22.0,621.0,112.74,57.92
2016,7,9,16,15,869.5,63.0,5.4,21.5,573.0,60.89,46.39
2016,7,9,16,30,854.0,61.0,5.3,21.0,525.0,59.19,45.22
2016,7,9,16,45,834.0,58.5,5.25,20.5,475.0,56.96,43.58
2016,7,9,17,0,814.0,56.0,5.2,20.0,425.0,54.62,41.83
2016,7,9,17,15,785.5,53.0,5.1,19.0,373.5,51.71,39.64
2016,7,9,17,30,757.0,50.0,5.0,18.0,322.0,48.71,37.31
2016,7,9,17,45,716.5,46.5,4.9,17.5,271.0,40.33,30.08
2016,7,9,18,0,676.0,43.0,4.8,17.0,220.0,37.57,27.7
2016,7,9,18,15,614.0,38.0,4.65,16.5,172.0,33.41,23.95
2016,7,9,18,30,552.0,33.0,4.5,16.0,124.0,29.25,20.05
2016,7,9,18,45,445.5,26.0,4.35,15.5,83.5,23.13,14.2
2016,7,9,19,0,339.0,19.0,4.2,15.0,43.0,17.03,6.19
2016,7,9,19,15,169.5,9.5,4.1,14.5,21.5,8.11,0.0
2016,7,9,19,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,9,19,45,0.0,0.0,3.95,13.5,0.0,0.0,0.0
2016,7,9,20,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,7,9,20,15,0.0,0.0,3.85,12.5,0.0,0.0,0.0
2016,7,9,20,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,7,9,20,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,7,9,21,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,7,9,21,15,0.0,0.0,3.65,11.5,0.0,0.0,0.0
2016,7,9,21,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,7,9,21,45,0.0,0.0,3.55,10.5,0.0,0.0,0.0
2016,7,9,22,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,7,9,22,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,7,9,22,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,7,9,22,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,7,9,23,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,7,9,23,15,0.0,0.0,3.2,9.5,0.0,0.0,0.0
2016,7,9,23,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,7,9,23,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,7,10,0,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,7,10,0,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,7,10,0,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,7,10,0,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,7,10,1,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,7,10,1,15,0.0,0.0,2.55,8.5,0.0,0.0,0.0
2016,7,10,1,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,7,10,1,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,7,10,2,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,7,10,2,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,7,10,2,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,7,10,2,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,7,10,3,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,7,10,3,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,7,10,3,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,7,10,3,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,7,10,4,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,7,10,4,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,7,10,4,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,7,10,4,45,0.0,0.0,2.9,8.5,0.0,0.0,0.0
2016,7,10,5,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,7,10,5,15,189.5,13.0,3.2,9.5,30.5,73.16,0.0
2016,7,10,5,30,379.0,26.0,3.4,10.0,61.0,169.85,121.55
2016,7,10,5,45,480.5,33.0,3.6,10.5,105.5,235.99,185.41
2016,7,10,6,0,582.0,40.0,3.8,11.0,150.0,316.36,257.72
2016,7,10,6,15,640.5,45.0,3.85,11.5,200.0,383.37,317.8
2016,7,10,6,30,699.0,50.0,3.9,12.0,250.0,455.09,379.58
2016,7,10,6,45,739.5,53.5,3.95,12.5,302.5,518.56,432.42
2016,7,10,7,0,780.0,57.0,4.0,13.0,355.0,583.98,484.8
2016,7,10,7,15,808.0,60.0,4.0,13.5,407.5,636.14,524.68
2016,7,10,7,30,836.0,63.0,4.0,14.0,460.0,693.41,565.53
2016,7,10,7,45,856.5,65.0,4.05,14.5,511.5,743.33,599.98
2016,7,10,8,0,877.0,67.0,4.1,15.0,563.0,791.96,632.81
2016,7,10,8,15,892.5,69.0,4.1,15.5,611.5,834.76,660.6
2016,7,10,8,30,908.0,71.0,4.1,16.0,660.0,875.29,686.34
2016,7,10,8,45,920.0,73.0,4.1,17.0,705.0,910.14,706.38
2016,7,10,9,0,932.0,75.0,4.1,18.0,750.0,942.01,724.05
2016,7,10,9,15,941.5,76.5,4.1,18.5,790.0,967.76,738.69
2016,7,10,9,30,951.0,78.0,4.1,19.0,830.0,990.04,750.92
2016,7,10,9,45,957.5,79.5,4.2,19.5,865.0,1005.79,759.34
2016,7,10,10,0,964.0,81.0,4.3,20.0,900.0,1017.7,765.27
2016,7,10,10,15,969.5,82.0,4.35,20.0,928.5,1024.16,768.82
2016,7,10,10,30,975.0,83.0,4.4,20.0,957.0,1026.6,769.83
2016,7,10,10,45,978.5,84.0,4.45,20.5,979.0,1023.07,765.54
2016,7,10,11,0,982.0,85.0,4.5,21.0,1001.0,1015.47,758.79
2016,7,10,11,15,985.0,85.0,4.6,21.5,1015.5,1002.38,748.94
2016,7,10,11,30,988.0,85.0,4.7,22.0,1030.0,985.34,736.52
2016,7,10,11,45,989.0,85.5,4.8,22.5,1037.0,963.13,720.66
2016,7,10,12,0,990.0,86.0,4.9,23.0,1044.0,937.22,702.32
2016,7,10,12,15,990.5,86.0,4.95,23.0,1044.0,906.91,681.98
2016,7,10,12,30,991.0,86.0,5.0,23.0,1044.0,873.23,659.23
2016,7,10,12,45,985.0,89.5,5.1,23.0,1034.5,834.39,633.03
2016,7,10,13,0,979.0,93.0,5.2,23.0,1025.0,792.85,604.65
2016,7,10,13,15,976.5,92.5,5.2,23.0,1009.0,747.87,571.2
2016,7,10,13,30,974.0,92.0,5.2,23.0,993.0,700.39,534.83
2016,7,10,13,45,972.0,90.0,5.25,23.0,970.5,649.68,495.35
2016,7,10,14,0,970.0,88.0,5.3,23.0,948.0,596.82,453.12
2016,7,10,14,15,964.5,87.0,5.3,23.0,918.0,541.12,407.35
2016,7,10,14,30,959.0,86.0,5.3,23.0,888.0,484.06,359.19
2016,7,10,14,45,953.0,84.0,5.35,23.0,852.5,424.93,308.21
2016,7,10,15,0,947.0,82.0,5.4,23.0,817.0,365.01,255.48
2016,7,10,15,15,937.5,80.5,5.35,22.5,775.5,304.0,202.01
2016,7,10,15,30,928.0,79.0,5.3,22.0,734.0,243.08,149.75
2016,7,10,15,45,916.5,76.5,5.25,22.0,688.5,181.54,101.19
2016,7,10,16,0,905.0,74.0,5.2,22.0,643.0,120.86,63.64
2016,7,10,16,15,889.0,72.0,5.1,21.5,593.0,67.23,51.77
2016,7,10,16,30,873.0,70.0,5.0,21.0,543.0,65.63,50.72
2016,7,10,16,45,852.0,67.0,4.95,21.0,491.5,63.15,48.8
2016,7,10,17,0,831.0,64.0,4.9,21.0,440.0,60.53,46.74
2016,7,10,17,15,801.0,60.5,4.7,20.5,386.5,51.06,38.82
2016,7,10,17,30,771.0,57.0,4.5,20.0,333.0,48.63,36.92
2016,7,10,17,45,728.5,52.5,4.35,19.5,280.5,45.24,34.12
2016,7,10,18,0,686.0,48.0,4.2,19.0,228.0,41.8,31.17
2016,7,10,18,15,620.0,42.5,3.85,18.0,178.0,37.33,27.24
2016,7,10,18,30,554.0,37.0,3.5,17.0,128.0,32.86,23.1
2016,7,10,18,45,440.0,29.0,3.2,16.0,85.5,25.91,16.53
2016,7,10,19,0,326.0,21.0,2.9,15.0,43.0,17.38,6.23
2016,7,10,19,15,163.0,10.5,2.9,14.5,21.5,8.96,0.0
2016,7,10,19,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,10,19,45,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,7,10,20,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,10,20,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,7,10,20,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,10,20,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,7,10,21,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,10,21,15,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2016,7,10,21,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,10,21,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,10,22,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,10,22,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,7,10,22,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,7,10,22,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,7,10,23,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,7,10,23,15,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2016,7,10,23,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,7,10,23,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,7,11,0,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,7,11,0,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,7,11,0,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,7,11,0,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,7,11,1,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,7,11,1,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,7,11,1,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,7,11,1,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,7,11,2,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,7,11,2,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,7,11,2,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,7,11,2,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,7,11,3,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,7,11,3,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,7,11,3,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,7,11,3,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,7,11,4,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,7,11,4,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,7,11,4,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,7,11,4,45,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2016,7,11,5,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,7,11,5,15,187.5,13.0,1.65,10.5,29.5,72.37,0.0
2016,7,11,5,30,375.0,26.0,1.6,11.0,59.0,168.61,119.1
2016,7,11,5,45,478.0,33.0,1.6,11.5,103.5,234.99,182.77
2016,7,11,6,0,581.0,40.0,1.6,12.0,148.0,315.93,254.17
2016,7,11,6,15,640.0,45.0,1.6,13.0,198.5,383.19,312.43
2016,7,11,6,30,699.0,50.0,1.6,14.0,249.0,455.21,371.85
2016,7,11,6,45,740.5,53.5,1.65,15.0,301.5,519.34,422.6
2016,7,11,7,0,782.0,57.0,1.7,16.0,354.0,585.51,472.6
2016,7,11,7,15,809.5,60.0,1.8,17.0,407.0,637.46,510.01
2016,7,11,7,30,837.0,63.0,1.9,18.0,460.0,694.48,548.25
2016,7,11,7,45,857.5,65.0,2.05,19.0,511.0,744.51,580.72
2016,7,11,8,0,878.0,67.0,2.2,20.0,562.0,793.23,611.6
2016,7,11,8,15,893.5,69.5,2.25,20.5,610.5,836.72,638.66
2016,7,11,8,30,909.0,72.0,2.3,21.0,659.0,877.92,663.77
2016,7,11,8,45,920.5,73.5,2.4,22.0,704.0,911.81,682.79
2016,7,11,9,0,932.0,75.0,2.5,23.0,749.0,942.7,699.64
2016,7,11,9,15,941.0,76.0,2.55,23.5,789.0,967.48,713.25
2016,7,11,9,30,950.0,77.0,2.6,24.0,829.0,988.78,724.61
2016,7,11,9,45,950.0,82.5,2.65,24.5,861.5,1002.77,731.28
2016,7,11,10,0,950.0,88.0,2.7,25.0,894.0,1012.67,735.44
2016,7,11,10,15,955.5,89.0,2.75,25.0,922.0,1019.01,738.91
2016,7,11,10,30,961.0,90.0,2.8,25.0,950.0,1021.39,739.99
2016,7,11,10,45,964.0,91.0,2.9,25.5,971.5,1017.36,736.1
2016,7,11,11,0,967.0,92.0,3.0,26.0,993.0,1009.32,729.78
2016,7,11,11,15,969.0,92.5,3.05,26.0,1007.0,995.88,721.12
2016,7,11,11,30,971.0,93.0,3.1,26.0,1021.0,978.57,710.04
2016,7,11,11,45,971.0,93.5,3.15,26.5,1027.0,955.69,694.03
2016,7,11,12,0,971.0,94.0,3.2,27.0,1033.0,929.23,675.77
2016,7,11,12,15,971.0,94.0,3.25,27.0,1032.0,898.91,656.29
2016,7,11,12,30,971.0,94.0,3.3,27.0,1031.0,865.33,634.56
2016,7,11,12,45,970.0,93.0,3.4,27.0,1022.5,827.01,609.77
2016,7,11,13,0,969.0,92.0,3.5,27.0,1014.0,785.8,582.76
2016,7,11,13,15,966.5,91.5,3.55,27.0,998.0,741.23,551.14
2016,7,11,13,30,964.0,91.0,3.6,27.0,982.0,694.19,516.59
2016,7,11,13,45,959.5,90.5,3.65,27.0,959.0,643.67,478.6
2016,7,11,14,0,955.0,90.0,3.7,27.0,936.0,591.25,438.09
2016,7,11,14,15,949.5,89.0,3.8,26.5,906.0,536.28,395.32
2016,7,11,14,30,944.0,88.0,3.9,26.0,876.0,479.97,349.92
2016,7,11,14,45,936.0,86.5,4.0,26.0,840.5,421.24,300.56
2016,7,11,15,0,928.0,85.0,4.1,26.0,805.0,361.95,249.61
2016,7,11,15,15,918.0,83.5,4.1,25.5,763.5,301.84,198.0
2016,7,11,15,30,908.0,82.0,4.1,25.0,722.0,241.89,147.51
2016,7,11,15,45,895.5,80.0,4.2,25.0,676.5,181.67,100.76
2016,7,11,16,0,883.0,78.0,4.3,25.0,631.0,122.41,64.58
2016,7,11,16,15,866.0,75.5,4.3,24.5,582.0,69.14,52.72
2016,7,11,16,30,849.0,73.0,4.3,24.0,533.0,67.26,51.47
2016,7,11,16,45,827.0,70.0,4.35,23.5,481.5,64.84,49.72
2016,7,11,17,0,805.0,67.0,4.4,23.0,430.0,55.28,41.86
2016,7,11,17,15,774.5,63.5,4.3,22.0,378.0,53.01,40.26
2016,7,11,17,30,744.0,60.0,4.2,21.0,326.0,50.7,38.57
2016,7,11,17,45,701.5,55.0,4.1,20.5,274.0,47.03,35.54
2016,7,11,18,0,659.0,50.0,4.0,20.0,222.0,43.29,32.34
2016,7,11,18,15,591.5,44.0,3.75,19.0,173.0,38.47,28.11
2016,7,11,18,30,524.0,38.0,3.5,18.0,124.0,33.65,23.67
2016,7,11,18,45,412.5,29.5,3.25,17.0,82.5,24.15,14.92
2016,7,11,19,0,301.0,21.0,3.0,16.0,41.0,17.36,5.91
2016,7,11,19,15,150.5,10.5,2.95,15.5,20.5,8.96,0.0
2016,7,11,19,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,7,11,19,45,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2016,7,11,20,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,11,20,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2016,7,11,20,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,11,20,45,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,7,11,21,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,11,21,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,7,11,21,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,11,21,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,11,22,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,11,22,15,0.0,0.0,2.45,10.5,0.0,0.0,0.0
2016,7,11,22,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,7,11,22,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,7,11,23,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,7,11,23,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,7,11,23,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,7,11,23,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,7,12,0,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,7,12,0,15,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2016,7,12,0,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,7,12,0,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,7,12,1,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,7,12,1,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,7,12,1,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,7,12,1,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,7,12,2,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,7,12,2,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,7,12,2,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,7,12,2,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,7,12,3,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,7,12,3,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,7,12,3,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,7,12,3,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,7,12,4,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,7,12,4,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,7,12,4,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,7,12,4,45,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2016,7,12,5,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,7,12,5,15,201.5,12.0,2.25,10.5,30.0,63.61,0.0
2016,7,12,5,30,403.0,24.0,2.3,11.0,60.0,172.25,120.6
2016,7,12,5,45,502.0,30.5,2.4,11.5,104.5,241.62,188.13
2016,7,12,6,0,601.0,37.0,2.5,12.0,149.0,321.43,259.51
2016,7,12,6,15,658.0,42.0,2.5,12.5,199.0,388.64,319.11
2016,7,12,6,30,715.0,47.0,2.5,13.0,249.0,460.48,380.04
2016,7,12,6,45,754.0,50.5,2.5,13.5,301.5,523.88,431.79
2016,7,12,7,0,793.0,54.0,2.5,14.0,354.0,584.02,479.0
2016,7,12,7,15,819.5,56.5,2.5,15.0,406.5,640.31,519.8
2016,7,12,7,30,846.0,59.0,2.5,16.0,459.0,696.51,557.57
2016,7,12,7,45,866.0,61.0,2.5,17.0,510.0,746.6,589.68
2016,7,12,8,0,886.0,63.0,2.5,18.0,561.0,795.33,619.96
2016,7,12,8,15,900.5,65.0,2.55,18.5,609.5,837.76,646.63
2016,7,12,8,30,915.0,67.0,2.6,19.0,658.0,877.83,671.32
2016,7,12,8,45,926.0,68.5,2.7,19.5,702.5,911.55,691.79
2016,7,12,9,0,937.0,70.0,2.8,20.0,747.0,942.24,710.1
2016,7,12,9,15,946.0,71.5,2.9,20.5,787.0,967.8,724.9
2016,7,12,9,30,955.0,73.0,3.0,21.0,827.0,989.85,737.39
2016,7,12,9,45,960.5,75.0,3.15,22.0,861.0,1005.43,744.6
2016,7,12,10,0,966.0,77.0,3.3,23.0,895.0,1017.11,749.31
2016,7,12,10,15,971.0,77.5,3.45,23.0,923.5,1022.71,753.04
2016,7,12,10,30,976.0,78.0,3.6,23.0,952.0,1024.3,754.28
2016,7,12,10,45,979.5,79.0,3.75,23.5,973.5,1020.92,750.9
2016,7,12,11,0,983.0,80.0,3.9,24.0,995.0,1013.47,744.95
2016,7,12,11,15,985.5,80.0,4.0,24.0,1009.5,1000.04,736.28
2016,7,12,11,30,988.0,80.0,4.1,24.0,1024.0,982.68,725.08
2016,7,12,11,45,989.0,80.5,4.2,24.5,1031.0,960.59,709.38
2016,7,12,12,0,990.0,81.0,4.3,25.0,1038.0,934.79,691.25
