Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,12,12,15,990.5,81.0,4.35,25.0,1037.5,904.56,671.24
2016,7,12,12,30,991.0,81.0,4.4,25.0,1037.0,870.95,648.86
2016,7,12,12,45,981.0,87.0,4.5,25.0,1026.5,831.3,622.43
2016,7,12,13,0,971.0,93.0,4.6,25.0,1016.0,789.13,594.24
2016,7,12,13,15,968.5,92.5,4.6,25.0,1000.5,744.43,561.68
2016,7,12,13,30,966.0,92.0,4.6,25.0,985.0,697.25,526.16
2016,7,12,13,45,963.5,90.5,4.65,25.0,962.5,646.96,487.67
2016,7,12,14,0,961.0,89.0,4.7,25.0,940.0,594.58,446.48
2016,7,12,14,15,955.5,88.0,4.7,24.5,910.5,539.25,402.5
2016,7,12,14,30,950.0,87.0,4.7,24.0,881.0,482.58,355.95
2016,7,12,14,45,944.5,85.0,4.75,24.0,845.5,424.02,305.92
2016,7,12,15,0,939.0,83.0,4.8,24.0,810.0,364.62,254.08
2016,7,12,15,15,929.5,81.0,4.8,23.5,769.0,303.59,201.04
2016,7,12,15,30,920.0,79.0,4.8,23.0,728.0,242.67,149.1
2016,7,12,15,45,908.5,77.0,4.8,23.0,682.5,181.84,101.25
2016,7,12,16,0,897.0,75.0,4.8,23.0,637.0,121.85,64.13
2016,7,12,16,15,881.0,72.5,4.7,22.5,587.5,67.43,51.72
2016,7,12,16,30,865.0,70.0,4.6,22.0,538.0,65.5,50.41
2016,7,12,16,45,844.5,67.0,4.6,21.5,486.5,63.03,48.6
2016,7,12,17,0,824.0,64.0,4.6,21.0,435.0,60.43,46.66
2016,7,12,17,15,794.0,60.5,4.45,20.5,382.0,51.0,38.77
2016,7,12,17,30,764.0,57.0,4.3,20.0,329.0,48.58,36.88
2016,7,12,17,45,721.5,52.5,4.15,19.5,277.0,45.2,34.09
2016,7,12,18,0,679.0,48.0,4.0,19.0,225.0,41.77,31.15
2016,7,12,18,15,612.0,42.5,3.65,18.0,175.0,37.31,27.21
2016,7,12,18,30,545.0,37.0,3.3,17.0,125.0,32.86,23.08
2016,7,12,18,45,430.5,29.0,2.95,16.5,83.0,25.93,16.45
2016,7,12,19,0,316.0,21.0,2.6,16.0,41.0,17.41,5.65
2016,7,12,19,15,158.0,10.5,2.5,15.5,20.5,8.96,0.0
2016,7,12,19,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,12,19,45,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,7,12,20,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,12,20,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,7,12,20,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,12,20,45,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,7,12,21,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,12,21,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,7,12,21,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,12,21,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,7,12,22,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,7,12,22,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,7,12,22,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,7,12,22,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,7,12,23,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,7,12,23,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,7,12,23,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,7,12,23,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,7,13,0,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,7,13,0,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,7,13,0,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,7,13,0,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,7,13,1,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,7,13,1,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,7,13,1,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,7,13,1,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,7,13,2,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,7,13,2,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,7,13,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,7,13,2,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,7,13,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,7,13,3,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,7,13,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,7,13,3,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,7,13,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,7,13,4,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,7,13,4,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,7,13,4,45,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,7,13,5,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,7,13,5,15,189.5,12.5,1.65,10.5,29.0,60.84,0.0
2016,7,13,5,30,379.0,25.0,1.7,11.0,58.0,169.02,117.45
2016,7,13,5,45,483.0,32.5,1.75,11.5,102.5,236.38,183.54
2016,7,13,6,0,587.0,40.0,1.8,12.0,147.0,318.64,256.38
2016,7,13,6,15,647.5,45.0,1.75,13.0,198.0,387.1,315.77
2016,7,13,6,30,708.0,50.0,1.7,14.0,249.0,460.46,376.3
2016,7,13,6,45,749.0,53.5,1.65,15.0,302.0,524.87,426.91
2016,7,13,7,0,790.0,57.0,1.6,16.0,355.0,591.25,476.46
2016,7,13,7,15,818.0,60.0,1.55,16.5,408.5,644.0,514.22
2016,7,13,7,30,846.0,63.0,1.5,17.0,462.0,701.87,552.68
2016,7,13,7,45,867.0,65.5,1.5,18.0,513.5,753.36,584.68
2016,7,13,8,0,888.0,68.0,1.5,19.0,565.0,803.54,614.85
2016,7,13,8,15,903.0,70.0,1.5,20.0,614.0,846.45,639.25
2016,7,13,8,30,918.0,72.0,1.5,21.0,663.0,887.02,661.57
2016,7,13,8,45,930.0,73.5,1.5,22.0,708.5,921.7,679.57
2016,7,13,9,0,942.0,75.0,1.5,23.0,754.0,953.36,695.36
2016,7,13,9,15,951.0,76.5,1.45,23.5,794.5,978.99,707.73
2016,7,13,9,30,960.0,78.0,1.4,24.0,835.0,1001.07,717.79
2016,7,13,9,45,958.5,84.5,1.4,25.0,868.0,1014.89,722.06
2016,7,13,10,0,957.0,91.0,1.4,26.0,901.0,1024.48,723.87
2016,7,13,10,15,962.5,92.0,1.45,26.5,929.5,1030.86,726.07
2016,7,13,10,30,968.0,93.0,1.5,27.0,958.0,1033.23,725.96
2016,7,13,10,45,972.0,93.5,1.55,28.0,979.5,1029.6,720.9
2016,7,13,11,0,976.0,94.0,1.6,29.0,1001.0,1021.93,713.56
2016,7,13,11,15,978.5,94.5,1.65,29.0,1015.5,1008.82,705.87
2016,7,13,11,30,981.0,95.0,1.7,29.0,1030.0,991.78,695.85
2016,7,13,11,45,982.0,95.0,1.8,29.5,1037.0,969.07,681.62
2016,7,13,12,0,983.0,95.0,1.9,30.0,1044.0,942.72,665.09
2016,7,13,12,15,982.5,95.0,1.95,30.0,1042.5,911.59,646.24
2016,7,13,12,30,982.0,95.0,2.0,30.0,1041.0,877.19,625.2
2016,7,13,12,45,980.0,95.0,2.15,30.0,1032.0,838.51,602.03
2016,7,13,13,0,978.0,95.0,2.3,30.0,1023.0,796.94,576.53
2016,7,13,13,15,974.5,94.5,2.4,30.0,1006.5,751.21,545.75
2016,7,13,13,30,971.0,94.0,2.5,30.0,990.0,703.05,511.96
2016,7,13,13,45,966.0,93.0,2.6,30.0,966.5,651.38,474.65
2016,7,13,14,0,961.0,92.0,2.7,30.0,943.0,597.85,434.73
2016,7,13,14,15,955.0,91.0,2.75,30.0,912.5,542.19,391.74
2016,7,13,14,30,949.0,90.0,2.8,30.0,882.0,485.23,346.34
2016,7,13,14,45,940.0,89.0,2.9,30.0,845.5,426.09,298.02
2016,7,13,15,0,931.0,88.0,3.0,30.0,809.0,366.47,248.11
2016,7,13,15,15,920.5,86.5,3.05,29.5,767.0,305.88,197.34
2016,7,13,15,30,910.0,85.0,3.1,29.0,725.0,245.5,147.57
2016,7,13,15,45,895.5,83.0,3.2,28.5,678.5,184.7,101.47
2016,7,13,16,0,881.0,81.0,3.3,28.0,632.0,125.1,65.64
2016,7,13,16,15,863.0,78.5,3.35,27.5,582.5,71.05,53.62
2016,7,13,16,30,845.0,76.0,3.4,27.0,533.0,69.2,52.43
2016,7,13,16,45,820.0,73.0,3.5,26.5,480.5,59.05,44.24
2016,7,13,17,0,795.0,70.0,3.6,26.0,428.0,57.37,43.1
2016,7,13,17,15,762.5,66.5,3.55,25.0,375.0,55.18,41.6
2016,7,13,17,30,730.0,63.0,3.5,24.0,322.0,52.96,40.01
2016,7,13,17,45,681.5,58.5,3.45,23.5,269.5,49.75,37.42
2016,7,13,18,0,633.0,54.0,3.4,23.0,217.0,46.54,34.72
2016,7,13,18,15,561.5,47.5,3.2,22.0,168.0,38.03,27.35
2016,7,13,18,30,490.0,41.0,3.0,21.0,119.0,33.29,23.02
2016,7,13,18,45,370.0,31.5,2.9,20.0,78.5,25.78,16.02
2016,7,13,19,0,250.0,22.0,2.8,19.0,38.0,18.21,5.66
2016,7,13,19,15,125.0,11.0,2.65,18.0,19.0,9.39,0.0
2016,7,13,19,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,7,13,19,45,0.0,0.0,2.45,16.5,0.0,0.0,0.0
2016,7,13,20,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,7,13,20,15,0.0,0.0,2.25,15.5,0.0,0.0,0.0
2016,7,13,20,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,13,20,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,13,21,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,13,21,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,7,13,21,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,13,21,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,13,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,13,22,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,7,13,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,13,22,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,13,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,13,23,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,7,13,23,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,13,23,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,14,0,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,14,0,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,14,0,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,14,0,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,14,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,14,1,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,7,14,1,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,14,1,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,14,2,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,14,2,15,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2016,7,14,2,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,14,2,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,14,3,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,14,3,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,14,3,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,14,3,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,14,4,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,14,4,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,14,4,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,14,4,45,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,7,14,5,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,14,5,15,166.5,13.0,0.7,13.5,27.0,55.16,0.0
2016,7,14,5,30,333.0,26.0,0.8,14.0,54.0,154.68,104.93
2016,7,14,5,45,440.5,34.0,0.95,15.0,97.5,224.93,171.74
2016,7,14,6,0,548.0,42.0,1.1,16.0,141.0,306.57,242.02
2016,7,14,6,15,611.5,48.0,1.1,16.5,191.5,372.86,298.83
2016,7,14,6,30,675.0,54.0,1.1,17.0,242.0,447.33,359.6
2016,7,14,6,45,719.5,57.5,1.15,18.0,295.0,512.4,410.09
2016,7,14,7,0,764.0,61.0,1.2,19.0,348.0,579.79,459.99
2016,7,14,7,15,793.0,64.5,1.2,20.0,401.0,638.41,500.85
2016,7,14,7,30,822.0,68.0,1.2,21.0,454.0,697.13,538.43
2016,7,14,7,45,845.0,70.5,1.25,22.0,506.0,743.0,566.28
2016,7,14,8,0,868.0,73.0,1.3,23.0,558.0,794.01,597.04
2016,7,14,8,15,884.0,75.5,1.35,24.0,607.0,837.7,622.07
2016,7,14,8,30,900.0,78.0,1.4,25.0,656.0,879.15,645.19
2016,7,14,8,45,913.0,79.5,1.5,26.0,701.5,914.24,664.45
2016,7,14,9,0,926.0,81.0,1.6,27.0,747.0,946.42,681.66
2016,7,14,9,15,935.5,82.5,1.7,27.5,787.5,972.19,696.05
2016,7,14,9,30,945.0,84.0,1.8,28.0,828.0,994.48,708.29
2016,7,14,9,45,952.5,85.0,1.9,28.5,863.0,1010.66,716.76
2016,7,14,10,0,960.0,86.0,2.0,29.0,898.0,1023.02,722.97
2016,7,14,10,15,965.5,86.5,2.1,29.0,926.5,1029.0,726.77
2016,7,14,10,30,971.0,87.0,2.2,29.0,955.0,1030.98,728.26
2016,7,14,10,45,974.5,88.0,2.3,29.5,976.5,1027.51,725.02
2016,7,14,11,0,978.0,89.0,2.4,30.0,998.0,1019.96,719.38
2016,7,14,11,15,980.5,89.5,2.45,30.0,1012.5,1006.94,711.35
2016,7,14,11,30,983.0,90.0,2.5,30.0,1027.0,989.98,700.96
2016,7,14,11,45,983.5,90.5,2.65,30.5,1033.5,967.35,686.55
2016,7,14,12,0,984.0,91.0,2.8,31.0,1040.0,941.07,669.75
2016,7,14,12,15,983.5,91.0,2.9,31.0,1039.0,909.97,650.72
2016,7,14,12,30,983.0,91.0,3.0,31.0,1038.0,875.59,629.4
2016,7,14,12,45,976.5,94.0,3.15,31.0,1028.0,836.05,604.76
2016,7,14,13,0,970.0,97.0,3.3,31.0,1018.0,793.86,578.01
2016,7,14,13,15,967.0,96.5,3.35,30.5,1001.5,748.74,547.83
2016,7,14,13,30,964.0,96.0,3.4,30.0,985.0,701.18,514.64
2016,7,14,13,45,959.0,95.5,3.5,30.0,961.5,650.18,477.12
2016,7,14,14,0,954.0,95.0,3.6,30.0,938.0,597.32,437.08
2016,7,14,14,15,947.5,94.0,3.6,29.5,908.0,541.7,394.32
2016,7,14,14,30,941.0,93.0,3.6,29.0,878.0,484.84,349.12
2016,7,14,14,45,932.5,91.5,3.65,29.0,841.5,425.85,300.31
2016,7,14,15,0,924.0,90.0,3.7,29.0,805.0,366.36,249.97
2016,7,14,15,15,913.0,88.5,3.75,28.5,763.0,305.96,198.96
2016,7,14,15,30,902.0,87.0,3.8,28.0,721.0,245.84,149.04
2016,7,14,15,45,888.0,85.0,3.85,28.0,675.0,185.49,102.7
2016,7,14,16,0,874.0,83.0,3.9,28.0,629.0,126.27,66.72
2016,7,14,16,15,855.5,80.0,3.85,27.0,579.0,71.9,54.45
2016,7,14,16,30,837.0,77.0,3.8,26.0,529.0,69.73,53.11
2016,7,14,16,45,813.0,74.0,3.8,25.5,477.0,59.67,44.96
2016,7,14,17,0,789.0,71.0,3.8,25.0,425.0,58.05,43.87
2016,7,14,17,15,756.0,67.0,3.7,24.0,372.5,55.51,42.06
2016,7,14,17,30,723.0,63.0,3.6,23.0,320.0,52.9,40.14
2016,7,14,17,45,675.5,58.5,3.55,22.5,267.5,49.72,37.56
2016,7,14,18,0,628.0,54.0,3.5,22.0,215.0,42.74,31.58
2016,7,14,18,15,555.5,47.5,3.35,21.0,166.5,38.02,27.46
2016,7,14,18,30,483.0,41.0,3.2,20.0,118.0,33.29,23.11
2016,7,14,18,45,363.5,31.0,3.05,19.0,77.5,25.36,15.7
2016,7,14,19,0,244.0,21.0,2.9,18.0,37.0,17.33,4.74
2016,7,14,19,15,122.0,10.5,2.8,17.5,18.5,8.96,0.0
2016,7,14,19,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,7,14,19,45,0.0,0.0,2.6,16.5,0.0,0.0,0.0
2016,7,14,20,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,7,14,20,15,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2016,7,14,20,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,14,20,45,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2016,7,14,21,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,14,21,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,7,14,21,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,14,21,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,7,14,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,14,22,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,14,22,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,14,22,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,14,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,14,23,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,7,14,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,14,23,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,15,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,15,0,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,7,15,0,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,15,0,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,15,1,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,15,1,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,7,15,1,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,7,15,1,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,7,15,2,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,7,15,2,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,15,2,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,7,15,2,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,7,15,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,15,3,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,7,15,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,7,15,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,7,15,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,7,15,4,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,7,15,4,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,7,15,4,45,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,7,15,5,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,7,15,5,15,164.0,12.5,1.6,11.5,26.0,54.07,0.0
2016,7,15,5,30,328.0,25.0,1.7,12.0,52.0,151.59,102.53
2016,7,15,5,45,434.0,33.0,1.85,12.5,95.0,221.47,171.22
2016,7,15,6,0,540.0,41.0,2.0,13.0,138.0,302.08,242.52
2016,7,15,6,15,603.5,47.0,2.05,14.0,187.5,368.02,300.1
2016,7,15,6,30,667.0,53.0,2.1,15.0,237.0,442.09,361.73
2016,7,15,6,45,710.0,57.0,2.15,16.0,289.5,506.48,413.13
2016,7,15,7,0,753.0,61.0,2.2,17.0,342.0,573.11,463.96
2016,7,15,7,15,782.5,64.5,2.2,17.5,394.5,631.65,507.24
2016,7,15,7,30,812.0,68.0,2.2,18.0,447.0,690.35,547.47
2016,7,15,7,45,834.5,70.5,2.2,19.0,499.0,735.49,575.61
2016,7,15,8,0,857.0,73.0,2.2,20.0,551.0,785.78,606.71
2016,7,15,8,15,873.5,75.0,2.2,21.0,599.5,828.99,632.03
2016,7,15,8,30,890.0,77.0,2.2,22.0,648.0,870.05,655.34
2016,7,15,8,45,903.5,78.5,2.25,23.0,693.5,905.41,674.83
2016,7,15,9,0,917.0,80.0,2.3,24.0,739.0,937.9,692.18
2016,7,15,9,15,927.0,82.0,2.4,24.5,779.5,964.6,707.42
2016,7,15,9,30,937.0,84.0,2.5,25.0,820.0,987.85,720.45
2016,7,15,9,45,942.0,86.5,2.65,25.5,854.5,1003.23,728.9
2016,7,15,10,0,947.0,89.0,2.8,26.0,889.0,1014.75,734.98
2016,7,15,10,15,953.0,90.0,2.9,26.5,917.5,1021.69,737.78
2016,7,15,10,30,959.0,91.0,3.0,27.0,946.0,1024.66,738.17
2016,7,15,10,45,963.0,91.5,3.15,27.5,968.0,1021.17,734.96
2016,7,15,11,0,967.0,92.0,3.3,28.0,990.0,1013.66,729.3
2016,7,15,11,15,970.0,92.5,3.4,28.0,1005.0,1001.22,721.61
2016,7,15,11,30,973.0,93.0,3.5,28.0,1020.0,984.85,711.46
2016,7,15,11,45,974.5,93.0,3.6,28.5,1027.0,962.81,696.27
2016,7,15,12,0,976.0,93.0,3.7,29.0,1034.0,937.11,678.74
2016,7,15,12,15,976.0,93.0,3.75,29.0,1033.5,906.62,659.11
2016,7,15,12,30,976.0,93.0,3.8,29.0,1033.0,872.83,637.23
2016,7,15,12,45,973.0,94.0,3.9,29.0,1024.0,834.44,612.36
2016,7,15,13,0,970.0,95.0,4.0,29.0,1015.0,793.22,585.33
2016,7,15,13,15,967.5,94.5,4.0,28.5,999.0,748.43,554.67
2016,7,15,13,30,965.0,94.0,4.0,28.0,983.0,701.15,520.9
2016,7,15,13,45,961.5,92.5,4.05,28.0,960.0,650.15,482.64
2016,7,15,14,0,958.0,91.0,4.1,28.0,937.0,597.17,441.8
2016,7,15,14,15,952.0,90.0,4.1,27.5,907.0,541.57,398.46
2016,7,15,14,30,946.0,89.0,4.1,27.0,877.0,484.67,352.63
2016,7,15,14,45,939.5,87.0,4.15,27.0,841.5,425.77,303.22
2016,7,15,15,0,933.0,85.0,4.2,27.0,806.0,366.13,252.08
2016,7,15,15,15,923.0,83.5,4.15,26.5,764.5,305.46,200.14
2016,7,15,15,30,913.0,82.0,4.1,26.0,723.0,244.95,149.25
2016,7,15,15,45,900.0,80.0,4.1,26.0,677.0,184.08,101.97
2016,7,15,16,0,887.0,78.0,4.1,26.0,631.0,124.23,65.17
2016,7,15,16,15,869.5,75.5,4.05,25.5,581.5,69.21,52.56
2016,7,15,16,30,852.0,73.0,4.0,25.0,532.0,67.31,51.3
2016,7,15,16,45,828.5,70.0,4.0,24.5,480.0,64.85,49.54
2016,7,15,17,0,805.0,67.0,4.0,24.0,428.0,55.34,41.75
2016,7,15,17,15,773.5,63.5,3.9,23.0,375.0,53.07,40.15
2016,7,15,17,30,742.0,60.0,3.8,22.0,322.0,50.75,38.45
2016,7,15,17,45,694.0,56.0,3.7,21.5,269.5,47.85,36.1
2016,7,15,18,0,646.0,52.0,3.6,21.0,217.0,44.97,33.66
2016,7,15,18,15,574.5,45.5,3.45,20.0,168.0,36.55,26.29
2016,7,15,18,30,503.0,39.0,3.3,19.0,119.0,31.73,21.86
2016,7,15,18,45,379.0,30.0,3.15,18.0,78.0,24.57,15.08
2016,7,15,19,0,255.0,21.0,3.0,17.0,37.0,17.39,4.31
2016,7,15,19,15,127.5,10.5,2.9,16.5,18.5,8.96,0.0
2016,7,15,19,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,7,15,19,45,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2016,7,15,20,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,15,20,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,7,15,20,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,15,20,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,7,15,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,15,21,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,7,15,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,15,21,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,15,22,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,15,22,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,15,22,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,15,22,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,15,23,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,15,23,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,7,15,23,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,15,23,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,16,0,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,16,0,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,7,16,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,16,0,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,16,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,16,1,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,7,16,1,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,7,16,1,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,7,16,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,16,2,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,16,2,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,16,2,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,16,3,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,16,3,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,7,16,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,7,16,3,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,7,16,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,7,16,4,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,7,16,4,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,7,16,4,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,16,5,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,16,5,15,158.0,12.5,2.15,11.5,25.0,52.49,0.0
2016,7,16,5,30,316.0,25.0,2.2,12.0,50.0,147.24,98.21
2016,7,16,5,45,424.0,33.5,2.3,12.5,93.0,218.41,168.9
2016,7,16,6,0,532.0,42.0,2.4,13.0,136.0,299.99,241.18
2016,7,16,6,15,597.0,47.5,2.4,13.5,186.0,365.57,299.22
2016,7,16,6,30,662.0,53.0,2.4,14.0,236.0,439.65,361.88
2016,7,16,6,45,707.0,57.0,2.45,15.0,288.5,505.05,414.55
2016,7,16,7,0,752.0,61.0,2.5,16.0,341.0,572.89,466.79
2016,7,16,7,15,782.0,64.5,2.45,16.5,394.0,631.8,510.54
2016,7,16,7,30,812.0,68.0,2.4,17.0,447.0,690.92,551.15
2016,7,16,7,45,508.5,155.5,2.4,18.0,402.0,582.89,464.03
2016,7,16,8,0,205.0,243.0,2.4,19.0,357.0,418.76,331.74
2016,7,16,8,15,549.0,160.0,2.4,19.5,502.5,664.81,521.96
2016,7,16,8,30,893.0,77.0,2.4,20.0,648.0,873.44,666.06
2016,7,16,8,45,907.0,78.0,2.45,21.0,694.0,908.79,684.16
2016,7,16,9,0,921.0,79.0,2.5,22.0,740.0,941.31,701.73
2016,7,16,9,15,930.5,81.0,2.6,22.5,780.5,967.68,716.88
2016,7,16,9,30,940.0,83.0,2.7,23.0,821.0,990.56,729.77
2016,7,16,9,45,946.5,85.0,2.85,24.0,855.5,1006.93,737.46
2016,7,16,10,0,953.0,87.0,3.0,25.0,890.0,1019.44,742.7
2016,7,16,10,15,958.5,87.5,3.1,25.5,919.0,1025.45,744.85
2016,7,16,10,30,964.0,88.0,3.2,26.0,948.0,1027.48,744.59
2016,7,16,10,45,968.0,89.0,3.3,26.5,970.0,1024.54,741.27
2016,7,16,11,0,972.0,90.0,3.4,27.0,992.0,1017.55,735.47
2016,7,16,11,15,974.5,90.5,3.5,27.0,1006.5,1004.62,727.41
2016,7,16,11,30,977.0,91.0,3.6,27.0,1021.0,987.75,716.87
2016,7,16,11,45,978.5,91.0,3.7,27.0,1028.0,965.66,702.94
2016,7,16,12,0,980.0,91.0,3.8,27.0,1035.0,939.89,686.59
2016,7,16,12,15,980.0,91.0,3.9,27.0,1034.5,909.31,666.98
2016,7,16,12,30,980.0,91.0,4.0,27.0,1034.0,875.4,645.03
2016,7,16,12,45,975.5,93.0,4.1,27.0,1024.5,836.57,619.57
2016,7,16,13,0,971.0,95.0,4.2,27.0,1015.0,794.98,592.0
2016,7,16,13,15,968.0,94.5,4.25,27.0,999.0,749.77,559.84
2016,7,16,13,30,965.0,94.0,4.3,27.0,983.0,702.1,524.61
2016,7,16,13,45,961.0,93.5,4.35,27.0,960.0,651.56,486.38
2016,7,16,14,0,957.0,93.0,4.4,27.0,937.0,599.06,445.59
2016,7,16,14,15,951.0,91.5,4.4,26.5,907.0,543.04,401.7
2016,7,16,14,30,945.0,90.0,4.4,26.0,877.0,485.73,355.3
2016,7,16,14,45,937.5,89.0,4.45,26.0,841.0,427.19,305.93
2016,7,16,15,0,930.0,88.0,4.5,26.0,805.0,368.0,254.9
2016,7,16,15,15,920.0,86.0,4.45,25.5,763.5,307.03,202.46
2016,7,16,15,30,910.0,84.0,4.4,25.0,722.0,246.23,151.09
2016,7,16,15,45,896.5,82.0,4.4,25.0,676.0,185.36,103.57
2016,7,16,16,0,883.0,80.0,4.4,25.0,630.0,125.57,66.58
2016,7,16,16,15,866.0,77.5,4.35,24.5,580.5,70.46,53.84
2016,7,16,16,30,849.0,75.0,4.3,24.0,531.0,68.6,52.61
2016,7,16,16,45,825.5,72.0,4.25,23.5,479.0,58.48,44.34
2016,7,16,17,0,802.0,69.0,4.2,23.0,427.0,56.79,43.18
2016,7,16,17,15,770.0,65.0,4.05,22.0,374.0,54.19,41.29
2016,7,16,17,30,738.0,61.0,3.9,21.0,321.0,51.52,39.29
2016,7,16,17,45,692.0,56.5,3.8,20.5,268.5,48.26,36.62
2016,7,16,18,0,646.0,52.0,3.7,20.0,216.0,45.0,33.82
2016,7,16,18,15,573.5,45.5,3.5,19.0,167.0,36.57,26.42
2016,7,16,18,30,501.0,39.0,3.3,18.0,118.0,31.75,21.96
2016,7,16,18,45,378.5,30.0,3.1,17.5,77.0,24.61,15.11
2016,7,16,19,0,256.0,21.0,2.9,17.0,36.0,17.43,3.74
2016,7,16,19,15,128.0,10.5,2.85,16.0,18.0,8.96,0.0
2016,7,16,19,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,7,16,19,45,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2016,7,16,20,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,16,20,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,7,16,20,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,16,20,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,16,21,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,16,21,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,7,16,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,16,21,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,16,22,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,16,22,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2016,7,16,22,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,16,22,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,7,16,23,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,16,23,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,7,16,23,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,7,16,23,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,7,17,0,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,7,17,0,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,7,17,0,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,7,17,0,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,7,17,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,7,17,1,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,7,17,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,7,17,1,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,7,17,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,7,17,2,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,7,17,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,17,2,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,17,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,17,3,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,17,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,17,3,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,7,17,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,7,17,4,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,7,17,4,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,7,17,4,45,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2016,7,17,5,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,7,17,5,15,184.5,11.5,1.8,10.5,26.0,58.66,0.0
2016,7,17,5,30,369.0,23.0,1.9,11.0,52.0,158.38,103.99
2016,7,17,5,45,477.0,30.0,2.0,11.5,96.0,231.91,179.32
2016,7,17,6,0,585.0,37.0,2.1,12.0,140.0,315.1,253.51
2016,7,17,6,15,646.5,42.5,2.0,12.5,190.5,384.59,314.77
2016,7,17,6,30,708.0,48.0,1.9,13.0,241.0,459.22,377.48
2016,7,17,6,45,749.5,51.0,1.85,13.5,294.0,523.51,429.4
2016,7,17,7,0,791.0,54.0,1.8,14.0,347.0,584.67,476.7
2016,7,17,7,15,819.0,57.0,1.75,15.0,400.5,642.83,517.91
2016,7,17,7,30,847.0,60.0,1.7,16.0,454.0,701.03,556.06
2016,7,17,7,45,869.0,62.0,1.65,17.0,506.0,752.99,588.31
2016,7,17,8,0,891.0,64.0,1.6,18.0,558.0,803.74,618.66
2016,7,17,8,15,906.5,66.0,1.65,18.5,607.0,847.46,645.55
2016,7,17,8,30,922.0,68.0,1.7,19.0,656.0,888.85,670.53
2016,7,17,8,45,934.5,69.0,1.8,20.0,701.5,923.76,690.16
2016,7,17,9,0,947.0,70.0,1.9,21.0,747.0,955.67,707.64
2016,7,17,9,15,956.0,71.0,2.05,21.5,788.0,981.08,722.71
2016,7,17,9,30,965.0,72.0,2.2,22.0,829.0,1002.94,735.51
2016,7,17,9,45,964.5,78.0,2.35,22.5,862.5,1017.53,743.65
2016,7,17,10,0,964.0,84.0,2.5,23.0,896.0,1027.91,749.18
2016,7,17,10,15,969.5,85.0,2.65,23.5,925.0,1034.55,752.41
2016,7,17,10,30,975.0,86.0,2.8,24.0,954.0,1037.14,753.12
2016,7,17,10,45,977.5,87.0,2.95,24.5,975.5,1032.76,749.44
2016,7,17,11,0,980.0,88.0,3.1,25.0,997.0,1024.3,743.24
2016,7,17,11,15,982.5,88.5,3.2,25.0,1011.5,1011.3,735.23
2016,7,17,11,30,985.0,89.0,3.3,25.0,1026.0,994.33,724.69
2016,7,17,11,45,985.0,90.0,3.45,25.5,1032.5,971.7,709.43
2016,7,17,12,0,985.0,91.0,3.6,26.0,1039.0,945.39,691.73
2016,7,17,12,15,985.0,91.0,3.75,26.0,1038.0,914.64,672.35
2016,7,17,12,30,985.0,91.0,3.9,26.0,1037.0,880.54,650.55
2016,7,17,12,45,980.0,93.0,4.05,26.0,1027.5,841.11,624.9
2016,7,17,13,0,975.0,95.0,4.2,26.0,1018.0,798.94,597.06
2016,7,17,13,15,972.0,94.5,4.25,25.5,1002.0,753.51,565.82
2016,7,17,13,30,969.0,94.0,4.3,25.0,986.0,705.61,531.29
2016,7,17,13,45,964.5,93.5,4.4,25.0,962.5,654.53,492.51
2016,7,17,14,0,960.0,93.0,4.5,25.0,939.0,601.52,451.25
2016,7,17,14,15,954.0,91.5,4.55,24.5,909.0,545.28,406.97
2016,7,17,14,30,948.0,90.0,4.6,24.0,879.0,487.74,360.08
2016,7,17,14,45,940.0,88.5,4.7,24.0,842.5,428.39,309.69
2016,7,17,15,0,932.0,87.0,4.8,24.0,806.0,368.46,257.63
2016,7,17,15,15,921.5,85.5,4.8,23.5,764.0,307.55,204.74
2016,7,17,15,30,911.0,84.0,4.8,23.0,722.0,246.85,152.94
2016,7,17,15,45,897.5,81.5,4.8,22.5,676.0,185.5,104.75
2016,7,17,16,0,884.0,79.0,4.8,22.0,630.0,125.24,67.06
2016,7,17,16,15,866.5,76.5,4.7,21.5,580.0,69.82,53.98
2016,7,17,16,30,849.0,74.0,4.6,21.0,530.0,67.93,52.71
2016,7,17,16,45,826.5,70.5,4.6,20.5,478.0,65.16,50.65
2016,7,17,17,0,804.0,67.0,4.6,20.0,426.0,55.37,42.5
2016,7,17,17,15,771.0,63.5,4.5,19.0,372.5,53.08,40.85
2016,7,17,17,30,738.0,60.0,4.4,18.0,319.0,50.75,39.12
2016,7,17,17,45,693.5,55.0,4.3,17.5,267.0,47.07,36.04
2016,7,17,18,0,649.0,50.0,4.2,17.0,215.0,43.34,32.79
2016,7,17,18,15,576.5,44.0,4.0,16.0,165.5,38.53,28.49
2016,7,17,18,30,504.0,38.0,3.8,15.0,116.0,30.96,21.55
2016,7,17,18,45,384.0,29.0,3.6,14.5,75.5,23.79,14.59
2016,7,17,19,0,264.0,20.0,3.4,14.0,35.0,16.58,2.71
2016,7,17,19,15,132.0,10.0,3.3,13.5,17.5,8.54,0.0
2016,7,17,19,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,17,19,45,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2016,7,17,20,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,17,20,15,0.0,0.0,3.05,11.5,0.0,0.0,0.0
2016,7,17,20,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,17,20,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,7,17,21,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,17,21,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,17,21,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,17,21,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,7,17,22,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,17,22,15,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2016,7,17,22,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,7,17,22,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,7,17,23,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,7,17,23,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,7,17,23,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,7,17,23,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,7,18,0,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,7,18,0,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,7,18,0,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,7,18,0,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,7,18,1,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,7,18,1,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,7,18,1,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,7,18,1,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,7,18,2,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,7,18,2,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,7,18,2,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,7,18,2,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,7,18,3,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,7,18,3,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,7,18,3,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,7,18,3,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,7,18,4,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,7,18,4,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,7,18,4,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,7,18,4,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,7,18,5,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,7,18,5,15,170.5,11.5,1.85,9.5,24.5,54.98,0.0
2016,7,18,5,30,341.0,23.0,1.9,10.0,49.0,152.43,98.62
2016,7,18,5,45,452.0,30.5,2.0,10.5,92.5,222.97,172.86
2016,7,18,6,0,563.0,38.0,2.1,11.0,136.0,306.74,247.74
2016,7,18,6,15,626.0,43.5,2.1,11.5,186.0,375.93,309.2
2016,7,18,6,30,689.0,49.0,2.1,12.0,236.0,450.42,372.5
2016,7,18,6,45,733.0,52.0,2.1,12.5,289.0,515.36,425.63
2016,7,18,7,0,777.0,55.0,2.1,13.0,342.0,582.6,478.27
2016,7,18,7,15,805.5,58.0,2.05,13.5,394.5,635.34,517.03
2016,7,18,7,30,834.0,61.0,2.0,14.0,447.0,693.38,556.87
2016,7,18,7,45,856.0,63.0,2.0,15.0,499.0,744.88,589.92
2016,7,18,8,0,878.0,65.0,2.0,16.0,551.0,795.21,621.19
2016,7,18,8,15,893.5,67.0,1.95,16.5,599.5,838.54,647.48
2016,7,18,8,30,909.0,69.0,1.9,17.0,648.0,879.59,671.68
2016,7,18,8,45,921.5,70.0,1.9,18.0,693.0,914.21,690.31
2016,7,18,9,0,934.0,71.0,1.9,19.0,738.0,945.88,706.73
2016,7,18,9,15,943.0,72.5,1.95,19.5,778.5,971.66,721.04
2016,7,18,9,30,952.0,74.0,2.0,20.0,819.0,993.91,733.07
2016,7,18,9,45,955.5,77.0,2.05,20.5,853.0,1008.87,740.42
2016,7,18,10,0,959.0,80.0,2.1,21.0,887.0,1019.85,745.37
2016,7,18,10,15,964.0,81.0,2.2,21.5,915.5,1026.09,748.0
2016,7,18,10,30,969.0,82.0,2.3,22.0,944.0,1028.31,748.19
2016,7,18,10,45,972.5,82.5,2.4,22.5,965.5,1024.5,744.64
2016,7,18,11,0,976.0,83.0,2.5,23.0,987.0,1016.65,738.62
2016,7,18,11,15,978.0,83.5,2.65,23.0,1001.0,1003.35,731.1
2016,7,18,11,30,980.0,84.0,2.8,23.0,1015.0,986.1,721.01
2016,7,18,11,45,981.0,84.0,2.95,23.5,1021.5,963.62,706.06
2016,7,18,12,0,982.0,84.0,3.1,24.0,1028.0,937.46,688.64
2016,7,18,12,15,982.0,84.0,3.25,24.0,1027.5,906.9,669.52
2016,7,18,12,30,982.0,84.0,3.4,24.0,1027.0,872.99,647.94
2016,7,18,12,45,981.0,83.5,3.55,24.5,1018.5,834.66,621.87
2016,7,18,13,0,980.0,83.0,3.7,25.0,1010.0,793.33,593.54
2016,7,18,13,15,977.5,82.5,3.8,24.5,994.0,748.14,563.08
2016,7,18,13,30,975.0,82.0,3.9,24.0,978.0,700.41,528.84
2016,7,18,13,45,971.5,80.5,4.0,24.0,955.0,648.9,489.75
2016,7,18,14,0,968.0,79.0,4.1,24.0,932.0,595.37,447.96
2016,7,18,14,15,962.5,78.0,4.1,23.5,902.0,539.46,403.62
2016,7,18,14,30,957.0,77.0,4.1,23.0,872.0,482.16,356.65
2016,7,18,14,45,950.5,75.5,4.2,23.0,836.5,422.97,306.17
2016,7,18,15,0,944.0,74.0,4.3,23.0,801.0,363.02,253.85
2016,7,18,15,15,934.0,72.5,4.3,22.5,759.5,301.64,200.35
2016,7,18,15,30,924.0,71.0,4.3,22.0,718.0,240.43,147.87
2016,7,18,15,45,912.5,69.0,4.35,22.0,672.0,179.06,99.15
2016,7,18,16,0,901.0,67.0,4.4,22.0,626.0,118.54,61.05
2016,7,18,16,15,885.0,64.5,4.35,21.5,577.0,62.16,47.49
2016,7,18,16,30,869.0,62.0,4.3,21.0,528.0,60.09,46.02
2016,7,18,16,45,848.0,59.5,4.25,20.5,476.5,57.82,44.35
2016,7,18,17,0,827.0,57.0,4.2,20.0,425.0,55.45,42.58
2016,7,18,17,15,797.0,54.0,4.1,19.5,372.0,52.49,40.27
2016,7,18,17,30,767.0,51.0,4.0,19.0,319.0,49.44,37.82
2016,7,18,17,45,725.0,47.0,3.95,18.5,267.0,40.89,30.46
2016,7,18,18,0,683.0,43.0,3.9,18.0,215.0,37.72,27.71
2016,7,18,18,15,615.5,38.0,3.75,17.0,166.0,33.54,23.97
2016,7,18,18,30,548.0,33.0,3.6,16.0,117.0,29.39,20.07
2016,7,18,18,45,432.0,25.0,3.45,15.5,76.0,22.35,13.25
2016,7,18,19,0,316.0,17.0,3.3,15.0,35.0,15.29,1.26
2016,7,18,19,15,158.0,8.5,3.2,14.5,17.5,7.26,0.0
2016,7,18,19,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,18,19,45,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,7,18,20,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,18,20,15,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2016,7,18,20,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,18,20,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,7,18,21,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,18,21,15,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2016,7,18,21,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,18,21,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,7,18,22,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,18,22,15,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2016,7,18,22,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,7,18,22,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,7,18,23,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,7,18,23,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,7,18,23,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,7,18,23,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,7,19,0,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,7,19,0,15,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2016,7,19,0,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,7,19,0,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,7,19,1,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,7,19,1,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,7,19,1,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,7,19,1,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,7,19,2,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,7,19,2,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,7,19,2,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,7,19,2,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,7,19,3,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,7,19,3,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,7,19,3,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,7,19,3,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,7,19,4,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,7,19,4,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,7,19,4,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,7,19,4,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,7,19,5,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,7,19,5,15,195.5,10.0,1.8,9.5,24.5,60.35,0.0
2016,7,19,5,30,391.0,20.0,1.8,10.0,49.0,162.26,102.22
2016,7,19,5,45,497.0,26.5,1.85,10.5,92.5,236.23,182.55
2016,7,19,6,0,603.0,33.0,1.9,11.0,136.0,318.93,256.93
2016,7,19,6,15,662.5,37.5,1.9,11.5,186.0,387.09,317.67
2016,7,19,6,30,722.0,42.0,1.9,12.0,236.0,456.08,376.64
2016,7,19,6,45,762.0,45.0,1.9,13.0,289.0,519.55,427.8
2016,7,19,7,0,802.0,48.0,1.9,14.0,342.0,585.11,478.02
2016,7,19,7,15,829.0,50.0,1.85,14.5,394.5,641.99,519.01
2016,7,19,7,30,856.0,52.0,1.8,15.0,447.0,698.84,557.44
2016,7,19,7,45,875.5,54.0,1.75,16.0,498.5,749.44,589.03
2016,7,19,8,0,895.0,56.0,1.7,17.0,550.0,798.64,618.6
2016,7,19,8,15,909.5,57.5,1.7,17.5,598.5,841.25,644.46
2016,7,19,8,30,924.0,59.0,1.7,18.0,647.0,881.49,668.29
2016,7,19,8,45,935.5,60.5,1.7,19.0,692.0,916.38,686.88
2016,7,19,9,0,947.0,62.0,1.7,20.0,737.0,948.22,703.17
2016,7,19,9,15,955.5,63.0,1.75,20.5,777.0,973.37,716.94
2016,7,19,9,30,964.0,64.0,1.8,21.0,817.0,994.96,728.45
2016,7,19,9,45,964.5,70.0,1.9,22.0,851.5,1010.79,735.56
2016,7,19,10,0,965.0,76.0,2.0,23.0,886.0,1022.4,740.06
2016,7,19,10,15,970.0,76.5,2.15,23.5,914.5,1028.22,743.02
2016,7,19,10,30,975.0,77.0,2.3,24.0,943.0,1030.0,743.51
2016,7,19,10,45,977.5,78.5,2.45,24.5,964.5,1026.35,740.6
2016,7,19,11,0,980.0,80.0,2.6,25.0,986.0,1018.59,735.15
2016,7,19,11,15,982.5,80.5,2.7,25.0,1000.5,1005.77,727.46
2016,7,19,11,30,985.0,81.0,2.8,25.0,1015.0,988.96,717.27
2016,7,19,11,45,985.5,81.5,2.95,25.0,1022.0,966.45,703.79
2016,7,19,12,0,986.0,82.0,3.1,25.0,1029.0,940.23,687.79
2016,7,19,12,15,985.5,82.0,3.2,25.0,1028.0,909.15,668.09
2016,7,19,12,30,985.0,82.0,3.3,25.0,1027.0,874.72,646.0
2016,7,19,12,45,979.0,85.5,3.4,25.0,1017.5,835.94,620.77
2016,7,19,13,0,973.0,89.0,3.5,25.0,1008.0,794.41,593.39
2016,7,19,13,15,970.0,88.5,3.55,25.0,992.0,749.04,561.53
2016,7,19,13,30,967.0,88.0,3.6,25.0,976.0,701.2,526.25
2016,7,19,13,45,963.5,86.5,3.7,25.0,953.0,649.95,487.71
2016,7,19,14,0,960.0,85.0,3.8,25.0,930.0,596.69,446.48
2016,7,19,14,15,954.5,84.0,3.85,24.5,900.5,541.06,402.81
2016,7,19,14,30,949.0,83.0,3.9,24.0,871.0,484.06,356.49
2016,7,19,14,45,942.5,81.0,4.0,24.0,835.0,424.78,306.31
2016,7,19,15,0,936.0,79.0,4.1,24.0,799.0,364.77,254.29
2016,7,19,15,15,926.0,77.5,4.1,23.5,757.5,303.72,201.38
2016,7,19,15,30,916.0,76.0,4.1,23.0,716.0,242.83,149.45
2016,7,19,15,45,904.5,73.5,4.2,23.0,670.5,181.43,100.93
2016,7,19,16,0,893.0,71.0,4.3,23.0,625.0,120.89,62.88
2016,7,19,16,15,876.0,69.0,4.3,22.5,575.5,65.03,49.72
2016,7,19,16,30,859.0,67.0,4.3,22.0,526.0,63.36,48.62
2016,7,19,16,45,837.5,64.0,4.3,21.5,474.5,60.82,46.74
2016,7,19,17,0,816.0,61.0,4.3,21.0,423.0,58.15,44.73
2016,7,19,17,15,785.5,57.5,4.2,20.0,370.0,48.75,36.93
2016,7,19,17,30,755.0,54.0,4.1,19.0,317.0,46.25,35.03
2016,7,19,17,45,711.0,50.0,4.1,18.5,265.0,43.2,32.48
2016,7,19,18,0,667.0,46.0,4.1,18.0,213.0,40.13,29.82
2016,7,19,18,15,597.5,40.5,3.9,17.0,164.0,35.63,25.8
2016,7,19,18,30,528.0,35.0,3.7,16.0,115.0,31.15,21.58
2016,7,19,18,45,408.5,26.5,3.55,15.5,74.5,23.72,14.35
2016,7,19,19,0,289.0,18.0,3.4,15.0,34.0,14.91,0.18
2016,7,19,19,15,144.5,9.0,3.25,14.5,17.0,7.68,0.0
2016,7,19,19,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,19,19,45,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2016,7,19,20,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,19,20,15,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2016,7,19,20,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,19,20,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,19,21,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,19,21,15,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2016,7,19,21,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,19,21,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,19,22,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,19,22,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,7,19,22,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,7,19,22,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,7,19,23,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,7,19,23,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,7,19,23,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,7,19,23,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,7,20,0,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,7,20,0,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2016,7,20,0,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,7,20,0,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,7,20,1,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,7,20,1,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,7,20,1,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,7,20,1,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,7,20,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,7,20,2,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,7,20,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,7,20,2,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,7,20,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,7,20,3,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,7,20,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,7,20,3,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,7,20,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,7,20,4,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,7,20,4,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,7,20,4,45,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,7,20,5,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,7,20,5,15,192.0,10.0,1.7,9.5,23.5,59.47,0.0
2016,7,20,5,30,384.0,20.0,1.8,10.0,47.0,159.6,97.63
2016,7,20,5,45,490.5,26.5,1.9,11.0,90.5,233.97,180.23
2016,7,20,6,0,597.0,33.0,2.0,12.0,134.0,316.61,254.17
2016,7,20,6,15,657.5,37.5,2.05,12.5,184.0,385.0,315.13
2016,7,20,6,30,718.0,42.0,2.1,13.0,234.0,458.5,377.7
2016,7,20,6,45,758.0,45.0,2.15,14.0,286.5,517.67,425.73
2016,7,20,7,0,798.0,48.0,2.2,15.0,339.0,583.1,476.2
2016,7,20,7,15,825.5,50.5,2.1,15.5,392.0,640.85,517.76
2016,7,20,7,30,853.0,53.0,2.0,16.0,445.0,698.61,556.69
2016,7,20,7,45,873.0,54.5,1.95,17.0,496.5,748.9,588.14
2016,7,20,8,0,893.0,56.0,1.9,18.0,548.0,797.84,617.65
2016,7,20,8,15,908.0,58.0,1.75,19.0,596.5,841.48,641.59
2016,7,20,8,30,923.0,60.0,1.6,20.0,645.0,882.77,663.01
2016,7,20,8,45,934.5,61.0,1.5,21.0,690.5,917.07,679.63
2016,7,20,9,0,946.0,62.0,1.4,22.0,736.0,948.33,693.83
2016,7,20,9,15,955.0,63.5,1.3,22.5,776.5,974.56,705.76
2016,7,20,9,30,964.0,65.0,1.2,23.0,817.0,997.22,715.23
2016,7,20,9,45,964.0,71.0,1.2,24.0,851.5,1012.57,720.42
2016,7,20,10,0,964.0,77.0,1.2,25.0,886.0,1023.7,723.13
2016,7,20,10,15,969.0,78.0,1.35,25.5,915.0,1030.05,727.08
2016,7,20,10,30,974.0,79.0,1.5,26.0,944.0,1032.35,728.57
2016,7,20,10,45,978.5,79.0,1.7,26.5,966.0,1029.03,727.32
2016,7,20,11,0,983.0,79.0,1.9,27.0,988.0,1021.64,723.44
2016,7,20,11,15,985.5,79.5,2.05,27.0,1002.5,1008.79,716.87
2016,7,20,11,30,988.0,80.0,2.2,27.0,1017.0,991.94,707.74
2016,7,20,11,45,989.5,80.0,2.35,27.5,1024.0,969.79,693.76
2016,7,20,12,0,991.0,80.0,2.5,28.0,1031.0,943.88,677.3
2016,7,20,12,15,991.0,80.0,2.6,28.0,1030.5,913.08,658.47
2016,7,20,12,30,991.0,80.0,2.7,28.0,1030.0,878.87,637.24
2016,7,20,12,45,989.0,80.5,2.85,28.0,1021.5,840.3,613.23
2016,7,20,13,0,987.0,81.0,3.0,28.0,1013.0,798.75,586.85
2016,7,20,13,15,984.5,80.5,3.1,28.0,997.0,753.18,556.07
2016,7,20,13,30,982.0,80.0,3.2,28.0,981.0,705.04,521.48
2016,7,20,13,45,978.5,79.0,3.3,28.0,958.0,653.51,483.43
2016,7,20,14,0,975.0,78.0,3.4,28.0,935.0,599.92,442.65
2016,7,20,14,15,969.5,77.0,3.5,27.5,905.0,543.51,399.22
2016,7,20,14,30,964.0,76.0,3.6,27.0,875.0,485.7,353.04
2016,7,20,14,45,956.5,75.0,3.7,27.0,839.0,425.98,303.15
2016,7,20,15,0,949.0,74.0,3.8,27.0,803.0,365.6,251.47
2016,7,20,15,15,939.5,72.5,3.85,26.5,761.5,303.9,198.65
2016,7,20,15,30,930.0,71.0,3.9,26.0,720.0,242.29,146.7
2016,7,20,15,45,917.0,69.5,3.95,25.5,673.5,180.54,98.67
2016,7,20,16,0,904.0,68.0,4.0,25.0,627.0,119.81,61.1
2016,7,20,16,15,887.5,66.0,4.05,24.5,577.5,63.21,47.78
2016,7,20,16,30,871.0,64.0,4.1,24.0,528.0,61.49,46.64
2016,7,20,16,45,848.5,61.5,4.15,23.5,476.0,59.22,45.0
2016,7,20,17,0,826.0,59.0,4.2,23.0,424.0,56.85,43.24
2016,7,20,17,15,795.5,55.5,4.2,22.0,370.5,53.54,40.75
2016,7,20,17,30,765.0,52.0,4.2,21.0,317.0,44.82,33.48
2016,7,20,17,45,720.0,48.0,4.2,20.5,264.5,41.68,30.88
2016,7,20,18,0,675.0,44.0,4.2,20.0,212.0,38.53,28.16
2016,7,20,18,15,605.5,38.5,4.1,19.0,163.0,33.95,24.09
2016,7,20,18,30,536.0,33.0,4.0,18.0,114.0,29.39,19.84
2016,7,20,18,45,414.0,25.0,3.9,17.0,73.5,22.36,13.03
2016,7,20,19,0,292.0,17.0,3.8,16.0,33.0,15.33,0.0
2016,7,20,19,15,146.0,8.5,3.65,15.5,16.5,7.26,0.0
2016,7,20,19,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,7,20,19,45,0.0,0.0,3.4,14.5,0.0,0.0,0.0
2016,7,20,20,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,20,20,15,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2016,7,20,20,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,20,20,45,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2016,7,20,21,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,20,21,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,7,20,21,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,20,21,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,7,20,22,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,20,22,15,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2016,7,20,22,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,20,22,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,20,23,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,20,23,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,7,20,23,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,20,23,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,21,0,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,21,0,15,0.0,0.0,2.45,10.5,0.0,0.0,0.0
2016,7,21,0,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,7,21,0,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,7,21,1,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,7,21,1,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,7,21,1,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,7,21,1,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,7,21,2,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,7,21,2,15,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2016,7,21,2,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,7,21,2,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,7,21,3,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,7,21,3,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,7,21,3,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,7,21,3,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,7,21,4,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,7,21,4,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,7,21,4,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,7,21,4,45,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2016,7,21,5,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,7,21,5,15,180.5,10.0,2.05,10.5,22.5,56.46,0.0
2016,7,21,5,30,361.0,20.0,2.1,11.0,45.0,151.74,89.15
2016,7,21,5,45,470.5,27.0,2.15,11.5,88.0,227.11,174.5
2016,7,21,6,0,580.0,34.0,2.2,12.0,131.0,310.63,249.59
2016,7,21,6,15,642.5,39.0,2.2,12.5,181.0,379.85,311.27
2016,7,21,6,30,705.0,44.0,2.2,13.0,231.0,454.41,374.72
2016,7,21,6,45,563.5,78.0,2.25,13.5,248.5,448.54,370.66
2016,7,21,7,0,422.0,112.0,2.3,14.0,266.0,416.62,344.24
2016,7,21,7,15,632.5,84.0,2.3,14.5,354.0,557.28,456.63
2016,7,21,7,30,843.0,56.0,2.3,15.0,442.0,695.81,559.36
2016,7,21,7,45,863.5,58.0,2.3,16.0,493.5,746.75,591.4
2016,7,21,8,0,884.0,60.0,2.3,17.0,545.0,796.38,622.28
2016,7,21,8,15,899.0,62.0,2.3,17.5,593.5,839.73,649.16
2016,7,21,8,30,914.0,64.0,2.3,18.0,642.0,880.74,673.98
2016,7,21,8,45,925.5,65.5,2.35,19.0,687.0,915.39,693.26
2016,7,21,9,0,937.0,67.0,2.4,20.0,732.0,947.02,710.28
2016,7,21,9,15,945.5,68.0,2.45,20.5,772.0,971.99,724.1
2016,7,21,9,30,954.0,69.0,2.5,21.0,812.0,993.42,735.63
2016,7,21,9,45,960.0,70.5,2.55,22.0,846.5,1009.31,742.15
2016,7,21,10,0,966.0,72.0,2.6,23.0,881.0,1021.3,746.21
2016,7,21,10,15,971.0,73.0,2.7,23.5,909.5,1027.77,748.78
2016,7,21,10,30,976.0,74.0,2.8,24.0,938.0,1030.18,748.87
2016,7,21,10,45,979.0,74.5,2.9,24.5,960.0,1026.03,744.87
2016,7,21,11,0,982.0,75.0,3.0,25.0,982.0,1017.8,738.4
2016,7,21,11,15,984.5,75.5,3.1,25.0,996.5,1005.04,730.56
2016,7,21,11,30,987.0,76.0,3.2,25.0,1011.0,988.28,720.18
2016,7,21,11,45,988.0,76.5,3.35,25.5,1018.0,966.25,705.34
2016,7,21,12,0,989.0,77.0,3.5,26.0,1025.0,940.47,688.02
2016,7,21,12,15,989.0,76.5,3.65,26.0,1024.0,909.29,668.37
2016,7,21,12,30,989.0,76.0,3.8,26.0,1023.0,874.71,646.26
2016,7,21,12,45,980.0,82.0,3.95,26.5,1013.5,835.73,619.7
2016,7,21,13,0,971.0,88.0,4.1,27.0,1004.0,794.1,591.14
2016,7,21,13,15,968.0,87.5,4.2,26.5,988.0,748.71,560.6
2016,7,21,13,30,965.0,87.0,4.3,26.0,972.0,700.86,526.38
2016,7,21,13,45,962.5,85.5,4.45,26.0,949.5,650.18,488.15
2016,7,21,14,0,960.0,84.0,4.6,26.0,927.0,597.4,447.36
2016,7,21,14,15,954.5,83.0,4.6,25.5,897.0,541.63,403.36
2016,7,21,14,30,949.0,82.0,4.6,25.0,867.0,484.5,356.77
2016,7,21,14,45,943.5,79.5,4.65,25.0,831.5,425.08,306.34
2016,7,21,15,0,938.0,77.0,4.7,25.0,796.0,364.81,254.02
2016,7,21,15,15,928.5,75.5,4.7,24.5,755.0,303.64,200.96
2016,7,21,15,30,919.0,74.0,4.7,24.0,714.0,242.57,148.84
2016,7,21,15,45,908.5,71.5,4.7,23.5,668.5,181.0,100.32
2016,7,21,16,0,898.0,69.0,4.7,23.0,623.0,120.16,62.1
2016,7,21,16,15,881.5,66.5,4.65,22.5,573.5,63.44,48.39
2016,7,21,16,30,865.0,64.0,4.6,22.0,524.0,61.39,46.96
2016,7,21,16,45,845.5,61.0,4.55,21.5,472.5,58.82,45.04
2016,7,21,17,0,826.0,58.0,4.5,21.0,421.0,56.12,42.99
2016,7,21,17,15,796.0,55.0,4.4,20.5,368.0,53.17,40.69
2016,7,21,17,30,766.0,52.0,4.3,20.0,315.0,44.84,33.65
2016,7,21,17,45,724.5,47.5,4.2,19.5,263.0,41.33,30.71
2016,7,21,18,0,683.0,43.0,4.1,19.0,211.0,37.77,27.61
2016,7,21,18,15,615.0,37.5,3.9,18.0,162.0,33.16,23.5
2016,7,21,18,30,547.0,32.0,3.7,17.0,113.0,28.56,19.2
2016,7,21,18,45,430.0,24.0,3.5,16.5,72.5,21.5,12.28
2016,7,21,19,0,313.0,16.0,3.3,16.0,32.0,14.43,0.0
2016,7,21,19,15,156.5,8.0,3.15,15.5,16.0,6.83,0.0
2016,7,21,19,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,21,19,45,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2016,7,21,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,21,20,15,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2016,7,21,20,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,21,20,45,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,7,21,21,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,21,21,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,7,21,21,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,21,21,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,7,21,22,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,21,22,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,7,21,22,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,21,22,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,7,21,23,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,21,23,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,7,21,23,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,7,21,23,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,7,22,0,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,7,22,0,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,7,22,0,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,7,22,0,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,7,22,1,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,7,22,1,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,7,22,1,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,7,22,1,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,7,22,2,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,7,22,2,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,7,22,2,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,7,22,2,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,7,22,3,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,7,22,3,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,7,22,3,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,7,22,3,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,7,22,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,7,22,4,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,7,22,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,7,22,4,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,7,22,5,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,7,22,5,15,184.0,9.5,1.75,10.5,22.0,57.02,0.0
2016,7,22,5,30,368.0,19.0,1.9,11.0,44.0,152.81,85.83
2016,7,22,5,45,476.5,26.5,2.05,12.0,87.5,229.13,175.3
2016,7,22,6,0,585.0,34.0,2.2,13.0,131.0,313.17,250.52
2016,7,22,6,15,648.5,39.0,2.25,13.5,181.5,383.25,312.84
2016,7,22,6,30,712.0,44.0,2.3,14.0,232.0,458.75,377.02
2016,7,22,6,45,754.0,47.5,2.4,15.0,285.0,524.4,430.13
2016,7,22,7,0,796.0,51.0,2.5,16.0,338.0,586.95,478.6
2016,7,22,7,15,824.5,53.5,2.6,17.0,391.5,645.39,520.82
2016,7,22,7,30,853.0,56.0,2.7,18.0,445.0,703.93,560.58
2016,7,22,7,45,874.5,58.0,2.85,19.0,497.5,756.1,594.79
2016,7,22,8,0,896.0,60.0,3.0,20.0,550.0,807.01,627.32
2016,7,22,8,15,911.5,62.0,3.05,20.5,599.5,851.22,655.11
2016,7,22,8,30,927.0,64.0,3.1,21.0,649.0,893.1,680.89
2016,7,22,8,45,938.5,65.5,3.2,22.0,694.5,928.14,700.67
2016,7,22,9,0,950.0,67.0,3.3,23.0,740.0,960.09,718.18
2016,7,22,9,15,959.0,68.0,3.35,23.5,781.0,985.8,732.42
