Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,22,9,30,968.0,69.0,3.4,24.0,822.0,1007.94,744.31
2016,7,22,9,45,962.5,78.0,3.5,25.0,855.0,1021.32,749.4
2016,7,22,10,0,957.0,87.0,3.6,26.0,888.0,1030.22,751.69
2016,7,22,10,15,962.5,88.0,3.65,26.5,917.0,1036.89,753.78
2016,7,22,10,30,968.0,89.0,3.7,27.0,946.0,1039.52,753.4
2016,7,22,10,45,972.5,89.5,3.8,27.5,968.0,1036.58,749.92
2016,7,22,11,0,977.0,90.0,3.9,28.0,990.0,1029.55,743.95
2016,7,22,11,15,979.5,90.5,3.95,28.0,1005.0,1016.55,735.4
2016,7,22,11,30,982.0,91.0,4.0,28.0,1020.0,999.56,724.38
2016,7,22,11,45,983.5,91.0,4.05,28.5,1027.0,977.29,708.56
2016,7,22,12,0,985.0,91.0,4.1,29.0,1034.0,951.27,690.4
2016,7,22,12,15,984.5,91.0,4.1,29.0,1033.0,919.96,669.89
2016,7,22,12,30,984.0,91.0,4.1,29.0,1032.0,885.3,647.11
2016,7,22,12,45,984.5,89.5,4.2,29.0,1024.0,846.88,622.16
2016,7,22,13,0,985.0,88.0,4.3,29.0,1016.0,805.37,594.88
2016,7,22,13,15,982.0,87.5,4.3,28.5,999.5,759.33,563.89
2016,7,22,13,30,979.0,87.0,4.3,28.0,983.0,710.76,529.2
2016,7,22,13,45,974.5,86.0,4.35,28.0,959.5,658.56,490.02
2016,7,22,14,0,970.0,85.0,4.4,28.0,936.0,604.4,448.26
2016,7,22,14,15,964.0,84.0,4.4,27.5,905.5,547.77,404.1
2016,7,22,14,30,958.0,83.0,4.4,27.0,875.0,489.8,357.37
2016,7,22,14,45,949.5,82.0,4.4,27.0,838.5,429.79,306.95
2016,7,22,15,0,941.0,81.0,4.4,27.0,802.0,369.23,254.95
2016,7,22,15,15,931.0,79.0,4.4,26.5,759.5,307.24,201.83
2016,7,22,15,30,921.0,77.0,4.4,26.0,717.0,245.41,149.66
2016,7,22,15,45,892.0,81.5,4.45,25.5,667.0,185.93,104.01
2016,7,22,16,0,863.0,86.0,4.5,25.0,617.0,129.13,69.8
2016,7,22,16,15,843.5,83.0,4.45,24.5,567.0,73.67,56.57
2016,7,22,16,30,824.0,80.0,4.4,24.0,517.0,63.32,48.2
2016,7,22,16,45,778.0,82.0,4.4,23.5,461.0,65.18,50.07
2016,7,22,17,0,732.0,84.0,4.4,23.0,405.0,67.38,52.26
2016,7,22,17,15,695.0,79.0,4.25,22.0,352.0,59.05,45.51
2016,7,22,17,30,658.0,74.0,4.1,21.0,299.0,56.31,43.46
2016,7,22,17,45,596.0,68.5,3.95,20.5,246.5,52.9,40.66
2016,7,22,18,0,534.0,63.0,3.8,20.0,194.0,49.52,37.74
2016,7,22,18,15,457.0,53.5,3.6,19.5,147.0,42.73,31.65
2016,7,22,18,30,380.0,44.0,3.4,19.0,100.0,35.79,25.21
2016,7,22,18,45,259.5,31.0,3.25,18.5,62.0,25.43,15.29
2016,7,22,19,0,139.0,18.0,3.1,18.0,24.0,14.05,0.0
2016,7,22,19,15,69.5,9.0,3.0,17.5,12.0,7.68,0.0
2016,7,22,19,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,7,22,19,45,0.0,0.0,2.8,16.5,0.0,0.0,0.0
2016,7,22,20,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,7,22,20,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,7,22,20,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,22,20,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,22,21,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,22,21,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,7,22,21,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,22,21,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,22,22,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,22,22,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,7,22,22,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,22,22,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,7,22,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,7,22,23,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,7,22,23,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,22,23,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,7,23,0,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,23,0,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,7,23,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,23,0,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,23,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,23,1,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,7,23,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,7,23,1,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,7,23,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,7,23,2,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,7,23,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,7,23,2,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,7,23,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,7,23,3,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,7,23,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,7,23,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,7,23,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,7,23,4,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,7,23,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,7,23,4,45,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,7,23,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,7,23,5,15,74.5,12.0,1.45,11.5,16.5,30.07,0.0
2016,7,23,5,30,149.0,24.0,1.6,12.0,33.0,88.1,45.56
2016,7,23,5,45,263.0,37.5,1.8,13.0,73.0,160.96,122.64
2016,7,23,6,0,377.0,51.0,2.0,14.0,113.0,243.18,194.38
2016,7,23,6,15,449.0,61.5,2.0,14.5,160.5,312.95,255.18
2016,7,23,6,30,521.0,72.0,2.0,15.0,208.0,389.44,319.5
2016,7,23,6,45,580.0,77.5,2.05,16.0,260.5,458.91,375.41
2016,7,23,7,0,639.0,83.0,2.1,17.0,313.0,532.35,432.05
2016,7,23,7,15,675.5,88.5,2.25,18.0,365.5,593.73,477.58
2016,7,23,7,30,712.0,94.0,2.4,19.0,418.0,656.15,522.19
2016,7,23,7,45,742.0,97.5,2.55,20.0,470.0,711.76,559.26
2016,7,23,8,0,772.0,101.0,2.7,21.0,522.0,763.46,592.66
2016,7,23,8,15,792.5,105.0,2.85,22.0,571.5,810.52,622.09
2016,7,23,8,30,813.0,109.0,3.0,23.0,621.0,855.79,649.75
2016,7,23,8,45,826.5,113.0,3.15,24.0,666.0,892.62,671.2
2016,7,23,9,0,840.0,117.0,3.3,25.0,711.0,926.71,690.58
2016,7,23,9,15,852.0,119.5,3.45,25.5,751.5,954.73,707.11
2016,7,23,9,30,864.0,122.0,3.6,26.0,792.0,967.86,713.75
2016,7,23,9,45,877.0,121.5,3.75,27.0,828.5,986.73,722.96
2016,7,23,10,0,890.0,121.0,3.9,28.0,865.0,1002.14,729.84
2016,7,23,10,15,897.0,122.5,3.9,28.5,894.0,1010.08,732.42
2016,7,23,10,30,904.0,124.0,3.9,29.0,923.0,1014.19,732.68
2016,7,23,10,45,868.5,149.5,3.95,29.5,932.5,996.11,719.03
2016,7,23,11,0,833.0,175.0,4.0,30.0,942.0,989.19,712.93
2016,7,23,11,15,836.5,176.0,4.05,30.0,956.0,977.88,705.43
2016,7,23,11,30,840.0,177.0,4.1,30.0,970.0,962.89,695.66
2016,7,23,11,45,809.5,197.5,4.15,30.5,966.5,931.22,673.65
2016,7,23,12,0,779.0,218.0,4.2,31.0,963.0,905.48,655.68
2016,7,23,12,15,779.0,217.5,4.25,31.0,962.0,876.34,636.4
2016,7,23,12,30,779.0,217.0,4.3,31.0,961.0,844.34,614.75
2016,7,23,12,45,787.5,209.5,4.35,31.0,956.0,804.56,587.92
2016,7,23,13,0,796.0,202.0,4.4,31.0,951.0,768.86,563.21
2016,7,23,13,15,791.5,200.5,4.45,31.0,935.0,726.03,532.84
2016,7,23,13,30,787.0,199.0,4.5,31.0,919.0,681.44,500.6
2016,7,23,13,45,756.0,211.0,4.55,31.0,888.5,630.93,463.16
2016,7,23,14,0,725.0,223.0,4.6,31.0,858.0,579.24,424.22
2016,7,23,14,15,715.5,220.0,4.6,31.0,828.5,528.06,384.82
2016,7,23,14,30,706.0,217.0,4.6,31.0,799.0,476.61,344.19
2016,7,23,14,45,697.0,210.5,4.6,31.0,764.5,422.74,300.84
2016,7,23,15,0,688.0,204.0,4.6,31.0,730.0,369.07,256.77
2016,7,23,15,15,672.5,198.5,4.6,30.5,689.5,314.8,212.58
2016,7,23,15,30,657.0,193.0,4.6,30.0,649.0,261.93,170.08
2016,7,23,15,45,656.5,179.0,4.6,29.5,608.5,206.82,128.02
2016,7,23,16,0,656.0,165.0,4.6,29.0,568.0,151.76,92.78
2016,7,23,16,15,631.0,158.0,4.5,28.5,520.0,104.08,80.64
2016,7,23,16,30,606.0,151.0,4.4,28.0,472.0,102.33,79.69
2016,7,23,16,45,599.0,136.0,4.35,27.5,426.0,94.77,73.88
2016,7,23,17,0,592.0,121.0,4.3,27.0,380.0,86.63,67.51
2016,7,23,17,15,551.5,112.0,4.05,26.0,329.0,82.14,64.26
2016,7,23,17,30,511.0,103.0,3.8,25.0,278.0,74.9,58.57
2016,7,23,17,45,478.5,89.0,3.55,24.0,230.5,65.82,51.13
2016,7,23,18,0,446.0,75.0,3.3,23.0,183.0,56.37,43.15
2016,7,23,18,15,370.5,62.0,3.05,22.0,137.5,47.05,35.01
2016,7,23,18,30,295.0,49.0,2.8,21.0,92.0,37.53,26.43
2016,7,23,18,45,147.5,35.0,2.55,20.0,56.5,26.86,16.23
2016,7,23,19,0,0.0,21.0,2.3,19.0,21.0,16.67,0.0
2016,7,23,19,15,0.0,10.5,2.25,18.5,10.5,8.96,0.0
2016,7,23,19,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,7,23,19,45,0.0,0.0,2.15,17.5,0.0,0.0,0.0
2016,7,23,20,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,7,23,20,15,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2016,7,23,20,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,7,23,20,45,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,7,23,21,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,7,23,21,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,7,23,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,23,21,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,7,23,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,23,22,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,7,23,22,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,23,22,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,23,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,23,23,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,7,23,23,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,23,23,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,24,0,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,24,0,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,7,24,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,24,0,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,7,24,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,24,1,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,7,24,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,24,1,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,24,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,24,2,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,7,24,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,24,2,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,24,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,24,3,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,24,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,24,3,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,24,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,24,4,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,24,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,24,4,45,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,7,24,5,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,24,5,15,61.0,11.5,0.85,12.5,15.0,26.08,0.0
2016,7,24,5,30,122.0,23.0,0.9,13.0,30.0,77.81,36.68
2016,7,24,5,45,226.5,39.0,0.95,13.5,69.0,149.44,113.12
2016,7,24,6,0,331.0,55.0,1.0,14.0,108.0,226.08,179.87
2016,7,24,6,15,403.5,67.0,1.0,15.0,155.0,293.57,237.57
2016,7,24,6,30,476.0,79.0,1.0,16.0,202.0,372.11,301.88
2016,7,24,6,45,540.5,85.0,1.05,17.0,255.0,443.79,358.45
2016,7,24,7,0,605.0,91.0,1.1,18.0,308.0,519.9,415.97
2016,7,24,7,15,643.0,98.0,1.1,19.0,360.5,582.76,460.72
2016,7,24,7,30,681.0,105.0,1.1,20.0,413.0,646.84,504.51
2016,7,24,7,45,713.0,109.0,1.1,21.0,465.0,703.63,540.67
2016,7,24,8,0,745.0,113.0,1.1,22.0,517.0,760.22,575.11
2016,7,24,8,15,766.5,117.0,1.15,22.5,566.5,807.34,603.92
2016,7,24,8,30,788.0,121.0,1.2,23.0,616.0,848.13,628.12
2016,7,24,8,45,797.0,128.0,1.25,24.0,660.0,883.54,647.3
2016,7,24,9,0,806.0,135.0,1.3,25.0,704.0,916.03,664.37
2016,7,24,9,15,819.0,138.0,1.35,25.5,745.0,944.93,680.29
2016,7,24,9,30,832.0,141.0,1.4,26.0,786.0,970.68,694.19
2016,7,24,9,45,808.0,162.0,1.45,27.0,811.5,975.87,693.87
2016,7,24,10,0,784.0,183.0,1.5,28.0,837.0,976.08,690.81
2016,7,24,10,15,793.0,185.0,1.6,28.5,866.0,985.9,695.96
2016,7,24,10,30,802.0,187.0,1.7,29.0,895.0,992.08,698.8
2016,7,24,10,45,762.0,216.5,1.85,29.5,902.5,983.69,693.33
2016,7,24,11,0,722.0,246.0,2.0,30.0,910.0,962.09,679.71
2016,7,24,11,15,726.5,247.5,2.1,30.0,924.5,952.6,674.44
2016,7,24,11,30,731.0,249.0,2.2,30.0,939.0,939.62,666.78
2016,7,24,11,45,692.0,276.0,2.3,30.5,932.5,906.82,644.03
2016,7,24,12,0,653.0,303.0,2.4,31.0,926.0,871.46,619.66
2016,7,24,12,15,652.5,303.0,2.5,31.0,925.5,844.67,602.87
2016,7,24,12,30,652.0,303.0,2.6,31.0,925.0,815.42,584.11
2016,7,24,12,45,668.0,290.0,2.75,31.5,922.5,786.24,564.61
2016,7,24,13,0,684.0,277.0,2.9,32.0,920.0,753.95,542.58
2016,7,24,13,15,495.0,358.5,2.95,31.5,819.5,653.72,472.56
2016,7,24,13,30,306.0,440.0,3.0,31.0,719.0,563.1,408.33
2016,7,24,13,45,288.0,432.5,3.15,31.0,690.0,523.27,380.6
2016,7,24,14,0,270.0,425.0,3.3,31.0,661.0,484.7,353.06
2016,7,24,14,15,279.5,407.0,3.35,30.5,644.0,453.63,330.95
2016,7,24,14,30,289.0,389.0,3.4,30.0,627.0,421.51,307.39
2016,7,24,14,45,317.5,362.5,3.5,30.0,613.5,389.79,282.62
2016,7,24,15,0,346.0,336.0,3.6,30.0,600.0,355.09,254.74
2016,7,24,15,15,373.5,307.0,3.65,29.5,578.0,315.46,222.94
2016,7,24,15,30,401.0,278.0,3.7,29.0,556.0,272.98,188.75
2016,7,24,15,45,406.5,267.0,3.8,28.5,532.5,235.51,160.53
2016,7,24,16,0,412.0,256.0,3.9,28.0,509.0,197.15,135.9
2016,7,24,16,15,388.0,240.0,3.9,27.0,462.5,156.75,124.23
2016,7,24,16,30,364.0,224.0,3.9,26.0,416.0,148.51,118.46
2016,7,24,16,45,340.5,204.5,3.9,25.0,369.5,137.88,110.57
2016,7,24,17,0,317.0,185.0,3.9,24.0,323.0,126.76,102.13
2016,7,24,17,15,284.0,163.5,3.75,23.0,275.0,113.86,91.99
2016,7,24,17,30,251.0,142.0,3.6,22.0,227.0,100.47,81.2
2016,7,24,17,45,220.0,118.0,3.45,21.0,183.5,85.06,68.38
2016,7,24,18,0,189.0,94.0,3.3,20.0,140.0,69.1,54.73
2016,7,24,18,15,145.5,69.5,3.15,19.0,99.5,52.18,39.89
2016,7,24,18,30,102.0,45.0,3.0,18.0,59.0,34.68,24.3
2016,7,24,18,45,51.0,27.0,2.85,17.5,34.0,21.83,12.18
2016,7,24,19,0,0.0,9.0,2.7,17.0,9.0,7.4,0.0
2016,7,24,19,15,0.0,4.5,2.55,16.5,4.5,3.84,0.0
2016,7,24,19,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,7,24,19,45,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2016,7,24,20,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,24,20,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,7,24,20,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,24,20,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,7,24,21,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,24,21,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,7,24,21,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,24,21,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,7,24,22,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,24,22,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,7,24,22,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,24,22,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,24,23,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,24,23,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,7,24,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,24,23,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,7,25,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,25,0,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,7,25,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,25,0,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,25,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,25,1,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,7,25,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,7,25,1,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,7,25,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,7,25,2,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,7,25,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,25,2,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,25,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,25,3,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,7,25,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,25,3,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,7,25,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,25,4,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,7,25,4,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,25,4,45,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,7,25,5,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,25,5,15,45.0,9.0,0.8,11.5,12.0,19.7,0.0
2016,7,25,5,30,90.0,18.0,0.9,12.0,24.0,60.26,24.67
2016,7,25,5,45,172.0,37.0,1.0,12.5,60.0,126.45,95.55
2016,7,25,6,0,254.0,56.0,1.1,13.0,96.0,193.88,154.9
2016,7,25,6,15,319.5,72.0,1.1,13.5,141.5,258.36,210.75
2016,7,25,6,30,385.0,88.0,1.1,14.0,187.0,329.42,270.33
2016,7,25,6,45,441.5,99.5,1.15,15.0,237.5,395.97,323.83
2016,7,25,7,0,498.0,111.0,1.2,16.0,288.0,467.05,378.69
2016,7,25,7,15,428.0,137.5,1.3,17.0,306.5,470.99,379.09
2016,7,25,7,30,358.0,164.0,1.4,18.0,325.0,451.3,361.57
2016,7,25,7,45,501.5,154.0,1.55,19.0,409.0,581.82,459.91
2016,7,25,8,0,645.0,144.0,1.7,20.0,493.0,714.08,554.23
2016,7,25,8,15,668.5,150.0,1.75,21.0,541.5,762.21,583.31
2016,7,25,8,30,692.0,156.0,1.8,22.0,590.0,809.02,611.48
2016,7,25,8,45,711.5,161.0,1.9,23.0,635.5,849.51,635.27
2016,7,25,9,0,731.0,166.0,2.0,24.0,681.0,887.84,657.31
2016,7,25,9,15,745.5,170.5,2.05,24.5,722.0,918.47,674.8
2016,7,25,9,30,760.0,175.0,2.1,25.0,763.0,946.21,690.39
2016,7,25,9,45,824.5,149.5,2.2,26.0,813.5,980.25,709.11
2016,7,25,10,0,889.0,124.0,2.3,27.0,864.0,1006.7,722.74
2016,7,25,10,15,896.0,125.5,2.3,27.5,893.5,1014.61,725.03
2016,7,25,10,30,903.0,127.0,2.3,28.0,923.0,1018.69,725.2
2016,7,25,10,45,876.5,147.5,2.35,28.5,935.5,1004.48,714.57
2016,7,25,11,0,850.0,168.0,2.4,29.0,948.0,1001.2,711.12
2016,7,25,11,15,853.5,169.0,2.4,29.5,962.5,989.72,702.03
2016,7,25,11,30,857.0,170.0,2.4,30.0,977.0,974.51,690.79
2016,7,25,11,45,826.0,191.0,2.45,30.5,974.0,942.7,669.65
2016,7,25,12,0,795.0,212.0,2.5,31.0,971.0,907.9,646.7
2016,7,25,12,15,795.0,212.0,2.55,31.0,970.0,879.54,629.12
2016,7,25,12,30,795.0,212.0,2.6,31.0,969.0,848.36,608.94
2016,7,25,12,45,804.0,204.0,2.7,31.0,964.0,814.96,587.34
2016,7,25,13,0,813.0,196.0,2.8,31.0,959.0,778.48,563.18
2016,7,25,13,15,808.5,194.5,2.85,30.5,943.0,734.87,534.2
2016,7,25,13,30,804.0,193.0,2.9,30.0,927.0,689.43,503.14
2016,7,25,13,45,763.5,210.5,2.95,30.0,893.5,636.63,464.68
2016,7,25,14,0,723.0,228.0,3.0,30.0,860.0,583.46,425.24
2016,7,25,14,15,713.0,224.5,3.05,29.5,830.0,531.54,386.74
2016,7,25,14,30,703.0,221.0,3.1,29.0,800.0,479.43,346.81
2016,7,25,14,45,675.5,223.5,3.2,29.0,760.0,425.07,303.7
2016,7,25,15,0,648.0,226.0,3.3,29.0,720.0,372.92,261.54
2016,7,25,15,15,631.5,220.0,3.35,28.5,679.0,320.13,218.86
2016,7,25,15,30,615.0,214.0,3.4,28.0,638.0,268.97,177.98
2016,7,25,15,45,590.0,207.5,3.45,27.5,592.5,217.15,139.48
2016,7,25,16,0,565.0,201.0,3.5,27.0,547.0,168.48,109.35
2016,7,25,16,15,539.0,191.0,3.5,26.0,499.0,123.28,97.27
2016,7,25,16,30,513.0,181.0,3.5,25.0,451.0,119.15,94.64
2016,7,25,16,45,343.0,180.0,3.5,24.5,353.0,123.78,99.06
2016,7,25,17,0,173.0,179.0,3.5,24.0,255.0,126.24,101.69
2016,7,25,17,15,270.5,153.5,3.35,23.0,253.5,107.72,86.78
2016,7,25,17,30,368.0,128.0,3.2,22.0,252.0,90.61,72.76
2016,7,25,17,45,320.0,110.0,3.1,21.5,204.5,80.84,64.61
2016,7,25,18,0,272.0,92.0,3.0,21.0,157.0,68.36,53.86
2016,7,25,18,15,214.0,71.0,2.85,20.0,114.5,53.53,40.87
2016,7,25,18,30,156.0,50.0,2.7,19.0,72.0,38.35,27.29
2016,7,25,18,45,97.5,30.0,2.55,18.0,42.0,23.49,13.35
2016,7,25,19,0,39.0,10.0,2.4,17.0,12.0,8.16,0.0
2016,7,25,19,15,19.5,5.0,2.3,16.5,6.0,4.27,0.0
2016,7,25,19,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,7,25,19,45,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2016,7,25,20,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,25,20,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,7,25,20,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,25,20,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,7,25,21,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,25,21,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,7,25,21,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,7,25,21,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,7,25,22,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,7,25,22,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,7,25,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,25,22,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,7,25,23,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,25,23,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,7,25,23,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,25,23,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,26,0,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,26,0,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,7,26,0,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,26,0,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,7,26,1,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,26,1,15,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,7,26,1,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,7,26,1,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,7,26,2,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,7,26,2,15,0.0,0.0,0.35,13.0,0.0,0.0,0.0
2016,7,26,2,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,7,26,2,45,0.0,0.0,0.25,13.0,0.0,0.0,0.0
2016,7,26,3,0,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,7,26,3,15,0.0,0.0,0.15,13.0,0.0,0.0,0.0
2016,7,26,3,30,0.0,0.0,0.1,13.0,0.0,0.0,0.0
2016,7,26,3,45,0.0,0.0,0.1,13.0,0.0,0.0,0.0
2016,7,26,4,0,0.0,0.0,0.1,13.0,0.0,0.0,0.0
2016,7,26,4,15,0.0,0.0,0.15,13.0,0.0,0.0,0.0
2016,7,26,4,30,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,7,26,4,45,0.0,0.0,0.25,13.5,0.0,0.0,0.0
2016,7,26,5,0,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,7,26,5,15,49.5,9.5,0.4,14.5,12.5,21.35,0.0
2016,7,26,5,30,99.0,19.0,0.5,15.0,25.0,64.51,22.82
2016,7,26,5,45,191.0,36.5,0.6,16.0,61.5,133.6,99.24
2016,7,26,6,0,283.0,54.0,0.7,17.0,98.0,204.73,160.59
2016,7,26,6,15,352.5,68.0,0.75,17.5,144.0,270.53,216.6
2016,7,26,6,30,422.0,82.0,0.8,18.0,190.0,343.39,276.54
2016,7,26,6,45,479.5,92.0,0.85,19.0,241.0,410.75,329.49
2016,7,26,7,0,537.0,102.0,0.9,20.0,292.0,488.53,387.9
2016,7,26,7,15,576.0,110.5,0.85,21.0,343.5,551.1,431.82
2016,7,26,7,30,615.0,119.0,0.8,22.0,395.0,615.09,474.82
2016,7,26,7,45,647.5,124.5,0.8,23.5,446.5,671.8,510.41
2016,7,26,8,0,680.0,130.0,0.8,25.0,498.0,728.48,543.86
2016,7,26,8,15,703.0,135.5,0.8,26.0,546.5,776.69,571.33
2016,7,26,8,30,726.0,141.0,0.8,27.0,595.0,823.51,597.22
2016,7,26,8,45,739.0,147.5,0.8,28.0,639.0,860.66,616.3
2016,7,26,9,0,752.0,154.0,0.8,29.0,683.0,895.29,633.51
2016,7,26,9,15,766.0,157.5,0.75,29.5,723.5,924.77,647.62
2016,7,26,9,30,780.0,161.0,0.7,30.0,764.0,943.95,655.31
2016,7,26,9,45,803.5,157.0,0.65,30.5,802.5,968.88,666.5
2016,7,26,10,0,827.0,153.0,0.6,31.0,841.0,990.51,675.51
2016,7,26,10,15,834.5,155.0,0.5,31.5,869.5,999.16,675.75
2016,7,26,10,30,842.0,157.0,0.4,32.0,898.0,1004.06,674.04
2016,7,26,10,45,809.5,181.5,0.35,32.5,908.0,988.42,661.77
2016,7,26,11,0,777.0,206.0,0.3,33.0,918.0,968.25,647.38
2016,7,26,11,15,780.5,207.0,0.4,33.0,932.0,957.35,642.99
2016,7,26,11,30,784.0,208.0,0.5,33.0,946.0,942.93,636.45
2016,7,26,11,45,745.0,234.0,0.65,33.5,939.5,918.98,623.88
2016,7,26,12,0,706.0,260.0,0.8,34.0,933.0,883.01,602.54
2016,7,26,12,15,705.0,260.0,0.95,34.0,932.0,854.81,587.66
2016,7,26,12,30,704.0,260.0,1.1,34.0,931.0,824.01,570.44
2016,7,26,12,45,738.0,236.0,1.25,34.0,933.5,797.75,556.22
2016,7,26,13,0,772.0,212.0,1.4,34.0,936.0,766.91,538.29
2016,7,26,13,15,767.0,210.5,1.5,33.5,919.5,723.27,511.21
2016,7,26,13,30,762.0,209.0,1.6,33.0,903.0,677.94,482.09
2016,7,26,13,45,712.0,231.0,1.75,33.0,867.0,622.74,444.15
2016,7,26,14,0,662.0,253.0,1.9,33.0,831.0,569.83,406.78
2016,7,26,14,15,651.5,248.5,1.95,33.0,801.0,519.8,370.2
2016,7,26,14,30,641.0,244.0,2.0,33.0,771.0,469.8,332.55
2016,7,26,14,45,607.0,248.5,2.1,33.0,730.0,417.64,292.76
2016,7,26,15,0,573.0,253.0,2.2,33.0,689.0,368.38,254.49
2016,7,26,15,15,555.5,245.0,2.3,32.5,648.5,317.58,215.01
2016,7,26,15,30,538.0,237.0,2.4,32.0,608.0,268.51,177.19
2016,7,26,15,45,512.5,229.0,2.5,31.5,563.0,220.22,142.37
2016,7,26,16,0,487.0,221.0,2.6,31.0,518.0,174.98,114.81
2016,7,26,16,15,460.5,209.0,2.65,30.5,471.0,132.91,103.17
2016,7,26,16,30,434.0,197.0,2.7,30.0,424.0,127.93,99.78
2016,7,26,16,45,406.5,181.5,2.8,29.5,377.0,120.37,94.21
2016,7,26,17,0,379.0,166.0,2.9,29.0,330.0,116.37,91.5
2016,7,26,17,15,341.5,149.0,2.8,28.0,282.0,105.79,83.41
2016,7,26,17,30,304.0,132.0,2.7,27.0,234.0,94.83,74.82
2016,7,26,17,45,268.0,111.0,2.6,26.0,189.5,81.02,63.55
2016,7,26,18,0,232.0,90.0,2.5,25.0,145.0,66.76,51.58
2016,7,26,18,15,179.5,68.0,2.3,24.0,104.5,51.31,38.26
2016,7,26,18,30,127.0,46.0,2.1,23.0,64.0,35.43,24.31
2016,7,26,18,45,79.0,27.0,1.95,22.5,37.0,21.26,11.1
2016,7,26,19,0,31.0,8.0,1.8,22.0,10.0,6.83,0.0
2016,7,26,19,15,15.5,4.0,1.65,21.5,5.0,3.41,0.0
2016,7,26,19,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,7,26,19,45,0.0,0.0,1.35,20.5,0.0,0.0,0.0
2016,7,26,20,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,7,26,20,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,7,26,20,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,26,20,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,7,26,21,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,7,26,21,15,0.0,0.0,0.75,18.5,0.0,0.0,0.0
2016,7,26,21,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,7,26,21,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,7,26,22,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,7,26,22,15,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,7,26,22,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,7,26,22,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,7,26,23,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,7,26,23,15,0.0,0.0,0.45,18.0,0.0,0.0,0.0
2016,7,26,23,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,7,26,23,45,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,7,27,0,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,7,27,0,15,0.0,0.0,0.4,17.5,0.0,0.0,0.0
2016,7,27,0,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,7,27,0,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,7,27,1,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,7,27,1,15,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,7,27,1,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,7,27,1,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,7,27,2,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,7,27,2,15,0.0,0.0,0.35,17.0,0.0,0.0,0.0
2016,7,27,2,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,7,27,2,45,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,7,27,3,0,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,7,27,3,15,0.0,0.0,0.25,17.0,0.0,0.0,0.0
2016,7,27,3,30,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,7,27,3,45,0.0,0.0,0.15,17.0,0.0,0.0,0.0
2016,7,27,4,0,0.0,0.0,0.1,17.0,0.0,0.0,0.0
2016,7,27,4,15,0.0,0.0,0.1,17.0,0.0,0.0,0.0
2016,7,27,4,30,0.0,0.0,0.1,17.0,0.0,0.0,0.0
2016,7,27,4,45,0.0,0.0,0.1,17.5,0.0,0.0,0.0
2016,7,27,5,0,0.0,0.0,0.1,18.0,0.0,0.0,0.0
2016,7,27,5,15,33.5,8.0,0.2,18.5,10.0,15.81,0.0
2016,7,27,5,30,67.0,16.0,0.3,19.0,20.0,43.7,10.47
2016,7,27,5,45,143.5,35.0,0.4,19.5,53.5,113.88,82.78
2016,7,27,6,0,220.0,54.0,0.5,20.0,87.0,177.44,137.26
2016,7,27,6,15,283.5,70.0,0.5,21.0,130.5,239.16,188.65
2016,7,27,6,30,347.0,86.0,0.5,22.0,174.0,307.36,243.39
2016,7,27,6,45,401.5,98.0,0.5,23.0,222.0,371.45,292.79
2016,7,27,7,0,456.0,110.0,0.5,24.0,270.0,440.0,343.34
2016,7,27,7,15,495.0,120.0,0.55,24.5,319.0,499.35,386.05
2016,7,27,7,30,534.0,130.0,0.6,25.0,368.0,560.64,428.77
2016,7,27,7,45,566.0,137.0,0.65,26.0,417.0,622.38,469.33
2016,7,27,8,0,598.0,144.0,0.7,27.0,466.0,677.58,504.21
2016,7,27,8,15,458.0,203.5,0.8,28.0,463.5,635.01,469.61
2016,7,27,8,30,318.0,263.0,0.9,29.0,461.0,571.31,421.28
2016,7,27,8,45,494.5,218.0,1.05,30.0,552.5,707.82,516.27
2016,7,27,9,0,671.0,173.0,1.2,31.0,644.0,842.04,602.82
2016,7,27,9,15,686.0,177.5,1.35,31.0,683.0,872.12,620.92
2016,7,27,9,30,701.0,182.0,1.5,31.0,722.0,899.54,638.49
2016,7,27,9,45,713.0,185.0,1.65,31.5,756.5,919.56,650.12
2016,7,27,10,0,725.0,188.0,1.8,32.0,791.0,936.46,659.85
2016,7,27,10,15,734.0,191.0,1.95,32.0,819.0,947.13,667.07
2016,7,27,10,30,743.0,194.0,2.1,32.0,847.0,954.35,672.25
2016,7,27,10,45,718.0,215.0,2.25,32.5,859.0,943.28,664.67
2016,7,27,11,0,693.0,236.0,2.4,33.0,871.0,928.35,654.8
2016,7,27,11,15,697.5,237.5,2.55,33.0,885.0,919.37,649.93
2016,7,27,11,30,702.0,239.0,2.7,33.0,899.0,907.02,642.78
2016,7,27,11,45,670.5,261.5,2.85,33.0,895.5,877.91,623.85
2016,7,27,12,0,639.0,284.0,3.0,33.0,892.0,846.28,603.17
2016,7,27,12,15,417.5,385.5,3.1,33.0,783.5,721.5,516.25
2016,7,27,12,30,196.0,487.0,3.2,33.0,675.0,592.73,424.95
2016,7,27,12,45,252.0,470.5,3.35,33.0,709.0,613.36,441.04
2016,7,27,13,0,308.0,454.0,3.5,33.0,743.0,622.14,448.09
2016,7,27,13,15,282.0,452.5,3.55,32.5,713.5,580.89,419.97
2016,7,27,13,30,256.0,451.0,3.6,32.0,684.0,541.12,392.72
2016,7,27,13,45,239.0,441.5,3.7,32.0,655.0,502.6,365.46
2016,7,27,14,0,222.0,432.0,3.8,32.0,626.0,466.48,339.56
2016,7,27,14,15,285.0,401.0,3.85,31.5,641.0,453.4,330.4
2016,7,27,14,30,348.0,370.0,3.9,31.0,656.0,435.3,316.4
2016,7,27,14,45,422.5,323.5,3.95,31.0,655.5,400.59,288.36
2016,7,27,15,0,497.0,277.0,4.0,31.0,655.0,360.66,254.77
2016,7,27,15,15,480.5,267.5,4.0,30.5,616.5,313.22,217.31
2016,7,27,15,30,464.0,258.0,4.0,30.0,578.0,267.52,181.66
2016,7,27,15,45,449.5,244.5,4.05,29.5,536.5,221.45,147.59
2016,7,27,16,0,435.0,231.0,4.1,29.0,495.0,177.28,119.49
2016,7,27,16,15,410.5,217.5,4.0,28.5,450.0,137.33,107.79
2016,7,27,16,30,386.0,204.0,3.9,28.0,405.0,137.7,108.75
2016,7,27,16,45,371.0,184.5,3.85,27.5,361.5,126.85,100.44
2016,7,27,17,0,356.0,165.0,3.8,27.0,318.0,115.5,91.6
2016,7,27,17,15,320.0,147.5,3.6,26.0,271.5,104.63,83.19
2016,7,27,17,30,284.0,130.0,3.4,25.0,225.0,93.39,74.26
2016,7,27,17,45,258.5,108.5,3.2,24.5,183.5,79.33,62.53
2016,7,27,18,0,233.0,87.0,3.0,24.0,142.0,64.78,50.11
2016,7,27,18,15,180.5,65.5,2.8,23.0,102.0,49.6,36.95
2016,7,27,18,30,128.0,44.0,2.6,22.0,62.0,34.01,23.18
2016,7,27,18,45,80.5,26.0,2.4,21.5,35.5,20.51,10.38
2016,7,27,19,0,33.0,8.0,2.2,21.0,9.0,6.83,0.0
2016,7,27,19,15,16.5,4.0,2.05,20.5,4.5,3.41,0.0
2016,7,27,19,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,7,27,19,45,0.0,0.0,1.75,19.5,0.0,0.0,0.0
2016,7,27,20,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,7,27,20,15,0.0,0.0,1.5,18.5,0.0,0.0,0.0
2016,7,27,20,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,7,27,20,45,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,7,27,21,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,7,27,21,15,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,7,27,21,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,7,27,21,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,7,27,22,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,7,27,22,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,7,27,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,7,27,22,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,7,27,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,7,27,23,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,7,27,23,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,7,27,23,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,7,28,0,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,7,28,0,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,7,28,0,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,7,28,0,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,7,28,1,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,7,28,1,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,7,28,1,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,28,1,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,28,2,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,28,2,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,28,2,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,28,2,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,28,3,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,28,3,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,7,28,3,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,7,28,3,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,7,28,4,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,7,28,4,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,7,28,4,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,7,28,4,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,7,28,5,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,7,28,5,15,50.5,9.0,1.15,15.5,11.5,21.26,0.0
2016,7,28,5,30,101.0,18.0,1.2,16.0,23.0,63.5,12.86
2016,7,28,5,45,198.0,34.0,1.25,16.5,58.5,134.04,98.73
2016,7,28,6,0,295.0,50.0,1.3,17.0,94.0,206.15,162.0
2016,7,28,6,15,365.5,62.0,1.25,17.5,139.0,270.87,217.74
2016,7,28,6,30,436.0,74.0,1.2,18.0,184.0,342.82,277.5
2016,7,28,6,45,493.5,82.5,1.2,19.0,233.5,415.27,334.73
2016,7,28,7,0,551.0,91.0,1.2,20.0,283.0,487.57,389.37
2016,7,28,7,15,589.0,98.0,1.2,21.0,333.5,548.3,432.94
2016,7,28,7,30,627.0,105.0,1.2,22.0,384.0,610.39,475.74
2016,7,28,7,45,659.5,109.0,1.25,23.0,434.0,665.71,512.06
2016,7,28,8,0,692.0,113.0,1.3,24.0,484.0,721.03,546.71
2016,7,28,8,15,714.0,117.5,1.35,24.5,531.5,767.63,575.59
2016,7,28,8,30,736.0,122.0,1.4,25.0,579.0,812.79,603.07
2016,7,28,8,45,750.5,126.5,1.45,26.0,622.5,844.34,619.93
2016,7,28,9,0,765.0,131.0,1.5,27.0,666.0,878.39,638.32
2016,7,28,9,15,778.5,134.0,1.55,27.5,706.0,907.16,654.32
2016,7,28,9,30,792.0,137.0,1.6,28.0,746.0,932.95,668.4
2016,7,28,9,45,792.5,144.5,1.65,29.0,777.5,947.7,674.15
2016,7,28,10,0,793.0,152.0,1.7,30.0,809.0,958.79,677.76
2016,7,28,10,15,801.0,154.0,1.8,30.5,837.5,967.88,682.22
2016,7,28,10,30,809.0,156.0,1.9,31.0,866.0,973.36,684.5
2016,7,28,10,45,786.0,175.0,2.0,31.5,879.0,961.83,676.31
2016,7,28,11,0,763.0,194.0,2.1,32.0,892.0,946.21,665.78
2016,7,28,11,15,767.0,195.0,2.2,32.0,906.0,936.09,660.1
2016,7,28,11,30,771.0,196.0,2.3,32.0,920.0,922.49,652.2
2016,7,28,11,45,741.0,217.0,2.45,32.0,917.0,901.76,640.18
2016,7,28,12,0,711.0,238.0,2.6,32.0,914.0,869.91,620.09
2016,7,28,12,15,710.5,237.5,2.7,32.0,913.0,841.84,602.3
2016,7,28,12,30,710.0,237.0,2.8,32.0,912.0,811.14,582.45
2016,7,28,12,45,699.0,241.5,2.9,32.0,901.0,774.08,557.82
2016,7,28,13,0,688.0,246.0,3.0,32.0,890.0,735.39,531.65
2016,7,28,13,15,683.5,244.0,3.1,32.0,874.5,694.59,503.68
2016,7,28,13,30,679.0,242.0,3.2,32.0,859.0,652.32,474.02
2016,7,28,13,45,646.0,254.0,3.3,32.0,829.5,602.54,438.11
2016,7,28,14,0,613.0,266.0,3.4,32.0,800.0,554.11,402.43
2016,7,28,14,15,603.0,261.5,3.45,31.5,771.0,506.67,367.45
2016,7,28,14,30,593.0,257.0,3.5,31.0,742.0,459.32,331.48
2016,7,28,14,45,570.5,255.5,3.55,31.0,705.5,409.98,292.65
2016,7,28,15,0,548.0,254.0,3.6,31.0,669.0,361.64,254.03
2016,7,28,15,15,531.0,246.0,3.6,30.5,630.0,312.32,214.85
2016,7,28,15,30,514.0,238.0,3.6,30.0,591.0,264.7,177.47
2016,7,28,15,45,498.0,226.0,3.65,29.5,549.0,216.52,141.78
2016,7,28,16,0,482.0,214.0,3.7,29.0,507.0,170.36,112.67
2016,7,28,16,15,456.5,202.5,3.65,28.0,461.0,129.18,101.35
2016,7,28,16,30,431.0,191.0,3.6,27.0,415.0,124.4,98.25
2016,7,28,16,45,411.0,174.0,3.6,26.5,370.0,115.88,91.76
2016,7,28,17,0,391.0,157.0,3.6,26.0,325.0,106.84,84.76
2016,7,28,17,15,353.5,141.0,3.4,25.0,277.5,101.02,80.5
2016,7,28,17,30,316.0,125.0,3.2,24.0,230.0,90.57,72.17
2016,7,28,17,45,280.0,105.5,3.05,23.5,186.5,77.57,61.29
2016,7,28,18,0,244.0,86.0,2.9,23.0,143.0,64.17,49.79
2016,7,28,18,15,189.5,65.0,2.7,22.0,102.5,49.28,36.81
2016,7,28,18,30,135.0,44.0,2.5,21.0,62.0,34.01,23.24
2016,7,28,18,45,67.5,26.0,2.35,20.5,35.0,20.45,10.17
2016,7,28,19,0,0.0,8.0,2.2,20.0,8.0,6.83,0.0
2016,7,28,19,15,0.0,4.0,2.1,19.5,4.0,0.0,0.0
2016,7,28,19,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,7,28,19,45,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,7,28,20,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,7,28,20,15,0.0,0.0,1.7,18.5,0.0,0.0,0.0
2016,7,28,20,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,7,28,20,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,7,28,21,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,7,28,21,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,7,28,21,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,7,28,21,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,7,28,22,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,7,28,22,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,7,28,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,7,28,22,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,7,28,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,7,28,23,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,7,28,23,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,7,28,23,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,7,29,0,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,7,29,0,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,7,29,0,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,7,29,0,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,7,29,1,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,7,29,1,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,7,29,1,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,7,29,1,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,7,29,2,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,7,29,2,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,7,29,2,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,29,2,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,29,3,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,29,3,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,7,29,3,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,7,29,3,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,7,29,4,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,7,29,4,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,7,29,4,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,7,29,4,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,7,29,5,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,7,29,5,15,0.0,9.0,1.05,15.5,9.0,7.68,0.0
2016,7,29,5,30,0.0,18.0,1.1,16.0,18.0,15.68,0.0
2016,7,29,5,45,119.0,34.5,1.15,16.5,52.0,95.81,69.32
2016,7,29,6,0,238.0,51.0,1.2,17.0,86.0,182.75,143.45
2016,7,29,6,15,304.0,66.0,1.2,17.5,129.5,245.69,197.51
2016,7,29,6,30,370.0,81.0,1.2,18.0,173.0,315.41,255.6
2016,7,29,6,45,431.0,90.5,1.2,19.0,222.0,381.82,308.59
2016,7,29,7,0,492.0,100.0,1.2,20.0,271.0,453.3,363.22
2016,7,29,7,15,531.0,109.0,1.2,21.0,321.0,520.4,411.88
2016,7,29,7,30,570.0,118.0,1.2,22.0,371.0,583.22,455.54
2016,7,29,7,45,605.0,123.5,1.2,23.0,421.0,640.3,493.5
2016,7,29,8,0,640.0,129.0,1.2,24.0,471.0,697.67,529.91
2016,7,29,8,15,663.5,134.5,1.2,24.5,518.5,745.15,559.04
2016,7,29,8,30,687.0,140.0,1.2,25.0,566.0,791.39,586.79
2016,7,29,8,45,704.5,144.5,1.25,26.0,610.0,829.5,608.08
2016,7,29,9,0,722.0,149.0,1.3,27.0,654.0,865.43,627.66
2016,7,29,9,15,736.5,153.0,1.3,27.5,693.5,895.5,643.83
2016,7,29,9,30,751.0,157.0,1.3,28.0,733.0,915.65,653.62
2016,7,29,9,45,744.5,169.0,1.35,29.0,762.5,935.38,662.66
2016,7,29,10,0,738.0,181.0,1.4,30.0,792.0,944.21,664.9
2016,7,29,10,15,747.0,183.5,1.45,30.5,820.5,954.44,669.55
2016,7,29,10,30,756.0,186.0,1.5,31.0,849.0,952.4,666.69
2016,7,29,10,45,741.0,201.0,1.6,31.5,864.0,953.92,666.93
2016,7,29,11,0,726.0,216.0,1.7,32.0,879.0,942.9,659.41
2016,7,29,11,15,730.5,217.5,1.8,32.0,893.5,933.67,654.51
2016,7,29,11,30,735.0,219.0,1.9,32.0,908.0,920.99,647.42
2016,7,29,11,45,713.0,235.0,2.05,32.5,907.5,894.44,630.45
2016,7,29,12,0,691.0,251.0,2.2,33.0,907.0,865.17,611.04
2016,7,29,12,15,690.5,251.0,2.3,33.0,906.5,837.88,594.08
2016,7,29,12,30,690.0,251.0,2.4,33.0,906.0,808.0,575.1
2016,7,29,12,45,704.5,239.5,2.55,33.0,903.0,777.64,556.12
2016,7,29,13,0,719.0,228.0,2.7,33.0,900.0,744.16,534.52
2016,7,29,13,15,714.5,226.5,2.75,32.5,884.5,702.67,507.15
2016,7,29,13,30,710.0,225.0,2.8,32.0,869.0,659.59,477.96
2016,7,29,13,45,677.5,237.5,2.9,32.0,839.0,609.32,441.91
2016,7,29,14,0,645.0,250.0,3.0,32.0,809.0,560.19,405.89
2016,7,29,14,15,635.0,245.5,3.1,31.5,780.5,511.12,369.95
2016,7,29,14,30,625.0,241.0,3.2,31.0,752.0,462.07,332.82
2016,7,29,14,45,600.5,241.0,3.3,31.0,714.0,410.99,292.71
2016,7,29,15,0,576.0,241.0,3.4,31.0,676.0,361.97,253.5
2016,7,29,15,15,559.5,233.5,3.45,30.5,636.5,311.58,213.34
2016,7,29,15,30,543.0,226.0,3.5,30.0,597.0,262.79,174.9
2016,7,29,15,45,523.0,216.5,3.6,29.5,554.0,213.99,138.85
2016,7,29,16,0,503.0,207.0,3.7,29.0,511.0,167.61,109.95
2016,7,29,16,15,477.5,196.0,3.7,28.0,465.0,125.72,98.56
2016,7,29,16,30,452.0,185.0,3.7,27.0,419.0,121.12,95.57
2016,7,29,16,45,428.0,169.5,3.7,26.5,372.5,113.36,89.7
2016,7,29,17,0,404.0,154.0,3.7,26.0,326.0,105.14,83.36
2016,7,29,17,15,365.5,138.5,3.6,25.0,278.0,96.32,76.55
2016,7,29,17,30,327.0,123.0,3.5,24.0,230.0,89.41,71.2
2016,7,29,17,45,289.0,103.5,3.4,23.5,186.0,76.34,60.24
2016,7,29,18,0,251.0,84.0,3.3,23.0,142.0,62.88,48.67
2016,7,29,18,15,195.0,63.5,3.1,22.0,101.5,48.27,35.91
2016,7,29,18,30,139.0,43.0,2.9,21.0,61.0,33.29,22.58
2016,7,29,18,45,84.0,24.5,2.75,20.5,34.0,19.38,9.07
2016,7,29,19,0,29.0,6.0,2.6,20.0,7.0,5.12,0.0
2016,7,29,19,15,14.5,3.0,2.45,19.5,3.5,0.0,0.0
2016,7,29,19,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,7,29,19,45,0.0,0.0,2.15,18.5,0.0,0.0,0.0
2016,7,29,20,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,7,29,20,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,7,29,20,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,7,29,20,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,7,29,21,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,7,29,21,15,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2016,7,29,21,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,7,29,21,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,7,29,22,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,7,29,22,15,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,7,29,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,7,29,22,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,7,29,23,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,7,29,23,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,7,29,23,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,7,29,23,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,7,30,0,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,7,30,0,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,7,30,0,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,7,30,0,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,7,30,1,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,7,30,1,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,7,30,1,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,7,30,1,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,7,30,2,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,7,30,2,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,7,30,2,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,7,30,2,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,7,30,3,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,7,30,3,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,7,30,3,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,7,30,3,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,7,30,4,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,7,30,4,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,7,30,4,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,7,30,4,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,7,30,5,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,30,5,15,0.0,6.0,1.35,15.5,6.0,5.12,0.0
2016,7,30,5,30,0.0,12.0,1.5,16.0,12.0,9.89,0.0
2016,7,30,5,45,17.5,31.5,1.7,16.5,34.0,38.79,25.04
2016,7,30,6,0,35.0,51.0,1.9,17.0,56.0,67.78,50.61
2016,7,30,6,15,55.0,72.5,1.9,17.5,84.5,101.65,79.87
2016,7,30,6,30,75.0,94.0,1.9,18.0,113.0,146.68,118.02
2016,7,30,6,45,93.5,115.5,1.9,19.0,144.5,183.87,148.67
2016,7,30,7,0,112.0,137.0,1.9,20.0,176.0,222.5,179.6
2016,7,30,7,15,164.0,158.5,1.95,21.0,226.0,285.86,229.94
2016,7,30,7,30,216.0,180.0,2.0,22.0,276.0,353.26,281.84
2016,7,30,7,45,439.0,151.5,2.05,23.0,375.5,534.31,420.71
2016,7,30,8,0,662.0,123.0,2.1,24.0,475.0,710.02,546.53
2016,7,30,8,15,685.0,128.0,2.15,24.5,523.0,757.24,575.52
2016,7,30,8,30,708.0,133.0,2.2,25.0,571.0,803.14,604.13
2016,7,30,8,45,727.0,137.0,2.25,26.0,616.0,842.61,626.72
2016,7,30,9,0,746.0,141.0,2.3,27.0,661.0,879.91,647.51
2016,7,30,9,15,760.5,144.5,2.4,27.5,701.5,903.65,660.86
2016,7,30,9,30,775.0,148.0,2.5,28.0,742.0,930.71,676.47
2016,7,30,9,45,819.0,133.0,2.65,29.0,786.0,963.73,694.89
2016,7,30,10,0,863.0,118.0,2.8,30.0,830.0,981.5,703.33
2016,7,30,10,15,870.0,119.5,2.9,30.5,859.0,989.48,706.67
2016,7,30,10,30,877.0,121.0,3.0,31.0,888.0,993.72,707.81
2016,7,30,10,45,859.5,136.0,3.1,31.5,903.0,983.4,699.83
2016,7,30,11,0,842.0,151.0,3.2,32.0,918.0,983.03,698.41
2016,7,30,11,15,846.0,151.5,3.25,32.0,933.0,957.97,682.29
2016,7,30,11,30,850.0,152.0,3.3,32.0,948.0,943.48,673.17
2016,7,30,11,45,825.0,169.5,3.4,32.0,947.0,928.06,663.73
2016,7,30,12,0,800.0,187.0,3.5,32.0,946.0,896.17,643.6
2016,7,30,12,15,800.0,187.0,3.55,32.0,945.5,867.83,625.52
2016,7,30,12,30,800.0,187.0,3.6,32.0,945.0,836.62,605.42
2016,7,30,12,45,788.0,192.5,3.65,32.0,933.5,797.94,579.2
2016,7,30,13,0,776.0,198.0,3.7,32.0,922.0,757.47,551.18
2016,7,30,13,15,772.0,197.0,3.75,31.5,906.5,715.83,523.08
2016,7,30,13,30,768.0,196.0,3.8,31.0,891.0,672.4,492.95
2016,7,30,13,45,742.5,205.0,3.85,31.0,863.0,623.3,456.81
2016,7,30,14,0,717.0,214.0,3.9,31.0,835.0,572.61,418.81
2016,7,30,14,15,707.5,210.5,3.9,30.5,805.5,521.07,380.1
2016,7,30,14,30,698.0,207.0,3.9,30.0,776.0,469.28,340.0
2016,7,30,14,45,677.0,207.0,3.9,30.0,739.0,415.64,296.94
2016,7,30,15,0,656.0,207.0,3.9,30.0,702.0,363.49,254.29
2016,7,30,15,15,639.5,201.5,3.9,29.5,661.5,310.34,211.05
2016,7,30,15,30,623.0,196.0,3.9,29.0,621.0,258.77,169.64
2016,7,30,15,45,442.0,229.5,3.9,28.5,520.5,211.16,140.7
2016,7,30,16,0,261.0,263.0,3.9,28.0,420.0,189.79,135.24
2016,7,30,16,15,392.5,215.0,3.85,27.5,428.5,143.28,113.12
2016,7,30,16,30,524.0,167.0,3.8,27.0,437.0,111.15,87.35
2016,7,30,16,45,409.5,164.0,3.75,26.5,361.5,109.71,86.69
2016,7,30,17,0,295.0,161.0,3.7,26.0,286.0,112.38,89.43
2016,7,30,17,15,333.5,140.0,3.55,25.0,263.5,100.18,79.82
2016,7,30,17,30,372.0,119.0,3.4,24.0,241.0,84.84,67.31
2016,7,30,17,45,318.5,102.5,3.25,23.0,193.5,74.24,58.56
2016,7,30,18,0,265.0,86.0,3.1,22.0,146.0,64.25,50.04
2016,7,30,18,15,206.0,65.0,2.95,21.0,104.5,49.3,36.92
2016,7,30,18,30,147.0,44.0,2.8,20.0,63.0,33.98,23.22
2016,7,30,18,45,88.5,25.5,2.65,19.5,35.5,20.08,9.32
2016,7,30,19,0,30.0,7.0,2.5,19.0,8.0,5.97,0.0
2016,7,30,19,15,15.0,3.5,2.45,18.5,4.0,0.0,0.0
2016,7,30,19,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,7,30,19,45,0.0,0.0,2.4,17.5,0.0,0.0,0.0
2016,7,30,20,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,7,30,20,15,0.0,0.0,2.3,16.5,0.0,0.0,0.0
2016,7,30,20,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,7,30,20,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,7,30,21,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,7,30,21,15,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2016,7,30,21,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,30,21,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,7,30,22,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,7,30,22,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,30,22,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,30,22,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,30,23,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,30,23,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,7,30,23,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,30,23,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,7,31,0,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,7,31,0,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,7,31,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,7,31,0,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,7,31,1,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,7,31,1,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,7,31,1,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,31,1,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,31,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,31,2,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,31,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,31,2,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,31,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,31,3,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,7,31,3,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,31,3,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,31,4,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,31,4,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,7,31,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,31,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,31,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,31,5,15,0.0,9.0,1.3,13.5,9.0,7.68,0.0
2016,7,31,5,30,0.0,18.0,1.5,14.0,18.0,16.08,0.0
2016,7,31,5,45,136.0,33.0,1.7,15.0,53.0,101.4,73.13
2016,7,31,6,0,272.0,48.0,1.9,16.0,88.0,195.19,153.94
2016,7,31,6,15,343.0,61.5,1.9,16.5,132.5,260.88,211.13
2016,7,31,6,30,414.0,75.0,1.9,17.0,177.0,333.9,272.79
2016,7,31,6,45,477.0,83.5,1.9,18.0,227.0,408.2,332.66
2016,7,31,7,0,540.0,92.0,1.9,19.0,277.0,483.68,390.96
2016,7,31,7,15,579.0,99.5,2.05,20.0,328.0,545.46,436.94
2016,7,31,7,30,618.0,107.0,2.2,21.0,379.0,608.71,482.45
2016,7,31,7,45,652.5,111.5,2.35,22.0,430.0,666.07,521.85
2016,7,31,8,0,687.0,116.0,2.5,23.0,481.0,723.61,559.66
2016,7,31,8,15,425.5,198.5,2.6,23.5,431.5,605.48,468.35
2016,7,31,8,30,164.0,281.0,2.7,24.0,382.0,440.46,339.67
2016,7,31,8,45,465.0,207.0,2.8,25.0,524.0,673.0,514.9
2016,7,31,9,0,766.0,133.0,2.9,26.0,666.0,885.06,659.59
2016,7,31,9,15,780.0,136.5,2.9,26.5,706.5,914.96,674.93
2016,7,31,9,30,794.0,140.0,2.9,27.0,747.0,941.86,689.69
2016,7,31,9,45,773.0,159.5,2.95,28.0,773.0,948.04,689.86
2016,7,31,10,0,752.0,179.0,3.0,29.0,799.0,958.34,693.0
2016,7,31,10,15,760.5,181.5,3.0,29.0,827.5,959.39,692.6
2016,7,31,10,30,769.0,184.0,3.0,29.0,856.0,965.69,695.8
2016,7,31,10,45,750.0,201.0,3.05,29.5,870.0,965.2,693.69
2016,7,31,11,0,731.0,218.0,3.1,30.0,884.0,952.15,683.67
2016,7,31,11,15,735.5,219.5,3.1,30.0,898.5,942.79,677.26
2016,7,31,11,30,740.0,221.0,3.1,30.0,913.0,929.93,668.66
2016,7,31,11,45,712.0,241.0,3.1,30.0,910.5,901.38,649.44
2016,7,31,12,0,684.0,261.0,3.1,30.0,908.0,870.13,627.89
2016,7,31,12,15,499.0,360.5,3.15,30.0,833.0,772.93,558.99
2016,7,31,12,30,314.0,460.0,3.2,30.0,758.0,675.96,489.49
2016,7,31,12,45,563.0,318.0,3.25,30.0,845.0,735.98,536.46
2016,7,31,13,0,812.0,176.0,3.3,30.0,932.0,766.75,561.44
2016,7,31,13,15,807.5,175.0,3.35,30.0,916.0,723.43,530.61
2016,7,31,13,30,803.0,174.0,3.4,30.0,900.0,678.24,498.25
2016,7,31,13,45,753.5,197.5,3.45,30.0,864.5,624.54,458.61
2016,7,31,14,0,704.0,221.0,3.5,30.0,829.0,571.51,418.79
2016,7,31,14,15,694.0,217.0,3.55,29.5,799.5,519.85,380.17
2016,7,31,14,30,684.0,213.0,3.6,29.0,770.0,468.05,340.18
2016,7,31,14,45,645.0,221.5,3.65,29.0,728.0,414.45,297.47
2016,7,31,15,0,606.0,230.0,3.7,29.0,686.0,364.34,256.94
2016,7,31,15,15,589.0,223.5,3.7,28.5,646.0,312.88,215.31
2016,7,31,15,30,572.0,217.0,3.7,28.0,606.0,262.87,175.36
2016,7,31,15,45,543.5,211.0,3.75,27.5,560.5,213.35,138.74
2016,7,31,16,0,515.0,205.0,3.8,27.0,515.0,167.19,110.29
2016,7,31,16,15,488.5,194.5,3.75,26.0,468.0,125.25,99.01
2016,7,31,16,30,462.0,184.0,3.7,25.0,421.0,120.89,96.19
2016,7,31,16,45,431.0,170.5,3.7,24.5,373.0,114.26,91.21
2016,7,31,17,0,400.0,157.0,3.7,24.0,325.0,107.25,85.85
2016,7,31,17,15,361.0,141.0,3.6,23.0,277.0,101.1,81.27
2016,7,31,17,30,322.0,125.0,3.5,22.0,229.0,90.59,72.8
2016,7,31,17,45,276.5,105.5,3.4,21.5,183.5,77.47,61.71
2016,7,31,18,0,231.0,86.0,3.3,21.0,138.0,63.99,50.01
2016,7,31,18,15,176.5,64.0,3.15,20.0,97.5,48.44,36.3
2016,7,31,18,30,122.0,42.0,3.0,19.0,57.0,32.46,21.98
2016,7,31,18,45,72.5,23.5,2.85,18.5,31.5,18.57,7.84
2016,7,31,19,0,23.0,5.0,2.7,18.0,6.0,4.27,0.0
2016,7,31,19,15,11.5,2.5,2.6,17.5,3.0,0.0,0.0
2016,7,31,19,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,7,31,19,45,0.0,0.0,2.45,16.5,0.0,0.0,0.0
2016,7,31,20,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,7,31,20,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,7,31,20,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,31,20,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,7,31,21,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,31,21,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,31,21,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,31,21,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,7,31,22,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,31,22,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,7,31,22,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,31,22,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,7,31,23,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,31,23,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,31,23,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,31,23,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,8,1,0,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,1,0,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,8,1,0,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,1,0,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,8,1,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,1,1,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,8,1,1,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,1,1,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,8,1,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,1,2,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,8,1,2,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,1,2,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,1,3,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,1,3,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,8,1,3,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,1,3,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,1,4,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,1,4,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,8,1,4,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,1,4,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,8,1,5,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,1,5,15,63.5,7.5,0.85,13.5,10.5,23.67,0.0
2016,8,1,5,30,127.0,15.0,0.9,14.0,21.0,69.46,0.0
