Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,1,5,45,247.0,28.0,1.0,14.5,57.0,149.84,108.74
2016,8,1,6,0,367.0,41.0,1.1,15.0,93.0,232.38,183.11
2016,8,1,6,15,443.0,50.0,1.15,15.5,139.0,302.25,244.03
2016,8,1,6,30,519.0,59.0,1.2,16.0,185.0,379.49,308.82
2016,8,1,6,45,392.0,92.5,1.25,17.0,200.5,362.7,295.43
2016,8,1,7,0,265.0,126.0,1.3,18.0,216.0,323.15,262.58
2016,8,1,7,15,298.5,144.0,1.35,18.5,262.0,377.91,305.61
2016,8,1,7,30,332.0,162.0,1.4,19.0,308.0,434.71,348.39
2016,8,1,7,45,549.5,124.5,1.45,20.0,400.5,600.7,473.45
2016,8,1,8,0,767.0,87.0,1.5,21.0,493.0,752.66,578.08
2016,8,1,8,15,787.0,90.5,1.55,21.5,541.5,798.98,605.87
2016,8,1,8,30,807.0,94.0,1.6,22.0,590.0,843.53,633.05
2016,8,1,8,45,823.5,96.0,1.65,23.0,635.0,881.0,653.86
2016,8,1,9,0,840.0,98.0,1.7,24.0,680.0,905.86,666.13
2016,8,1,9,15,852.0,100.0,1.75,24.5,720.5,933.35,681.47
2016,8,1,9,30,864.0,102.0,1.8,25.0,761.0,957.68,694.68
2016,8,1,9,45,876.0,102.0,1.9,26.0,797.0,976.47,703.6
2016,8,1,10,0,888.0,102.0,2.0,27.0,833.0,991.77,710.35
2016,8,1,10,15,895.0,103.5,2.1,27.5,862.0,1000.07,714.16
2016,8,1,10,30,902.0,105.0,2.2,28.0,891.0,1004.52,715.7
2016,8,1,10,45,901.0,109.0,2.3,28.5,911.0,999.78,711.57
2016,8,1,11,0,900.0,113.0,2.4,29.0,931.0,991.12,705.15
2016,8,1,11,15,903.0,114.0,2.45,29.0,946.0,979.53,697.9
2016,8,1,11,30,906.0,115.0,2.5,29.0,961.0,964.16,688.34
2016,8,1,11,45,901.0,119.5,2.6,29.5,966.0,941.04,672.97
2016,8,1,12,0,896.0,124.0,2.7,30.0,971.0,914.56,655.48
2016,8,1,12,15,896.0,124.0,2.75,30.0,970.5,885.26,637.06
2016,8,1,12,30,896.0,124.0,2.8,30.0,970.0,852.85,616.53
2016,8,1,12,45,893.0,124.5,2.9,30.0,961.0,815.55,592.91
2016,8,1,13,0,890.0,125.0,3.0,30.0,952.0,775.63,567.29
2016,8,1,13,15,886.5,124.0,3.05,30.0,936.0,731.68,536.59
2016,8,1,13,30,883.0,123.0,3.1,30.0,920.0,685.52,503.55
2016,8,1,13,45,872.0,125.5,3.2,30.0,895.5,635.56,467.03
2016,8,1,14,0,861.0,128.0,3.3,30.0,871.0,584.41,428.56
2016,8,1,14,15,853.5,126.0,3.35,29.5,841.0,530.71,387.76
2016,8,1,14,30,846.0,124.0,3.4,29.0,811.0,476.04,344.78
2016,8,1,14,45,833.0,123.5,3.45,29.0,774.5,416.68,296.37
2016,8,1,15,0,820.0,123.0,3.5,29.0,738.0,359.39,248.37
2016,8,1,15,15,807.0,120.0,3.55,28.5,697.0,300.71,199.29
2016,8,1,15,30,794.0,117.0,3.6,28.0,656.0,242.82,151.48
2016,8,1,15,45,770.5,116.0,3.65,27.5,609.0,185.96,108.29
2016,8,1,16,0,747.0,115.0,3.7,27.0,562.0,131.69,75.36
2016,8,1,16,15,724.0,110.5,3.7,26.0,513.0,75.12,57.49
2016,8,1,16,30,701.0,106.0,3.7,25.0,464.0,73.73,56.83
2016,8,1,16,45,662.5,102.5,3.7,24.5,412.0,72.74,56.34
2016,8,1,17,0,624.0,99.0,3.7,24.0,360.0,71.77,55.85
2016,8,1,17,15,583.0,91.5,3.6,23.0,309.0,67.78,52.87
2016,8,1,17,30,542.0,84.0,3.5,22.0,258.0,63.63,49.64
2016,8,1,17,45,479.5,75.0,3.45,21.0,208.5,57.95,44.94
2016,8,1,18,0,417.0,66.0,3.4,20.0,159.0,49.97,38.03
2016,8,1,18,15,337.5,53.0,3.25,19.0,115.5,40.49,29.55
2016,8,1,18,30,258.0,40.0,3.1,18.0,72.0,30.82,20.62
2016,8,1,18,45,155.5,24.0,3.0,17.5,40.5,18.63,7.43
2016,8,1,19,0,53.0,8.0,2.9,17.0,9.0,6.83,0.0
2016,8,1,19,15,26.5,4.0,2.8,16.5,4.5,0.0,0.0
2016,8,1,19,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,1,19,45,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2016,8,1,20,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,1,20,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,8,1,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,1,20,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,1,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,1,21,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,1,21,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,1,21,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,1,22,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,1,22,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,8,1,22,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,1,22,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,1,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,1,23,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,1,23,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,1,23,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,2,0,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,2,0,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,8,2,0,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,2,0,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,8,2,1,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,2,1,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,8,2,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,2,1,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,8,2,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,2,2,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,8,2,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,2,2,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,8,2,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,2,3,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,8,2,3,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,8,2,3,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,8,2,4,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,8,2,4,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,8,2,4,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,8,2,4,45,0.0,0.0,0.65,11.5,0.0,0.0,0.0
2016,8,2,5,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,8,2,5,15,65.0,7.5,0.7,12.5,10.0,6.4,0.0
2016,8,2,5,30,130.0,15.0,0.7,13.0,20.0,55.52,0.0
2016,8,2,5,45,251.0,28.0,0.75,13.5,56.5,151.8,109.65
2016,8,2,6,0,372.0,41.0,0.8,14.0,93.0,235.08,185.36
2016,8,2,6,15,450.0,50.5,0.85,14.5,140.0,306.91,247.85
2016,8,2,6,30,528.0,60.0,0.9,15.0,187.0,386.35,314.25
2016,8,2,6,45,587.0,65.5,0.95,16.0,238.5,456.52,370.15
2016,8,2,7,0,646.0,71.0,1.0,17.0,290.0,530.88,426.64
2016,8,2,7,15,683.5,76.0,1.05,17.5,342.5,593.2,472.45
2016,8,2,7,30,721.0,81.0,1.1,18.0,395.0,653.6,514.22
2016,8,2,7,45,750.0,84.5,1.2,19.0,447.0,709.49,550.61
2016,8,2,8,0,779.0,88.0,1.3,20.0,499.0,764.87,585.68
2016,8,2,8,15,800.0,91.5,1.4,20.5,548.5,812.51,615.78
2016,8,2,8,30,821.0,95.0,1.5,21.0,598.0,858.37,644.28
2016,8,2,8,45,834.5,98.5,1.6,22.0,643.5,895.29,665.19
2016,8,2,9,0,848.0,102.0,1.7,23.0,689.0,919.1,677.33
2016,8,2,9,15,861.0,104.5,1.85,23.5,731.0,948.21,694.91
2016,8,2,9,30,874.0,107.0,2.0,24.0,773.0,974.12,710.3
2016,8,2,9,45,882.0,110.0,2.2,25.0,808.5,992.27,719.84
2016,8,2,10,0,890.0,113.0,2.4,26.0,844.0,1006.72,727.02
2016,8,2,10,15,898.0,114.0,2.5,26.5,874.0,1015.29,730.89
2016,8,2,10,30,906.0,115.0,2.6,27.0,904.0,1020.01,732.45
2016,8,2,10,45,890.0,129.0,2.75,27.5,920.5,1010.18,725.35
2016,8,2,11,0,874.0,143.0,2.9,28.0,937.0,996.09,715.68
2016,8,2,11,15,878.5,144.0,3.0,28.0,952.0,985.7,709.46
2016,8,2,11,30,883.0,145.0,3.1,28.0,967.0,971.56,700.83
2016,8,2,11,45,864.5,158.0,3.25,28.0,968.5,943.23,683.36
2016,8,2,12,0,846.0,171.0,3.4,28.0,970.0,925.65,672.91
2016,8,2,12,15,846.5,171.0,3.5,28.0,969.5,896.46,654.34
2016,8,2,12,30,847.0,171.0,3.6,28.0,969.0,864.18,633.66
2016,8,2,12,45,858.0,162.5,3.7,28.5,965.0,829.77,610.19
2016,8,2,13,0,869.0,154.0,3.8,29.0,961.0,784.21,578.29
2016,8,2,13,15,865.5,153.0,3.85,28.5,944.5,740.7,548.52
2016,8,2,13,30,862.0,152.0,3.9,28.0,928.0,699.95,519.67
2016,8,2,13,45,837.0,161.0,3.95,28.0,899.0,646.12,479.63
2016,8,2,14,0,812.0,170.0,4.0,28.0,870.0,592.4,438.77
2016,8,2,14,15,803.0,167.5,4.0,27.5,839.5,538.24,397.31
2016,8,2,14,30,794.0,165.0,4.0,27.0,809.0,483.5,354.05
2016,8,2,14,45,778.5,163.5,4.0,27.0,771.0,426.71,307.4
2016,8,2,15,0,763.0,162.0,4.0,27.0,733.0,365.88,256.84
2016,8,2,15,15,747.5,158.0,3.95,26.5,691.0,307.84,208.36
2016,8,2,15,30,732.0,154.0,3.9,26.0,649.0,251.04,161.54
2016,8,2,15,45,713.5,148.5,3.9,26.0,603.0,194.26,117.83
2016,8,2,16,0,695.0,143.0,3.9,26.0,557.0,139.6,83.64
2016,8,2,16,15,669.0,137.0,3.85,25.5,507.5,91.85,71.58
2016,8,2,16,30,643.0,131.0,3.8,25.0,458.0,90.17,70.63
2016,8,2,16,45,612.0,122.5,3.75,24.5,407.0,86.47,67.93
2016,8,2,17,0,581.0,114.0,3.7,24.0,356.0,82.53,65.0
2016,8,2,17,15,537.0,105.0,3.55,23.0,304.5,77.83,61.47
2016,8,2,17,30,493.0,96.0,3.4,22.0,253.0,70.37,55.46
2016,8,2,17,45,439.5,83.5,3.3,21.0,204.5,62.01,48.46
2016,8,2,18,0,386.0,71.0,3.2,20.0,156.0,53.4,40.99
2016,8,2,18,15,306.5,56.0,3.05,19.0,112.0,42.56,31.32
2016,8,2,18,30,227.0,41.0,2.9,18.0,68.0,31.48,21.11
2016,8,2,18,45,131.5,24.0,2.8,17.5,38.0,18.59,6.75
2016,8,2,19,0,36.0,7.0,2.7,17.0,8.0,5.97,0.0
2016,8,2,19,15,18.0,3.5,2.65,16.5,4.0,0.0,0.0
2016,8,2,19,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,2,19,45,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,8,2,20,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,2,20,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,8,2,20,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,2,20,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,2,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,2,21,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,8,2,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,2,21,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,2,22,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,2,22,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,2,22,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,2,22,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,2,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,2,23,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,8,2,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,2,23,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,3,0,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,3,0,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,3,0,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,3,0,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,8,3,1,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,3,1,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,8,3,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,3,1,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,3,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,3,2,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,8,3,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,3,2,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,3,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,3,3,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,8,3,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,3,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,3,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,3,4,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,3,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,3,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,3,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,3,5,15,43.5,7.0,1.1,11.5,9.0,5.97,0.0
2016,8,3,5,30,87.0,14.0,1.2,12.0,18.0,40.61,0.0
2016,8,3,5,45,204.5,30.0,1.3,13.0,54.0,134.98,96.68
2016,8,3,6,0,322.0,46.0,1.4,14.0,90.0,216.87,171.53
2016,8,3,6,15,403.0,57.5,1.4,14.5,137.0,290.93,236.14
2016,8,3,6,30,484.0,69.0,1.4,15.0,184.0,372.14,304.49
2016,8,3,6,45,544.0,77.0,1.45,16.0,236.0,444.21,362.51
2016,8,3,7,0,604.0,85.0,1.5,17.0,288.0,520.56,421.23
2016,8,3,7,15,644.5,91.5,1.5,17.5,341.0,585.29,469.16
2016,8,3,7,30,685.0,98.0,1.5,18.0,394.0,651.46,516.17
2016,8,3,7,45,713.0,103.5,1.55,19.0,446.0,707.61,552.62
2016,8,3,8,0,741.0,109.0,1.6,20.0,498.0,763.32,587.73
2016,8,3,8,15,763.5,113.0,1.65,20.5,548.0,811.67,618.0
2016,8,3,8,30,786.0,117.0,1.7,21.0,598.0,853.65,643.45
2016,8,3,8,45,796.0,124.0,1.8,22.0,642.5,890.34,664.34
2016,8,3,9,0,806.0,131.0,1.9,23.0,687.0,924.11,683.07
2016,8,3,9,15,820.0,134.0,2.05,23.5,729.0,954.28,701.17
2016,8,3,9,30,834.0,137.0,2.2,24.0,771.0,981.29,717.19
2016,8,3,9,45,847.5,137.5,2.35,25.0,807.5,1001.75,727.55
2016,8,3,10,0,861.0,138.0,2.5,26.0,844.0,1018.66,735.65
2016,8,3,10,15,869.0,140.0,2.65,26.5,873.5,1014.32,731.69
2016,8,3,10,30,877.0,142.0,2.8,27.0,903.0,1019.63,734.17
2016,8,3,10,45,834.5,171.5,2.95,27.5,911.0,1013.31,729.18
2016,8,3,11,0,792.0,201.0,3.1,28.0,919.0,988.04,712.16
2016,8,3,11,15,796.5,202.5,3.25,28.0,934.0,978.23,706.66
2016,8,3,11,30,801.0,204.0,3.4,28.0,949.0,964.76,698.67
2016,8,3,11,45,762.5,230.0,3.6,28.0,943.5,940.53,683.96
2016,8,3,12,0,724.0,256.0,3.8,28.0,938.0,904.31,660.03
2016,8,3,12,15,723.5,255.5,3.9,28.0,937.0,875.28,640.88
2016,8,3,12,30,723.0,255.0,4.0,28.0,936.0,843.53,619.57
2016,8,3,12,45,739.0,242.5,4.1,28.0,933.0,811.95,598.45
2016,8,3,13,0,755.0,230.0,4.2,28.0,930.0,776.99,574.54
2016,8,3,13,15,750.0,228.5,4.25,28.0,913.5,733.18,543.39
2016,8,3,13,30,745.0,227.0,4.3,28.0,897.0,687.71,510.45
2016,8,3,13,45,708.5,240.5,4.4,28.0,864.5,633.65,470.46
2016,8,3,14,0,672.0,254.0,4.5,28.0,832.0,581.04,430.74
2016,8,3,14,15,661.5,249.5,4.55,27.5,802.0,529.82,392.09
2016,8,3,14,30,651.0,245.0,4.6,27.0,772.0,478.62,352.24
2016,8,3,14,45,640.0,238.5,4.65,27.0,736.5,426.01,309.59
2016,8,3,15,0,629.0,232.0,4.7,27.0,701.0,373.97,266.54
2016,8,3,15,15,611.5,225.0,4.65,26.5,659.5,320.66,222.8
2016,8,3,15,30,594.0,218.0,4.6,26.0,618.0,268.0,180.24
2016,8,3,15,45,596.5,200.0,4.6,25.5,578.0,213.4,137.99
2016,8,3,16,0,599.0,182.0,4.6,25.0,538.0,158.67,102.23
2016,8,3,16,15,572.0,173.0,4.45,24.0,489.0,113.94,90.52
2016,8,3,16,30,545.0,164.0,4.3,23.0,440.0,110.02,87.95
2016,8,3,16,45,546.0,144.5,4.2,22.5,395.5,99.51,79.57
2016,8,3,17,0,547.0,125.0,4.1,22.0,351.0,88.35,70.51
2016,8,3,17,15,502.5,114.0,3.9,21.0,299.5,81.76,65.37
2016,8,3,17,30,458.0,103.0,3.7,20.0,248.0,74.92,59.87
2016,8,3,17,45,435.5,85.5,3.5,19.5,202.5,63.43,50.0
2016,8,3,18,0,413.0,68.0,3.3,19.0,157.0,51.44,39.44
2016,8,3,18,15,330.0,53.5,3.1,18.0,112.5,40.86,29.94
2016,8,3,18,30,247.0,39.0,2.9,17.0,68.0,30.07,19.93
2016,8,3,18,45,123.5,19.5,2.75,16.5,34.0,15.14,3.81
2016,8,3,19,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,3,19,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,8,3,19,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,3,19,45,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,8,3,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,3,20,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2016,8,3,20,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,3,20,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,3,21,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,3,21,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,8,3,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,3,21,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,8,3,22,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,3,22,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,3,22,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,3,22,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,8,3,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,3,23,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,8,3,23,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,8,3,23,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,8,4,0,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,4,0,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,8,4,0,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,8,4,0,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,8,4,1,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,8,4,1,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,8,4,1,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,8,4,1,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,8,4,2,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,8,4,2,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,8,4,2,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,8,4,2,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,8,4,3,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,8,4,3,15,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2016,8,4,3,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,8,4,3,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,8,4,4,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,8,4,4,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,8,4,4,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,8,4,4,45,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2016,8,4,5,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,8,4,5,15,31.5,7.0,2.1,10.0,8.0,0.0,0.0
2016,8,4,5,30,63.0,14.0,2.1,10.0,16.0,32.76,0.0
2016,8,4,5,45,186.5,30.0,2.15,10.5,52.0,128.19,91.57
2016,8,4,6,0,310.0,46.0,2.2,11.0,88.0,212.24,170.03
2016,8,4,6,15,259.0,68.0,2.1,11.5,113.5,229.18,188.6
2016,8,4,6,30,208.0,90.0,2.0,12.0,139.0,228.8,190.36
2016,8,4,6,45,255.0,104.0,1.95,13.0,179.5,282.12,235.49
2016,8,4,7,0,302.0,118.0,1.9,14.0,220.0,339.83,282.4
2016,8,4,7,15,496.5,105.5,1.8,14.5,305.5,490.18,402.99
2016,8,4,7,30,691.0,93.0,1.7,15.0,391.0,651.19,524.2
2016,8,4,7,45,723.5,96.5,1.65,16.0,443.5,708.72,560.61
2016,8,4,8,0,756.0,100.0,1.6,17.0,496.0,762.05,593.6
2016,8,4,8,15,778.0,103.5,1.55,17.5,545.5,809.99,622.94
2016,8,4,8,30,800.0,107.0,1.5,18.0,595.0,856.22,650.39
2016,8,4,8,45,809.5,113.0,1.5,19.0,639.0,891.81,669.45
2016,8,4,9,0,819.0,119.0,1.5,20.0,683.0,924.44,686.32
2016,8,4,9,15,832.0,122.0,1.65,20.5,724.5,953.92,704.3
2016,8,4,9,30,845.0,125.0,1.8,21.0,766.0,980.2,720.15
2016,8,4,9,45,840.5,134.5,1.95,22.0,797.5,993.01,725.9
2016,8,4,10,0,836.0,144.0,2.1,23.0,829.0,1001.77,729.19
2016,8,4,10,15,666.5,246.5,2.25,23.5,805.0,946.76,692.2
2016,8,4,10,30,497.0,349.0,2.4,24.0,781.0,871.26,637.18
2016,8,4,10,45,502.0,361.0,2.55,24.5,806.5,880.0,642.67
2016,8,4,11,0,507.0,373.0,2.7,25.0,832.0,885.72,645.42
2016,8,4,11,15,644.5,289.0,2.85,25.0,882.0,926.06,676.62
2016,8,4,11,30,782.0,205.0,3.0,25.0,932.0,949.05,694.28
2016,8,4,11,45,744.5,230.0,3.15,25.5,926.0,925.24,677.86
2016,8,4,12,0,707.0,255.0,3.3,26.0,920.0,889.43,652.49
2016,8,4,12,15,706.5,255.0,3.45,26.0,919.0,861.32,634.25
2016,8,4,12,30,706.0,255.0,3.6,26.0,918.0,830.53,613.79
2016,8,4,12,45,712.0,248.0,3.8,26.0,912.0,796.38,591.07
2016,8,4,13,0,718.0,241.0,4.0,26.0,906.0,759.6,565.97
2016,8,4,13,15,713.0,239.5,4.05,25.5,889.5,717.14,536.62
2016,8,4,13,30,708.0,238.0,4.1,25.0,873.0,673.13,505.42
2016,8,4,13,45,668.5,252.5,4.2,25.0,840.0,619.52,465.31
2016,8,4,14,0,629.0,267.0,4.3,25.0,807.0,567.76,425.83
2016,8,4,14,15,618.5,262.5,4.3,24.5,777.5,518.65,388.26
2016,8,4,14,30,608.0,258.0,4.3,24.0,748.0,469.67,349.7
2016,8,4,14,45,591.0,253.0,4.35,23.5,711.5,418.09,308.34
2016,8,4,15,0,574.0,248.0,4.4,23.0,675.0,367.42,266.86
2016,8,4,15,15,556.5,240.0,4.35,22.5,634.5,315.97,224.35
2016,8,4,15,30,539.0,232.0,4.3,22.0,594.0,266.28,183.85
2016,8,4,15,45,537.5,215.0,4.3,21.5,554.0,214.9,143.82
2016,8,4,16,0,536.0,198.0,4.3,21.0,514.0,163.89,110.1
2016,8,4,16,15,509.0,187.0,4.2,20.0,466.5,121.57,98.42
2016,8,4,16,30,482.0,176.0,4.1,19.0,419.0,116.7,95.06
2016,8,4,16,45,480.5,156.0,4.1,18.5,375.5,106.1,86.52
2016,8,4,17,0,479.0,136.0,4.1,18.0,332.0,94.83,77.29
2016,8,4,17,15,435.5,123.0,4.0,17.5,282.5,87.18,71.04
2016,8,4,17,30,392.0,110.0,3.9,17.0,233.0,79.21,64.36
2016,8,4,17,45,368.5,91.0,3.8,16.5,189.5,66.85,53.61
2016,8,4,18,0,345.0,72.0,3.7,16.0,146.0,53.93,42.12
2016,8,4,18,15,267.5,55.5,3.6,15.0,103.0,42.06,31.35
2016,8,4,18,30,190.0,39.0,3.5,14.0,60.0,29.9,19.97
2016,8,4,18,45,95.0,19.5,3.4,13.5,30.0,15.1,3.0
2016,8,4,19,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,4,19,15,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2016,8,4,19,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,4,19,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,8,4,20,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,8,4,20,15,0.0,0.0,2.95,11.5,0.0,0.0,0.0
2016,8,4,20,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,8,4,20,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,8,4,21,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,8,4,21,15,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2016,8,4,21,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,8,4,21,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,8,4,22,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,8,4,22,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,8,4,22,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,8,4,22,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,8,4,23,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,8,4,23,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,8,4,23,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,8,4,23,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,8,5,0,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,8,5,0,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,8,5,0,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,8,5,0,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,8,5,1,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,8,5,1,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,8,5,1,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,8,5,1,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,8,5,2,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,8,5,2,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,8,5,2,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,8,5,2,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,8,5,3,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,8,5,3,15,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2016,8,5,3,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,8,5,3,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,8,5,4,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,8,5,4,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,8,5,4,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,8,5,4,45,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2016,8,5,5,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,8,5,5,15,57.5,7.0,2.25,10.0,9.0,0.0,0.0
2016,8,5,5,30,115.0,14.0,2.3,10.0,18.0,50.05,0.0
2016,8,5,5,45,256.0,27.0,2.4,10.5,55.5,152.61,107.92
2016,8,5,6,0,397.0,40.0,2.5,11.0,93.0,246.78,197.6
2016,8,5,6,15,480.5,49.0,2.5,11.5,141.5,322.59,265.71
2016,8,5,6,30,564.0,58.0,2.5,12.0,190.0,406.49,338.15
2016,8,5,6,45,348.5,94.5,2.5,12.5,183.0,341.55,285.46
2016,8,5,7,0,133.0,131.0,2.5,13.0,176.0,232.29,193.06
2016,8,5,7,15,258.5,140.0,2.45,13.5,245.0,347.9,289.65
2016,8,5,7,30,384.0,149.0,2.4,14.0,314.0,478.04,393.18
2016,8,5,7,45,210.5,176.0,2.35,15.0,268.0,369.54,301.56
2016,8,5,8,0,37.0,203.0,2.3,16.0,222.0,229.84,184.19
2016,8,5,8,15,447.5,146.5,2.25,16.5,416.5,570.8,459.45
2016,8,5,8,30,858.0,90.0,2.2,17.0,611.0,880.01,679.12
2016,8,5,8,45,872.5,92.5,2.2,17.5,657.5,917.28,698.25
2016,8,5,9,0,887.0,95.0,2.2,18.0,704.0,951.75,717.98
2016,8,5,9,15,898.5,97.0,2.2,18.5,745.5,979.72,733.2
2016,8,5,9,30,910.0,99.0,2.2,19.0,787.0,1004.31,746.17
2016,8,5,9,45,907.5,106.5,2.2,20.0,820.0,1017.55,750.29
2016,8,5,10,0,905.0,114.0,2.2,21.0,853.0,1026.61,751.89
2016,8,5,10,15,912.0,115.5,2.25,21.5,882.5,1034.68,755.04
2016,8,5,10,30,919.0,117.0,2.3,22.0,912.0,1038.8,755.79
2016,8,5,10,45,913.0,124.5,2.35,22.5,931.0,1032.13,749.78
2016,8,5,11,0,907.0,132.0,2.4,23.0,950.0,1021.37,741.4
2016,8,5,11,15,910.0,132.5,2.45,23.0,965.0,1008.69,733.36
2016,8,5,11,30,913.0,133.0,2.5,23.0,980.0,992.2,722.95
2016,8,5,11,45,903.5,140.5,2.6,23.5,983.5,966.85,705.92
2016,8,5,12,0,894.0,148.0,2.7,24.0,987.0,938.17,686.76
2016,8,5,12,15,894.0,147.5,2.75,24.0,986.5,907.85,667.36
2016,8,5,12,30,894.0,147.0,2.8,24.0,986.0,874.42,645.8
2016,8,5,12,45,909.0,136.5,2.9,24.5,982.0,841.57,623.6
2016,8,5,13,0,924.0,126.0,3.0,25.0,978.0,804.82,598.6
2016,8,5,13,15,920.5,125.0,3.1,25.0,961.5,759.02,566.63
2016,8,5,13,30,917.0,124.0,3.2,25.0,945.0,710.9,531.91
2016,8,5,13,45,900.0,129.0,3.3,25.5,917.5,657.2,491.1
2016,8,5,14,0,883.0,134.0,3.4,26.0,890.0,602.74,448.75
2016,8,5,14,15,875.0,132.5,3.45,25.5,859.0,547.49,406.22
2016,8,5,14,30,867.0,131.0,3.5,25.0,828.0,489.94,360.45
2016,8,5,14,45,853.5,130.0,3.6,25.0,790.0,430.17,310.97
2016,8,5,15,0,840.0,129.0,3.7,25.0,752.0,370.67,260.49
2016,8,5,15,15,826.0,126.0,3.7,24.5,709.5,310.07,209.06
2016,8,5,15,30,812.0,123.0,3.7,24.0,667.0,250.38,159.09
2016,8,5,15,45,798.5,117.5,3.75,23.5,620.5,190.1,112.28
2016,8,5,16,0,785.0,112.0,3.8,23.0,574.0,131.21,75.55
2016,8,5,16,15,761.0,107.5,3.8,22.5,523.5,74.2,57.61
2016,8,5,16,30,737.0,103.0,3.8,22.0,473.0,72.67,56.69
2016,8,5,16,45,715.0,95.5,3.8,21.5,421.5,68.97,53.87
2016,8,5,17,0,693.0,88.0,3.8,21.0,370.0,65.03,50.8
2016,8,5,17,15,650.0,81.5,3.7,20.0,316.5,61.37,48.01
2016,8,5,17,30,607.0,75.0,3.6,19.0,263.0,57.6,45.02
2016,8,5,17,45,555.5,65.5,3.5,18.5,212.5,51.26,39.54
2016,8,5,18,0,504.0,56.0,3.4,18.0,162.0,44.68,33.66
2016,8,5,18,15,411.5,45.5,3.25,17.0,115.5,36.84,26.5
2016,8,5,18,30,319.0,35.0,3.1,16.0,69.0,28.85,18.8
2016,8,5,18,45,159.5,17.5,3.0,15.5,34.5,14.18,1.31
2016,8,5,19,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,5,19,15,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2016,8,5,19,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,5,19,45,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2016,8,5,20,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,5,20,15,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2016,8,5,20,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,5,20,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,8,5,21,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,5,21,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,8,5,21,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,5,21,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,8,5,22,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,5,22,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,8,5,22,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,5,22,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,8,5,23,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,5,23,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,8,5,23,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,8,5,23,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,8,6,0,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,8,6,0,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,8,6,0,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,8,6,0,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,8,6,1,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,8,6,1,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,8,6,1,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,8,6,1,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,8,6,2,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,8,6,2,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,8,6,2,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,8,6,2,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,8,6,3,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,8,6,3,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,8,6,3,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,8,6,3,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,8,6,4,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,8,6,4,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,8,6,4,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,8,6,4,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,8,6,5,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,8,6,5,15,38.5,6.5,1.7,10.0,7.5,0.0,0.0
2016,8,6,5,30,77.0,13.0,1.7,10.0,15.0,36.68,0.0
2016,8,6,5,45,211.0,27.0,1.75,10.5,51.0,133.12,92.11
2016,8,6,6,0,345.0,41.0,1.8,11.0,87.0,224.87,179.51
2016,8,6,6,15,430.5,51.5,1.75,11.5,134.0,300.65,246.96
2016,8,6,6,30,516.0,62.0,1.7,12.0,181.0,384.92,319.04
2016,8,6,6,45,581.0,67.5,1.7,12.5,234.0,458.79,380.15
2016,8,6,7,0,646.0,73.0,1.7,13.0,287.0,537.32,442.27
2016,8,6,7,15,685.0,78.0,1.7,13.5,340.0,601.07,490.32
2016,8,6,7,30,724.0,83.0,1.7,14.0,393.0,666.09,536.36
2016,8,6,7,45,756.5,86.0,1.7,15.0,446.0,721.01,572.07
2016,8,6,8,0,789.0,89.0,1.7,16.0,499.0,779.22,609.02
2016,8,6,8,15,810.0,92.0,1.8,16.5,549.0,826.8,639.58
2016,8,6,8,30,831.0,95.0,1.9,17.0,599.0,872.54,668.49
2016,8,6,8,45,848.0,97.0,2.0,18.0,645.0,911.26,690.95
2016,8,6,9,0,865.0,99.0,2.1,19.0,691.0,937.0,704.46
2016,8,6,9,15,876.5,101.0,2.25,19.5,732.5,964.52,721.11
2016,8,6,9,30,888.0,103.0,2.4,20.0,774.0,988.73,735.5
2016,8,6,9,45,886.0,111.0,2.55,21.0,807.0,1002.66,741.72
2016,8,6,10,0,884.0,119.0,2.7,22.0,840.0,1012.46,745.37
2016,8,6,10,15,891.0,120.5,2.85,22.0,869.0,1020.39,750.77
2016,8,6,10,30,898.0,122.0,3.0,22.0,898.0,1024.45,753.76
2016,8,6,10,45,896.0,127.5,3.2,22.5,918.0,1019.69,750.05
2016,8,6,11,0,894.0,133.0,3.4,23.0,938.0,1010.95,743.82
2016,8,6,11,15,897.5,133.5,3.55,23.0,953.0,998.88,736.5
2016,8,6,11,30,901.0,134.0,3.7,23.0,968.0,983.03,726.72
2016,8,6,11,45,896.0,138.5,3.85,23.5,973.0,959.29,710.28
2016,8,6,12,0,891.0,143.0,4.0,24.0,978.0,932.2,691.62
2016,8,6,12,15,891.0,143.0,4.1,24.0,977.5,902.41,672.16
2016,8,6,12,30,891.0,143.0,4.2,24.0,977.0,869.5,650.46
2016,8,6,12,45,885.0,145.0,4.3,24.0,967.0,830.55,624.44
2016,8,6,13,0,879.0,147.0,4.4,24.0,957.0,789.17,596.08
2016,8,6,13,15,875.5,146.0,4.45,23.5,941.0,744.95,564.97
2016,8,6,13,30,872.0,145.0,4.5,23.0,925.0,698.55,531.49
2016,8,6,13,45,866.0,144.0,4.55,23.0,901.0,648.63,493.41
2016,8,6,14,0,860.0,143.0,4.6,23.0,877.0,598.91,454.34
2016,8,6,14,15,852.0,141.0,4.6,23.0,846.5,543.0,409.45
2016,8,6,14,30,844.0,139.0,4.6,23.0,816.0,486.27,362.64
2016,8,6,14,45,838.5,134.0,4.65,23.0,780.5,427.61,313.12
2016,8,6,15,0,833.0,129.0,4.7,23.0,745.0,368.39,261.95
2016,8,6,15,15,819.5,126.0,4.65,22.5,703.0,308.26,210.13
2016,8,6,15,30,806.0,123.0,4.6,22.0,661.0,248.99,159.85
2016,8,6,15,45,792.0,117.5,4.6,21.5,615.0,188.93,112.74
2016,8,6,16,0,778.0,112.0,4.6,21.0,569.0,130.34,75.92
2016,8,6,16,15,755.0,108.0,4.55,20.5,519.0,74.54,58.41
2016,8,6,16,30,732.0,104.0,4.5,20.0,469.0,73.38,57.79
2016,8,6,16,45,705.5,97.0,4.45,19.5,417.0,70.0,55.22
2016,8,6,17,0,679.0,90.0,4.4,19.0,365.0,66.41,52.43
2016,8,6,17,15,636.0,83.5,4.3,18.0,312.0,62.83,49.69
2016,8,6,17,30,593.0,77.0,4.2,17.0,259.0,59.15,46.76
2016,8,6,17,45,542.0,67.0,4.1,16.5,209.0,52.47,40.93
2016,8,6,18,0,491.0,57.0,4.0,16.0,159.0,45.54,34.68
2016,8,6,18,15,396.5,46.0,3.8,15.0,113.0,37.31,27.1
2016,8,6,18,30,302.0,35.0,3.6,14.0,67.0,28.91,18.9
2016,8,6,18,45,151.0,17.5,3.45,13.5,33.5,14.24,0.0
2016,8,6,19,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,6,19,15,0.0,0.0,3.25,12.5,0.0,0.0,0.0
2016,8,6,19,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,6,19,45,0.0,0.0,3.15,11.5,0.0,0.0,0.0
2016,8,6,20,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,8,6,20,15,0.0,0.0,3.05,10.5,0.0,0.0,0.0
2016,8,6,20,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,8,6,20,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,8,6,21,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,8,6,21,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,8,6,21,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,8,6,21,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,8,6,22,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,8,6,22,15,0.0,0.0,2.6,9.5,0.0,0.0,0.0
2016,8,6,22,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,8,6,22,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,8,6,23,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,8,6,23,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,8,6,23,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,8,6,23,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,8,7,0,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,8,7,0,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,8,7,0,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,8,7,0,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,8,7,1,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,8,7,1,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,8,7,1,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,8,7,1,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,8,7,2,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,8,7,2,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,8,7,2,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,8,7,2,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,8,7,3,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,8,7,3,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,8,7,3,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,8,7,3,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,8,7,4,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,8,7,4,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,8,7,4,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,8,7,4,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,8,7,5,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,8,7,5,15,38.5,6.5,2.4,9.5,7.5,0.0,0.0
2016,8,7,5,30,77.0,13.0,2.5,10.0,15.0,36.76,0.0
2016,8,7,5,45,237.5,26.0,2.7,10.5,52.5,143.5,97.56
2016,8,7,6,0,398.0,39.0,2.9,11.0,90.0,247.37,197.78
2016,8,7,6,15,484.0,48.0,2.9,11.5,138.5,324.72,267.64
2016,8,7,6,30,570.0,57.0,2.9,12.0,187.0,410.44,342.01
2016,8,7,6,45,636.0,61.5,2.95,12.5,241.5,486.26,405.74
2016,8,7,7,0,702.0,66.0,3.0,13.0,296.0,563.44,468.02
2016,8,7,7,15,739.5,70.5,3.0,13.5,350.5,628.39,517.52
2016,8,7,7,30,777.0,75.0,3.0,14.0,405.0,694.23,564.6
2016,8,7,7,45,808.0,77.0,3.0,15.0,459.5,752.37,603.34
2016,8,7,8,0,839.0,79.0,3.0,16.0,514.0,809.95,640.48
2016,8,7,8,15,858.0,82.0,3.0,16.5,564.5,848.84,664.5
2016,8,7,8,30,877.0,85.0,3.0,17.0,615.0,893.79,692.52
2016,8,7,8,45,890.5,88.0,3.0,18.0,661.5,931.33,713.53
2016,8,7,9,0,904.0,91.0,3.0,19.0,708.0,965.93,732.23
2016,8,7,9,15,915.0,93.0,3.05,19.5,750.0,993.81,747.99
2016,8,7,9,30,926.0,95.0,3.1,20.0,792.0,1018.21,761.43
2016,8,7,9,45,914.5,107.0,3.15,21.0,823.0,1027.75,763.59
2016,8,7,10,0,903.0,119.0,3.2,22.0,854.0,1032.61,762.91
2016,8,7,10,15,910.0,120.5,3.25,22.5,883.5,1040.56,765.9
2016,8,7,10,30,917.0,122.0,3.3,23.0,913.0,1044.54,766.41
2016,8,7,10,45,904.0,133.5,3.35,23.5,930.0,1034.71,758.06
2016,8,7,11,0,891.0,145.0,3.4,24.0,947.0,1020.68,747.24
2016,8,7,11,15,894.5,146.0,3.4,24.5,962.0,1008.86,737.65
2016,8,7,11,30,898.0,147.0,3.4,25.0,977.0,993.24,725.7
2016,8,7,11,45,884.5,156.5,3.45,25.5,979.0,965.79,706.48
2016,8,7,12,0,871.0,166.0,3.5,26.0,981.0,948.55,694.14
2016,8,7,12,15,871.0,165.5,3.55,26.0,980.0,917.49,673.96
2016,8,7,12,30,871.0,165.0,3.6,26.0,979.0,883.27,651.67
2016,8,7,12,45,880.5,157.5,3.7,26.0,974.0,837.95,621.95
2016,8,7,13,0,890.0,150.0,3.8,26.0,969.0,800.47,596.9
2016,8,7,13,15,886.5,149.0,3.85,26.0,952.0,755.63,564.79
2016,8,7,13,30,883.0,148.0,3.9,26.0,935.0,708.57,530.38
2016,8,7,13,45,861.0,155.5,3.95,26.0,906.0,658.66,492.74
2016,8,7,14,0,839.0,163.0,4.0,26.0,877.0,603.83,450.75
2016,8,7,14,15,830.0,160.5,4.0,25.5,846.0,547.81,407.57
2016,8,7,14,30,821.0,158.0,4.0,25.0,815.0,491.15,362.45
2016,8,7,14,45,812.0,153.5,4.05,25.0,778.0,432.58,313.89
2016,8,7,15,0,803.0,149.0,4.1,25.0,741.0,373.92,264.12
2016,8,7,15,15,787.5,145.5,4.1,24.5,698.5,314.46,213.86
2016,8,7,15,30,772.0,142.0,4.1,24.0,656.0,249.95,160.48
2016,8,7,15,45,764.5,133.0,4.1,24.0,611.0,189.48,113.13
2016,8,7,16,0,757.0,124.0,4.1,24.0,566.0,129.8,75.34
2016,8,7,16,15,731.5,119.0,4.05,23.5,515.0,81.51,63.57
2016,8,7,16,30,706.0,114.0,4.0,23.0,464.0,79.97,62.67
2016,8,7,16,45,689.5,103.5,4.0,22.5,414.0,74.5,58.39
2016,8,7,17,0,673.0,93.0,4.0,22.0,364.0,68.64,53.71
2016,8,7,17,15,628.0,86.0,3.8,21.0,310.0,64.76,50.75
2016,8,7,17,30,583.0,79.0,3.6,20.0,256.0,60.75,47.58
2016,8,7,17,45,539.0,67.5,3.45,19.0,206.5,52.97,40.94
2016,8,7,18,0,495.0,56.0,3.3,18.0,157.0,44.83,33.75
2016,8,7,18,15,398.5,45.0,3.1,17.0,111.0,36.56,26.18
2016,8,7,18,30,302.0,34.0,2.9,16.0,65.0,28.12,17.93
2016,8,7,18,45,151.0,17.0,2.7,15.5,32.5,13.86,0.0
2016,8,7,19,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,7,19,15,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2016,8,7,19,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,7,19,45,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,8,7,20,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,7,20,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,8,7,20,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,7,20,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,8,7,21,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,7,21,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,8,7,21,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,7,21,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,8,7,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,7,22,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,8,7,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,7,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,7,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,7,23,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,8,7,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,7,23,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,8,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,8,0,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,8,8,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,8,0,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,8,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,8,1,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,8,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,8,1,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,8,8,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,8,2,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,8,8,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,8,2,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,8,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,8,3,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,8,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,8,3,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,8,8,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,8,8,4,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,8,8,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,8,8,4,45,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,8,8,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,8,8,5,15,38.5,5.5,1.45,10.5,6.5,0.0,0.0
2016,8,8,5,30,77.0,11.0,1.7,11.0,13.0,35.13,0.0
2016,8,8,5,45,218.5,25.0,1.95,11.5,48.5,134.67,88.62
2016,8,8,6,0,360.0,39.0,2.2,12.0,84.0,230.79,183.26
2016,8,8,6,15,447.0,49.0,2.15,12.5,131.5,307.76,252.1
2016,8,8,6,30,534.0,59.0,2.1,13.0,179.0,393.38,325.56
2016,8,8,6,45,602.5,63.5,2.1,14.0,233.0,469.17,387.76
2016,8,8,7,0,671.0,68.0,2.1,15.0,287.0,549.92,450.87
2016,8,8,7,15,709.0,73.0,2.05,15.5,340.5,610.78,496.34
2016,8,8,7,30,747.0,78.0,2.0,16.0,394.0,676.4,542.09
2016,8,8,7,45,776.5,81.0,2.0,17.0,447.0,733.48,579.22
2016,8,8,8,0,806.0,84.0,2.0,18.0,500.0,789.98,614.76
2016,8,8,8,15,826.0,87.0,2.0,18.5,550.0,837.32,644.06
2016,8,8,8,30,846.0,90.0,2.0,19.0,600.0,882.7,671.5
2016,8,8,8,45,857.0,94.5,2.05,20.0,645.5,909.46,685.11
2016,8,8,9,0,868.0,99.0,2.1,21.0,691.0,942.57,703.01
2016,8,8,9,15,880.0,101.0,2.2,21.5,732.5,970.63,719.22
2016,8,8,9,30,892.0,103.0,2.3,22.0,774.0,995.38,733.27
2016,8,8,9,45,878.5,117.0,2.4,22.5,803.5,1004.42,737.14
2016,8,8,10,0,865.0,131.0,2.5,23.0,833.0,1008.75,738.23
2016,8,8,10,15,872.5,132.5,2.65,23.5,862.5,1016.91,742.45
2016,8,8,10,30,880.0,134.0,2.8,24.0,892.0,1021.25,744.22
2016,8,8,10,45,853.5,154.0,2.95,24.5,904.5,1020.8,743.0
2016,8,8,11,0,827.0,174.0,3.1,25.0,917.0,1002.51,730.31
2016,8,8,11,15,831.0,175.0,3.2,25.0,931.5,991.38,723.49
2016,8,8,11,30,835.0,176.0,3.3,25.0,946.0,976.5,714.2
2016,8,8,11,45,812.5,191.5,3.45,25.5,945.5,947.01,694.28
2016,8,8,12,0,790.0,207.0,3.6,26.0,945.0,914.57,672.4
2016,8,8,12,15,790.0,207.0,3.7,26.0,944.0,885.74,653.87
2016,8,8,12,30,790.0,207.0,3.8,26.0,943.0,854.01,632.94
2016,8,8,12,45,769.0,218.0,3.95,26.0,929.0,818.5,608.17
2016,8,8,13,0,748.0,229.0,4.1,26.0,915.0,774.86,577.53
2016,8,8,13,15,743.0,227.0,4.2,25.5,898.5,730.55,547.12
2016,8,8,13,30,738.0,225.0,4.3,25.0,882.0,684.6,514.68
2016,8,8,13,45,725.0,225.5,4.45,25.0,857.0,634.39,477.35
2016,8,8,14,0,712.0,226.0,4.6,25.0,832.0,583.71,438.85
2016,8,8,14,15,702.0,222.5,4.65,24.5,801.5,531.24,398.48
2016,8,8,14,30,692.0,219.0,4.7,24.0,771.0,478.61,356.7
2016,8,8,14,45,698.0,205.0,4.8,24.0,739.5,424.32,311.67
2016,8,8,15,0,704.0,191.0,4.9,24.0,708.0,368.62,264.32
2016,8,8,15,15,686.5,186.0,4.9,23.5,666.0,312.08,216.74
2016,8,8,15,30,669.0,181.0,4.9,23.0,624.0,257.2,171.25
2016,8,8,15,45,687.5,159.5,4.95,22.5,586.0,197.33,123.49
2016,8,8,16,0,706.0,138.0,5.0,22.0,548.0,135.33,82.24
2016,8,8,16,15,679.5,132.0,4.95,21.5,498.0,89.62,71.01
2016,8,8,16,30,653.0,126.0,4.9,21.0,448.0,87.78,69.88
2016,8,8,16,45,660.0,108.5,4.85,20.5,402.5,77.84,61.76
2016,8,8,17,0,667.0,91.0,4.8,20.0,357.0,67.22,52.94
2016,8,8,17,15,622.0,84.0,4.6,19.0,304.0,63.29,49.91
2016,8,8,17,30,577.0,77.0,4.4,18.0,251.0,59.24,46.65
2016,8,8,17,45,542.0,64.5,4.2,17.5,202.5,50.65,39.15
2016,8,8,18,0,507.0,52.0,4.0,17.0,154.0,41.65,31.08
2016,8,8,18,15,408.5,42.0,3.75,16.0,108.0,34.11,24.11
2016,8,8,18,30,310.0,32.0,3.5,15.0,62.0,26.45,16.45
2016,8,8,18,45,155.0,16.0,3.25,14.5,31.0,13.05,0.0
2016,8,8,19,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,8,19,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,8,8,19,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,8,19,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,8,8,20,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,8,20,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,8,8,20,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,8,20,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,8,8,21,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,8,21,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2016,8,8,21,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,8,8,21,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,8,8,22,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,8,8,22,15,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2016,8,8,22,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,8,8,22,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,8,8,23,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,8,8,23,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,8,8,23,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,8,8,23,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,8,9,0,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,8,9,0,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,8,9,0,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,8,9,0,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,8,9,1,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,8,9,1,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,8,9,1,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,8,9,1,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,8,9,2,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,8,9,2,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,8,9,2,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,8,9,2,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,8,9,3,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,8,9,3,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,8,9,3,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,8,9,3,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,8,9,4,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,8,9,4,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,8,9,4,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,8,9,4,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,8,9,5,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,8,9,5,15,30.5,5.5,2.5,10.5,6.0,0.0,0.0
2016,8,9,5,30,61.0,11.0,2.6,11.0,12.0,29.85,0.0
2016,8,9,5,45,201.5,25.0,2.75,11.5,46.5,126.22,80.27
2016,8,9,6,0,342.0,39.0,2.9,12.0,81.0,223.16,177.21
2016,8,9,6,15,430.0,49.5,2.9,12.5,128.5,300.34,246.67
2016,8,9,6,30,518.0,60.0,2.9,13.0,176.0,386.33,321.14
2016,8,9,6,45,579.5,66.5,2.9,13.5,228.5,459.58,382.67
2016,8,9,7,0,641.0,73.0,2.9,14.0,281.0,537.24,445.12
2016,8,9,7,15,681.0,78.5,2.85,14.5,334.0,602.32,495.01
2016,8,9,7,30,721.0,84.0,2.8,15.0,387.0,668.78,542.78
2016,8,9,7,45,750.0,88.0,2.75,15.5,439.5,721.85,578.72
2016,8,9,8,0,779.0,92.0,2.7,16.0,492.0,778.3,616.18
2016,8,9,8,15,800.5,95.5,2.65,16.5,542.5,826.73,646.86
2016,8,9,8,30,822.0,99.0,2.6,17.0,593.0,873.34,675.62
2016,8,9,8,45,830.5,105.0,2.55,18.0,637.5,908.76,694.74
2016,8,9,9,0,839.0,111.0,2.5,19.0,682.0,941.08,711.46
2016,8,9,9,15,852.0,113.5,2.5,19.5,723.5,970.43,727.78
2016,8,9,9,30,865.0,116.0,2.5,20.0,765.0,984.62,733.97
2016,8,9,9,45,854.5,129.0,2.5,20.5,795.5,1007.64,746.19
2016,8,9,10,0,844.0,142.0,2.5,21.0,826.0,1014.32,747.64
2016,8,9,10,15,852.0,144.0,2.55,21.5,855.5,1023.49,751.52
2016,8,9,10,30,860.0,146.0,2.6,22.0,885.0,1028.8,752.99
2016,8,9,10,45,835.0,165.5,2.65,22.5,898.0,1015.48,742.54
2016,8,9,11,0,810.0,185.0,2.7,23.0,911.0,997.78,729.57
2016,8,9,11,15,814.0,186.0,2.75,23.0,926.0,986.72,722.47
2016,8,9,11,30,818.0,187.0,2.8,23.0,941.0,971.96,712.96
2016,8,9,11,45,786.5,209.0,2.9,23.5,937.5,939.92,691.18
2016,8,9,12,0,755.0,231.0,3.0,24.0,934.0,915.26,674.26
2016,8,9,12,15,754.5,230.5,3.05,24.0,933.0,885.35,654.26
2016,8,9,12,30,754.0,230.0,3.1,24.0,932.0,852.61,632.12
2016,8,9,12,45,752.0,229.0,3.2,24.5,923.0,815.58,605.82
2016,8,9,13,0,750.0,228.0,3.3,25.0,914.0,776.21,577.5
2016,8,9,13,15,745.0,226.0,3.35,25.0,897.5,731.74,546.01
2016,8,9,13,30,740.0,224.0,3.4,25.0,881.0,685.63,512.65
2016,8,9,13,45,697.0,241.5,3.45,25.0,847.5,630.67,471.77
2016,8,9,14,0,654.0,259.0,3.5,25.0,814.0,577.68,431.57
2016,8,9,14,15,643.5,254.5,3.5,24.5,783.5,526.88,393.0
2016,8,9,14,30,633.0,250.0,3.5,24.0,753.0,476.16,353.32
2016,8,9,14,45,600.0,253.0,3.55,24.0,712.0,422.25,309.92
2016,8,9,15,0,567.0,256.0,3.6,24.0,671.0,371.1,268.12
2016,8,9,15,15,549.0,247.0,3.55,23.5,629.5,318.75,225.39
2016,8,9,15,30,531.0,238.0,3.5,23.0,588.0,268.27,184.73
2016,8,9,15,45,508.5,227.5,3.5,23.0,543.0,218.28,146.85
2016,8,9,16,0,486.0,217.0,3.5,23.0,498.0,171.11,117.03
2016,8,9,16,15,458.0,204.0,3.5,22.5,450.0,131.96,106.19
2016,8,9,16,30,430.0,191.0,3.5,22.0,402.0,126.11,101.93
2016,8,9,16,45,404.5,173.0,3.5,21.5,354.0,116.7,94.55
2016,8,9,17,0,379.0,155.0,3.5,21.0,306.0,109.85,89.26
2016,8,9,17,15,337.0,137.0,3.4,20.0,256.5,98.3,79.96
2016,8,9,17,30,295.0,119.0,3.3,19.0,207.0,86.38,70.08
2016,8,9,17,45,253.0,97.0,3.25,18.5,162.0,71.55,57.23
2016,8,9,18,0,211.0,75.0,3.2,18.0,117.0,56.26,43.66
2016,8,9,18,15,151.5,52.0,3.05,17.0,77.5,39.78,28.86
2016,8,9,18,30,92.0,29.0,2.9,16.0,38.0,22.8,13.17
2016,8,9,18,45,46.0,14.5,2.8,15.5,19.0,11.62,0.0
2016,8,9,19,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,9,19,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,8,9,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,9,19,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,9,20,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,9,20,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,8,9,20,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,9,20,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,9,21,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,9,21,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,8,9,21,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,9,21,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,9,22,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,9,22,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,8,9,22,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,8,9,22,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,8,9,23,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,8,9,23,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,8,9,23,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,8,9,23,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,8,10,0,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,10,0,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,8,10,0,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,8,10,0,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,8,10,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,10,1,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,10,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,10,1,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,8,10,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,8,10,2,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,8,10,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,10,2,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,8,10,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,10,3,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,8,10,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,10,3,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,10,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,10,4,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,8,10,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,10,4,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,8,10,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,10,5,15,0.0,4.0,1.25,10.5,4.0,0.0,0.0
2016,8,10,5,30,0.0,8.0,1.4,11.0,8.0,6.83,0.0
2016,8,10,5,45,133.0,24.0,1.55,11.5,40.0,97.6,58.73
2016,8,10,6,0,266.0,40.0,1.7,12.0,72.0,189.15,149.36
2016,8,10,6,15,349.5,53.0,1.7,12.5,117.0,260.82,213.4
2016,8,10,6,30,433.0,66.0,1.7,13.0,162.0,345.4,285.91
2016,8,10,6,45,292.0,96.0,1.7,14.0,168.0,299.22,248.39
2016,8,10,7,0,151.0,126.0,1.7,15.0,174.0,241.17,198.95
2016,8,10,7,15,393.5,113.5,1.65,15.5,271.0,432.2,355.56
2016,8,10,7,30,636.0,101.0,1.6,16.0,368.0,626.05,503.85
2016,8,10,7,45,665.5,108.0,1.55,17.0,419.5,683.66,540.32
2016,8,10,8,0,695.0,115.0,1.5,18.0,471.0,741.06,576.4
2016,8,10,8,15,719.5,120.0,1.45,18.5,520.5,791.16,607.26
2016,8,10,8,30,744.0,125.0,1.4,19.0,570.0,839.9,636.41
2016,8,10,8,45,759.5,130.0,1.4,20.0,615.5,878.61,657.53
2016,8,10,9,0,775.0,135.0,1.4,21.0,661.0,908.59,672.6
2016,8,10,9,15,789.5,139.0,1.4,21.5,702.5,939.86,689.69
2016,8,10,9,30,804.0,143.0,1.4,22.0,744.0,968.05,704.61
2016,8,10,9,45,852.5,126.0,1.4,23.0,790.5,1003.72,722.79
2016,8,10,10,0,901.0,109.0,1.4,24.0,837.0,1024.08,731.05
2016,8,10,10,15,908.5,110.5,1.4,24.5,867.0,1032.61,733.57
2016,8,10,10,30,916.0,112.0,1.4,25.0,897.0,1037.18,733.93
2016,8,10,10,45,913.0,117.5,1.4,25.5,917.0,1031.41,728.11
2016,8,10,11,0,910.0,123.0,1.4,26.0,937.0,1021.61,720.09
2016,8,10,11,15,914.0,123.5,1.5,26.0,952.5,1009.76,713.96
2016,8,10,11,30,918.0,124.0,1.6,26.0,968.0,994.04,705.42
2016,8,10,11,45,910.5,130.0,1.7,26.5,972.0,969.01,689.66
2016,8,10,12,0,903.0,136.0,1.8,27.0,976.0,940.6,671.75
2016,8,10,12,15,903.0,136.0,1.95,27.0,975.0,910.27,654.32
2016,8,10,12,30,903.0,136.0,2.1,27.0,974.0,876.76,634.48
2016,8,10,12,45,898.5,137.0,2.25,27.0,964.5,837.49,610.5
2016,8,10,13,0,894.0,138.0,2.4,27.0,955.0,795.65,584.3
2016,8,10,13,15,890.0,137.0,2.55,27.0,938.0,750.16,553.32
2016,8,10,13,30,886.0,136.0,2.7,27.0,921.0,702.47,519.83
2016,8,10,13,45,872.5,138.5,2.85,27.0,894.0,649.75,481.59
2016,8,10,14,0,859.0,141.0,3.0,27.0,867.0,597.84,442.62
2016,8,10,14,15,850.5,139.0,3.15,26.5,836.0,541.36,399.89
2016,8,10,14,30,842.0,137.0,3.3,26.0,805.0,484.13,354.91
2016,8,10,14,45,828.5,135.0,3.45,26.0,766.5,424.5,305.93
2016,8,10,15,0,815.0,133.0,3.6,26.0,728.0,365.21,255.99
2016,8,10,15,15,799.5,130.0,3.65,25.5,685.0,305.27,205.45
2016,8,10,15,30,784.0,127.0,3.7,25.0,642.0,246.49,156.62
2016,8,10,15,45,765.5,122.5,3.8,24.5,595.0,187.61,111.54
2016,8,10,16,0,747.0,118.0,3.9,24.0,548.0,123.71,71.4
2016,8,10,16,15,721.0,113.0,3.9,23.5,497.5,77.79,60.48
2016,8,10,16,30,695.0,108.0,3.9,23.0,447.0,76.08,59.43
2016,8,10,16,45,662.0,101.5,3.95,22.5,394.5,73.11,57.25
2016,8,10,17,0,629.0,95.0,4.0,22.0,342.0,69.99,54.91
2016,8,10,17,15,582.5,87.5,3.85,21.0,289.5,65.83,51.71
2016,8,10,17,30,536.0,80.0,3.7,20.0,237.0,61.54,48.27
2016,8,10,17,45,470.5,69.5,3.6,19.0,187.0,54.51,42.25
2016,8,10,18,0,405.0,59.0,3.5,18.0,137.0,47.26,35.79
2016,8,10,18,15,310.0,45.0,3.35,17.0,94.0,34.64,24.37
2016,8,10,18,30,215.0,31.0,3.2,16.0,51.0,24.04,13.96
2016,8,10,18,45,107.5,15.5,3.05,15.5,25.5,13.23,0.0
2016,8,10,19,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,10,19,15,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2016,8,10,19,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,10,19,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,10,20,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,10,20,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,8,10,20,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,10,20,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,10,21,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,10,21,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,8,10,21,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,10,21,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,10,22,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,10,22,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,8,10,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,10,22,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,8,10,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,10,23,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,8,10,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,10,23,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,11,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,11,0,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,8,11,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,11,0,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,11,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,11,1,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,8,11,1,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,11,1,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,11,2,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,11,2,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,8,11,2,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,11,2,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,8,11,3,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,8,11,3,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,8,11,3,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,8,11,3,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,8,11,4,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,8,11,4,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,8,11,4,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,8,11,4,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,8,11,5,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,11,5,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,8,11,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,11,5,45,116.5,19.5,1.35,11.5,33.5,83.98,47.29
2016,8,11,6,0,233.0,39.0,1.6,12.0,67.0,173.62,136.65
2016,8,11,6,15,314.0,54.0,1.6,12.5,111.5,244.87,200.19
