Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,11,6,30,395.0,69.0,1.6,13.0,156.0,324.77,268.94
2016,8,11,6,45,458.5,80.0,1.6,14.0,206.5,396.77,328.36
2016,8,11,7,0,522.0,91.0,1.6,15.0,257.0,480.14,393.86
2016,8,11,7,15,565.5,99.5,1.6,16.0,309.5,546.43,443.28
2016,8,11,7,30,609.0,108.0,1.6,17.0,362.0,614.59,492.04
2016,8,11,7,45,647.0,113.0,1.6,18.0,415.0,675.84,533.2
2016,8,11,8,0,685.0,118.0,1.6,19.0,468.0,737.47,572.76
2016,8,11,8,15,710.0,123.5,1.6,19.5,517.5,788.33,604.67
2016,8,11,8,30,735.0,129.0,1.6,20.0,567.0,837.87,635.04
2016,8,11,8,45,757.5,131.5,1.65,21.0,614.5,879.91,659.08
2016,8,11,9,0,780.0,134.0,1.7,22.0,662.0,913.6,677.23
2016,8,11,9,15,794.5,138.0,1.7,22.5,704.0,944.97,694.43
2016,8,11,9,30,809.0,142.0,1.7,23.0,746.0,973.23,709.49
2016,8,11,9,45,847.5,130.5,1.75,24.0,790.0,1005.13,726.06
2016,8,11,10,0,886.0,119.0,1.8,25.0,834.0,1021.13,732.4
2016,8,11,10,15,893.5,120.5,1.8,25.5,863.5,1029.42,734.9
2016,8,11,10,30,901.0,122.0,1.8,26.0,893.0,1033.82,735.17
2016,8,11,10,45,899.5,127.5,1.8,26.5,913.5,1029.33,730.1
2016,8,11,11,0,898.0,133.0,1.8,27.0,934.0,1020.83,722.78
2016,8,11,11,15,901.5,134.0,1.8,27.0,949.0,1008.92,714.96
2016,8,11,11,30,905.0,135.0,1.8,27.0,964.0,993.18,704.88
2016,8,11,11,45,897.5,141.0,1.85,27.5,968.5,968.08,688.3
2016,8,11,12,0,890.0,147.0,1.9,28.0,973.0,939.66,669.72
2016,8,11,12,15,889.5,146.5,1.9,28.0,971.5,908.6,650.21
2016,8,11,12,30,889.0,146.0,1.9,28.0,970.0,874.45,628.67
2016,8,11,12,45,887.0,145.5,1.95,28.0,961.0,836.17,604.79
2016,8,11,13,0,885.0,145.0,2.0,28.0,952.0,795.21,578.63
2016,8,11,13,15,881.0,144.0,2.05,28.0,935.0,749.92,547.7
2016,8,11,13,30,877.0,143.0,2.1,28.0,918.0,702.46,514.44
2016,8,11,13,45,860.0,147.5,2.2,28.0,890.5,652.83,478.76
2016,8,11,14,0,843.0,152.0,2.3,28.0,863.0,598.2,438.51
2016,8,11,14,15,834.0,150.0,2.35,27.5,831.5,542.1,396.57
2016,8,11,14,30,825.0,148.0,2.4,27.0,800.0,485.34,352.53
2016,8,11,14,45,806.5,148.0,2.45,27.0,760.5,426.12,304.63
2016,8,11,15,0,788.0,148.0,2.5,27.0,721.0,367.87,256.34
2016,8,11,15,15,772.0,144.0,2.6,26.5,678.0,303.2,203.22
2016,8,11,15,30,756.0,140.0,2.7,26.0,635.0,244.23,154.97
2016,8,11,15,45,733.5,136.0,2.8,26.0,587.0,185.94,110.74
2016,8,11,16,0,711.0,132.0,2.9,26.0,539.0,130.25,77.21
2016,8,11,16,15,684.0,126.0,2.95,25.5,488.5,86.12,66.93
2016,8,11,16,30,657.0,120.0,3.0,25.0,438.0,84.1,65.67
2016,8,11,16,45,622.5,112.5,3.15,24.5,386.0,80.75,63.24
2016,8,11,17,0,588.0,105.0,3.3,24.0,334.0,77.23,60.62
2016,8,11,17,15,540.5,96.0,3.2,23.0,282.0,72.23,56.77
2016,8,11,17,30,493.0,87.0,3.1,22.0,230.0,64.59,50.5
2016,8,11,17,45,428.5,74.5,3.05,21.0,180.5,55.94,43.12
2016,8,11,18,0,364.0,62.0,3.0,20.0,131.0,47.06,35.28
2016,8,11,18,15,273.0,46.0,2.9,19.0,89.0,35.26,24.62
2016,8,11,18,30,182.0,30.0,2.8,18.0,47.0,23.21,12.88
2016,8,11,18,45,91.0,15.0,2.7,17.5,23.5,12.8,0.0
2016,8,11,19,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,8,11,19,15,0.0,0.0,2.5,16.5,0.0,0.0,0.0
2016,8,11,19,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,11,19,45,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2016,8,11,20,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,11,20,15,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2016,8,11,20,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,11,20,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,11,21,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,11,21,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,8,11,21,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,11,21,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,8,11,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,11,22,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,8,11,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,11,22,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,8,11,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,11,23,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,11,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,11,23,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,12,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,12,0,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,12,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,12,0,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,12,1,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,12,1,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,8,12,1,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,12,1,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,12,2,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,12,2,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,8,12,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,12,2,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,12,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,12,3,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,12,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,12,3,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,12,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,12,4,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,12,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,12,4,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,12,5,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,12,5,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,8,12,5,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,12,5,45,172.5,17.5,1.0,12.5,37.5,106.83,57.18
2016,8,12,6,0,345.0,35.0,1.1,13.0,75.0,222.5,174.07
2016,8,12,6,15,435.5,45.0,1.05,13.5,122.0,300.6,243.37
2016,8,12,6,30,526.0,55.0,1.0,14.0,169.0,387.97,317.07
2016,8,12,6,45,586.0,61.5,1.0,15.0,221.0,460.74,375.61
2016,8,12,7,0,646.0,68.0,1.0,16.0,273.0,537.89,434.45
2016,8,12,7,15,686.0,73.5,0.9,17.0,326.5,603.32,480.47
2016,8,12,7,30,726.0,79.0,0.8,18.0,380.0,666.58,521.08
2016,8,12,7,45,755.5,83.0,0.75,19.0,433.0,724.28,556.38
2016,8,12,8,0,785.0,87.0,0.7,20.0,486.0,781.45,589.88
2016,8,12,8,15,806.0,90.5,0.65,20.5,536.0,829.71,617.33
2016,8,12,8,30,827.0,94.0,0.6,21.0,586.0,876.11,642.85
2016,8,12,8,45,843.0,97.0,0.55,22.0,632.5,915.12,661.72
2016,8,12,9,0,859.0,100.0,0.5,23.0,679.0,940.76,671.82
2016,8,12,9,15,871.5,102.0,0.5,23.5,720.5,969.11,686.0
2016,8,12,9,30,884.0,104.0,0.5,24.0,762.0,994.18,698.02
2016,8,12,9,45,892.0,106.5,0.5,25.0,797.5,1011.84,704.21
2016,8,12,10,0,900.0,109.0,0.5,26.0,833.0,1025.74,708.27
2016,8,12,10,15,907.0,110.5,0.6,26.5,862.5,1033.69,712.67
2016,8,12,10,30,914.0,112.0,0.7,27.0,892.0,1037.69,714.92
2016,8,12,10,45,915.5,115.0,0.8,27.5,913.0,1033.75,712.56
2016,8,12,11,0,917.0,118.0,0.9,28.0,934.0,1025.8,707.95
2016,8,12,11,15,920.0,118.5,1.0,28.0,949.0,1012.86,701.79
2016,8,12,11,30,923.0,119.0,1.1,28.0,964.0,996.05,693.28
2016,8,12,11,45,920.0,122.0,1.2,28.5,969.5,972.25,679.09
2016,8,12,12,0,917.0,125.0,1.3,29.0,975.0,944.95,662.67
2016,8,12,12,15,917.0,125.0,1.45,29.0,973.5,914.22,645.92
2016,8,12,12,30,917.0,125.0,1.6,29.0,972.0,880.24,626.71
2016,8,12,12,45,916.0,123.5,1.8,29.0,963.5,841.06,604.19
2016,8,12,13,0,915.0,122.0,2.0,29.0,955.0,799.05,579.15
2016,8,12,13,15,911.5,121.5,2.1,29.0,938.0,753.42,548.88
2016,8,12,13,30,908.0,121.0,2.2,29.0,921.0,705.47,515.62
2016,8,12,13,45,898.5,122.0,2.35,29.0,895.5,652.96,478.3
2016,8,12,14,0,889.0,123.0,2.5,29.0,870.0,599.1,438.65
2016,8,12,14,15,881.0,121.0,2.6,28.5,838.5,542.57,396.29
2016,8,12,14,30,873.0,119.0,2.7,28.0,807.0,485.1,351.5
2016,8,12,14,45,862.0,117.0,2.85,28.0,769.5,425.78,303.15
2016,8,12,15,0,851.0,115.0,3.0,28.0,732.0,362.4,250.49
2016,8,12,15,15,836.5,112.5,3.05,27.5,689.0,300.91,198.97
2016,8,12,15,30,822.0,110.0,3.1,27.0,646.0,240.38,148.99
2016,8,12,15,45,804.0,106.5,3.15,27.0,598.5,179.88,102.85
2016,8,12,16,0,786.0,103.0,3.2,27.0,551.0,121.33,67.96
2016,8,12,16,15,762.0,98.5,3.2,26.5,500.0,75.7,58.0
2016,8,12,16,30,738.0,94.0,3.2,26.0,449.0,67.38,51.4
2016,8,12,16,45,705.5,88.5,3.25,25.5,396.0,64.69,49.45
2016,8,12,17,0,673.0,83.0,3.3,25.0,343.0,61.89,47.36
2016,8,12,17,15,627.0,76.5,3.15,24.0,290.0,58.09,44.46
2016,8,12,17,30,581.0,70.0,3.0,23.0,237.0,54.2,41.35
2016,8,12,17,45,516.5,61.0,2.9,22.5,186.5,48.06,36.05
2016,8,12,18,0,452.0,52.0,2.8,22.0,136.0,41.78,30.41
2016,8,12,18,15,349.0,40.0,2.65,21.0,92.5,32.56,22.05
2016,8,12,18,30,246.0,28.0,2.5,20.0,49.0,23.13,12.33
2016,8,12,18,45,123.0,14.0,2.35,19.0,24.5,11.95,0.0
2016,8,12,19,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,8,12,19,15,0.0,0.0,2.0,17.5,0.0,0.0,0.0
2016,8,12,19,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,8,12,19,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,8,12,20,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,8,12,20,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,8,12,20,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,8,12,20,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,8,12,21,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,8,12,21,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,8,12,21,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,8,12,21,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,8,12,22,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,12,22,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,8,12,22,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,12,22,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,12,23,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,12,23,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,12,23,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,12,23,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,8,13,0,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,13,0,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,8,13,0,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,13,0,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,13,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,13,1,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,8,13,1,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,13,1,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,13,2,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,13,2,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,8,13,2,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,13,2,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,13,3,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,13,3,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,8,13,3,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,8,13,3,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,8,13,4,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,8,13,4,15,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,8,13,4,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,8,13,4,45,0.0,0.0,0.35,13.5,0.0,0.0,0.0
2016,8,13,5,0,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,8,13,5,15,0.0,0.0,0.3,14.5,0.0,0.0,0.0
2016,8,13,5,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,8,13,5,45,171.0,17.0,0.35,15.5,36.0,105.34,50.91
2016,8,13,6,0,342.0,34.0,0.4,16.0,72.0,220.78,169.5
2016,8,13,6,15,433.5,43.5,0.45,16.5,119.0,298.71,237.42
2016,8,13,6,30,525.0,53.0,0.5,17.0,166.0,386.03,309.78
2016,8,13,6,45,586.0,59.5,0.55,18.0,218.0,459.37,367.67
2016,8,13,7,0,647.0,66.0,0.6,19.0,270.0,537.23,426.04
2016,8,13,7,15,687.0,71.0,0.7,20.0,323.5,602.1,472.29
2016,8,13,7,30,727.0,76.0,0.8,21.0,377.0,665.11,514.25
2016,8,13,7,45,758.0,79.5,0.95,22.0,429.5,723.44,552.15
2016,8,13,8,0,789.0,83.0,1.1,23.0,482.0,781.36,588.77
2016,8,13,8,15,810.5,86.5,1.15,24.0,532.5,830.19,617.13
2016,8,13,8,30,832.0,90.0,1.2,25.0,583.0,877.21,643.7
2016,8,13,8,45,847.5,92.5,1.3,26.0,629.0,905.29,658.27
2016,8,13,9,0,863.0,95.0,1.4,27.0,675.0,940.21,677.27
2016,8,13,9,15,875.5,97.5,1.4,27.5,717.0,969.27,692.19
2016,8,13,9,30,888.0,100.0,1.4,28.0,759.0,995.0,704.99
2016,8,13,9,45,901.0,99.5,1.45,28.5,796.0,1014.39,714.64
2016,8,13,10,0,914.0,99.0,1.5,29.0,833.0,1030.14,722.19
2016,8,13,10,15,920.5,100.5,1.5,29.5,862.5,1037.76,724.12
2016,8,13,10,30,927.0,102.0,1.5,30.0,892.0,1041.36,723.84
2016,8,13,10,45,923.0,108.0,1.5,30.5,911.5,1035.17,717.83
2016,8,13,11,0,919.0,114.0,1.5,31.0,931.0,1024.87,709.6
2016,8,13,11,15,922.5,115.0,1.55,31.0,946.0,1012.89,702.71
2016,8,13,11,30,926.0,116.0,1.6,31.0,961.0,996.98,693.5
2016,8,13,11,45,917.0,122.5,1.65,31.5,965.0,970.88,676.72
2016,8,13,12,0,908.0,129.0,1.7,32.0,969.0,941.4,657.95
2016,8,13,12,15,908.0,129.0,1.8,32.0,968.0,910.8,640.31
2016,8,13,12,30,908.0,129.0,1.9,32.0,967.0,876.97,620.38
2016,8,13,12,45,898.0,133.5,2.05,32.0,955.0,836.01,596.04
2016,8,13,13,0,888.0,138.0,2.2,32.0,943.0,792.75,569.67
2016,8,13,13,15,884.0,137.0,2.35,32.0,926.5,747.22,539.48
2016,8,13,13,30,880.0,136.0,2.5,32.0,910.0,699.51,506.8
2016,8,13,13,45,864.5,140.0,2.65,32.0,882.5,646.75,469.41
2016,8,13,14,0,849.0,144.0,2.8,32.0,855.0,595.24,431.59
2016,8,13,14,15,840.0,142.0,2.9,31.5,824.0,538.72,389.7
2016,8,13,14,30,831.0,140.0,3.0,31.0,793.0,481.54,345.69
2016,8,13,14,45,817.5,138.0,3.1,31.0,754.5,422.23,298.0
2016,8,13,15,0,804.0,136.0,3.2,31.0,716.0,363.3,249.42
2016,8,13,15,15,788.0,132.5,3.3,30.5,673.0,303.25,200.01
2016,8,13,15,30,772.0,129.0,3.4,30.0,630.0,244.46,152.34
2016,8,13,15,45,754.5,124.0,3.5,29.5,583.5,179.4,103.56
2016,8,13,16,0,737.0,119.0,3.6,29.0,537.0,122.04,69.64
2016,8,13,16,15,710.0,114.0,3.65,28.5,486.0,78.73,60.05
2016,8,13,16,30,683.0,109.0,3.7,28.0,435.0,77.05,59.04
2016,8,13,16,45,653.0,101.0,3.8,27.5,383.5,73.06,56.07
2016,8,13,17,0,623.0,93.0,3.9,27.0,332.0,68.85,52.84
2016,8,13,17,15,574.5,85.0,3.75,26.0,279.5,64.24,49.31
2016,8,13,17,30,526.0,77.0,3.6,25.0,227.0,59.47,45.5
2016,8,13,17,45,465.5,66.0,3.5,24.0,178.0,51.99,39.16
2016,8,13,18,0,405.0,55.0,3.4,23.0,129.0,44.24,32.34
2016,8,13,18,15,303.0,41.5,3.2,22.0,86.5,32.06,21.46
2016,8,13,18,30,201.0,28.0,3.0,21.0,44.0,21.76,10.77
2016,8,13,18,45,100.5,14.0,2.85,20.5,22.0,11.95,0.0
2016,8,13,19,0,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,8,13,19,15,0.0,0.0,2.55,19.5,0.0,0.0,0.0
2016,8,13,19,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,8,13,19,45,0.0,0.0,2.25,18.5,0.0,0.0,0.0
2016,8,13,20,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,8,13,20,15,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2016,8,13,20,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,8,13,20,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,8,13,21,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,8,13,21,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,8,13,21,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,8,13,21,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,8,13,22,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,8,13,22,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,8,13,22,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,8,13,22,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,8,13,23,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,8,13,23,15,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2016,8,13,23,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,13,23,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,14,0,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,14,0,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,8,14,0,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,8,14,0,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,8,14,1,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,8,14,1,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,8,14,1,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,8,14,1,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,8,14,2,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,8,14,2,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,8,14,2,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,8,14,2,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,8,14,3,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,8,14,3,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,8,14,3,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,14,3,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,8,14,4,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,8,14,4,15,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,8,14,4,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,8,14,4,45,0.0,0.0,0.35,15.0,0.0,0.0,0.0
2016,8,14,5,0,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,8,14,5,15,0.0,0.0,0.3,15.5,0.0,0.0,0.0
2016,8,14,5,30,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,8,14,5,45,144.0,17.5,0.35,16.5,33.5,91.62,38.55
2016,8,14,6,0,288.0,35.0,0.4,17.0,67.0,197.59,150.77
2016,8,14,6,15,378.5,47.0,0.45,17.5,112.5,274.92,217.96
2016,8,14,6,30,469.0,59.0,0.5,18.0,158.0,361.8,289.84
2016,8,14,6,45,527.5,68.0,0.6,19.0,209.0,434.1,347.27
2016,8,14,7,0,586.0,77.0,0.7,20.0,260.0,510.77,405.34
2016,8,14,7,15,628.5,83.5,0.65,21.0,313.0,576.83,451.57
2016,8,14,7,30,671.0,90.0,0.6,22.0,366.0,644.58,495.86
2016,8,14,7,45,699.0,96.5,0.6,23.0,417.5,701.92,531.07
2016,8,14,8,0,727.0,103.0,0.6,24.0,469.0,758.86,564.79
2016,8,14,8,15,750.5,107.0,0.65,24.5,519.0,808.01,594.24
2016,8,14,8,30,774.0,111.0,0.7,25.0,569.0,850.84,619.12
2016,8,14,8,45,787.5,116.5,0.8,26.0,614.0,889.04,640.4
2016,8,14,9,0,801.0,122.0,0.9,27.0,659.0,924.5,659.72
2016,8,14,9,15,815.0,125.0,1.0,27.5,700.5,954.68,676.88
2016,8,14,9,30,829.0,128.0,1.1,28.0,742.0,981.68,692.09
2016,8,14,9,45,845.5,127.5,1.25,29.0,780.0,1003.89,703.81
2016,8,14,10,0,862.0,127.0,1.4,30.0,818.0,1009.5,705.37
2016,8,14,10,15,870.0,128.5,1.55,30.0,847.0,1018.02,711.74
2016,8,14,10,30,878.0,130.0,1.7,30.0,876.0,1022.71,715.75
2016,8,14,10,45,864.5,142.5,1.85,30.5,893.0,1013.01,709.54
2016,8,14,11,0,851.0,155.0,2.0,31.0,910.0,1013.98,710.04
2016,8,14,11,15,854.5,156.0,2.15,31.0,924.5,1001.94,703.81
2016,8,14,11,30,858.0,157.0,2.3,31.0,939.0,986.08,695.26
2016,8,14,11,45,836.0,172.0,2.45,31.5,938.5,956.39,676.56
2016,8,14,12,0,814.0,187.0,2.6,32.0,938.0,923.63,655.84
2016,8,14,12,15,813.5,187.0,2.7,32.0,937.0,893.5,637.56
2016,8,14,12,30,813.0,187.0,2.8,32.0,936.0,860.39,617.15
2016,8,14,12,45,836.5,171.0,2.95,32.0,934.5,829.46,598.28
2016,8,14,13,0,860.0,155.0,3.1,32.0,933.0,794.1,575.39
2016,8,14,13,15,855.5,153.5,3.2,31.5,916.0,747.32,544.46
2016,8,14,13,30,851.0,152.0,3.3,31.0,899.0,698.49,511.2
2016,8,14,13,45,819.5,164.5,3.4,31.0,867.0,643.12,470.98
2016,8,14,14,0,788.0,177.0,3.5,31.0,835.0,588.45,430.26
2016,8,14,14,15,778.0,174.0,3.6,30.5,803.5,533.5,389.16
2016,8,14,14,30,768.0,171.0,3.7,30.0,772.0,475.59,344.46
2016,8,14,14,45,740.0,174.5,3.8,30.0,731.0,417.21,297.56
2016,8,14,15,0,712.0,178.0,3.9,30.0,690.0,360.93,251.42
2016,8,14,15,15,694.0,172.5,3.9,29.5,647.0,303.08,204.06
2016,8,14,15,30,676.0,167.0,3.9,29.0,604.0,246.97,158.83
2016,8,14,15,45,652.5,161.5,3.95,28.5,557.0,192.12,118.13
2016,8,14,16,0,629.0,156.0,4.0,28.0,510.0,140.19,87.54
2016,8,14,16,15,600.0,148.0,4.0,27.0,460.5,100.91,78.86
2016,8,14,16,30,571.0,140.0,4.0,26.0,411.0,96.53,75.87
2016,8,14,16,45,541.5,128.5,4.0,25.5,361.0,90.19,70.99
2016,8,14,17,0,512.0,117.0,4.0,25.0,311.0,83.54,65.76
2016,8,14,17,15,463.0,105.0,3.85,24.0,260.0,76.05,59.83
2016,8,14,17,30,414.0,93.0,3.7,23.0,209.0,68.3,53.48
2016,8,14,17,45,361.0,77.0,3.6,22.5,162.5,57.41,44.06
2016,8,14,18,0,308.0,61.0,3.5,22.0,116.0,46.15,34.07
2016,8,14,18,15,221.0,43.5,3.3,21.0,76.0,33.27,22.51
2016,8,14,18,30,134.0,26.0,3.1,20.0,36.0,20.1,9.05
2016,8,14,18,45,67.0,13.0,2.95,19.0,18.0,11.1,0.0
2016,8,14,19,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,8,14,19,15,0.0,0.0,2.65,17.5,0.0,0.0,0.0
2016,8,14,19,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,8,14,19,45,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,8,14,20,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,8,14,20,15,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2016,8,14,20,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,8,14,20,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,8,14,21,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,8,14,21,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,8,14,21,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,14,21,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,8,14,22,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,8,14,22,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,8,14,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,14,22,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,14,23,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,14,23,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,8,14,23,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,14,23,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,15,0,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,15,0,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,8,15,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,15,0,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,15,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,15,1,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,8,15,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,15,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,15,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,15,2,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,15,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,15,2,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,15,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,15,3,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,8,15,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,15,3,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,15,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,15,4,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,15,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,15,4,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,15,5,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,15,5,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,8,15,5,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,15,5,45,192.5,15.5,1.55,12.5,36.5,111.55,41.5
2016,8,15,6,0,385.0,31.0,1.7,13.0,73.0,238.8,185.75
2016,8,15,6,15,479.5,39.5,1.7,13.5,121.0,319.44,259.14
2016,8,15,6,30,574.0,48.0,1.7,14.0,169.0,409.88,336.62
2016,8,15,6,45,634.0,54.0,1.7,14.5,222.5,480.85,395.57
2016,8,15,7,0,694.0,60.0,1.7,15.0,276.0,560.26,458.06
2016,8,15,7,15,733.5,64.5,1.65,16.0,330.5,626.73,505.5
2016,8,15,7,30,773.0,69.0,1.6,17.0,385.0,694.31,550.83
2016,8,15,7,45,801.0,72.5,1.6,18.0,438.5,752.07,587.59
2016,8,15,8,0,829.0,76.0,1.6,19.0,492.0,809.09,622.63
2016,8,15,8,15,849.5,79.0,1.6,19.5,543.0,848.96,646.07
2016,8,15,8,30,870.0,82.0,1.6,20.0,594.0,895.22,673.54
2016,8,15,8,45,884.0,84.5,1.6,21.0,640.5,932.54,693.17
2016,8,15,9,0,898.0,87.0,1.6,22.0,687.0,966.96,710.62
2016,8,15,9,15,910.0,89.0,1.7,22.5,729.5,995.69,726.98
2016,8,15,9,30,922.0,91.0,1.8,23.0,772.0,1020.96,741.16
2016,8,15,9,45,919.5,98.5,1.95,24.0,805.0,1034.32,747.04
2016,8,15,10,0,917.0,106.0,2.1,25.0,838.0,1043.38,750.34
2016,8,15,10,15,923.5,107.0,2.2,25.5,868.0,1050.25,753.21
2016,8,15,10,30,930.0,108.0,2.3,26.0,898.0,1053.11,753.67
2016,8,15,10,45,928.0,113.5,2.45,26.5,918.0,1048.08,749.88
2016,8,15,11,0,926.0,119.0,2.6,27.0,938.0,1038.92,743.58
2016,8,15,11,15,929.0,119.5,2.7,27.0,953.0,1025.63,735.7
2016,8,15,11,30,932.0,120.0,2.8,27.0,968.0,1008.42,725.38
2016,8,15,11,45,924.5,126.0,2.95,27.5,972.0,982.83,708.7
2016,8,15,12,0,917.0,132.0,3.1,28.0,976.0,953.79,689.75
2016,8,15,12,15,917.0,131.5,3.2,28.0,974.5,922.23,670.06
2016,8,15,12,30,917.0,131.0,3.3,28.0,973.0,887.43,648.07
2016,8,15,12,45,900.5,139.0,3.4,28.0,959.5,843.72,619.92
2016,8,15,13,0,884.0,147.0,3.5,28.0,946.0,798.05,589.85
2016,8,15,13,15,880.0,146.0,3.6,28.0,928.5,752.36,557.79
2016,8,15,13,30,876.0,145.0,3.7,28.0,911.0,704.5,523.35
2016,8,15,13,45,863.5,147.0,3.8,28.0,884.5,655.34,486.84
2016,8,15,14,0,851.0,149.0,3.9,28.0,858.0,600.59,445.37
2016,8,15,14,15,842.0,147.0,3.95,27.5,826.0,543.69,401.83
2016,8,15,14,30,833.0,145.0,4.0,27.0,794.0,486.12,356.24
2016,8,15,14,45,819.5,142.5,4.05,26.5,756.0,426.06,307.33
2016,8,15,15,0,806.0,140.0,4.1,26.0,718.0,366.4,257.44
2016,8,15,15,15,790.5,136.5,4.1,25.5,674.5,306.15,206.55
2016,8,15,15,30,775.0,133.0,4.1,25.0,631.0,241.19,152.99
2016,8,15,15,45,756.0,127.5,4.1,24.5,583.0,180.91,107.06
2016,8,15,16,0,737.0,122.0,4.1,24.0,535.0,122.82,72.33
2016,8,15,16,15,709.5,117.0,4.05,23.5,484.0,81.08,63.34
2016,8,15,16,30,682.0,112.0,4.0,23.0,433.0,79.47,62.39
2016,8,15,16,45,649.5,104.0,3.95,22.5,380.5,75.52,59.39
2016,8,15,17,0,617.0,96.0,3.9,22.0,328.0,71.36,56.15
2016,8,15,17,15,567.0,87.5,3.7,21.0,275.0,66.43,52.27
2016,8,15,17,30,517.0,79.0,3.5,20.0,222.0,61.35,48.1
2016,8,15,17,45,452.5,67.0,3.3,19.0,173.0,53.06,40.91
2016,8,15,18,0,388.0,55.0,3.1,18.0,124.0,44.47,33.17
2016,8,15,18,15,283.5,40.5,2.9,17.0,81.5,31.28,21.14
2016,8,15,18,30,179.0,26.0,2.7,16.0,39.0,20.21,8.65
2016,8,15,18,45,89.5,13.0,2.55,15.5,19.5,11.1,0.0
2016,8,15,19,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,15,19,15,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2016,8,15,19,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,15,19,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,8,15,20,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,15,20,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,8,15,20,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,15,20,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,15,21,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,15,21,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,8,15,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,15,21,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,8,15,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,15,22,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,8,15,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,15,22,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,15,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,15,23,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,8,15,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,15,23,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,16,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,16,0,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,8,16,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,16,0,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,16,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,16,1,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,16,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,16,1,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,16,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,16,2,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,8,16,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,16,2,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,16,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,16,3,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,8,16,3,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,8,16,3,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,8,16,4,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,8,16,4,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,8,16,4,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,8,16,4,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,8,16,5,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,8,16,5,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,8,16,5,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,8,16,5,45,160.0,16.5,0.65,12.5,33.5,99.59,28.42
2016,8,16,6,0,320.0,33.0,0.7,13.0,67.0,211.6,163.24
2016,8,16,6,15,416.0,44.0,0.7,13.5,114.0,292.64,235.7
2016,8,16,6,30,512.0,55.0,0.7,14.0,161.0,383.79,312.36
2016,8,16,6,45,572.5,63.0,0.7,14.5,213.5,458.45,372.78
2016,8,16,7,0,633.0,71.0,0.7,15.0,266.0,537.59,433.61
2016,8,16,7,15,676.0,77.0,0.7,16.0,320.5,605.57,482.16
2016,8,16,7,30,719.0,83.0,0.7,17.0,375.0,675.21,528.29
2016,8,16,7,45,747.5,88.0,0.75,18.0,428.0,728.89,561.95
2016,8,16,8,0,776.0,93.0,0.8,19.0,481.0,786.36,597.32
2016,8,16,8,15,799.0,97.0,0.85,20.0,532.0,836.84,626.93
2016,8,16,8,30,822.0,101.0,0.9,21.0,583.0,885.56,654.72
2016,8,16,8,45,834.5,106.0,0.95,22.0,629.0,923.55,675.01
2016,8,16,9,0,847.0,111.0,1.0,23.0,675.0,958.6,693.25
2016,8,16,9,15,860.5,113.5,1.05,24.0,717.5,988.55,708.09
2016,8,16,9,30,874.0,116.0,1.1,25.0,760.0,1003.01,713.27
2016,8,16,9,45,871.0,125.0,1.15,26.0,792.5,1029.13,725.86
2016,8,16,10,0,868.0,134.0,1.2,27.0,825.0,1038.9,728.28
2016,8,16,10,15,876.0,135.5,1.2,27.5,855.0,1033.66,722.45
2016,8,16,10,30,884.0,137.0,1.2,28.0,885.0,1038.12,722.87
2016,8,16,10,45,873.0,148.0,1.3,28.5,902.5,1043.54,725.63
2016,8,16,11,0,862.0,159.0,1.4,29.0,920.0,1031.0,717.58
2016,8,16,11,15,866.0,160.0,1.45,29.0,935.0,1019.09,710.78
2016,8,16,11,30,870.0,161.0,1.5,29.0,950.0,1003.28,701.65
2016,8,16,11,45,854.5,171.5,1.6,29.0,951.0,974.74,685.42
2016,8,16,12,0,839.0,182.0,1.7,29.0,952.0,943.04,667.13
2016,8,16,12,15,838.5,182.0,1.8,29.0,950.5,912.05,649.06
2016,8,16,12,30,838.0,182.0,1.9,29.0,949.0,877.98,628.75
2016,8,16,12,45,835.5,181.0,2.0,29.5,939.5,838.55,603.24
2016,8,16,13,0,833.0,180.0,2.1,30.0,930.0,796.58,574.73
2016,8,16,13,15,828.5,178.5,2.2,29.5,912.5,750.42,544.96
2016,8,16,13,30,824.0,177.0,2.3,29.0,895.0,702.32,512.82
2016,8,16,13,45,807.5,180.0,2.4,29.0,867.5,648.87,474.75
2016,8,16,14,0,791.0,183.0,2.5,29.0,840.0,595.05,435.24
2016,8,16,14,15,780.5,180.0,2.55,28.5,808.0,537.98,392.86
2016,8,16,14,30,770.0,177.0,2.6,28.0,776.0,480.95,348.95
2016,8,16,14,45,758.5,172.5,2.7,28.0,738.5,422.33,301.85
2016,8,16,15,0,747.0,168.0,2.8,28.0,701.0,364.07,253.83
2016,8,16,15,15,729.5,163.0,2.85,27.5,657.5,304.52,204.89
2016,8,16,15,30,712.0,158.0,2.9,27.0,614.0,246.57,157.98
2016,8,16,15,45,697.5,149.5,3.0,27.0,568.0,188.38,114.07
2016,8,16,16,0,683.0,141.0,3.1,27.0,522.0,131.95,80.37
2016,8,16,16,15,654.0,134.0,3.1,26.5,471.0,92.23,71.83
2016,8,16,16,30,625.0,127.0,3.1,26.0,420.0,89.71,70.18
2016,8,16,16,45,598.5,116.0,3.1,25.5,369.0,84.03,65.82
2016,8,16,17,0,572.0,105.0,3.1,25.0,318.0,78.0,61.08
2016,8,16,17,15,521.0,95.0,2.95,24.0,265.5,72.19,56.54
2016,8,16,17,30,470.0,85.0,2.8,23.0,213.0,63.27,49.14
2016,8,16,17,45,412.0,70.5,2.7,22.0,165.0,53.18,40.47
2016,8,16,18,0,354.0,56.0,2.6,21.0,117.0,42.78,31.25
2016,8,16,18,15,253.5,40.0,2.5,20.0,75.5,30.82,20.37
2016,8,16,18,30,153.0,24.0,2.4,19.0,34.0,18.64,6.5
2016,8,16,18,45,76.5,12.0,2.3,18.0,17.0,10.24,0.0
2016,8,16,19,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,8,16,19,15,0.0,0.0,2.05,16.5,0.0,0.0,0.0
2016,8,16,19,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,8,16,19,45,0.0,0.0,1.75,15.5,0.0,0.0,0.0
2016,8,16,20,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,8,16,20,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,8,16,20,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,16,20,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,16,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,16,21,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,8,16,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,16,21,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,16,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,16,22,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,8,16,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,16,22,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,16,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,16,23,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,8,16,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,16,23,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,17,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,17,0,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,8,17,0,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,17,0,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,8,17,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,17,1,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,8,17,1,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,17,1,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,8,17,2,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,17,2,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,8,17,2,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,8,17,2,45,0.0,0.0,0.35,13.0,0.0,0.0,0.0
2016,8,17,3,0,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,8,17,3,15,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,8,17,3,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,8,17,3,45,0.0,0.0,0.35,13.0,0.0,0.0,0.0
2016,8,17,4,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,8,17,4,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,8,17,4,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,17,4,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,17,5,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,17,5,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,8,17,5,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,17,5,45,110.0,17.5,1.0,14.5,29.0,77.93,13.03
2016,8,17,6,0,220.0,35.0,1.1,15.0,58.0,167.26,127.5
2016,8,17,6,15,310.0,49.5,1.2,15.5,102.0,242.12,194.65
2016,8,17,6,30,400.0,64.0,1.3,16.0,146.0,326.97,267.01
2016,8,17,6,45,459.0,76.0,1.45,17.0,196.0,398.18,325.62
2016,8,17,7,0,518.0,88.0,1.6,18.0,246.0,480.1,389.89
2016,8,17,7,15,563.5,96.0,1.6,19.0,298.5,547.64,439.89
2016,8,17,7,30,609.0,104.0,1.6,20.0,351.0,617.15,489.18
2016,8,17,7,45,640.0,111.5,1.6,21.0,402.0,675.94,527.74
2016,8,17,8,0,671.0,119.0,1.6,22.0,453.0,734.65,564.83
2016,8,17,8,15,697.0,124.5,1.7,22.5,503.0,786.16,597.84
2016,8,17,8,30,723.0,130.0,1.8,23.0,553.0,836.42,629.45
2016,8,17,8,45,734.5,138.0,1.95,24.0,597.0,874.42,651.6
2016,8,17,9,0,746.0,146.0,2.1,25.0,641.0,909.73,671.78
2016,8,17,9,15,761.5,150.0,2.15,25.5,682.5,941.44,689.75
2016,8,17,9,30,777.0,154.0,2.2,26.0,724.0,962.31,700.61
2016,8,17,9,45,798.0,152.0,2.25,27.0,762.5,987.03,712.67
2016,8,17,10,0,819.0,150.0,2.3,28.0,801.0,1008.31,722.42
2016,8,17,10,15,827.5,152.0,2.35,28.0,830.5,1017.62,727.54
2016,8,17,10,30,836.0,154.0,2.4,28.0,860.0,1023.1,730.5
2016,8,17,10,45,821.5,167.5,2.45,28.5,876.0,1013.49,722.67
2016,8,17,11,0,807.0,181.0,2.5,29.0,892.0,999.86,712.57
2016,8,17,11,15,811.0,182.0,2.55,29.0,906.5,988.47,705.45
2016,8,17,11,30,815.0,183.0,2.6,29.0,921.0,973.35,696.02
2016,8,17,11,45,795.5,196.5,2.65,29.5,921.0,944.4,676.45
2016,8,17,12,0,776.0,210.0,2.7,30.0,921.0,921.24,660.74
2016,8,17,12,15,775.5,210.0,2.75,30.0,919.5,890.94,641.67
2016,8,17,12,30,775.0,210.0,2.8,30.0,918.0,857.7,620.04
2016,8,17,12,45,792.5,197.0,2.9,30.0,915.0,818.89,595.12
2016,8,17,13,0,810.0,184.0,3.0,30.0,912.0,783.2,571.51
2016,8,17,13,15,805.0,182.5,3.05,30.0,894.5,737.58,539.86
2016,8,17,13,30,800.0,181.0,3.1,30.0,877.0,690.12,506.22
2016,8,17,13,45,773.5,189.5,3.15,30.0,846.5,637.02,467.52
2016,8,17,14,0,747.0,198.0,3.2,30.0,816.0,582.71,427.08
2016,8,17,14,15,736.5,194.5,3.25,29.5,784.5,527.68,385.95
2016,8,17,14,30,726.0,191.0,3.3,29.0,753.0,472.46,343.27
2016,8,17,14,45,702.0,191.5,3.35,29.0,713.0,415.25,297.34
2016,8,17,15,0,678.0,192.0,3.4,29.0,673.0,359.88,252.0
2016,8,17,15,15,659.0,186.0,3.4,28.5,630.5,303.17,205.74
2016,8,17,15,30,640.0,180.0,3.4,28.0,588.0,248.41,161.83
2016,8,17,15,45,604.5,177.0,3.45,27.5,538.5,195.97,123.69
2016,8,17,16,0,569.0,174.0,3.5,27.0,489.0,146.14,94.97
2016,8,17,16,15,538.5,164.0,3.5,26.0,439.5,109.82,86.63
2016,8,17,16,30,508.0,154.0,3.5,25.0,390.0,104.97,83.3
2016,8,17,16,45,458.0,144.0,3.5,24.5,337.5,99.64,79.3
2016,8,17,17,0,408.0,134.0,3.5,24.0,285.0,94.11,75.05
2016,8,17,17,15,360.5,118.0,3.35,23.0,235.5,84.29,67.14
2016,8,17,17,30,313.0,102.0,3.2,22.0,186.0,75.45,59.83
2016,8,17,17,45,249.5,82.0,3.05,21.0,139.5,61.4,47.71
2016,8,17,18,0,186.0,62.0,2.9,20.0,93.0,47.02,34.98
2016,8,17,18,15,122.5,39.5,2.75,19.0,57.0,30.59,20.16
2016,8,17,18,30,59.0,17.0,2.6,18.0,21.0,13.64,2.38
2016,8,17,18,45,29.5,8.5,2.5,17.5,10.5,7.26,0.0
2016,8,17,19,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,8,17,19,15,0.0,0.0,2.2,16.5,0.0,0.0,0.0
2016,8,17,19,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,8,17,19,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,8,17,20,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,8,17,20,15,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2016,8,17,20,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,8,17,20,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,8,17,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,8,17,21,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,8,17,21,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,8,17,21,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,8,17,22,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,8,17,22,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,8,17,22,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,17,22,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,17,23,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,17,23,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,8,17,23,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,17,23,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,8,18,0,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,18,0,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,8,18,0,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,18,0,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,18,1,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,18,1,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,18,1,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,18,1,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,18,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,18,2,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,8,18,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,18,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,18,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,18,3,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,18,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,18,3,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,18,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,18,4,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,8,18,4,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,18,4,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,18,5,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,18,5,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,18,5,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,18,5,45,42.0,15.0,1.4,12.5,19.0,39.49,0.0
2016,8,18,6,0,84.0,30.0,1.6,13.0,38.0,85.86,63.71
2016,8,18,6,15,137.5,53.5,1.6,13.5,77.0,147.46,118.64
2016,8,18,6,30,191.0,77.0,1.6,14.0,116.0,212.88,175.43
2016,8,18,6,45,242.0,98.5,1.65,15.0,162.5,278.51,230.65
2016,8,18,7,0,293.0,120.0,1.7,16.0,209.0,348.47,287.34
2016,8,18,7,15,333.5,138.0,1.7,16.5,257.5,410.33,335.93
2016,8,18,7,30,374.0,156.0,1.7,17.0,306.0,474.87,384.93
2016,8,18,7,45,411.5,169.5,1.75,18.0,355.5,550.6,439.75
2016,8,18,8,0,449.0,183.0,1.8,19.0,405.0,612.29,482.56
2016,8,18,8,15,476.5,194.5,1.9,20.0,452.0,663.79,517.02
2016,8,18,8,30,504.0,206.0,2.0,21.0,499.0,714.97,550.46
2016,8,18,8,45,427.0,242.5,2.1,22.0,505.0,694.7,530.63
2016,8,18,9,0,350.0,279.0,2.2,23.0,511.0,650.01,494.59
2016,8,18,9,15,323.5,306.5,2.25,23.5,531.5,658.3,497.79
2016,8,18,9,30,297.0,334.0,2.3,24.0,552.0,663.71,498.6
2016,8,18,9,45,459.0,290.0,2.4,25.0,645.0,797.09,591.97
2016,8,18,10,0,621.0,246.0,2.5,26.0,738.0,919.2,673.25
2016,8,18,10,15,631.5,250.5,2.55,26.5,766.5,932.24,678.78
2016,8,18,10,30,642.0,255.0,2.6,27.0,795.0,941.94,683.2
2016,8,18,10,45,614.5,278.0,2.65,27.5,806.0,927.74,671.19
2016,8,18,11,0,587.0,301.0,2.7,28.0,817.0,908.62,656.34
2016,8,18,11,15,592.0,303.5,2.7,28.0,831.0,901.62,651.37
2016,8,18,11,30,597.0,306.0,2.7,28.0,845.0,891.53,644.31
2016,8,18,11,45,564.0,328.0,2.7,28.5,840.5,861.67,622.1
2016,8,18,12,0,531.0,350.0,2.7,29.0,836.0,829.91,598.83
2016,8,18,12,15,530.5,350.0,2.7,29.0,834.5,805.32,582.39
2016,8,18,12,30,530.0,350.0,2.7,29.0,833.0,778.51,564.29
2016,8,18,12,45,561.0,328.5,2.7,29.0,835.0,756.07,549.73
2016,8,18,13,0,592.0,307.0,2.7,29.0,837.0,729.72,532.17
2016,8,18,13,15,586.5,304.0,2.7,28.5,820.5,689.25,504.92
2016,8,18,13,30,581.0,301.0,2.7,28.0,804.0,647.61,476.29
2016,8,18,13,45,538.0,314.0,2.7,28.0,770.0,595.02,437.99
2016,8,18,14,0,495.0,327.0,2.7,28.0,736.0,544.88,400.92
2016,8,18,14,15,484.0,319.0,2.75,27.5,706.0,497.92,366.56
2016,8,18,14,30,473.0,311.0,2.8,27.0,676.0,451.46,331.55
2016,8,18,14,45,442.5,307.5,2.85,27.0,635.5,401.51,292.78
2016,8,18,15,0,412.0,304.0,2.9,27.0,595.0,357.15,257.81
2016,8,18,15,15,394.5,290.0,2.95,26.5,554.5,310.4,221.23
2016,8,18,15,30,377.0,276.0,3.0,26.0,514.0,265.68,186.7
2016,8,18,15,45,353.0,259.5,3.15,25.5,469.0,220.76,154.2
2016,8,18,16,0,329.0,243.0,3.3,25.0,424.0,179.0,128.32
2016,8,18,16,15,304.5,222.5,3.3,24.0,377.5,147.16,118.4
2016,8,18,16,30,280.0,202.0,3.3,23.0,331.0,135.86,109.92
2016,8,18,16,45,252.5,178.0,3.3,22.5,283.5,121.99,98.86
2016,8,18,17,0,225.0,154.0,3.3,22.0,236.0,107.53,87.09
2016,8,18,17,15,193.0,127.5,3.2,21.0,190.0,93.27,75.41
2016,8,18,17,30,161.0,101.0,3.1,20.0,144.0,75.46,60.31
2016,8,18,17,45,127.0,74.5,3.05,19.0,104.0,57.08,44.33
2016,8,18,18,0,93.0,48.0,3.0,18.0,64.0,38.05,27.46
2016,8,18,18,15,59.5,28.5,2.85,17.5,37.5,23.22,13.98
2016,8,18,18,30,26.0,9.0,2.7,17.0,11.0,7.39,0.0
2016,8,18,18,45,13.0,4.5,2.55,16.5,5.5,3.84,0.0
2016,8,18,19,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,18,19,15,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2016,8,18,19,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,18,19,45,0.0,0.0,1.85,14.5,0.0,0.0,0.0
2016,8,18,20,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,18,20,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,8,18,20,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,18,20,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,8,18,21,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,18,21,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,18,21,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,18,21,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,8,18,22,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,18,22,15,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,8,18,22,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,18,22,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,18,23,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,18,23,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,18,23,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,18,23,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,19,0,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,19,0,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,19,0,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,19,0,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,8,19,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,19,1,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,8,19,1,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,19,1,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,19,2,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,19,2,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,19,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,19,2,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,19,3,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,19,3,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,8,19,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,19,3,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,19,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,19,4,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,19,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,19,4,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,19,5,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,19,5,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,8,19,5,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,19,5,45,39.5,14.0,1.4,12.5,17.5,36.98,0.0
2016,8,19,6,0,79.0,28.0,1.6,13.0,35.0,80.92,59.41
2016,8,19,6,15,131.0,51.5,1.65,13.5,73.5,141.88,113.93
2016,8,19,6,30,183.0,75.0,1.7,14.0,112.0,206.34,170.02
2016,8,19,6,45,237.5,97.0,1.75,14.5,159.5,274.6,228.0
2016,8,19,7,0,292.0,119.0,1.8,15.0,207.0,347.48,287.88
2016,8,19,7,15,249.5,140.0,1.75,16.0,225.5,353.06,290.03
2016,8,19,7,30,207.0,161.0,1.7,17.0,244.0,338.29,275.9
2016,8,19,7,45,246.5,180.5,1.65,18.0,292.5,414.74,334.11
2016,8,19,8,0,286.0,200.0,1.6,19.0,341.0,477.68,379.66
2016,8,19,8,15,401.0,200.5,1.45,19.5,421.0,605.1,472.59
2016,8,19,8,30,516.0,201.0,1.3,20.0,501.0,721.53,552.56
2016,8,19,8,45,546.0,207.0,1.15,21.0,547.0,768.62,578.8
2016,8,19,9,0,576.0,213.0,1.0,22.0,593.0,814.66,603.84
2016,8,19,9,15,486.5,258.0,0.95,22.5,593.0,784.83,577.7
2016,8,19,9,30,397.0,303.0,0.9,23.0,593.0,729.33,536.0
2016,8,19,9,45,482.0,288.5,0.85,24.0,657.5,819.54,593.59
2016,8,19,10,0,567.0,274.0,0.8,25.0,722.0,889.66,634.75
2016,8,19,10,15,577.5,279.5,0.75,25.5,750.0,903.42,639.36
2016,8,19,10,30,588.0,285.0,0.7,26.0,778.0,914.19,642.85
2016,8,19,10,45,594.5,289.0,0.7,26.5,799.0,916.32,642.0
2016,8,19,11,0,601.0,293.0,0.7,27.0,820.0,917.54,640.74
2016,8,19,11,15,606.0,295.5,0.7,27.5,834.0,910.09,634.34
2016,8,19,11,30,611.0,298.0,0.7,28.0,848.0,899.38,626.12
2016,8,19,11,45,614.0,298.5,0.75,28.5,854.5,881.86,614.71
2016,8,19,12,0,617.0,299.0,0.8,29.0,861.0,861.34,601.47
2016,8,19,12,15,616.5,298.5,0.85,29.0,859.5,834.09,585.08
2016,8,19,12,30,616.0,298.0,0.9,29.0,858.0,804.39,566.94
2016,8,19,12,45,606.0,300.0,1.0,29.0,846.5,766.97,543.99
2016,8,19,13,0,596.0,302.0,1.1,29.0,835.0,728.83,519.99
2016,8,19,13,15,590.5,299.0,1.25,29.0,818.0,688.21,494.23
2016,8,19,13,30,585.0,296.0,1.4,29.0,801.0,646.4,466.72
2016,8,19,13,45,575.5,291.5,1.55,29.0,777.0,599.98,435.06
2016,8,19,14,0,566.0,287.0,1.7,29.0,753.0,553.23,402.05
2016,8,19,14,15,554.5,280.5,1.85,28.5,722.5,503.84,366.78
2016,8,19,14,30,543.0,274.0,2.0,28.0,692.0,454.81,330.44
2016,8,19,14,45,528.0,266.0,2.15,28.0,655.5,403.93,290.98
2016,8,19,15,0,513.0,258.0,2.3,28.0,619.0,354.26,251.55
2016,8,19,15,15,494.0,247.5,2.45,27.5,578.0,303.27,211.34
2016,8,19,15,30,475.0,237.0,2.6,27.0,537.0,254.42,173.31
2016,8,19,15,45,453.0,224.0,2.8,26.5,492.0,205.9,138.04
2016,8,19,16,0,431.0,211.0,3.0,26.0,447.0,160.3,110.62
2016,8,19,16,15,402.5,196.0,3.1,25.0,399.5,133.67,106.81
2016,8,19,16,30,374.0,181.0,3.2,24.0,352.0,125.04,100.47
2016,8,19,16,45,340.5,163.0,3.35,23.5,304.0,114.19,91.93
2016,8,19,17,0,307.0,145.0,3.5,23.0,256.0,102.94,82.89
2016,8,19,17,15,266.5,123.0,3.45,22.0,208.5,88.74,71.24
2016,8,19,17,30,226.0,101.0,3.4,21.0,161.0,74.06,58.86
2016,8,19,17,45,180.5,77.0,3.35,20.0,118.0,57.57,44.54
2016,8,19,18,0,135.0,53.0,3.3,19.0,75.0,40.54,29.43
2016,8,19,18,15,86.5,32.0,3.15,18.0,44.0,25.05,15.35
2016,8,19,18,30,38.0,11.0,3.0,17.0,13.0,8.97,0.0
2016,8,19,18,45,19.0,5.5,2.9,16.5,6.5,4.69,0.0
2016,8,19,19,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,19,19,15,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2016,8,19,19,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,19,19,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,19,20,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,19,20,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,8,19,20,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,19,20,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,19,21,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,19,21,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,8,19,21,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,19,21,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,8,19,22,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,19,22,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,19,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,19,22,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,19,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,19,23,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,8,19,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,19,23,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,8,20,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,20,0,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,8,20,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,20,0,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,20,1,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,20,1,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,8,20,1,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,20,1,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,20,2,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,20,2,15,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2016,8,20,2,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,8,20,2,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,8,20,3,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,8,20,3,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,8,20,3,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,8,20,3,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,8,20,4,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,8,20,4,15,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,8,20,4,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,8,20,4,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,8,20,5,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,8,20,5,15,0.0,0.0,0.45,11.5,0.0,0.0,0.0
2016,8,20,5,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,8,20,5,45,47.5,14.0,0.6,12.5,18.5,40.34,0.0
2016,8,20,6,0,95.0,28.0,0.7,13.0,37.0,89.13,65.48
2016,8,20,6,15,154.5,50.5,0.7,13.5,76.0,153.45,123.13
2016,8,20,6,30,214.0,73.0,0.7,14.0,115.0,222.25,182.36
2016,8,20,6,45,267.0,93.0,0.7,14.5,162.0,288.67,237.93
2016,8,20,7,0,320.0,113.0,0.7,15.0,209.0,359.64,294.98
2016,8,20,7,15,362.0,129.0,0.7,15.5,257.5,436.87,354.14
2016,8,20,7,30,404.0,145.0,0.7,16.0,306.0,503.0,402.73
2016,8,20,7,45,439.5,158.0,0.7,17.0,355.0,562.55,443.94
2016,8,20,8,0,475.0,171.0,0.7,18.0,404.0,623.16,484.39
2016,8,20,8,15,502.5,181.5,0.7,19.0,451.5,674.49,516.83
2016,8,20,8,30,530.0,192.0,0.7,20.0,499.0,725.44,548.06
2016,8,20,8,45,551.5,201.0,0.75,21.0,543.0,768.28,573.61
2016,8,20,9,0,573.0,210.0,0.8,22.0,587.0,809.66,597.74
2016,8,20,9,15,590.5,217.0,0.85,22.5,627.0,843.1,617.43
2016,8,20,9,30,608.0,224.0,0.9,23.0,667.0,881.19,639.82
2016,8,20,9,45,678.5,199.5,1.0,24.0,716.5,930.97,669.53
2016,8,20,10,0,749.0,175.0,1.1,25.0,766.0,976.7,695.45
2016,8,20,10,15,758.0,177.5,1.15,25.5,794.5,986.53,699.41
2016,8,20,10,30,767.0,180.0,1.2,26.0,823.0,983.56,696.02
2016,8,20,10,45,768.5,184.5,1.3,26.5,843.0,980.67,693.78
2016,8,20,11,0,770.0,189.0,1.4,27.0,863.0,974.1,689.3
2016,8,20,11,15,774.0,190.5,1.45,27.5,877.0,963.49,681.67
2016,8,20,11,30,778.0,192.0,1.5,28.0,891.0,949.27,671.91
2016,8,20,11,45,773.5,196.0,1.6,28.5,895.0,925.93,657.17
2016,8,20,12,0,769.0,200.0,1.7,29.0,899.0,899.51,640.48
2016,8,20,12,15,768.5,200.0,1.8,29.0,898.0,870.14,623.05
2016,8,20,12,30,768.0,200.0,1.9,29.0,897.0,837.93,603.4
2016,8,20,12,45,770.0,196.5,2.0,29.0,889.0,802.01,580.39
2016,8,20,13,0,772.0,193.0,2.1,29.0,881.0,763.46,555.04
2016,8,20,13,15,767.5,191.5,2.2,29.0,864.0,719.5,525.27
2016,8,20,13,30,763.0,190.0,2.3,29.0,847.0,675.77,494.75
2016,8,20,13,45,746.0,193.0,2.45,29.0,820.0,623.6,457.62
2016,8,20,14,0,729.0,196.0,2.6,29.0,793.0,571.21,419.17
2016,8,20,14,15,718.5,192.5,2.75,28.5,762.0,516.95,378.94
2016,8,20,14,30,708.0,189.0,2.9,28.0,731.0,462.54,337.05
2016,8,20,14,45,689.0,186.5,3.05,28.0,692.5,405.82,291.52
2016,8,20,15,0,670.0,184.0,3.2,28.0,654.0,350.45,246.05
2016,8,20,15,15,651.5,178.5,3.3,27.5,612.0,294.62,200.31
2016,8,20,15,30,633.0,173.0,3.4,27.0,570.0,240.69,156.9
2016,8,20,15,45,608.0,166.0,3.5,26.5,523.0,187.01,117.39
2016,8,20,16,0,583.0,159.0,3.6,26.0,476.0,135.58,87.57
2016,8,20,16,15,553.0,150.0,3.65,25.0,427.0,101.73,80.33
2016,8,20,16,30,523.0,141.0,3.7,24.0,378.0,97.25,77.23
2016,8,20,16,45,484.5,129.5,3.75,23.5,328.0,90.81,72.21
2016,8,20,17,0,446.0,118.0,3.8,23.0,278.0,84.08,66.86
2016,8,20,17,15,395.5,104.0,3.65,22.0,228.5,75.25,59.68
2016,8,20,17,30,345.0,90.0,3.5,21.0,179.0,66.1,51.97
2016,8,20,17,45,281.5,72.0,3.35,20.0,133.5,53.66,41.12
2016,8,20,18,0,218.0,54.0,3.2,19.0,88.0,40.83,29.62
2016,8,20,18,15,142.0,34.0,3.1,18.0,53.0,26.05,16.02
2016,8,20,18,30,66.0,14.0,3.0,17.0,18.0,10.86,0.0
2016,8,20,18,45,33.0,7.0,2.9,16.5,9.0,5.97,0.0
2016,8,20,19,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,20,19,15,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2016,8,20,19,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,20,19,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,8,20,20,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,20,20,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,8,20,20,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,20,20,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,20,21,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,20,21,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,8,20,21,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,20,21,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,20,22,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,20,22,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,8,20,22,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,20,22,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,20,23,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,20,23,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,8,20,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,20,23,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,8,21,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,21,0,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,8,21,0,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,21,0,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,21,1,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,21,1,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,8,21,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,21,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,21,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,21,2,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,8,21,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,21,2,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,8,21,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,21,3,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
