Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,21,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,21,3,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,8,21,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,21,4,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,8,21,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,8,21,4,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,8,21,5,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,8,21,5,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,8,21,5,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,21,5,45,57.0,15.0,0.95,11.5,20.0,36.05,0.0
2016,8,21,6,0,114.0,30.0,1.1,12.0,40.0,102.38,75.63
2016,8,21,6,15,183.0,50.5,1.1,12.5,80.0,169.26,136.74
2016,8,21,6,30,252.0,71.0,1.1,13.0,120.0,254.36,209.88
2016,8,21,6,45,314.0,87.5,1.1,14.0,167.5,325.33,269.07
2016,8,21,7,0,376.0,104.0,1.1,15.0,215.0,401.88,330.18
2016,8,21,7,15,421.5,117.0,1.1,15.5,264.5,467.22,380.49
2016,8,21,7,30,467.0,130.0,1.1,16.0,314.0,535.35,430.98
2016,8,21,7,45,506.0,139.5,1.1,17.0,364.5,596.32,473.42
2016,8,21,8,0,545.0,149.0,1.1,18.0,415.0,658.46,515.12
2016,8,21,8,15,573.0,157.0,1.1,18.5,463.5,709.79,548.55
2016,8,21,8,30,601.0,165.0,1.1,19.0,512.0,769.08,586.3
2016,8,21,8,45,624.5,171.0,1.15,20.0,557.0,813.13,612.17
2016,8,21,9,0,648.0,177.0,1.2,21.0,602.0,855.32,636.45
2016,8,21,9,15,665.0,182.0,1.25,21.5,642.5,887.9,655.28
2016,8,21,9,30,682.0,187.0,1.3,22.0,683.0,917.78,672.33
2016,8,21,9,45,693.5,192.0,1.4,23.0,717.5,939.21,683.3
2016,8,21,10,0,705.0,197.0,1.5,24.0,752.0,957.41,692.25
2016,8,21,10,15,715.0,200.0,1.55,24.5,781.0,968.56,697.43
2016,8,21,10,30,725.0,203.0,1.6,25.0,810.0,976.19,700.56
2016,8,21,10,45,724.5,210.0,1.65,25.5,829.5,973.85,697.54
2016,8,21,11,0,724.0,217.0,1.7,26.0,849.0,967.88,692.46
2016,8,21,11,15,728.5,218.5,1.8,26.5,863.0,957.69,685.49
2016,8,21,11,30,733.0,220.0,1.9,27.0,877.0,943.95,676.33
2016,8,21,11,45,726.5,226.0,2.05,27.5,880.5,920.87,661.76
2016,8,21,12,0,720.0,232.0,2.2,28.0,884.0,894.78,644.76
2016,8,21,12,15,719.5,231.5,2.35,28.0,882.5,865.08,626.42
2016,8,21,12,30,719.0,231.0,2.5,28.0,881.0,832.63,605.85
2016,8,21,12,45,732.0,220.0,2.65,28.0,876.0,798.91,584.32
2016,8,21,13,0,745.0,209.0,2.8,28.0,871.0,761.94,559.96
2016,8,21,13,15,739.5,207.5,2.9,27.5,853.5,717.06,529.94
2016,8,21,13,30,734.0,206.0,3.0,27.0,836.0,670.56,497.88
2016,8,21,13,45,714.0,209.5,3.2,27.0,808.0,618.04,459.81
2016,8,21,14,0,694.0,213.0,3.4,27.0,780.0,565.7,420.72
2016,8,21,14,15,682.5,209.0,3.5,26.5,748.5,512.15,380.2
2016,8,21,14,30,671.0,205.0,3.6,26.0,717.0,458.69,338.37
2016,8,21,14,45,651.5,202.0,3.7,26.0,678.5,403.32,293.35
2016,8,21,15,0,632.0,199.0,3.8,26.0,640.0,349.48,248.7
2016,8,21,15,15,612.5,192.5,3.85,25.5,597.5,294.85,203.68
2016,8,21,15,30,593.0,186.0,3.9,25.0,555.0,242.35,161.24
2016,8,21,15,45,568.5,177.5,3.95,24.5,509.0,188.64,121.42
2016,8,21,16,0,544.0,169.0,4.0,24.0,463.0,139.08,92.44
2016,8,21,16,15,513.0,159.0,4.0,23.0,414.5,106.95,85.42
2016,8,21,16,30,482.0,149.0,4.0,22.0,366.0,102.0,81.92
2016,8,21,16,45,444.5,136.0,4.05,21.5,316.5,94.75,76.2
2016,8,21,17,0,407.0,123.0,4.1,21.0,267.0,87.18,70.09
2016,8,21,17,15,358.0,107.5,4.0,20.0,218.5,77.44,62.07
2016,8,21,17,30,309.0,92.0,3.9,19.0,170.0,67.34,53.47
2016,8,21,17,45,250.0,72.5,3.8,18.5,126.0,54.89,42.41
2016,8,21,18,0,191.0,53.0,3.7,18.0,82.0,40.68,29.56
2016,8,21,18,15,121.5,32.5,3.55,17.0,48.5,25.42,15.38
2016,8,21,18,30,52.0,12.0,3.4,16.0,15.0,9.74,0.0
2016,8,21,18,45,26.0,6.0,3.25,15.5,7.5,5.12,0.0
2016,8,21,19,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,21,19,15,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2016,8,21,19,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,21,19,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,21,20,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,21,20,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,8,21,20,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,21,20,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,21,21,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,21,21,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2016,8,21,21,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,21,21,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,21,22,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,21,22,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,8,21,22,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,21,22,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,8,21,23,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,21,23,15,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2016,8,21,23,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,21,23,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,22,0,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,22,0,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,8,22,0,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,22,0,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,8,22,1,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,22,1,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,22,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,22,1,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,22,2,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,22,2,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,22,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,22,2,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,22,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,22,3,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,22,3,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,22,3,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,22,4,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,22,4,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,22,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,22,4,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,22,5,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,22,5,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,22,5,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,22,5,45,0.0,12.5,2.15,11.5,12.5,10.67,0.0
2016,8,22,6,0,0.0,25.0,2.2,12.0,25.0,21.52,11.36
2016,8,22,6,15,14.0,47.0,2.2,12.5,50.0,57.11,42.66
2016,8,22,6,30,28.0,69.0,2.2,13.0,75.0,89.39,71.04
2016,8,22,6,45,44.5,92.5,2.2,13.5,104.5,125.86,102.68
2016,8,22,7,0,61.0,116.0,2.2,14.0,134.0,163.27,134.48
2016,8,22,7,15,76.0,138.0,2.15,14.5,165.0,198.68,163.82
2016,8,22,7,30,91.0,160.0,2.1,15.0,196.0,235.09,193.25
2016,8,22,7,45,222.5,172.0,2.05,15.5,276.5,387.55,317.34
2016,8,22,8,0,354.0,184.0,2.0,16.0,357.0,519.08,419.26
2016,8,22,8,15,330.5,212.0,1.9,16.5,387.0,540.73,431.23
2016,8,22,8,30,307.0,240.0,1.8,17.0,417.0,559.11,441.19
2016,8,22,8,45,487.0,203.5,1.75,18.0,510.0,712.85,553.31
2016,8,22,9,0,667.0,167.0,1.7,19.0,603.0,864.04,654.58
2016,8,22,9,15,683.5,171.5,1.7,19.5,643.0,895.86,671.42
2016,8,22,9,30,700.0,176.0,1.7,20.0,683.0,924.93,687.58
2016,8,22,9,45,691.5,191.0,1.7,21.0,712.5,937.3,691.38
2016,8,22,10,0,683.0,206.0,1.7,22.0,742.0,945.83,692.94
2016,8,22,10,15,693.0,209.5,1.85,22.5,770.0,957.41,699.81
2016,8,22,10,30,703.0,213.0,2.0,23.0,798.0,965.51,704.43
2016,8,22,10,45,706.0,217.5,2.15,23.5,818.5,964.06,702.93
2016,8,22,11,0,709.0,222.0,2.3,24.0,839.0,959.05,699.25
2016,8,22,11,15,713.5,223.5,2.45,24.5,852.5,948.97,692.33
2016,8,22,11,30,718.0,225.0,2.6,25.0,866.0,935.4,683.17
2016,8,22,11,45,715.5,228.0,2.8,25.5,871.0,913.32,668.81
2016,8,22,12,0,713.0,231.0,3.0,26.0,876.0,888.19,651.88
2016,8,22,12,15,712.5,231.0,3.1,26.0,874.0,859.11,632.76
2016,8,22,12,30,712.0,231.0,3.2,26.0,872.0,827.29,611.51
2016,8,22,12,45,676.5,249.0,3.35,26.0,853.5,781.02,579.5
2016,8,22,13,0,641.0,267.0,3.5,26.0,835.0,734.35,546.73
2016,8,22,13,15,635.0,264.5,3.6,26.0,818.0,691.96,516.77
2016,8,22,13,30,629.0,262.0,3.7,26.0,801.0,648.33,485.23
2016,8,22,13,45,620.0,258.5,3.8,26.0,776.5,601.1,450.34
2016,8,22,14,0,611.0,255.0,3.9,26.0,752.0,553.43,414.24
2016,8,22,14,15,599.0,250.0,3.95,25.5,721.5,502.91,375.77
2016,8,22,14,30,587.0,245.0,4.0,25.0,691.0,451.84,335.78
2016,8,22,14,45,576.5,236.0,4.05,24.5,655.5,399.61,293.81
2016,8,22,15,0,566.0,227.0,4.1,24.0,620.0,348.02,251.38
2016,8,22,15,15,546.5,219.0,4.1,23.5,578.5,295.7,208.29
2016,8,22,15,30,527.0,211.0,4.1,23.0,537.0,245.47,167.73
2016,8,22,15,45,510.0,198.0,4.1,23.0,493.5,194.51,129.31
2016,8,22,16,0,493.0,185.0,4.1,23.0,450.0,145.83,99.82
2016,8,22,16,15,462.5,173.0,4.05,22.0,402.0,115.2,92.76
2016,8,22,16,30,432.0,161.0,4.0,21.0,354.0,109.26,88.45
2016,8,22,16,45,401.5,145.0,3.95,20.5,306.5,100.35,81.32
2016,8,22,17,0,371.0,129.0,3.9,20.0,259.0,91.0,73.68
2016,8,22,17,15,323.0,111.5,3.75,19.0,211.0,81.9,66.2
2016,8,22,17,30,275.0,94.0,3.6,18.0,163.0,69.78,55.8
2016,8,22,17,45,222.5,73.0,3.5,17.5,120.0,55.0,42.65
2016,8,22,18,0,170.0,52.0,3.4,17.0,77.0,39.84,28.9
2016,8,22,18,15,105.0,31.0,3.25,16.5,44.5,24.25,14.22
2016,8,22,18,30,40.0,10.0,3.1,16.0,12.0,8.54,0.0
2016,8,22,18,45,20.0,5.0,3.0,15.5,6.0,4.27,0.0
2016,8,22,19,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,22,19,15,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2016,8,22,19,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,22,19,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,22,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,22,20,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2016,8,22,20,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,22,20,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,22,21,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,22,21,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,22,21,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,22,21,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,22,22,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,22,22,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,8,22,22,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,22,22,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,22,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,22,23,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,8,22,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,22,23,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,8,23,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,23,0,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,23,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,23,0,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,23,1,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,23,1,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,8,23,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,23,1,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,23,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,23,2,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,23,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,23,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,23,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,23,3,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,23,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,23,3,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,8,23,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,23,4,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,23,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,23,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,23,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,23,5,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,8,23,5,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,23,5,45,64.5,15.0,1.8,12.5,20.5,39.3,0.0
2016,8,23,6,0,129.0,30.0,2.1,13.0,41.0,123.05,89.64
2016,8,23,6,15,208.0,48.5,2.1,13.5,81.5,192.95,155.63
2016,8,23,6,30,287.0,67.0,2.1,14.0,122.0,271.39,224.15
2016,8,23,6,45,353.5,81.5,2.15,14.5,170.0,344.84,286.7
2016,8,23,7,0,420.0,96.0,2.2,15.0,218.0,424.31,351.8
2016,8,23,7,15,467.5,107.0,2.15,15.5,268.5,490.94,403.93
2016,8,23,7,30,515.0,118.0,2.1,16.0,319.0,560.43,456.22
2016,8,23,7,45,554.0,125.5,2.1,17.0,370.0,621.06,499.2
2016,8,23,8,0,593.0,133.0,2.1,18.0,421.0,691.48,547.11
2016,8,23,8,15,620.5,140.0,2.1,18.5,469.5,743.85,581.33
2016,8,23,8,30,648.0,147.0,2.1,19.0,518.0,795.19,614.18
2016,8,23,8,45,671.5,151.5,2.15,20.0,563.5,838.61,640.04
2016,8,23,9,0,695.0,156.0,2.2,21.0,609.0,880.04,664.13
2016,8,23,9,15,711.0,160.5,2.25,21.5,649.5,911.82,682.65
2016,8,23,9,30,727.0,165.0,2.3,22.0,690.0,940.76,699.25
2016,8,23,9,45,711.0,183.5,2.4,23.0,718.0,949.92,701.89
2016,8,23,10,0,695.0,202.0,2.5,24.0,746.0,954.83,702.02
2016,8,23,10,15,705.5,205.0,2.6,24.5,774.5,966.38,708.01
2016,8,23,10,30,716.0,208.0,2.7,25.0,803.0,974.4,711.72
2016,8,23,10,45,723.0,210.0,2.85,25.5,824.5,974.27,710.67
2016,8,23,11,0,730.0,212.0,3.0,26.0,846.0,970.51,707.4
2016,8,23,11,15,734.5,213.5,3.1,26.0,860.0,960.16,700.92
2016,8,23,11,30,739.0,215.0,3.2,26.0,874.0,946.23,692.21
2016,8,23,11,45,743.0,214.5,3.3,26.5,881.0,926.36,678.3
2016,8,23,12,0,747.0,214.0,3.4,27.0,888.0,903.12,662.22
2016,8,23,12,15,746.5,214.0,3.5,27.0,886.0,873.19,642.77
2016,8,23,12,30,746.0,214.0,3.6,27.0,884.0,840.39,620.78
2016,8,23,12,45,766.5,199.0,3.7,27.5,881.0,807.85,597.95
2016,8,23,13,0,787.0,184.0,3.8,28.0,878.0,767.75,569.6
2016,8,23,13,15,781.5,182.5,3.85,27.5,860.5,722.25,538.3
2016,8,23,13,30,776.0,181.0,3.9,27.0,843.0,675.03,504.92
2016,8,23,13,45,770.5,177.5,3.95,27.0,818.5,624.65,467.39
2016,8,23,14,0,765.0,174.0,4.0,27.0,794.0,572.57,427.58
2016,8,23,14,15,754.5,171.0,4.05,26.5,762.5,516.82,384.69
2016,8,23,14,30,744.0,168.0,4.1,26.0,731.0,460.84,340.19
2016,8,23,14,45,737.0,161.0,4.15,26.0,694.5,403.06,292.33
2016,8,23,15,0,730.0,154.0,4.2,26.0,658.0,345.23,243.36
2016,8,23,15,15,712.0,149.5,4.2,25.5,615.0,286.69,194.22
2016,8,23,15,30,694.0,145.0,4.2,25.0,572.0,229.86,147.55
2016,8,23,15,45,677.5,137.0,4.2,25.0,526.5,172.64,104.42
2016,8,23,16,0,661.0,129.0,4.2,25.0,481.0,117.47,72.68
2016,8,23,16,15,630.5,122.5,4.15,24.0,431.0,85.34,66.98
2016,8,23,16,30,600.0,116.0,4.1,23.0,381.0,82.87,65.44
2016,8,23,16,45,564.5,106.5,4.05,22.5,330.5,77.93,61.59
2016,8,23,17,0,529.0,97.0,4.0,22.0,280.0,72.73,57.43
2016,8,23,17,15,474.5,86.5,3.8,21.0,229.5,64.04,50.23
2016,8,23,17,30,420.0,76.0,3.6,20.0,179.0,56.91,44.16
2016,8,23,17,45,347.0,62.0,3.45,19.5,133.0,46.94,35.27
2016,8,23,18,0,274.0,48.0,3.3,19.0,87.0,36.73,25.91
2016,8,23,18,15,174.5,30.5,3.15,18.0,51.5,23.56,13.24
2016,8,23,18,30,75.0,13.0,3.0,17.0,16.0,11.1,0.0
2016,8,23,18,45,37.5,6.5,2.9,16.5,8.0,0.0,0.0
2016,8,23,19,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,23,19,15,0.0,0.0,2.75,15.5,0.0,0.0,0.0
2016,8,23,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,23,19,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,8,23,20,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,23,20,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,8,23,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,23,20,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,23,21,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,23,21,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,8,23,21,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,23,21,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,23,22,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,23,22,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,23,22,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,23,22,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,23,23,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,23,23,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,8,23,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,23,23,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,8,24,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,24,0,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,24,0,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,24,0,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,24,1,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,24,1,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,24,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,24,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,24,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,24,2,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,8,24,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,24,2,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,24,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,24,3,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,8,24,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,24,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,24,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,24,4,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,24,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,24,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,24,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,24,5,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,8,24,5,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,24,5,45,91.0,14.5,1.6,12.5,22.0,49.9,0.0
2016,8,24,6,0,182.0,29.0,1.8,13.0,44.0,146.38,106.01
2016,8,24,6,15,274.0,44.5,1.8,13.5,86.5,223.09,180.03
2016,8,24,6,30,366.0,60.0,1.8,14.0,129.0,309.23,255.03
2016,8,24,6,45,433.0,71.5,1.8,14.5,178.0,383.58,317.98
2016,8,24,7,0,500.0,83.0,1.8,15.0,227.0,469.6,387.32
2016,8,24,7,15,547.5,91.5,1.75,15.5,279.0,538.8,440.41
2016,8,24,7,30,595.0,100.0,1.7,16.0,331.0,610.21,492.75
2016,8,24,7,45,630.5,106.5,1.7,17.0,382.5,671.27,533.81
2016,8,24,8,0,666.0,113.0,1.7,18.0,434.0,732.55,573.59
2016,8,24,8,15,692.0,118.5,1.7,18.5,483.5,784.02,606.27
2016,8,24,8,30,718.0,124.0,1.7,19.0,533.0,834.23,637.39
2016,8,24,8,45,737.0,129.0,1.7,20.0,579.0,875.6,660.61
2016,8,24,9,0,756.0,134.0,1.7,21.0,625.0,914.65,681.85
2016,8,24,9,15,771.5,137.5,1.75,21.5,666.0,938.91,694.99
2016,8,24,9,30,787.0,141.0,1.8,22.0,707.0,967.12,710.84
2016,8,24,9,45,807.0,139.0,1.9,23.0,745.0,990.6,722.78
2016,8,24,10,0,827.0,137.0,2.0,24.0,783.0,1010.6,732.49
2016,8,24,10,15,835.5,139.0,2.1,24.5,812.0,1019.66,736.72
2016,8,24,10,30,844.0,141.0,2.2,25.0,841.0,1024.85,738.7
2016,8,24,10,45,839.5,148.5,2.35,25.5,860.0,1018.9,734.3
2016,8,24,11,0,835.0,156.0,2.5,26.0,879.0,1009.01,727.52
2016,8,24,11,15,838.5,157.0,2.6,26.0,893.0,996.51,720.06
2016,8,24,11,30,842.0,158.0,2.7,26.0,907.0,980.21,710.21
2016,8,24,11,45,834.0,164.5,2.85,26.5,910.5,954.89,693.56
2016,8,24,12,0,826.0,171.0,3.0,27.0,914.0,926.32,674.77
2016,8,24,12,15,825.5,170.5,3.05,27.0,912.0,894.77,654.54
2016,8,24,12,30,825.0,170.0,3.1,27.0,910.0,860.17,632.19
2016,8,24,12,45,824.0,168.5,3.2,27.5,900.5,821.42,605.97
2016,8,24,13,0,823.0,167.0,3.3,28.0,891.0,780.03,576.47
2016,8,24,13,15,818.0,166.0,3.4,28.0,873.0,733.82,544.11
2016,8,24,13,30,813.0,165.0,3.5,28.0,855.0,685.71,509.57
2016,8,24,13,45,801.0,165.5,3.6,28.0,829.0,632.96,470.73
2016,8,24,14,0,789.0,166.0,3.7,28.0,803.0,579.45,430.22
2016,8,24,14,15,779.0,163.0,3.75,27.5,771.0,523.64,387.51
2016,8,24,14,30,769.0,160.0,3.8,27.0,739.0,464.92,341.21
2016,8,24,14,45,761.0,154.0,3.85,27.0,702.0,406.09,292.7
2016,8,24,15,0,753.0,148.0,3.9,27.0,665.0,347.26,243.09
2016,8,24,15,15,735.0,143.5,3.9,26.5,621.5,287.3,192.95
2016,8,24,15,30,717.0,139.0,3.9,26.0,578.0,229.02,145.29
2016,8,24,15,45,706.5,129.5,3.95,25.5,533.0,169.96,101.02
2016,8,24,16,0,696.0,120.0,4.0,25.0,488.0,112.21,68.04
2016,8,24,16,15,666.0,114.0,3.95,24.0,437.0,80.06,62.54
2016,8,24,16,30,636.0,108.0,3.9,23.0,386.0,77.67,61.03
2016,8,24,16,45,608.0,98.0,3.9,22.5,335.5,72.17,56.68
2016,8,24,17,0,580.0,88.0,3.9,22.0,285.0,66.36,51.96
2016,8,24,17,15,525.0,78.5,3.75,21.0,233.5,60.42,47.1
2016,8,24,17,30,470.0,69.0,3.6,20.0,182.0,54.29,41.87
2016,8,24,17,45,397.5,56.5,3.45,19.5,135.5,45.28,33.79
2016,8,24,18,0,325.0,44.0,3.3,19.0,89.0,35.97,25.19
2016,8,24,18,15,209.5,28.0,3.2,18.0,52.5,21.77,11.43
2016,8,24,18,30,94.0,12.0,3.1,17.0,16.0,10.24,0.0
2016,8,24,18,45,47.0,6.0,3.05,16.5,8.0,0.0,0.0
2016,8,24,19,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,8,24,19,15,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2016,8,24,19,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,24,19,45,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2016,8,24,20,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,24,20,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,8,24,20,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,24,20,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,24,21,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,24,21,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,8,24,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,24,21,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,8,24,22,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,24,22,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,8,24,22,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,24,22,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,24,23,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,24,23,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,8,24,23,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,24,23,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,25,0,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,25,0,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,8,25,0,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,25,0,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,8,25,1,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,25,1,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,8,25,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,25,1,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,8,25,2,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,25,2,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,8,25,2,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,25,2,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,8,25,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,25,3,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,8,25,3,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,25,3,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,8,25,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,25,4,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,25,4,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,25,4,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,25,5,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,25,5,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,25,5,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,25,5,45,95.0,14.0,2.1,11.5,22.0,51.28,0.0
2016,8,25,6,0,190.0,28.0,2.2,12.0,44.0,148.46,106.38
2016,8,25,6,15,286.5,43.0,2.2,12.5,86.5,228.54,185.2
2016,8,25,6,30,383.0,58.0,2.2,13.0,129.0,317.51,263.24
2016,8,25,6,45,455.0,68.0,2.2,13.5,179.0,399.03,332.52
2016,8,25,7,0,527.0,78.0,2.2,14.0,229.0,483.83,401.57
2016,8,25,7,15,574.5,85.5,2.2,14.5,281.0,553.01,455.37
2016,8,25,7,30,622.0,93.0,2.2,15.0,333.0,624.34,507.97
2016,8,25,7,45,658.0,99.0,2.2,16.0,385.0,686.18,550.04
2016,8,25,8,0,694.0,105.0,2.2,17.0,437.0,748.23,590.81
2016,8,25,8,15,720.0,109.5,2.2,17.5,487.0,799.36,623.64
2016,8,25,8,30,746.0,114.0,2.2,18.0,537.0,849.14,654.86
2016,8,25,8,45,764.5,118.5,2.2,19.0,583.0,884.3,674.12
2016,8,25,9,0,783.0,123.0,2.2,20.0,629.0,922.86,695.47
2016,8,25,9,15,798.0,126.0,2.2,20.5,670.5,953.53,712.49
2016,8,25,9,30,813.0,129.0,2.2,21.0,712.0,981.03,727.36
2016,8,25,9,45,827.0,130.0,2.25,21.5,748.5,1001.91,738.43
2016,8,25,10,0,841.0,131.0,2.3,22.0,785.0,1019.2,747.28
2016,8,25,10,15,849.5,132.5,2.35,22.5,814.5,1027.71,750.57
2016,8,25,10,30,858.0,134.0,2.4,23.0,844.0,1018.54,742.69
2016,8,25,10,45,853.5,141.5,2.5,23.5,863.0,1026.37,746.63
2016,8,25,11,0,849.0,149.0,2.6,24.0,882.0,1016.42,739.04
2016,8,25,11,15,853.0,150.0,2.65,24.5,896.0,1004.19,729.77
2016,8,25,11,30,857.0,151.0,2.7,25.0,910.0,988.1,718.14
2016,8,25,11,45,846.0,159.0,2.8,25.5,913.0,961.21,700.04
2016,8,25,12,0,835.0,167.0,2.9,26.0,916.0,931.1,679.88
2016,8,25,12,15,835.0,166.5,2.95,26.0,914.0,899.66,659.75
2016,8,25,12,30,835.0,166.0,3.0,26.0,912.0,865.11,637.43
2016,8,25,12,45,826.5,168.5,3.05,26.0,900.0,823.6,610.26
2016,8,25,13,0,818.0,171.0,3.1,26.0,888.0,779.93,579.92
2016,8,25,13,15,813.0,169.5,3.15,26.0,870.0,733.36,546.99
2016,8,25,13,30,808.0,168.0,3.2,26.0,852.0,684.91,511.94
2016,8,25,13,45,791.0,171.0,3.3,26.0,824.0,631.35,472.35
2016,8,25,14,0,774.0,174.0,3.4,26.0,796.0,577.07,431.13
2016,8,25,14,15,763.5,171.0,3.45,25.5,764.0,520.64,387.84
2016,8,25,14,30,753.0,168.0,3.5,25.0,732.0,463.95,342.85
2016,8,25,14,45,736.0,165.0,3.6,25.0,693.0,404.86,294.18
2016,8,25,15,0,719.0,162.0,3.7,25.0,654.0,346.82,245.33
2016,8,25,15,15,700.0,157.0,3.75,24.5,610.5,288.11,196.18
2016,8,25,15,30,681.0,152.0,3.8,24.0,567.0,231.29,149.67
2016,8,25,15,45,662.5,144.0,3.85,24.0,520.5,174.49,107.12
2016,8,25,16,0,644.0,136.0,3.9,24.0,474.0,120.04,76.28
2016,8,25,16,15,612.5,128.5,3.9,23.0,423.5,89.89,71.14
2016,8,25,16,30,581.0,121.0,3.9,22.0,373.0,86.85,69.14
2016,8,25,16,45,550.5,109.5,3.9,21.5,323.0,80.55,64.12
2016,8,25,17,0,520.0,98.0,3.9,21.0,273.0,73.89,58.7
2016,8,25,17,15,464.5,86.5,3.8,20.0,222.5,64.08,50.48
2016,8,25,17,30,409.0,75.0,3.7,19.0,172.0,56.23,43.72
2016,8,25,17,45,343.0,59.5,3.6,18.0,126.5,45.18,33.88
2016,8,25,18,0,277.0,44.0,3.5,17.0,81.0,33.83,23.49
2016,8,25,18,15,171.5,27.0,3.4,16.0,46.5,20.93,10.4
2016,8,25,18,30,66.0,10.0,3.3,15.0,12.0,8.54,0.0
2016,8,25,18,45,33.0,5.0,3.2,14.5,6.0,0.0,0.0
2016,8,25,19,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,25,19,15,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2016,8,25,19,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,25,19,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,25,20,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,25,20,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2016,8,25,20,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,25,20,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,25,21,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,25,21,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,8,25,21,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,25,21,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,8,25,22,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,25,22,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,8,25,22,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,25,22,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,25,23,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,25,23,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,8,25,23,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,8,25,23,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,26,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,26,0,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,8,26,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,26,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,26,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,26,1,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,8,26,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,26,1,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,26,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,26,2,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,26,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,26,2,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,26,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,26,3,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,8,26,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,26,3,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,26,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,26,4,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,26,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,26,4,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,26,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,26,5,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,8,26,5,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,8,26,5,45,121.5,13.0,1.75,11.5,23.0,61.59,0.0
2016,8,26,6,0,243.0,26.0,2.0,12.0,46.0,172.23,121.62
2016,8,26,6,15,348.5,38.5,2.0,12.5,90.0,259.35,209.86
2016,8,26,6,30,454.0,51.0,2.0,13.0,134.0,355.35,293.76
2016,8,26,6,45,521.5,59.5,2.0,13.5,185.0,433.07,359.76
2016,8,26,7,0,589.0,68.0,2.0,14.0,236.0,516.07,426.86
2016,8,26,7,15,396.0,111.0,2.0,14.5,234.0,446.62,368.75
2016,8,26,7,30,203.0,154.0,2.0,15.0,232.0,332.22,273.66
2016,8,26,7,45,183.5,179.5,2.0,15.5,258.0,351.53,287.64
2016,8,26,8,0,164.0,205.0,2.0,16.0,284.0,368.36,298.6
2016,8,26,8,15,239.5,219.5,2.0,16.5,348.0,472.8,379.28
2016,8,26,8,30,315.0,234.0,2.0,17.0,412.0,563.26,446.37
2016,8,26,8,45,334.5,252.0,2.0,18.0,455.0,607.76,475.59
2016,8,26,9,0,354.0,270.0,2.0,19.0,498.0,651.54,503.91
2016,8,26,9,15,353.0,290.0,2.0,19.5,530.0,676.39,518.66
2016,8,26,9,30,352.0,310.0,2.0,20.0,562.0,699.24,532.01
2016,8,26,9,45,401.0,307.0,2.05,21.0,607.5,744.91,562.04
2016,8,26,10,0,450.0,304.0,2.1,22.0,653.0,809.76,603.81
2016,8,26,10,15,637.0,230.0,2.15,22.5,744.0,925.68,683.94
2016,8,26,10,30,824.0,156.0,2.2,23.0,835.0,1022.47,744.18
2016,8,26,10,45,829.5,158.0,2.25,23.5,857.0,1020.54,740.21
2016,8,26,11,0,835.0,160.0,2.3,24.0,879.0,1014.69,734.95
2016,8,26,11,15,838.5,161.0,2.4,24.0,893.0,1001.97,727.39
2016,8,26,11,30,842.0,162.0,2.5,24.0,907.0,985.45,717.47
2016,8,26,11,45,843.5,162.5,2.6,24.5,912.5,962.85,702.25
2016,8,26,12,0,845.0,163.0,2.7,25.0,918.0,936.71,684.75
2016,8,26,12,15,844.5,163.0,2.8,25.0,916.0,904.95,664.82
2016,8,26,12,30,844.0,163.0,2.9,25.0,914.0,870.07,642.66
2016,8,26,12,45,838.5,163.5,3.0,25.5,903.0,828.74,614.71
2016,8,26,13,0,833.0,164.0,3.1,26.0,892.0,785.04,583.72
2016,8,26,13,15,828.0,162.5,3.2,25.5,873.5,737.78,551.63
2016,8,26,13,30,823.0,161.0,3.3,25.0,855.0,688.61,517.16
2016,8,26,13,45,815.5,159.0,3.4,25.0,829.5,635.83,477.99
2016,8,26,14,0,808.0,157.0,3.5,25.0,804.0,581.86,436.75
2016,8,26,14,15,797.5,154.5,3.55,24.5,771.5,525.06,392.78
2016,8,26,14,30,787.0,152.0,3.6,24.0,739.0,467.93,347.0
2016,8,26,14,45,774.5,147.5,3.65,24.0,700.5,408.4,297.37
2016,8,26,15,0,762.0,143.0,3.7,24.0,662.0,344.98,243.77
2016,8,26,15,15,744.0,139.0,3.7,23.5,618.0,284.78,192.81
2016,8,26,15,30,726.0,135.0,3.7,23.0,574.0,226.24,144.43
2016,8,26,15,45,704.0,129.0,3.7,23.0,526.0,167.71,100.6
2016,8,26,16,0,682.0,123.0,3.7,23.0,478.0,111.89,69.6
2016,8,26,16,15,651.0,116.5,3.65,22.5,427.0,82.04,64.64
2016,8,26,16,30,620.0,110.0,3.6,22.0,376.0,79.36,62.76
2016,8,26,16,45,579.0,101.5,3.55,21.5,324.0,74.92,59.3
2016,8,26,17,0,538.0,93.0,3.5,21.0,272.0,70.29,55.59
2016,8,26,17,15,481.0,82.5,3.35,20.0,221.0,63.72,50.16
2016,8,26,17,30,424.0,72.0,3.2,19.0,170.0,54.24,41.96
2016,8,26,17,45,343.5,57.5,3.1,18.0,123.5,43.76,32.6
2016,8,26,18,0,263.0,43.0,3.0,17.0,77.0,33.06,22.74
2016,8,26,18,15,158.0,26.0,2.9,16.5,43.5,20.16,9.13
2016,8,26,18,30,53.0,9.0,2.8,16.0,10.0,7.68,0.0
2016,8,26,18,45,26.5,4.5,2.75,15.5,5.0,0.0,0.0
2016,8,26,19,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,26,19,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,8,26,19,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,26,19,45,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,8,26,20,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,26,20,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,26,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,26,20,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,26,21,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,26,21,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,8,26,21,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,26,21,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,8,26,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,26,22,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,8,26,22,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,26,22,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,26,23,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,26,23,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,26,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,26,23,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,27,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,27,0,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,27,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,27,0,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,8,27,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,27,1,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,8,27,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,27,1,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,27,2,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,27,2,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,8,27,2,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,27,2,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,27,3,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,27,3,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,27,3,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,27,3,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,27,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,27,4,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,27,4,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,27,4,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,27,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,27,5,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,8,27,5,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,27,5,45,84.5,13.5,1.85,11.0,20.0,46.77,0.0
2016,8,27,6,0,169.0,27.0,1.9,11.0,40.0,136.75,93.92
2016,8,27,6,15,265.5,43.0,1.85,11.5,82.0,219.44,177.72
2016,8,27,6,30,362.0,59.0,1.8,12.0,124.0,308.68,256.16
2016,8,27,6,45,435.0,70.0,1.75,12.5,174.0,386.18,322.31
2016,8,27,7,0,508.0,81.0,1.7,13.0,224.0,475.97,395.11
2016,8,27,7,15,556.5,89.5,1.65,13.5,276.0,546.49,449.5
2016,8,27,7,30,605.0,98.0,1.6,14.0,328.0,619.26,502.8
2016,8,27,7,45,474.0,139.5,1.6,14.5,336.0,576.99,466.27
2016,8,27,8,0,343.0,181.0,1.6,15.0,344.0,511.04,411.94
2016,8,27,8,15,539.0,150.0,1.6,15.5,438.5,678.48,538.82
2016,8,27,8,30,735.0,119.0,1.6,16.0,533.0,847.75,654.48
2016,8,27,8,45,499.0,203.5,1.6,17.0,495.0,729.55,563.87
2016,8,27,9,0,263.0,288.0,1.6,18.0,457.0,585.25,452.12
2016,8,27,9,15,309.5,298.0,1.65,18.5,509.5,643.6,494.53
2016,8,27,9,30,356.0,308.0,1.7,19.0,562.0,701.92,534.36
2016,8,27,9,45,582.5,228.0,1.8,19.5,667.5,871.0,654.32
2016,8,27,10,0,809.0,148.0,1.9,20.0,773.0,1007.45,742.27
2016,8,27,10,15,817.5,150.0,1.95,20.5,802.0,1016.25,744.45
2016,8,27,10,30,826.0,152.0,2.0,21.0,831.0,1021.2,745.78
2016,8,27,10,45,832.5,153.5,2.15,21.5,852.5,1019.7,744.36
2016,8,27,11,0,839.0,155.0,2.3,22.0,874.0,1014.28,740.51
2016,8,27,11,15,842.5,155.5,2.4,22.5,888.0,1000.97,731.1
2016,8,27,11,30,846.0,156.0,2.5,23.0,902.0,983.86,719.34
2016,8,27,11,45,847.0,156.5,2.65,23.5,907.5,960.7,704.14
2016,8,27,12,0,848.0,157.0,2.8,24.0,913.0,934.02,686.58
2016,8,27,12,15,847.5,157.0,2.9,24.0,911.0,902.18,666.43
2016,8,27,12,30,847.0,157.0,3.0,24.0,909.0,867.21,644.02
2016,8,27,12,45,851.5,152.0,3.1,24.0,900.5,828.62,618.95
2016,8,27,13,0,856.0,147.0,3.2,24.0,892.0,786.95,590.81
2016,8,27,13,15,851.5,146.0,3.2,24.0,874.0,739.61,556.73
2016,8,27,13,30,847.0,145.0,3.2,24.0,856.0,690.22,520.42
2016,8,27,13,45,840.5,143.0,3.25,24.0,831.0,636.94,480.56
2016,8,27,14,0,834.0,141.0,3.3,24.0,806.0,582.3,438.5
2016,8,27,14,15,824.0,138.5,3.3,24.0,773.5,524.41,392.61
2016,8,27,14,30,814.0,136.0,3.3,24.0,741.0,466.06,344.98
2016,8,27,14,45,802.0,132.5,3.35,24.0,702.5,405.97,294.77
2016,8,27,15,0,790.0,129.0,3.4,24.0,664.0,346.21,243.7
2016,8,27,15,15,772.5,125.5,3.35,23.5,620.0,285.69,192.29
2016,8,27,15,30,755.0,122.0,3.3,23.0,576.0,221.14,139.11
2016,8,27,15,45,734.0,117.0,3.3,22.5,528.0,161.71,94.9
2016,8,27,16,0,713.0,112.0,3.3,22.0,480.0,104.79,63.93
2016,8,27,16,15,682.5,106.0,3.25,21.5,429.0,75.26,59.15
2016,8,27,16,30,652.0,100.0,3.2,21.0,378.0,72.62,57.25
2016,8,27,16,45,612.5,92.5,3.15,20.5,325.5,68.63,54.13
2016,8,27,17,0,573.0,85.0,3.1,20.0,273.0,64.5,50.8
2016,8,27,17,15,515.5,75.5,3.0,19.0,221.5,58.46,45.77
2016,8,27,17,30,458.0,66.0,2.9,18.0,170.0,52.24,40.36
2016,8,27,17,45,375.0,53.0,2.8,17.5,123.5,42.66,31.67
2016,8,27,18,0,292.0,40.0,2.7,17.0,77.0,30.94,20.84
2016,8,27,18,15,175.0,24.0,2.65,16.0,43.0,18.68,7.22
2016,8,27,18,30,58.0,8.0,2.6,15.0,9.0,6.83,0.0
2016,8,27,18,45,29.0,4.0,2.6,14.5,4.5,0.0,0.0
2016,8,27,19,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,27,19,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,8,27,19,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,27,19,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,8,27,20,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,27,20,15,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2016,8,27,20,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,27,20,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,8,27,21,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,27,21,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,8,27,21,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,27,21,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,8,27,22,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,27,22,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,8,27,22,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,27,22,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,8,27,23,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,27,23,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,8,27,23,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,8,27,23,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,8,28,0,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,8,28,0,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,8,28,0,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,8,28,0,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,8,28,1,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,8,28,1,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,8,28,1,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,8,28,1,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,8,28,2,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,8,28,2,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,8,28,2,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,8,28,2,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,8,28,3,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,8,28,3,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,8,28,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,8,28,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,8,28,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,8,28,4,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,8,28,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,28,4,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,28,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,28,5,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,8,28,5,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,8,28,5,45,93.0,12.5,1.25,10.5,19.5,49.62,0.0
2016,8,28,6,0,186.0,25.0,1.3,11.0,39.0,141.51,94.49
2016,8,28,6,15,287.5,40.0,1.25,11.5,81.5,227.79,183.87
2016,8,28,6,30,389.0,55.0,1.2,12.0,124.0,322.82,266.6
2016,8,28,6,45,463.5,65.0,1.15,12.5,175.0,404.06,334.95
2016,8,28,7,0,538.0,75.0,1.1,13.0,226.0,491.27,404.64
2016,8,28,7,15,586.5,83.0,1.0,13.5,278.5,562.41,457.99
2016,8,28,7,30,635.0,91.0,0.9,14.0,331.0,635.79,509.26
2016,8,28,7,45,674.5,95.5,0.8,15.0,384.5,699.3,549.6
2016,8,28,8,0,714.0,100.0,0.7,16.0,438.0,763.18,588.19
2016,8,28,8,15,740.0,105.0,0.7,17.0,488.5,815.57,618.81
2016,8,28,8,30,766.0,110.0,0.7,18.0,539.0,860.89,643.93
2016,8,28,8,45,789.0,112.0,0.7,19.0,586.5,903.84,666.95
2016,8,28,9,0,812.0,114.0,0.7,20.0,634.0,944.37,687.89
2016,8,28,9,15,826.5,117.0,0.85,20.5,675.5,974.94,706.63
2016,8,28,9,30,841.0,120.0,1.0,21.0,717.0,1002.23,723.38
2016,8,28,9,45,858.0,119.0,1.2,22.0,754.5,1023.95,736.13
2016,8,28,10,0,875.0,118.0,1.4,23.0,792.0,1029.15,738.46
2016,8,28,10,15,883.0,119.5,1.55,23.5,821.5,1037.05,743.2
2016,8,28,10,30,891.0,121.0,1.7,24.0,851.0,1041.0,745.45
2016,8,28,10,45,896.0,122.5,1.9,24.5,872.5,1037.94,744.03
2016,8,28,11,0,901.0,124.0,2.1,25.0,894.0,1030.87,740.06
2016,8,28,11,15,904.0,124.5,2.2,25.0,908.0,1016.85,731.91
2016,8,28,11,30,907.0,125.0,2.3,25.0,922.0,998.96,721.38
2016,8,28,11,45,907.5,126.0,2.45,25.5,927.5,975.42,706.32
2016,8,28,12,0,908.0,127.0,2.6,26.0,933.0,948.28,688.85
2016,8,28,12,15,907.5,126.5,2.7,26.0,931.0,915.4,668.44
2016,8,28,12,30,907.0,126.0,2.8,26.0,929.0,879.3,645.72
2016,8,28,12,45,919.5,117.0,2.9,26.5,923.0,842.77,621.26
2016,8,28,13,0,932.0,108.0,3.0,27.0,917.0,802.36,593.99
2016,8,28,13,15,928.0,107.0,3.1,26.5,898.5,753.67,561.93
2016,8,28,13,30,924.0,106.0,3.2,26.0,880.0,702.66,526.22
2016,8,28,13,45,917.5,105.5,3.3,26.0,854.0,648.48,485.97
2016,8,28,14,0,911.0,105.0,3.4,26.0,828.0,592.66,443.19
2016,8,28,14,15,902.5,103.5,3.45,25.5,795.0,533.64,397.28
2016,8,28,14,30,894.0,102.0,3.5,25.0,762.0,473.74,348.95
2016,8,28,14,45,883.0,99.5,3.55,25.0,723.0,411.48,296.59
2016,8,28,15,0,872.0,97.0,3.6,25.0,684.0,349.17,242.98
2016,8,28,15,15,857.0,94.5,3.55,24.5,639.0,286.09,188.94
2016,8,28,15,30,842.0,92.0,3.5,24.0,594.0,218.2,132.72
2016,8,28,15,45,818.5,90.0,3.5,24.0,544.5,156.08,86.66
2016,8,28,16,0,795.0,88.0,3.5,24.0,495.0,96.65,55.65
2016,8,28,16,15,767.0,83.5,3.4,23.5,442.5,66.69,51.41
2016,8,28,16,30,739.0,79.0,3.3,23.0,390.0,64.2,49.62
2016,8,28,16,45,696.0,74.5,3.25,22.5,336.0,56.36,43.16
2016,8,28,17,0,653.0,70.0,3.2,22.0,282.0,53.84,41.19
2016,8,28,17,15,595.5,63.0,3.05,21.0,229.0,49.24,37.39
2016,8,28,17,30,538.0,56.0,2.9,20.0,176.0,44.57,33.34
2016,8,28,17,45,449.5,46.0,2.75,19.0,127.5,37.16,26.65
2016,8,28,18,0,361.0,36.0,2.6,18.0,79.0,29.61,19.51
2016,8,28,18,15,180.5,18.0,2.5,17.0,39.5,14.54,3.39
2016,8,28,18,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,28,18,45,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2016,8,28,19,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,28,19,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,8,28,19,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,28,19,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,28,20,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,28,20,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,8,28,20,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,28,20,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,8,28,21,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,28,21,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,8,28,21,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,28,21,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,28,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,28,22,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,8,28,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,28,22,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,8,28,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,28,23,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,8,28,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,28,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,29,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,29,0,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,29,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,29,0,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,29,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,29,1,15,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,8,29,1,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,8,29,1,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,8,29,2,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,8,29,2,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,8,29,2,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,8,29,2,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,8,29,3,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,8,29,3,15,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2016,8,29,3,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,8,29,3,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,8,29,4,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,8,29,4,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,8,29,4,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,8,29,4,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,8,29,5,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,8,29,5,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,8,29,5,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,8,29,5,45,116.0,12.0,1.75,10.5,20.5,59.02,0.0
2016,8,29,6,0,232.0,24.0,1.9,11.0,41.0,163.61,106.08
2016,8,29,6,15,343.5,36.5,1.9,11.5,84.5,256.91,207.64
2016,8,29,6,30,455.0,49.0,1.9,12.0,128.0,356.55,295.29
2016,8,29,6,45,530.0,56.5,1.95,12.5,180.0,438.21,365.09
2016,8,29,7,0,605.0,64.0,2.0,13.0,232.0,525.79,436.41
2016,8,29,7,15,651.0,70.0,2.0,13.5,285.5,595.38,489.36
2016,8,29,7,30,697.0,76.0,2.0,14.0,339.0,666.94,540.95
2016,8,29,7,45,730.0,80.5,2.0,15.0,391.5,722.99,578.03
2016,8,29,8,0,763.0,85.0,2.0,16.0,444.0,783.4,617.01
2016,8,29,8,15,786.5,89.0,2.0,16.5,494.5,834.0,648.94
2016,8,29,8,30,810.0,93.0,2.0,17.0,545.0,882.85,679.01
2016,8,29,8,45,825.5,96.5,2.05,18.0,591.0,921.41,700.69
2016,8,29,9,0,841.0,100.0,2.1,19.0,637.0,957.15,720.22
2016,8,29,9,15,854.5,102.5,2.1,19.5,678.5,986.63,736.2
2016,8,29,9,30,868.0,105.0,2.1,20.0,720.0,1000.8,742.1
2016,8,29,9,45,889.0,101.5,2.15,20.5,758.5,1023.87,754.67
2016,8,29,10,0,910.0,98.0,2.2,21.0,797.0,1043.43,764.88
2016,8,29,10,15,917.0,99.0,2.2,21.5,826.0,1050.04,766.27
2016,8,29,10,30,924.0,100.0,2.2,22.0,855.0,1052.61,765.36
2016,8,29,10,45,913.5,109.5,2.25,23.0,872.0,1042.6,755.76
2016,8,29,11,0,903.0,119.0,2.3,24.0,889.0,1028.4,743.8
2016,8,29,11,15,906.5,119.5,2.35,24.5,903.0,1014.83,733.86
2016,8,29,11,30,910.0,120.0,2.4,25.0,917.0,997.36,721.53
2016,8,29,11,45,898.5,128.0,2.45,25.5,919.0,969.38,702.54
2016,8,29,12,0,887.0,136.0,2.5,26.0,921.0,938.1,681.52
2016,8,29,12,15,886.5,135.5,2.6,26.0,918.5,905.66,661.43
2016,8,29,12,30,886.0,135.0,2.7,26.0,916.0,870.07,639.05
2016,8,29,12,45,881.0,136.0,2.8,26.5,905.0,829.23,611.7
2016,8,29,13,0,876.0,137.0,2.9,27.0,894.0,785.87,582.31
2016,8,29,13,15,871.5,135.5,2.9,27.0,875.5,738.44,548.67
2016,8,29,13,30,867.0,134.0,2.9,27.0,857.0,688.92,512.76
2016,8,29,13,45,594.0,249.0,2.95,27.0,737.5,577.92,430.03
2016,8,29,14,0,321.0,364.0,3.0,27.0,618.0,477.78,355.27
2016,8,29,14,15,565.5,251.0,3.05,26.5,676.0,485.17,360.51
2016,8,29,14,30,810.0,138.0,3.1,26.0,734.0,464.75,341.15
2016,8,29,14,45,795.5,135.5,3.2,26.0,694.5,404.61,291.3
2016,8,29,15,0,781.0,133.0,3.3,26.0,655.0,345.11,240.99
2016,8,29,15,15,763.0,129.0,3.35,25.5,611.0,279.56,186.32
2016,8,29,15,30,745.0,125.0,3.4,25.0,567.0,219.79,137.43
2016,8,29,15,45,728.5,118.0,3.45,25.0,520.0,159.94,93.13
2016,8,29,16,0,712.0,111.0,3.5,25.0,473.0,102.1,62.11
2016,8,29,16,15,680.5,105.0,3.55,24.0,421.5,74.91,58.29
2016,8,29,16,30,649.0,99.0,3.6,23.0,370.0,72.22,56.49
2016,8,29,16,45,616.5,90.0,3.65,22.5,318.5,67.15,52.45
2016,8,29,17,0,584.0,81.0,3.7,22.0,267.0,61.82,48.09
2016,8,29,17,15,523.5,72.0,3.65,21.0,215.5,56.03,43.28
2016,8,29,17,30,463.0,63.0,3.6,20.0,164.0,50.1,38.11
2016,8,29,17,45,382.5,50.0,3.55,19.0,118.0,40.44,29.43
2016,8,29,18,0,302.0,37.0,3.5,18.0,72.0,30.47,20.09
2016,8,29,18,15,151.0,18.5,3.45,17.0,36.0,14.44,1.99
2016,8,29,18,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,8,29,18,45,0.0,0.0,3.35,15.5,0.0,0.0,0.0
2016,8,29,19,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,8,29,19,15,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2016,8,29,19,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,29,19,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,8,29,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,29,20,15,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2016,8,29,20,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,29,20,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,8,29,21,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,29,21,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2016,8,29,21,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,29,21,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,29,22,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,29,22,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,29,22,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,29,22,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,8,29,23,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,29,23,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,29,23,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,29,23,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,30,0,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,30,0,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,8,30,0,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,30,0,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,30,1,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,30,1,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,8,30,1,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,30,1,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,8,30,2,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,30,2,15,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2016,8,30,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,30,2,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,30,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,30,3,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,30,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,30,3,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,30,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,30,4,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,8,30,4,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,8,30,4,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,8,30,5,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,8,30,5,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,8,30,5,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,30,5,45,141.0,11.5,2.25,11.5,21.0,69.34,0.0
2016,8,30,6,0,282.0,23.0,2.4,12.0,42.0,186.17,115.48
2016,8,30,6,15,398.0,33.0,2.45,12.5,86.5,283.13,227.97
2016,8,30,6,30,514.0,43.0,2.5,13.0,131.0,385.47,318.51
2016,8,30,6,45,595.0,47.5,2.65,14.0,184.5,465.27,386.89
2016,8,30,7,0,676.0,52.0,2.8,15.0,238.0,556.84,460.67
2016,8,30,7,15,719.0,56.5,2.8,15.5,292.0,625.77,512.33
2016,8,30,7,30,762.0,61.0,2.8,16.0,346.0,696.13,562.93
2016,8,30,7,45,794.0,64.0,2.85,17.0,399.5,756.39,603.32
2016,8,30,8,0,826.0,67.0,2.9,18.0,453.0,807.52,635.8
2016,8,30,8,15,847.5,69.5,2.95,18.5,504.0,855.94,666.78
2016,8,30,8,30,869.0,72.0,3.0,19.0,555.0,902.46,695.83
2016,8,30,8,45,884.5,74.0,3.05,20.0,601.5,940.37,717.14
2016,8,30,9,0,900.0,76.0,3.1,21.0,648.0,975.39,736.22
2016,8,30,9,15,911.5,78.0,3.15,21.5,689.5,1003.28,751.74
2016,8,30,9,30,923.0,80.0,3.2,22.0,731.0,1027.62,764.92
2016,8,30,9,45,929.5,82.5,3.25,23.0,766.5,1043.73,771.23
2016,8,30,10,0,936.0,85.0,3.3,24.0,802.0,1055.84,775.05
2016,8,30,10,15,942.5,86.0,3.35,24.5,830.5,1062.1,776.73
2016,8,30,10,30,949.0,87.0,3.4,25.0,859.0,1064.22,775.92
2016,8,30,10,45,945.5,92.0,3.45,25.5,878.5,1056.49,768.93
2016,8,30,11,0,942.0,97.0,3.5,26.0,898.0,1044.57,759.48
2016,8,30,11,15,944.5,97.5,3.55,26.0,911.5,1029.69,749.76
2016,8,30,11,30,947.0,98.0,3.6,26.0,925.0,1010.8,737.54
2016,8,30,11,45,940.5,103.0,3.65,26.5,928.5,984.14,718.88
2016,8,30,12,0,934.0,108.0,3.7,27.0,932.0,953.93,697.99
2016,8,30,12,15,933.0,108.0,3.8,27.0,929.5,920.38,676.53
2016,8,30,12,30,932.0,108.0,3.9,27.0,927.0,883.51,652.7
2016,8,30,12,45,937.5,102.5,4.0,27.0,918.0,843.52,626.56
2016,8,30,13,0,943.0,97.0,4.1,27.0,909.0,800.13,597.83
2016,8,30,13,15,938.5,96.5,4.15,27.0,890.0,750.99,563.72
2016,8,30,13,30,934.0,96.0,4.2,27.0,871.0,699.54,525.84
2016,8,30,13,45,918.0,100.0,4.3,27.0,842.0,643.02,483.29
2016,8,30,14,0,902.0,104.0,4.4,27.0,813.0,585.71,438.9
2016,8,30,14,15,892.5,102.0,4.4,26.5,779.5,526.13,392.14
2016,8,30,14,30,883.0,100.0,4.4,26.0,746.0,465.83,343.17
2016,8,30,14,45,871.0,98.0,4.45,26.0,706.5,404.13,291.07
2016,8,30,15,0,859.0,96.0,4.5,26.0,667.0,342.51,237.9
2016,8,30,15,15,843.0,93.5,4.5,25.5,622.5,274.94,180.46
2016,8,30,15,30,827.0,91.0,4.5,25.0,578.0,212.68,128.77
2016,8,30,15,45,814.5,85.0,4.55,24.5,530.5,149.66,82.05
2016,8,30,16,0,802.0,79.0,4.6,24.0,483.0,88.02,49.85
2016,8,30,16,15,774.0,75.5,4.5,23.5,431.0,61.04,46.66
2016,8,30,16,30,746.0,72.0,4.4,23.0,379.0,59.09,45.29
2016,8,30,16,45,718.5,65.0,4.35,22.5,327.0,54.32,41.43
2016,8,30,17,0,691.0,58.0,4.3,22.0,275.0,49.35,37.31
2016,8,30,17,15,634.5,52.5,4.1,21.0,222.5,45.22,33.87
2016,8,30,17,30,578.0,47.0,3.9,20.0,170.0,37.73,27.33
2016,8,30,17,45,494.5,38.0,3.7,19.5,122.5,30.86,21.05
2016,8,30,18,0,411.0,29.0,3.5,19.0,75.0,23.87,14.33
2016,8,30,18,15,205.5,14.5,3.35,18.5,37.5,11.71,0.0
2016,8,30,18,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,8,30,18,45,0.0,0.0,3.1,17.5,0.0,0.0,0.0
2016,8,30,19,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,8,30,19,15,0.0,0.0,2.9,16.5,0.0,0.0,0.0
2016,8,30,19,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,30,19,45,0.0,0.0,2.75,15.5,0.0,0.0,0.0
2016,8,30,20,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,30,20,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,8,30,20,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,30,20,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,8,30,21,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,30,21,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,8,30,21,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,30,21,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,30,22,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,30,22,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,8,30,22,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,30,22,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,8,30,23,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,30,23,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,8,30,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,30,23,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,31,0,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,31,0,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,8,31,0,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,8,31,0,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,8,31,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
