Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,31,1,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,8,31,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,31,1,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,8,31,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,31,2,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,31,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,31,2,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,8,31,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,31,3,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,31,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,8,31,3,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,8,31,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,31,4,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,31,4,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,31,4,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,31,5,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,31,5,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,8,31,5,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,31,5,45,167.0,10.0,2.5,11.5,21.0,79.32,0.0
2016,8,31,6,0,334.0,20.0,2.7,12.0,42.0,202.57,118.99
2016,8,31,6,15,450.5,28.0,2.7,12.5,87.5,300.91,242.09
2016,8,31,6,30,567.0,36.0,2.7,13.0,133.0,404.51,334.33
2016,8,31,6,45,636.5,41.0,2.7,13.5,186.0,485.29,403.93
2016,8,31,7,0,706.0,46.0,2.7,14.0,239.0,571.22,473.17
2016,8,31,7,15,748.0,50.0,2.7,14.5,293.0,639.96,524.67
2016,8,31,7,30,790.0,54.0,2.7,15.0,347.0,702.48,569.29
2016,8,31,7,45,820.5,56.5,2.7,16.0,401.0,761.35,608.44
2016,8,31,8,0,851.0,59.0,2.7,17.0,455.0,819.76,645.83
2016,8,31,8,15,871.5,61.5,2.65,17.5,506.0,868.24,675.9
2016,8,31,8,30,892.0,64.0,2.6,18.0,557.0,914.66,703.87
2016,8,31,8,45,907.5,65.5,2.55,19.0,604.5,952.62,724.1
2016,8,31,9,0,923.0,67.0,2.5,20.0,652.0,987.61,741.95
2016,8,31,9,15,934.5,68.5,2.55,20.5,694.0,1015.39,757.21
2016,8,31,9,30,946.0,70.0,2.6,21.0,736.0,1039.54,770.13
2016,8,31,9,45,949.5,74.5,2.7,21.5,771.0,1055.37,778.22
2016,8,31,10,0,953.0,79.0,2.8,22.0,806.0,1066.97,783.73
2016,8,31,10,15,959.5,80.0,2.9,22.0,835.5,1073.27,787.49
2016,8,31,10,30,966.0,81.0,3.0,22.0,865.0,1075.35,788.72
2016,8,31,10,45,969.0,82.5,3.15,22.5,886.5,1070.19,784.36
2016,8,31,11,0,972.0,84.0,3.3,23.0,908.0,1060.76,777.39
2016,8,31,11,15,974.5,84.5,3.45,23.0,922.0,1045.53,768.22
2016,8,31,11,30,977.0,85.0,3.6,23.0,936.0,1026.16,756.37
2016,8,31,11,45,977.0,86.5,3.75,23.5,941.5,1001.43,739.53
2016,8,31,12,0,977.0,88.0,3.9,24.0,947.0,972.83,720.1
2016,8,31,12,15,976.5,87.5,4.0,24.0,944.5,938.06,697.57
2016,8,31,12,30,976.0,87.0,4.1,24.0,942.0,899.79,672.54
2016,8,31,12,45,969.0,90.0,4.25,24.0,930.0,856.41,643.99
2016,8,31,13,0,962.0,93.0,4.4,24.0,918.0,810.29,613.2
2016,8,31,13,15,958.5,92.0,4.45,24.0,899.0,760.47,578.33
2016,8,31,13,30,955.0,91.0,4.5,24.0,880.0,708.2,539.41
2016,8,31,13,45,949.0,90.0,4.6,24.0,854.0,652.19,496.84
2016,8,31,14,0,943.0,89.0,4.7,24.0,828.0,594.45,451.56
2016,8,31,14,15,935.0,87.5,4.75,23.5,794.0,533.83,403.24
2016,8,31,14,30,927.0,86.0,4.8,23.0,760.0,472.21,352.34
2016,8,31,14,45,917.5,83.5,4.85,23.0,720.5,408.5,297.49
2016,8,31,15,0,908.0,81.0,4.9,23.0,681.0,344.53,241.24
2016,8,31,15,15,893.5,79.0,4.9,22.5,636.0,279.76,184.7
2016,8,31,15,30,879.0,77.0,4.9,22.0,591.0,215.87,130.76
2016,8,31,15,45,854.5,75.5,4.9,21.5,540.0,152.38,83.89
2016,8,31,16,0,830.0,74.0,4.9,21.0,489.0,84.33,47.59
2016,8,31,16,15,802.5,71.0,4.8,20.5,436.5,58.19,44.81
2016,8,31,16,30,775.0,68.0,4.7,20.0,384.0,56.46,43.59
2016,8,31,16,45,731.5,64.0,4.65,19.5,329.0,53.76,41.48
2016,8,31,17,0,688.0,60.0,4.6,19.0,274.0,51.06,39.3
2016,8,31,17,15,628.0,54.0,4.35,18.0,220.5,42.76,32.14
2016,8,31,17,30,568.0,48.0,4.1,17.0,167.0,38.57,28.4
2016,8,31,17,45,472.0,39.0,3.95,16.5,118.5,31.69,22.02
2016,8,31,18,0,376.0,30.0,3.8,16.0,70.0,24.74,15.13
2016,8,31,18,15,188.0,15.0,3.6,15.5,35.0,12.18,0.0
2016,8,31,18,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,31,18,45,0.0,0.0,3.25,14.5,0.0,0.0,0.0
2016,8,31,19,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,31,19,15,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2016,8,31,19,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,31,19,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,8,31,20,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,31,20,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,8,31,20,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,31,20,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,8,31,21,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,31,21,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,31,21,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,31,21,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,8,31,22,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,31,22,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,8,31,22,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,31,22,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,31,23,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,31,23,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,8,31,23,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,31,23,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,9,1,0,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,9,1,0,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,9,1,0,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,9,1,0,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,9,1,1,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,1,1,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,9,1,1,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,9,1,1,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,9,1,2,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,9,1,2,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,9,1,2,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,9,1,2,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,9,1,3,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,9,1,3,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,9,1,3,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,9,1,3,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,9,1,4,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,9,1,4,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,9,1,4,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,9,1,4,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,9,1,5,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,9,1,5,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,9,1,5,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,9,1,5,45,124.5,11.0,2.3,10.5,19.0,62.37,0.0
2016,9,1,6,0,249.0,22.0,2.5,11.0,38.0,168.45,91.49
2016,9,1,6,15,370.5,33.5,2.5,11.5,82.5,270.68,217.86
2016,9,1,6,30,492.0,45.0,2.5,12.0,127.0,376.91,312.33
2016,9,1,6,45,584.5,49.5,2.5,13.0,181.5,467.99,389.81
2016,9,1,7,0,677.0,54.0,2.5,14.0,236.0,562.36,465.65
2016,9,1,7,15,722.0,58.5,2.45,14.5,291.0,633.06,518.39
2016,9,1,7,30,767.0,63.0,2.4,15.0,346.0,705.26,569.89
2016,9,1,7,45,803.0,65.5,2.4,15.5,401.0,768.46,612.98
2016,9,1,8,0,839.0,68.0,2.4,16.0,456.0,822.64,648.23
2016,9,1,8,15,860.5,70.5,2.35,16.5,507.5,871.42,678.36
2016,9,1,8,30,882.0,73.0,2.3,17.0,559.0,918.24,706.4
2016,9,1,8,45,896.0,76.0,2.25,18.0,606.0,956.21,726.42
2016,9,1,9,0,910.0,79.0,2.2,19.0,653.0,991.12,744.02
2016,9,1,9,15,922.5,81.0,2.2,19.5,695.5,1020.0,759.38
2016,9,1,9,30,935.0,83.0,2.2,20.0,738.0,1045.3,772.37
2016,9,1,9,45,928.5,92.0,2.2,21.0,770.5,1055.77,774.33
2016,9,1,10,0,922.0,101.0,2.2,22.0,803.0,1061.7,773.66
2016,9,1,10,15,929.5,102.5,2.3,22.5,832.0,1069.08,776.85
2016,9,1,10,30,937.0,104.0,2.4,23.0,861.0,1072.33,777.51
2016,9,1,10,45,923.5,115.0,2.5,23.5,877.5,1060.41,768.67
2016,9,1,11,0,910.0,126.0,2.6,24.0,894.0,1044.22,757.33
2016,9,1,11,15,913.0,126.5,2.75,24.0,908.0,1029.65,749.09
2016,9,1,11,30,916.0,127.0,2.9,24.0,922.0,1011.15,738.25
2016,9,1,11,45,898.5,138.5,3.05,24.5,922.0,980.3,717.87
2016,9,1,12,0,881.0,150.0,3.2,25.0,922.0,958.22,703.25
2016,9,1,12,15,880.0,150.0,3.35,25.0,919.0,924.51,682.11
2016,9,1,12,30,879.0,150.0,3.5,25.0,916.0,887.58,658.65
2016,9,1,12,45,902.0,134.5,3.7,25.0,912.5,844.22,630.76
2016,9,1,13,0,925.0,119.0,3.9,25.0,909.0,806.08,606.06
2016,9,1,13,15,920.0,118.0,4.0,24.5,890.0,756.41,572.04
2016,9,1,13,30,915.0,117.0,4.1,24.0,871.0,704.55,534.87
2016,9,1,13,45,885.0,127.5,4.25,24.0,838.0,645.37,490.05
2016,9,1,14,0,855.0,138.0,4.4,24.0,805.0,588.63,445.77
2016,9,1,14,15,844.5,135.5,4.4,23.5,771.0,528.91,398.69
2016,9,1,14,30,834.0,133.0,4.4,23.0,737.0,468.77,349.65
2016,9,1,14,45,814.5,132.5,4.45,22.5,695.5,406.82,297.89
2016,9,1,15,0,795.0,132.0,4.5,22.0,654.0,346.07,245.89
2016,9,1,15,15,776.0,128.0,4.4,21.5,609.0,279.24,188.87
2016,9,1,15,30,757.0,124.0,4.3,21.0,564.0,218.33,138.2
2016,9,1,15,45,740.0,117.0,4.25,21.0,516.0,157.51,92.89
2016,9,1,16,0,723.0,110.0,4.2,21.0,468.0,98.78,62.08
2016,9,1,16,15,690.0,104.0,4.15,20.0,415.5,74.91,59.33
2016,9,1,16,30,657.0,98.0,4.1,19.0,363.0,72.16,57.43
2016,9,1,16,45,620.5,88.5,4.05,18.5,310.5,66.6,52.88
2016,9,1,17,0,584.0,79.0,4.0,18.0,258.0,60.77,47.99
2016,9,1,17,15,519.0,69.5,3.9,17.0,205.5,54.48,42.61
2016,9,1,17,30,454.0,60.0,3.8,16.0,153.0,48.04,36.85
2016,9,1,17,45,361.5,47.0,3.75,15.5,107.0,38.25,27.78
2016,9,1,18,0,269.0,34.0,3.7,15.0,61.0,28.17,17.85
2016,9,1,18,15,134.5,17.0,3.55,14.5,30.5,13.28,0.0
2016,9,1,18,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,9,1,18,45,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2016,9,1,19,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,1,19,15,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2016,9,1,19,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,1,19,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,1,20,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,1,20,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,9,1,20,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,9,1,20,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,1,21,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,9,1,21,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,9,1,21,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,9,1,21,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,9,1,22,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,1,22,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,9,1,22,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,9,1,22,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,9,1,23,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,9,1,23,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,9,1,23,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,9,1,23,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,9,2,0,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,9,2,0,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,9,2,0,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,9,2,0,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,9,2,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,2,1,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,2,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,2,1,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,9,2,2,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,9,2,2,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,9,2,2,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,9,2,2,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,9,2,3,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,9,2,3,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,9,2,3,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,9,2,3,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,9,2,4,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,9,2,4,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,9,2,4,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,9,2,4,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,9,2,5,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,9,2,5,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,9,2,5,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,9,2,5,45,97.0,11.0,2.05,10.5,17.0,50.84,0.0
2016,9,2,6,0,194.0,22.0,2.3,11.0,34.0,141.27,68.58
2016,9,2,6,15,314.0,34.5,2.4,11.5,76.5,241.95,194.13
2016,9,2,6,30,434.0,47.0,2.5,12.0,119.0,345.56,286.61
2016,9,2,6,45,525.5,53.0,2.65,13.0,171.5,435.41,363.71
2016,9,2,7,0,617.0,59.0,2.8,14.0,224.0,532.63,443.19
2016,9,2,7,15,664.0,64.5,2.75,14.5,277.5,602.91,496.68
2016,9,2,7,30,711.0,70.0,2.7,15.0,331.0,671.09,546.07
2016,9,2,7,45,746.5,73.5,2.7,16.0,384.0,733.16,588.12
2016,9,2,8,0,782.0,77.0,2.7,17.0,437.0,795.04,628.5
2016,9,2,8,15,805.0,80.5,2.65,17.5,487.5,845.09,660.01
2016,9,2,8,30,828.0,84.0,2.6,18.0,538.0,893.31,689.54
2016,9,2,8,45,844.0,87.0,2.6,19.0,584.0,932.05,710.99
2016,9,2,9,0,860.0,90.0,2.6,20.0,630.0,957.01,722.81
2016,9,2,9,15,872.5,92.5,2.65,20.5,671.5,985.38,738.82
2016,9,2,9,30,885.0,95.0,2.7,21.0,713.0,1010.34,752.47
2016,9,2,9,45,905.0,91.0,2.75,21.5,751.0,1031.73,763.81
2016,9,2,10,0,925.0,87.0,2.8,22.0,789.0,1049.54,772.88
2016,9,2,10,15,931.5,88.0,2.9,22.5,817.5,1055.51,774.88
2016,9,2,10,30,938.0,89.0,3.0,23.0,846.0,1057.38,774.45
2016,9,2,10,45,930.0,97.0,3.1,23.5,863.5,1048.19,767.03
2016,9,2,11,0,922.0,105.0,3.2,24.0,881.0,1034.8,757.09
2016,9,2,11,15,924.5,105.5,3.35,24.0,894.5,1019.82,748.1
2016,9,2,11,30,927.0,106.0,3.5,24.0,908.0,1000.9,736.53
2016,9,2,11,45,918.0,112.0,3.7,24.5,910.0,972.93,717.86
2016,9,2,12,0,909.0,118.0,3.9,25.0,912.0,941.58,696.87
2016,9,2,12,15,908.5,118.0,4.0,25.0,909.5,908.79,675.57
2016,9,2,12,30,908.0,118.0,4.1,25.0,907.0,872.75,651.92
2016,9,2,12,45,902.0,119.0,4.2,25.0,895.0,830.17,623.58
2016,9,2,13,0,896.0,120.0,4.3,25.0,883.0,785.08,593.22
2016,9,2,13,15,891.5,119.0,4.3,24.5,864.0,737.0,559.47
2016,9,2,13,30,887.0,118.0,4.3,24.0,845.0,686.76,522.86
2016,9,2,13,45,873.0,120.5,4.3,24.0,817.0,631.86,480.7
2016,9,2,14,0,859.0,123.0,4.3,24.0,789.0,576.11,436.8
2016,9,2,14,15,849.0,121.0,4.25,24.0,755.5,518.14,389.93
2016,9,2,14,30,839.0,119.0,4.2,24.0,722.0,458.51,340.45
2016,9,2,14,45,827.5,115.5,4.2,24.0,683.0,396.86,288.19
2016,9,2,15,0,816.0,112.0,4.2,24.0,644.0,335.45,235.07
2016,9,2,15,15,652.0,153.5,4.2,23.5,560.0,268.47,183.39
2016,9,2,15,30,488.0,195.0,4.2,23.0,476.0,221.64,151.05
2016,9,2,15,45,598.5,145.0,4.2,22.5,459.5,162.19,101.89
2016,9,2,16,0,709.0,95.0,4.2,22.0,443.0,86.73,52.94
2016,9,2,16,15,693.0,90.0,4.15,21.0,399.0,65.25,50.83
2016,9,2,16,30,677.0,85.0,4.1,20.0,355.0,63.03,49.32
2016,9,2,16,45,636.0,78.0,4.1,19.5,302.5,58.95,46.03
2016,9,2,17,0,595.0,71.0,4.1,19.0,250.0,54.73,42.52
2016,9,2,17,15,529.5,63.0,3.95,18.0,198.5,49.41,37.98
2016,9,2,17,30,464.0,55.0,3.8,17.0,147.0,44.02,33.13
2016,9,2,17,45,367.5,43.0,3.7,16.5,102.0,34.93,24.71
2016,9,2,18,0,271.0,31.0,3.6,16.0,57.0,25.62,15.36
2016,9,2,18,15,135.5,15.5,3.45,15.5,28.5,13.23,0.0
2016,9,2,18,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,9,2,18,45,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2016,9,2,19,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,2,19,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,9,2,19,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,2,19,45,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,9,2,20,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,2,20,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,9,2,20,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,9,2,20,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,9,2,21,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,2,21,15,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2016,9,2,21,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,9,2,21,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,9,2,22,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,9,2,22,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,9,2,22,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,9,2,22,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,9,2,23,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,9,2,23,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,9,2,23,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,9,2,23,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,9,3,0,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,3,0,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,9,3,0,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,9,3,0,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,9,3,1,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,3,1,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,9,3,1,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,9,3,1,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,9,3,2,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,9,3,2,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,3,2,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,9,3,2,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,9,3,3,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,9,3,3,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,9,3,3,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,9,3,3,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,9,3,4,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,3,4,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,3,4,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,3,4,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,9,3,5,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,9,3,5,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,9,3,5,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,9,3,5,45,0.0,9.5,3.4,11.0,9.5,8.11,0.0
2016,9,3,6,0,0.0,19.0,3.5,11.0,19.0,16.78,2.09
2016,9,3,6,15,32.0,39.0,3.6,11.0,44.5,62.21,46.2
2016,9,3,6,30,64.0,59.0,3.7,11.0,70.0,114.33,92.78
2016,9,3,6,45,83.5,81.5,3.8,11.5,101.0,155.27,129.14
2016,9,3,7,0,103.0,104.0,3.9,12.0,132.0,197.23,165.57
2016,9,3,7,15,118.0,126.0,3.9,12.5,164.0,236.33,198.51
2016,9,3,7,30,133.0,148.0,3.9,13.0,196.0,276.2,231.19
2016,9,3,7,45,447.5,110.5,3.9,13.5,309.0,527.14,440.44
2016,9,3,8,0,762.0,73.0,3.9,14.0,422.0,773.9,627.65
2016,9,3,8,15,778.0,84.5,3.85,14.5,475.5,827.05,661.73
2016,9,3,8,30,794.0,96.0,3.8,15.0,529.0,877.72,694.48
2016,9,3,8,45,410.0,166.5,3.8,15.5,391.5,609.14,490.17
2016,9,3,9,0,26.0,237.0,3.8,16.0,254.0,240.63,191.29
2016,9,3,9,15,447.0,170.0,3.8,16.5,480.5,661.93,529.89
2016,9,3,9,30,868.0,103.0,3.8,17.0,707.0,1003.52,771.23
2016,9,3,9,45,884.5,102.0,3.85,17.5,744.0,1024.56,780.08
2016,9,3,10,0,901.0,101.0,3.9,18.0,781.0,1041.98,789.22
2016,9,3,10,15,472.5,224.0,3.95,18.5,581.5,750.56,581.05
2016,9,3,10,30,44.0,347.0,4.0,19.0,382.0,379.84,293.75
2016,9,3,10,45,233.5,349.5,4.05,19.5,544.5,609.41,471.33
2016,9,3,11,0,423.0,352.0,4.1,20.0,707.0,808.58,615.76
2016,9,3,11,15,219.5,315.5,4.2,20.0,500.5,543.52,419.72
2016,9,3,11,30,16.0,279.0,4.3,20.0,294.0,257.03,198.01
2016,9,3,11,45,22.0,311.5,4.4,20.0,331.0,290.62,224.64
2016,9,3,12,0,28.0,344.0,4.5,20.0,368.0,338.26,261.13
2016,9,3,12,15,168.0,380.0,4.65,20.0,525.5,502.53,389.03
2016,9,3,12,30,308.0,416.0,4.8,20.0,683.0,651.39,500.76
2016,9,3,12,45,170.5,382.0,5.0,20.0,529.5,482.21,373.06
2016,9,3,13,0,33.0,348.0,5.2,20.0,376.0,327.77,253.45
2016,9,3,13,15,22.5,293.5,5.3,19.5,312.5,262.2,203.54
2016,9,3,13,30,12.0,239.0,5.4,19.0,249.0,207.33,160.99
2016,9,3,13,45,11.5,231.0,5.5,19.0,240.5,198.83,154.5
2016,9,3,14,0,11.0,223.0,5.6,19.0,232.0,190.43,148.02
2016,9,3,14,15,6.5,188.0,5.6,18.5,193.5,158.38,122.92
2016,9,3,14,30,2.0,153.0,5.6,18.0,155.0,127.26,98.33
2016,9,3,14,45,6.0,178.0,5.6,18.0,182.0,147.93,115.2
2016,9,3,15,0,10.0,203.0,5.6,18.0,209.0,167.04,130.71
2016,9,3,15,15,5.0,177.0,5.45,17.5,180.0,144.09,112.78
2016,9,3,15,30,0.0,151.0,5.3,17.0,151.0,122.12,95.58
2016,9,3,15,45,0.0,140.0,5.2,16.5,140.0,112.76,88.39
2016,9,3,16,0,0.0,129.0,5.1,16.0,129.0,103.42,81.13
2016,9,3,16,15,0.0,114.5,4.95,15.5,114.5,92.02,75.45
2016,9,3,16,30,0.0,100.0,4.8,15.0,100.0,80.75,65.97
2016,9,3,16,45,0.0,85.0,4.7,15.0,85.0,69.03,55.82
2016,9,3,17,0,0.0,70.0,4.6,15.0,70.0,57.21,45.43
2016,9,3,17,15,223.0,64.0,4.4,14.5,107.0,46.98,36.35
2016,9,3,17,30,446.0,58.0,4.2,14.0,144.0,46.66,35.85
2016,9,3,17,45,338.0,45.0,4.05,13.5,98.5,36.75,26.56
2016,9,3,18,0,230.0,32.0,3.9,13.0,53.0,24.85,14.58
2016,9,3,18,15,115.0,16.0,3.8,12.5,26.5,13.66,0.0
2016,9,3,18,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,3,18,45,0.0,0.0,3.65,11.5,0.0,0.0,0.0
2016,9,3,19,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,9,3,19,15,0.0,0.0,3.6,10.5,0.0,0.0,0.0
2016,9,3,19,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,9,3,19,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,9,3,20,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,9,3,20,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,9,3,20,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,9,3,20,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,9,3,21,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,9,3,21,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,9,3,21,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,9,3,21,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,9,3,22,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,9,3,22,15,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,9,3,22,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,9,3,22,45,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,9,3,23,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,9,3,23,15,0.0,0.0,3.8,9.5,0.0,0.0,0.0
2016,9,3,23,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,9,3,23,45,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,9,4,0,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,9,4,0,15,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,9,4,0,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,9,4,0,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,9,4,1,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,9,4,1,15,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,9,4,1,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,9,4,1,45,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,9,4,2,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,9,4,2,15,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,9,4,2,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,9,4,2,45,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,9,4,3,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,9,4,3,15,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,9,4,3,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,9,4,3,45,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,9,4,4,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,9,4,4,15,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,9,4,4,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,9,4,4,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,9,4,5,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,9,4,5,15,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,9,4,5,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,9,4,5,45,23.5,10.5,3.7,9.5,11.5,19.09,0.0
2016,9,4,6,0,47.0,21.0,3.8,10.0,23.0,51.64,14.24
2016,9,4,6,15,130.0,44.0,3.75,10.0,62.0,145.65,115.45
2016,9,4,6,30,213.0,67.0,3.7,10.0,101.0,228.78,190.97
2016,9,4,6,45,280.5,86.5,3.7,10.5,149.0,304.18,257.71
2016,9,4,7,0,348.0,106.0,3.7,11.0,197.0,398.53,337.67
2016,9,4,7,15,174.0,85.5,3.6,11.5,131.0,239.67,203.4
2016,9,4,7,30,0.0,65.0,3.5,12.0,65.0,53.86,40.75
2016,9,4,7,45,30.5,125.5,3.45,12.5,139.5,148.59,122.06
2016,9,4,8,0,61.0,186.0,3.4,13.0,214.0,245.05,202.01
2016,9,4,8,15,70.0,210.5,3.35,13.5,246.0,279.8,229.14
2016,9,4,8,30,79.0,235.0,3.3,14.0,278.0,314.64,255.99
2016,9,4,8,45,150.5,259.5,3.25,14.5,350.5,429.17,346.94
2016,9,4,9,0,222.0,284.0,3.2,15.0,423.0,526.73,421.6
2016,9,4,9,15,204.5,307.0,3.25,15.5,441.5,535.62,425.23
2016,9,4,9,30,187.0,330.0,3.3,16.0,460.0,542.74,428.02
2016,9,4,9,45,513.0,234.5,3.4,16.5,615.0,807.92,630.17
2016,9,4,10,0,839.0,139.0,3.5,17.0,770.0,1035.3,786.77
2016,9,4,10,15,680.0,220.5,3.6,17.0,744.5,966.98,737.64
2016,9,4,10,30,521.0,302.0,3.7,17.0,719.0,877.43,671.67
2016,9,4,10,45,643.5,253.0,3.8,17.5,781.5,946.35,721.96
2016,9,4,11,0,766.0,204.0,3.9,18.0,844.0,1006.13,761.85
2016,9,4,11,15,770.5,205.0,4.0,18.0,857.5,993.84,753.1
2016,9,4,11,30,775.0,206.0,4.1,18.0,871.0,977.85,742.47
2016,9,4,11,45,753.0,220.0,4.25,18.5,870.0,946.45,720.2
2016,9,4,12,0,731.0,234.0,4.4,19.0,869.0,912.33,695.73
2016,9,4,12,15,730.5,233.5,4.5,19.0,866.0,881.13,674.36
2016,9,4,12,30,730.0,233.0,4.6,19.0,863.0,847.11,650.63
2016,9,4,12,45,792.0,194.0,4.75,19.5,869.5,824.41,635.17
2016,9,4,13,0,854.0,155.0,4.9,20.0,876.0,791.41,611.74
2016,9,4,13,15,849.0,153.5,4.95,20.0,857.0,742.46,575.23
2016,9,4,13,30,844.0,152.0,5.0,20.0,838.0,691.54,536.47
2016,9,4,13,45,800.0,168.5,5.1,20.0,802.0,631.07,489.35
2016,9,4,14,0,756.0,185.0,5.2,20.0,766.0,572.49,442.65
2016,9,4,14,15,744.0,181.5,5.2,19.5,732.5,514.96,396.4
2016,9,4,14,30,732.0,178.0,5.2,19.0,699.0,457.47,348.74
2016,9,4,14,45,722.5,170.5,5.25,19.0,661.0,398.03,297.67
2016,9,4,15,0,713.0,163.0,5.3,19.0,623.0,338.94,245.94
2016,9,4,15,15,470.5,207.5,5.2,18.5,502.0,262.96,189.78
2016,9,4,15,30,228.0,252.0,5.1,18.0,381.0,221.68,165.66
2016,9,4,15,45,156.5,228.5,5.1,17.5,313.5,178.06,135.0
2016,9,4,16,0,85.0,205.0,5.1,17.0,246.0,149.64,117.47
2016,9,4,16,15,45.5,168.0,4.95,16.5,190.0,123.07,102.09
2016,9,4,16,30,6.0,131.0,4.8,16.0,134.0,102.29,84.56
2016,9,4,16,45,3.0,113.0,4.65,15.5,114.5,88.62,72.97
2016,9,4,17,0,0.0,95.0,4.5,15.0,95.0,74.85,61.05
2016,9,4,17,15,208.0,77.5,4.2,14.5,117.0,58.34,46.43
2016,9,4,17,30,416.0,60.0,3.9,14.0,139.0,48.44,37.38
2016,9,4,17,45,322.5,45.5,3.6,13.5,94.5,35.1,25.04
2016,9,4,18,0,229.0,31.0,3.3,13.0,50.0,24.1,13.49
2016,9,4,18,15,114.5,15.5,3.15,12.5,25.0,13.23,0.0
2016,9,4,18,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,4,18,45,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2016,9,4,19,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,9,4,19,15,0.0,0.0,2.85,10.5,0.0,0.0,0.0
2016,9,4,19,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,9,4,19,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,9,4,20,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,9,4,20,15,0.0,0.0,3.05,9.5,0.0,0.0,0.0
2016,9,4,20,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,9,4,20,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,9,4,21,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,9,4,21,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,9,4,21,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,9,4,21,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,9,4,22,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,9,4,22,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,9,4,22,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,9,4,22,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,9,4,23,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,9,4,23,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,9,4,23,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,9,4,23,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,9,5,0,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,9,5,0,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,9,5,0,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,9,5,0,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,9,5,1,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,9,5,1,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,9,5,1,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,9,5,1,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,9,5,2,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,9,5,2,15,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2016,9,5,2,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,9,5,2,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,9,5,3,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,9,5,3,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,9,5,3,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,9,5,3,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,9,5,4,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,9,5,4,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,9,5,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,9,5,4,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,9,5,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,9,5,5,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,9,5,5,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,9,5,5,45,38.0,10.5,1.35,8.5,12.5,25.4,0.0
2016,9,5,6,0,76.0,21.0,1.5,9.0,25.0,72.73,15.24
2016,9,5,6,15,175.0,40.5,1.5,9.5,64.0,176.24,139.83
2016,9,5,6,30,274.0,60.0,1.5,10.0,103.0,266.93,221.55
2016,9,5,6,45,392.0,67.5,1.5,10.5,155.5,364.89,306.24
2016,9,5,7,0,510.0,75.0,1.5,11.0,208.0,479.74,400.77
2016,9,5,7,15,563.0,83.5,1.4,11.5,260.0,554.28,458.36
2016,9,5,7,30,616.0,92.0,1.3,12.0,312.0,631.36,514.06
2016,9,5,7,45,661.5,95.5,1.25,13.0,365.5,698.3,558.88
2016,9,5,8,0,707.0,99.0,1.2,14.0,419.0,765.88,602.19
2016,9,5,8,15,734.0,103.5,1.25,15.0,469.5,818.26,634.41
2016,9,5,8,30,761.0,108.0,1.3,16.0,520.0,869.26,664.99
2016,9,5,8,45,775.5,114.0,1.4,17.0,565.0,902.28,683.49
2016,9,5,9,0,790.0,120.0,1.5,18.0,610.0,938.57,704.16
2016,9,5,9,15,805.5,123.0,1.6,18.5,651.5,969.42,722.31
2016,9,5,9,30,821.0,126.0,1.7,19.0,693.0,997.01,738.34
2016,9,5,9,45,852.5,118.5,1.85,20.0,733.0,1025.36,754.12
2016,9,5,10,0,884.0,111.0,2.0,21.0,773.0,1037.4,759.32
2016,9,5,10,15,891.5,112.0,2.15,21.5,802.0,1043.73,762.52
2016,9,5,10,30,899.0,113.0,2.3,22.0,831.0,1046.08,763.3
2016,9,5,10,45,864.5,136.5,2.5,22.5,841.5,1039.5,758.98
2016,9,5,11,0,830.0,160.0,2.7,23.0,852.0,1015.58,743.46
2016,9,5,11,15,834.0,161.0,2.85,23.0,865.0,1002.58,736.08
2016,9,5,11,30,838.0,162.0,3.0,23.0,878.0,985.76,726.07
2016,9,5,11,45,811.5,178.5,3.15,23.5,875.5,951.9,703.35
2016,9,5,12,0,785.0,195.0,3.3,24.0,873.0,923.11,684.02
2016,9,5,12,15,784.0,195.0,3.4,24.0,870.0,890.75,663.12
2016,9,5,12,30,783.0,195.0,3.5,24.0,867.0,855.43,639.85
2016,9,5,12,45,808.0,178.0,3.6,24.0,864.0,817.4,614.45
2016,9,5,13,0,833.0,161.0,3.7,24.0,861.0,780.92,589.32
2016,9,5,13,15,827.5,159.5,3.75,24.0,841.5,732.43,554.25
2016,9,5,13,30,822.0,158.0,3.8,24.0,822.0,682.08,517.05
2016,9,5,13,45,784.0,170.5,3.9,24.0,788.0,622.74,472.17
2016,9,5,14,0,746.0,183.0,4.0,24.0,754.0,564.89,427.36
2016,9,5,14,15,733.5,179.5,4.05,23.5,720.5,507.67,382.68
2016,9,5,14,30,721.0,176.0,4.1,23.0,687.0,450.57,336.59
2016,9,5,14,45,707.5,170.5,4.15,23.0,648.0,391.92,287.41
2016,9,5,15,0,694.0,165.0,4.2,23.0,609.0,334.08,238.0
2016,9,5,15,15,672.0,159.0,4.2,22.5,564.5,274.97,188.27
2016,9,5,15,30,650.0,153.0,4.2,22.0,520.0,218.28,142.2
2016,9,5,15,45,644.0,139.5,4.25,22.0,475.0,160.27,99.39
2016,9,5,16,0,638.0,126.0,4.3,22.0,430.0,103.16,69.46
2016,9,5,16,15,601.5,118.0,4.2,21.5,379.0,84.97,67.68
2016,9,5,16,30,565.0,110.0,4.1,21.0,328.0,81.19,64.81
2016,9,5,16,45,546.0,95.0,4.0,20.5,279.5,71.8,57.0
2016,9,5,17,0,527.0,80.0,3.9,20.0,231.0,61.87,48.56
2016,9,5,17,15,457.0,69.5,3.45,19.0,180.5,54.84,42.5
2016,9,5,17,30,387.0,59.0,3.0,18.0,130.0,45.06,33.77
2016,9,5,17,45,306.0,43.5,2.6,17.0,88.0,33.57,23.25
2016,9,5,18,0,225.0,28.0,2.2,16.0,46.0,23.27,11.98
2016,9,5,18,15,112.5,14.0,2.05,15.5,23.0,11.95,0.0
2016,9,5,18,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,5,18,45,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,9,5,19,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,5,19,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,9,5,19,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,5,19,45,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,9,5,20,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,5,20,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,9,5,20,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,5,20,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,5,21,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,5,21,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,9,5,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,5,21,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,5,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,5,22,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,5,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,5,22,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,5,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,5,23,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,9,5,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,9,5,23,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,9,6,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,9,6,0,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,9,6,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,6,0,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,6,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,6,1,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,9,6,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,6,1,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,6,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,6,2,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,9,6,2,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,6,2,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,6,3,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,6,3,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,9,6,3,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,6,3,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,6,4,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,6,4,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,9,6,4,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,9,6,4,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,9,6,5,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,9,6,5,15,0.0,0.0,0.55,9.5,0.0,0.0,0.0
2016,9,6,5,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,9,6,5,45,84.5,9.0,0.5,10.5,13.5,44.39,0.0
2016,9,6,6,0,169.0,18.0,0.5,11.0,27.0,123.27,14.09
2016,9,6,6,15,295.5,31.0,0.6,11.5,68.0,231.24,181.31
2016,9,6,6,30,422.0,44.0,0.7,12.0,109.0,338.63,276.55
2016,9,6,6,45,500.5,53.0,0.8,13.0,159.5,423.31,347.76
2016,9,6,7,0,579.0,62.0,0.9,14.0,210.0,514.48,420.45
2016,9,6,7,15,630.0,68.0,1.0,15.0,263.5,586.99,474.21
2016,9,6,7,30,681.0,74.0,1.1,16.0,317.0,661.88,526.97
2016,9,6,7,45,718.0,78.5,1.2,17.0,370.0,724.95,569.04
2016,9,6,8,0,755.0,83.0,1.3,18.0,423.0,783.74,606.76
2016,9,6,8,15,780.0,87.0,1.45,19.0,473.5,835.34,639.08
2016,9,6,8,30,805.0,91.0,1.6,20.0,524.0,885.23,669.59
2016,9,6,8,45,822.0,94.5,1.8,21.5,570.0,924.79,691.91
2016,9,6,9,0,839.0,98.0,2.0,23.0,616.0,961.57,712.06
2016,9,6,9,15,853.5,100.5,2.05,23.5,658.0,991.59,728.59
2016,9,6,9,30,868.0,103.0,2.1,24.0,700.0,1006.15,735.16
2016,9,6,9,45,874.0,107.0,2.2,25.0,734.5,1022.02,741.99
2016,9,6,10,0,880.0,111.0,2.3,26.0,769.0,1034.01,746.36
2016,9,6,10,15,888.0,112.5,2.35,26.0,797.5,1041.32,750.27
2016,9,6,10,30,896.0,114.0,2.4,26.0,826.0,1044.64,751.87
2016,9,6,10,45,872.0,131.0,2.45,26.5,839.0,1027.98,739.5
2016,9,6,11,0,848.0,148.0,2.5,27.0,852.0,1021.33,733.84
2016,9,6,11,15,851.5,149.0,2.55,27.0,865.5,1007.6,725.14
2016,9,6,11,30,855.0,150.0,2.6,27.0,879.0,990.02,714.12
2016,9,6,11,45,832.0,164.0,2.65,27.5,877.0,956.99,691.84
2016,9,6,12,0,809.0,178.0,2.7,28.0,875.0,921.06,667.77
2016,9,6,12,15,808.0,178.5,2.75,28.0,872.0,889.28,647.67
2016,9,6,12,30,807.0,179.0,2.8,28.0,869.0,854.52,625.44
2016,9,6,12,45,821.0,168.5,2.85,28.0,863.0,818.81,602.26
2016,9,6,13,0,835.0,158.0,2.9,28.0,857.0,779.34,575.41
2016,9,6,13,15,829.5,156.5,2.95,28.0,838.0,730.71,541.27
2016,9,6,13,30,824.0,155.0,3.0,28.0,819.0,680.23,505.0
2016,9,6,13,45,791.5,165.0,3.05,28.0,785.5,621.97,461.97
2016,9,6,14,0,759.0,175.0,3.1,28.0,752.0,564.54,418.48
2016,9,6,14,15,746.5,171.5,3.15,27.5,718.5,506.65,374.35
2016,9,6,14,30,734.0,168.0,3.2,27.0,685.0,448.85,328.73
2016,9,6,14,45,717.5,164.0,3.25,27.0,645.5,389.59,280.1
2016,9,6,15,0,701.0,160.0,3.3,27.0,606.0,331.45,231.45
2016,9,6,15,15,679.0,154.5,3.3,26.5,561.0,272.3,182.6
2016,9,6,15,30,657.0,149.0,3.3,26.0,516.0,215.56,137.36
2016,9,6,15,45,648.5,136.0,3.35,26.0,471.0,157.21,95.34
2016,9,6,16,0,640.0,123.0,3.4,26.0,426.0,100.08,66.47
2016,9,6,16,15,602.5,115.5,3.2,25.0,374.5,83.38,65.38
2016,9,6,16,30,565.0,108.0,3.0,24.0,323.0,79.9,62.93
2016,9,6,16,45,543.5,93.5,2.85,23.5,274.5,70.82,55.46
2016,9,6,17,0,522.0,79.0,2.7,23.0,226.0,61.23,47.39
2016,9,6,17,15,449.5,68.0,2.3,21.5,175.5,53.73,41.08
2016,9,6,17,30,377.0,57.0,1.9,20.0,125.0,43.58,32.16
2016,9,6,17,45,294.5,41.5,1.55,19.0,83.5,32.06,21.67
2016,9,6,18,0,212.0,26.0,1.2,18.0,42.0,21.57,9.73
2016,9,6,18,15,106.0,13.0,1.15,17.5,21.0,11.1,0.0
2016,9,6,18,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,6,18,45,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,9,6,19,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,6,19,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,9,6,19,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,6,19,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,6,20,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,6,20,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,9,6,20,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,6,20,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,9,6,21,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,6,21,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,6,21,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,6,21,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,9,6,22,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,9,6,22,15,0.0,0.0,0.35,15.0,0.0,0.0,0.0
2016,9,6,22,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,9,6,22,45,0.0,0.0,0.25,15.0,0.0,0.0,0.0
2016,9,6,23,0,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,9,6,23,15,0.0,0.0,0.15,15.0,0.0,0.0,0.0
2016,9,6,23,30,0.0,0.0,0.1,15.0,0.0,0.0,0.0
2016,9,6,23,45,0.0,0.0,0.1,15.0,0.0,0.0,0.0
2016,9,7,0,0,0.0,0.0,0.1,15.0,0.0,0.0,0.0
2016,9,7,0,15,0.0,0.0,0.15,15.0,0.0,0.0,0.0
2016,9,7,0,30,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,9,7,0,45,0.0,0.0,0.25,15.0,0.0,0.0,0.0
2016,9,7,1,0,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,9,7,1,15,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,9,7,1,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,9,7,1,45,0.0,0.0,0.35,15.0,0.0,0.0,0.0
2016,9,7,2,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,9,7,2,15,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,9,7,2,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,7,2,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,9,7,3,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,7,3,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,9,7,3,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,7,3,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,7,4,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,7,4,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,9,7,4,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,7,4,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,9,7,5,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,7,5,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,9,7,5,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,7,5,45,67.0,8.5,0.9,14.5,11.5,36.48,0.0
2016,9,7,6,0,134.0,17.0,0.9,15.0,23.0,102.39,0.0
2016,9,7,6,15,252.5,32.0,1.0,16.0,63.0,209.26,160.84
2016,9,7,6,30,371.0,47.0,1.1,17.0,103.0,311.64,251.02
2016,9,7,6,45,444.5,58.5,1.2,18.0,152.5,393.71,319.69
2016,9,7,7,0,518.0,70.0,1.3,19.0,202.0,481.9,389.78
2016,9,7,7,15,571.0,78.5,1.4,20.0,255.0,556.66,445.98
2016,9,7,7,30,624.0,87.0,1.5,21.0,308.0,634.04,500.61
2016,9,7,7,45,656.5,95.0,1.6,22.0,359.5,695.77,541.73
2016,9,7,8,0,689.0,103.0,1.7,23.0,411.0,757.41,581.46
2016,9,7,8,15,716.5,108.0,1.65,23.5,461.5,810.31,613.73
2016,9,7,8,30,744.0,113.0,1.6,24.0,512.0,861.87,644.2
2016,9,7,8,45,759.0,119.5,1.6,25.0,557.0,901.58,665.37
2016,9,7,9,0,774.0,126.0,1.6,26.0,602.0,938.6,684.46
2016,9,7,9,15,790.0,129.5,1.55,26.5,643.5,963.03,695.88
2016,9,7,9,30,806.0,133.0,1.5,27.0,685.0,991.38,709.8
2016,9,7,9,45,858.0,116.0,1.45,27.5,731.0,1029.57,729.57
2016,9,7,10,0,910.0,99.0,1.4,28.0,777.0,1051.66,739.05
2016,9,7,10,15,917.0,100.5,1.4,28.0,805.5,1058.05,741.51
2016,9,7,10,30,924.0,102.0,1.4,28.0,834.0,1060.35,741.84
2016,9,7,10,45,913.0,111.5,1.4,28.5,850.5,1049.04,732.66
2016,9,7,11,0,902.0,121.0,1.4,29.0,867.0,1033.56,721.3
2016,9,7,11,15,904.5,121.5,1.45,29.0,880.0,1018.16,712.4
2016,9,7,11,30,907.0,122.0,1.5,29.0,893.0,998.88,701.16
2016,9,7,11,45,891.5,131.5,1.55,29.5,893.0,967.91,681.36
2016,9,7,12,0,876.0,141.0,1.6,30.0,893.0,933.81,659.68
2016,9,7,12,15,875.0,141.0,1.65,30.0,889.5,900.79,639.89
2016,9,7,12,30,874.0,141.0,1.7,30.0,886.0,864.66,617.92
2016,9,7,12,45,864.0,144.0,1.8,30.0,872.5,829.52,596.86
2016,9,7,13,0,854.0,147.0,1.9,30.0,859.0,782.94,567.05
2016,9,7,13,15,848.5,146.0,1.95,30.0,839.5,733.96,533.83
2016,9,7,13,30,843.0,145.0,2.0,30.0,820.0,683.06,498.34
2016,9,7,13,45,818.5,150.5,2.1,30.0,788.5,624.88,456.84
2016,9,7,14,0,794.0,156.0,2.2,30.0,757.0,567.11,414.3
2016,9,7,14,15,782.0,153.0,2.3,29.5,723.0,509.07,370.95
2016,9,7,14,30,770.0,150.0,2.4,29.0,689.0,448.45,324.02
2016,9,7,14,45,746.0,149.5,2.5,29.0,647.0,387.37,274.72
2016,9,7,15,0,722.0,149.0,2.6,29.0,605.0,328.17,225.92
2016,9,7,15,15,700.5,144.0,2.65,28.5,560.0,268.29,176.94
2016,9,7,15,30,679.0,139.0,2.7,28.0,515.0,210.71,131.45
2016,9,7,15,45,643.0,134.5,2.75,27.5,464.5,154.65,93.1
2016,9,7,16,0,607.0,130.0,2.8,27.0,414.0,103.32,69.93
2016,9,7,16,15,569.0,121.5,2.75,26.5,363.0,87.81,68.69
2016,9,7,16,30,531.0,113.0,2.7,26.0,312.0,81.2,63.51
2016,9,7,16,45,473.5,103.0,2.7,25.5,260.0,74.89,58.46
2016,9,7,17,0,416.0,93.0,2.7,25.0,208.0,68.41,53.11
2016,9,7,17,15,348.0,77.5,2.45,23.5,159.5,57.76,44.15
2016,9,7,17,30,280.0,62.0,2.2,22.0,111.0,46.8,34.57
2016,9,7,17,45,191.5,42.5,2.0,21.0,70.5,32.47,21.69
2016,9,7,18,0,103.0,23.0,1.8,20.0,30.0,17.78,5.91
2016,9,7,18,15,51.5,11.5,1.7,19.5,15.0,9.82,0.0
2016,9,7,18,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,9,7,18,45,0.0,0.0,1.55,18.5,0.0,0.0,0.0
2016,9,7,19,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,9,7,19,15,0.0,0.0,1.45,17.5,0.0,0.0,0.0
2016,9,7,19,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,9,7,19,45,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,9,7,20,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,7,20,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,9,7,20,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,7,20,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,7,21,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,7,21,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,9,7,21,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,7,21,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,9,7,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,7,22,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,7,22,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,7,22,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,7,23,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,7,23,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,9,7,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,7,23,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,8,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,8,0,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,9,8,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,8,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,8,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,8,1,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,9,8,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,8,1,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,8,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,8,2,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,9,8,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,8,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,8,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,8,3,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,9,8,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,8,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,8,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,8,4,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,8,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,8,4,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,8,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,8,5,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,9,8,5,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,8,5,45,34.0,7.5,1.05,11.5,9.0,6.4,0.0
2016,9,8,6,0,68.0,15.0,1.1,12.0,18.0,66.32,0.0
2016,9,8,6,15,162.5,35.0,1.15,12.5,55.5,164.13,126.43
2016,9,8,6,30,257.0,55.0,1.2,13.0,93.0,252.91,206.81
2016,9,8,6,45,345.5,68.0,1.25,13.5,142.0,338.24,280.23
2016,9,8,7,0,434.0,81.0,1.3,14.0,191.0,432.19,357.59
2016,9,8,7,15,488.5,91.5,1.2,14.5,242.0,504.79,413.92
2016,9,8,7,30,543.0,102.0,1.1,15.0,293.0,587.37,474.66
2016,9,8,7,45,591.0,107.5,1.05,16.0,345.5,656.61,521.25
2016,9,8,8,0,639.0,113.0,1.0,17.0,398.0,726.73,566.39
2016,9,8,8,15,668.0,119.0,0.95,17.5,447.5,780.74,599.5
2016,9,8,8,30,697.0,125.0,0.9,18.0,497.0,833.58,630.92
2016,9,8,8,45,714.5,131.5,0.9,19.0,541.5,874.46,653.08
2016,9,8,9,0,732.0,138.0,0.9,20.0,586.0,912.88,673.29
2016,9,8,9,15,749.0,141.5,0.9,21.0,627.0,944.53,688.78
2016,9,8,9,30,766.0,145.0,0.9,22.0,668.0,973.16,702.21
2016,9,8,9,45,780.0,147.5,0.95,23.0,703.5,986.2,706.8
2016,9,8,10,0,794.0,150.0,1.0,24.0,739.0,1004.03,714.64
2016,9,8,10,15,803.0,152.0,1.05,24.5,767.0,1012.5,718.08
2016,9,8,10,30,812.0,154.0,1.1,25.0,795.0,1017.12,719.39
2016,9,8,10,45,786.0,173.0,1.2,25.5,807.0,999.99,708.38
2016,9,8,11,0,760.0,192.0,1.3,26.0,819.0,989.2,701.58
2016,9,8,11,15,764.0,193.5,1.4,26.0,832.0,976.87,695.11
2016,9,8,11,30,768.0,195.0,1.5,26.0,845.0,960.88,686.34
2016,9,8,11,45,739.0,213.0,1.6,26.5,841.0,927.24,665.01
2016,9,8,12,0,710.0,231.0,1.7,27.0,837.0,891.04,641.45
2016,9,8,12,15,708.5,231.0,1.75,27.0,834.0,859.89,621.69
2016,9,8,12,30,707.0,231.0,1.8,27.0,831.0,826.05,599.78
2016,9,8,12,45,759.0,198.5,1.9,27.0,835.0,801.91,585.6
2016,9,8,13,0,811.0,166.0,2.0,27.0,839.0,767.98,564.23
2016,9,8,13,15,805.0,164.5,2.05,27.0,819.5,719.85,530.91
2016,9,8,13,30,799.0,163.0,2.1,27.0,800.0,669.99,495.58
2016,9,8,13,45,752.5,179.5,2.2,27.0,763.5,610.8,452.49
2016,9,8,14,0,706.0,196.0,2.3,27.0,727.0,552.64,409.1
2016,9,8,14,15,693.0,192.0,2.4,26.5,693.5,496.68,366.98
2016,9,8,14,30,680.0,188.0,2.5,26.0,660.0,441.03,323.51
2016,9,8,14,45,648.0,188.5,2.6,26.0,617.5,382.78,276.48
2016,9,8,15,0,616.0,189.0,2.7,26.0,575.0,327.65,231.2
2016,9,8,15,15,593.0,181.5,2.75,25.5,531.0,269.67,184.07
2016,9,8,15,30,570.0,174.0,2.8,25.0,487.0,216.28,142.03
2016,9,8,15,45,546.0,163.0,2.9,25.0,440.5,163.17,104.7
2016,9,8,16,0,522.0,152.0,3.0,25.0,394.0,113.24,80.16
2016,9,8,16,15,484.0,140.5,3.05,24.0,344.0,97.67,77.77
2016,9,8,16,30,446.0,129.0,3.1,23.0,294.0,91.14,72.81
2016,9,8,16,45,410.5,112.5,3.15,22.5,246.0,80.93,64.39
2016,9,8,17,0,375.0,96.0,3.2,22.0,198.0,70.29,55.39
2016,9,8,17,15,310.0,79.0,3.05,21.0,150.5,58.67,45.37
2016,9,8,17,30,245.0,62.0,2.9,20.0,103.0,46.69,34.71
2016,9,8,17,45,174.0,41.5,2.8,19.5,65.5,31.7,21.06
2016,9,8,18,0,103.0,21.0,2.7,19.0,28.0,16.26,3.61
2016,9,8,18,15,51.5,10.5,2.65,18.0,14.0,8.96,0.0
2016,9,8,18,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,9,8,18,45,0.0,0.0,2.55,16.5,0.0,0.0,0.0
2016,9,8,19,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,9,8,19,15,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2016,9,8,19,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,8,19,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,8,20,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,8,20,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,9,8,20,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,8,20,45,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,9,8,21,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,8,21,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,9,8,21,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,8,21,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,9,8,22,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,8,22,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,9,8,22,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,8,22,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,9,8,23,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,8,23,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,9,8,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,8,23,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,9,9,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,9,0,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,9,9,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,9,0,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,9,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,9,1,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,9,9,1,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,9,1,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,9,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,9,2,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,9,9,2,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,9,2,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,9,3,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,9,3,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,9,9,3,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,9,9,3,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,9,9,4,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,9,9,4,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,9,9,4,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,9,9,4,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,9,9,5,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,9,9,5,15,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,9,9,5,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,9,9,5,45,66.5,7.5,0.4,11.5,10.5,6.4,0.0
2016,9,9,6,0,133.0,15.0,0.4,12.0,21.0,100.92,0.0
2016,9,9,6,15,255.5,29.5,0.4,12.5,60.0,209.84,160.64
2016,9,9,6,30,378.0,44.0,0.4,13.0,99.0,314.4,254.51
2016,9,9,6,45,459.5,54.0,0.4,13.5,149.0,400.41,326.53
2016,9,9,7,0,541.0,64.0,0.4,14.0,199.0,493.26,400.1
2016,9,9,7,15,593.5,71.0,0.45,15.0,251.5,566.7,454.03
2016,9,9,7,30,646.0,78.0,0.5,16.0,304.0,642.68,506.68
2016,9,9,7,45,685.5,83.0,0.55,17.0,356.5,707.22,548.79
2016,9,9,8,0,725.0,88.0,0.6,18.0,409.0,772.11,589.64
2016,9,9,8,15,751.5,92.0,0.7,18.5,459.0,818.72,618.8
2016,9,9,8,30,778.0,96.0,0.8,19.0,509.0,869.16,650.24
2016,9,9,8,45,799.5,99.0,0.95,20.0,555.5,911.65,675.53
2016,9,9,9,0,821.0,102.0,1.1,21.0,602.0,951.6,698.89
2016,9,9,9,15,835.5,104.5,1.2,21.5,643.5,981.12,715.82
2016,9,9,9,30,850.0,107.0,1.3,22.0,685.0,1007.28,730.72
2016,9,9,9,45,875.0,102.5,1.4,23.0,723.5,1019.94,735.71
2016,9,9,10,0,900.0,98.0,1.5,24.0,762.0,1041.47,746.48
2016,9,9,10,15,907.5,99.0,1.55,24.5,790.5,1047.64,748.24
2016,9,9,10,30,915.0,100.0,1.6,25.0,819.0,1049.78,747.82
2016,9,9,10,45,916.0,103.0,1.65,26.0,839.0,1043.46,740.9
2016,9,9,11,0,917.0,106.0,1.7,27.0,859.0,1033.06,731.7
2016,9,9,11,15,920.5,106.5,1.65,27.0,872.5,1018.43,721.52
2016,9,9,11,30,924.0,107.0,1.6,27.0,886.0,999.84,709.05
2016,9,9,11,45,921.0,109.5,1.6,27.5,889.5,973.33,691.12
2016,9,9,12,0,918.0,112.0,1.6,28.0,893.0,943.29,671.13
2016,9,9,12,15,917.0,112.0,1.6,28.0,890.0,909.17,649.9
2016,9,9,12,30,916.0,112.0,1.6,28.0,887.0,871.8,626.53
2016,9,9,12,45,907.0,115.5,1.6,28.5,873.5,828.32,597.86
2016,9,9,13,0,898.0,119.0,1.6,29.0,860.0,782.47,567.52
2016,9,9,13,15,893.0,117.5,1.65,29.0,840.5,732.84,534.1
2016,9,9,13,30,888.0,116.0,1.7,29.0,821.0,681.13,498.06
2016,9,9,13,45,874.5,117.5,1.75,29.0,792.0,625.12,457.78
2016,9,9,14,0,861.0,119.0,1.8,29.0,763.0,569.37,416.29
2016,9,9,14,15,850.0,117.0,1.85,28.5,729.0,509.2,370.99
2016,9,9,14,30,839.0,115.0,1.9,28.0,695.0,448.67,323.58
2016,9,9,14,45,822.5,113.0,2.0,28.0,654.0,386.12,272.58
2016,9,9,15,0,806.0,111.0,2.1,28.0,613.0,324.44,221.05
2016,9,9,15,15,786.5,107.5,2.2,27.5,567.5,262.04,169.38
2016,9,9,15,30,767.0,104.0,2.3,27.0,522.0,201.51,121.15
2016,9,9,15,45,738.5,100.5,2.4,26.5,472.0,136.6,76.17
2016,9,9,16,0,710.0,97.0,2.5,26.0,422.0,80.19,52.15
2016,9,9,16,15,673.5,91.0,2.6,25.0,370.0,66.85,51.47
2016,9,9,16,30,637.0,85.0,2.7,24.0,318.0,63.72,49.2
2016,9,9,16,45,583.5,78.0,2.8,23.5,265.5,59.57,45.86
2016,9,9,17,0,530.0,71.0,2.9,23.0,213.0,55.36,42.33
2016,9,9,17,15,454.0,61.0,2.85,22.0,163.0,48.44,36.35
2016,9,9,17,30,378.0,51.0,2.8,21.0,113.0,41.39,29.96
2016,9,9,17,45,265.0,36.0,2.75,20.0,72.0,27.89,17.67
2016,9,9,18,0,152.0,21.0,2.7,19.0,31.0,16.37,1.65
2016,9,9,18,15,76.0,10.5,2.6,18.0,15.5,8.96,0.0
2016,9,9,18,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,9,9,18,45,0.0,0.0,2.45,16.5,0.0,0.0,0.0
2016,9,9,19,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,9,9,19,15,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2016,9,9,19,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,9,19,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,9,20,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,9,20,15,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2016,9,9,20,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,9,20,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,9,21,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,9,21,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,9,9,21,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,9,21,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,9,22,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,9,22,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,9,9,22,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,9,22,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,9,23,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,9,23,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,9,23,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,9,23,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,10,0,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,10,0,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,10,0,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,10,0,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,10,1,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,10,1,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,9,10,1,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,10,1,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,9,10,2,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,10,2,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,9,10,2,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,10,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,10,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,10,3,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,9,10,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,10,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,10,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,10,4,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,9,10,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,10,4,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,9,10,5,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
