Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,10,5,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,9,10,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,10,5,45,36.0,7.0,1.0,11.5,8.5,0.0,0.0
2016,9,10,6,0,72.0,14.0,1.1,12.0,17.0,47.59,0.0
2016,9,10,6,15,184.5,31.0,1.1,12.5,54.0,171.84,130.63
2016,9,10,6,30,297.0,48.0,1.1,13.0,91.0,269.2,219.8
2016,9,10,6,45,378.5,60.5,1.15,13.5,138.5,351.69,290.95
2016,9,10,7,0,460.0,73.0,1.2,14.0,186.0,446.67,368.82
2016,9,10,7,15,515.5,82.0,1.2,14.5,237.5,521.7,427.33
2016,9,10,7,30,571.0,91.0,1.2,15.0,289.0,599.56,484.53
2016,9,10,7,45,610.5,98.0,1.2,16.0,340.0,664.03,528.15
2016,9,10,8,0,650.0,105.0,1.2,17.0,391.0,728.95,570.38
2016,9,10,8,15,679.0,110.0,1.2,17.5,440.0,781.94,603.81
2016,9,10,8,30,708.0,115.0,1.2,18.0,489.0,833.76,635.66
2016,9,10,8,45,727.0,120.5,1.25,19.0,534.0,875.04,659.16
2016,9,10,9,0,746.0,126.0,1.3,20.0,579.0,913.93,680.76
2016,9,10,9,15,762.5,129.0,1.4,20.5,619.5,944.57,698.74
2016,9,10,9,30,779.0,132.0,1.5,21.0,660.0,965.22,710.28
2016,9,10,9,45,784.5,138.0,1.65,22.0,692.5,981.78,718.65
2016,9,10,10,0,790.0,144.0,1.8,23.0,725.0,994.63,724.67
2016,9,10,10,15,799.0,146.5,1.9,23.5,753.0,1003.51,728.96
2016,9,10,10,30,808.0,149.0,2.0,24.0,781.0,1008.56,730.96
2016,9,10,10,45,800.5,157.5,2.1,24.5,798.0,999.39,724.01
2016,9,10,11,0,793.0,166.0,2.2,25.0,815.0,986.45,714.87
2016,9,10,11,15,797.0,167.0,2.3,25.0,827.5,973.61,707.3
2016,9,10,11,30,801.0,168.0,2.4,25.0,840.0,957.08,697.35
2016,9,10,11,45,788.0,176.5,2.55,25.5,841.0,928.43,678.59
2016,9,10,12,0,775.0,185.0,2.7,26.0,842.0,896.9,657.89
2016,9,10,12,15,774.0,185.0,2.75,26.0,838.5,865.38,637.6
2016,9,10,12,30,773.0,185.0,2.8,26.0,835.0,836.68,619.01
2016,9,10,12,45,792.5,171.0,2.9,26.5,829.5,797.43,591.92
2016,9,10,13,0,812.0,157.0,3.0,27.0,824.0,759.67,565.18
2016,9,10,13,15,806.0,155.5,3.05,26.5,805.0,711.47,531.99
2016,9,10,13,30,800.0,154.0,3.1,26.0,786.0,661.55,496.6
2016,9,10,13,45,776.0,159.5,3.2,26.0,755.5,605.59,454.84
2016,9,10,14,0,752.0,165.0,3.3,26.0,725.0,549.64,411.94
2016,9,10,14,15,739.5,162.0,3.35,25.5,691.5,492.52,367.63
2016,9,10,14,30,727.0,159.0,3.4,25.0,658.0,435.51,321.87
2016,9,10,14,45,704.0,157.0,3.45,25.0,617.0,375.98,272.48
2016,9,10,15,0,681.0,155.0,3.5,25.0,576.0,318.36,223.86
2016,9,10,15,15,659.0,149.5,3.5,24.5,532.0,260.49,175.63
2016,9,10,15,30,637.0,144.0,3.5,24.0,488.0,205.06,131.3
2016,9,10,15,45,610.0,136.0,3.55,24.0,440.5,150.0,92.85
2016,9,10,16,0,583.0,128.0,3.6,24.0,393.0,98.58,69.51
2016,9,10,16,15,544.0,119.0,3.55,23.0,343.0,84.56,67.03
2016,9,10,16,30,505.0,110.0,3.5,22.0,293.0,79.24,62.97
2016,9,10,16,45,459.0,98.0,3.45,21.5,243.5,71.61,56.65
2016,9,10,17,0,413.0,86.0,3.4,21.0,194.0,63.72,49.92
2016,9,10,17,15,341.0,71.0,3.25,20.0,146.5,53.25,40.79
2016,9,10,17,30,269.0,56.0,3.1,19.0,99.0,42.5,31.11
2016,9,10,17,45,179.0,37.0,3.0,18.5,61.0,28.41,18.05
2016,9,10,18,0,89.0,18.0,2.9,18.0,23.0,13.97,0.0
2016,9,10,18,15,44.5,9.0,2.75,17.0,11.5,7.68,0.0
2016,9,10,18,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,9,10,18,45,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2016,9,10,19,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,10,19,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2016,9,10,19,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,10,19,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,9,10,20,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,10,20,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,9,10,20,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,10,20,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,9,10,21,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,10,21,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,9,10,21,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,10,21,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,10,22,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,10,22,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,9,10,22,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,10,22,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,9,10,23,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,10,23,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,10,23,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,10,23,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,9,11,0,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,11,0,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,11,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,11,0,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,9,11,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,11,1,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,9,11,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,11,1,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,11,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,11,2,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,11,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,11,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,11,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,11,3,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,11,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,11,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,11,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,11,4,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,11,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,11,4,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,9,11,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,11,5,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,9,11,5,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,11,5,45,0.0,8.0,1.5,11.5,8.0,0.0,0.0
2016,9,11,6,0,0.0,16.0,1.7,12.0,16.0,13.66,0.0
2016,9,11,6,15,151.5,31.5,1.75,12.5,53.0,155.62,116.87
2016,9,11,6,30,303.0,47.0,1.8,13.0,90.0,272.41,223.12
2016,9,11,6,45,387.5,59.0,1.85,13.5,138.0,356.54,296.41
2016,9,11,7,0,472.0,71.0,1.9,14.0,186.0,453.91,377.16
2016,9,11,7,15,527.0,79.5,1.85,14.5,237.0,528.5,436.03
2016,9,11,7,30,582.0,88.0,1.8,15.0,288.0,605.84,493.22
2016,9,11,7,45,623.5,94.0,1.8,15.5,339.5,671.14,539.18
2016,9,11,8,0,665.0,100.0,1.8,16.0,391.0,737.0,583.96
2016,9,11,8,15,693.5,105.0,1.75,16.5,440.0,789.91,617.61
2016,9,11,8,30,722.0,110.0,1.7,17.0,489.0,841.6,649.52
2016,9,11,8,45,743.5,114.0,1.7,18.0,534.5,883.71,673.35
2016,9,11,9,0,765.0,118.0,1.7,19.0,580.0,917.03,690.85
2016,9,11,9,15,780.5,121.5,1.75,19.5,620.5,947.7,708.37
2016,9,11,9,30,796.0,125.0,1.8,20.0,661.0,975.19,723.74
2016,9,11,9,45,661.0,192.0,1.9,21.0,652.5,925.19,687.52
2016,9,11,10,0,526.0,259.0,2.0,22.0,644.0,851.55,633.66
2016,9,11,10,15,698.0,187.5,2.1,22.5,719.0,954.59,704.08
2016,9,11,10,30,870.0,116.0,2.2,23.0,794.0,1022.39,745.77
2016,9,11,10,45,869.0,120.5,2.35,23.5,813.0,1015.54,740.05
2016,9,11,11,0,868.0,125.0,2.5,24.0,832.0,1004.79,732.65
2016,9,11,11,15,871.5,125.5,2.6,24.0,844.5,990.51,723.96
2016,9,11,11,30,875.0,126.0,2.7,24.0,857.0,972.45,712.87
2016,9,11,11,45,870.0,130.0,2.85,24.5,860.0,946.24,695.47
2016,9,11,12,0,865.0,134.0,3.0,25.0,863.0,916.74,675.86
2016,9,11,12,15,864.0,133.5,3.15,25.0,859.5,883.37,654.84
2016,9,11,12,30,863.0,133.0,3.3,25.0,856.0,846.95,631.51
2016,9,11,12,45,864.5,130.0,3.45,25.5,845.5,807.34,604.52
2016,9,11,13,0,866.0,127.0,3.6,26.0,835.0,764.83,575.05
2016,9,11,13,15,861.0,125.5,3.7,25.5,815.5,716.42,541.3
2016,9,11,13,30,856.0,124.0,3.8,25.0,796.0,666.03,505.05
2016,9,11,13,45,844.5,124.0,3.95,25.0,768.5,613.81,465.34
2016,9,11,14,0,833.0,124.0,4.1,25.0,741.0,557.12,421.14
2016,9,11,14,15,822.0,122.0,4.15,24.5,707.0,498.36,374.58
2016,9,11,14,30,811.0,120.0,4.2,24.0,673.0,439.32,326.15
2016,9,11,14,45,798.0,116.0,4.3,24.0,633.5,377.9,273.94
2016,9,11,15,0,785.0,112.0,4.4,24.0,594.0,317.02,221.25
2016,9,11,15,15,765.0,108.5,4.4,23.5,549.0,255.81,169.01
2016,9,11,15,30,745.0,105.0,4.4,23.0,504.0,191.5,116.72
2016,9,11,15,45,703.5,104.5,4.45,22.5,453.0,134.03,77.47
2016,9,11,16,0,662.0,104.0,4.5,22.0,402.0,81.77,56.54
2016,9,11,16,15,624.5,97.5,4.4,21.0,351.0,71.42,56.33
2016,9,11,16,30,587.0,91.0,4.3,20.0,300.0,68.16,53.92
2016,9,11,16,45,515.0,85.5,4.2,19.5,246.5,65.32,51.67
2016,9,11,17,0,443.0,80.0,4.1,19.0,193.0,59.77,46.88
2016,9,11,17,15,368.0,66.5,3.95,18.0,145.5,50.21,38.45
2016,9,11,17,30,293.0,53.0,3.8,17.0,98.0,40.44,29.52
2016,9,11,17,45,189.0,35.0,3.65,16.5,60.0,26.96,16.79
2016,9,11,18,0,85.0,17.0,3.5,16.0,22.0,13.21,0.0
2016,9,11,18,15,42.5,8.5,3.4,15.5,11.0,7.26,0.0
2016,9,11,18,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,9,11,18,45,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2016,9,11,19,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,11,19,15,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2016,9,11,19,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,11,19,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,11,20,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,11,20,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,9,11,20,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,11,20,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,11,21,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,11,21,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,11,21,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,11,21,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,11,22,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,11,22,15,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2016,9,11,22,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,11,22,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,11,23,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,11,23,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,9,11,23,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,9,11,23,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,9,12,0,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,9,12,0,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,9,12,0,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,9,12,0,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,9,12,1,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,9,12,1,15,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2016,9,12,1,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,9,12,1,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,9,12,2,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,9,12,2,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,9,12,2,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,9,12,2,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,9,12,3,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,9,12,3,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,9,12,3,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,9,12,3,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,9,12,4,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,9,12,4,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,9,12,4,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,9,12,4,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,9,12,5,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,9,12,5,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,9,12,5,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,9,12,5,45,15.0,5.5,2.35,10.0,6.0,0.0,0.0
2016,9,12,6,0,30.0,11.0,2.4,10.0,12.0,24.33,0.0
2016,9,12,6,15,110.0,33.0,2.45,10.5,47.0,123.38,91.32
2016,9,12,6,30,190.0,55.0,2.5,11.0,82.0,204.63,168.37
2016,9,12,6,45,290.5,70.5,2.55,11.5,131.0,309.14,259.57
2016,9,12,7,0,391.0,86.0,2.6,12.0,180.0,412.24,346.99
2016,9,12,7,15,448.0,98.0,2.6,12.5,231.0,486.67,407.6
2016,9,12,7,30,505.0,110.0,2.6,13.0,282.0,564.88,468.71
2016,9,12,7,45,563.5,114.0,2.6,13.5,335.5,644.1,527.62
2016,9,12,8,0,622.0,118.0,2.6,14.0,389.0,721.27,582.44
2016,9,12,8,15,458.0,167.5,2.6,14.5,380.0,642.15,517.98
2016,9,12,8,30,294.0,217.0,2.6,15.0,371.0,538.64,433.72
2016,9,12,8,45,315.5,234.5,2.65,16.0,413.0,584.09,466.14
2016,9,12,9,0,337.0,252.0,2.7,17.0,455.0,628.94,496.47
2016,9,12,9,15,543.0,203.5,2.8,17.5,556.0,803.09,625.47
2016,9,12,9,30,749.0,155.0,2.9,18.0,657.0,970.57,739.25
2016,9,12,9,45,793.0,143.0,3.0,18.5,699.0,996.94,753.42
2016,9,12,10,0,837.0,131.0,3.1,19.0,741.0,1029.24,772.9
2016,9,12,10,15,845.5,132.5,3.25,19.0,769.0,1036.38,777.45
2016,9,12,10,30,854.0,134.0,3.4,19.0,797.0,1039.55,779.7
2016,9,12,10,45,788.0,174.5,3.6,19.5,798.5,1013.88,761.67
2016,9,12,11,0,722.0,215.0,3.8,20.0,800.0,976.46,735.84
2016,9,12,11,15,726.5,216.0,3.9,20.0,812.5,964.18,727.89
2016,9,12,11,30,731.0,217.0,4.0,20.0,825.0,948.33,717.37
2016,9,12,11,45,677.5,248.5,4.15,20.5,815.0,904.63,685.54
2016,9,12,12,0,624.0,280.0,4.3,21.0,805.0,858.74,651.39
2016,9,12,12,15,623.0,279.5,4.4,21.0,801.5,829.54,631.19
2016,9,12,12,30,622.0,279.0,4.5,21.0,798.0,797.89,609.12
2016,9,12,12,45,697.0,233.5,4.6,21.0,807.0,784.24,601.33
2016,9,12,13,0,772.0,188.0,4.7,21.0,816.0,760.92,585.97
2016,9,12,13,15,765.5,186.0,4.75,20.5,796.5,712.22,550.82
2016,9,12,13,30,759.0,184.0,4.8,20.0,777.0,661.97,513.65
2016,9,12,13,45,693.0,209.0,4.85,20.0,736.0,598.75,464.19
2016,9,12,14,0,627.0,234.0,4.9,20.0,695.0,539.57,417.08
2016,9,12,14,15,612.5,228.5,4.9,19.5,662.0,483.38,372.36
2016,9,12,14,30,598.0,223.0,4.9,19.0,629.0,430.02,328.52
2016,9,12,14,45,568.0,220.5,4.95,18.5,587.5,374.4,282.24
2016,9,12,15,0,538.0,218.0,5.0,18.0,546.0,321.67,237.75
2016,9,12,15,15,519.5,195.5,4.9,17.5,492.5,260.3,186.26
2016,9,12,15,30,501.0,173.0,4.8,17.0,439.0,201.56,138.47
2016,9,12,15,45,330.5,181.5,4.75,16.5,350.0,156.82,112.44
2016,9,12,16,0,160.0,190.0,4.7,16.0,261.0,134.33,111.94
2016,9,12,16,15,136.0,171.0,4.5,15.5,226.5,120.18,100.25
2016,9,12,16,30,112.0,152.0,4.3,15.0,192.0,107.7,89.81
2016,9,12,16,45,111.5,127.0,4.15,14.5,161.5,91.68,76.03
2016,9,12,17,0,111.0,102.0,4.0,14.0,131.0,75.14,61.46
2016,9,12,17,15,176.0,79.0,3.75,13.5,111.5,58.72,46.67
2016,9,12,17,30,241.0,56.0,3.5,13.0,92.0,42.49,31.75
2016,9,12,17,45,166.5,36.5,3.3,12.5,56.5,28.06,17.74
2016,9,12,18,0,92.0,17.0,3.1,12.0,21.0,13.23,0.0
2016,9,12,18,15,46.0,8.5,3.0,11.5,10.5,7.26,0.0
2016,9,12,18,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,9,12,18,45,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2016,9,12,19,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,9,12,19,15,0.0,0.0,2.6,9.5,0.0,0.0,0.0
2016,9,12,19,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,9,12,19,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,9,12,20,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,9,12,20,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,9,12,20,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,9,12,20,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,9,12,21,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,9,12,21,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,9,12,21,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,9,12,21,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,9,12,22,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,9,12,22,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,9,12,22,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,9,12,22,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,9,12,23,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,9,12,23,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,9,12,23,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,9,12,23,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,9,13,0,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,9,13,0,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,9,13,0,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,9,13,0,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,9,13,1,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,9,13,1,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,9,13,1,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,9,13,1,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,9,13,2,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,9,13,2,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,9,13,2,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,9,13,2,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,9,13,3,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,9,13,3,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,9,13,3,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,9,13,3,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,9,13,4,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,9,13,4,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,9,13,4,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,9,13,4,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,9,13,5,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,9,13,5,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,9,13,5,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,9,13,5,45,0.0,1.0,1.75,9.5,1.0,0.0,0.0
2016,9,13,6,0,0.0,2.0,1.8,10.0,2.0,1.71,0.0
2016,9,13,6,15,0.0,8.0,1.9,10.0,8.0,6.57,0.0
2016,9,13,6,30,0.0,14.0,2.0,10.0,14.0,11.51,4.15
2016,9,13,6,45,0.0,22.5,2.1,10.5,22.5,18.53,10.39
2016,9,13,7,0,0.0,31.0,2.2,11.0,31.0,25.57,16.6
2016,9,13,7,15,0.0,39.5,2.25,11.0,39.5,32.62,22.77
2016,9,13,7,30,0.0,48.0,2.3,11.0,48.0,39.69,28.86
2016,9,13,7,45,0.0,79.0,2.4,11.5,79.0,66.26,51.52
2016,9,13,8,0,0.0,110.0,2.5,12.0,110.0,95.58,76.1
2016,9,13,8,15,0.0,117.0,2.5,12.5,117.0,101.17,80.33
2016,9,13,8,30,0.0,124.0,2.5,13.0,124.0,106.92,84.68
2016,9,13,8,45,0.5,140.5,2.5,13.5,141.0,122.39,97.06
2016,9,13,9,0,1.0,157.0,2.5,14.0,158.0,137.87,109.29
2016,9,13,9,15,7.0,189.5,2.45,14.5,194.5,174.44,138.76
2016,9,13,9,30,13.0,222.0,2.4,15.0,231.0,211.28,167.87
2016,9,13,9,45,13.0,226.5,2.35,15.5,236.0,214.3,169.47
2016,9,13,10,0,13.0,231.0,2.3,16.0,241.0,217.42,171.26
2016,9,13,10,15,13.5,240.5,2.3,16.0,251.5,225.89,177.66
2016,9,13,10,30,14.0,250.0,2.3,16.0,262.0,234.27,183.98
2016,9,13,10,45,12.5,238.0,2.3,16.5,248.5,220.32,172.39
2016,9,13,11,0,11.0,226.0,2.3,17.0,235.0,206.76,161.24
2016,9,13,11,15,11.5,232.0,2.35,17.0,242.0,211.85,165.18
2016,9,13,11,30,12.0,238.0,2.4,17.0,249.0,216.81,168.99
2016,9,13,11,45,15.5,265.0,2.5,17.5,278.5,243.38,189.46
2016,9,13,12,0,19.0,292.0,2.6,18.0,308.0,269.45,209.28
2016,9,13,12,15,20.0,297.5,2.65,18.0,314.5,273.37,212.26
2016,9,13,12,30,21.0,303.0,2.7,18.0,321.0,277.02,215.13
2016,9,13,12,45,40.5,337.0,2.75,18.5,370.5,330.77,256.44
2016,9,13,13,0,60.0,371.0,2.8,19.0,420.0,370.38,286.21
2016,9,13,13,15,59.5,362.5,2.8,19.0,410.0,355.36,274.75
2016,9,13,13,30,59.0,354.0,2.8,19.0,400.0,340.37,263.49
2016,9,13,13,45,69.5,347.0,2.85,19.0,399.5,333.04,258.18
2016,9,13,14,0,80.0,340.0,2.9,19.0,399.0,324.36,251.65
2016,9,13,14,15,76.0,326.0,2.9,18.5,379.5,301.95,234.79
2016,9,13,14,30,72.0,312.0,2.9,18.0,360.0,280.06,218.2
2016,9,13,14,45,59.0,286.5,2.95,18.0,325.0,247.17,192.66
2016,9,13,15,0,46.0,261.0,3.0,18.0,290.0,216.55,168.88
2016,9,13,15,15,48.0,238.5,2.95,17.5,266.5,193.52,150.87
2016,9,13,15,30,50.0,216.0,2.9,17.0,243.0,170.7,132.98
2016,9,13,15,45,42.0,197.0,2.9,17.0,218.0,149.38,116.77
2016,9,13,16,0,34.0,178.0,2.9,17.0,193.0,129.33,107.07
2016,9,13,16,15,212.5,157.5,2.8,16.5,232.5,109.46,90.48
2016,9,13,16,30,391.0,137.0,2.7,16.0,272.0,96.79,79.89
2016,9,13,16,45,347.0,118.0,2.65,16.0,223.0,86.17,70.72
2016,9,13,17,0,303.0,99.0,2.6,16.0,174.0,73.15,59.19
2016,9,13,17,15,238.0,77.5,2.3,15.0,127.5,58.01,45.7
2016,9,13,17,30,173.0,56.0,2.0,14.0,81.0,42.51,31.56
2016,9,13,17,45,105.5,33.5,1.75,13.5,47.0,25.97,15.56
2016,9,13,18,0,38.0,11.0,1.5,13.0,13.0,9.39,0.0
2016,9,13,18,15,19.0,5.5,1.4,12.5,6.5,0.0,0.0
2016,9,13,18,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,13,18,45,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,9,13,19,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,13,19,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,13,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,13,19,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,9,13,20,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,13,20,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,9,13,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,13,20,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,13,21,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,13,21,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,13,21,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,13,21,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,13,22,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,13,22,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,9,13,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,13,22,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,13,23,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,13,23,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,13,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,13,23,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,14,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,14,0,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,9,14,0,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,14,0,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,14,1,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,14,1,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,9,14,1,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,14,1,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,9,14,2,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,9,14,2,15,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,9,14,2,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,9,14,2,45,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,9,14,3,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,9,14,3,15,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,9,14,3,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,9,14,3,45,0.0,0.0,0.25,9.0,0.0,0.0,0.0
2016,9,14,4,0,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,9,14,4,15,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,9,14,4,30,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,9,14,4,45,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,9,14,5,0,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,9,14,5,15,0.0,0.0,0.25,9.0,0.0,0.0,0.0
2016,9,14,5,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,9,14,5,45,29.5,5.5,0.35,9.0,6.5,0.0,0.0
2016,9,14,6,0,59.0,11.0,0.4,9.0,13.0,38.96,0.0
2016,9,14,6,15,174.0,29.0,0.35,9.5,49.0,163.88,118.7
2016,9,14,6,30,289.0,47.0,0.3,10.0,85.0,267.04,217.5
2016,9,14,6,45,379.5,59.0,0.3,11.0,133.5,354.34,291.78
2016,9,14,7,0,470.0,71.0,0.3,12.0,182.0,454.68,372.12
2016,9,14,7,15,527.0,80.5,0.45,12.5,233.5,532.1,432.68
2016,9,14,7,30,584.0,90.0,0.6,13.0,285.0,612.42,492.09
2016,9,14,7,45,630.0,95.5,0.8,14.0,338.0,681.19,540.53
2016,9,14,8,0,676.0,101.0,1.0,15.0,391.0,750.68,588.03
2016,9,14,8,15,705.5,106.0,1.05,15.5,440.5,804.81,622.6
2016,9,14,8,30,735.0,111.0,1.1,16.0,490.0,857.69,655.66
2016,9,14,8,45,760.5,113.5,1.15,17.0,537.0,901.94,680.99
2016,9,14,9,0,786.0,116.0,1.2,18.0,584.0,937.49,700.2
2016,9,14,9,15,802.0,119.0,1.15,18.5,625.0,968.24,715.76
2016,9,14,9,30,818.0,122.0,1.1,19.0,666.0,995.71,729.04
2016,9,14,9,45,874.5,103.0,1.05,19.5,711.5,1022.65,741.85
2016,9,14,10,0,931.0,84.0,1.0,20.0,757.0,1058.78,760.21
2016,9,14,10,15,938.0,85.0,0.9,20.5,785.5,1064.19,758.16
2016,9,14,10,30,945.0,86.0,0.8,21.0,814.0,1065.43,754.08
2016,9,14,10,45,950.5,86.0,0.75,21.5,835.0,1059.78,747.19
2016,9,14,11,0,956.0,86.0,0.7,22.0,856.0,1049.93,738.04
2016,9,14,11,15,959.0,86.5,0.7,22.0,868.5,1033.99,728.02
2016,9,14,11,30,962.0,87.0,0.7,22.0,881.0,1013.94,715.69
2016,9,14,11,45,964.0,87.0,0.7,22.5,886.0,988.39,698.79
2016,9,14,12,0,966.0,87.0,0.7,23.0,891.0,958.95,679.63
2016,9,14,12,15,965.5,86.5,0.8,23.0,887.0,923.09,659.74
2016,9,14,12,30,965.0,86.0,0.9,23.0,883.0,883.77,637.31
2016,9,14,12,45,954.5,90.0,1.05,23.5,869.0,837.82,609.64
2016,9,14,13,0,944.0,94.0,1.2,24.0,855.0,789.46,579.68
2016,9,14,13,15,939.5,93.5,1.35,24.0,835.0,738.86,547.15
2016,9,14,13,30,935.0,93.0,1.5,24.0,815.0,685.99,510.64
2016,9,14,13,45,928.5,91.5,1.65,24.0,787.5,629.0,469.62
2016,9,14,14,0,922.0,90.0,1.8,24.0,760.0,570.45,425.64
2016,9,14,14,15,912.5,88.5,1.95,23.5,725.5,509.18,378.46
2016,9,14,14,30,903.0,87.0,2.1,23.0,691.0,447.21,328.53
2016,9,14,14,45,890.0,84.5,2.25,23.0,650.0,382.75,274.21
2016,9,14,15,0,877.0,82.0,2.4,23.0,609.0,318.58,218.81
2016,9,14,15,15,859.5,79.5,2.45,22.5,562.5,253.99,163.58
2016,9,14,15,30,842.0,77.0,2.5,22.0,516.0,185.38,107.92
2016,9,14,15,45,817.5,74.0,2.6,22.0,466.0,122.28,64.87
2016,9,14,16,0,793.0,71.0,2.7,22.0,416.0,62.13,47.96
2016,9,14,16,15,758.5,67.0,2.7,21.5,363.0,55.87,42.88
2016,9,14,16,30,724.0,63.0,2.7,21.0,310.0,53.25,40.83
2016,9,14,16,45,672.0,57.5,2.7,20.5,256.0,49.22,37.46
2016,9,14,17,0,620.0,52.0,2.7,20.0,202.0,41.48,30.72
2016,9,14,17,15,537.5,44.5,2.45,19.0,151.0,35.91,25.73
2016,9,14,17,30,455.0,37.0,2.2,18.0,100.0,30.33,20.48
2016,9,14,17,45,307.5,25.5,1.95,17.0,59.5,21.03,10.89
2016,9,14,18,0,160.0,14.0,1.7,16.0,19.0,11.95,0.0
2016,9,14,18,15,80.0,7.0,1.7,15.5,9.5,0.0,0.0
2016,9,14,18,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,14,18,45,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2016,9,14,19,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,14,19,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,9,14,19,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,14,19,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,9,14,20,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,14,20,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,9,14,20,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,14,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,14,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,14,21,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,9,14,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,14,21,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,14,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,14,22,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,9,14,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,14,22,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,14,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,14,23,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,14,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,14,23,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,15,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,15,0,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,9,15,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,15,0,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,15,1,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,15,1,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,9,15,1,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,15,1,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,15,2,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,15,2,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,15,2,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,15,2,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,15,3,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,15,3,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,9,15,3,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,15,3,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,15,4,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,15,4,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,9,15,4,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,9,15,4,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,9,15,5,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,9,15,5,15,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,9,15,5,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,9,15,5,45,77.0,5.5,0.5,9.5,7.5,0.0,0.0
2016,9,15,6,0,154.0,11.0,0.5,10.0,15.0,86.81,0.0
2016,9,15,6,15,307.0,22.5,0.6,10.5,54.5,230.68,163.95
2016,9,15,6,30,460.0,34.0,0.7,11.0,94.0,358.16,290.3
2016,9,15,6,45,545.5,41.5,0.8,12.0,145.0,447.4,366.91
2016,9,15,7,0,631.0,49.0,0.9,13.0,196.0,538.98,440.15
2016,9,15,7,15,683.0,54.0,1.05,14.0,250.0,613.89,496.38
2016,9,15,7,30,735.0,59.0,1.2,15.0,304.0,690.89,551.45
2016,9,15,7,45,771.5,63.0,1.4,16.0,357.5,755.11,595.5
2016,9,15,8,0,808.0,67.0,1.6,17.0,411.0,819.13,638.03
2016,9,15,8,15,832.0,70.0,1.7,17.5,461.5,869.76,670.24
2016,9,15,8,30,856.0,73.0,1.8,18.0,512.0,908.36,693.75
2016,9,15,8,45,874.5,75.0,1.9,19.0,559.0,947.83,716.3
2016,9,15,9,0,893.0,77.0,2.0,20.0,606.0,984.51,736.64
2016,9,15,9,15,906.0,79.0,2.0,20.5,647.5,1012.57,751.31
2016,9,15,9,30,919.0,81.0,2.0,21.0,689.0,1037.08,763.69
2016,9,15,9,45,931.0,81.0,2.0,22.0,725.0,1054.36,769.97
2016,9,15,10,0,943.0,81.0,2.0,23.0,761.0,1067.71,773.88
2016,9,15,10,15,950.0,82.0,2.0,23.0,789.0,1073.06,775.89
2016,9,15,10,30,957.0,83.0,2.0,23.0,817.0,1074.19,775.49
2016,9,15,10,45,961.5,84.0,2.0,23.5,837.5,1068.52,769.54
2016,9,15,11,0,966.0,85.0,2.0,24.0,858.0,1058.57,761.17
2016,9,15,11,15,968.5,85.5,2.05,24.0,871.0,1041.87,750.87
2016,9,15,11,30,971.0,86.0,2.1,24.0,884.0,1021.05,738.09
2016,9,15,11,45,971.5,86.0,2.15,24.5,888.0,993.8,719.85
2016,9,15,12,0,972.0,86.0,2.2,25.0,892.0,962.71,699.21
2016,9,15,12,15,971.0,86.0,2.3,25.0,888.0,926.64,677.13
2016,9,15,12,30,970.0,86.0,2.4,25.0,884.0,887.13,652.53
2016,9,15,12,45,964.5,87.5,2.5,25.0,871.0,842.31,624.06
2016,9,15,13,0,959.0,89.0,2.6,25.0,858.0,794.74,593.3
2016,9,15,13,15,954.5,88.0,2.7,25.0,837.5,742.96,557.9
2016,9,15,13,30,950.0,87.0,2.8,25.0,817.0,688.88,518.64
2016,9,15,13,45,942.0,86.5,2.9,25.0,789.0,631.16,475.41
2016,9,15,14,0,934.0,86.0,3.0,25.0,761.0,571.97,429.56
2016,9,15,14,15,924.5,84.5,3.05,25.0,726.0,510.02,379.88
2016,9,15,14,30,915.0,83.0,3.1,25.0,691.0,447.34,327.92
2016,9,15,14,45,901.5,81.0,3.2,25.0,649.5,382.41,272.81
2016,9,15,15,0,888.0,79.0,3.3,25.0,608.0,317.81,216.86
2016,9,15,15,15,870.5,76.5,3.35,24.5,561.5,252.55,161.13
2016,9,15,15,30,853.0,74.0,3.4,24.0,515.0,188.66,109.47
2016,9,15,15,45,827.0,71.5,3.45,23.5,464.0,119.74,62.53
2016,9,15,16,0,801.0,69.0,3.5,23.0,413.0,59.36,45.42
2016,9,15,16,15,766.5,65.0,3.4,22.5,360.0,54.49,41.53
2016,9,15,16,30,732.0,61.0,3.3,22.0,307.0,51.81,39.42
2016,9,15,16,45,677.5,56.0,3.25,21.5,253.0,48.11,36.33
2016,9,15,17,0,623.0,51.0,3.2,21.0,199.0,44.42,33.11
2016,9,15,17,15,538.5,43.5,2.85,20.0,147.5,35.19,24.95
2016,9,15,17,30,454.0,36.0,2.5,19.0,96.0,29.59,19.66
2016,9,15,17,45,301.5,24.0,2.2,18.0,56.0,19.81,9.32
2016,9,15,18,0,149.0,12.0,1.9,17.0,16.0,10.24,0.0
2016,9,15,18,15,74.5,6.0,1.85,16.0,8.0,0.0,0.0
2016,9,15,18,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,15,18,45,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,9,15,19,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,15,19,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,9,15,19,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,15,19,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,15,20,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,15,20,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,9,15,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,15,20,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,9,15,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,15,21,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,9,15,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,15,21,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,15,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,15,22,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,15,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,15,22,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,15,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,15,23,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,9,15,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,15,23,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,16,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,16,0,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,16,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,16,0,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,16,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,16,1,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,9,16,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,16,1,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,16,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,16,2,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,9,16,2,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,16,2,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,16,3,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,16,3,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,16,3,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,16,3,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,16,4,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,16,4,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,16,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,16,4,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,16,5,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,16,5,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,9,16,5,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,16,5,45,71.0,5.5,0.7,9.5,7.0,0.0,0.0
2016,9,16,6,0,142.0,11.0,0.7,10.0,14.0,80.99,0.0
2016,9,16,6,15,300.0,22.5,0.65,10.5,53.0,226.24,156.5
2016,9,16,6,30,458.0,34.0,0.6,11.0,92.0,357.86,289.18
2016,9,16,6,45,545.5,41.5,0.6,12.0,143.5,448.42,366.21
2016,9,16,7,0,633.0,49.0,0.6,13.0,195.0,541.29,439.2
2016,9,16,7,15,686.0,54.0,0.5,13.5,249.0,617.11,493.82
2016,9,16,7,30,739.0,59.0,0.4,14.0,303.0,695.06,546.45
2016,9,16,7,45,775.0,63.0,0.35,15.0,356.5,759.0,585.91
2016,9,16,8,0,811.0,67.0,0.3,16.0,410.0,822.67,623.31
2016,9,16,8,15,835.5,70.0,0.35,17.0,461.0,873.8,652.68
2016,9,16,8,30,860.0,73.0,0.4,18.0,512.0,912.88,673.66
2016,9,16,8,45,877.5,75.0,0.5,19.0,558.5,951.41,695.16
2016,9,16,9,0,895.0,77.0,0.6,20.0,605.0,987.08,714.62
2016,9,16,9,15,908.0,79.0,0.65,21.0,646.5,1015.09,728.02
2016,9,16,9,30,921.0,81.0,0.7,22.0,688.0,1039.53,739.26
2016,9,16,9,45,931.0,82.0,0.75,23.0,723.5,1055.91,745.63
2016,9,16,10,0,941.0,83.0,0.8,24.0,759.0,1068.3,749.78
2016,9,16,10,15,948.0,84.5,0.8,24.5,787.0,1074.11,750.44
2016,9,16,10,30,955.0,86.0,0.8,25.0,815.0,1075.67,748.82
2016,9,16,10,45,954.0,89.5,0.85,25.5,834.0,1067.18,742.58
2016,9,16,11,0,953.0,93.0,0.9,26.0,853.0,1054.47,734.09
2016,9,16,11,15,955.5,93.5,0.95,26.0,865.5,1037.75,724.76
2016,9,16,11,30,958.0,94.0,1.0,26.0,878.0,1016.96,713.05
2016,9,16,11,45,953.0,97.5,1.05,26.5,880.5,988.41,695.25
2016,9,16,12,0,948.0,101.0,1.1,27.0,883.0,956.27,675.27
2016,9,16,12,15,946.5,101.0,1.15,27.0,878.5,920.23,654.07
2016,9,16,12,30,945.0,101.0,1.2,27.0,874.0,880.86,630.56
2016,9,16,12,45,940.5,101.0,1.3,27.0,861.5,836.02,603.86
2016,9,16,13,0,936.0,101.0,1.4,27.0,849.0,788.47,574.85
2016,9,16,13,15,931.0,100.5,1.5,27.0,828.0,737.64,541.33
2016,9,16,13,30,926.0,100.0,1.6,27.0,807.0,684.6,504.47
2016,9,16,13,45,911.0,101.5,1.7,27.0,777.0,625.58,461.98
2016,9,16,14,0,896.0,103.0,1.8,27.0,747.0,565.87,417.36
2016,9,16,14,15,885.5,101.5,1.85,26.5,712.0,505.29,370.92
2016,9,16,14,30,875.0,100.0,1.9,26.0,677.0,444.18,322.12
2016,9,16,14,45,856.5,98.5,2.0,26.0,634.5,377.54,267.18
2016,9,16,15,0,838.0,97.0,2.1,26.0,592.0,313.59,213.09
2016,9,16,15,15,818.0,94.0,2.15,25.5,545.5,249.48,159.44
2016,9,16,15,30,798.0,91.0,2.2,25.0,499.0,187.28,110.03
2016,9,16,15,45,765.5,88.0,2.25,25.0,447.5,126.28,69.82
2016,9,16,16,0,733.0,85.0,2.3,25.0,396.0,63.61,48.63
2016,9,16,16,15,694.5,79.5,2.25,24.0,343.5,59.86,45.86
2016,9,16,16,30,656.0,74.0,2.2,23.0,291.0,56.73,43.49
2016,9,16,16,45,593.5,67.5,2.15,22.5,237.5,52.57,40.03
2016,9,16,17,0,531.0,61.0,2.1,22.0,184.0,48.41,36.41
2016,9,16,17,15,443.0,50.5,1.85,20.5,134.5,40.72,29.63
2016,9,16,17,30,355.0,40.0,1.6,19.0,85.0,32.89,22.39
2016,9,16,17,45,216.5,25.0,1.4,18.0,48.5,20.65,9.14
2016,9,16,18,0,78.0,10.0,1.2,17.0,12.0,8.54,0.0
2016,9,16,18,15,39.0,5.0,1.15,16.5,6.0,0.0,0.0
2016,9,16,18,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,16,18,45,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,9,16,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,16,19,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,9,16,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,16,19,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,9,16,20,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,16,20,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,9,16,20,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,16,20,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,16,21,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,16,21,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,16,21,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,16,21,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,16,22,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,16,22,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,16,22,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,16,22,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,9,16,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,16,23,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,16,23,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,16,23,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,17,0,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,17,0,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,9,17,0,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,17,0,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,17,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,17,1,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,17,1,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,17,1,45,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,9,17,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,17,2,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,9,17,2,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,17,2,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,9,17,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,17,3,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,9,17,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,17,3,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,9,17,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,17,4,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,9,17,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,17,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,17,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,17,5,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,9,17,5,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,17,5,45,44.5,5.0,0.95,12.5,5.5,0.0,0.0
2016,9,17,6,0,89.0,10.0,0.9,13.0,11.0,53.54,0.0
2016,9,17,6,15,239.0,23.0,0.95,13.5,48.0,191.92,126.67
2016,9,17,6,30,389.0,36.0,1.0,14.0,85.0,318.6,256.1
2016,9,17,6,45,478.5,45.5,1.05,15.0,134.5,409.92,334.42
2016,9,17,7,0,568.0,55.0,1.1,16.0,184.0,509.11,414.08
2016,9,17,7,15,624.0,61.5,1.1,16.5,237.0,585.69,471.51
2016,9,17,7,30,680.0,68.0,1.1,17.0,290.0,665.08,528.05
2016,9,17,7,45,718.5,72.5,1.1,18.0,342.5,724.21,566.36
2016,9,17,8,0,757.0,77.0,1.1,19.0,395.0,788.88,606.98
2016,9,17,8,15,783.5,80.5,1.25,20.0,445.0,840.85,639.38
2016,9,17,8,30,810.0,84.0,1.4,21.0,495.0,891.13,670.0
2016,9,17,8,45,828.5,87.0,1.6,22.0,541.0,931.0,693.79
2016,9,17,9,0,847.0,90.0,1.8,23.0,587.0,968.08,715.51
2016,9,17,9,15,861.5,92.5,1.85,24.0,628.0,985.82,722.57
2016,9,17,9,30,876.0,95.0,1.9,25.0,669.0,1011.5,734.96
2016,9,17,9,45,885.5,97.0,1.95,26.0,703.5,1027.89,741.31
2016,9,17,10,0,895.0,99.0,2.0,27.0,738.0,1040.45,745.41
2016,9,17,10,15,902.5,100.0,2.0,27.5,766.0,1045.86,745.99
2016,9,17,10,30,910.0,101.0,2.0,28.0,794.0,1047.22,744.31
2016,9,17,10,45,898.5,111.0,2.0,28.5,809.5,1035.33,734.58
2016,9,17,11,0,887.0,121.0,2.0,29.0,825.0,1019.32,722.62
2016,9,17,11,15,890.0,121.5,1.95,29.0,837.0,1003.71,711.94
2016,9,17,11,30,893.0,122.0,1.9,29.0,849.0,984.27,698.98
2016,9,17,11,45,877.0,131.0,1.9,29.5,848.0,952.0,677.3
2016,9,17,12,0,861.0,140.0,1.9,30.0,847.0,927.78,660.91
2016,9,17,12,15,859.5,140.0,1.9,30.0,843.0,893.03,639.06
2016,9,17,12,30,858.0,140.0,1.9,30.0,839.0,855.18,615.21
2016,9,17,12,45,872.0,130.0,1.95,30.0,831.0,809.37,586.44
2016,9,17,13,0,886.0,120.0,2.0,30.0,823.0,768.75,560.58
2016,9,17,13,15,880.0,119.0,2.1,29.5,802.5,718.77,527.5
2016,9,17,13,30,874.0,118.0,2.2,29.0,782.0,666.85,491.88
2016,9,17,13,45,845.0,126.0,2.3,29.0,749.0,610.33,450.48
2016,9,17,14,0,816.0,134.0,2.4,29.0,716.0,551.17,405.98
2016,9,17,14,15,803.5,131.0,2.45,28.5,681.0,491.39,360.27
2016,9,17,14,30,791.0,128.0,2.5,28.0,646.0,431.61,312.81
2016,9,17,14,45,769.0,126.5,2.55,28.0,604.5,366.88,259.79
2016,9,17,15,0,747.0,125.0,2.6,28.0,563.0,306.29,209.05
2016,9,17,15,15,724.0,120.5,2.6,27.5,517.0,245.11,158.62
2016,9,17,15,30,701.0,116.0,2.6,27.0,471.0,186.4,112.72
2016,9,17,15,45,670.0,110.0,2.6,27.0,421.5,128.68,74.8
2016,9,17,16,0,639.0,104.0,2.6,27.0,372.0,75.68,58.37
2016,9,17,16,15,596.5,96.5,2.3,26.0,320.5,71.71,55.51
2016,9,17,16,30,554.0,89.0,2.0,25.0,269.0,67.63,52.41
2016,9,17,16,45,496.5,79.0,1.75,24.5,218.5,61.28,47.12
2016,9,17,17,0,439.0,69.0,1.5,24.0,168.0,52.25,39.35
2016,9,17,17,15,351.5,55.5,1.4,22.5,121.0,42.39,30.74
2016,9,17,17,30,264.0,42.0,1.3,21.0,74.0,32.35,21.61
2016,9,17,17,45,151.5,24.5,1.2,20.0,41.0,19.02,6.77
2016,9,17,18,0,39.0,7.0,1.1,19.0,8.0,5.97,0.0
2016,9,17,18,15,19.5,3.5,1.05,18.5,4.0,0.0,0.0
2016,9,17,18,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,17,18,45,0.0,0.0,0.95,17.5,0.0,0.0,0.0
2016,9,17,19,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,17,19,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,9,17,19,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,17,19,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,17,20,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,17,20,15,0.0,0.0,0.75,16.5,0.0,0.0,0.0
2016,9,17,20,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,9,17,20,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,9,17,21,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,9,17,21,15,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,9,17,21,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,9,17,21,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,9,17,22,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,9,17,22,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,9,17,22,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,9,17,22,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,9,17,23,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,9,17,23,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,9,17,23,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,9,17,23,45,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2016,9,18,0,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,9,18,0,15,0.0,0.0,0.45,16.5,0.0,0.0,0.0
2016,9,18,0,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,9,18,0,45,0.0,0.0,0.35,16.0,0.0,0.0,0.0
2016,9,18,1,0,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,9,18,1,15,0.0,0.0,0.25,16.0,0.0,0.0,0.0
2016,9,18,1,30,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,9,18,1,45,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,9,18,2,0,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,9,18,2,15,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,9,18,2,30,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,9,18,2,45,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,9,18,3,0,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,9,18,3,15,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,9,18,3,30,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,9,18,3,45,0.0,0.0,0.25,16.0,0.0,0.0,0.0
2016,9,18,4,0,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,9,18,4,15,0.0,0.0,0.35,16.0,0.0,0.0,0.0
2016,9,18,4,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,9,18,4,45,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,9,18,5,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,9,18,5,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,9,18,5,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,9,18,5,45,0.0,0.0,0.65,16.5,0.0,0.0,0.0
2016,9,18,6,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,9,18,6,15,150.0,19.5,0.7,17.5,38.0,132.01,80.87
2016,9,18,6,30,300.0,39.0,0.7,18.0,76.0,267.24,211.14
2016,9,18,6,45,386.5,51.5,0.7,19.0,123.0,355.92,285.75
2016,9,18,7,0,473.0,64.0,0.7,20.0,170.0,452.39,362.24
2016,9,18,7,15,532.5,73.0,0.85,20.5,222.0,531.06,422.64
2016,9,18,7,30,592.0,82.0,1.0,21.0,274.0,612.91,482.17
2016,9,18,7,45,632.0,89.0,1.15,22.0,325.5,678.45,526.72
2016,9,18,8,0,672.0,96.0,1.3,23.0,377.0,744.4,570.1
2016,9,18,8,15,702.0,101.0,1.25,24.0,426.5,798.65,601.85
2016,9,18,8,30,732.0,106.0,1.2,25.0,476.0,851.69,631.68
2016,9,18,8,45,749.0,112.0,1.2,26.0,520.5,891.84,652.82
2016,9,18,9,0,766.0,118.0,1.2,27.0,565.0,929.39,671.95
2016,9,18,9,15,783.0,121.5,1.1,27.5,606.0,954.11,682.36
2016,9,18,9,30,800.0,125.0,1.0,28.0,647.0,982.66,695.04
2016,9,18,9,45,818.0,125.0,0.9,29.0,683.5,1004.82,702.04
2016,9,18,10,0,836.0,125.0,0.8,30.0,720.0,1023.31,706.68
2016,9,18,10,15,845.0,127.0,0.75,30.5,747.5,1031.05,707.39
2016,9,18,10,30,854.0,129.0,0.7,31.0,775.0,1034.8,706.01
2016,9,18,10,45,820.0,150.0,0.65,31.5,784.0,1011.94,689.22
2016,9,18,11,0,786.0,171.0,0.6,32.0,793.0,984.73,670.44
2016,9,18,11,15,790.0,172.0,0.6,32.0,805.0,971.32,662.44
2016,9,18,11,30,794.0,173.0,0.6,32.0,817.0,954.23,652.16
2016,9,18,11,45,757.0,193.0,0.6,32.0,809.5,922.67,633.34
2016,9,18,12,0,720.0,213.0,0.6,32.0,802.0,881.06,608.45
2016,9,18,12,15,718.5,212.5,0.65,32.0,797.5,848.68,589.54
2016,9,18,12,30,717.0,212.0,0.7,32.0,793.0,813.63,568.46
2016,9,18,12,45,715.5,209.0,0.8,32.0,781.5,773.79,544.65
2016,9,18,13,0,714.0,206.0,0.9,32.0,770.0,731.72,518.63
2016,9,18,13,15,706.0,203.5,1.0,32.0,749.5,683.64,487.71
2016,9,18,13,30,698.0,201.0,1.1,32.0,729.0,634.36,454.91
2016,9,18,13,45,653.0,212.5,1.2,32.0,692.0,574.72,413.59
2016,9,18,14,0,608.0,224.0,1.3,32.0,655.0,515.3,371.31
2016,9,18,14,15,592.5,218.0,1.4,31.5,621.5,461.55,332.45
2016,9,18,14,30,577.0,212.0,1.5,31.0,588.0,408.63,292.68
2016,9,18,14,45,544.5,208.5,1.6,31.0,545.5,352.96,249.46
2016,9,18,15,0,512.0,205.0,1.7,31.0,503.0,300.59,208.2
2016,9,18,15,15,486.5,194.5,1.6,30.5,459.0,248.17,167.24
2016,9,18,15,30,461.0,184.0,1.5,30.0,415.0,198.89,130.46
2016,9,18,15,45,425.5,171.0,1.45,29.5,367.5,150.43,99.17
2016,9,18,16,0,390.0,158.0,1.4,29.0,320.0,108.16,84.63
2016,9,18,16,15,350.5,141.0,1.3,28.0,272.0,100.97,79.36
2016,9,18,16,30,311.0,124.0,1.2,27.0,224.0,89.82,70.55
2016,9,18,16,45,263.5,103.5,1.1,26.0,177.0,76.04,59.26
2016,9,18,17,0,216.0,83.0,1.0,25.0,130.0,61.85,47.28
2016,9,18,17,15,159.5,59.5,1.0,24.0,89.0,45.21,32.86
2016,9,18,17,30,103.0,36.0,1.0,23.0,48.0,28.05,17.71
2016,9,18,17,45,51.5,18.0,1.05,22.0,24.0,14.37,2.45
2016,9,18,18,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,18,18,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,9,18,18,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,18,18,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,18,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,18,19,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,9,18,19,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,18,19,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,18,20,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,18,20,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,18,20,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,18,20,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,18,21,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,18,21,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,18,21,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,18,21,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,18,22,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,18,22,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,9,18,22,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,18,22,45,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2016,9,18,23,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,18,23,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,9,18,23,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,18,23,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,19,0,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,19,0,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,9,19,0,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,19,0,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,9,19,1,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,19,1,15,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,9,19,1,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,19,1,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,19,2,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,19,2,15,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,19,2,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,19,2,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,19,3,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,19,3,15,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,19,3,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,19,3,45,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,9,19,4,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,19,4,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,9,19,4,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,19,4,45,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,9,19,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,19,5,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,19,5,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,19,5,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,9,19,6,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,19,6,15,106.5,20.0,0.9,20.5,32.5,108.35,60.78
2016,9,19,6,30,213.0,40.0,0.9,21.0,65.0,214.71,167.36
2016,9,19,6,45,287.0,57.0,0.9,21.5,109.5,294.66,235.42
2016,9,19,7,0,361.0,74.0,0.9,22.0,154.0,381.51,305.72
2016,9,19,7,15,417.5,87.5,1.1,22.5,203.5,456.36,364.59
2016,9,19,7,30,474.0,101.0,1.3,23.0,253.0,534.97,424.02
2016,9,19,7,45,508.0,113.0,1.5,24.0,301.5,595.64,466.77
2016,9,19,8,0,542.0,125.0,1.7,25.0,350.0,656.96,508.46
2016,9,19,8,15,574.0,133.5,1.7,26.0,398.0,720.15,548.73
2016,9,19,8,30,606.0,142.0,1.7,27.0,446.0,776.02,582.57
2016,9,19,8,45,617.0,153.0,1.75,28.0,487.5,813.07,603.31
2016,9,19,9,0,628.0,164.0,1.8,29.0,529.0,847.59,622.17
2016,9,19,9,15,647.0,169.5,1.8,29.5,568.5,881.46,641.09
2016,9,19,9,30,666.0,175.0,1.8,30.0,608.0,912.55,658.01
2016,9,19,9,45,706.0,168.0,1.85,30.5,648.5,948.22,678.28
2016,9,19,10,0,746.0,161.0,1.9,31.0,689.0,980.46,696.17
2016,9,19,10,15,755.5,164.0,1.95,31.0,716.0,989.41,700.91
2016,9,19,10,30,765.0,167.0,2.0,31.0,743.0,994.64,703.73
2016,9,19,10,45,721.0,194.0,2.15,31.5,748.5,968.55,686.8
2016,9,19,11,0,677.0,221.0,2.3,32.0,754.0,938.31,667.43
2016,9,19,11,15,681.0,222.5,2.35,32.0,765.5,926.31,660.07
2016,9,19,11,30,685.0,224.0,2.4,32.0,777.0,910.93,650.42
2016,9,19,11,45,640.5,248.5,2.5,32.0,767.0,869.48,622.97
2016,9,19,12,0,596.0,273.0,2.6,32.0,757.0,823.66,592.61
2016,9,19,12,15,594.0,272.0,2.65,32.0,753.0,794.02,573.29
2016,9,19,12,30,592.0,271.0,2.7,32.0,749.0,762.19,552.13
2016,9,19,12,45,436.0,320.0,2.75,32.0,669.0,654.62,476.56
2016,9,19,13,0,280.0,369.0,2.8,32.0,589.0,549.18,401.39
2016,9,19,13,15,271.5,364.0,2.85,32.0,573.0,517.99,379.76
2016,9,19,13,30,263.0,359.0,2.9,32.0,557.0,486.89,357.51
2016,9,19,13,45,257.0,345.5,2.95,32.0,533.0,450.35,331.17
2016,9,19,14,0,251.0,332.0,3.0,32.0,509.0,410.23,301.84
2016,9,19,14,15,238.0,321.0,3.05,31.5,482.0,374.61,275.81
2016,9,19,14,30,225.0,310.0,3.1,31.0,455.0,340.15,250.16
2016,9,19,14,45,318.5,271.5,3.2,30.5,463.0,323.07,234.89
2016,9,19,15,0,412.0,233.0,3.3,30.0,471.0,293.41,208.21
2016,9,19,15,15,388.0,218.5,3.35,29.5,428.0,245.24,170.56
2016,9,19,15,30,364.0,204.0,3.4,29.0,385.0,200.09,136.77
2016,9,19,15,45,327.5,187.5,3.45,28.5,338.0,155.87,107.72
2016,9,19,16,0,291.0,171.0,3.5,28.0,291.0,118.36,93.7
2016,9,19,16,15,257.5,149.0,3.25,27.0,244.5,104.85,83.12
2016,9,19,16,30,224.0,127.0,3.0,26.0,198.0,90.86,71.85
2016,9,19,16,45,186.5,102.0,2.8,25.0,153.5,74.43,58.2
2016,9,19,17,0,149.0,77.0,2.6,24.0,109.0,57.42,43.68
2016,9,19,17,15,108.0,52.0,2.5,23.0,72.0,39.76,28.3
2016,9,19,17,30,67.0,27.0,2.4,22.0,35.0,21.37,12.1
2016,9,19,17,45,33.5,13.5,2.3,21.5,17.5,10.91,0.0
2016,9,19,18,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,9,19,18,15,0.0,0.0,2.1,20.5,0.0,0.0,0.0
2016,9,19,18,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,9,19,18,45,0.0,0.0,1.95,19.5,0.0,0.0,0.0
2016,9,19,19,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,9,19,19,15,0.0,0.0,1.8,18.5,0.0,0.0,0.0
2016,9,19,19,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,9,19,19,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,9,19,20,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,19,20,15,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2016,9,19,20,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,19,20,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,9,19,21,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,19,21,15,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,19,21,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,19,21,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,9,19,22,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,9,19,22,15,0.0,0.0,1.75,16.5,0.0,0.0,0.0
2016,9,19,22,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,19,22,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,19,23,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,19,23,15,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2016,9,19,23,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,19,23,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,9,20,0,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,20,0,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,20,0,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,20,0,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,20,1,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,20,1,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,9,20,1,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,20,1,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,9,20,2,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,20,2,15,0.0,0.0,0.75,14.5,0.0,0.0,0.0
2016,9,20,2,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,20,2,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,20,3,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,20,3,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,9,20,3,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,20,3,45,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2016,9,20,4,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,20,4,15,0.0,0.0,0.55,14.5,0.0,0.0,0.0
2016,9,20,4,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,9,20,4,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,9,20,5,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,9,20,5,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,9,20,5,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
