Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,20,5,45,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2016,9,20,6,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,20,6,15,65.0,19.5,0.65,15.5,27.0,72.08,36.42
2016,9,20,6,30,130.0,39.0,0.8,16.0,54.0,148.03,116.52
2016,9,20,6,45,193.0,60.5,1.0,16.5,96.0,223.17,182.02
2016,9,20,7,0,256.0,82.0,1.2,17.0,138.0,302.85,249.23
2016,9,20,7,15,307.5,99.5,1.2,17.5,185.0,372.51,305.69
2016,9,20,7,30,359.0,117.0,1.2,18.0,232.0,463.15,375.53
2016,9,20,7,45,405.5,129.5,1.3,19.0,280.0,530.31,424.81
2016,9,20,8,0,452.0,142.0,1.4,20.0,328.0,599.38,473.83
2016,9,20,8,15,484.0,152.5,1.4,20.5,374.5,654.08,510.87
2016,9,20,8,30,516.0,163.0,1.4,21.0,421.0,708.61,546.83
2016,9,20,8,45,541.5,171.0,1.4,22.0,464.0,753.25,573.77
2016,9,20,9,0,567.0,179.0,1.4,23.0,507.0,796.52,598.98
2016,9,20,9,15,586.5,186.0,1.45,23.5,546.0,830.86,619.42
2016,9,20,9,30,606.0,193.0,1.5,24.0,585.0,871.19,643.71
2016,9,20,9,45,676.5,173.0,1.6,24.5,631.5,924.02,676.42
2016,9,20,10,0,747.0,153.0,1.7,25.0,678.0,972.42,705.7
2016,9,20,10,15,756.5,155.0,1.75,25.5,705.0,980.19,708.26
2016,9,20,10,30,766.0,157.0,1.8,26.0,732.0,984.29,709.08
2016,9,20,10,45,731.5,180.0,1.9,26.5,740.5,963.95,695.13
2016,9,20,11,0,697.0,203.0,2.0,27.0,749.0,939.58,678.88
2016,9,20,11,15,701.0,204.5,2.1,27.0,761.0,927.32,671.8
2016,9,20,11,30,705.0,206.0,2.2,27.0,773.0,911.64,662.4
2016,9,20,11,45,668.5,227.0,2.3,27.5,766.0,874.54,637.06
2016,9,20,12,0,632.0,248.0,2.4,28.0,759.0,835.4,609.65
2016,9,20,12,15,630.0,248.0,2.5,28.0,755.5,805.48,590.24
2016,9,20,12,30,628.0,248.0,2.6,28.0,752.0,773.19,568.82
2016,9,20,12,45,692.5,210.0,2.75,28.0,758.0,755.87,558.97
2016,9,20,13,0,757.0,172.0,2.9,28.0,764.0,730.15,542.65
2016,9,20,13,15,750.0,170.0,3.0,27.5,743.5,681.68,509.29
2016,9,20,13,30,743.0,168.0,3.1,27.0,723.0,631.77,473.97
2016,9,20,13,45,689.5,185.5,3.25,27.0,685.5,571.17,428.65
2016,9,20,14,0,636.0,203.0,3.4,27.0,648.0,513.76,384.71
2016,9,20,14,15,621.0,198.0,3.45,26.5,614.5,459.62,342.82
2016,9,20,14,30,606.0,193.0,3.5,26.0,581.0,406.27,300.22
2016,9,20,14,45,574.5,191.0,3.6,26.0,540.0,348.03,252.74
2016,9,20,15,0,543.0,189.0,3.7,26.0,499.0,295.59,209.37
2016,9,20,15,15,517.0,180.0,3.7,25.5,456.0,242.49,166.29
2016,9,20,15,30,491.0,171.0,3.7,25.0,413.0,192.51,127.82
2016,9,20,15,45,463.5,158.0,3.75,24.5,367.5,142.97,95.0
2016,9,20,16,0,436.0,145.0,3.8,24.0,322.0,100.55,80.29
2016,9,20,16,15,393.0,131.5,3.7,23.5,274.0,92.67,74.03
2016,9,20,16,30,350.0,118.0,3.6,23.0,226.0,84.5,67.35
2016,9,20,16,45,303.5,99.5,3.55,22.5,180.5,73.66,58.15
2016,9,20,17,0,257.0,81.0,3.5,22.0,135.0,60.65,46.8
2016,9,20,17,15,188.0,59.5,3.35,21.0,93.0,45.19,33.13
2016,9,20,17,30,119.0,38.0,3.2,20.0,51.0,29.38,18.72
2016,9,20,17,45,59.5,19.0,3.1,19.5,25.5,15.03,0.0
2016,9,20,18,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,9,20,18,15,0.0,0.0,2.9,18.5,0.0,0.0,0.0
2016,9,20,18,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,9,20,18,45,0.0,0.0,2.7,17.5,0.0,0.0,0.0
2016,9,20,19,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,9,20,19,15,0.0,0.0,2.45,16.5,0.0,0.0,0.0
2016,9,20,19,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,9,20,19,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,20,20,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,9,20,20,15,0.0,0.0,2.05,15.5,0.0,0.0,0.0
2016,9,20,20,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,20,20,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,9,20,21,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,20,21,15,0.0,0.0,1.85,14.5,0.0,0.0,0.0
2016,9,20,21,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,20,21,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,20,22,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,20,22,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,20,22,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,20,22,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,20,23,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,20,23,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,9,20,23,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,20,23,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,9,21,0,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,21,0,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,9,21,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,21,0,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,9,21,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,21,1,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,21,1,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,21,1,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,9,21,2,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,21,2,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,9,21,2,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,21,2,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,9,21,3,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,21,3,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,21,3,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,21,3,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,9,21,4,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,21,4,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,9,21,4,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,21,4,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,21,5,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,21,5,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,9,21,5,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,21,5,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,21,6,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,21,6,15,0.0,18.0,2.3,12.0,18.0,15.13,2.34
2016,9,21,6,30,0.0,36.0,2.3,12.0,36.0,34.74,23.14
2016,9,21,6,45,14.5,58.0,2.3,12.5,61.0,67.55,52.17
2016,9,21,7,0,29.0,80.0,2.3,13.0,86.0,110.44,89.57
2016,9,21,7,15,40.0,102.5,2.35,13.0,113.5,143.85,118.51
2016,9,21,7,30,51.0,125.0,2.4,13.0,141.0,177.59,147.16
2016,9,21,7,45,62.5,146.5,2.45,13.5,169.5,210.78,174.47
2016,9,21,8,0,74.0,168.0,2.5,14.0,198.0,244.48,201.58
2016,9,21,8,15,43.0,170.0,2.55,14.5,188.0,214.7,175.08
2016,9,21,8,30,12.0,172.0,2.6,15.0,178.0,168.66,135.41
2016,9,21,8,45,127.0,214.0,2.7,15.5,286.5,362.47,294.49
2016,9,21,9,0,242.0,256.0,2.8,16.0,395.0,525.36,421.1
2016,9,21,9,15,239.5,276.5,2.85,16.5,422.0,546.6,434.03
2016,9,21,9,30,237.0,297.0,2.9,17.0,449.0,566.45,446.62
2016,9,21,9,45,158.5,310.0,3.0,17.5,414.5,498.66,391.78
2016,9,21,10,0,80.0,323.0,3.1,18.0,380.0,407.28,319.13
2016,9,21,10,15,470.0,221.0,3.25,18.0,570.5,752.33,586.85
2016,9,21,10,30,860.0,119.0,3.4,18.0,761.0,1029.31,779.84
2016,9,21,10,45,831.5,138.0,3.6,18.5,772.0,1010.19,763.6
2016,9,21,11,0,803.0,157.0,3.8,19.0,783.0,986.73,747.09
2016,9,21,11,15,807.5,158.0,3.95,19.0,795.5,973.39,738.6
2016,9,21,11,30,812.0,159.0,4.1,19.0,808.0,956.3,727.5
2016,9,21,11,45,790.0,172.0,4.25,19.0,806.0,922.97,705.16
2016,9,21,12,0,768.0,185.0,4.4,19.0,804.0,894.58,686.35
2016,9,21,12,15,767.0,184.5,4.5,19.0,800.0,861.24,663.86
2016,9,21,12,30,766.0,184.0,4.6,19.0,796.0,825.06,638.76
2016,9,21,12,45,794.5,166.5,4.7,19.5,792.0,788.53,612.08
2016,9,21,13,0,823.0,149.0,4.8,20.0,788.0,752.81,585.24
2016,9,21,13,15,817.0,147.5,4.85,19.5,767.5,703.49,549.08
2016,9,21,13,30,811.0,146.0,4.9,19.0,747.0,652.43,510.61
2016,9,21,13,45,777.5,154.5,4.95,19.0,714.0,593.22,463.67
2016,9,21,14,0,744.0,163.0,5.0,19.0,681.0,534.55,416.1
2016,9,21,14,15,730.5,160.0,5.05,18.5,647.0,477.04,369.04
2016,9,21,14,30,717.0,157.0,5.1,18.0,613.0,419.84,320.72
2016,9,21,14,45,710.0,148.0,5.2,18.0,575.5,360.48,268.83
2016,9,21,15,0,703.0,139.0,5.3,18.0,538.0,301.28,216.31
2016,9,21,15,15,679.5,134.0,5.25,17.5,493.0,242.27,165.38
2016,9,21,15,30,656.0,129.0,5.2,17.0,448.0,185.92,119.73
2016,9,21,15,45,662.5,112.5,5.2,16.5,405.5,125.81,77.7
2016,9,21,16,0,669.0,96.0,5.2,16.0,363.0,71.01,57.12
2016,9,21,16,15,626.5,89.0,5.05,15.5,311.5,67.15,54.04
2016,9,21,16,30,584.0,82.0,4.9,15.0,260.0,63.22,50.75
2016,9,21,16,45,566.0,67.5,4.75,14.5,213.0,53.19,41.9
2016,9,21,17,0,548.0,53.0,4.6,14.0,166.0,42.66,32.38
2016,9,21,17,15,446.5,43.0,4.3,13.5,117.0,35.08,25.26
2016,9,21,17,30,345.0,33.0,4.0,13.0,68.0,27.44,17.46
2016,9,21,17,45,172.5,16.5,3.75,12.5,34.0,13.55,0.0
2016,9,21,18,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,9,21,18,15,0.0,0.0,3.45,11.5,0.0,0.0,0.0
2016,9,21,18,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,9,21,18,45,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2016,9,21,19,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,9,21,19,15,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,9,21,19,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,9,21,19,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,9,21,20,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,9,21,20,15,0.0,0.0,3.8,9.5,0.0,0.0,0.0
2016,9,21,20,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,9,21,20,45,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,9,21,21,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,9,21,21,15,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,9,21,21,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,9,21,21,45,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,9,21,22,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,9,21,22,15,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,9,21,22,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,9,21,22,45,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,9,21,23,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,9,21,23,15,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,9,21,23,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,9,21,23,45,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,9,22,0,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,9,22,0,15,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,9,22,0,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,9,22,0,45,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,9,22,1,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,9,22,1,15,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,9,22,1,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,9,22,1,45,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,9,22,2,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,9,22,2,15,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,9,22,2,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,9,22,2,45,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,9,22,3,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,9,22,3,15,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,9,22,3,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,9,22,3,45,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,9,22,4,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,9,22,4,15,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,9,22,4,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,9,22,4,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,9,22,5,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,9,22,5,15,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,9,22,5,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,9,22,5,45,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,9,22,6,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,9,22,6,15,151.5,19.5,4.15,9.0,36.5,132.27,56.9
2016,9,22,6,30,303.0,39.0,4.3,9.0,73.0,270.19,221.26
2016,9,22,6,45,400.5,50.5,4.5,9.5,121.0,366.35,310.18
2016,9,22,7,0,498.0,62.0,4.7,10.0,169.0,470.75,401.76
2016,9,22,7,15,249.0,80.0,4.7,10.5,133.5,301.19,258.48
2016,9,22,7,30,0.0,98.0,4.7,11.0,98.0,89.78,71.88
2016,9,22,7,45,1.5,116.0,4.75,11.5,116.5,107.56,86.97
2016,9,22,8,0,3.0,134.0,4.8,12.0,135.0,125.37,101.67
2016,9,22,8,15,101.5,174.0,4.7,12.0,224.0,292.34,244.24
2016,9,22,8,30,200.0,214.0,4.6,12.0,313.0,434.07,360.88
2016,9,22,8,45,509.0,159.5,4.6,12.5,442.5,709.15,582.03
2016,9,22,9,0,818.0,105.0,4.6,13.0,572.0,960.22,764.37
2016,9,22,9,15,834.0,107.5,4.6,13.5,613.0,990.25,780.58
2016,9,22,9,30,850.0,110.0,4.6,14.0,654.0,1016.88,795.87
2016,9,22,9,45,872.5,107.0,4.7,14.5,691.0,1039.92,809.59
2016,9,22,10,0,895.0,104.0,4.8,15.0,728.0,1046.72,812.06
2016,9,22,10,15,688.0,192.5,4.85,15.0,683.5,952.32,744.55
2016,9,22,10,30,481.0,281.0,4.9,15.0,639.0,821.89,646.2
2016,9,22,10,45,406.0,319.5,5.0,15.5,627.0,758.45,596.95
2016,9,22,11,0,331.0,358.0,5.1,16.0,615.0,714.88,561.19
2016,9,22,11,15,333.5,362.0,5.1,16.0,624.0,709.34,556.77
2016,9,22,11,30,336.0,366.0,5.1,16.0,633.0,701.98,550.89
2016,9,22,11,45,316.0,374.5,5.2,16.5,626.5,676.75,530.54
2016,9,22,12,0,296.0,383.0,5.3,17.0,620.0,650.9,509.83
2016,9,22,12,15,298.0,379.0,5.35,17.0,616.5,631.23,495.23
2016,9,22,12,30,300.0,375.0,5.4,17.0,613.0,610.3,479.56
2016,9,22,12,45,213.5,376.5,5.5,17.5,544.5,513.96,404.28
2016,9,22,13,0,127.0,378.0,5.6,18.0,476.0,437.08,343.19
2016,9,22,13,15,126.5,368.0,5.55,18.0,464.0,415.47,326.64
2016,9,22,13,30,126.0,358.0,5.5,18.0,452.0,393.76,309.76
2016,9,22,13,45,139.5,345.0,5.5,18.0,445.0,377.42,297.09
2016,9,22,14,0,153.0,332.0,5.5,18.0,438.0,359.54,282.9
2016,9,22,14,15,151.5,315.5,5.45,17.5,416.0,330.49,260.1
2016,9,22,14,30,150.0,299.0,5.4,17.0,394.0,301.71,237.16
2016,9,22,14,45,180.5,278.0,5.4,17.0,384.5,280.49,218.78
2016,9,22,15,0,211.0,257.0,5.4,17.0,375.0,255.7,196.81
2016,9,22,15,15,214.5,232.0,5.3,16.5,343.5,219.16,166.42
2016,9,22,15,30,218.0,207.0,5.2,16.0,312.0,182.71,136.88
2016,9,22,15,45,163.5,185.5,5.15,16.0,260.0,144.51,110.13
2016,9,22,16,0,109.0,164.0,5.1,16.0,208.0,115.86,96.36
2016,9,22,16,15,99.5,142.5,4.95,15.5,178.0,102.11,84.79
2016,9,22,16,30,90.0,121.0,4.8,15.0,148.0,87.94,72.61
2016,9,22,16,45,318.5,85.5,4.65,14.5,154.0,62.87,50.47
2016,9,22,17,0,547.0,50.0,4.5,14.0,160.0,40.29,30.24
2016,9,22,17,15,440.5,40.5,4.25,13.5,111.5,33.04,23.4
2016,9,22,17,30,334.0,31.0,4.0,13.0,63.0,25.76,15.76
2016,9,22,17,45,167.0,15.5,3.75,12.5,31.5,13.23,0.0
2016,9,22,18,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,9,22,18,15,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2016,9,22,18,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,9,22,18,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,9,22,19,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,9,22,19,15,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2016,9,22,19,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,9,22,19,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,9,22,20,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,9,22,20,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,9,22,20,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,9,22,20,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,9,22,21,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,9,22,21,15,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2016,9,22,21,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,9,22,21,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,9,22,22,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,9,22,22,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,9,22,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,9,22,22,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,9,22,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,9,22,23,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,9,22,23,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,9,22,23,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,9,23,0,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,9,23,0,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,9,23,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,9,23,0,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,9,23,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,9,23,1,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,9,23,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,9,23,1,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,9,23,2,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,9,23,2,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,9,23,2,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,9,23,2,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,9,23,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,9,23,3,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,9,23,3,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,9,23,3,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,9,23,4,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,9,23,4,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,9,23,4,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,9,23,4,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,9,23,5,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,9,23,5,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,9,23,5,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,9,23,5,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,9,23,6,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,9,23,6,15,202.0,15.5,1.7,8.5,37.0,157.88,55.38
2016,9,23,6,30,404.0,31.0,1.8,9.0,74.0,326.64,264.6
2016,9,23,6,45,505.5,38.5,1.9,10.0,123.5,423.97,353.25
2016,9,23,7,0,607.0,46.0,2.0,11.0,173.0,524.55,437.14
2016,9,23,7,15,664.0,51.0,2.2,11.5,226.0,602.29,499.39
2016,9,23,7,30,721.0,56.0,2.4,12.0,279.0,682.45,560.64
2016,9,23,7,45,761.5,59.0,2.65,13.0,332.5,747.87,607.54
2016,9,23,8,0,802.0,62.0,2.9,14.0,386.0,813.32,652.88
2016,9,23,8,15,551.5,130.5,3.15,14.5,366.5,690.56,559.24
2016,9,23,8,30,301.0,199.0,3.4,15.0,347.0,530.99,431.6
2016,9,23,8,45,596.5,135.0,3.65,16.0,462.5,775.05,619.36
2016,9,23,9,0,892.0,71.0,3.9,17.0,578.0,979.39,761.18
2016,9,23,9,15,904.5,73.0,4.0,17.5,618.5,1006.32,775.42
2016,9,23,9,30,917.0,75.0,4.1,18.0,659.0,1029.67,788.64
2016,9,23,9,45,929.5,75.0,4.25,19.0,693.5,1046.73,796.42
2016,9,23,10,0,942.0,75.0,4.4,20.0,728.0,1059.86,801.66
2016,9,23,10,15,948.0,76.0,4.45,20.0,755.0,1063.5,803.11
2016,9,23,10,30,954.0,77.0,4.5,20.0,782.0,1062.93,802.12
2016,9,23,10,45,957.0,78.0,4.55,20.5,801.0,1055.1,794.87
2016,9,23,11,0,960.0,79.0,4.6,21.0,820.0,1043.07,785.0
2016,9,23,11,15,962.0,79.5,4.6,21.0,831.5,1025.33,772.55
2016,9,23,11,30,964.0,80.0,4.6,21.0,843.0,1003.52,757.49
2016,9,23,11,45,963.5,80.5,4.65,21.5,845.5,975.44,737.2
2016,9,23,12,0,963.0,81.0,4.7,22.0,848.0,943.62,714.44
2016,9,23,12,15,961.0,80.5,4.75,22.0,843.0,905.88,688.97
2016,9,23,12,30,959.0,80.0,4.8,22.0,838.0,864.84,661.05
2016,9,23,12,45,949.5,83.0,4.85,22.5,823.0,818.47,627.9
2016,9,23,13,0,940.0,86.0,4.9,23.0,808.0,769.71,592.87
2016,9,23,13,15,934.5,85.0,4.95,22.5,786.5,717.64,555.67
2016,9,23,13,30,929.0,84.0,5.0,22.0,765.0,663.47,514.99
2016,9,23,13,45,920.0,83.5,5.05,22.0,736.0,605.91,469.45
2016,9,23,14,0,911.0,83.0,5.1,22.0,707.0,547.09,421.54
2016,9,23,14,15,899.5,81.5,5.1,21.5,671.5,485.26,370.46
2016,9,23,14,30,888.0,80.0,5.1,21.0,636.0,423.03,317.32
2016,9,23,14,45,872.0,78.5,5.1,21.0,594.5,359.2,260.99
2016,9,23,15,0,856.0,77.0,5.1,21.0,553.0,296.07,204.59
2016,9,23,15,15,835.5,74.0,4.95,20.5,506.5,231.8,148.68
2016,9,23,15,30,815.0,71.0,4.8,20.0,460.0,164.34,94.16
2016,9,23,15,45,789.0,67.5,4.7,20.0,410.5,102.78,54.49
2016,9,23,16,0,763.0,64.0,4.6,20.0,361.0,53.58,41.14
2016,9,23,16,15,723.0,59.5,4.35,19.5,309.0,50.4,38.59
2016,9,23,16,30,683.0,55.0,4.1,19.0,257.0,47.17,35.91
2016,9,23,16,45,626.0,49.0,3.9,18.5,205.5,42.53,31.84
2016,9,23,17,0,569.0,43.0,3.7,18.0,154.0,37.86,27.57
2016,9,23,17,15,465.5,34.5,3.3,17.0,106.5,28.15,18.74
2016,9,23,17,30,362.0,26.0,2.9,16.0,59.0,21.5,11.72
2016,9,23,17,45,181.0,13.0,2.55,15.5,29.5,11.1,0.0
2016,9,23,18,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,23,18,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2016,9,23,18,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,23,18,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,23,19,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,23,19,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,9,23,19,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,23,19,45,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,9,23,20,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,23,20,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,9,23,20,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,23,20,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,9,23,21,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,23,21,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,23,21,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,9,23,21,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,9,23,22,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,23,22,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,9,23,22,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,23,22,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,9,23,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,23,23,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,9,23,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,23,23,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,24,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,24,0,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,24,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,24,0,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,24,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,24,1,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,24,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,24,1,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,24,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,24,2,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,24,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,24,2,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,24,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,24,3,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,9,24,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,24,3,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,24,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,24,4,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,24,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,24,4,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,24,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,24,5,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,9,24,5,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,24,5,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,24,6,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,24,6,15,224.0,13.5,1.0,11.0,37.0,163.58,39.16
2016,9,24,6,30,448.0,27.0,1.2,12.0,74.0,342.31,272.16
2016,9,24,6,45,543.5,33.5,1.45,13.0,123.5,437.83,359.06
2016,9,24,7,0,639.0,40.0,1.7,14.0,173.0,541.05,443.56
2016,9,24,7,15,694.0,45.0,1.85,14.5,226.0,618.14,504.01
2016,9,24,7,30,749.0,50.0,2.0,15.0,279.0,697.69,563.37
2016,9,24,7,45,785.0,53.0,2.15,16.0,332.0,760.11,606.51
2016,9,24,8,0,821.0,56.0,2.3,17.0,385.0,813.04,641.27
2016,9,24,8,15,846.0,58.5,2.5,17.5,435.0,863.29,674.79
2016,9,24,8,30,871.0,61.0,2.7,18.0,485.0,911.76,706.43
2016,9,24,8,45,888.5,63.0,2.9,19.0,531.0,950.09,729.22
2016,9,24,9,0,906.0,65.0,3.1,20.0,577.0,985.5,749.78
2016,9,24,9,15,919.0,67.0,3.15,21.0,617.5,1013.17,763.68
2016,9,24,9,30,932.0,69.0,3.2,22.0,658.0,1037.22,775.12
2016,9,24,9,45,942.5,69.5,3.25,23.0,692.5,1052.96,781.09
2016,9,24,10,0,953.0,70.0,3.3,24.0,727.0,1064.7,784.58
2016,9,24,10,15,959.5,71.0,3.25,24.5,754.5,1068.83,783.95
2016,9,24,10,30,966.0,72.0,3.2,25.0,782.0,1068.69,780.79
2016,9,24,10,45,970.5,72.5,3.2,25.5,802.0,1061.65,773.83
2016,9,24,11,0,975.0,73.0,3.2,26.0,822.0,1050.33,764.37
2016,9,24,11,15,977.5,73.0,3.15,26.0,833.5,1032.23,751.82
2016,9,24,11,30,980.0,73.0,3.1,26.0,845.0,1010.01,736.78
2016,9,24,11,45,980.5,73.5,3.05,26.5,848.5,982.46,716.99
2016,9,24,12,0,981.0,74.0,3.0,27.0,852.0,951.05,694.83
2016,9,24,12,15,980.0,74.0,2.95,27.0,847.0,914.1,670.48
2016,9,24,12,30,979.0,74.0,2.9,27.0,842.0,873.69,643.79
2016,9,24,12,45,970.5,76.5,2.9,27.5,827.5,826.83,611.74
2016,9,24,13,0,962.0,79.0,2.9,28.0,813.0,777.43,577.84
2016,9,24,13,15,957.0,78.5,2.9,28.0,792.0,725.19,541.29
2016,9,24,13,30,952.0,78.0,2.9,28.0,771.0,670.71,501.21
2016,9,24,13,45,943.0,77.5,2.95,28.0,742.0,611.97,457.05
2016,9,24,14,0,934.0,77.0,3.0,28.0,713.0,551.93,410.43
2016,9,24,14,15,924.0,75.5,3.0,27.5,677.5,489.51,361.03
2016,9,24,14,30,914.0,74.0,3.0,27.0,642.0,426.48,309.29
2016,9,24,14,45,898.5,72.5,3.05,27.0,600.0,361.31,253.92
2016,9,24,15,0,883.0,71.0,3.1,27.0,558.0,296.76,198.22
2016,9,24,15,15,863.5,68.5,3.05,26.5,511.0,231.48,143.17
2016,9,24,15,30,844.0,66.0,3.0,26.0,464.0,167.9,93.39
2016,9,24,15,45,806.5,65.5,3.0,26.0,412.0,101.03,51.61
2016,9,24,16,0,769.0,65.0,3.0,26.0,360.0,54.51,40.89
2016,9,24,16,15,727.5,60.5,2.6,25.0,307.0,51.33,38.5
2016,9,24,16,30,686.0,56.0,2.2,24.0,254.0,48.13,35.96
2016,9,24,16,45,609.5,51.0,1.85,23.0,200.5,40.65,29.6
2016,9,24,17,0,533.0,46.0,1.5,22.0,147.0,37.15,26.45
2016,9,24,17,15,423.0,36.5,1.4,21.0,100.5,29.79,19.73
2016,9,24,17,30,313.0,27.0,1.3,20.0,54.0,22.4,11.74
2016,9,24,17,45,156.5,13.5,1.2,19.0,27.0,11.52,0.0
2016,9,24,18,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,24,18,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,9,24,18,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,24,18,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,24,19,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,24,19,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,9,24,19,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,24,19,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,24,20,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,24,20,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,9,24,20,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,24,20,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,24,21,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,24,21,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,9,24,21,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,24,21,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,24,22,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,24,22,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,9,24,22,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,24,22,45,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,9,24,23,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,24,23,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,24,23,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,24,23,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,25,0,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,25,0,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,25,0,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,25,0,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,25,1,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,25,1,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,9,25,1,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,25,1,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,9,25,2,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,25,2,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,9,25,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,25,2,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,9,25,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,25,3,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,9,25,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,25,3,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,25,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,25,4,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,25,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,25,4,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,9,25,5,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,25,5,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,9,25,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,25,5,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,25,6,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,25,6,15,192.5,14.5,1.5,14.0,34.0,149.92,14.47
2016,9,25,6,30,385.0,29.0,1.8,15.0,68.0,313.91,246.51
2016,9,25,6,45,485.0,37.5,2.1,16.0,117.0,410.38,334.59
2016,9,25,7,0,585.0,46.0,2.4,17.0,166.0,516.14,422.06
2016,9,25,7,15,643.5,52.0,2.55,18.0,218.5,589.07,478.8
2016,9,25,7,30,702.0,58.0,2.7,19.0,271.0,670.92,539.25
2016,9,25,7,45,740.0,62.5,2.85,20.0,323.5,735.51,584.14
2016,9,25,8,0,778.0,67.0,3.0,21.0,376.0,799.99,627.28
2016,9,25,8,15,804.5,70.5,3.2,22.0,425.5,852.04,660.5
2016,9,25,8,30,831.0,74.0,3.4,23.0,475.0,902.33,691.74
2016,9,25,8,45,845.5,78.0,3.65,24.0,520.0,939.55,713.68
2016,9,25,9,0,860.0,82.0,3.9,25.0,565.0,962.59,725.76
2016,9,25,9,15,874.5,84.0,4.0,25.5,605.5,990.63,741.8
2016,9,25,9,30,889.0,86.0,4.1,26.0,646.0,1015.26,755.48
2016,9,25,9,45,901.5,87.0,4.25,27.0,681.0,1032.98,763.42
2016,9,25,10,0,914.0,88.0,4.4,28.0,716.0,1046.87,768.91
2016,9,25,10,15,921.5,89.5,4.35,28.5,743.5,1052.24,769.26
2016,9,25,10,30,929.0,91.0,4.3,29.0,771.0,1053.48,767.15
2016,9,25,10,45,904.0,106.0,4.3,29.5,782.0,1033.33,751.61
2016,9,25,11,0,879.0,121.0,4.3,30.0,793.0,1008.97,733.68
2016,9,25,11,15,882.5,121.5,4.2,30.0,805.0,993.29,722.5
2016,9,25,11,30,886.0,122.0,4.1,30.0,817.0,973.79,708.91
2016,9,25,11,45,858.0,137.0,4.0,30.5,812.0,947.73,689.75
2016,9,25,12,0,830.0,152.0,3.9,31.0,807.0,907.63,661.49
2016,9,25,12,15,828.5,152.0,3.8,31.0,802.5,873.18,638.43
2016,9,25,12,30,827.0,152.0,3.7,31.0,798.0,835.76,613.33
2016,9,25,12,45,837.5,144.0,3.6,31.0,788.5,797.12,587.35
2016,9,25,13,0,848.0,136.0,3.5,31.0,779.0,754.95,557.49
2016,9,25,13,15,841.5,134.5,3.4,31.0,758.0,704.09,520.77
2016,9,25,13,30,835.0,133.0,3.3,31.0,737.0,651.51,482.06
2016,9,25,13,45,797.0,143.0,3.2,31.0,701.5,589.93,435.83
2016,9,25,14,0,759.0,153.0,3.1,31.0,666.0,529.64,389.6
2016,9,25,14,15,744.5,149.5,3.0,30.5,631.0,470.5,343.87
2016,9,25,14,30,730.0,146.0,2.9,30.0,596.0,411.79,297.01
2016,9,25,14,45,697.0,145.5,2.85,30.0,552.0,350.21,246.78
2016,9,25,15,0,664.0,145.0,2.8,30.0,508.0,291.86,198.71
2016,9,25,15,15,637.5,138.5,2.65,29.5,462.5,233.62,151.72
2016,9,25,15,30,611.0,132.0,2.5,29.0,417.0,178.56,110.18
2016,9,25,15,45,576.5,123.0,2.35,28.5,368.5,124.48,76.9
2016,9,25,16,0,542.0,114.0,2.2,28.0,320.0,81.92,63.51
2016,9,25,16,15,494.5,103.0,1.95,27.0,269.5,74.99,58.14
2016,9,25,16,30,447.0,92.0,1.7,26.0,219.0,67.84,52.39
2016,9,25,16,45,387.5,77.5,1.5,25.0,171.0,57.9,44.02
2016,9,25,17,0,328.0,63.0,1.3,24.0,123.0,47.68,35.12
2016,9,25,17,15,239.0,45.0,1.3,23.0,81.0,34.44,23.35
2016,9,25,17,30,150.0,27.0,1.3,22.0,39.0,20.89,9.84
2016,9,25,17,45,75.0,13.5,1.3,21.0,19.5,11.52,0.0
2016,9,25,18,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,25,18,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,9,25,18,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,25,18,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,9,25,19,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,25,19,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,9,25,19,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,25,19,45,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,9,25,20,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,25,20,15,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,9,25,20,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,25,20,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,9,25,21,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,9,25,21,15,0.0,0.0,0.45,18.0,0.0,0.0,0.0
2016,9,25,21,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,9,25,21,45,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,9,25,22,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,9,25,22,15,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,9,25,22,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,9,25,22,45,0.0,0.0,0.45,18.0,0.0,0.0,0.0
2016,9,25,23,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,9,25,23,15,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,9,25,23,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,25,23,45,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,9,26,0,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,26,0,15,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,26,0,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,26,0,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,26,1,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,26,1,15,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,26,1,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,26,1,45,0.0,0.0,0.75,18.5,0.0,0.0,0.0
2016,9,26,2,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,26,2,15,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2016,9,26,2,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,26,2,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,9,26,3,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,26,3,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,26,3,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,26,3,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,9,26,4,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,26,4,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,26,4,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,26,4,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,9,26,5,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,26,5,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,26,5,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,26,5,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,26,6,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,26,6,15,145.0,16.0,1.1,18.5,30.5,124.16,0.0
2016,9,26,6,30,290.0,32.0,1.1,19.0,61.0,258.24,197.85
2016,9,26,6,45,395.5,43.0,1.1,20.0,108.0,357.4,285.37
2016,9,26,7,0,501.0,54.0,1.1,21.0,155.0,466.4,373.07
2016,9,26,7,15,565.5,62.0,1.3,22.0,207.0,548.64,435.77
2016,9,26,7,30,630.0,70.0,1.5,23.0,259.0,634.43,498.05
2016,9,26,7,45,675.5,75.0,1.75,24.0,311.5,703.02,545.61
2016,9,26,8,0,721.0,80.0,2.0,25.0,364.0,772.28,592.0
2016,9,26,8,15,751.0,84.0,2.1,26.0,413.5,820.61,621.34
2016,9,26,8,30,781.0,88.0,2.2,27.0,463.0,873.46,653.07
2016,9,26,8,45,804.5,91.0,2.35,28.0,509.0,916.89,678.19
2016,9,26,9,0,828.0,94.0,2.5,29.0,555.0,957.74,701.27
2016,9,26,9,15,843.5,96.5,2.5,29.5,596.0,987.06,716.61
2016,9,26,9,30,859.0,99.0,2.5,30.0,637.0,1012.97,729.77
2016,9,26,9,45,870.0,101.0,2.5,30.5,671.0,1030.05,737.32
2016,9,26,10,0,881.0,103.0,2.5,31.0,705.0,1030.89,734.83
2016,9,26,10,15,889.0,104.5,2.4,31.0,732.5,1036.47,736.1
2016,9,26,10,30,897.0,106.0,2.3,31.0,760.0,1038.05,734.93
2016,9,26,10,45,900.5,108.0,2.25,31.5,778.5,1031.62,728.05
2016,9,26,11,0,904.0,110.0,2.2,32.0,797.0,1021.17,718.95
2016,9,26,11,15,907.0,111.0,2.1,32.0,809.0,1005.17,707.5
2016,9,26,11,30,910.0,112.0,2.0,32.0,821.0,985.26,693.81
2016,9,26,11,45,907.0,114.0,1.95,32.5,823.0,957.08,674.3
2016,9,26,12,0,904.0,116.0,1.9,33.0,825.0,925.46,652.84
2016,9,26,12,15,902.5,115.5,1.9,33.0,820.0,889.38,630.47
2016,9,26,12,30,901.0,115.0,1.9,33.0,815.0,850.17,606.01
2016,9,26,12,45,922.0,102.5,1.9,33.0,808.0,813.57,583.09
2016,9,26,13,0,943.0,90.0,1.9,33.0,801.0,772.29,556.91
2016,9,26,13,15,937.5,89.0,1.95,33.0,779.5,719.85,521.48
2016,9,26,13,30,932.0,88.0,2.0,33.0,758.0,665.3,483.15
2016,9,26,13,45,921.0,88.0,2.15,33.0,728.5,606.71,441.16
2016,9,26,14,0,910.0,88.0,2.3,33.0,699.0,547.08,396.72
2016,9,26,14,15,898.5,86.5,2.4,32.5,663.0,485.13,349.4
2016,9,26,14,30,887.0,85.0,2.5,32.0,627.0,422.79,299.83
2016,9,26,14,45,869.5,83.0,2.7,32.0,585.0,357.97,246.46
2016,9,26,15,0,852.0,81.0,2.9,32.0,543.0,290.63,190.31
2016,9,26,15,15,830.5,78.0,2.95,31.5,496.0,225.64,136.99
2016,9,26,15,30,809.0,75.0,3.0,31.0,449.0,162.78,89.18
2016,9,26,15,45,770.5,73.0,3.15,30.5,397.0,102.06,53.49
2016,9,26,16,0,732.0,71.0,3.3,30.0,345.0,59.06,44.01
2016,9,26,16,15,687.5,66.0,2.9,29.0,292.5,51.1,37.64
2016,9,26,16,30,643.0,61.0,2.5,28.0,240.0,47.95,35.17
2016,9,26,16,45,560.0,55.0,2.2,27.0,187.0,43.74,31.65
2016,9,26,17,0,477.0,49.0,1.9,26.0,134.0,39.65,27.99
2016,9,26,17,15,364.5,37.0,1.75,24.5,89.0,30.29,19.63
2016,9,26,17,30,252.0,25.0,1.6,23.0,44.0,20.74,8.83
2016,9,26,17,45,126.0,12.5,1.5,22.0,22.0,10.67,0.0
2016,9,26,18,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,26,18,15,0.0,0.0,1.35,20.5,0.0,0.0,0.0
2016,9,26,18,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,26,18,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,26,19,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,26,19,15,0.0,0.0,1.25,19.5,0.0,0.0,0.0
2016,9,26,19,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,26,19,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,26,20,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,26,20,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,9,26,20,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,26,20,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,26,21,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,26,21,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,9,26,21,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,26,21,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,26,22,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,26,22,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,9,26,22,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,26,22,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,26,23,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,26,23,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,26,23,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,26,23,45,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2016,9,27,0,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,27,0,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,9,27,0,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,27,0,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,27,1,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,27,1,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,27,1,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,27,1,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,27,2,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,27,2,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,27,2,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,27,2,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,27,3,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,27,3,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,9,27,3,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,3,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,9,27,4,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,27,4,15,0.0,0.0,0.55,19.5,0.0,0.0,0.0
2016,9,27,4,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,27,4,45,0.0,0.0,0.45,19.0,0.0,0.0,0.0
2016,9,27,5,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,27,5,15,0.0,0.0,0.35,19.0,0.0,0.0,0.0
2016,9,27,5,30,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,9,27,5,45,0.0,0.0,0.25,19.0,0.0,0.0,0.0
2016,9,27,6,0,0.0,0.0,0.2,19.0,0.0,0.0,0.0
2016,9,27,6,15,135.0,15.5,0.2,19.5,28.5,117.08,0.0
2016,9,27,6,30,270.0,31.0,0.2,20.0,57.0,245.26,184.28
2016,9,27,6,45,373.5,43.5,0.2,20.5,104.0,343.53,270.23
2016,9,27,7,0,477.0,56.0,0.2,21.0,151.0,451.81,355.99
2016,9,27,7,15,541.0,64.5,0.2,22.0,202.0,533.44,415.61
2016,9,27,7,30,605.0,73.0,0.2,23.0,253.0,618.53,473.98
2016,9,27,7,45,651.5,79.0,0.25,24.0,305.0,688.43,519.19
2016,9,27,8,0,698.0,85.0,0.3,25.0,357.0,759.1,562.99
2016,9,27,8,15,728.5,89.5,0.65,25.5,406.5,813.37,600.74
2016,9,27,8,30,759.0,94.0,1.0,26.0,456.0,860.2,633.14
2016,9,27,8,45,779.5,98.5,1.35,27.0,501.0,902.05,660.35
2016,9,27,9,0,800.0,103.0,1.7,28.0,546.0,941.25,685.17
2016,9,27,9,15,816.0,106.0,1.85,28.5,586.5,971.22,702.6
2016,9,27,9,30,832.0,109.0,2.0,29.0,627.0,997.84,717.92
2016,9,27,9,45,865.0,102.5,2.2,29.5,666.5,1026.7,735.24
2016,9,27,10,0,898.0,96.0,2.4,30.0,706.0,1039.72,742.53
2016,9,27,10,15,905.5,97.0,2.45,30.0,733.0,1044.21,744.57
2016,9,27,10,30,913.0,98.0,2.5,30.0,760.0,1044.65,744.32
2016,9,27,10,45,890.5,112.5,2.65,30.5,771.5,1026.17,731.88
2016,9,27,11,0,868.0,127.0,2.8,31.0,783.0,1016.2,725.02
2016,9,27,11,15,871.0,127.5,2.9,31.0,794.5,999.51,714.89
2016,9,27,11,30,874.0,128.0,3.0,31.0,806.0,978.97,702.39
2016,9,27,11,45,844.0,143.5,3.1,31.0,800.0,940.31,678.18
2016,9,27,12,0,814.0,159.0,3.2,31.0,794.0,899.0,652.14
2016,9,27,12,15,812.0,158.5,3.3,31.0,789.0,863.98,630.03
2016,9,27,12,30,810.0,158.0,3.4,31.0,784.0,826.12,605.76
2016,9,27,12,45,825.0,148.0,3.5,31.0,775.5,789.57,581.88
2016,9,27,13,0,840.0,138.0,3.6,31.0,767.0,749.14,554.07
2016,9,27,13,15,832.5,136.0,3.65,31.0,745.5,697.42,517.18
2016,9,27,13,30,825.0,134.0,3.7,31.0,724.0,644.12,478.26
2016,9,27,13,45,782.0,145.5,3.75,31.0,687.0,581.76,431.53
2016,9,27,14,0,739.0,157.0,3.8,31.0,650.0,521.08,385.0
2016,9,27,14,15,723.5,153.5,3.8,30.5,614.5,462.58,339.59
2016,9,27,14,30,708.0,150.0,3.8,30.0,579.0,404.68,293.18
2016,9,27,14,45,665.0,152.0,3.85,29.5,533.5,343.31,243.64
2016,9,27,15,0,622.0,154.0,3.9,29.0,488.0,286.44,197.31
2016,9,27,15,15,594.5,146.5,3.85,28.5,442.5,229.94,151.63
2016,9,27,15,30,567.0,139.0,3.8,28.0,397.0,174.01,109.38
2016,9,27,15,45,521.0,131.0,3.75,27.5,347.5,122.63,78.22
2016,9,27,16,0,475.0,123.0,3.7,27.0,298.0,87.49,68.56
2016,9,27,16,15,427.5,109.5,3.25,26.0,249.0,79.04,61.87
2016,9,27,16,30,380.0,96.0,2.8,25.0,200.0,70.3,54.71
2016,9,27,16,45,317.5,79.0,2.4,24.5,153.0,58.68,44.72
2016,9,27,17,0,255.0,62.0,2.0,24.0,106.0,46.69,34.16
2016,9,27,17,15,177.0,41.5,1.8,23.0,67.0,31.67,20.81
2016,9,27,17,30,99.0,21.0,1.6,22.0,28.0,16.24,4.78
2016,9,27,17,45,49.5,10.5,1.45,21.0,14.0,8.96,0.0
2016,9,27,18,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,27,18,15,0.0,0.0,1.25,19.5,0.0,0.0,0.0
2016,9,27,18,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,27,18,45,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2016,9,27,19,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,27,19,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,9,27,19,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,27,19,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,9,27,20,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,27,20,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,27,20,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,27,20,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,27,21,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,27,21,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,9,27,21,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,27,21,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,27,22,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,27,22,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,27,22,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,27,22,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,9,27,23,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,27,23,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,27,23,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,27,23,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,28,0,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,28,0,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,9,28,0,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,28,0,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,9,28,1,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,28,1,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,9,28,1,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,28,1,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,28,2,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,28,2,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,28,2,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,28,2,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,28,3,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,28,3,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,28,3,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,28,3,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,28,4,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,28,4,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,28,4,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,28,4,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,9,28,5,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,28,5,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,28,5,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,28,5,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,28,6,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,28,6,15,134.5,15.5,1.05,15.5,28.0,90.12,0.0
2016,9,28,6,30,269.0,31.0,1.1,16.0,56.0,244.94,186.99
2016,9,28,6,45,370.0,43.0,1.2,17.0,101.5,341.06,275.3
2016,9,28,7,0,471.0,55.0,1.3,18.0,147.0,446.84,362.69
2016,9,28,7,15,535.0,63.5,1.35,18.5,197.5,528.15,426.41
2016,9,28,7,30,599.0,72.0,1.4,19.0,248.0,612.95,489.36
2016,9,28,7,45,645.0,77.5,1.45,20.0,299.5,681.48,536.48
2016,9,28,8,0,691.0,83.0,1.5,21.0,351.0,750.76,582.13
2016,9,28,8,15,721.5,87.5,1.4,22.0,399.5,804.72,613.78
2016,9,28,8,30,752.0,92.0,1.3,23.0,448.0,851.48,639.28
2016,9,28,8,45,774.5,95.5,1.25,24.0,493.0,893.81,661.6
2016,9,28,9,0,797.0,99.0,1.2,25.0,538.0,933.6,681.61
2016,9,28,9,15,813.5,102.0,1.2,25.5,578.0,963.93,697.29
2016,9,28,9,30,830.0,105.0,1.2,26.0,618.0,990.95,710.87
2016,9,28,9,45,843.0,106.5,1.2,27.0,652.5,1009.07,717.48
2016,9,28,10,0,856.0,108.0,1.2,28.0,687.0,1023.43,721.9
2016,9,28,10,15,864.5,109.5,1.25,28.0,713.5,1029.29,725.03
2016,9,28,10,30,873.0,111.0,1.3,28.0,740.0,1018.71,718.34
2016,9,28,10,45,869.5,117.0,1.4,28.5,757.0,1022.17,720.03
2016,9,28,11,0,866.0,123.0,1.5,29.0,774.0,1009.21,711.5
2016,9,28,11,15,869.0,123.5,1.6,29.0,785.5,992.54,702.31
2016,9,28,11,30,872.0,124.0,1.7,29.0,797.0,972.04,690.72
2016,9,28,11,45,862.0,129.5,1.85,29.0,797.0,941.29,673.19
2016,9,28,12,0,852.0,135.0,2.0,29.0,797.0,907.44,653.44
2016,9,28,12,15,850.5,135.0,2.15,29.0,791.5,872.32,632.52
2016,9,28,12,30,849.0,135.0,2.3,29.0,786.0,834.19,609.24
2016,9,28,12,45,841.0,135.5,2.5,29.0,771.5,788.75,580.97
2016,9,28,13,0,833.0,136.0,2.7,29.0,757.0,741.22,549.07
2016,9,28,13,15,825.5,134.5,2.85,28.5,735.5,690.31,514.45
2016,9,28,13,30,818.0,133.0,3.0,28.0,714.0,637.83,477.42
2016,9,28,13,45,793.0,137.0,3.15,28.0,681.5,579.19,433.57
2016,9,28,14,0,768.0,141.0,3.3,28.0,649.0,520.53,388.39
2016,9,28,14,15,753.0,138.0,3.4,27.5,614.0,461.29,342.0
2016,9,28,14,30,738.0,135.0,3.5,27.0,579.0,402.51,294.34
2016,9,28,14,45,706.5,134.0,3.6,27.0,535.5,340.84,243.05
2016,9,28,15,0,675.0,133.0,3.7,27.0,492.0,282.19,193.78
2016,9,28,15,15,647.5,127.0,3.7,26.0,446.5,223.69,146.11
2016,9,28,15,30,620.0,121.0,3.7,25.0,401.0,168.46,104.2
2016,9,28,15,45,578.5,114.5,3.7,24.5,352.0,115.56,72.24
2016,9,28,16,0,537.0,108.0,3.7,24.0,303.0,78.18,61.52
2016,9,28,16,15,486.5,97.5,3.5,23.0,253.5,71.43,56.14
2016,9,28,16,30,436.0,87.0,3.3,22.0,204.0,64.5,50.4
2016,9,28,16,45,367.5,72.5,3.15,21.5,156.5,54.39,41.57
2016,9,28,17,0,299.0,58.0,3.0,21.0,109.0,44.03,32.26
2016,9,28,17,15,206.0,40.0,2.85,20.0,69.0,30.69,20.14
2016,9,28,17,30,113.0,22.0,2.7,19.0,29.0,17.05,3.96
2016,9,28,17,45,56.5,11.0,2.55,18.0,14.5,9.39,0.0
2016,9,28,18,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,9,28,18,15,0.0,0.0,2.25,16.5,0.0,0.0,0.0
2016,9,28,18,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,9,28,18,45,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2016,9,28,19,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,28,19,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,9,28,19,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,28,19,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,28,20,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,28,20,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,9,28,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,28,20,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,28,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,28,21,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,9,28,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,28,21,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,28,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,28,22,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,9,28,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,28,22,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,28,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,28,23,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,9,28,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,28,23,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,29,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,29,0,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,9,29,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,29,0,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,29,1,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,29,1,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,9,29,1,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,29,1,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,29,2,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,29,2,15,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2016,9,29,2,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,29,2,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,29,3,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,29,3,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,9,29,3,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,9,29,3,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,9,29,4,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,9,29,4,15,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,9,29,4,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,9,29,4,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,9,29,5,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,9,29,5,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,9,29,5,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,9,29,5,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,9,29,6,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,9,29,6,15,142.5,14.5,0.4,11.5,27.5,93.98,0.0
2016,9,29,6,30,285.0,29.0,0.4,12.0,55.0,253.68,193.57
2016,9,29,6,45,390.5,40.0,0.4,12.5,100.5,352.18,285.65
2016,9,29,7,0,496.0,51.0,0.4,13.0,146.0,460.86,375.0
2016,9,29,7,15,560.5,58.5,0.4,13.5,197.0,542.07,437.31
2016,9,29,7,30,625.0,66.0,0.4,14.0,248.0,626.86,498.79
2016,9,29,7,45,670.5,70.5,0.4,15.0,299.5,694.31,543.57
2016,9,29,8,0,716.0,75.0,0.4,16.0,351.0,756.96,582.93
2016,9,29,8,15,746.0,79.5,0.4,17.0,399.5,811.5,615.13
2016,9,29,8,30,776.0,84.0,0.4,18.0,448.0,864.57,645.26
2016,9,29,8,45,799.5,86.0,0.45,19.0,493.5,906.36,668.16
2016,9,29,9,0,823.0,88.0,0.5,20.0,539.0,945.58,689.16
2016,9,29,9,15,839.0,90.5,0.6,21.0,579.0,975.08,704.86
2016,9,29,9,30,855.0,93.0,0.7,22.0,619.0,1001.21,718.53
2016,9,29,9,45,872.0,92.5,0.85,23.0,654.0,1009.09,721.97
2016,9,29,10,0,889.0,92.0,1.0,24.0,689.0,1025.2,730.77
2016,9,29,10,15,897.0,93.0,1.1,24.5,716.0,1030.1,732.93
2016,9,29,10,30,905.0,94.0,1.2,25.0,743.0,1031.0,732.88
2016,9,29,10,45,909.5,95.5,1.3,25.5,762.0,1024.9,728.63
2016,9,29,11,0,914.0,97.0,1.4,26.0,781.0,1014.75,722.01
2016,9,29,11,15,917.0,97.5,1.5,26.0,792.0,998.01,712.77
2016,9,29,11,30,920.0,98.0,1.6,26.0,803.0,977.35,701.1
2016,9,29,11,45,920.0,98.5,1.75,26.5,806.0,950.13,684.47
2016,9,29,12,0,920.0,99.0,1.9,27.0,809.0,919.32,665.37
2016,9,29,12,15,919.0,98.5,1.95,27.0,803.5,883.19,642.85
2016,9,29,12,30,918.0,98.0,2.0,27.0,798.0,843.86,618.08
2016,9,29,12,45,916.5,96.5,2.15,27.0,785.5,800.12,590.89
2016,9,29,13,0,915.0,95.0,2.3,27.0,773.0,753.59,561.25
2016,9,29,13,15,909.5,94.0,2.4,27.0,751.5,702.29,525.05
2016,9,29,13,30,904.0,93.0,2.5,27.0,730.0,648.97,486.25
2016,9,29,13,45,894.5,92.0,2.6,27.0,701.0,591.64,443.21
2016,9,29,14,0,885.0,91.0,2.7,27.0,672.0,533.22,397.81
2016,9,29,14,15,873.0,89.0,2.75,26.5,636.5,471.96,349.28
2016,9,29,14,30,861.0,87.0,2.8,26.0,601.0,410.46,298.72
2016,9,29,14,45,844.5,84.5,2.9,26.0,559.5,344.64,242.98
2016,9,29,15,0,828.0,82.0,3.0,26.0,518.0,281.39,188.47
2016,9,29,15,15,805.5,79.0,3.1,25.5,471.5,217.82,135.23
2016,9,29,15,30,783.0,76.0,3.2,25.0,425.0,156.55,87.98
2016,9,29,15,45,752.0,72.0,3.3,24.5,375.5,96.56,52.47
2016,9,29,16,0,721.0,68.0,3.4,24.0,326.0,56.9,43.37
2016,9,29,16,15,675.0,62.5,3.35,23.0,274.0,53.01,40.32
2016,9,29,16,30,629.0,57.0,3.3,22.0,222.0,45.05,33.59
2016,9,29,16,45,558.0,49.5,3.3,21.0,172.0,39.63,28.86
2016,9,29,17,0,487.0,42.0,3.3,20.0,122.0,34.16,23.86
2016,9,29,17,15,364.5,31.0,3.3,19.0,78.5,25.44,15.68
2016,9,29,17,30,242.0,20.0,3.3,18.0,35.0,16.59,1.64
2016,9,29,17,45,121.0,10.0,3.35,17.0,17.5,8.54,0.0
2016,9,29,18,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,9,29,18,15,0.0,0.0,3.3,15.5,0.0,0.0,0.0
2016,9,29,18,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,9,29,18,45,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2016,9,29,19,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,29,19,15,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2016,9,29,19,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,29,19,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,9,29,20,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,29,20,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,9,29,20,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,29,20,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,9,29,21,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,29,21,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,29,21,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,29,21,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,9,29,22,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,29,22,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,9,29,22,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,29,22,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,9,29,23,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,29,23,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,29,23,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,29,23,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,30,0,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,30,0,15,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2016,9,30,0,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,9,30,0,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,9,30,1,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,9,30,1,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,9,30,1,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,9,30,1,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,9,30,2,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,9,30,2,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,9,30,2,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,9,30,2,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,9,30,3,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,9,30,3,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,9,30,3,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,9,30,3,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,9,30,4,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,9,30,4,15,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2016,9,30,4,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,9,30,4,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,9,30,5,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,9,30,5,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,9,30,5,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,9,30,5,45,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2016,9,30,6,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,9,30,6,15,173.0,13.0,1.8,9.0,28.5,110.33,0.0
2016,9,30,6,30,346.0,26.0,1.9,9.0,57.0,289.36,222.67
2016,9,30,6,45,456.5,35.0,2.05,9.5,104.0,391.24,325.04
