Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,30,7,0,567.0,44.0,2.2,10.0,151.0,503.85,421.54
2016,9,30,7,15,629.5,49.5,2.15,10.5,203.0,577.85,481.42
2016,9,30,7,30,692.0,55.0,2.1,11.0,255.0,661.55,545.34
2016,9,30,7,45,736.0,58.5,2.1,11.5,307.0,729.24,594.17
2016,9,30,8,0,780.0,62.0,2.1,12.0,359.0,797.19,641.17
2016,9,30,8,15,807.5,65.5,2.1,12.5,409.0,849.81,675.42
2016,9,30,8,30,835.0,69.0,2.1,13.0,459.0,900.73,707.61
2016,9,30,8,45,856.5,70.5,2.1,14.0,504.5,930.41,722.94
2016,9,30,9,0,878.0,72.0,2.1,15.0,550.0,967.73,743.44
2016,9,30,9,15,892.5,74.0,2.1,15.5,590.5,995.75,758.61
2016,9,30,9,30,907.0,76.0,2.1,16.0,631.0,1020.29,771.47
2016,9,30,9,45,920.0,76.0,2.15,17.0,665.5,1037.05,778.38
2016,9,30,10,0,933.0,76.0,2.2,18.0,700.0,1049.94,782.9
2016,9,30,10,15,940.5,77.0,2.3,18.5,727.0,1054.42,784.18
2016,9,30,10,30,948.0,78.0,2.4,19.0,754.0,1054.72,782.97
2016,9,30,10,45,953.0,79.0,2.55,19.5,773.5,1048.29,778.1
2016,9,30,11,0,958.0,80.0,2.7,20.0,793.0,1037.63,770.58
2016,9,30,11,15,961.0,80.5,2.85,20.0,804.5,1020.27,760.17
2016,9,30,11,30,964.0,81.0,3.0,20.0,816.0,998.81,747.06
2016,9,30,11,45,964.5,81.0,3.2,20.0,819.0,970.52,729.7
2016,9,30,12,0,965.0,81.0,3.4,20.0,822.0,938.47,709.59
2016,9,30,12,15,964.0,81.0,3.55,20.0,816.5,901.54,685.54
2016,9,30,12,30,963.0,81.0,3.7,20.0,811.0,861.22,658.9
2016,9,30,12,45,955.0,83.0,3.9,20.5,796.5,814.46,626.4
2016,9,30,13,0,947.0,85.0,4.1,21.0,782.0,765.23,591.76
2016,9,30,13,15,941.5,84.0,4.2,20.5,760.5,712.5,553.72
2016,9,30,13,30,936.0,83.0,4.3,20.0,739.0,657.67,512.48
2016,9,30,13,45,927.5,82.0,4.4,20.0,709.5,599.33,466.38
2016,9,30,14,0,919.0,81.0,4.5,20.0,680.0,539.71,417.71
2016,9,30,14,15,907.5,79.5,4.55,19.5,644.0,477.3,365.84
2016,9,30,14,30,896.0,78.0,4.6,19.0,608.0,414.52,311.8
2016,9,30,14,45,880.5,75.5,4.65,19.0,566.0,349.51,254.03
2016,9,30,15,0,865.0,73.0,4.7,19.0,524.0,285.2,196.27
2016,9,30,15,15,843.0,70.5,4.65,18.5,477.0,220.63,140.11
2016,9,30,15,30,821.0,68.0,4.6,18.0,430.0,153.42,86.59
2016,9,30,15,45,790.5,64.5,4.6,17.5,379.5,91.52,49.3
2016,9,30,16,0,760.0,61.0,4.6,17.0,329.0,51.79,40.19
2016,9,30,16,15,714.0,56.5,4.55,16.0,276.5,48.48,37.52
2016,9,30,16,30,668.0,52.0,4.5,15.0,224.0,45.18,34.7
2016,9,30,16,45,594.5,45.5,4.45,14.5,172.5,39.96,29.94
2016,9,30,17,0,521.0,39.0,4.4,14.0,121.0,31.9,22.46
2016,9,30,17,15,391.0,29.0,4.25,13.5,77.0,23.89,14.62
2016,9,30,17,30,261.0,19.0,4.1,13.0,33.0,15.83,0.0
2016,9,30,17,45,130.5,9.5,3.95,12.5,16.5,8.11,0.0
2016,9,30,18,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,9,30,18,15,0.0,0.0,3.75,11.5,0.0,0.0,0.0
2016,9,30,18,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,9,30,18,45,0.0,0.0,3.65,10.5,0.0,0.0,0.0
2016,9,30,19,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,9,30,19,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,9,30,19,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,9,30,19,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,9,30,20,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,9,30,20,15,0.0,0.0,3.0,9.5,0.0,0.0,0.0
2016,9,30,20,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,9,30,20,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,9,30,21,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,9,30,21,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,9,30,21,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,9,30,21,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,9,30,22,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,9,30,22,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,9,30,22,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,9,30,22,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,9,30,23,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,9,30,23,15,0.0,0.0,2.65,8.5,0.0,0.0,0.0
2016,9,30,23,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,9,30,23,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,10,1,0,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,10,1,0,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,10,1,0,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,10,1,0,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,10,1,1,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,10,1,1,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,10,1,1,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,10,1,1,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,10,1,2,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,10,1,2,15,0.0,0.0,2.4,7.5,0.0,0.0,0.0
2016,10,1,2,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,10,1,2,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,10,1,3,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,10,1,3,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,10,1,3,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,10,1,3,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,10,1,4,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,10,1,4,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,10,1,4,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,10,1,4,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,10,1,5,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,10,1,5,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,10,1,5,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,10,1,5,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,10,1,6,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,10,1,6,15,186.0,13.0,2.75,7.5,29.0,117.95,0.0
2016,10,1,6,30,372.0,26.0,3.0,8.0,58.0,304.54,232.49
2016,10,1,6,45,484.0,35.0,3.25,9.0,106.5,410.5,342.67
2016,10,1,7,0,596.0,44.0,3.5,10.0,155.0,518.27,435.99
2016,10,1,7,15,659.5,49.5,3.65,10.5,208.0,601.34,504.91
2016,10,1,7,30,723.0,55.0,3.8,11.0,261.0,687.11,572.45
2016,10,1,7,45,766.5,58.5,3.95,11.5,314.5,755.52,623.66
2016,10,1,8,0,810.0,62.0,4.1,12.0,368.0,824.02,673.11
2016,10,1,8,15,837.0,65.5,4.1,12.5,418.5,877.03,708.82
2016,10,1,8,30,864.0,69.0,4.1,13.0,469.0,917.93,734.83
2016,10,1,8,45,885.5,70.5,4.1,14.0,515.5,958.42,758.71
2016,10,1,9,0,907.0,72.0,4.1,15.0,562.0,996.19,780.15
2016,10,1,9,15,920.5,73.5,4.05,15.5,603.0,1022.88,794.67
2016,10,1,9,30,934.0,75.0,4.0,16.0,644.0,1045.96,806.7
2016,10,1,9,45,947.0,75.0,4.0,16.5,678.5,1062.79,814.82
2016,10,1,10,0,960.0,75.0,4.0,17.0,713.0,1075.63,820.38
2016,10,1,10,15,967.0,76.0,3.9,17.5,740.5,1079.46,819.23
2016,10,1,10,30,974.0,77.0,3.8,18.0,768.0,1079.0,815.45
2016,10,1,10,45,978.5,78.0,3.75,18.5,787.5,1071.7,807.7
2016,10,1,11,0,983.0,79.0,3.7,19.0,807.0,1060.09,797.34
2016,10,1,11,15,985.5,79.5,3.65,19.0,818.0,1041.68,784.17
2016,10,1,11,30,988.0,80.0,3.6,19.0,829.0,1019.12,768.39
2016,10,1,11,45,988.5,80.0,3.6,19.5,831.5,990.1,747.31
2016,10,1,12,0,989.0,80.0,3.6,20.0,834.0,957.23,723.76
2016,10,1,12,15,987.5,80.0,3.6,20.0,828.5,918.98,697.92
2016,10,1,12,30,986.0,80.0,3.6,20.0,823.0,877.31,669.63
2016,10,1,12,45,982.5,79.5,3.65,20.0,808.5,830.37,637.73
2016,10,1,13,0,979.0,79.0,3.7,20.0,794.0,780.59,603.49
2016,10,1,13,15,973.5,78.0,3.75,20.0,772.0,726.36,563.52
2016,10,1,13,30,968.0,77.0,3.8,20.0,750.0,669.95,520.21
2016,10,1,13,45,959.0,76.0,3.85,20.0,720.0,609.68,472.66
2016,10,1,14,0,950.0,75.0,3.9,20.0,690.0,548.12,422.56
2016,10,1,14,15,938.5,73.5,3.9,20.0,653.5,483.99,368.72
2016,10,1,14,30,927.0,72.0,3.9,20.0,617.0,419.45,312.86
2016,10,1,14,45,910.5,70.5,3.95,20.0,574.0,353.2,254.4
2016,10,1,15,0,894.0,69.0,4.0,20.0,531.0,287.7,195.97
2016,10,1,15,15,872.5,66.5,4.0,19.5,483.0,221.47,138.77
2016,10,1,15,30,851.0,64.0,4.0,19.0,435.0,157.2,88.16
2016,10,1,15,45,819.5,61.0,4.0,18.5,383.5,89.06,46.8
2016,10,1,16,0,788.0,58.0,4.0,18.0,332.0,49.77,38.26
2016,10,1,16,15,742.0,53.5,3.85,17.5,278.5,46.34,35.4
2016,10,1,16,30,696.0,49.0,3.7,17.0,225.0,42.9,32.4
2016,10,1,16,45,619.5,43.0,3.55,16.5,172.5,37.98,27.92
2016,10,1,17,0,543.0,37.0,3.4,16.0,120.0,33.11,23.26
2016,10,1,17,15,404.0,27.5,3.2,15.0,75.5,22.72,13.35
2016,10,1,17,30,265.0,18.0,3.0,14.0,31.0,15.05,0.0
2016,10,1,17,45,132.5,9.0,2.85,13.5,15.5,7.68,0.0
2016,10,1,18,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,1,18,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,10,1,18,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,1,18,45,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2016,10,1,19,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,10,1,19,15,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2016,10,1,19,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,10,1,19,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,10,1,20,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,1,20,15,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2016,10,1,20,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,10,1,20,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,10,1,21,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,10,1,21,15,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2016,10,1,21,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,10,1,21,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,10,1,22,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,10,1,22,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,10,1,22,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,10,1,22,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,10,1,23,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,10,1,23,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,10,1,23,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,10,1,23,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,10,2,0,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,10,2,0,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,10,2,0,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,10,2,0,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,10,2,1,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,10,2,1,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,10,2,1,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,10,2,1,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,10,2,2,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,10,2,2,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,10,2,2,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,10,2,2,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,10,2,3,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,10,2,3,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,10,2,3,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,10,2,3,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,10,2,4,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,10,2,4,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,10,2,4,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,10,2,4,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,10,2,5,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,10,2,5,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,10,2,5,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,10,2,5,45,0.0,0.0,2.4,7.5,0.0,0.0,0.0
2016,10,2,6,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,10,2,6,15,176.5,12.5,2.65,8.5,27.0,112.22,0.0
2016,10,2,6,30,353.0,25.0,2.8,9.0,54.0,290.37,216.66
2016,10,2,6,45,467.0,33.5,3.0,9.5,101.5,397.56,330.68
2016,10,2,7,0,581.0,42.0,3.2,10.0,149.0,505.64,424.95
2016,10,2,7,15,645.0,48.0,3.25,10.5,201.0,588.75,493.71
2016,10,2,7,30,709.0,54.0,3.3,11.0,253.0,674.83,561.16
2016,10,2,7,45,753.0,57.0,3.4,11.5,306.0,742.36,611.45
2016,10,2,8,0,797.0,60.0,3.5,12.0,359.0,810.05,659.97
2016,10,2,8,15,824.0,63.0,3.5,12.5,408.5,861.86,694.67
2016,10,2,8,30,851.0,66.0,3.5,13.0,458.0,901.67,719.8
2016,10,2,8,45,871.5,68.0,3.55,13.5,503.5,941.53,744.89
2016,10,2,9,0,892.0,70.0,3.6,14.0,549.0,978.67,767.68
2016,10,2,9,15,905.5,72.0,3.65,14.5,589.0,1005.74,783.22
2016,10,2,9,30,919.0,74.0,3.7,15.0,629.0,1029.24,796.33
2016,10,2,9,45,929.0,74.5,3.8,15.5,662.5,1043.5,803.51
2016,10,2,10,0,939.0,75.0,3.9,16.0,696.0,1053.81,808.19
2016,10,2,10,15,945.5,76.0,4.0,16.0,722.0,1057.1,809.78
2016,10,2,10,30,952.0,77.0,4.1,16.0,748.0,1056.2,808.74
2016,10,2,10,45,955.0,78.5,4.2,16.5,766.5,1048.18,801.51
2016,10,2,11,0,958.0,80.0,4.3,17.0,785.0,1035.97,791.63
2016,10,2,11,15,959.5,80.5,4.4,17.0,795.5,1017.01,778.95
2016,10,2,11,30,961.0,81.0,4.5,17.0,806.0,994.05,763.8
2016,10,2,11,45,960.5,81.0,4.6,17.0,808.0,964.8,744.27
2016,10,2,12,0,960.0,81.0,4.7,17.0,810.0,931.88,722.08
2016,10,2,12,15,958.5,81.0,4.8,17.0,804.0,894.58,696.65
2016,10,2,12,30,957.0,81.0,4.9,17.0,798.0,853.98,668.63
2016,10,2,12,45,946.5,84.0,5.0,17.0,782.5,806.55,635.35
2016,10,2,13,0,936.0,87.0,5.1,17.0,767.0,756.86,600.02
2016,10,2,13,15,930.5,86.0,5.1,16.5,745.5,704.56,560.44
2016,10,2,13,30,925.0,85.0,5.1,16.0,724.0,650.21,517.99
2016,10,2,13,45,481.0,174.0,5.2,16.0,505.5,431.73,344.89
2016,10,2,14,0,37.0,263.0,5.3,16.0,287.0,240.3,190.8
2016,10,2,14,15,37.0,249.0,5.25,16.0,271.5,223.34,177.55
2016,10,2,14,30,37.0,235.0,5.2,16.0,256.0,206.56,164.08
2016,10,2,14,45,36.0,219.0,5.2,16.0,238.5,188.09,149.18
2016,10,2,15,0,35.0,203.0,5.2,16.0,221.0,169.96,134.49
2016,10,2,15,15,33.5,185.0,5.1,15.5,201.0,150.64,119.06
2016,10,2,15,30,32.0,167.0,5.0,15.0,181.0,131.78,104.07
2016,10,2,15,45,395.5,113.0,4.9,14.5,250.0,99.64,68.44
2016,10,2,16,0,759.0,59.0,4.8,14.0,319.0,50.35,39.43
2016,10,2,16,15,712.5,54.5,4.6,13.5,267.0,46.99,36.58
2016,10,2,16,30,666.0,50.0,4.4,13.0,215.0,43.63,33.59
2016,10,2,16,45,585.5,44.0,4.25,13.0,163.5,38.78,29.02
2016,10,2,17,0,505.0,38.0,4.1,13.0,112.0,31.19,21.82
2016,10,2,17,15,362.0,27.5,3.8,12.5,69.5,22.71,13.26
2016,10,2,17,30,219.0,17.0,3.5,12.0,27.0,14.18,0.0
2016,10,2,17,45,109.5,8.5,3.2,11.5,13.5,7.26,0.0
2016,10,2,18,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,10,2,18,15,0.0,0.0,2.85,10.5,0.0,0.0,0.0
2016,10,2,18,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,10,2,18,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,10,2,19,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,10,2,19,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,10,2,19,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,10,2,19,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,10,2,20,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,10,2,20,15,0.0,0.0,3.05,9.5,0.0,0.0,0.0
2016,10,2,20,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,10,2,20,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,10,2,21,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,10,2,21,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,10,2,21,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,10,2,21,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,10,2,22,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,10,2,22,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,10,2,22,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,10,2,22,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,10,2,23,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,10,2,23,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,10,2,23,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,10,2,23,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,10,3,0,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,10,3,0,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,10,3,0,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,10,3,0,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,10,3,1,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,10,3,1,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,10,3,1,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,10,3,1,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,10,3,2,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,10,3,2,15,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2016,10,3,2,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,10,3,2,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,10,3,3,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,10,3,3,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,10,3,3,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,10,3,3,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,10,3,4,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,10,3,4,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,10,3,4,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,10,3,4,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,10,3,5,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,10,3,5,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,10,3,5,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,10,3,5,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,10,3,6,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,10,3,6,15,148.5,13.0,1.45,8.5,24.5,96.66,0.0
2016,10,3,6,30,297.0,26.0,1.6,9.0,49.0,254.84,184.86
2016,10,3,6,45,417.0,34.5,1.8,9.5,94.5,365.53,302.17
2016,10,3,7,0,537.0,43.0,2.0,10.0,140.0,482.41,403.08
2016,10,3,7,15,602.5,49.0,2.0,10.5,191.0,557.5,464.56
2016,10,3,7,30,668.0,55.0,2.0,11.0,242.0,643.1,530.76
2016,10,3,7,45,713.0,59.0,2.05,11.5,293.0,711.29,580.74
2016,10,3,8,0,758.0,63.0,2.1,12.0,344.0,779.84,629.01
2016,10,3,8,15,786.0,66.0,2.15,12.5,392.5,831.36,663.26
2016,10,3,8,30,814.0,69.0,2.2,13.0,441.0,881.25,695.57
2016,10,3,8,45,517.0,153.0,2.25,13.5,397.5,712.78,570.33
2016,10,3,9,0,220.0,237.0,2.3,14.0,354.0,487.57,392.74
2016,10,3,9,15,222.0,256.0,2.35,14.5,382.0,511.17,410.28
2016,10,3,9,30,224.0,275.0,2.4,15.0,410.0,533.62,425.27
2016,10,3,9,45,227.0,291.5,2.5,15.5,435.0,552.81,437.96
2016,10,3,10,0,230.0,308.0,2.6,16.0,460.0,570.78,449.7
2016,10,3,10,15,139.0,305.5,2.7,16.0,399.0,470.26,371.02
2016,10,3,10,30,48.0,303.0,2.8,16.0,338.0,349.2,275.4
2016,10,3,10,45,81.5,329.0,2.95,16.5,388.5,407.11,320.79
2016,10,3,11,0,115.0,355.0,3.1,17.0,439.0,463.24,363.34
2016,10,3,11,15,151.0,363.0,3.15,17.0,475.0,518.9,405.49
2016,10,3,11,30,187.0,371.0,3.2,17.0,511.0,551.91,430.54
2016,10,3,11,45,136.5,365.0,3.3,17.5,467.5,489.26,381.46
2016,10,3,12,0,86.0,359.0,3.4,18.0,424.0,413.44,322.57
2016,10,3,12,15,48.0,290.0,3.4,18.0,326.5,306.27,239.89
2016,10,3,12,30,10.0,221.0,3.4,18.0,229.0,196.8,153.45
2016,10,3,12,45,11.5,228.5,3.45,18.0,237.5,203.4,159.01
2016,10,3,13,0,13.0,236.0,3.5,18.0,246.0,209.68,164.1
2016,10,3,13,15,22.0,255.0,3.5,18.0,271.0,230.5,180.83
2016,10,3,13,30,31.0,274.0,3.5,18.0,296.0,256.44,201.44
2016,10,3,13,45,36.0,269.5,3.5,18.0,293.5,250.61,196.97
2016,10,3,14,0,41.0,265.0,3.5,18.0,291.0,244.04,191.93
2016,10,3,14,15,48.0,255.5,3.45,17.5,284.5,233.45,183.92
2016,10,3,14,30,55.0,246.0,3.4,17.0,278.0,221.93,174.97
2016,10,3,14,45,49.5,225.5,3.4,17.0,253.0,197.18,155.18
2016,10,3,15,0,44.0,205.0,3.4,17.0,228.0,173.55,136.27
2016,10,3,15,15,22.0,162.0,3.3,16.5,173.5,133.68,104.98
2016,10,3,15,30,0.0,119.0,3.2,16.0,119.0,96.15,75.37
2016,10,3,15,45,366.0,88.0,3.15,16.0,211.5,80.17,52.74
2016,10,3,16,0,732.0,57.0,3.1,16.0,304.0,48.57,37.54
2016,10,3,16,15,685.0,52.5,2.9,15.5,253.5,45.18,34.68
2016,10,3,16,30,638.0,48.0,2.7,15.0,203.0,41.8,31.68
2016,10,3,16,45,561.0,41.5,2.55,14.5,153.5,36.5,26.8
2016,10,3,17,0,484.0,35.0,2.4,14.0,104.0,28.66,19.46
2016,10,3,17,15,341.0,25.0,2.2,13.5,63.5,20.57,11.12
2016,10,3,17,30,198.0,15.0,2.0,13.0,23.0,12.8,0.0
2016,10,3,17,45,99.0,7.5,1.85,13.0,11.5,0.0,0.0
2016,10,3,18,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,3,18,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,10,3,18,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,3,18,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,10,3,19,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,3,19,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,3,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,3,19,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,10,3,20,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,3,20,15,0.0,0.0,0.65,11.5,0.0,0.0,0.0
2016,10,3,20,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,3,20,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,10,3,21,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,3,21,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,3,21,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,3,21,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,3,22,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,3,22,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,3,22,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,3,22,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,3,23,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,3,23,15,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,10,3,23,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,10,3,23,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,10,4,0,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,10,4,0,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,10,4,0,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,10,4,0,45,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,10,4,1,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,4,1,15,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2016,10,4,1,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,10,4,1,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,10,4,2,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,10,4,2,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,10,4,2,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,10,4,2,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,10,4,3,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,4,3,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,10,4,3,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,4,3,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,10,4,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,4,4,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,4,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,4,4,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,4,5,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,4,5,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,4,5,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,4,5,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,10,4,6,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,4,6,15,124.5,13.5,1.15,10.0,22.5,83.35,0.0
2016,10,4,6,30,249.0,27.0,1.4,10.0,45.0,223.8,156.54
2016,10,4,6,45,356.0,39.0,1.65,10.5,89.0,329.44,270.87
2016,10,4,7,0,463.0,51.0,1.9,11.0,133.0,438.82,366.47
2016,10,4,7,15,533.5,58.5,1.95,11.5,183.0,523.44,436.12
2016,10,4,7,30,604.0,66.0,2.0,12.0,233.0,611.91,505.16
2016,10,4,7,45,361.5,109.0,2.1,12.5,214.5,475.28,395.51
2016,10,4,8,0,119.0,152.0,2.2,13.0,196.0,289.61,240.19
2016,10,4,8,15,245.5,161.0,2.25,13.5,267.0,433.97,359.13
2016,10,4,8,30,372.0,170.0,2.3,14.0,338.0,566.76,462.68
2016,10,4,8,45,313.5,200.5,2.35,14.5,352.0,553.81,447.82
2016,10,4,9,0,255.0,231.0,2.4,15.0,366.0,536.29,430.56
2016,10,4,9,15,547.0,165.5,2.4,15.5,483.5,770.22,608.86
2016,10,4,9,30,839.0,100.0,2.4,16.0,601.0,992.63,759.66
2016,10,4,9,45,624.5,183.5,2.45,16.5,568.0,882.06,678.96
2016,10,4,10,0,410.0,267.0,2.5,17.0,535.0,727.34,564.32
2016,10,4,10,15,415.5,275.5,2.5,17.0,556.0,737.18,571.58
2016,10,4,10,30,421.0,284.0,2.5,17.0,577.0,764.58,589.57
2016,10,4,10,45,676.0,188.0,2.55,17.5,673.5,913.2,696.8
2016,10,4,11,0,931.0,92.0,2.6,18.0,770.0,1021.77,767.12
2016,10,4,11,15,934.5,92.5,2.65,18.0,781.5,1004.89,754.74
2016,10,4,11,30,938.0,93.0,2.7,18.0,793.0,984.02,741.07
2016,10,4,11,45,940.5,92.5,2.8,18.5,796.0,957.23,722.54
2016,10,4,12,0,943.0,92.0,2.9,19.0,799.0,926.69,701.49
2016,10,4,12,15,942.0,92.0,3.0,19.0,793.5,890.11,677.55
2016,10,4,12,30,941.0,92.0,3.1,19.0,788.0,850.24,651.12
2016,10,4,12,45,934.5,93.0,3.25,19.5,773.5,804.15,619.11
2016,10,4,13,0,928.0,94.0,3.4,20.0,759.0,755.59,584.72
2016,10,4,13,15,922.5,92.5,3.5,20.0,737.5,703.02,545.58
2016,10,4,13,30,917.0,91.0,3.6,20.0,716.0,648.44,503.77
2016,10,4,13,45,909.0,89.5,3.75,20.0,686.5,590.71,458.37
2016,10,4,14,0,901.0,88.0,3.9,20.0,657.0,531.73,410.39
2016,10,4,14,15,888.5,86.0,4.0,19.5,621.0,469.35,358.75
2016,10,4,14,30,876.0,84.0,4.1,19.0,585.0,406.78,305.1
2016,10,4,14,45,860.0,81.0,4.25,19.0,543.0,339.97,246.26
2016,10,4,15,0,844.0,78.0,4.4,19.0,501.0,275.6,188.82
2016,10,4,15,15,820.0,75.0,4.4,18.5,454.0,210.98,133.1
2016,10,4,15,30,796.0,72.0,4.4,18.0,407.0,148.86,84.54
2016,10,4,15,45,763.5,68.0,4.45,17.5,356.5,88.29,49.52
2016,10,4,16,0,731.0,64.0,4.5,17.0,306.0,54.31,42.45
2016,10,4,16,15,680.0,58.5,4.35,16.5,254.0,50.26,39.01
2016,10,4,16,30,629.0,53.0,4.2,16.0,202.0,42.42,32.06
2016,10,4,16,45,548.5,45.5,4.05,15.5,152.0,36.85,26.93
2016,10,4,17,0,468.0,38.0,3.9,15.0,102.0,31.28,21.55
2016,10,4,17,15,317.5,26.5,3.65,14.0,61.0,21.96,11.76
2016,10,4,17,30,167.0,15.0,3.4,13.0,20.0,12.8,0.0
2016,10,4,17,45,83.5,7.5,3.2,12.5,10.0,0.0,0.0
2016,10,4,18,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,4,18,15,0.0,0.0,2.95,11.5,0.0,0.0,0.0
2016,10,4,18,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,10,4,18,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,10,4,19,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,10,4,19,15,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2016,10,4,19,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,10,4,19,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,10,4,20,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,10,4,20,15,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2016,10,4,20,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,10,4,20,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,10,4,21,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,10,4,21,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,10,4,21,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,10,4,21,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,10,4,22,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,10,4,22,15,0.0,0.0,2.25,8.5,0.0,0.0,0.0
2016,10,4,22,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,10,4,22,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,10,4,23,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,10,4,23,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,10,4,23,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,10,4,23,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,10,5,0,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,10,5,0,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,10,5,0,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,10,5,0,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,10,5,1,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,10,5,1,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,10,5,1,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,10,5,1,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,10,5,2,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,10,5,2,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,10,5,2,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,10,5,2,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,10,5,3,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,10,5,3,15,0.0,0.0,1.85,7.5,0.0,0.0,0.0
2016,10,5,3,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,10,5,3,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,10,5,4,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,10,5,4,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,10,5,4,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,10,5,4,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,10,5,5,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,10,5,5,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,10,5,5,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,10,5,5,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,10,5,6,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,10,5,6,15,137.0,12.5,2.1,7.5,22.5,89.81,0.0
2016,10,5,6,30,274.0,25.0,2.3,8.0,45.0,236.68,161.1
2016,10,5,6,45,404.0,35.0,2.5,8.5,91.5,358.21,297.11
2016,10,5,7,0,534.0,45.0,2.7,9.0,138.0,483.78,406.91
2016,10,5,7,15,605.0,51.5,2.8,9.5,190.0,569.86,478.73
2016,10,5,7,30,676.0,58.0,2.9,10.0,242.0,653.61,545.11
2016,10,5,7,45,725.0,62.0,3.05,11.0,295.0,725.7,598.55
2016,10,5,8,0,774.0,66.0,3.2,12.0,348.0,798.21,650.03
2016,10,5,8,15,804.5,69.5,3.2,12.5,398.5,853.1,687.02
2016,10,5,8,30,835.0,73.0,3.2,13.0,449.0,906.36,721.86
2016,10,5,8,45,859.0,75.0,3.25,14.0,495.5,949.32,747.51
2016,10,5,9,0,883.0,77.0,3.3,15.0,542.0,978.52,763.08
2016,10,5,9,15,898.5,79.0,3.3,15.5,582.5,1007.01,779.15
2016,10,5,9,30,914.0,81.0,3.3,16.0,623.0,1032.01,792.73
2016,10,5,9,45,930.0,80.5,3.35,16.5,658.5,1050.64,802.42
2016,10,5,10,0,946.0,80.0,3.4,17.0,694.0,1065.38,809.62
2016,10,5,10,15,954.0,81.5,3.45,17.0,721.5,1070.41,811.99
2016,10,5,10,30,962.0,83.0,3.5,17.0,749.0,1071.18,811.78
2016,10,5,10,45,968.5,83.0,3.6,17.5,769.0,1064.36,805.57
2016,10,5,11,0,975.0,83.0,3.7,18.0,789.0,1053.26,796.7
2016,10,5,11,15,978.5,83.0,3.75,18.0,800.0,1035.02,784.3
2016,10,5,11,30,982.0,83.0,3.8,18.0,811.0,1012.63,769.24
2016,10,5,11,45,984.5,82.5,3.9,18.5,814.5,984.71,749.38
2016,10,5,12,0,987.0,82.0,4.0,19.0,818.0,952.88,726.88
2016,10,5,12,15,986.5,81.5,4.1,19.0,812.0,914.73,701.32
2016,10,5,12,30,986.0,81.0,4.2,19.0,806.0,873.14,673.18
2016,10,5,12,45,982.0,81.0,4.35,19.5,792.0,826.17,639.92
2016,10,5,13,0,978.0,81.0,4.5,20.0,778.0,776.39,604.71
2016,10,5,13,15,972.5,80.5,4.55,20.0,755.5,722.56,564.17
2016,10,5,13,30,967.0,80.0,4.6,20.0,733.0,666.56,520.61
2016,10,5,13,45,959.5,78.5,4.7,20.0,703.5,606.57,472.88
2016,10,5,14,0,952.0,77.0,4.8,20.0,674.0,545.17,422.4
2016,10,5,14,15,940.0,75.5,4.8,19.5,637.0,480.67,368.32
2016,10,5,14,30,928.0,74.0,4.8,19.0,600.0,415.83,312.11
2016,10,5,14,45,912.0,71.5,4.8,19.0,557.0,348.81,252.26
2016,10,5,15,0,896.0,69.0,4.8,19.0,514.0,282.54,192.63
2016,10,5,15,15,873.0,66.5,4.7,18.5,465.5,216.03,135.01
2016,10,5,15,30,850.0,64.0,4.6,18.0,417.0,147.21,81.09
2016,10,5,15,45,816.0,61.0,4.6,18.0,365.0,84.0,45.11
2016,10,5,16,0,782.0,58.0,4.6,18.0,313.0,50.0,38.5
2016,10,5,16,15,731.0,53.0,4.15,17.0,259.5,46.13,35.29
2016,10,5,16,30,680.0,48.0,3.7,16.0,206.0,42.26,31.91
2016,10,5,16,45,591.5,41.5,3.3,15.5,154.0,36.86,26.91
2016,10,5,17,0,503.0,35.0,2.9,15.0,102.0,28.93,19.45
2016,10,5,17,15,339.0,24.0,2.6,14.0,60.0,19.89,9.58
2016,10,5,17,30,175.0,13.0,2.3,13.0,18.0,11.1,0.0
2016,10,5,17,45,87.5,6.5,2.0,12.5,9.0,0.0,0.0
2016,10,5,18,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,5,18,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,10,5,18,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,5,18,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,5,19,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,5,19,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,10,5,19,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,5,19,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,5,20,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,5,20,15,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2016,10,5,20,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,5,20,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,5,21,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,5,21,15,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2016,10,5,21,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,10,5,21,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,10,5,22,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,10,5,22,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,10,5,22,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,10,5,22,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,10,5,23,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,10,5,23,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,10,5,23,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,10,5,23,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,10,6,0,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,10,6,0,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,10,6,0,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,10,6,0,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,10,6,1,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,10,6,1,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,10,6,1,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,10,6,1,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,10,6,2,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,10,6,2,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,10,6,2,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,10,6,2,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,10,6,3,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,10,6,3,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,10,6,3,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,10,6,3,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,10,6,4,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,10,6,4,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,10,6,4,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,10,6,4,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,10,6,5,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,10,6,5,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,10,6,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,10,6,5,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,10,6,6,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,10,6,6,15,154.5,11.5,1.3,7.5,22.0,99.18,0.0
2016,10,6,6,30,309.0,23.0,1.4,8.0,44.0,255.67,165.08
2016,10,6,6,45,433.0,32.0,1.55,9.0,90.0,374.67,307.49
2016,10,6,7,0,557.0,41.0,1.7,10.0,136.0,488.0,405.29
2016,10,6,7,15,625.5,47.0,1.85,10.5,188.0,573.59,475.86
2016,10,6,7,30,694.0,53.0,2.0,11.0,240.0,662.39,545.26
2016,10,6,7,45,739.0,57.0,2.15,12.0,292.0,731.32,595.38
2016,10,6,8,0,784.0,61.0,2.3,13.0,344.0,800.51,643.58
2016,10,6,8,15,813.0,64.0,2.4,14.0,393.5,853.47,677.9
2016,10,6,8,30,842.0,67.0,2.5,15.0,443.0,904.73,710.09
2016,10,6,8,45,863.5,69.0,2.7,16.0,488.5,934.7,727.52
2016,10,6,9,0,885.0,71.0,2.9,17.0,534.0,972.24,750.13
2016,10,6,9,15,900.0,73.0,2.95,17.5,574.0,1000.29,766.02
2016,10,6,9,30,915.0,75.0,3.0,18.0,614.0,1024.84,779.56
2016,10,6,9,45,931.0,74.0,3.05,19.0,649.0,1042.81,787.23
2016,10,6,10,0,947.0,73.0,3.1,20.0,684.0,1056.92,792.44
2016,10,6,10,15,954.5,74.0,3.1,20.5,710.5,1060.88,792.12
2016,10,6,10,30,962.0,75.0,3.1,21.0,737.0,1060.61,789.3
2016,10,6,10,45,966.0,76.0,3.1,21.5,756.0,1052.6,781.62
2016,10,6,11,0,970.0,77.0,3.1,22.0,775.0,1040.35,771.43
2016,10,6,11,15,972.5,77.5,3.1,22.0,785.5,1021.88,758.84
2016,10,6,11,30,975.0,78.0,3.1,22.0,796.0,999.32,743.71
2016,10,6,11,45,975.5,78.0,3.15,22.5,798.5,970.4,723.43
2016,10,6,12,0,976.0,78.0,3.2,23.0,801.0,937.7,700.71
2016,10,6,12,15,974.5,77.5,3.2,23.0,794.5,899.15,675.02
2016,10,6,12,30,973.0,77.0,3.2,23.0,788.0,857.28,646.96
2016,10,6,12,45,970.0,76.5,3.2,23.0,774.0,811.13,615.77
2016,10,6,13,0,967.0,76.0,3.2,23.0,760.0,762.16,582.32
2016,10,6,13,15,961.0,75.0,3.2,23.0,737.5,708.12,542.5
2016,10,6,13,30,955.0,74.0,3.2,23.0,715.0,652.01,499.78
2016,10,6,13,45,946.0,73.0,3.2,23.0,685.0,592.45,453.22
2016,10,6,14,0,937.0,72.0,3.2,23.0,655.0,531.67,404.2
2016,10,6,14,15,925.0,70.5,3.15,23.0,618.5,468.18,351.41
2016,10,6,14,30,913.0,69.0,3.1,23.0,582.0,404.37,296.77
2016,10,6,14,45,896.0,67.0,3.1,23.0,539.5,338.57,239.44
2016,10,6,15,0,879.0,65.0,3.1,23.0,497.0,273.64,182.37
2016,10,6,15,15,856.0,62.5,3.0,22.5,449.5,208.39,127.09
2016,10,6,15,30,833.0,60.0,2.9,22.0,402.0,145.32,78.99
2016,10,6,15,45,799.5,57.0,2.85,21.5,351.5,78.88,41.17
2016,10,6,16,0,766.0,54.0,2.8,21.0,301.0,46.69,35.15
2016,10,6,16,15,716.5,49.5,2.4,20.0,248.5,43.16,32.25
2016,10,6,16,30,667.0,45.0,2.0,19.0,196.0,39.65,29.21
2016,10,6,16,45,583.0,38.5,1.6,18.0,145.5,34.2,24.27
2016,10,6,17,0,499.0,32.0,1.2,17.0,95.0,28.8,19.09
2016,10,6,17,15,341.0,21.5,1.15,16.0,55.0,19.39,8.37
2016,10,6,17,30,183.0,11.0,1.1,15.0,15.0,9.39,0.0
2016,10,6,17,45,91.5,5.5,1.1,14.5,7.5,0.0,0.0
2016,10,6,18,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,6,18,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,10,6,18,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,6,18,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,6,19,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,6,19,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,10,6,19,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,6,19,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,6,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,6,20,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,6,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,6,20,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,6,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,6,21,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,10,6,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,6,21,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,6,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,6,22,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,6,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,6,22,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,6,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,6,23,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,6,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,6,23,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,7,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,7,0,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,7,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,7,0,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,7,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,7,1,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,7,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,7,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,7,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,7,2,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,10,7,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,7,2,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,7,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,7,3,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,7,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,7,3,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,10,7,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,7,4,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,10,7,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,7,4,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,7,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,7,5,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,10,7,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,7,5,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,7,6,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,7,6,15,164.0,10.5,1.1,10.0,21.0,103.93,0.0
2016,10,7,6,30,328.0,21.0,1.2,11.0,42.0,264.35,157.53
2016,10,7,6,45,446.5,30.0,1.35,12.0,87.5,373.43,302.12
2016,10,7,7,0,565.0,39.0,1.5,13.0,133.0,491.93,402.73
2016,10,7,7,15,632.0,44.5,1.65,13.5,184.5,575.79,471.06
2016,10,7,7,30,699.0,50.0,1.8,14.0,236.0,662.76,538.22
2016,10,7,7,45,740.0,54.5,2.0,15.0,287.0,728.93,586.04
2016,10,7,8,0,781.0,59.0,2.2,16.0,338.0,795.17,631.96
2016,10,7,8,15,809.5,62.0,2.25,16.5,387.0,847.46,666.29
2016,10,7,8,30,838.0,65.0,2.3,17.0,436.0,887.85,691.41
2016,10,7,8,45,857.5,68.0,2.35,18.0,481.0,927.34,714.16
2016,10,7,9,0,877.0,71.0,2.4,19.0,526.0,964.07,734.55
2016,10,7,9,15,891.5,73.0,2.35,19.5,565.5,991.42,748.71
2016,10,7,9,30,906.0,75.0,2.3,20.0,605.0,1015.28,760.5
2016,10,7,9,45,912.5,78.0,2.25,21.0,637.5,1028.64,763.89
2016,10,7,10,0,919.0,81.0,2.2,22.0,670.0,1037.99,764.86
2016,10,7,10,15,926.5,82.0,2.15,22.5,696.5,1041.8,763.88
2016,10,7,10,30,934.0,83.0,2.1,23.0,723.0,1041.5,760.5
2016,10,7,10,45,938.0,84.5,2.1,24.0,741.0,1034.18,752.01
2016,10,7,11,0,942.0,86.0,2.1,25.0,759.0,1022.72,741.19
2016,10,7,11,15,944.5,86.5,2.0,25.0,769.5,1004.58,728.01
2016,10,7,11,30,947.0,87.0,1.9,25.0,780.0,982.47,712.5
2016,10,7,11,45,947.0,87.0,1.8,25.5,782.0,953.66,691.5
2016,10,7,12,0,947.0,87.0,1.7,26.0,784.0,921.23,668.38
2016,10,7,12,15,945.0,87.0,1.55,26.0,778.0,883.64,642.73
2016,10,7,12,30,943.0,87.0,1.4,26.0,772.0,842.85,615.02
2016,10,7,12,45,930.0,90.5,1.3,26.5,755.5,794.42,581.68
2016,10,7,13,0,917.0,94.0,1.2,27.0,739.0,744.0,546.51
2016,10,7,13,15,729.5,159.5,1.1,26.5,663.0,643.49,474.88
2016,10,7,13,30,542.0,225.0,1.0,26.0,587.0,542.84,402.62
2016,10,7,13,45,566.0,205.5,0.9,26.0,569.0,503.15,373.28
2016,10,7,14,0,590.0,186.0,0.8,26.0,551.0,460.04,339.9
2016,10,7,14,15,564.0,181.0,0.75,26.0,513.5,404.44,296.88
2016,10,7,14,30,538.0,176.0,0.7,26.0,476.0,351.0,254.62
2016,10,7,14,45,652.5,130.0,0.7,26.0,466.0,312.39,219.38
2016,10,7,15,0,767.0,84.0,0.7,26.0,456.0,258.61,170.15
2016,10,7,15,15,606.5,109.0,0.75,25.5,385.5,194.18,123.59
2016,10,7,15,30,446.0,134.0,0.8,25.0,315.0,148.81,96.15
2016,10,7,15,45,566.0,100.0,0.85,24.5,299.0,96.97,60.93
2016,10,7,16,0,686.0,66.0,0.9,24.0,283.0,51.3,38.62
2016,10,7,16,15,629.0,60.0,0.85,23.0,232.0,47.25,35.36
2016,10,7,16,30,572.0,54.0,0.8,22.0,181.0,43.19,31.88
2016,10,7,16,45,479.0,45.5,0.8,21.0,132.5,36.85,26.2
2016,10,7,17,0,386.0,37.0,0.8,20.0,84.0,30.52,20.17
2016,10,7,17,15,193.0,24.0,0.85,19.0,47.5,18.72,6.72
2016,10,7,17,30,0.0,11.0,0.9,18.0,11.0,9.39,0.0
2016,10,7,17,45,0.0,5.5,0.95,17.5,5.5,0.0,0.0
2016,10,7,18,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,7,18,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,10,7,18,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,7,18,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,7,19,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,7,19,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,7,19,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,7,19,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,7,20,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,7,20,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,10,7,20,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,7,20,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,7,21,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,7,21,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,10,7,21,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,7,21,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,7,22,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,7,22,15,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,10,7,22,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,7,22,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,10,7,23,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,7,23,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,10,7,23,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,7,23,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,8,0,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,8,0,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,8,0,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,8,0,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,10,8,1,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,8,1,15,0.0,0.0,0.65,15.5,0.0,0.0,0.0
2016,10,8,1,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,8,1,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,10,8,2,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,8,2,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,10,8,2,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,8,2,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,8,3,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,8,3,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,8,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,8,3,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,10,8,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,8,4,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,10,8,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,8,4,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,8,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,8,5,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,8,5,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,8,5,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,8,6,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,8,6,15,109.5,11.5,1.05,13.5,18.0,73.29,0.0
2016,10,8,6,30,219.0,23.0,1.0,14.0,36.0,195.92,104.22
2016,10,8,6,45,347.5,34.0,1.0,15.0,79.5,319.63,254.74
2016,10,8,7,0,476.0,45.0,1.0,16.0,123.0,442.54,358.11
2016,10,8,7,15,551.0,52.5,1.15,16.5,173.5,530.53,428.86
2016,10,8,7,30,626.0,60.0,1.3,17.0,224.0,622.93,499.48
2016,10,8,7,45,674.0,65.0,1.45,18.0,275.0,692.58,549.13
2016,10,8,8,0,722.0,70.0,1.6,19.0,326.0,757.29,593.21
2016,10,8,8,15,754.5,74.0,1.75,20.0,375.0,813.02,629.4
2016,10,8,8,30,787.0,78.0,1.9,21.0,424.0,867.34,663.58
2016,10,8,8,45,810.0,81.5,2.05,22.0,469.0,910.04,689.05
2016,10,8,9,0,833.0,85.0,2.2,23.0,514.0,950.12,712.4
2016,10,8,9,15,850.0,87.0,2.3,24.0,554.0,979.35,727.72
2016,10,8,9,30,867.0,89.0,2.4,25.0,594.0,1005.18,740.78
2016,10,8,9,45,909.0,78.5,2.5,26.0,634.0,1025.11,749.99
2016,10,8,10,0,951.0,68.0,2.6,27.0,674.0,1053.08,764.41
2016,10,8,10,15,958.0,69.0,2.6,27.0,700.5,1056.46,765.05
2016,10,8,10,30,965.0,70.0,2.6,27.0,727.0,1055.61,763.42
2016,10,8,10,45,970.5,70.5,2.6,27.5,746.0,1048.38,756.46
2016,10,8,11,0,976.0,71.0,2.6,28.0,765.0,1036.89,747.05
2016,10,8,11,15,978.5,71.5,2.55,28.0,775.5,1018.3,734.3
2016,10,8,11,30,981.0,72.0,2.5,28.0,786.0,995.6,719.13
2016,10,8,11,45,982.0,72.0,2.45,28.5,788.5,966.96,698.89
2016,10,8,12,0,983.0,72.0,2.4,29.0,791.0,934.5,676.36
2016,10,8,12,15,981.5,72.0,2.3,29.0,785.0,896.28,651.06
2016,10,8,12,30,980.0,72.0,2.2,29.0,779.0,854.71,623.56
2016,10,8,12,45,974.5,72.5,2.1,29.0,764.5,807.5,592.25
2016,10,8,13,0,969.0,73.0,2.0,29.0,750.0,757.65,559.0
2016,10,8,13,15,963.5,72.0,1.9,29.0,727.5,703.86,520.4
2016,10,8,13,30,958.0,71.0,1.8,29.0,705.0,647.96,479.12
2016,10,8,13,45,949.0,70.5,1.75,29.0,675.5,588.79,434.62
2016,10,8,14,0,940.0,70.0,1.7,29.0,646.0,528.38,387.74
2016,10,8,14,15,928.0,68.5,1.65,28.5,609.0,464.78,337.65
2016,10,8,14,30,916.0,67.0,1.6,28.0,572.0,400.88,285.46
2016,10,8,14,45,898.5,65.0,1.6,28.0,529.5,334.84,229.86
2016,10,8,15,0,881.0,63.0,1.6,28.0,487.0,269.76,174.46
2016,10,8,15,15,858.0,60.5,1.6,27.5,439.5,204.51,120.9
2016,10,8,15,30,835.0,58.0,1.6,27.0,392.0,141.46,74.39
2016,10,8,15,45,800.0,55.0,1.6,26.5,341.5,75.09,38.27
2016,10,8,16,0,765.0,52.0,1.6,26.0,291.0,45.19,33.11
2016,10,8,16,15,713.5,47.5,1.4,24.5,239.0,41.6,30.27
2016,10,8,16,30,662.0,43.0,1.2,23.0,187.0,38.02,27.26
2016,10,8,16,45,573.5,36.5,1.05,22.0,137.0,32.51,22.31
2016,10,8,17,0,485.0,30.0,0.9,21.0,87.0,27.07,17.07
2016,10,8,17,15,242.5,15.0,0.9,20.0,43.5,13.18,2.02
2016,10,8,17,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,8,17,45,0.0,0.0,0.95,18.5,0.0,0.0,0.0
2016,10,8,18,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,8,18,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,10,8,18,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,8,18,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,10,8,19,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,8,19,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,10,8,19,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,8,19,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,8,20,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,8,20,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,10,8,20,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,8,20,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,8,21,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,8,21,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,10,8,21,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,8,21,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,10,8,22,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,8,22,15,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,10,8,22,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,10,8,22,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,10,8,23,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,8,23,15,0.0,0.0,0.45,16.5,0.0,0.0,0.0
2016,10,8,23,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,10,8,23,45,0.0,0.0,0.35,16.0,0.0,0.0,0.0
2016,10,9,0,0,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,10,9,0,15,0.0,0.0,0.25,16.0,0.0,0.0,0.0
2016,10,9,0,30,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,10,9,0,45,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,10,9,1,0,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,10,9,1,15,0.0,0.0,0.15,16.0,0.0,0.0,0.0
2016,10,9,1,30,0.0,0.0,0.1,16.0,0.0,0.0,0.0
2016,10,9,1,45,0.0,0.0,0.1,16.0,0.0,0.0,0.0
2016,10,9,2,0,0.0,0.0,0.1,16.0,0.0,0.0,0.0
2016,10,9,2,15,0.0,0.0,0.15,15.5,0.0,0.0,0.0
2016,10,9,2,30,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,10,9,2,45,0.0,0.0,0.25,15.0,0.0,0.0,0.0
2016,10,9,3,0,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,10,9,3,15,0.0,0.0,0.35,15.0,0.0,0.0,0.0
2016,10,9,3,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,9,3,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,9,4,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,9,4,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,10,9,4,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,9,4,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,10,9,5,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,9,5,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,10,9,5,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,9,5,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,9,6,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,9,6,15,160.0,9.5,0.95,14.5,19.5,100.95,0.0
2016,10,9,6,30,320.0,19.0,0.9,15.0,39.0,247.58,115.59
2016,10,9,6,45,444.5,28.0,0.9,15.5,84.0,370.51,292.7
2016,10,9,7,0,569.0,37.0,0.9,16.0,129.0,492.95,395.09
2016,10,9,7,15,637.5,43.0,1.05,17.0,180.5,578.46,462.61
2016,10,9,7,30,706.0,49.0,1.2,18.0,232.0,667.35,528.79
2016,10,9,7,45,748.0,53.0,1.35,19.0,283.5,733.79,575.33
2016,10,9,8,0,790.0,57.0,1.5,20.0,335.0,800.3,619.95
2016,10,9,8,15,818.5,60.5,1.5,21.0,384.0,853.37,651.85
2016,10,9,8,30,847.0,64.0,1.5,22.0,433.0,894.53,674.64
2016,10,9,8,45,866.5,66.5,1.55,23.0,477.5,933.35,695.98
2016,10,9,9,0,886.0,69.0,1.6,24.0,522.0,969.41,715.07
2016,10,9,9,15,900.5,71.0,1.65,24.5,561.5,996.73,729.68
2016,10,9,9,30,915.0,73.0,1.7,25.0,601.0,1020.54,742.09
2016,10,9,9,45,926.0,74.0,1.75,25.5,634.5,1035.79,749.14
2016,10,9,10,0,937.0,75.0,1.8,26.0,668.0,1047.1,753.92
2016,10,9,10,15,944.0,76.0,1.8,26.0,694.0,1050.3,754.57
2016,10,9,10,30,951.0,77.0,1.8,26.0,720.0,1049.33,752.89
2016,10,9,10,45,955.5,78.0,1.85,26.5,738.5,1041.69,746.48
2016,10,9,11,0,960.0,79.0,1.9,27.0,757.0,1029.85,737.68
2016,10,9,11,15,962.0,79.0,1.9,27.0,767.0,1010.3,725.01
2016,10,9,11,30,964.0,79.0,1.9,27.0,777.0,986.77,710.0
2016,10,9,11,45,964.0,79.5,1.95,27.5,779.0,958.1,691.03
2016,10,9,12,0,964.0,80.0,2.0,28.0,781.0,925.73,669.73
2016,10,9,12,15,962.0,79.5,2.0,28.0,774.5,887.05,645.1
2016,10,9,12,30,960.0,79.0,2.0,28.0,768.0,845.14,618.25
2016,10,9,12,45,947.0,83.0,2.0,28.0,751.5,796.71,586.85
2016,10,9,13,0,934.0,87.0,2.0,28.0,735.0,746.23,553.37
2016,10,9,13,15,927.5,86.0,2.05,27.5,712.0,693.25,516.9
2016,10,9,13,30,921.0,85.0,2.1,27.0,689.0,638.36,477.72
2016,10,9,13,45,910.0,84.0,2.15,27.0,659.0,579.37,433.2
2016,10,9,14,0,899.0,83.0,2.2,27.0,629.0,519.46,386.43
2016,10,9,14,15,885.5,81.0,2.25,26.5,592.5,456.93,336.72
2016,10,9,14,30,872.0,79.0,2.3,26.0,556.0,394.36,285.09
2016,10,9,14,45,852.5,76.5,2.4,26.0,513.5,327.5,228.41
2016,10,9,15,0,833.0,74.0,2.5,26.0,471.0,263.48,173.41
2016,10,9,15,15,807.0,71.0,2.5,25.5,424.0,199.56,120.51
2016,10,9,15,30,781.0,68.0,2.5,25.0,377.0,138.41,75.09
2016,10,9,15,45,743.0,64.0,2.55,24.5,326.5,79.01,43.6
2016,10,9,16,0,705.0,60.0,2.6,24.0,276.0,51.29,38.65
2016,10,9,16,15,648.0,54.5,2.4,23.0,225.0,47.13,35.23
2016,10,9,16,30,591.0,49.0,2.2,22.0,174.0,39.46,28.58
2016,10,9,16,45,496.0,40.5,2.0,21.0,125.5,32.95,22.72
2016,10,9,17,0,401.0,32.0,1.8,20.0,77.0,26.42,16.45
2016,10,9,17,15,200.5,16.0,1.75,19.0,38.5,12.95,0.49
2016,10,9,17,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,10,9,17,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,10,9,18,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,9,18,15,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2016,10,9,18,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,9,18,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,9,19,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,9,19,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,10,9,19,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,9,19,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,9,20,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,9,20,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,9,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,9,20,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,9,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,9,21,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,10,9,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,9,21,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,9,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,9,22,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,9,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,9,22,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,9,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,9,23,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,10,9,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,9,23,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,0,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,10,10,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,10,0,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,10,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,10,1,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,10,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,10,1,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,10,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,10,2,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,10,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,10,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,10,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,10,3,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,10,10,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,10,3,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,10,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,10,4,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,10,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,10,4,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,10,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,10,5,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,10,5,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,10,5,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,10,6,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,10,6,15,130.5,10.0,1.0,10.5,17.5,84.35,0.0
2016,10,10,6,30,261.0,20.0,1.1,11.0,35.0,217.19,84.27
2016,10,10,6,45,390.5,30.5,1.25,12.0,79.0,345.55,276.53
2016,10,10,7,0,520.0,41.0,1.4,13.0,123.0,470.12,384.26
2016,10,10,7,15,506.0,56.5,1.45,13.5,160.0,501.11,411.93
2016,10,10,7,30,492.0,72.0,1.5,14.0,197.0,529.09,434.96
2016,10,10,7,45,536.5,79.0,1.6,14.5,242.5,594.12,484.68
2016,10,10,8,0,581.0,86.0,1.7,15.0,288.0,659.84,532.56
2016,10,10,8,15,552.5,108.0,1.8,15.5,322.5,676.99,543.05
2016,10,10,8,30,524.0,130.0,1.9,16.0,357.0,682.13,544.78
2016,10,10,8,45,542.0,140.0,2.05,17.0,395.5,721.23,570.65
2016,10,10,9,0,560.0,150.0,2.2,18.0,434.0,758.59,594.48
2016,10,10,9,15,591.5,153.5,2.3,18.5,474.5,808.77,627.81
2016,10,10,9,30,623.0,157.0,2.4,19.0,515.0,848.38,653.16
