Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,10,9,45,341.0,216.5,2.55,20.0,414.0,601.89,469.95
2016,10,10,10,0,59.0,276.0,2.7,21.0,313.0,341.51,265.74
2016,10,10,10,15,498.0,180.0,2.75,21.0,513.0,732.76,568.96
2016,10,10,10,30,937.0,84.0,2.8,21.0,713.0,1042.97,778.98
2016,10,10,10,45,771.5,154.0,2.9,21.5,681.0,966.18,723.43
2016,10,10,11,0,606.0,224.0,3.0,22.0,649.0,857.38,648.24
2016,10,10,11,15,777.5,155.5,3.05,22.0,709.0,937.5,704.46
2016,10,10,11,30,949.0,87.0,3.1,22.0,769.0,980.85,732.99
2016,10,10,11,45,780.5,160.0,3.15,22.5,722.0,895.34,673.69
2016,10,10,12,0,612.0,233.0,3.2,23.0,675.0,787.99,597.1
2016,10,10,12,15,778.0,160.0,3.25,23.0,717.0,830.66,630.21
2016,10,10,12,30,944.0,87.0,3.3,23.0,759.0,839.74,636.75
2016,10,10,12,45,749.5,160.0,3.35,23.0,687.5,735.59,562.39
2016,10,10,13,0,555.0,233.0,3.4,23.0,616.0,624.37,479.2
2016,10,10,13,15,486.5,249.5,3.4,23.0,577.5,561.6,432.03
2016,10,10,13,30,418.0,266.0,3.4,23.0,539.0,495.69,381.8
2016,10,10,13,45,339.0,269.5,3.4,23.0,484.5,427.76,329.55
2016,10,10,14,0,260.0,273.0,3.4,23.0,430.0,367.41,282.74
2016,10,10,14,15,215.0,260.0,3.4,22.5,384.5,311.86,239.95
2016,10,10,14,30,170.0,247.0,3.4,22.0,339.0,266.86,205.07
2016,10,10,14,45,307.5,206.0,3.4,22.0,356.5,262.24,196.83
2016,10,10,15,0,445.0,165.0,3.4,22.0,374.0,239.4,171.65
2016,10,10,15,15,358.5,159.5,3.35,21.5,317.5,185.84,130.77
2016,10,10,15,30,272.0,154.0,3.3,21.0,261.0,143.94,101.87
2016,10,10,15,45,252.5,136.5,3.25,20.5,225.0,107.59,78.59
2016,10,10,16,0,233.0,119.0,3.2,20.0,189.0,85.86,69.34
2016,10,10,16,15,211.5,98.5,2.9,19.0,153.5,72.28,57.76
2016,10,10,16,30,190.0,78.0,2.6,18.0,118.0,58.23,45.45
2016,10,10,16,45,153.5,58.0,2.35,17.0,84.0,44.0,32.67
2016,10,10,17,0,117.0,38.0,2.1,16.0,50.0,29.38,19.11
2016,10,10,17,15,58.5,19.0,2.0,15.0,25.0,15.05,0.0
2016,10,10,17,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,10,17,45,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,10,10,18,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,10,18,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,10,10,18,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,10,18,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,10,10,19,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,10,19,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,10,10,19,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,10,19,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,10,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,10,20,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,10,10,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,10,20,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,10,10,21,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,10,21,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,10,21,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,10,21,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,10,22,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,10,22,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,10,10,22,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,10,22,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,10,23,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,10,23,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,10,10,23,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,10,23,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,11,0,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,11,0,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,11,0,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,11,0,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,11,1,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,11,1,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,10,11,1,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,10,11,1,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,10,11,2,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,10,11,2,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,10,11,2,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,10,11,2,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,10,11,3,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,11,3,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,10,11,3,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,11,3,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,10,11,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,11,4,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,11,4,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,11,4,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,10,11,5,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,10,11,5,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,11,5,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,11,5,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,11,6,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,11,6,15,104.5,10.0,1.1,9.0,15.5,69.3,0.0
2016,10,11,6,30,209.0,20.0,1.2,9.0,31.0,182.93,50.81
2016,10,11,6,45,341.5,31.0,1.3,9.5,73.0,313.09,252.19
2016,10,11,7,0,474.0,42.0,1.4,10.0,115.0,438.15,363.08
2016,10,11,7,15,549.5,49.5,1.4,10.5,164.5,526.07,435.8
2016,10,11,7,30,625.0,57.0,1.4,11.0,214.0,618.52,507.87
2016,10,11,7,45,312.5,83.0,1.4,11.5,161.5,401.19,335.57
2016,10,11,8,0,0.0,109.0,1.4,12.0,109.0,100.52,80.07
2016,10,11,8,15,41.0,145.0,1.45,12.5,162.5,191.91,158.38
2016,10,11,8,30,82.0,181.0,1.5,13.0,216.0,273.4,225.2
2016,10,11,8,45,85.0,201.0,1.55,13.5,241.0,297.78,243.32
2016,10,11,9,0,88.0,221.0,1.6,14.0,266.0,321.87,261.18
2016,10,11,9,15,124.5,242.0,1.6,14.5,310.5,401.18,322.66
2016,10,11,9,30,161.0,263.0,1.6,15.0,355.0,459.83,366.55
2016,10,11,9,45,139.0,278.0,1.65,15.5,360.5,451.7,357.76
2016,10,11,10,0,117.0,293.0,1.7,16.0,366.0,421.03,332.71
2016,10,11,10,15,118.0,304.5,1.65,16.5,381.0,430.33,338.5
2016,10,11,10,30,119.0,316.0,1.6,17.0,396.0,460.33,359.26
2016,10,11,10,45,530.5,198.5,1.6,17.5,567.5,768.52,592.05
2016,10,11,11,0,942.0,81.0,1.6,18.0,739.0,1012.62,752.14
2016,10,11,11,15,945.0,81.5,1.55,18.0,749.5,994.82,736.18
2016,10,11,11,30,948.0,82.0,1.5,18.0,760.0,973.05,721.14
2016,10,11,11,45,947.0,83.0,1.5,18.5,762.0,944.37,701.14
2016,10,11,12,0,946.0,84.0,1.5,19.0,764.0,912.1,678.92
2016,10,11,12,15,945.0,84.0,1.55,19.0,758.0,875.3,655.6
2016,10,11,12,30,944.0,84.0,1.6,19.0,752.0,835.25,629.88
2016,10,11,12,45,693.0,178.0,1.7,19.5,663.5,710.48,541.58
2016,10,11,13,0,442.0,272.0,1.8,20.0,575.0,581.17,445.22
2016,10,11,13,15,524.0,234.0,1.9,19.5,581.5,571.26,440.75
2016,10,11,13,30,606.0,196.0,2.0,19.0,588.0,556.41,430.61
2016,10,11,13,45,730.0,146.5,2.1,19.0,598.0,540.27,417.58
2016,10,11,14,0,854.0,97.0,2.2,19.0,608.0,508.95,391.04
2016,10,11,14,15,839.0,95.0,2.3,18.5,571.5,447.29,340.49
2016,10,11,14,30,824.0,93.0,2.4,18.0,535.0,385.91,288.44
2016,10,11,14,45,775.5,91.0,2.5,18.0,481.0,315.14,227.99
2016,10,11,15,0,727.0,89.0,2.6,18.0,427.0,246.31,169.06
2016,10,11,15,15,629.0,99.0,2.65,17.5,370.5,186.97,121.9
2016,10,11,15,30,531.0,109.0,2.7,17.0,314.0,137.2,87.25
2016,10,11,15,45,487.0,102.0,2.8,17.0,270.5,90.61,60.95
2016,10,11,16,0,443.0,95.0,2.9,17.0,227.0,69.67,55.99
2016,10,11,16,15,398.5,81.0,2.85,16.0,183.0,60.25,47.86
2016,10,11,16,30,354.0,67.0,2.8,15.0,139.0,50.53,39.19
2016,10,11,16,45,281.0,51.5,2.75,14.5,98.0,39.28,28.82
2016,10,11,17,0,208.0,36.0,2.7,14.0,57.0,27.77,17.7
2016,10,11,17,15,104.0,18.0,2.65,13.5,28.5,14.0,0.0
2016,10,11,17,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,11,17,45,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2016,10,11,18,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,10,11,18,15,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2016,10,11,18,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,11,18,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,10,11,19,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,11,19,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,11,19,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,11,19,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,10,11,20,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,11,20,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,10,11,20,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,11,20,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,11,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,11,21,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,11,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,11,21,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,11,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,11,22,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,10,11,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,11,22,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,11,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,11,23,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,10,11,23,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,11,23,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,10,12,0,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,12,0,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,10,12,0,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,10,12,0,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,10,12,1,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,10,12,1,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,10,12,1,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,10,12,1,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,10,12,2,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,10,12,2,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,10,12,2,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,10,12,2,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,10,12,3,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,12,3,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,10,12,3,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,12,3,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,10,12,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,12,4,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,12,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,12,4,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,12,5,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,12,5,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,10,12,5,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,12,5,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,12,6,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,12,6,15,75.5,10.0,1.2,9.0,14.0,52.48,0.0
2016,10,12,6,30,151.0,20.0,1.2,9.0,28.0,144.72,18.47
2016,10,12,6,45,289.5,32.5,1.3,9.5,69.0,279.3,223.88
2016,10,12,7,0,428.0,45.0,1.4,10.0,110.0,408.11,338.95
2016,10,12,7,15,507.0,53.5,1.3,10.5,158.5,498.51,413.73
2016,10,12,7,30,586.0,62.0,1.2,11.0,207.0,593.58,487.54
2016,10,12,7,45,647.0,65.5,1.2,11.5,258.5,670.67,544.31
2016,10,12,8,0,708.0,69.0,1.2,12.0,310.0,743.13,594.99
2016,10,12,8,15,742.0,73.0,1.1,12.5,358.5,799.55,630.77
2016,10,12,8,30,776.0,77.0,1.0,13.0,407.0,854.63,664.08
2016,10,12,8,45,806.5,78.0,0.95,14.0,452.5,900.73,689.52
2016,10,12,9,0,837.0,79.0,0.9,15.0,498.0,944.46,712.57
2016,10,12,9,15,854.0,81.5,0.95,15.5,537.5,974.06,729.11
2016,10,12,9,30,871.0,84.0,1.0,16.0,577.0,988.79,736.13
2016,10,12,9,45,885.5,84.5,1.05,17.0,610.5,1006.24,743.82
2016,10,12,10,0,900.0,85.0,1.1,18.0,644.0,1019.96,749.13
2016,10,12,10,15,908.5,86.5,1.25,18.5,670.0,1024.99,752.35
2016,10,12,10,30,917.0,88.0,1.4,19.0,696.0,1025.98,753.12
2016,10,12,10,45,923.0,88.5,1.55,19.5,714.5,1019.21,748.95
2016,10,12,11,0,929.0,89.0,1.7,20.0,733.0,1008.37,742.22
2016,10,12,11,15,932.0,89.5,1.85,20.0,743.5,990.64,732.4
2016,10,12,11,30,935.0,90.0,2.0,20.0,754.0,968.99,719.96
2016,10,12,11,45,935.5,90.0,2.2,20.5,756.0,940.7,702.16
2016,10,12,12,0,936.0,90.0,2.4,21.0,758.0,908.83,681.69
2016,10,12,12,15,934.5,90.0,2.45,20.5,752.0,871.84,658.77
2016,10,12,12,30,933.0,90.0,2.5,20.0,746.0,831.68,633.41
2016,10,12,12,45,935.0,86.5,2.65,20.0,732.5,787.47,604.37
2016,10,12,13,0,937.0,83.0,2.8,20.0,719.0,740.23,572.2
2016,10,12,13,15,930.5,82.0,2.8,20.0,697.0,687.18,532.31
2016,10,12,13,30,924.0,81.0,2.8,20.0,675.0,632.22,489.93
2016,10,12,13,45,917.0,79.0,2.85,20.5,645.5,574.37,443.4
2016,10,12,14,0,910.0,77.0,2.9,21.0,616.0,515.19,394.45
2016,10,12,14,15,896.5,75.0,2.9,20.5,579.5,452.22,342.37
2016,10,12,14,30,883.0,73.0,2.9,20.0,543.0,389.2,288.45
2016,10,12,14,45,453.0,123.0,2.95,20.0,363.0,240.57,176.88
2016,10,12,15,0,23.0,173.0,3.0,20.0,183.0,144.72,112.5
2016,10,12,15,15,42.0,163.5,3.15,19.5,180.0,135.63,104.86
2016,10,12,15,30,61.0,154.0,3.3,19.0,177.0,124.11,95.27
2016,10,12,15,45,56.0,134.0,3.5,18.5,153.0,102.21,79.0
2016,10,12,16,0,51.0,114.0,3.7,18.0,129.0,85.25,69.38
2016,10,12,16,15,324.0,79.0,3.45,17.0,145.5,58.37,45.99
2016,10,12,16,30,597.0,44.0,3.2,16.0,162.0,38.86,28.71
2016,10,12,16,45,499.5,36.0,2.95,15.5,114.5,29.47,20.08
2016,10,12,17,0,402.0,28.0,2.7,15.0,67.0,23.23,13.6
2016,10,12,17,15,201.0,14.0,2.4,14.0,33.5,11.42,0.0
2016,10,12,17,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,12,17,45,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,10,12,18,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,12,18,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,10,12,18,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,12,18,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,10,12,19,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,12,19,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,12,19,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,12,19,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,10,12,20,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,12,20,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,10,12,20,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,12,20,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,12,21,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,12,21,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,12,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,12,21,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,12,22,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,12,22,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,10,12,22,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,12,22,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,12,23,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,12,23,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,10,12,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,12,23,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,10,13,0,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,13,0,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,13,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,13,0,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,13,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,13,1,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,10,13,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,13,1,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,13,2,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,13,2,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,10,13,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,13,2,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,13,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,13,3,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,10,13,3,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,10,13,3,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,10,13,4,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,10,13,4,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,10,13,4,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,10,13,4,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,10,13,5,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,10,13,5,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,10,13,5,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,10,13,5,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,10,13,6,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,10,13,6,15,0.0,2.5,0.5,8.5,2.5,2.13,0.0
2016,10,13,6,30,0.0,5.0,0.5,9.0,5.0,4.1,0.0
2016,10,13,6,45,0.0,12.0,0.5,9.5,12.0,9.86,2.44
2016,10,13,7,0,0.0,19.0,0.5,10.0,19.0,15.64,7.79
2016,10,13,7,15,0.0,27.5,0.55,10.0,27.5,22.67,14.11
2016,10,13,7,30,0.0,36.0,0.6,10.0,36.0,29.72,20.37
2016,10,13,7,45,0.0,44.5,0.7,10.5,44.5,36.78,26.49
2016,10,13,8,0,0.0,53.0,0.8,11.0,53.0,43.85,32.5
2016,10,13,8,15,110.5,114.5,0.8,11.5,161.5,233.29,195.97
2016,10,13,8,30,221.0,176.0,0.8,12.0,270.0,417.22,342.95
2016,10,13,8,45,180.0,199.0,0.85,12.5,280.5,407.43,330.81
2016,10,13,9,0,139.0,222.0,0.9,13.0,291.0,394.91,318.31
2016,10,13,9,15,282.5,218.5,0.95,13.5,373.0,550.23,438.62
2016,10,13,9,30,426.0,215.0,1.0,14.0,455.0,709.06,553.41
2016,10,13,9,45,433.0,228.0,1.05,14.5,483.5,729.92,564.34
2016,10,13,10,0,440.0,241.0,1.1,15.0,512.0,748.39,575.24
2016,10,13,10,15,487.5,233.0,1.1,15.5,545.0,781.87,597.26
2016,10,13,10,30,535.0,225.0,1.1,16.0,578.0,812.33,616.73
2016,10,13,10,45,492.5,248.5,1.15,16.5,580.0,785.63,595.48
2016,10,13,11,0,450.0,272.0,1.2,17.0,582.0,756.71,573.43
2016,10,13,11,15,413.5,290.0,1.25,17.5,578.5,708.92,538.96
2016,10,13,11,30,377.0,308.0,1.3,18.0,575.0,679.56,516.86
2016,10,13,11,45,384.5,304.0,1.4,18.5,576.5,665.67,507.14
2016,10,13,12,0,392.0,300.0,1.5,19.0,578.0,649.91,495.84
2016,10,13,12,15,358.5,309.0,1.55,19.0,561.5,611.85,468.14
2016,10,13,12,30,325.0,318.0,1.6,19.0,545.0,574.55,440.88
2016,10,13,12,45,301.0,316.0,1.65,19.5,523.0,534.73,411.06
2016,10,13,13,0,277.0,314.0,1.7,20.0,501.0,496.05,381.81
2016,10,13,13,15,281.5,302.0,1.7,20.0,486.5,467.79,360.94
2016,10,13,13,30,286.0,290.0,1.7,20.0,472.0,438.66,338.95
2016,10,13,13,45,296.5,273.5,1.75,20.5,454.5,407.92,314.88
2016,10,13,14,0,307.0,257.0,1.8,21.0,437.0,375.87,289.21
2016,10,13,14,15,267.0,245.5,1.85,20.5,395.5,325.53,250.35
2016,10,13,14,30,227.0,234.0,1.9,20.0,354.0,276.64,212.27
2016,10,13,14,45,172.5,216.5,1.95,20.0,303.5,227.78,174.07
2016,10,13,15,0,118.0,199.0,2.0,20.0,253.0,185.93,141.9
2016,10,13,15,15,59.0,160.5,2.0,19.5,187.5,136.21,104.39
2016,10,13,15,30,0.0,122.0,2.0,19.0,122.0,97.45,75.75
2016,10,13,15,45,0.0,105.0,2.0,18.5,105.0,83.31,64.39
2016,10,13,16,0,0.0,88.0,2.0,18.0,88.0,69.91,55.97
2016,10,13,16,15,0.0,70.5,1.8,17.5,70.5,56.46,44.21
2016,10,13,16,30,0.0,53.0,1.6,17.0,53.0,42.89,32.1
2016,10,13,16,45,0.0,37.0,1.45,16.5,37.0,30.26,20.64
2016,10,13,17,0,0.0,21.0,1.3,16.0,21.0,17.34,8.47
2016,10,13,17,15,0.0,10.5,1.25,15.5,10.5,8.96,0.0
2016,10,13,17,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,13,17,45,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,10,13,18,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,13,18,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,10,13,18,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,13,18,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,13,19,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,13,19,15,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2016,10,13,19,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,13,19,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,10,13,20,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,13,20,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,10,13,20,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,13,20,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,13,21,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,13,21,15,0.0,0.0,0.65,10.5,0.0,0.0,0.0
2016,10,13,21,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,13,21,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,13,22,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,13,22,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,13,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,13,22,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,13,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,13,23,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,13,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,13,23,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,14,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,14,0,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,14,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,14,0,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,10,14,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,14,1,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,10,14,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,14,1,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,14,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,14,2,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,10,14,2,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,14,2,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,10,14,3,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,14,3,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,14,3,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,14,3,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,14,4,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,14,4,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,14,4,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,14,4,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,10,14,5,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,14,5,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,14,5,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,14,5,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,10,14,6,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,14,6,15,0.0,7.0,1.2,10.5,7.0,5.97,0.0
2016,10,14,6,30,0.0,14.0,1.5,11.0,14.0,11.56,0.0
2016,10,14,6,45,19.0,32.5,1.8,11.5,35.5,53.51,37.8
2016,10,14,7,0,38.0,51.0,2.1,12.0,57.0,88.84,70.47
2016,10,14,7,15,50.0,72.0,2.2,12.0,82.5,123.29,101.23
2016,10,14,7,30,62.0,93.0,2.3,12.0,108.0,157.49,131.25
2016,10,14,7,45,69.5,113.5,2.4,12.5,134.0,187.27,156.47
2016,10,14,8,0,77.0,134.0,2.5,13.0,160.0,217.08,181.05
2016,10,14,8,15,203.0,147.5,2.6,13.5,229.0,382.15,318.67
2016,10,14,8,30,329.0,161.0,2.7,14.0,298.0,518.32,427.28
2016,10,14,8,45,360.0,174.0,2.85,14.5,339.0,567.63,463.48
2016,10,14,9,0,391.0,187.0,3.0,15.0,380.0,616.65,499.29
2016,10,14,9,15,315.0,219.0,3.1,15.0,382.0,583.24,470.12
2016,10,14,9,30,239.0,251.0,3.2,15.0,384.0,524.0,422.0
2016,10,14,9,45,273.0,261.0,3.3,15.5,422.0,588.4,470.13
2016,10,14,10,0,307.0,271.0,3.4,16.0,460.0,629.87,500.01
2016,10,14,10,15,327.5,279.0,3.45,16.0,487.5,653.84,517.23
2016,10,14,10,30,348.0,287.0,3.5,16.0,515.0,675.95,533.12
2016,10,14,10,45,206.5,298.5,3.6,16.5,435.0,520.58,412.18
2016,10,14,11,0,65.0,310.0,3.7,17.0,355.0,369.71,291.86
2016,10,14,11,15,50.0,299.5,3.75,17.0,334.0,338.96,267.83
2016,10,14,11,30,35.0,289.0,3.8,17.0,313.0,309.48,244.31
2016,10,14,11,45,24.0,259.5,3.85,17.5,276.0,249.9,196.87
2016,10,14,12,0,13.0,230.0,3.9,18.0,239.0,210.9,165.45
2016,10,14,12,15,10.0,212.5,3.95,18.0,219.5,191.11,149.74
2016,10,14,12,30,7.0,195.0,4.0,18.0,200.0,171.99,134.47
2016,10,14,12,45,4.5,177.5,4.05,18.0,180.5,153.85,119.97
2016,10,14,13,0,2.0,160.0,4.1,18.0,161.0,136.26,105.88
2016,10,14,13,15,1.0,136.0,4.1,18.0,136.5,114.6,88.46
2016,10,14,13,30,0.0,112.0,4.1,18.0,112.0,93.42,71.35
2016,10,14,13,45,0.0,90.0,4.1,18.0,90.0,74.87,56.3
2016,10,14,14,0,0.0,68.0,4.1,18.0,68.0,56.45,41.25
2016,10,14,14,15,6.5,125.5,4.1,18.0,128.5,106.9,82.86
2016,10,14,14,30,13.0,183.0,4.1,18.0,189.0,155.1,122.21
2016,10,14,14,45,62.5,189.5,4.1,18.0,217.5,172.93,135.46
2016,10,14,15,0,112.0,196.0,4.1,18.0,246.0,182.24,140.95
2016,10,14,15,15,56.0,100.5,4.05,17.5,125.5,91.35,68.55
2016,10,14,15,30,0.0,5.0,4.0,17.0,5.0,4.11,0.0
2016,10,14,15,45,0.0,4.0,3.95,17.0,4.0,3.29,0.0
2016,10,14,16,0,0.0,3.0,3.9,17.0,3.0,2.46,0.0
2016,10,14,16,15,0.0,2.5,3.65,16.5,2.5,2.05,0.0
2016,10,14,16,30,0.0,2.0,3.4,16.0,2.0,1.64,0.0
2016,10,14,16,45,0.0,1.0,3.15,15.5,1.0,0.82,0.0
2016,10,14,17,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,14,17,15,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2016,10,14,17,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,14,17,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,14,18,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,14,18,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,10,14,18,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,14,18,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,10,14,19,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,14,19,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,10,14,19,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,14,19,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,10,14,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,14,20,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,10,14,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,14,20,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,14,21,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,14,21,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,14,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,14,21,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,10,14,22,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,14,22,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,10,14,22,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,14,22,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,14,23,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,14,23,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,14,23,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,14,23,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,15,0,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,15,0,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,15,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,15,0,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,15,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,15,1,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,10,15,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,15,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,15,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,15,2,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,15,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,15,2,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,15,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,15,3,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,15,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,15,3,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,15,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,15,4,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,10,15,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,15,4,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,15,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,15,5,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,15,5,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,15,5,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,10,15,6,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,15,6,15,93.5,8.0,1.5,10.5,12.0,6.83,0.0
2016,10,15,6,30,187.0,16.0,1.8,11.0,24.0,131.48,0.0
2016,10,15,6,45,329.0,26.5,2.15,12.0,64.0,300.57,233.79
2016,10,15,7,0,471.0,37.0,2.5,13.0,104.0,430.36,353.82
2016,10,15,7,15,549.0,44.0,2.7,13.0,152.5,518.64,429.91
2016,10,15,7,30,627.0,51.0,2.9,13.0,201.0,605.36,501.22
2016,10,15,7,45,675.5,55.5,3.1,13.5,250.0,674.96,555.24
2016,10,15,8,0,724.0,60.0,3.3,14.0,299.0,745.11,607.44
2016,10,15,8,15,756.0,63.5,3.5,14.5,346.0,798.99,645.75
2016,10,15,8,30,788.0,67.0,3.7,15.0,393.0,851.49,682.11
2016,10,15,8,45,808.5,70.0,3.9,16.0,436.0,890.52,706.62
2016,10,15,9,0,829.0,73.0,4.1,17.0,479.0,926.9,728.85
2016,10,15,9,15,845.5,75.0,4.25,17.0,517.0,943.92,739.6
2016,10,15,9,30,862.0,77.0,4.4,17.0,555.0,968.59,756.22
2016,10,15,9,45,876.5,77.5,4.6,17.5,587.5,985.86,766.85
2016,10,15,10,0,891.0,78.0,4.8,18.0,620.0,999.46,775.04
2016,10,15,10,15,600.5,186.0,4.95,18.0,557.5,848.82,667.29
2016,10,15,10,30,310.0,294.0,5.1,18.0,495.0,646.57,511.06
2016,10,15,10,45,315.5,298.0,5.25,18.5,508.0,647.57,511.6
2016,10,15,11,0,321.0,302.0,5.4,19.0,521.0,646.93,510.07
2016,10,15,11,15,205.0,315.5,5.5,19.0,456.0,521.63,412.33
2016,10,15,11,30,89.0,329.0,5.6,19.0,391.0,402.43,317.43
2016,10,15,11,45,504.0,206.5,5.7,19.5,558.5,686.58,544.83
2016,10,15,12,0,919.0,84.0,5.8,20.0,726.0,883.92,690.67
2016,10,15,12,15,916.5,83.5,5.85,19.5,719.5,846.26,664.06
2016,10,15,12,30,914.0,83.0,5.9,19.0,713.0,805.6,636.2
2016,10,15,12,45,902.0,85.5,6.0,19.0,696.5,758.3,602.11
2016,10,15,13,0,890.0,88.0,6.1,19.0,680.0,709.1,565.27
2016,10,15,13,15,882.5,87.0,6.1,19.0,658.0,657.66,524.36
2016,10,15,13,30,875.0,86.0,6.1,19.0,636.0,604.56,481.19
2016,10,15,13,45,863.0,85.0,6.15,19.0,606.0,547.64,434.03
2016,10,15,14,0,851.0,84.0,6.2,19.0,576.0,490.05,385.01
2016,10,15,14,15,526.5,158.0,6.15,18.5,456.0,363.98,284.23
2016,10,15,14,30,202.0,232.0,6.1,18.0,336.0,265.84,208.36
2016,10,15,14,45,198.5,213.0,6.1,18.0,308.5,232.4,180.17
2016,10,15,15,0,195.0,194.0,6.1,18.0,281.0,199.61,152.36
2016,10,15,15,15,97.5,130.5,5.95,17.5,174.0,120.39,90.97
2016,10,15,15,30,0.0,67.0,5.8,17.0,67.0,55.53,41.39
2016,10,15,15,45,0.0,57.0,5.7,17.0,57.0,47.19,34.45
2016,10,15,16,0,0.0,47.0,5.6,17.0,47.0,38.86,28.85
2016,10,15,16,15,0.0,37.5,5.2,16.5,37.5,30.97,21.84
2016,10,15,16,30,0.0,28.0,4.8,16.0,28.0,23.09,14.72
2016,10,15,16,45,0.0,19.0,4.4,15.5,19.0,15.65,7.91
2016,10,15,17,0,0.0,10.0,4.0,15.0,10.0,8.22,0.74
2016,10,15,17,15,0.0,5.0,3.8,14.5,5.0,4.27,0.0
2016,10,15,17,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,15,17,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,15,18,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,15,18,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,15,18,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,15,18,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,15,19,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,15,19,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,15,19,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,15,19,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,15,20,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,15,20,15,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2016,10,15,20,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,10,15,20,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,10,15,21,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,10,15,21,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,10,15,21,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,15,21,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,10,15,22,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,15,22,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,10,15,22,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,15,22,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,10,15,23,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,10,15,23,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,10,15,23,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,10,15,23,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,10,16,0,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,16,0,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,10,16,0,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,10,16,0,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,10,16,1,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,10,16,1,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,10,16,1,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,16,1,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,10,16,2,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,10,16,2,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,10,16,2,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,10,16,2,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,10,16,3,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,10,16,3,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,10,16,3,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,10,16,3,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,10,16,4,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,10,16,4,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,10,16,4,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,10,16,4,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,10,16,5,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,10,16,5,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,10,16,5,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,10,16,5,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,10,16,6,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,10,16,6,15,0.0,6.5,4.25,13.0,6.5,0.0,0.0
2016,10,16,6,30,0.0,13.0,4.4,13.0,13.0,11.1,0.0
2016,10,16,6,45,34.5,31.0,4.6,13.0,35.5,75.2,53.78
2016,10,16,7,0,69.0,49.0,4.8,13.0,58.0,122.39,98.77
2016,10,16,7,15,85.0,69.5,4.95,13.0,86.0,161.64,134.23
2016,10,16,7,30,101.0,90.0,5.1,13.0,114.0,200.92,168.97
2016,10,16,7,45,110.0,111.5,5.3,13.5,143.0,236.21,198.97
2016,10,16,8,0,119.0,133.0,5.5,14.0,172.0,271.28,227.97
2016,10,16,8,15,122.0,154.0,5.7,14.5,199.5,299.95,250.81
2016,10,16,8,30,125.0,175.0,5.9,15.0,227.0,328.06,272.74
2016,10,16,8,45,62.5,137.0,6.15,15.5,163.0,197.0,162.13
2016,10,16,9,0,0.0,99.0,6.4,16.0,99.0,83.85,64.84
2016,10,16,9,15,0.0,105.5,6.55,16.0,105.5,89.49,69.4
2016,10,16,9,30,0.0,112.0,6.7,16.0,112.0,95.16,73.93
2016,10,16,9,45,0.0,76.0,6.9,16.5,76.0,63.13,47.06
2016,10,16,10,0,0.0,40.0,7.1,17.0,40.0,33.15,21.99
2016,10,16,10,15,4.5,122.0,7.2,17.0,125.0,107.97,83.97
2016,10,16,10,30,9.0,204.0,7.3,17.0,210.0,189.86,150.72
2016,10,16,10,45,13.5,223.0,7.4,17.0,232.0,211.68,168.29
2016,10,16,11,0,18.0,242.0,7.5,17.0,254.0,233.21,185.62
2016,10,16,11,15,19.0,245.0,7.55,17.0,258.0,235.38,187.24
2016,10,16,11,30,20.0,248.0,7.6,17.0,262.0,237.48,188.85
2016,10,16,11,45,10.0,184.5,7.65,17.0,191.5,167.55,132.09
2016,10,16,12,0,0.0,121.0,7.7,17.0,121.0,101.7,78.14
2016,10,16,12,15,0.0,120.0,7.65,17.0,120.0,100.73,77.4
2016,10,16,12,30,0.0,119.0,7.6,17.0,119.0,99.77,76.65
2016,10,16,12,45,0.0,86.0,7.6,17.0,86.0,71.59,53.57
2016,10,16,13,0,0.0,53.0,7.6,17.0,53.0,44.01,30.87
2016,10,16,13,15,0.0,45.5,7.5,17.0,45.5,37.75,25.73
2016,10,16,13,30,0.0,38.0,7.4,17.0,38.0,31.5,20.58
2016,10,16,13,45,0.0,73.5,7.35,17.0,73.5,61.06,45.19
2016,10,16,14,0,0.0,109.0,7.3,17.0,109.0,90.69,69.83
2016,10,16,14,15,0.0,77.5,7.2,16.5,77.5,64.36,48.23
2016,10,16,14,30,0.0,46.0,7.1,16.0,46.0,38.08,26.43
2016,10,16,14,45,0.0,92.5,7.0,16.0,92.5,76.67,58.94
2016,10,16,15,0,0.0,139.0,6.9,16.0,139.0,113.13,89.62
2016,10,16,15,15,0.0,124.0,6.7,15.5,124.0,100.33,79.3
2016,10,16,15,30,0.0,109.0,6.5,15.0,109.0,87.68,68.99
2016,10,16,15,45,342.0,80.0,6.35,15.0,173.0,67.77,46.33
2016,10,16,16,0,684.0,51.0,6.2,15.0,237.0,44.19,33.84
2016,10,16,16,15,622.5,45.5,5.85,14.5,188.5,39.8,29.88
2016,10,16,16,30,561.0,40.0,5.5,14.0,140.0,35.43,25.76
2016,10,16,16,45,456.5,31.5,5.15,14.0,95.5,28.13,18.77
2016,10,16,17,0,352.0,23.0,4.8,14.0,51.0,19.08,8.68
2016,10,16,17,15,176.0,11.5,4.6,13.5,25.5,9.82,0.0
2016,10,16,17,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,10,16,17,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,10,16,18,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,10,16,18,15,0.0,0.0,3.9,12.5,0.0,0.0,0.0
2016,10,16,18,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,10,16,18,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,10,16,19,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,10,16,19,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,10,16,19,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,10,16,19,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,10,16,20,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,10,16,20,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,10,16,20,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,16,20,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,10,16,21,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,16,21,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,10,16,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,10,16,21,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,16,22,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,16,22,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,10,16,22,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,16,22,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,10,16,23,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,16,23,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,16,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,16,23,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,17,0,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,17,0,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,10,17,0,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,17,0,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,17,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,17,1,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,10,17,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,17,1,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,10,17,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,17,2,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,10,17,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,17,2,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,17,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,17,3,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,17,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,17,3,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,17,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,17,4,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,10,17,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,17,4,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,17,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,17,5,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,17,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,17,5,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,17,6,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,17,6,15,87.5,7.5,1.15,9.5,10.5,0.0,0.0
2016,10,17,6,30,175.0,15.0,1.3,10.0,21.0,123.07,0.0
2016,10,17,6,45,321.5,25.5,1.45,10.5,60.5,293.44,222.41
2016,10,17,7,0,468.0,36.0,1.6,11.0,100.0,427.13,350.45
2016,10,17,7,15,550.0,43.0,1.7,11.0,148.5,518.14,428.52
2016,10,17,7,30,632.0,50.0,1.8,11.0,197.0,607.73,501.47
2016,10,17,7,45,684.5,54.5,1.95,11.5,247.0,680.75,557.68
2016,10,17,8,0,737.0,59.0,2.1,12.0,297.0,754.51,612.01
2016,10,17,8,15,770.0,62.5,2.2,12.5,344.5,809.51,650.19
2016,10,17,8,30,803.0,66.0,2.3,13.0,392.0,863.12,686.35
2016,10,17,8,45,828.0,68.0,2.45,13.5,436.0,905.22,713.95
2016,10,17,9,0,853.0,70.0,2.6,14.0,480.0,933.98,731.83
2016,10,17,9,15,869.0,72.0,2.65,14.5,519.0,961.58,747.99
2016,10,17,9,30,885.0,74.0,2.7,15.0,558.0,985.86,761.77
2016,10,17,9,45,889.5,79.0,2.75,15.5,589.0,998.98,767.93
2016,10,17,10,0,894.0,84.0,2.8,16.0,620.0,1008.11,771.6
2016,10,17,10,15,902.5,85.0,2.85,16.0,645.5,1012.23,773.52
2016,10,17,10,30,911.0,86.0,2.9,16.0,671.0,1012.39,772.98
2016,10,17,10,45,673.5,178.0,2.95,16.5,617.0,891.33,687.72
2016,10,17,11,0,436.0,270.0,3.0,17.0,563.0,739.68,574.71
2016,10,17,11,15,683.0,178.5,3.05,17.0,645.0,867.67,671.83
2016,10,17,11,30,930.0,87.0,3.1,17.0,727.0,954.87,731.48
2016,10,17,11,45,931.0,87.0,3.15,17.5,728.5,927.1,710.4
2016,10,17,12,0,932.0,87.0,3.2,18.0,730.0,895.74,687.92
2016,10,17,12,15,930.0,86.5,3.25,18.0,723.0,857.95,662.2
2016,10,17,12,30,928.0,86.0,3.3,18.0,716.0,817.07,634.17
2016,10,17,12,45,928.5,83.0,3.4,18.0,702.5,772.5,603.5
2016,10,17,13,0,929.0,80.0,3.5,18.0,689.0,725.05,569.6
2016,10,17,13,15,922.0,79.0,3.55,18.0,666.5,672.2,529.04
2016,10,17,13,30,915.0,78.0,3.6,18.0,644.0,617.54,485.98
2016,10,17,13,45,904.5,76.5,3.7,18.0,614.0,558.99,438.73
2016,10,17,14,0,894.0,75.0,3.8,18.0,584.0,499.53,389.19
2016,10,17,14,15,880.0,73.5,3.8,17.5,547.5,437.99,336.9
2016,10,17,14,30,866.0,72.0,3.8,17.0,511.0,376.49,282.94
2016,10,17,14,45,846.5,69.5,3.85,17.0,469.5,312.81,225.73
2016,10,17,15,0,827.0,67.0,3.9,17.0,428.0,247.69,167.34
2016,10,17,15,15,798.5,64.0,3.85,16.5,381.5,184.42,113.25
2016,10,17,15,30,770.0,61.0,3.8,16.0,335.0,124.26,68.05
2016,10,17,15,45,729.5,56.5,3.8,16.0,286.0,65.85,38.3
2016,10,17,16,0,689.0,52.0,3.8,16.0,237.0,45.15,34.55
2016,10,17,16,15,623.0,46.5,3.4,15.0,187.0,40.76,30.67
2016,10,17,16,30,557.0,41.0,3.0,14.0,137.0,36.42,26.62
2016,10,17,16,45,441.0,32.5,2.6,13.5,92.5,26.71,17.52
2016,10,17,17,0,325.0,24.0,2.2,13.0,48.0,20.02,8.67
2016,10,17,17,15,162.5,12.0,2.05,12.5,24.0,10.24,0.0
2016,10,17,17,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,17,17,45,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,10,17,18,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,17,18,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,10,17,18,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,17,18,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,17,19,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,17,19,15,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2016,10,17,19,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,17,19,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,17,20,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,17,20,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,10,17,20,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,17,20,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,17,21,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,17,21,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,17,21,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,17,21,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,10,17,22,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,17,22,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2016,10,17,22,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,10,17,22,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,10,17,23,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,10,17,23,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,10,17,23,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,10,17,23,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,10,18,0,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,10,18,0,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,10,18,0,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,10,18,0,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,10,18,1,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,10,18,1,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,10,18,1,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,10,18,1,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,10,18,2,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,10,18,2,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,10,18,2,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,10,18,2,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,10,18,3,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,10,18,3,15,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2016,10,18,3,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,10,18,3,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,10,18,4,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,10,18,4,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,10,18,4,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,10,18,4,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,10,18,5,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,10,18,5,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,10,18,5,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,10,18,5,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,10,18,6,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,10,18,6,15,83.0,7.0,2.35,7.5,9.5,0.0,0.0
2016,10,18,6,30,166.0,14.0,2.5,8.0,19.0,116.54,0.0
2016,10,18,6,45,322.0,25.0,2.7,8.5,59.0,291.44,219.31
2016,10,18,7,0,478.0,36.0,2.9,9.0,99.0,434.44,361.03
2016,10,18,7,15,560.5,43.0,3.2,9.5,147.5,526.23,441.68
2016,10,18,7,30,643.0,50.0,3.5,10.0,196.0,616.28,516.76
2016,10,18,7,45,697.5,54.0,3.8,10.5,246.5,690.74,576.16
2016,10,18,8,0,752.0,58.0,4.1,11.0,297.0,765.94,633.65
2016,10,18,8,15,784.5,61.0,4.25,11.5,345.0,820.13,672.9
2016,10,18,8,30,817.0,64.0,4.4,12.0,393.0,872.84,710.12
2016,10,18,8,45,841.0,66.0,4.6,12.5,437.0,914.18,738.55
2016,10,18,9,0,865.0,68.0,4.8,13.0,481.0,942.15,756.9
2016,10,18,9,15,880.5,70.0,4.85,13.5,519.5,969.37,773.49
2016,10,18,9,30,896.0,72.0,4.9,14.0,558.0,993.23,787.58
2016,10,18,9,45,909.0,73.0,5.0,14.5,591.0,1009.66,796.8
2016,10,18,10,0,922.0,74.0,5.1,15.0,624.0,1022.27,803.46
2016,10,18,10,15,929.5,75.0,5.1,15.0,649.0,1025.43,804.3
2016,10,18,10,30,937.0,76.0,5.1,15.0,674.0,1024.52,802.52
2016,10,18,10,45,942.5,76.5,5.15,15.5,692.0,1016.93,795.09
2016,10,18,11,0,948.0,77.0,5.2,16.0,710.0,1005.23,785.0
2016,10,18,11,15,950.5,77.5,5.2,16.0,719.5,986.64,771.35
2016,10,18,11,30,953.0,78.0,5.2,16.0,729.0,964.12,755.06
2016,10,18,11,45,953.0,78.0,5.2,16.5,730.5,934.96,732.72
2016,10,18,12,0,953.0,78.0,5.2,17.0,732.0,902.2,707.94
2016,10,18,12,15,951.0,78.0,5.15,17.0,725.0,864.36,680.59
2016,10,18,12,30,949.0,78.0,5.1,17.0,718.0,823.36,650.91
2016,10,18,12,45,942.0,78.5,5.1,17.0,702.5,776.27,616.87
2016,10,18,13,0,935.0,79.0,5.1,17.0,687.0,726.82,580.03
2016,10,18,13,15,928.0,78.0,5.05,16.5,664.5,673.71,538.86
2016,10,18,13,30,921.0,77.0,5.0,16.0,642.0,618.79,495.1
2016,10,18,13,45,912.0,75.0,4.95,16.0,612.0,560.27,446.32
2016,10,18,14,0,903.0,73.0,4.9,16.0,582.0,500.68,395.28
2016,10,18,14,15,889.5,71.0,4.85,16.0,546.0,438.44,340.69
2016,10,18,14,30,876.0,69.0,4.8,16.0,510.0,376.19,284.66
2016,10,18,14,45,859.5,66.0,4.8,16.0,468.5,312.43,226.55
2016,10,18,15,0,843.0,63.0,4.8,16.0,427.0,249.61,169.28
2016,10,18,15,15,816.0,60.0,4.7,15.5,380.5,182.93,111.87
2016,10,18,15,30,789.0,57.0,4.6,15.0,334.0,121.94,65.82
2016,10,18,15,45,748.5,53.0,4.5,15.0,284.5,62.86,36.05
2016,10,18,16,0,708.0,49.0,4.4,15.0,235.0,42.84,32.63
2016,10,18,16,15,643.0,43.5,3.9,14.0,185.5,38.34,28.62
2016,10,18,16,30,578.0,38.0,3.4,13.0,136.0,33.87,24.43
2016,10,18,16,45,460.5,30.0,2.9,12.5,91.0,26.93,17.69
2016,10,18,17,0,343.0,22.0,2.4,12.0,46.0,18.35,6.54
2016,10,18,17,15,171.5,11.0,2.25,11.5,23.0,9.39,0.0
2016,10,18,17,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,18,17,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,10,18,18,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,18,18,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,10,18,18,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,18,18,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,10,18,19,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,18,19,15,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2016,10,18,19,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,10,18,19,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,10,18,20,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,10,18,20,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,10,18,20,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,10,18,20,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,10,18,21,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,10,18,21,15,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2016,10,18,21,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,10,18,21,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,10,18,22,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,10,18,22,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,10,18,22,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,10,18,22,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,10,18,23,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,10,18,23,15,0.0,0.0,2.0,7.5,0.0,0.0,0.0
2016,10,18,23,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,10,18,23,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,10,19,0,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,10,19,0,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,10,19,0,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,10,19,0,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,10,19,1,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,10,19,1,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,10,19,1,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,10,19,1,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,10,19,2,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,10,19,2,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,10,19,2,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,10,19,2,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,10,19,3,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,10,19,3,15,0.0,0.0,1.75,6.5,0.0,0.0,0.0
2016,10,19,3,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,10,19,3,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,10,19,4,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,10,19,4,15,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,10,19,4,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,10,19,4,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,10,19,5,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,10,19,5,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,10,19,5,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,10,19,5,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,10,19,6,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,10,19,6,15,105.5,6.0,1.45,6.5,9.0,0.0,0.0
2016,10,19,6,30,211.0,12.0,1.6,7.0,18.0,143.17,0.0
2016,10,19,6,45,362.5,21.5,1.8,8.0,57.5,304.69,223.56
2016,10,19,7,0,514.0,31.0,2.0,9.0,97.0,445.92,367.36
2016,10,19,7,15,593.0,37.0,2.2,9.5,145.5,536.18,446.13
2016,10,19,7,30,672.0,43.0,2.4,10.0,194.0,630.74,523.69
2016,10,19,7,45,720.0,47.0,2.65,11.0,244.0,699.99,577.2
2016,10,19,8,0,768.0,51.0,2.9,12.0,294.0,769.83,628.64
2016,10,19,8,15,799.5,54.0,3.1,12.5,341.5,813.65,659.65
2016,10,19,8,30,831.0,57.0,3.3,13.0,389.0,865.22,695.6
2016,10,19,8,45,853.5,59.5,3.5,14.0,432.5,905.74,721.33
2016,10,19,9,0,876.0,62.0,3.7,15.0,476.0,943.68,744.78
2016,10,19,9,15,891.5,63.5,3.75,15.5,514.5,970.42,760.41
2016,10,19,9,30,907.0,65.0,3.8,16.0,553.0,993.78,773.66
2016,10,19,9,45,919.5,65.5,3.85,16.5,585.5,1009.16,781.4
2016,10,19,10,0,932.0,66.0,3.9,17.0,618.0,1020.72,786.66
2016,10,19,10,15,939.5,67.0,3.85,17.5,643.0,1023.95,785.65
2016,10,19,10,30,947.0,68.0,3.8,18.0,668.0,1023.08,782.1
2016,10,19,10,45,951.5,69.0,3.8,18.5,685.5,1015.13,774.29
2016,10,19,11,0,956.0,70.0,3.8,19.0,703.0,1003.06,763.95
2016,10,19,11,15,958.5,70.0,3.75,19.0,713.0,983.82,750.01
2016,10,19,11,30,961.0,70.0,3.7,19.0,723.0,960.64,733.57
2016,10,19,11,45,961.5,70.5,3.7,19.5,724.5,932.41,712.74
2016,10,19,12,0,962.0,71.0,3.7,20.0,726.0,900.52,689.49
2016,10,19,12,15,960.0,70.5,3.7,20.0,719.0,861.93,662.91
2016,10,19,12,30,958.0,70.0,3.7,20.0,712.0,820.18,634.0
2016,10,19,12,45,951.5,71.0,3.7,20.5,697.0,773.8,600.45
2016,10,19,13,0,945.0,72.0,3.7,21.0,682.0,724.97,564.39
2016,10,19,13,15,938.5,71.0,3.65,21.0,659.5,671.85,523.57
2016,10,19,13,30,932.0,70.0,3.6,21.0,637.0,616.85,480.28
2016,10,19,13,45,921.5,69.0,3.6,21.0,607.0,558.1,433.04
2016,10,19,14,0,911.0,68.0,3.6,21.0,577.0,498.41,383.58
2016,10,19,14,15,897.5,66.5,3.55,20.5,541.0,436.34,331.28
2016,10,19,14,30,884.0,65.0,3.5,20.0,505.0,374.23,277.27
2016,10,19,14,45,864.5,62.5,3.45,20.0,463.0,309.72,219.86
2016,10,19,15,0,845.0,60.0,3.4,20.0,421.0,246.5,163.54
2016,10,19,15,15,818.0,57.5,3.15,19.5,375.0,183.61,110.36
2016,10,19,15,30,791.0,55.0,2.9,19.0,329.0,119.69,62.89
2016,10,19,15,45,751.0,51.0,2.65,19.0,280.0,60.62,33.94
2016,10,19,16,0,711.0,47.0,2.4,19.0,231.0,41.23,30.67
2016,10,19,16,15,646.0,42.0,2.1,17.5,181.5,37.12,27.11
2016,10,19,16,30,581.0,37.0,1.8,16.0,132.0,33.06,23.37
2016,10,19,16,45,464.5,28.5,1.5,15.0,87.5,25.61,16.28
2016,10,19,17,0,348.0,20.0,1.2,14.0,43.0,18.17,5.02
2016,10,19,17,15,174.0,10.0,1.2,13.5,21.5,8.54,0.0
2016,10,19,17,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,19,17,45,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,10,19,18,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,19,18,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,10,19,18,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,19,18,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,19,19,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,19,19,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,10,19,19,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,19,19,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,19,20,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,19,20,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,19,20,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,19,20,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,19,21,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,19,21,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,19,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,19,21,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,19,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,19,22,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,19,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,19,22,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,19,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,19,23,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,10,19,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,19,23,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,20,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,20,0,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,20,0,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,20,0,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,20,1,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,20,1,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,20,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,20,1,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,20,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,20,2,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,10,20,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,20,2,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,20,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,20,3,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,20,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,20,3,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,20,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,20,4,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,20,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,20,4,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,20,5,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,20,5,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,10,20,5,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,20,5,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,20,6,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,20,6,15,103.0,5.5,1.2,8.5,8.0,0.0,0.0
2016,10,20,6,30,206.0,11.0,1.2,9.0,16.0,139.13,0.0
2016,10,20,6,45,361.0,21.0,1.25,10.0,55.5,301.5,211.84
2016,10,20,7,0,516.0,31.0,1.3,11.0,95.0,447.03,362.44
2016,10,20,7,15,597.0,37.0,1.55,11.5,144.0,538.99,441.81
2016,10,20,7,30,678.0,43.0,1.8,12.0,193.0,635.26,519.87
2016,10,20,7,45,727.0,47.5,2.1,13.0,243.0,706.21,574.35
2016,10,20,8,0,776.0,52.0,2.4,14.0,293.0,777.78,626.78
2016,10,20,8,15,808.0,55.0,2.45,14.5,341.5,831.87,663.77
2016,10,20,8,30,840.0,58.0,2.5,15.0,390.0,874.41,691.36
2016,10,20,8,45,862.0,60.5,2.55,16.0,434.0,914.51,715.26
2016,10,20,9,0,884.0,63.0,2.6,17.0,478.0,951.99,736.75
2016,10,20,9,15,900.0,64.5,2.6,17.5,516.5,979.22,751.78
2016,10,20,9,30,916.0,66.0,2.6,18.0,555.0,1003.03,764.46
2016,10,20,9,45,929.5,66.5,2.6,19.0,588.0,1019.36,770.64
2016,10,20,10,0,943.0,67.0,2.6,20.0,621.0,1031.82,774.36
