Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,20,10,15,950.5,67.5,2.55,20.5,646.0,1034.29,772.57
2016,10,20,10,30,958.0,68.0,2.5,21.0,671.0,1032.63,768.36
2016,10,20,10,45,963.0,69.0,2.45,21.5,689.0,1024.99,760.47
2016,10,20,11,0,968.0,70.0,2.4,22.0,707.0,1013.17,750.12
2016,10,20,11,15,970.5,70.0,2.4,22.0,716.5,993.65,736.92
2016,10,20,11,30,973.0,70.0,2.4,22.0,726.0,970.15,721.29
2016,10,20,11,45,973.0,70.5,2.4,22.5,727.5,941.13,700.74
2016,10,20,12,0,973.0,71.0,2.4,23.0,729.0,908.44,677.87
2016,10,20,12,15,971.0,70.5,2.45,23.0,722.0,869.46,652.49
2016,10,20,12,30,969.0,70.0,2.5,23.0,715.0,827.28,624.75
2016,10,20,12,45,960.0,72.0,2.55,23.5,699.5,779.72,591.86
2016,10,20,13,0,951.0,74.0,2.6,24.0,684.0,729.87,556.39
2016,10,20,13,15,944.5,73.0,2.65,24.0,661.0,676.45,516.93
2016,10,20,13,30,938.0,72.0,2.7,24.0,638.0,621.13,474.87
2016,10,20,13,45,927.5,71.0,2.75,24.0,608.0,562.06,428.64
2016,10,20,14,0,917.0,70.0,2.8,24.0,578.0,502.04,380.08
2016,10,20,14,15,903.0,68.0,2.8,23.5,541.5,438.94,328.11
2016,10,20,14,30,889.0,66.0,2.8,23.0,505.0,375.87,274.38
2016,10,20,14,45,869.0,64.0,2.8,23.0,462.5,311.4,217.94
2016,10,20,15,0,849.0,62.0,2.8,23.0,420.0,248.23,162.55
2016,10,20,15,15,820.5,59.0,2.5,22.5,373.5,181.19,106.87
2016,10,20,15,30,792.0,56.0,2.2,22.0,327.0,119.93,62.38
2016,10,20,15,45,750.0,52.0,1.9,21.5,277.5,60.81,34.13
2016,10,20,16,0,708.0,48.0,1.6,21.0,228.0,42.11,31.17
2016,10,20,16,15,640.0,42.5,1.45,19.5,178.0,37.58,27.26
2016,10,20,16,30,572.0,37.0,1.3,18.0,128.0,33.09,23.15
2016,10,20,16,45,449.5,28.5,1.2,17.0,84.0,25.66,16.04
2016,10,20,17,0,327.0,20.0,1.1,16.0,40.0,18.24,3.16
2016,10,20,17,15,163.5,10.0,1.1,15.5,20.0,8.54,0.0
2016,10,20,17,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,17,45,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,10,20,18,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,20,18,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,20,18,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,20,18,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,20,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,20,19,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,10,20,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,20,19,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,20,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,20,20,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,20,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,20,20,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,20,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,20,21,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,20,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,20,21,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,20,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,20,22,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,20,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,20,22,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,20,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,20,23,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,20,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,20,23,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,21,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,21,0,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,21,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,21,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,21,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,21,1,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,10,21,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,21,1,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,21,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,21,2,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,21,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,21,2,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,21,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,21,3,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,10,21,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,21,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,21,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,21,4,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,21,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,21,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,21,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,21,5,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,10,21,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,21,5,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,21,6,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,21,6,15,90.5,5.5,0.85,11.0,7.5,0.0,0.0
2016,10,21,6,30,181.0,11.0,0.8,11.0,15.0,123.34,0.0
2016,10,21,6,45,339.0,21.0,0.75,11.5,53.0,284.65,189.81
2016,10,21,7,0,497.0,31.0,0.7,12.0,91.0,432.87,346.65
2016,10,21,7,15,580.0,37.5,0.85,12.5,139.5,526.24,425.79
2016,10,21,7,30,663.0,44.0,1.0,13.0,188.0,624.09,503.39
2016,10,21,7,45,713.0,48.0,1.2,14.0,237.5,694.68,556.4
2016,10,21,8,0,763.0,52.0,1.4,15.0,287.0,765.89,607.38
2016,10,21,8,15,796.0,55.5,1.45,15.5,335.0,821.13,644.36
2016,10,21,8,30,829.0,59.0,1.5,16.0,383.0,864.97,672.25
2016,10,21,8,45,852.0,61.0,1.6,16.5,426.5,904.95,697.49
2016,10,21,9,0,875.0,63.0,1.7,17.0,470.0,942.42,720.62
2016,10,21,9,15,891.0,65.0,1.75,17.5,509.0,970.14,736.26
2016,10,21,9,30,907.0,67.0,1.8,18.0,548.0,994.46,749.65
2016,10,21,9,45,917.5,68.5,1.85,19.0,580.0,1009.02,755.19
2016,10,21,10,0,928.0,70.0,1.9,20.0,612.0,1019.7,758.38
2016,10,21,10,15,936.0,71.0,1.9,20.5,637.0,1023.25,757.87
2016,10,21,10,30,944.0,72.0,1.9,21.0,662.0,1022.72,754.98
2016,10,21,10,45,949.0,73.0,1.9,21.5,680.0,1015.14,747.76
2016,10,21,11,0,954.0,74.0,1.9,22.0,698.0,1003.44,738.17
2016,10,21,11,15,956.5,74.5,1.85,22.5,707.5,984.72,723.62
2016,10,21,11,30,959.0,75.0,1.8,23.0,717.0,962.05,706.78
2016,10,21,11,45,958.5,75.0,1.8,23.5,718.0,932.32,686.15
2016,10,21,12,0,958.0,75.0,1.8,24.0,719.0,899.01,663.31
2016,10,21,12,15,956.0,75.0,1.85,24.0,712.0,861.07,639.2
2016,10,21,12,30,954.0,75.0,1.9,24.0,705.0,819.96,612.77
2016,10,21,12,45,948.0,75.0,2.0,24.0,689.5,772.98,582.42
2016,10,21,13,0,942.0,75.0,2.1,24.0,674.0,723.57,549.04
2016,10,21,13,15,934.5,74.0,2.2,24.0,651.5,669.98,510.14
2016,10,21,13,30,927.0,73.0,2.3,24.0,629.0,614.62,468.6
2016,10,21,13,45,915.0,72.5,2.45,24.0,598.5,555.89,423.24
2016,10,21,14,0,903.0,72.0,2.6,24.0,568.0,496.37,375.51
2016,10,21,14,15,888.0,70.0,2.7,23.5,531.5,433.7,324.17
2016,10,21,14,30,873.0,68.0,2.8,23.0,495.0,371.21,271.11
2016,10,21,14,45,851.0,66.0,2.9,23.0,452.5,307.17,215.22
2016,10,21,15,0,829.0,64.0,3.0,23.0,410.0,242.1,158.53
2016,10,21,15,15,799.0,61.0,2.8,22.0,363.5,178.84,106.22
2016,10,21,15,30,769.0,58.0,2.6,21.0,317.0,118.87,62.85
2016,10,21,15,45,723.5,54.0,2.45,20.5,268.0,61.2,35.37
2016,10,21,16,0,678.0,50.0,2.3,20.0,219.0,43.67,32.65
2016,10,21,16,15,607.5,44.0,2.05,19.0,170.0,38.8,28.34
2016,10,21,16,30,537.0,38.0,1.8,18.0,121.0,33.95,23.83
2016,10,21,16,45,410.0,28.5,1.6,17.0,78.0,23.51,14.09
2016,10,21,17,0,283.0,19.0,1.4,16.0,35.0,15.82,0.0
2016,10,21,17,15,141.5,9.5,1.4,15.5,17.5,8.11,0.0
2016,10,21,17,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,21,17,45,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,10,21,18,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,21,18,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,10,21,18,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,21,18,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,21,19,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,21,19,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,10,21,19,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,21,19,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,21,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,21,20,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,21,20,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,21,20,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,21,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,21,21,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,10,21,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,21,21,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,21,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,21,22,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,21,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,21,22,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,21,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,21,23,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,10,21,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,21,23,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,10,22,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,0,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,10,22,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,22,0,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,22,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,22,1,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,10,22,1,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,22,1,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,10,22,2,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,22,2,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,10,22,2,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,22,2,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,10,22,3,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,10,22,3,15,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2016,10,22,3,30,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,10,22,3,45,0.0,0.0,0.1,10.0,0.0,0.0,0.0
2016,10,22,4,0,0.0,0.0,0.0,10.0,0.0,0.0,0.0
2016,10,22,4,15,0.0,0.0,0.1,10.0,0.0,0.0,0.0
2016,10,22,4,30,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,10,22,4,45,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,10,22,5,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,10,22,5,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,10,22,5,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,22,5,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,22,6,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,22,6,15,77.0,5.0,0.8,10.0,6.5,0.0,0.0
2016,10,22,6,30,154.0,10.0,0.8,10.0,13.0,105.46,0.0
2016,10,22,6,45,316.5,21.0,0.8,10.5,50.5,275.98,174.23
2016,10,22,7,0,479.0,32.0,0.8,11.0,88.0,420.0,337.61
2016,10,22,7,15,564.5,38.5,1.0,11.5,136.0,515.08,419.56
2016,10,22,7,30,650.0,45.0,1.2,12.0,184.0,614.43,499.61
2016,10,22,7,45,701.0,50.0,1.4,13.0,233.5,686.79,554.56
2016,10,22,8,0,752.0,55.0,1.6,14.0,283.0,759.85,607.41
2016,10,22,8,15,785.5,58.5,1.65,14.5,331.0,815.23,644.99
2016,10,22,8,30,819.0,62.0,1.7,15.0,379.0,869.22,680.38
2016,10,22,8,45,726.5,87.5,1.8,16.0,392.5,837.08,654.02
2016,10,22,9,0,634.0,113.0,1.9,17.0,406.0,791.11,618.68
2016,10,22,9,15,765.0,92.0,1.95,17.5,474.0,892.4,687.7
2016,10,22,9,30,896.0,71.0,2.0,18.0,542.0,987.96,749.07
2016,10,22,9,45,904.0,74.0,2.15,19.0,573.5,1001.81,754.56
2016,10,22,10,0,912.0,77.0,2.3,20.0,605.0,1011.77,758.44
2016,10,22,10,15,920.5,78.0,2.25,20.0,630.0,1015.69,759.1
2016,10,22,10,30,929.0,79.0,2.2,20.0,655.0,1015.59,757.34
2016,10,22,10,45,933.0,80.0,2.2,20.5,672.5,1007.05,749.41
2016,10,22,11,0,937.0,81.0,2.2,21.0,690.0,994.5,739.15
2016,10,22,11,15,940.0,81.5,2.15,21.0,699.5,976.44,726.32
2016,10,22,11,30,943.0,82.0,2.1,21.0,709.0,954.48,711.12
2016,10,22,11,45,942.5,82.5,2.05,21.5,710.5,925.64,690.17
2016,10,22,12,0,942.0,83.0,2.0,22.0,712.0,893.28,667.07
2016,10,22,12,15,940.0,82.5,2.0,22.0,705.0,855.22,641.96
2016,10,22,12,30,938.0,82.0,2.0,22.0,698.0,814.07,614.65
2016,10,22,12,45,920.0,87.0,2.0,22.0,680.0,764.29,581.15
2016,10,22,13,0,902.0,92.0,2.0,22.0,662.0,712.97,544.7
2016,10,22,13,15,751.5,134.0,2.05,22.0,597.5,619.25,475.01
2016,10,22,13,30,601.0,176.0,2.1,22.0,533.0,528.28,406.4
2016,10,22,13,45,625.0,158.0,2.15,22.0,513.5,486.72,374.26
2016,10,22,14,0,649.0,140.0,2.2,22.0,494.0,441.36,337.55
2016,10,22,14,15,599.5,143.0,2.25,21.5,453.0,381.1,289.25
2016,10,22,14,30,550.0,146.0,2.3,21.0,412.0,321.73,240.84
2016,10,22,14,45,524.0,137.5,2.35,21.0,373.5,268.48,195.72
2016,10,22,15,0,498.0,129.0,2.4,21.0,335.0,218.0,152.92
2016,10,22,15,15,469.0,120.0,2.35,20.0,296.0,169.64,113.85
2016,10,22,15,30,440.0,111.0,2.3,19.0,257.0,124.79,81.23
2016,10,22,15,45,412.5,96.0,2.25,18.5,216.0,79.33,55.42
2016,10,22,16,0,385.0,81.0,2.2,18.0,175.0,60.22,47.42
2016,10,22,16,15,335.5,66.0,1.95,17.0,134.5,49.74,38.15
2016,10,22,16,30,286.0,51.0,1.7,16.0,94.0,38.95,28.33
2016,10,22,16,45,143.0,38.0,1.5,15.0,59.5,29.38,18.99
2016,10,22,17,0,0.0,25.0,1.3,14.0,25.0,19.44,0.0
2016,10,22,17,15,0.0,12.5,1.25,13.5,12.5,10.67,0.0
2016,10,22,17,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,22,17,45,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,10,22,18,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,22,18,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,10,22,18,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,22,18,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,22,19,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,22,19,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,19,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,22,19,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,10,22,20,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,22,20,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,10,22,20,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,22,20,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,10,22,21,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,10,22,21,15,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,10,22,21,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,10,22,21,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,10,22,22,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,10,22,22,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,10,22,22,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,10,22,22,45,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,10,22,23,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,10,22,23,15,0.0,0.0,0.55,9.5,0.0,0.0,0.0
2016,10,22,23,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,10,22,23,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,10,23,0,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,23,0,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,10,23,0,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,23,0,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,10,23,1,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,23,1,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,23,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,23,1,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,23,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,23,2,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,23,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,23,2,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,10,23,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,23,3,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,23,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,23,3,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,23,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,23,4,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,10,23,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,23,4,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,10,23,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,23,5,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,23,5,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,23,5,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,23,6,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,23,6,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,10,23,6,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,23,6,45,164.5,18.0,1.25,9.5,37.0,167.47,97.29
2016,10,23,7,0,329.0,36.0,1.3,10.0,74.0,326.07,266.09
2016,10,23,7,15,398.0,48.0,1.65,10.5,116.5,407.16,339.52
2016,10,23,7,30,467.0,60.0,2.0,11.0,159.0,493.04,412.29
2016,10,23,7,45,511.5,70.0,2.35,12.0,203.0,559.68,465.99
2016,10,23,8,0,556.0,80.0,2.7,13.0,247.0,627.26,518.13
2016,10,23,8,15,596.0,83.5,2.9,13.5,289.0,683.23,559.8
2016,10,23,8,30,636.0,87.0,3.1,14.0,331.0,738.45,599.75
2016,10,23,8,45,738.5,79.5,3.3,15.0,394.0,831.0,665.01
2016,10,23,9,0,841.0,72.0,3.5,16.0,457.0,930.97,733.19
2016,10,23,9,15,732.0,105.5,3.65,16.5,460.5,883.09,695.85
2016,10,23,9,30,623.0,139.0,3.8,17.0,464.0,820.54,648.92
2016,10,23,9,45,763.5,108.0,4.0,18.0,530.5,922.26,719.39
2016,10,23,10,0,904.0,77.0,4.2,19.0,597.0,1002.71,771.91
2016,10,23,10,15,911.5,78.0,4.3,19.0,621.5,1005.63,772.63
2016,10,23,10,30,919.0,79.0,4.4,19.0,646.0,1004.59,771.42
2016,10,23,10,45,920.5,81.5,4.5,19.5,662.0,995.59,763.73
2016,10,23,11,0,922.0,84.0,4.6,20.0,678.0,982.63,753.52
2016,10,23,11,15,924.0,84.0,4.65,20.0,687.0,963.29,740.08
2016,10,23,11,30,926.0,84.0,4.7,20.0,696.0,940.2,724.15
2016,10,23,11,45,921.0,86.0,4.8,20.5,695.5,909.6,701.96
2016,10,23,12,0,916.0,88.0,4.9,21.0,695.0,875.77,677.51
2016,10,23,12,15,913.0,88.0,4.9,21.0,688.0,838.31,651.14
2016,10,23,12,30,910.0,88.0,4.9,21.0,681.0,797.93,622.56
2016,10,23,12,45,904.0,87.5,4.9,21.0,665.5,752.11,589.87
2016,10,23,13,0,898.0,87.0,4.9,21.0,650.0,704.01,553.77
2016,10,23,13,15,890.0,85.5,4.9,21.0,627.5,651.61,512.87
2016,10,23,13,30,882.0,84.0,4.9,21.0,605.0,597.62,469.73
2016,10,23,13,45,872.0,82.0,4.9,21.0,575.5,540.77,423.19
2016,10,23,14,0,862.0,80.0,4.9,21.0,546.0,483.07,374.62
2016,10,23,14,15,845.5,78.0,4.85,20.5,509.5,421.92,322.57
2016,10,23,14,30,829.0,76.0,4.8,20.0,473.0,360.63,268.94
2016,10,23,14,45,807.0,73.0,4.8,20.0,432.0,297.64,212.7
2016,10,23,15,0,785.0,70.0,4.8,20.0,391.0,236.42,158.14
2016,10,23,15,15,753.0,66.5,4.6,19.5,345.0,175.26,106.72
2016,10,23,15,30,721.0,63.0,4.4,19.0,299.0,117.72,64.67
2016,10,23,15,45,670.5,58.5,4.2,18.5,251.0,62.76,38.39
2016,10,23,16,0,620.0,54.0,4.0,18.0,203.0,43.07,32.37
2016,10,23,16,15,544.5,47.0,3.6,17.0,155.5,37.91,27.74
2016,10,23,16,30,469.0,40.0,3.2,16.0,108.0,32.77,22.89
2016,10,23,16,45,234.5,34.0,2.8,15.0,68.0,26.35,16.21
2016,10,23,17,0,0.0,28.0,2.4,14.0,28.0,21.14,0.0
2016,10,23,17,15,0.0,14.0,2.3,13.5,14.0,11.95,0.0
2016,10,23,17,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,23,17,45,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,10,23,18,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,23,18,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,10,23,18,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,23,18,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,23,19,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,23,19,15,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2016,10,23,19,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,10,23,19,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,10,23,20,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,10,23,20,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,10,23,20,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,10,23,20,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,10,23,21,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,10,23,21,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,10,23,21,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,10,23,21,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,10,23,22,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,10,23,22,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,10,23,22,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,10,23,22,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,10,23,23,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,10,23,23,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,10,23,23,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,10,23,23,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,10,24,0,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,10,24,0,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,10,24,0,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,10,24,0,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,10,24,1,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,10,24,1,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,10,24,1,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,10,24,1,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,10,24,2,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,10,24,2,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,24,2,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,24,2,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,10,24,3,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,24,3,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,10,24,3,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,24,3,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,24,4,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,24,4,15,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2016,10,24,4,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,24,4,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,10,24,5,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,24,5,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,10,24,5,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,24,5,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,10,24,6,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,24,6,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,10,24,6,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,10,24,6,45,112.5,19.0,2.75,10.5,31.5,127.89,64.71
2016,10,24,7,0,225.0,38.0,3.0,11.0,63.0,253.21,206.3
2016,10,24,7,15,274.0,54.5,3.25,11.0,100.5,319.11,268.25
2016,10,24,7,30,323.0,71.0,3.5,11.0,138.0,388.44,329.76
2016,10,24,7,45,352.0,86.5,3.75,11.5,176.5,442.21,375.4
2016,10,24,8,0,381.0,102.0,4.0,12.0,215.0,496.62,419.78
2016,10,24,8,15,407.0,114.0,4.05,12.0,253.0,543.96,457.53
2016,10,24,8,30,433.0,126.0,4.1,12.0,291.0,591.02,494.1
2016,10,24,8,45,374.5,154.0,4.15,12.5,308.5,577.28,479.19
2016,10,24,9,0,316.0,182.0,4.2,13.0,326.0,539.0,445.71
2016,10,24,9,15,287.5,204.0,4.15,13.0,343.5,539.2,443.55
2016,10,24,9,30,259.0,226.0,4.1,13.0,361.0,536.99,439.37
2016,10,24,9,45,300.0,234.0,4.05,13.5,399.0,583.79,474.67
2016,10,24,10,0,341.0,242.0,4.0,14.0,437.0,629.48,508.24
2016,10,24,10,15,362.5,248.5,3.9,14.0,463.5,652.45,524.57
2016,10,24,10,30,384.0,255.0,3.8,14.0,490.0,673.49,539.47
2016,10,24,10,45,197.5,232.5,3.75,14.5,353.5,438.07,354.07
2016,10,24,11,0,11.0,210.0,3.7,15.0,217.0,196.59,156.19
2016,10,24,11,15,33.0,249.5,3.6,15.5,271.0,272.41,217.65
2016,10,24,11,30,55.0,289.0,3.5,16.0,325.0,331.67,264.13
2016,10,24,11,45,51.5,286.5,3.4,16.5,320.5,321.12,254.88
2016,10,24,12,0,48.0,284.0,3.3,17.0,316.0,310.85,246.14
2016,10,24,12,15,42.0,275.0,3.25,17.0,302.5,292.12,231.28
2016,10,24,12,30,36.0,266.0,3.2,17.0,289.0,274.13,217.03
2016,10,24,12,45,60.5,276.0,3.2,17.5,314.0,297.54,235.69
2016,10,24,13,0,85.0,286.0,3.2,18.0,339.0,318.18,251.76
2016,10,24,13,15,109.5,279.5,3.25,18.0,345.5,319.99,253.51
2016,10,24,13,30,134.0,273.0,3.3,18.0,352.0,327.25,259.28
2016,10,24,13,45,133.5,259.5,3.35,18.0,335.0,302.97,239.95
2016,10,24,14,0,133.0,246.0,3.4,18.0,318.0,278.8,220.53
2016,10,24,14,15,79.5,214.0,3.4,17.5,256.5,213.41,168.78
2016,10,24,14,30,26.0,182.0,3.4,17.0,195.0,158.91,125.74
2016,10,24,14,45,13.0,147.5,3.45,17.0,154.0,124.57,98.09
2016,10,24,15,0,0.0,113.0,3.5,17.0,113.0,92.59,72.26
2016,10,24,15,15,0.0,99.5,3.35,16.5,99.5,81.22,63.1
2016,10,24,15,30,0.0,86.0,3.2,16.0,86.0,69.99,53.88
2016,10,24,15,45,0.0,72.0,3.05,16.0,72.0,58.52,44.22
2016,10,24,16,0,0.0,58.0,2.9,16.0,58.0,47.39,36.46
2016,10,24,16,15,0.0,44.0,2.45,15.0,44.0,36.25,26.5
2016,10,24,16,30,0.0,30.0,2.0,14.0,30.0,24.78,16.08
2016,10,24,16,45,0.0,18.5,1.6,13.5,18.5,15.25,6.94
2016,10,24,17,0,0.0,7.0,1.2,13.0,7.0,5.75,0.0
2016,10,24,17,15,0.0,3.5,1.15,12.5,3.5,2.99,0.0
2016,10,24,17,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,24,17,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,24,18,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,24,18,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,10,24,18,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,24,18,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,24,19,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,24,19,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,24,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,24,19,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,24,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,24,20,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,24,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,24,20,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,24,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,24,21,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,24,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,24,21,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,10,24,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,24,22,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,24,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,24,22,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,10,24,23,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,24,23,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,10,24,23,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,24,23,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,10,25,0,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,25,0,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,10,25,0,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,25,0,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,25,1,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,25,1,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,25,1,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,25,1,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,10,25,2,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,25,2,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,25,2,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,25,2,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,10,25,3,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,25,3,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,25,3,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,25,3,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,25,4,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,25,4,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,10,25,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,25,4,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,25,5,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,25,5,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,25,5,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,25,5,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,25,6,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,25,6,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,25,6,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,10,25,6,45,0.0,8.5,2.05,10.5,8.5,6.98,0.0
2016,10,25,7,0,0.0,17.0,2.3,11.0,17.0,14.0,5.92
2016,10,25,7,15,0.0,28.0,2.4,11.5,28.0,23.1,14.08
2016,10,25,7,30,0.0,39.0,2.5,12.0,39.0,32.23,22.15
2016,10,25,7,45,0.0,50.5,2.65,12.5,50.5,41.8,30.48
2016,10,25,8,0,0.0,62.0,2.8,13.0,62.0,51.81,39.05
2016,10,25,8,15,0.0,73.0,2.9,13.5,73.0,61.74,47.41
2016,10,25,8,30,0.0,84.0,3.0,14.0,84.0,71.67,55.62
2016,10,25,8,45,9.0,124.5,3.1,14.5,128.5,121.2,97.4
2016,10,25,9,0,18.0,165.0,3.2,15.0,173.0,172.48,139.71
2016,10,25,9,15,9.5,161.0,3.2,15.5,165.5,156.71,125.64
2016,10,25,9,30,1.0,157.0,3.2,16.0,158.0,141.97,112.62
2016,10,25,9,45,11.5,185.5,3.25,16.5,192.5,180.43,143.97
2016,10,25,10,0,22.0,214.0,3.3,17.0,227.0,218.96,174.8
2016,10,25,10,15,28.0,230.0,3.2,17.0,247.0,239.46,190.96
2016,10,25,10,30,34.0,246.0,3.1,17.0,267.0,280.44,223.2
2016,10,25,10,45,23.0,229.5,3.05,17.5,244.0,229.47,181.7
2016,10,25,11,0,12.0,213.0,3.0,18.0,221.0,200.69,157.97
2016,10,25,11,15,18.5,232.0,2.9,18.5,244.5,224.02,176.29
2016,10,25,11,30,25.0,251.0,2.8,19.0,268.0,246.88,193.92
2016,10,25,11,45,43.5,272.0,2.75,19.5,301.0,299.0,234.51
2016,10,25,12,0,62.0,293.0,2.7,20.0,334.0,332.48,260.04
2016,10,25,12,15,64.0,289.0,2.65,20.0,331.0,324.57,253.81
2016,10,25,12,30,66.0,285.0,2.6,20.0,328.0,316.49,247.62
2016,10,25,12,45,482.0,179.0,2.55,20.0,478.0,541.97,426.85
2016,10,25,13,0,898.0,73.0,2.5,20.0,628.0,687.1,536.05
2016,10,25,13,15,891.0,72.5,2.45,20.0,606.5,636.72,495.86
2016,10,25,13,30,884.0,72.0,2.4,20.0,585.0,584.63,454.87
2016,10,25,13,45,872.0,71.0,2.4,20.0,556.0,527.98,409.44
2016,10,25,14,0,860.0,70.0,2.4,20.0,527.0,470.67,362.06
2016,10,25,14,15,845.0,68.0,2.35,19.5,491.5,410.8,311.72
2016,10,25,14,30,830.0,66.0,2.3,19.0,456.0,351.19,260.0
2016,10,25,14,45,807.5,64.0,2.25,19.0,415.5,288.16,204.25
2016,10,25,15,0,785.0,62.0,2.2,19.0,375.0,228.05,151.01
2016,10,25,15,15,753.5,58.5,2.15,18.5,330.5,167.29,100.22
2016,10,25,15,30,722.0,55.0,2.1,18.0,286.0,110.06,58.62
2016,10,25,15,45,675.5,51.0,2.05,18.0,239.0,55.82,33.15
2016,10,25,16,0,629.0,47.0,2.0,18.0,192.0,41.04,30.58
2016,10,25,16,15,553.0,40.5,1.75,17.0,146.0,35.68,25.75
2016,10,25,16,30,477.0,34.0,1.5,16.0,100.0,27.85,18.54
2016,10,25,16,45,342.0,24.5,1.25,15.5,61.5,20.16,10.61
2016,10,25,17,0,207.0,15.0,1.0,15.0,23.0,12.8,0.0
2016,10,25,17,15,103.5,7.5,1.0,14.5,11.5,0.0,0.0
2016,10,25,17,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,25,17,45,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,10,25,18,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,25,18,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,10,25,18,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,25,18,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,25,19,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,25,19,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,10,25,19,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,25,19,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,25,20,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,25,20,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,10,25,20,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,25,20,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,25,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,25,21,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,25,21,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,25,21,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,25,22,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,25,22,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,10,25,22,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,25,22,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,25,23,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,25,23,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,25,23,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,25,23,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,26,0,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,26,0,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,26,0,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,26,0,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,26,1,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,26,1,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,10,26,1,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,26,1,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,26,2,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,26,2,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,26,2,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,26,2,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,10,26,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,26,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,26,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,26,3,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,26,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,26,4,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,26,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,26,4,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,26,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,26,5,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,26,5,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,26,5,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,26,6,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,26,6,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,10,26,6,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,26,6,45,238.0,13.5,0.8,10.5,38.5,201.75,66.89
2016,10,26,7,0,476.0,27.0,0.8,11.0,77.0,412.12,326.35
2016,10,26,7,15,565.0,33.0,0.95,11.5,123.5,507.54,411.38
2016,10,26,7,30,654.0,39.0,1.1,12.0,170.0,608.04,492.86
2016,10,26,7,45,705.5,43.5,1.25,13.0,218.5,679.5,547.4
2016,10,26,8,0,757.0,48.0,1.4,14.0,267.0,751.85,599.75
2016,10,26,8,15,790.5,51.0,1.55,14.5,314.0,796.65,631.13
2016,10,26,8,30,824.0,54.0,1.7,15.0,361.0,849.14,667.11
2016,10,26,8,45,846.5,56.5,1.9,16.0,403.5,888.92,692.43
2016,10,26,9,0,869.0,59.0,2.1,17.0,446.0,926.2,715.55
2016,10,26,9,15,886.0,61.0,2.3,17.5,484.5,954.54,733.54
2016,10,26,9,30,903.0,63.0,2.5,18.0,523.0,979.56,749.21
2016,10,26,9,45,911.0,66.0,2.7,19.0,554.5,993.48,755.89
2016,10,26,10,0,919.0,69.0,2.9,20.0,586.0,1003.49,760.04
2016,10,26,10,15,928.0,70.0,2.95,20.0,611.0,1007.88,762.08
2016,10,26,10,30,937.0,71.0,3.0,20.0,636.0,1008.24,761.65
2016,10,26,10,45,941.0,72.5,3.15,20.5,653.5,1000.31,755.25
2016,10,26,11,0,945.0,74.0,3.3,21.0,671.0,988.34,746.3
2016,10,26,11,15,948.5,74.5,3.4,21.0,681.0,970.69,734.67
2016,10,26,11,30,952.0,75.0,3.5,21.0,691.0,949.11,720.46
2016,10,26,11,45,951.5,75.5,3.6,21.5,692.5,920.19,699.9
2016,10,26,12,0,951.0,76.0,3.7,22.0,694.0,887.74,676.96
2016,10,26,12,15,949.5,76.0,3.7,22.0,687.5,850.54,651.42
2016,10,26,12,30,948.0,76.0,3.7,22.0,681.0,810.18,623.58
2016,10,26,12,45,944.5,75.0,3.75,22.0,666.0,764.32,591.87
2016,10,26,13,0,941.0,74.0,3.8,22.0,651.0,715.88,556.83
2016,10,26,13,15,933.5,73.0,3.75,22.0,628.5,662.59,515.77
2016,10,26,13,30,926.0,72.0,3.7,22.0,606.0,607.54,472.34
2016,10,26,13,45,914.5,71.0,3.7,22.0,576.0,548.94,425.09
2016,10,26,14,0,903.0,70.0,3.7,22.0,546.0,489.53,375.75
2016,10,26,14,15,888.0,68.0,3.65,21.5,509.5,427.22,323.24
2016,10,26,14,30,873.0,66.0,3.6,21.0,473.0,365.09,269.25
2016,10,26,14,45,850.5,64.0,3.55,21.0,431.0,301.31,212.61
2016,10,26,15,0,828.0,62.0,3.5,21.0,389.0,236.8,155.67
2016,10,26,15,15,796.5,58.5,3.2,20.5,342.5,173.38,102.73
2016,10,26,15,30,765.0,55.0,2.9,20.0,296.0,113.45,59.44
2016,10,26,15,45,718.5,50.5,2.6,19.5,247.5,56.09,32.9
2016,10,26,16,0,672.0,46.0,2.3,19.0,199.0,40.53,29.97
2016,10,26,16,15,593.5,40.0,2.05,17.5,151.0,35.52,25.51
2016,10,26,16,30,515.0,34.0,1.8,16.0,103.0,30.58,20.83
2016,10,26,16,45,370.0,24.0,1.6,15.0,62.5,19.86,10.08
2016,10,26,17,0,225.0,14.0,1.4,14.0,22.0,11.95,0.0
2016,10,26,17,15,112.5,7.0,1.4,13.5,11.0,0.0,0.0
2016,10,26,17,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,26,17,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,26,18,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,26,18,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,10,26,18,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,26,18,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,26,19,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,26,19,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,10,26,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,26,19,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,10,26,20,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,26,20,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,26,20,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,26,20,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,26,21,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,26,21,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,26,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,26,21,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,26,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,26,22,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,10,26,22,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,26,22,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,26,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,26,23,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,10,26,23,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,26,23,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,10,27,0,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,27,0,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,10,27,0,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,27,0,45,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,10,27,1,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,10,27,1,15,0.0,0.0,0.4,10.5,0.0,0.0,0.0
2016,10,27,1,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,10,27,1,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,10,27,2,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,10,27,2,15,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,10,27,2,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,10,27,2,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,27,3,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,27,3,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,10,27,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,27,3,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,27,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,27,4,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,10,27,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,27,4,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,10,27,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,27,5,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,27,5,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,27,5,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,10,27,6,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,27,6,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,10,27,6,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,27,6,45,0.0,13.0,1.1,11.0,13.0,10.72,0.0
2016,10,27,7,0,0.0,26.0,1.1,12.0,26.0,22.01,12.28
2016,10,27,7,15,0.0,43.0,1.45,12.5,43.0,39.98,28.23
2016,10,27,7,30,0.0,60.0,1.8,13.0,60.0,56.83,43.0
2016,10,27,7,45,0.0,77.5,2.2,14.0,77.5,73.82,57.56
2016,10,27,8,0,0.0,95.0,2.6,15.0,95.0,90.51,71.52
2016,10,27,8,15,2.0,111.0,2.7,15.5,111.5,106.96,85.22
2016,10,27,8,30,4.0,127.0,2.8,16.0,128.0,123.5,98.75
2016,10,27,8,45,9.0,143.5,2.9,16.5,147.0,143.55,115.09
2016,10,27,9,0,14.0,160.0,3.0,17.0,166.0,163.73,131.32
2016,10,27,9,15,7.0,130.0,2.9,17.0,133.0,121.79,96.24
2016,10,27,9,30,0.0,100.0,2.8,17.0,100.0,84.49,64.95
2016,10,27,9,45,4.5,142.5,2.7,17.5,145.0,129.54,101.89
2016,10,27,10,0,9.0,185.0,2.6,18.0,190.0,176.0,139.16
2016,10,27,10,15,35.5,224.5,2.7,18.0,246.0,261.34,207.89
2016,10,27,10,30,62.0,264.0,2.8,18.0,302.0,330.0,262.01
2016,10,27,10,45,36.0,234.5,2.9,18.5,257.0,266.4,210.52
2016,10,27,11,0,10.0,205.0,3.0,19.0,212.0,191.28,149.84
2016,10,27,11,15,5.0,158.0,3.2,19.0,161.5,140.67,109.31
2016,10,27,11,30,0.0,111.0,3.4,19.0,111.0,93.2,70.78
2016,10,27,11,45,0.0,111.0,3.6,19.0,111.0,93.13,70.76
2016,10,27,12,0,0.0,111.0,3.8,19.0,111.0,93.06,70.72
2016,10,27,12,15,19.0,186.5,3.9,18.5,199.0,175.73,138.32
2016,10,27,12,30,38.0,262.0,4.0,18.0,287.0,272.57,215.96
2016,10,27,12,45,19.0,171.0,4.1,17.5,183.5,159.21,125.36
2016,10,27,13,0,0.0,80.0,4.2,17.0,80.0,66.5,49.59
2016,10,27,13,15,0.0,72.5,4.0,16.5,72.5,60.22,44.6
2016,10,27,13,30,0.0,65.0,3.8,16.0,65.0,53.94,39.55
2016,10,27,13,45,11.0,131.5,3.65,16.0,137.0,115.62,90.86
2016,10,27,14,0,22.0,198.0,3.5,16.0,209.0,176.19,140.48
2016,10,27,14,15,11.0,142.0,3.1,15.5,147.5,122.49,96.75
2016,10,27,14,30,0.0,86.0,2.7,15.0,86.0,71.38,54.73
2016,10,27,14,45,0.0,59.5,2.3,15.0,59.5,49.28,36.28
2016,10,27,15,0,0.0,33.0,1.9,15.0,33.0,27.24,17.66
2016,10,27,15,15,0.0,29.0,1.7,15.0,29.0,23.92,14.88
2016,10,27,15,30,0.0,25.0,1.5,15.0,25.0,20.6,12.07
2016,10,27,15,45,0.0,20.5,1.35,15.0,20.5,16.88,8.87
2016,10,27,16,0,0.0,16.0,1.2,15.0,16.0,13.16,6.13
2016,10,27,16,15,0.0,12.0,1.05,14.5,12.0,9.86,3.12
2016,10,27,16,30,0.0,8.0,0.9,14.0,8.0,6.56,0.08
2016,10,27,16,45,0.0,4.5,0.8,14.0,4.5,3.69,0.0
2016,10,27,17,0,0.0,1.0,0.7,14.0,1.0,0.85,0.0
2016,10,27,17,15,0.0,0.5,0.7,13.5,0.5,0.0,0.0
2016,10,27,17,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,27,17,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,27,18,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,27,18,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,27,18,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,27,18,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,27,19,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,27,19,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,27,19,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,27,19,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,27,20,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,27,20,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,27,20,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,27,20,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,10,27,21,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,27,21,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,27,21,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,27,21,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,27,22,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,27,22,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,10,27,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,27,22,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,27,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,27,23,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,27,23,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,27,23,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,28,0,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,28,0,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,28,0,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,28,0,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,28,1,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,28,1,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,10,28,1,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,28,1,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,10,28,2,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,28,2,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,28,2,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,28,2,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,10,28,3,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,28,3,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,28,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,28,3,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,28,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,28,4,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,28,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,28,4,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,28,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,28,5,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,28,5,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,28,5,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,10,28,6,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,28,6,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,28,6,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,28,6,45,0.0,9.5,2.35,12.0,9.5,7.81,0.0
2016,10,28,7,0,0.0,19.0,2.6,12.0,19.0,15.66,6.99
2016,10,28,7,15,0.0,32.0,2.75,12.0,32.0,26.45,16.77
2016,10,28,7,30,0.0,45.0,2.9,12.0,45.0,38.01,27.04
2016,10,28,7,45,0.0,59.0,3.1,12.5,59.0,51.25,38.56
2016,10,28,8,0,0.0,73.0,3.3,13.0,73.0,64.32,49.76
2016,10,28,8,15,0.0,86.5,3.4,13.0,86.5,76.74,60.33
2016,10,28,8,30,0.0,100.0,3.5,13.0,100.0,89.13,70.73
2016,10,28,8,45,0.0,101.5,3.65,13.5,101.5,88.73,70.06
2016,10,28,9,0,0.0,103.0,3.8,14.0,103.0,88.91,69.89
2016,10,28,9,15,0.0,98.0,3.8,14.0,98.0,83.16,64.86
2016,10,28,9,30,0.0,93.0,3.8,14.0,93.0,77.98,60.34
2016,10,28,9,45,0.0,76.0,3.85,14.5,76.0,63.1,47.62
2016,10,28,10,0,0.0,59.0,3.9,15.0,59.0,48.93,35.57
2016,10,28,10,15,0.0,84.0,3.9,15.0,84.0,69.82,52.96
2016,10,28,10,30,0.0,109.0,3.9,15.0,109.0,91.83,71.13
2016,10,28,10,45,10.5,171.0,3.95,15.5,177.5,159.73,127.06
2016,10,28,11,0,21.0,233.0,4.0,16.0,246.0,229.93,183.59
2016,10,28,11,15,202.0,252.0,3.9,16.0,381.0,450.29,362.93
2016,10,28,11,30,383.0,271.0,3.8,16.0,516.0,642.56,511.35
2016,10,28,11,45,646.0,176.0,3.7,16.5,589.5,778.04,614.5
2016,10,28,12,0,909.0,81.0,3.6,17.0,663.0,856.03,668.4
2016,10,28,12,15,608.0,182.5,3.45,17.0,570.0,700.42,552.28
2016,10,28,12,30,307.0,284.0,3.3,17.0,477.0,525.91,415.88
2016,10,28,12,45,159.0,243.0,3.2,17.0,343.0,348.34,277.81
2016,10,28,13,0,11.0,202.0,3.1,17.0,209.0,180.4,142.21
2016,10,28,13,15,10.0,195.5,2.95,17.0,201.5,172.75,136.46
2016,10,28,13,30,9.0,189.0,2.8,17.0,194.0,165.25,130.53
2016,10,28,13,45,48.5,209.5,2.7,17.0,235.0,207.91,165.32
2016,10,28,14,0,88.0,230.0,2.6,17.0,276.0,239.07,189.96
2016,10,28,14,15,44.0,147.0,2.5,17.0,170.0,142.58,112.15
2016,10,28,14,30,0.0,64.0,2.4,17.0,64.0,53.04,38.98
2016,10,28,14,45,22.5,109.0,2.3,17.0,118.0,97.33,75.45
2016,10,28,15,0,45.0,154.0,2.2,17.0,172.0,134.43,105.2
2016,10,28,15,15,41.0,136.0,2.0,16.5,151.0,114.33,88.86
2016,10,28,15,30,37.0,118.0,1.8,16.0,130.0,95.07,73.47
2016,10,28,15,45,331.5,82.5,1.65,16.0,157.0,66.79,47.33
2016,10,28,16,0,626.0,47.0,1.5,16.0,184.0,41.24,30.97
2016,10,28,16,15,543.5,40.0,1.3,15.0,137.5,35.42,25.66
2016,10,28,16,30,461.0,33.0,1.1,14.0,91.0,27.16,17.95
2016,10,28,16,45,307.5,23.0,0.9,13.5,54.0,18.99,8.61
2016,10,28,17,0,154.0,13.0,0.7,13.0,17.0,11.1,0.0
2016,10,28,17,15,77.0,6.5,0.7,12.5,8.5,0.0,0.0
2016,10,28,17,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,28,17,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,28,18,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,28,18,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,28,18,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,28,18,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,28,19,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,28,19,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,10,28,19,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,28,19,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,28,20,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,28,20,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,10,28,20,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,28,20,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,28,21,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,28,21,15,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,10,28,21,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,28,21,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,28,22,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,28,22,15,0.0,0.0,0.4,11.5,0.0,0.0,0.0
2016,10,28,22,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,10,28,22,45,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,10,28,23,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,28,23,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,28,23,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,28,23,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,10,29,0,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,29,0,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,29,0,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,29,0,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,10,29,1,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,29,1,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,29,1,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,29,1,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,10,29,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,29,2,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,29,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,29,2,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,29,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,29,3,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,29,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,29,3,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,29,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,29,4,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,29,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,29,4,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,10,29,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,29,5,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,29,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,29,5,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,10,29,6,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,29,6,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,10,29,6,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,29,6,45,195.0,13.5,1.5,11.5,32.0,173.05,0.0
2016,10,29,7,0,390.0,27.0,1.7,12.0,64.0,359.51,280.67
2016,10,29,7,15,488.0,34.5,1.95,12.0,108.5,457.47,374.88
2016,10,29,7,30,586.0,42.0,2.2,12.0,153.0,555.65,458.5
2016,10,29,7,45,645.5,47.0,2.45,12.5,200.5,632.24,520.68
2016,10,29,8,0,705.0,52.0,2.7,13.0,248.0,710.17,581.03
2016,10,29,8,15,742.5,55.5,2.8,13.5,294.0,767.19,622.47
2016,10,29,8,30,780.0,59.0,2.9,14.0,340.0,823.17,661.73
2016,10,29,8,45,807.5,61.0,3.05,14.5,382.5,866.15,690.76
2016,10,29,9,0,835.0,63.0,3.2,15.0,425.0,896.29,710.08
2016,10,29,9,15,589.0,132.5,3.2,15.0,398.5,771.41,617.26
2016,10,29,9,30,343.0,202.0,3.2,15.0,372.0,589.12,476.09
2016,10,29,9,45,337.5,217.5,3.2,15.5,393.5,600.27,483.23
2016,10,29,10,0,332.0,233.0,3.2,16.0,415.0,609.6,487.83
2016,10,29,10,15,218.5,253.5,3.15,16.0,375.5,496.68,398.14
2016,10,29,10,30,105.0,274.0,3.1,16.0,336.0,384.91,308.01
2016,10,29,10,45,513.0,175.0,3.1,16.5,491.0,715.59,569.25
2016,10,29,11,0,921.0,76.0,3.1,17.0,646.0,964.38,743.0
2016,10,29,11,15,924.0,76.5,3.05,17.0,655.5,946.74,727.64
2016,10,29,11,30,927.0,77.0,3.0,17.0,665.0,925.31,712.26
2016,10,29,11,45,928.5,77.0,2.95,17.5,666.5,898.28,691.82
2016,10,29,12,0,930.0,77.0,2.9,18.0,668.0,867.72,669.1
2016,10,29,12,15,531.5,187.0,2.85,18.0,524.5,636.83,500.33
2016,10,29,12,30,133.0,297.0,2.8,18.0,381.0,394.28,310.28
2016,10,29,12,45,524.5,186.0,2.75,18.0,503.0,577.66,457.64
2016,10,29,13,0,916.0,75.0,2.7,18.0,625.0,697.07,548.54
2016,10,29,13,15,688.0,143.0,2.65,18.0,547.5,583.6,459.01
2016,10,29,13,30,460.0,211.0,2.6,18.0,470.0,472.42,372.0
2016,10,29,13,45,668.0,141.0,2.6,18.5,495.5,489.59,383.6
2016,10,29,14,0,876.0,71.0,2.6,19.0,521.0,475.74,367.94
2016,10,29,14,15,860.0,69.0,2.6,18.5,485.5,414.79,316.21
2016,10,29,14,30,844.0,67.0,2.6,18.0,450.0,354.18,263.35
2016,10,29,14,45,597.5,104.5,2.6,18.0,363.0,262.23,190.95
2016,10,29,15,0,351.0,142.0,2.6,18.0,276.0,193.26,140.58
2016,10,29,15,15,336.0,126.0,2.4,17.5,242.0,151.96,106.53
2016,10,29,15,30,321.0,110.0,2.2,17.0,208.0,112.73,76.92
2016,10,29,15,45,299.0,93.5,2.0,17.0,172.0,73.93,53.55
2016,10,29,16,0,277.0,77.0,1.8,17.0,136.0,57.1,44.73
2016,10,29,16,15,240.0,59.5,1.6,16.0,101.5,44.82,33.7
2016,10,29,16,30,203.0,42.0,1.4,15.0,67.0,32.13,22.04
2016,10,29,16,45,101.5,26.5,1.2,14.5,39.0,20.76,9.19
2016,10,29,17,0,0.0,11.0,1.0,14.0,11.0,9.39,0.0
2016,10,29,17,15,0.0,5.5,1.0,13.5,5.5,0.0,0.0
2016,10,29,17,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,29,17,45,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,10,29,18,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,29,18,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,29,18,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,29,18,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,29,19,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,29,19,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,10,29,19,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,29,19,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,29,20,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,29,20,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,29,20,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,29,20,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,29,21,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,29,21,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,10,29,21,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,29,21,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,10,29,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,29,22,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,10,29,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,29,22,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,10,29,23,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,29,23,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,10,29,23,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,29,23,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,30,0,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,30,0,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,10,30,0,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,30,0,45,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,10,30,1,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,30,1,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,10,30,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,30,1,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,10,30,2,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,30,2,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,30,2,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,30,2,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,30,3,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,30,3,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,10,30,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,30,3,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,30,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,30,4,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,30,4,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,30,4,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,30,5,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,30,5,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,10,30,5,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,30,5,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,10,30,6,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,10,30,6,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,10,30,6,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,10,30,6,45,152.5,15.5,2.9,10.5,29.0,115.31,0.0
2016,10,30,7,0,305.0,31.0,3.1,11.0,58.0,302.11,235.64
2016,10,30,7,15,409.5,40.0,3.4,11.0,101.5,404.82,336.69
2016,10,30,7,30,514.0,49.0,3.7,11.0,145.0,514.78,431.85
2016,10,30,7,45,574.5,55.5,4.05,11.5,191.0,590.96,495.56
2016,10,30,8,0,635.0,62.0,4.4,12.0,237.0,669.0,558.53
2016,10,30,8,15,676.0,67.0,4.6,12.5,282.0,728.74,604.42
2016,10,30,8,30,717.0,72.0,4.8,13.0,327.0,781.43,643.51
2016,10,30,8,45,742.5,75.5,5.05,13.5,368.5,823.55,673.95
2016,10,30,9,0,768.0,79.0,5.3,14.0,410.0,863.32,702.15
2016,10,30,9,15,451.5,150.5,5.45,14.0,349.5,651.85,538.12
2016,10,30,9,30,135.0,222.0,5.6,14.0,289.0,391.63,322.41
2016,10,30,9,45,67.5,128.5,5.8,14.5,162.0,205.77,169.18
2016,10,30,10,0,0.0,35.0,6.0,15.0,35.0,28.96,18.77
2016,10,30,10,15,0.0,54.5,6.0,15.0,54.5,45.19,32.39
2016,10,30,10,30,0.0,74.0,6.0,15.0,74.0,61.47,45.95
2016,10,30,10,45,0.0,51.0,6.0,15.0,51.0,42.3,29.86
