Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,30,11,0,0.0,28.0,6.0,15.0,28.0,23.19,13.83
2016,10,30,11,15,0.0,66.0,5.95,15.0,66.0,54.82,40.27
2016,10,30,11,30,0.0,104.0,5.9,15.0,104.0,87.05,67.02
2016,10,30,11,45,0.0,66.0,5.85,15.5,66.0,54.83,40.15
2016,10,30,12,0,0.0,28.0,5.8,16.0,28.0,23.2,13.74
2016,10,30,12,15,123.5,158.5,5.7,16.0,235.5,253.68,206.94
2016,10,30,12,30,247.0,289.0,5.6,16.0,443.0,472.15,381.48
2016,10,30,12,45,249.0,281.5,5.5,16.0,433.5,451.1,363.96
2016,10,30,13,0,251.0,274.0,5.4,16.0,424.0,429.36,346.44
2016,10,30,13,15,165.0,262.0,5.25,16.0,359.0,348.43,280.72
2016,10,30,13,30,79.0,250.0,5.1,16.0,294.0,267.72,215.03
2016,10,30,13,45,79.5,237.5,5.0,16.0,280.0,249.5,200.34
2016,10,30,14,0,80.0,225.0,4.9,16.0,266.0,231.34,185.46
2016,10,30,14,15,79.0,209.0,4.7,15.5,247.5,209.61,167.8
2016,10,30,14,30,78.0,193.0,4.5,15.0,229.0,188.22,150.21
2016,10,30,14,45,433.5,129.0,4.3,15.0,296.0,234.27,176.64
2016,10,30,15,0,789.0,65.0,4.1,15.0,363.0,229.39,155.04
2016,10,30,15,15,754.0,61.5,3.75,14.5,318.0,168.19,102.91
2016,10,30,15,30,719.0,58.0,3.4,14.0,273.0,110.95,60.95
2016,10,30,15,45,659.5,54.0,3.1,14.0,225.0,57.02,35.89
2016,10,30,16,0,600.0,50.0,2.8,14.0,177.0,40.31,30.36
2016,10,30,16,15,509.0,42.5,2.35,13.0,131.0,34.61,25.07
2016,10,30,16,30,418.0,35.0,1.9,12.0,85.0,28.93,19.48
2016,10,30,16,45,248.0,23.5,1.5,11.5,49.5,19.49,7.62
2016,10,30,17,0,78.0,12.0,1.1,11.0,14.0,10.24,0.0
2016,10,30,17,15,39.0,6.0,1.05,10.5,7.0,0.0,0.0
2016,10,30,17,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,30,17,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,30,18,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,30,18,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,10,30,18,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,30,18,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,30,19,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,30,19,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,10,30,19,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,30,19,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,30,20,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,30,20,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,10,30,20,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,30,20,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,30,21,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,30,21,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,30,21,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,30,21,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,30,22,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,30,22,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,10,30,22,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,30,22,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,30,23,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,30,23,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,30,23,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,30,23,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,31,0,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,31,0,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,10,31,0,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,10,31,0,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,10,31,1,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,10,31,1,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,10,31,1,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,10,31,1,45,0.0,0.0,0.25,9.0,0.0,0.0,0.0
2016,10,31,2,0,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,10,31,2,15,0.0,0.0,0.25,9.0,0.0,0.0,0.0
2016,10,31,2,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,10,31,2,45,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,10,31,3,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,10,31,3,15,0.0,0.0,0.45,8.5,0.0,0.0,0.0
2016,10,31,3,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,10,31,3,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,10,31,4,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,10,31,4,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,10,31,4,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,10,31,4,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,10,31,5,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,10,31,5,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,10,31,5,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,10,31,5,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,10,31,6,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,10,31,6,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,10,31,6,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,10,31,6,45,177.0,14.0,0.9,8.5,29.5,130.29,0.0
2016,10,31,7,0,354.0,28.0,1.0,9.0,59.0,334.06,255.96
2016,10,31,7,15,460.5,36.5,1.05,9.0,103.5,438.91,359.83
2016,10,31,7,30,567.0,45.0,1.1,9.0,148.0,551.24,453.65
2016,10,31,7,45,630.0,50.0,1.15,9.5,195.5,621.44,509.5
2016,10,31,8,0,693.0,55.0,1.2,10.0,243.0,702.01,570.19
2016,10,31,8,15,732.5,59.0,1.2,10.5,289.0,761.21,611.62
2016,10,31,8,30,772.0,63.0,1.2,11.0,335.0,819.4,650.67
2016,10,31,8,45,459.0,124.0,1.25,11.5,291.0,617.21,500.21
2016,10,31,9,0,146.0,185.0,1.3,12.0,247.0,362.43,296.56
2016,10,31,9,15,510.5,127.5,1.2,12.5,372.5,679.1,546.35
2016,10,31,9,30,875.0,70.0,1.1,13.0,498.0,955.95,733.27
2016,10,31,9,45,611.5,147.5,1.05,13.5,455.5,812.82,628.04
2016,10,31,10,0,348.0,225.0,1.0,14.0,413.0,615.28,482.36
2016,10,31,10,15,342.0,237.5,0.9,14.0,429.5,618.76,484.78
2016,10,31,10,30,336.0,250.0,0.8,14.0,446.0,620.54,483.8
2016,10,31,10,45,634.0,163.5,0.75,14.5,545.5,825.75,630.68
2016,10,31,11,0,932.0,77.0,0.7,15.0,645.0,973.35,722.58
2016,10,31,11,15,780.0,129.5,0.8,15.0,610.0,889.93,667.22
2016,10,31,11,30,628.0,182.0,0.9,15.0,575.0,788.6,601.25
2016,10,31,11,45,782.0,130.5,1.0,15.5,620.0,843.77,640.71
2016,10,31,12,0,936.0,79.0,1.1,16.0,665.0,872.63,659.81
2016,10,31,12,15,933.0,78.5,1.3,16.0,657.5,834.35,636.5
2016,10,31,12,30,930.0,78.0,1.5,16.0,650.0,793.12,611.19
2016,10,31,12,45,916.0,80.5,1.75,16.0,633.0,744.59,580.32
2016,10,31,13,0,902.0,83.0,2.0,16.0,616.0,694.34,545.26
2016,10,31,13,15,893.0,82.0,2.2,16.0,593.0,642.15,506.4
2016,10,31,13,30,884.0,81.0,2.4,16.0,570.0,588.46,464.83
2016,10,31,13,45,872.5,78.5,2.6,16.0,540.5,530.78,418.55
2016,10,31,14,0,861.0,76.0,2.8,16.0,511.0,473.22,370.54
2016,10,31,14,15,844.0,74.0,2.85,15.5,475.5,411.99,318.27
2016,10,31,14,30,827.0,72.0,2.9,15.0,440.0,351.29,264.77
2016,10,31,14,45,807.0,68.0,3.0,15.0,399.5,288.74,208.35
2016,10,31,15,0,787.0,64.0,3.1,15.0,359.0,227.74,153.36
2016,10,31,15,15,752.5,60.5,3.0,14.5,314.0,166.84,101.77
2016,10,31,15,30,718.0,57.0,2.9,14.0,269.0,109.83,60.08
2016,10,31,15,45,665.5,52.0,2.85,14.0,222.0,55.33,34.49
2016,10,31,16,0,613.0,47.0,2.8,14.0,175.0,41.4,31.3
2016,10,31,16,15,522.5,40.0,2.45,13.0,128.5,32.64,23.29
2016,10,31,16,30,432.0,33.0,2.1,12.0,82.0,27.31,17.98
2016,10,31,16,45,216.0,16.5,1.8,11.0,41.0,13.32,2.73
2016,10,31,17,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,31,17,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,10,31,17,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,31,17,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,10,31,18,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,31,18,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,10,31,18,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,31,18,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,31,19,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,31,19,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,31,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,31,19,45,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,10,31,20,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,31,20,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,31,20,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,31,20,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,10,31,21,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,31,21,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,31,21,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,31,21,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,31,22,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,31,22,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,31,22,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,31,22,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,10,31,23,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,31,23,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,31,23,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,31,23,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,11,1,0,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,11,1,0,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,11,1,0,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,1,0,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,11,1,1,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,1,1,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,11,1,1,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,1,1,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,1,2,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,1,2,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,11,1,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,1,2,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,11,1,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,1,3,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,1,3,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,1,3,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,1,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,1,4,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,1,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,1,4,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,1,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,1,5,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,11,1,5,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,1,5,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,11,1,6,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,1,6,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,11,1,6,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,1,6,45,158.0,14.0,1.55,8.5,27.5,117.44,0.0
2016,11,1,7,0,316.0,28.0,1.7,9.0,55.0,304.28,230.12
2016,11,1,7,15,427.0,37.0,1.8,9.0,98.5,413.86,342.12
2016,11,1,7,30,538.0,46.0,1.9,9.0,142.0,529.04,440.48
2016,11,1,7,45,608.5,51.0,2.0,9.5,189.5,611.83,507.92
2016,11,1,8,0,679.0,56.0,2.1,10.0,237.0,690.27,568.78
2016,11,1,8,15,720.0,60.0,2.1,10.0,283.0,750.45,613.58
2016,11,1,8,30,761.0,64.0,2.1,10.0,329.0,809.67,656.06
2016,11,1,8,45,796.0,65.0,2.15,10.5,372.5,857.89,688.44
2016,11,1,9,0,831.0,66.0,2.2,11.0,416.0,903.94,718.52
2016,11,1,9,15,549.0,137.0,2.2,11.5,376.5,727.89,587.13
2016,11,1,9,30,267.0,208.0,2.2,12.0,337.0,523.22,425.69
2016,11,1,9,45,584.0,140.0,2.25,12.5,446.5,776.91,622.23
2016,11,1,10,0,901.0,72.0,2.3,13.0,556.0,982.31,763.47
2016,11,1,10,15,519.0,171.0,2.3,13.0,453.0,732.95,582.75
2016,11,1,10,30,137.0,270.0,2.3,13.0,350.0,432.74,347.28
2016,11,1,10,45,95.0,266.5,2.35,13.5,322.5,362.13,291.78
2016,11,1,11,0,53.0,263.0,2.4,14.0,295.0,313.43,251.5
2016,11,1,11,15,48.5,263.0,2.45,14.0,292.5,304.85,244.57
2016,11,1,11,30,44.0,263.0,2.5,14.0,290.0,296.57,237.78
2016,11,1,11,45,492.5,169.5,2.6,14.5,476.0,628.03,504.85
2016,11,1,12,0,941.0,76.0,2.7,15.0,662.0,872.16,681.48
2016,11,1,12,15,939.0,76.0,2.75,15.0,655.0,835.15,653.53
2016,11,1,12,30,937.0,76.0,2.8,15.0,648.0,795.1,625.8
2016,11,1,12,45,927.5,77.0,2.9,15.0,632.5,747.95,592.94
2016,11,1,13,0,918.0,78.0,3.0,15.0,617.0,698.74,556.38
2016,11,1,13,15,910.0,77.0,3.0,15.0,594.5,646.55,515.46
2016,11,1,13,30,902.0,76.0,3.0,15.0,572.0,592.73,472.15
2016,11,1,13,45,890.5,74.5,3.05,15.0,542.5,535.25,424.86
2016,11,1,14,0,879.0,73.0,3.1,15.0,513.0,477.04,375.43
2016,11,1,14,15,862.0,71.0,3.05,15.0,477.0,415.7,321.86
2016,11,1,14,30,845.0,69.0,3.0,15.0,441.0,354.04,266.67
2016,11,1,14,45,820.5,66.5,3.0,15.0,399.5,290.7,209.5
2016,11,1,15,0,796.0,64.0,3.0,15.0,358.0,229.38,154.3
2016,11,1,15,15,760.5,60.0,2.8,14.5,312.5,167.39,101.86
2016,11,1,15,30,725.0,56.0,2.6,14.0,267.0,109.44,59.5
2016,11,1,15,45,667.5,51.5,2.45,13.5,219.5,54.9,34.25
2016,11,1,16,0,610.0,47.0,2.3,13.0,172.0,41.46,31.48
2016,11,1,16,15,517.5,39.5,2.0,12.0,126.0,32.27,23.04
2016,11,1,16,30,425.0,32.0,1.7,11.0,80.0,26.49,17.26
2016,11,1,16,45,212.5,16.0,1.4,10.5,40.0,12.93,1.63
2016,11,1,17,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,1,17,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,11,1,17,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,1,17,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,11,1,18,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,1,18,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,11,1,18,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,1,18,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,1,19,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,1,19,15,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2016,11,1,19,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,1,19,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,11,1,20,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,1,20,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,1,20,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,1,20,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,1,21,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,1,21,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,11,1,21,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,1,21,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,1,22,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,1,22,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,11,1,22,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,1,22,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,1,23,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,1,23,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,11,1,23,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,1,23,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,2,0,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,2,0,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,2,0,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,2,0,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,2,1,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,2,1,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,2,1,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,2,1,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,2,2,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,2,2,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,2,2,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,2,2,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,2,3,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,2,3,15,0.0,0.0,0.8,5.5,0.0,0.0,0.0
2016,11,2,3,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,11,2,3,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,11,2,4,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,11,2,4,15,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,11,2,4,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,11,2,4,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,11,2,5,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,11,2,5,15,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,11,2,5,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,11,2,5,45,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,11,2,6,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,11,2,6,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,11,2,6,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,2,6,45,170.5,13.0,1.05,5.5,26.5,124.78,0.0
2016,11,2,7,0,341.0,26.0,1.1,6.0,53.0,317.89,236.42
2016,11,2,7,15,451.5,35.0,1.35,6.5,97.5,429.54,355.39
2016,11,2,7,30,562.0,44.0,1.6,7.0,142.0,544.91,454.18
2016,11,2,7,45,626.5,49.5,1.9,8.0,189.5,616.25,513.18
2016,11,2,8,0,691.0,55.0,2.2,9.0,237.0,698.47,577.63
2016,11,2,8,15,732.0,59.0,2.2,9.5,283.5,758.86,621.72
2016,11,2,8,30,773.0,63.0,2.2,10.0,330.0,818.28,663.29
2016,11,2,8,45,803.0,65.5,2.25,11.0,373.0,864.02,692.63
2016,11,2,9,0,833.0,68.0,2.3,12.0,416.0,907.45,719.52
2016,11,2,9,15,852.0,70.5,2.35,12.5,453.5,937.63,737.81
2016,11,2,9,30,871.0,73.0,2.4,13.0,491.0,953.77,746.22
2016,11,2,9,45,893.5,71.5,2.5,14.0,524.5,975.15,757.55
2016,11,2,10,0,916.0,70.0,2.6,15.0,558.0,992.99,766.34
2016,11,2,10,15,925.0,71.0,2.55,15.5,583.0,997.2,765.82
2016,11,2,10,30,934.0,72.0,2.5,16.0,608.0,997.45,762.9
2016,11,2,10,45,940.0,73.0,2.45,16.5,625.0,990.8,755.55
2016,11,2,11,0,946.0,74.0,2.4,17.0,642.0,980.13,745.76
2016,11,2,11,15,948.5,74.0,2.3,17.0,651.5,961.01,731.36
2016,11,2,11,30,951.0,74.0,2.2,17.0,661.0,938.08,714.62
2016,11,2,11,45,951.5,74.0,2.1,17.5,662.0,909.69,693.02
2016,11,2,12,0,952.0,74.0,2.0,18.0,663.0,877.76,669.21
2016,11,2,12,15,950.0,74.0,1.85,18.0,656.0,840.46,642.58
2016,11,2,12,30,948.0,74.0,1.7,18.0,649.0,800.07,613.85
2016,11,2,12,45,945.5,72.5,1.6,18.5,634.5,754.76,581.01
2016,11,2,13,0,943.0,71.0,1.5,19.0,620.0,706.83,544.84
2016,11,2,13,15,935.0,70.0,1.4,19.0,597.0,653.63,504.28
2016,11,2,13,30,927.0,69.0,1.3,19.0,574.0,598.76,461.49
2016,11,2,13,45,915.0,67.5,1.2,19.0,544.5,539.91,414.56
2016,11,2,14,0,903.0,66.0,1.1,19.0,515.0,480.34,365.68
2016,11,2,14,15,886.5,64.5,1.1,18.5,478.5,418.54,314.68
2016,11,2,14,30,870.0,63.0,1.1,18.0,442.0,357.08,262.12
2016,11,2,14,45,845.5,60.5,1.15,18.0,400.5,293.1,206.19
2016,11,2,15,0,821.0,58.0,1.2,18.0,359.0,228.94,150.1
2016,11,2,15,15,787.0,55.0,1.15,17.5,313.0,166.7,98.48
2016,11,2,15,30,753.0,52.0,1.1,17.0,267.0,108.22,56.59
2016,11,2,15,45,698.5,47.5,1.1,16.5,219.5,52.07,31.12
2016,11,2,16,0,644.0,43.0,1.1,16.0,172.0,38.15,28.16
2016,11,2,16,15,554.0,36.0,1.1,15.0,125.5,32.18,22.63
2016,11,2,16,30,464.0,29.0,1.1,14.0,79.0,26.23,16.7
2016,11,2,16,45,232.0,14.5,1.15,13.0,39.5,11.73,0.0
2016,11,2,17,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,2,17,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,11,2,17,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,2,17,45,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,11,2,18,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,2,18,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,11,2,18,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,2,18,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,2,19,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,2,19,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,2,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,2,19,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,2,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,2,20,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,11,2,20,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,2,20,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,2,21,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,2,21,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,2,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,2,21,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,2,22,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,2,22,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,2,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,2,22,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,2,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,2,23,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,2,23,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,2,23,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,3,0,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,3,0,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,3,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,3,0,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,3,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,3,1,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,3,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,3,1,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,3,2,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,3,2,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,11,3,2,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,3,2,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,11,3,3,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,3,3,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,3,3,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,3,3,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,3,4,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,3,4,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,3,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,3,4,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,3,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,3,5,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,3,5,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,3,5,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,3,6,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,3,6,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,11,3,6,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,3,6,45,192.0,12.0,1.0,7.5,26.5,138.08,0.0
2016,11,3,7,0,384.0,24.0,1.0,8.0,53.0,332.85,237.63
2016,11,3,7,15,493.5,31.5,1.2,9.0,97.5,446.89,364.07
2016,11,3,7,30,603.0,39.0,1.4,10.0,142.0,562.0,460.72
2016,11,3,7,45,665.5,44.0,1.65,11.0,190.0,641.13,524.65
2016,11,3,8,0,728.0,49.0,1.9,12.0,238.0,721.67,586.39
2016,11,3,8,15,767.5,53.0,1.9,12.5,285.0,781.35,628.92
2016,11,3,8,30,807.0,57.0,1.9,13.0,332.0,840.03,668.91
2016,11,3,8,45,834.0,59.5,1.95,13.5,375.0,883.47,697.14
2016,11,3,9,0,861.0,62.0,2.0,14.0,418.0,914.12,715.81
2016,11,3,9,15,879.5,64.0,2.0,14.5,456.0,943.21,732.61
2016,11,3,9,30,898.0,66.0,2.0,15.0,494.0,969.11,746.99
2016,11,3,9,45,912.5,67.0,2.05,16.0,526.0,986.27,754.57
2016,11,3,10,0,927.0,68.0,2.1,17.0,558.0,999.71,759.77
2016,11,3,10,15,935.5,69.0,2.1,17.5,583.0,1003.42,759.4
2016,11,3,10,30,944.0,70.0,2.1,18.0,608.0,1003.15,756.66
2016,11,3,10,45,949.0,71.0,2.1,19.0,625.0,995.48,747.82
2016,11,3,11,0,954.0,72.0,2.1,20.0,642.0,983.78,736.63
2016,11,3,11,15,956.5,72.5,2.05,20.0,651.0,965.18,723.32
2016,11,3,11,30,959.0,73.0,2.0,20.0,660.0,942.72,707.66
2016,11,3,11,45,958.5,73.5,1.95,20.5,661.0,913.9,686.58
2016,11,3,12,0,958.0,74.0,1.9,21.0,662.0,881.57,663.34
2016,11,3,12,15,956.0,73.5,1.8,21.0,655.0,843.53,637.05
2016,11,3,12,30,954.0,73.0,1.7,21.0,648.0,802.41,608.67
2016,11,3,12,45,947.0,73.5,1.6,21.5,632.5,755.97,575.43
2016,11,3,13,0,940.0,74.0,1.5,22.0,617.0,707.21,538.93
2016,11,3,13,15,932.0,73.0,1.4,22.0,594.5,654.18,498.95
2016,11,3,13,30,924.0,72.0,1.3,22.0,572.0,599.47,456.76
2016,11,3,13,45,910.5,71.0,1.2,22.0,541.5,540.54,410.32
2016,11,3,14,0,897.0,70.0,1.1,22.0,511.0,481.04,362.07
2016,11,3,14,15,880.0,68.0,1.0,21.5,475.0,418.89,311.02
2016,11,3,14,30,863.0,66.0,0.9,21.0,439.0,357.17,258.7
2016,11,3,14,45,838.0,63.5,0.85,21.0,397.0,292.08,202.63
2016,11,3,15,0,813.0,61.0,0.8,21.0,355.0,229.8,148.87
2016,11,3,15,15,777.0,57.5,0.75,20.0,309.5,167.33,98.22
2016,11,3,15,30,741.0,54.0,0.7,19.0,264.0,108.92,57.1
2016,11,3,15,45,685.5,49.0,0.65,18.5,216.0,53.13,31.88
2016,11,3,16,0,630.0,44.0,0.6,18.0,168.0,39.03,28.67
2016,11,3,16,15,536.0,37.0,0.7,17.0,122.0,33.09,23.19
2016,11,3,16,30,442.0,30.0,0.8,16.0,76.0,24.95,15.34
2016,11,3,16,45,221.0,15.0,0.9,15.0,38.0,12.18,0.0
2016,11,3,17,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,3,17,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,11,3,17,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,3,17,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,3,18,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,3,18,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,11,3,18,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,3,18,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,3,19,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,3,19,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,3,19,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,3,19,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,3,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,3,20,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,11,3,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,3,20,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,3,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,3,21,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,3,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,3,21,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,3,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,3,22,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,3,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,3,22,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,11,3,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,3,23,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,3,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,3,23,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,4,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,4,0,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,11,4,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,4,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,4,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,4,1,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,11,4,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,4,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,4,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,4,2,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,4,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,4,2,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,11,4,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,4,3,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,11,4,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,4,3,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,11,4,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,4,4,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,4,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,4,4,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,4,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,4,5,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,4,5,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,4,5,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,4,6,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,4,6,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,11,4,6,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,4,6,45,93.0,13.0,1.1,10.5,19.5,72.92,0.0
2016,11,4,7,0,186.0,26.0,1.1,11.0,39.0,202.79,137.17
2016,11,4,7,15,253.0,41.0,1.05,11.5,74.5,286.07,233.02
2016,11,4,7,30,320.0,56.0,1.0,12.0,110.0,365.56,302.67
2016,11,4,7,45,363.0,69.5,1.0,12.5,148.5,427.34,354.4
2016,11,4,8,0,406.0,83.0,1.0,13.0,187.0,490.96,404.73
2016,11,4,8,15,439.5,92.5,1.15,13.5,224.5,541.73,443.86
2016,11,4,8,30,473.0,102.0,1.3,14.0,262.0,592.69,481.9
2016,11,4,8,45,594.5,90.5,1.45,14.5,317.0,707.44,566.01
2016,11,4,9,0,716.0,79.0,1.6,15.0,372.0,814.79,641.1
2016,11,4,9,15,791.5,76.5,1.5,15.5,428.0,885.26,685.18
2016,11,4,9,30,867.0,74.0,1.4,16.0,484.0,959.56,730.47
2016,11,4,9,45,880.0,76.0,1.3,16.5,515.0,965.57,728.94
2016,11,4,10,0,893.0,78.0,1.2,17.0,546.0,978.65,733.01
2016,11,4,10,15,902.0,79.0,1.2,17.5,570.5,982.78,732.92
2016,11,4,10,30,911.0,80.0,1.2,18.0,595.0,983.06,730.62
2016,11,4,10,45,916.5,81.5,1.3,19.0,612.0,976.7,724.6
2016,11,4,11,0,922.0,83.0,1.4,20.0,629.0,966.41,716.2
2016,11,4,11,15,924.5,83.5,1.3,20.0,638.5,948.28,702.44
2016,11,4,11,30,927.0,84.0,1.2,20.0,648.0,926.42,686.49
2016,11,4,11,45,611.5,179.5,1.2,20.0,552.0,746.61,565.07
2016,11,4,12,0,296.0,275.0,1.2,20.0,456.0,541.38,415.22
2016,11,4,12,15,223.0,279.0,1.15,20.0,415.0,457.54,353.98
2016,11,4,12,30,150.0,283.0,1.1,20.0,374.0,394.37,305.72
2016,11,4,12,45,153.0,276.0,1.1,20.0,366.5,378.71,294.39
2016,11,4,13,0,156.0,269.0,1.1,20.0,359.0,362.55,282.24
2016,11,4,13,15,349.0,220.5,1.1,20.0,411.0,431.62,336.39
2016,11,4,13,30,542.0,172.0,1.1,20.0,463.0,481.1,372.65
2016,11,4,13,45,362.0,195.5,1.15,20.0,385.5,369.5,286.74
2016,11,4,14,0,182.0,219.0,1.2,20.0,308.0,278.85,216.96
2016,11,4,14,15,383.5,167.5,1.2,19.5,337.5,309.28,238.05
2016,11,4,14,30,585.0,116.0,1.2,19.0,367.0,307.94,230.16
2016,11,4,14,45,670.0,87.0,1.2,18.5,348.0,265.62,189.91
2016,11,4,15,0,755.0,58.0,1.2,18.0,329.0,214.69,141.39
2016,11,4,15,15,733.5,57.5,1.1,17.5,292.5,160.85,96.08
2016,11,4,15,30,712.0,57.0,1.0,17.0,256.0,109.13,58.95
2016,11,4,15,45,656.0,51.5,0.95,16.5,209.0,54.81,33.88
2016,11,4,16,0,600.0,46.0,0.9,16.0,162.0,37.4,27.45
2016,11,4,16,15,504.0,38.0,0.9,15.0,116.5,31.16,21.66
2016,11,4,16,30,408.0,30.0,0.9,14.0,71.0,24.92,15.34
2016,11,4,16,45,204.0,15.0,0.95,13.5,35.5,12.19,0.0
2016,11,4,17,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,4,17,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,11,4,17,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,4,17,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,4,18,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,4,18,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,4,18,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,4,18,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,4,19,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,4,19,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,11,4,19,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,4,19,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,4,20,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,4,20,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,11,4,20,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,4,20,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,4,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,4,21,15,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2016,11,4,21,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,4,21,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,11,4,22,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,4,22,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,4,22,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,4,22,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,4,23,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,4,23,15,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2016,11,4,23,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,4,23,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,11,5,0,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,5,0,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,5,0,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,5,0,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,11,5,1,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,5,1,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,11,5,1,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,5,1,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,5,2,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,5,2,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,11,5,2,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,5,2,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,5,3,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,5,3,15,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,11,5,3,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,11,5,3,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,11,5,4,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,11,5,4,15,0.0,0.0,0.5,8.5,0.0,0.0,0.0
2016,11,5,4,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,11,5,4,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,11,5,5,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,11,5,5,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,11,5,5,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,5,5,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,11,5,6,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,5,6,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,11,5,6,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,5,6,45,168.5,11.5,0.7,8.5,23.0,121.67,0.0
2016,11,5,7,0,337.0,23.0,0.7,9.0,46.0,304.81,196.57
2016,11,5,7,15,451.5,31.5,0.85,9.5,89.5,423.98,342.12
2016,11,5,7,30,566.0,40.0,1.0,10.0,133.0,531.95,434.27
2016,11,5,7,45,631.5,46.0,1.15,11.0,180.0,613.69,499.84
2016,11,5,8,0,697.0,52.0,1.3,12.0,227.0,697.03,563.03
2016,11,5,8,15,738.0,55.5,1.35,12.5,273.0,756.6,605.78
2016,11,5,8,30,779.0,59.0,1.4,13.0,319.0,815.17,646.11
2016,11,5,8,45,806.0,62.0,1.45,13.5,361.0,858.68,674.39
2016,11,5,9,0,833.0,65.0,1.5,14.0,403.0,899.82,700.4
2016,11,5,9,15,851.5,67.5,1.65,14.5,440.5,929.41,719.33
2016,11,5,9,30,870.0,70.0,1.8,15.0,478.0,945.1,728.69
2016,11,5,9,45,885.5,71.0,1.95,16.0,509.5,962.97,738.28
2016,11,5,10,0,901.0,72.0,2.1,17.0,541.0,977.25,745.37
2016,11,5,10,15,909.5,73.0,2.15,17.5,565.0,980.98,745.66
2016,11,5,10,30,918.0,74.0,2.2,18.0,589.0,980.85,743.62
2016,11,5,10,45,924.5,74.5,2.25,18.5,606.0,974.23,737.46
2016,11,5,11,0,931.0,75.0,2.3,19.0,623.0,963.68,728.89
2016,11,5,11,15,933.0,75.0,2.35,19.0,631.5,944.5,716.05
2016,11,5,11,30,935.0,75.0,2.4,19.0,640.0,921.6,700.85
2016,11,5,11,45,936.0,74.5,2.5,19.0,641.0,893.61,682.65
2016,11,5,12,0,937.0,74.0,2.6,19.0,642.0,862.15,661.98
2016,11,5,12,15,934.0,74.0,2.7,19.0,635.0,824.77,637.01
2016,11,5,12,30,931.0,74.0,2.8,19.0,628.0,784.45,609.73
2016,11,5,12,45,919.5,75.5,2.9,19.0,611.5,737.05,577.03
2016,11,5,13,0,908.0,77.0,3.0,19.0,595.0,687.77,540.62
2016,11,5,13,15,899.0,76.0,3.05,19.0,572.5,635.76,500.48
2016,11,5,13,30,890.0,75.0,3.1,19.0,550.0,582.27,458.04
2016,11,5,13,45,877.0,73.5,3.15,19.0,520.5,525.0,411.42
2016,11,5,14,0,864.0,72.0,3.2,19.0,491.0,467.2,362.88
2016,11,5,14,15,845.5,70.0,3.15,18.5,455.0,406.57,311.14
2016,11,5,14,30,827.0,68.0,3.1,18.0,419.0,345.78,257.81
2016,11,5,14,45,801.5,65.0,3.1,18.0,378.0,283.15,201.86
2016,11,5,15,0,776.0,62.0,3.1,18.0,337.0,222.69,148.03
2016,11,5,15,15,738.5,58.5,2.9,17.0,292.5,162.47,97.88
2016,11,5,15,30,701.0,55.0,2.7,16.0,248.0,106.51,57.58
2016,11,5,15,45,643.0,50.0,2.5,15.5,202.0,53.36,32.9
2016,11,5,16,0,585.0,45.0,2.3,15.0,156.0,36.56,26.78
2016,11,5,16,15,488.0,37.0,2.0,14.0,111.5,30.31,20.95
2016,11,5,16,30,391.0,29.0,1.7,13.0,67.0,24.06,14.51
2016,11,5,16,45,195.5,14.5,1.4,12.5,33.5,11.79,0.0
2016,11,5,17,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,5,17,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,11,5,17,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,5,17,45,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,11,5,18,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,5,18,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,5,18,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,5,18,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,5,19,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,5,19,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,5,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,5,19,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,5,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,5,20,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,5,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,5,20,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,5,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,5,21,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,11,5,21,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,5,21,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,11,5,22,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,5,22,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,11,5,22,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,5,22,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,5,23,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,5,23,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,11,5,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,5,23,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,6,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,6,0,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,6,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,6,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,6,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,6,1,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,6,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,6,1,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,6,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,6,2,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,11,6,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,6,2,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,11,6,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,6,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,6,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,6,3,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,11,6,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,6,4,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,6,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,6,4,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,6,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,6,5,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,11,6,5,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,6,5,45,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,11,6,6,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,6,6,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,11,6,6,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,6,6,45,57.0,11.5,0.7,10.0,15.5,47.59,0.0
2016,11,6,7,0,114.0,23.0,0.7,10.0,31.0,143.48,83.8
2016,11,6,7,15,165.0,39.5,0.7,10.0,61.0,218.76,177.21
2016,11,6,7,30,216.0,56.0,0.7,10.0,91.0,284.19,236.46
2016,11,6,7,45,241.5,73.0,0.75,10.5,124.0,314.68,264.14
2016,11,6,8,0,267.0,90.0,0.8,11.0,157.0,363.35,304.59
2016,11,6,8,15,282.5,107.0,0.85,11.5,189.5,403.54,336.37
2016,11,6,8,30,298.0,124.0,0.9,12.0,222.0,443.25,366.68
2016,11,6,8,45,329.5,137.0,1.0,12.5,258.5,491.38,403.35
2016,11,6,9,0,361.0,150.0,1.1,13.0,295.0,539.41,438.97
2016,11,6,9,15,381.5,162.0,1.15,13.5,328.0,574.97,463.94
2016,11,6,9,30,402.0,174.0,1.2,14.0,361.0,630.48,502.75
2016,11,6,9,45,403.5,187.0,1.3,14.5,385.0,645.95,512.01
2016,11,6,10,0,405.0,200.0,1.4,15.0,409.0,638.67,505.6
2016,11,6,10,15,414.5,208.5,1.25,15.5,431.0,672.9,526.78
2016,11,6,10,30,424.0,217.0,1.1,16.0,453.0,684.3,531.22
2016,11,6,10,45,288.0,246.0,1.0,17.0,409.0,561.47,436.4
2016,11,6,11,0,152.0,275.0,0.9,18.0,365.0,441.01,342.83
2016,11,6,11,15,344.0,238.5,0.75,18.0,444.0,583.57,451.47
2016,11,6,11,30,536.0,202.0,0.6,18.0,523.0,718.08,545.56
2016,11,6,11,45,489.5,219.5,0.5,18.5,513.5,677.25,511.63
2016,11,6,12,0,443.0,237.0,0.4,19.0,504.0,636.27,480.02
2016,11,6,12,15,426.0,238.0,0.5,19.0,492.5,602.65,457.65
2016,11,6,12,30,409.0,239.0,0.6,19.0,481.0,555.63,425.41
2016,11,6,12,45,425.0,228.5,0.75,19.0,474.0,546.66,420.43
2016,11,6,13,0,441.0,218.0,0.9,19.0,467.0,522.16,403.56
2016,11,6,13,15,382.0,221.0,1.0,19.0,431.0,452.22,351.67
2016,11,6,13,30,323.0,224.0,1.1,19.0,395.0,398.3,310.79
2016,11,6,13,45,221.5,219.5,1.2,19.0,334.0,313.37,245.4
2016,11,6,14,0,120.0,215.0,1.3,19.0,273.0,247.79,194.34
2016,11,6,14,15,77.0,190.5,1.35,19.0,226.5,193.88,151.95
2016,11,6,14,30,34.0,166.0,1.4,19.0,180.0,151.77,118.85
2016,11,6,14,45,35.0,151.5,1.5,19.0,165.0,135.71,105.86
2016,11,6,15,0,36.0,137.0,1.6,19.0,150.0,119.71,92.71
2016,11,6,15,15,31.0,119.5,1.4,18.5,129.5,100.61,77.34
2016,11,6,15,30,26.0,102.0,1.2,18.0,109.0,82.48,62.83
2016,11,6,15,45,18.5,84.0,1.0,17.5,88.5,66.09,49.93
2016,11,6,16,0,11.0,66.0,0.8,17.0,68.0,51.84,39.89
2016,11,6,16,15,5.5,47.5,0.8,16.0,48.5,37.73,27.16
2016,11,6,16,30,0.0,29.0,0.8,15.0,29.0,23.48,13.73
2016,11,6,16,45,0.0,14.5,0.8,14.5,14.5,11.97,0.0
2016,11,6,17,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,6,17,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,11,6,17,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,6,17,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,6,18,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,6,18,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,6,18,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,6,18,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,6,19,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,6,19,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,6,19,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,6,19,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,6,20,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,6,20,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,11,6,20,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,6,20,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,6,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,6,21,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,6,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,6,21,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,6,22,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,6,22,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,11,6,22,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,6,22,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,6,23,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,6,23,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,11,6,23,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,6,23,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,7,0,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,7,0,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,7,0,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,7,0,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,7,1,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,7,1,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,11,7,1,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,7,1,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,11,7,2,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,7,2,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,7,2,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,7,2,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,7,3,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,7,3,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,7,3,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,7,3,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,7,4,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,7,4,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,7,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,7,4,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,7,5,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,7,5,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,11,7,5,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,7,5,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,7,6,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,7,6,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,11,7,6,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,7,6,45,155.0,10.0,0.55,10.5,20.0,111.1,0.0
2016,11,7,7,0,310.0,20.0,0.5,11.0,40.0,278.07,147.67
2016,11,7,7,15,424.5,28.0,0.6,11.5,80.5,389.19,309.43
2016,11,7,7,30,539.0,36.0,0.7,12.0,121.0,504.97,407.72
2016,11,7,7,45,604.5,41.5,0.85,12.5,165.5,584.36,472.17
2016,11,7,8,0,670.0,47.0,1.0,13.0,210.0,665.68,534.93
2016,11,7,8,15,711.0,50.5,0.9,13.5,254.5,724.02,575.07
2016,11,7,8,30,752.0,54.0,0.8,14.0,299.0,781.64,612.43
2016,11,7,8,45,781.5,56.0,0.75,14.5,340.0,825.29,638.99
2016,11,7,9,0,811.0,58.0,0.7,15.0,381.0,856.57,656.26
2016,11,7,9,15,700.0,92.5,0.6,16.0,390.0,821.78,626.46
2016,11,7,9,30,589.0,127.0,0.5,17.0,399.0,761.09,580.21
2016,11,7,9,45,712.5,103.0,0.4,18.0,453.0,851.73,636.76
2016,11,7,10,0,836.0,79.0,0.3,19.0,507.0,932.01,681.62
2016,11,7,10,15,846.5,80.5,0.35,19.5,531.0,938.37,682.92
2016,11,7,10,30,857.0,82.0,0.4,20.0,555.0,940.98,683.28
2016,11,7,10,45,865.5,82.0,0.45,20.5,572.0,925.77,672.59
2016,11,7,11,0,874.0,82.0,0.5,21.0,589.0,917.34,666.63
2016,11,7,11,15,877.5,82.5,0.55,21.0,598.5,901.23,657.05
2016,11,7,11,30,881.0,83.0,0.6,21.0,608.0,881.54,645.34
2016,11,7,11,45,883.0,82.5,0.65,21.0,609.5,855.89,629.81
2016,11,7,12,0,885.0,82.0,0.7,21.0,611.0,826.91,612.09
2016,11,7,12,15,543.0,178.5,0.75,21.0,502.0,633.1,479.17
2016,11,7,12,30,201.0,275.0,0.8,21.0,393.0,424.81,325.63
2016,11,7,12,45,537.5,177.0,0.9,21.5,481.5,574.61,441.36
2016,11,7,13,0,874.0,79.0,1.0,22.0,570.0,666.21,507.66
2016,11,7,13,15,865.5,77.5,1.05,21.5,548.5,615.74,470.34
2016,11,7,13,30,857.0,76.0,1.1,21.0,527.0,563.84,432.11
2016,11,7,13,45,769.5,92.0,1.15,21.0,480.0,490.38,375.68
2016,11,7,14,0,682.0,108.0,1.2,21.0,433.0,420.47,320.87
2016,11,7,14,15,563.5,125.5,1.2,21.0,381.0,346.88,262.62
2016,11,7,14,30,445.0,143.0,1.2,21.0,329.0,280.98,210.41
2016,11,7,14,45,430.5,131.0,1.2,21.0,296.0,235.12,171.64
2016,11,7,15,0,416.0,119.0,1.2,21.0,263.0,190.82,134.05
2016,11,7,15,15,399.5,104.0,1.05,20.0,227.5,145.55,97.29
2016,11,7,15,30,383.0,89.0,0.9,19.0,192.0,102.49,65.43
2016,11,7,15,45,348.5,75.0,0.8,18.5,155.0,62.12,42.77
2016,11,7,16,0,314.0,61.0,0.7,18.0,118.0,46.13,34.73
2016,11,7,16,15,256.5,46.0,0.7,17.5,83.5,35.2,24.76
2016,11,7,16,30,199.0,31.0,0.7,17.0,49.0,24.0,13.82
2016,11,7,16,45,99.5,15.5,0.75,16.5,24.5,12.08,0.0
2016,11,7,17,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,7,17,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,11,7,17,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,7,17,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,7,18,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,7,18,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,11,7,18,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,7,18,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,11,7,19,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,7,19,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,11,7,19,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,7,19,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,7,20,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,7,20,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,7,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,7,20,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,7,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,7,21,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,11,7,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,7,21,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,7,22,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,7,22,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,11,7,22,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,7,22,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,7,23,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,7,23,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,11,7,23,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,7,23,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,8,0,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,8,0,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,11,8,0,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,8,0,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,8,1,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,8,1,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,8,1,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,8,1,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,8,2,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,8,2,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,8,2,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,8,2,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,8,3,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,8,3,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,8,3,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,8,3,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,8,4,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,8,4,15,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2016,11,8,4,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,8,4,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,8,5,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,8,5,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,8,5,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,8,5,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,11,8,6,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,8,6,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,11,8,6,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,8,6,45,139.0,10.0,0.5,11.0,18.5,100.36,0.0
2016,11,8,7,0,278.0,20.0,0.5,11.0,37.0,253.34,114.48
2016,11,8,7,15,396.5,29.0,0.55,11.5,77.0,378.7,299.86
2016,11,8,7,30,515.0,38.0,0.6,12.0,117.0,496.44,400.02
2016,11,8,7,45,581.5,44.0,0.65,12.5,161.5,567.6,457.47
2016,11,8,8,0,648.0,50.0,0.7,13.0,206.0,649.83,519.96
2016,11,8,8,15,691.0,54.5,0.65,13.5,250.0,710.84,562.37
2016,11,8,8,30,734.0,59.0,0.6,14.0,294.0,771.21,602.17
2016,11,8,8,45,762.5,62.0,0.55,15.0,335.0,815.07,627.54
2016,11,8,9,0,791.0,65.0,0.5,16.0,376.0,856.78,650.49
2016,11,8,9,15,811.0,67.0,0.55,16.5,412.5,886.51,667.93
2016,11,8,9,30,831.0,69.0,0.6,17.0,449.0,913.23,683.34
2016,11,8,9,45,846.0,70.5,0.7,18.0,479.5,920.51,685.74
2016,11,8,10,0,861.0,72.0,0.8,19.0,510.0,934.94,693.14
2016,11,8,10,15,870.5,73.5,0.75,19.0,534.0,940.47,694.33
2016,11,8,10,30,880.0,75.0,0.7,19.0,558.0,942.28,693.39
2016,11,8,10,45,883.5,76.5,0.7,19.5,574.0,934.64,686.32
2016,11,8,11,0,887.0,78.0,0.7,20.0,590.0,923.29,677.2
2016,11,8,11,15,890.0,78.5,0.75,20.5,598.5,906.59,665.84
2016,11,8,11,30,893.0,79.0,0.8,21.0,607.0,886.29,652.31
2016,11,8,11,45,891.5,79.5,0.85,21.5,608.0,858.63,634.05
2016,11,8,12,0,890.0,80.0,0.9,22.0,609.0,827.79,613.75
2016,11,8,12,15,887.5,80.0,0.85,22.0,602.0,792.55,590.13
2016,11,8,12,30,885.0,80.0,0.8,22.0,595.0,754.49,564.6
2016,11,8,12,45,876.5,80.0,0.8,22.5,580.0,709.59,533.96
2016,11,8,13,0,868.0,80.0,0.8,23.0,565.0,662.74,499.71
2016,11,8,13,15,859.5,79.0,0.75,23.0,543.5,613.14,463.03
2016,11,8,13,30,851.0,78.0,0.7,23.0,522.0,564.76,426.16
2016,11,8,13,45,836.5,76.5,0.65,23.0,493.0,508.17,382.37
2016,11,8,14,0,822.0,75.0,0.6,23.0,464.0,451.31,337.09
2016,11,8,14,15,803.5,72.5,0.55,22.5,429.5,391.92,289.11
2016,11,8,14,30,785.0,70.0,0.5,22.0,395.0,333.32,240.22
2016,11,8,14,45,758.5,67.0,0.45,22.0,355.5,273.15,188.89
2016,11,8,15,0,732.0,64.0,0.4,22.0,316.0,215.31,139.56
2016,11,8,15,15,693.0,60.0,0.3,21.5,273.0,157.35,92.95
2016,11,8,15,30,654.0,56.0,0.2,21.0,230.0,103.88,55.57
2016,11,8,15,45,594.0,50.0,0.15,20.5,185.0,49.6,29.24
2016,11,8,16,0,534.0,44.0,0.1,20.0,140.0,35.66,25.41
2016,11,8,16,15,435.0,35.5,0.15,19.0,98.5,29.01,19.31
2016,11,8,16,30,336.0,27.0,0.2,18.0,57.0,22.36,12.24
2016,11,8,16,45,168.0,13.5,0.3,17.5,28.5,11.52,0.0
2016,11,8,17,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,11,8,17,15,0.0,0.0,0.45,16.5,0.0,0.0,0.0
2016,11,8,17,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,11,8,17,45,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2016,11,8,18,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,8,18,15,0.0,0.0,0.75,14.5,0.0,0.0,0.0
2016,11,8,18,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,8,18,45,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,11,8,19,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,8,19,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,11,8,19,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,8,19,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,11,8,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,8,20,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,11,8,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,8,20,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,8,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,8,21,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,8,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,8,21,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,8,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,8,22,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,8,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,8,22,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,8,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,8,23,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,11,8,23,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,8,23,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,9,0,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,9,0,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,11,9,0,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,9,0,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,9,1,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,9,1,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,9,1,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,9,1,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,9,2,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,9,2,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,9,2,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,9,2,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,9,3,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,9,3,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,11,9,3,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,9,3,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,9,4,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,9,4,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,11,9,4,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,9,4,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,9,5,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,9,5,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,9,5,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,9,5,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,9,6,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,9,6,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,11,9,6,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,9,6,45,123.0,10.0,0.6,9.5,17.0,89.66,0.0
2016,11,9,7,0,246.0,20.0,0.6,10.0,34.0,228.62,79.98
2016,11,9,7,15,367.0,30.0,0.8,10.5,73.5,357.72,284.4
2016,11,9,7,30,488.0,40.0,1.0,11.0,113.0,477.43,389.24
2016,11,9,7,45,562.0,46.0,1.2,12.0,158.0,561.46,458.12
2016,11,9,8,0,636.0,52.0,1.4,13.0,203.0,640.98,520.15
2016,11,9,8,15,681.0,56.5,1.45,13.5,247.5,703.56,566.38
2016,11,9,8,30,726.0,61.0,1.5,14.0,292.0,765.51,610.17
2016,11,9,8,45,759.0,64.0,1.55,14.5,334.0,813.4,642.27
2016,11,9,9,0,792.0,67.0,1.6,15.0,376.0,859.26,672.12
2016,11,9,9,15,813.0,69.5,1.65,16.0,412.5,890.64,689.97
2016,11,9,9,30,834.0,72.0,1.7,17.0,449.0,918.99,705.54
2016,11,9,9,45,855.5,71.5,1.8,18.0,481.0,929.82,709.68
2016,11,9,10,0,877.0,71.0,1.9,19.0,513.0,947.8,718.87
2016,11,9,10,15,887.0,72.0,1.95,19.5,537.5,953.12,720.26
2016,11,9,10,30,897.0,73.0,2.0,20.0,562.0,954.67,719.42
2016,11,9,10,45,902.5,74.0,2.1,20.5,578.5,948.13,713.93
2016,11,9,11,0,908.0,75.0,2.2,21.0,595.0,937.78,706.09
2016,11,9,11,15,911.5,75.5,2.2,21.5,604.0,921.2,693.21
2016,11,9,11,30,915.0,76.0,2.2,22.0,613.0,900.92,678.08
2016,11,9,11,45,914.5,76.0,2.25,22.5,614.0,873.02,658.42
2016,11,9,12,0,914.0,76.0,2.3,23.0,615.0,841.82,636.59
2016,11,9,12,15,911.5,76.0,2.25,23.0,608.5,805.88,611.94
2016,11,9,12,30,909.0,76.0,2.2,23.0,602.0,767.05,585.24
2016,11,9,12,45,904.5,75.0,2.2,23.5,587.5,722.99,554.02
2016,11,9,13,0,900.0,74.0,2.2,24.0,573.0,676.61,519.07
2016,11,9,13,15,891.0,72.5,2.1,23.5,550.5,624.85,480.51
2016,11,9,13,30,882.0,71.0,2.0,23.0,528.0,571.64,439.78
2016,11,9,13,45,868.0,70.0,1.9,23.0,499.0,515.23,394.6
2016,11,9,14,0,854.0,69.0,1.8,23.0,470.0,458.4,347.8
2016,11,9,14,15,835.5,67.0,1.6,22.5,435.0,398.82,297.96
2016,11,9,14,30,817.0,65.0,1.4,22.0,400.0,339.04,246.66
2016,11,9,14,45,789.0,62.5,1.25,22.0,359.5,277.2,192.88
2016,11,9,15,0,761.0,60.0,1.1,22.0,319.0,217.81,141.42
2016,11,9,15,15,722.5,56.0,0.9,21.5,275.5,158.26,92.91
2016,11,9,15,30,684.0,52.0,0.7,21.0,232.0,103.08,53.94
2016,11,9,15,45,623.5,47.0,0.55,20.5,186.5,51.21,30.13
