Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,9,16,0,563.0,42.0,0.4,20.0,141.0,37.25,26.73
2016,11,9,16,15,463.0,34.0,0.45,19.0,99.0,27.9,18.28
2016,11,9,16,30,363.0,26.0,0.5,18.0,57.0,21.6,11.38
2016,11,9,16,45,181.5,13.0,0.6,17.5,28.5,11.1,0.0
2016,11,9,17,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,9,17,15,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2016,11,9,17,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,9,17,45,0.0,0.0,0.75,15.5,0.0,0.0,0.0
2016,11,9,18,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,9,18,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,9,18,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,9,18,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,9,19,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,9,19,15,0.0,0.0,0.75,14.5,0.0,0.0,0.0
2016,11,9,19,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,9,19,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,9,20,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,9,20,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,11,9,20,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,9,20,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,9,21,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,9,21,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,9,21,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,9,21,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,9,22,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,9,22,15,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,11,9,22,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,9,22,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,9,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,9,23,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,9,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,9,23,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,10,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,0,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,11,10,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,10,0,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,11,10,1,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,10,1,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,10,1,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,10,1,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,10,2,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,10,2,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,10,2,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,10,2,45,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,11,10,3,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,10,3,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,11,10,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,10,3,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,10,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,4,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,10,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,10,4,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,10,5,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,10,5,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,11,10,5,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,10,5,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,11,10,6,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,10,6,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,11,10,6,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,10,6,45,123.0,9.5,0.75,13.0,15.5,89.09,0.0
2016,11,10,7,0,246.0,19.0,0.8,13.0,31.0,225.53,47.44
2016,11,10,7,15,368.0,28.5,0.9,13.5,70.0,356.35,278.55
2016,11,10,7,30,490.0,38.0,1.0,14.0,109.0,475.82,383.12
2016,11,10,7,45,561.0,44.5,1.1,15.0,153.5,557.83,449.32
2016,11,10,8,0,632.0,51.0,1.2,16.0,198.0,635.4,508.52
2016,11,10,8,15,677.0,55.5,1.45,16.5,242.5,697.75,555.9
2016,11,10,8,30,722.0,60.0,1.7,17.0,287.0,759.52,601.12
2016,11,10,8,45,753.0,63.0,2.0,17.5,328.0,805.42,634.05
2016,11,10,9,0,784.0,66.0,2.3,18.0,369.0,849.25,664.82
2016,11,10,9,15,805.5,68.5,2.5,18.5,405.5,880.98,685.67
2016,11,10,9,30,827.0,71.0,2.7,19.0,442.0,909.73,704.28
2016,11,10,9,45,848.0,71.0,2.9,19.5,474.0,931.35,717.81
2016,11,10,10,0,869.0,71.0,3.1,20.0,506.0,938.91,721.65
2016,11,10,10,15,879.0,72.5,3.25,20.5,530.0,944.94,724.25
2016,11,10,10,30,889.0,74.0,3.4,21.0,554.0,947.21,724.39
2016,11,10,10,45,894.0,75.0,3.55,21.5,571.0,940.31,718.37
2016,11,10,11,0,899.0,76.0,3.7,22.0,588.0,929.66,709.95
2016,11,10,11,15,902.0,76.5,3.65,22.0,597.0,912.84,697.59
2016,11,10,11,30,905.0,77.0,3.6,22.0,606.0,892.4,682.91
2016,11,10,11,45,904.0,77.5,3.55,22.5,607.0,864.99,662.24
2016,11,10,12,0,903.0,78.0,3.5,23.0,608.0,834.33,639.47
2016,11,10,12,15,684.5,147.0,3.35,23.0,546.0,716.92,554.94
2016,11,10,12,30,466.0,216.0,3.2,23.0,484.0,587.67,456.48
2016,11,10,12,45,263.0,228.0,3.05,23.0,378.5,420.6,328.85
2016,11,10,13,0,60.0,240.0,2.9,23.0,273.0,261.34,203.44
2016,11,10,13,15,175.0,231.0,2.7,23.0,322.0,326.77,255.97
2016,11,10,13,30,290.0,222.0,2.5,23.0,371.0,378.61,295.43
2016,11,10,13,45,504.5,158.5,2.3,23.0,400.5,415.37,322.08
2016,11,10,14,0,719.0,95.0,2.1,23.0,430.0,424.14,324.36
2016,11,10,14,15,555.0,121.5,1.85,22.5,368.5,340.01,257.59
2016,11,10,14,30,391.0,148.0,1.6,22.0,307.0,267.72,201.22
2016,11,10,14,45,376.5,135.5,1.4,22.0,276.0,224.69,164.78
2016,11,10,15,0,362.0,123.0,1.2,22.0,245.0,183.27,129.72
2016,11,10,15,15,347.0,107.0,1.05,21.0,211.0,140.76,95.34
2016,11,10,15,30,332.0,91.0,0.9,20.0,177.0,100.31,65.25
2016,11,10,15,45,436.5,67.0,0.8,19.5,157.0,61.16,40.5
2016,11,10,16,0,541.0,43.0,0.7,19.0,137.0,34.98,24.83
2016,11,10,16,15,438.0,34.5,0.75,18.5,95.0,28.29,18.6
2016,11,10,16,30,335.0,26.0,0.8,18.0,53.0,21.6,11.08
2016,11,10,16,45,167.5,13.0,0.85,17.5,26.5,11.1,0.0
2016,11,10,17,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,10,17,15,0.0,0.0,0.85,16.5,0.0,0.0,0.0
2016,11,10,17,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,10,17,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,11,10,18,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,10,18,15,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2016,11,10,18,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,10,18,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,11,10,19,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,10,19,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,10,19,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,10,19,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,10,20,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,10,20,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,10,20,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,10,20,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,11,10,21,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,10,21,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,11,10,21,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,10,21,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,10,22,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,10,22,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,10,22,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,10,22,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,10,23,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,10,23,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,11,10,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,10,23,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,11,11,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,11,0,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,11,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,11,0,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,11,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,11,1,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,11,11,1,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,11,1,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,11,11,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,11,2,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,11,2,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,11,2,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,11,3,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,11,3,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,11,11,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,11,3,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,11,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,11,4,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,11,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,11,4,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,11,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,11,5,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,11,5,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,11,5,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,11,6,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,11,6,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,11,11,6,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,11,6,45,0.0,15.0,1.3,11.0,15.0,12.8,0.0
2016,11,11,7,0,0.0,30.0,1.3,11.0,30.0,46.61,0.0
2016,11,11,7,15,250.0,34.0,1.35,12.0,69.5,275.36,216.69
2016,11,11,7,30,500.0,38.0,1.4,13.0,109.0,483.0,391.99
2016,11,11,7,45,574.0,44.0,1.45,14.0,154.0,567.01,459.76
2016,11,11,8,0,648.0,50.0,1.5,15.0,199.0,646.7,520.92
2016,11,11,8,15,693.5,54.5,1.75,15.5,243.5,709.83,569.18
2016,11,11,8,30,739.0,59.0,2.0,16.0,288.0,772.35,615.17
2016,11,11,8,45,770.0,62.0,2.25,17.0,330.0,818.53,646.73
2016,11,11,9,0,801.0,65.0,2.5,18.0,372.0,862.6,675.95
2016,11,11,9,15,822.0,67.5,2.65,18.5,408.5,894.04,696.14
2016,11,11,9,30,843.0,70.0,2.8,19.0,445.0,922.44,714.03
2016,11,11,9,45,860.5,71.0,2.95,19.5,476.5,931.56,718.44
2016,11,11,10,0,878.0,72.0,3.1,20.0,508.0,947.69,727.94
2016,11,11,10,15,760.0,107.0,3.25,20.5,497.0,890.33,686.43
2016,11,11,10,30,642.0,142.0,3.4,21.0,486.0,811.4,629.81
2016,11,11,10,45,775.0,109.5,3.55,22.0,538.0,880.14,676.47
2016,11,11,11,0,908.0,77.0,3.7,23.0,590.0,938.1,713.7
2016,11,11,11,15,724.5,134.5,3.75,23.0,548.0,835.84,641.86
2016,11,11,11,30,541.0,192.0,3.8,23.0,506.0,709.32,550.41
2016,11,11,11,45,439.0,222.0,3.85,23.0,477.0,635.45,494.64
2016,11,11,12,0,337.0,252.0,3.9,23.0,448.0,550.33,429.7
2016,11,11,12,15,356.5,244.5,3.85,23.0,450.0,540.85,423.01
2016,11,11,12,30,376.0,237.0,3.8,23.0,452.0,529.0,414.07
2016,11,11,12,45,369.5,232.0,3.8,23.0,438.5,499.09,391.1
2016,11,11,13,0,363.0,227.0,3.8,23.0,425.0,468.75,367.61
2016,11,11,13,15,197.5,215.0,3.6,22.5,322.5,324.88,255.62
2016,11,11,13,30,32.0,203.0,3.4,22.0,220.0,199.99,156.3
2016,11,11,13,45,94.5,204.5,3.25,22.0,249.5,229.2,179.98
2016,11,11,14,0,157.0,206.0,3.1,22.0,279.0,257.35,201.46
2016,11,11,14,15,87.5,178.0,2.75,21.5,218.0,187.85,146.44
2016,11,11,14,30,18.0,150.0,2.4,21.0,157.0,130.76,101.71
2016,11,11,14,45,14.0,135.5,2.1,20.5,141.0,115.56,89.74
2016,11,11,15,0,10.0,121.0,1.8,20.0,125.0,100.99,78.15
2016,11,11,15,15,5.0,105.0,1.6,19.0,107.0,85.73,66.09
2016,11,11,15,30,0.0,89.0,1.4,18.0,89.0,71.28,54.49
2016,11,11,15,45,0.0,71.0,1.25,17.5,71.0,56.38,41.93
2016,11,11,16,0,0.0,53.0,1.1,17.0,53.0,42.41,31.51
2016,11,11,16,15,0.0,36.5,1.1,16.5,36.5,29.59,19.83
2016,11,11,16,30,0.0,20.0,1.1,16.0,20.0,16.52,7.0
2016,11,11,16,45,0.0,10.0,1.1,15.5,10.0,8.54,0.0
2016,11,11,17,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,11,17,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,11,11,17,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,11,17,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,11,18,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,11,18,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,11,18,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,11,18,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,11,11,19,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,11,19,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,11,19,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,11,11,19,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,11,11,20,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,11,11,20,15,0.0,0.0,0.35,14.5,0.0,0.0,0.0
2016,11,11,20,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,11,11,20,45,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,11,11,21,0,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,11,11,21,15,0.0,0.0,0.25,14.0,0.0,0.0,0.0
2016,11,11,21,30,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2016,11,11,21,45,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2016,11,11,22,0,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2016,11,11,22,15,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2016,11,11,22,30,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2016,11,11,22,45,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2016,11,11,23,0,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2016,11,11,23,15,0.0,0.0,0.25,13.5,0.0,0.0,0.0
2016,11,11,23,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,11,11,23,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,11,12,0,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,12,0,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,11,12,0,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,12,0,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,11,12,1,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,12,1,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,11,12,1,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,12,1,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,11,12,2,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,12,2,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,11,12,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,12,2,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,11,12,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,12,3,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,11,12,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,12,3,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,11,12,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,12,4,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,11,12,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,12,4,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,12,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,12,5,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,12,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,12,5,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,12,6,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,12,6,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,11,12,6,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,12,6,45,0.0,13.5,0.9,9.5,13.5,11.52,0.0
2016,11,12,7,0,0.0,27.0,0.9,10.0,27.0,39.51,0.0
2016,11,12,7,15,238.5,32.5,1.1,10.5,65.5,264.69,207.02
2016,11,12,7,30,477.0,38.0,1.3,11.0,104.0,464.49,379.47
2016,11,12,7,45,552.0,44.5,1.5,11.5,148.5,549.16,450.35
2016,11,12,8,0,627.0,51.0,1.7,12.0,193.0,636.96,520.72
2016,11,12,8,15,674.0,55.5,1.75,12.5,237.0,692.97,562.98
2016,11,12,8,30,721.0,60.0,1.8,13.0,281.0,756.37,608.84
2016,11,12,8,45,752.5,63.5,1.85,14.0,322.5,803.33,639.76
2016,11,12,9,0,784.0,67.0,1.9,15.0,364.0,848.23,668.23
2016,11,12,9,15,805.5,69.5,1.8,15.5,400.0,879.95,686.29
2016,11,12,9,30,827.0,72.0,1.7,16.0,436.0,908.68,701.85
2016,11,12,9,45,851.0,71.0,1.65,16.5,468.5,931.83,713.9
2016,11,12,10,0,875.0,70.0,1.6,17.0,501.0,940.95,716.42
2016,11,12,10,15,885.0,71.5,1.45,17.5,525.0,947.0,715.67
2016,11,12,10,30,895.0,73.0,1.3,18.0,549.0,949.3,712.42
2016,11,12,10,45,901.5,73.5,1.15,19.0,566.0,943.18,702.38
2016,11,12,11,0,908.0,74.0,1.0,20.0,583.0,933.28,690.08
2016,11,12,11,15,911.0,74.5,1.05,20.5,592.0,916.42,678.31
2016,11,12,11,30,914.0,75.0,1.1,21.0,601.0,895.92,664.35
2016,11,12,11,45,914.5,75.0,1.2,21.5,602.5,869.11,647.04
2016,11,12,12,0,915.0,75.0,1.3,22.0,604.0,838.94,627.43
2016,11,12,12,15,913.0,74.5,1.3,22.0,597.5,803.03,603.76
2016,11,12,12,30,911.0,74.0,1.3,22.0,591.0,764.21,578.03
2016,11,12,12,45,904.5,74.0,1.35,22.0,576.5,720.08,548.93
2016,11,12,13,0,898.0,74.0,1.4,22.0,562.0,673.76,515.86
2016,11,12,13,15,889.5,72.5,1.35,22.0,540.0,622.65,477.38
2016,11,12,13,30,881.0,71.0,1.3,22.0,518.0,570.06,436.79
2016,11,12,13,45,757.5,93.0,1.3,22.0,462.5,484.29,370.9
2016,11,12,14,0,634.0,115.0,1.3,22.0,407.0,405.4,309.38
2016,11,12,14,15,697.5,91.5,1.3,21.5,389.5,367.88,277.1
2016,11,12,14,30,761.0,68.0,1.3,21.0,372.0,323.54,237.03
2016,11,12,14,45,726.0,67.5,1.3,20.5,334.0,265.21,186.83
2016,11,12,15,0,691.0,67.0,1.3,20.0,296.0,207.99,137.75
2016,11,12,15,15,688.0,59.0,1.15,19.5,260.0,156.65,94.03
2016,11,12,15,30,685.0,51.0,1.0,19.0,224.0,103.21,54.37
2016,11,12,15,45,623.5,45.5,0.85,18.5,179.0,50.95,29.56
2016,11,12,16,0,562.0,40.0,0.7,18.0,134.0,35.6,25.44
2016,11,12,16,15,456.0,32.0,0.75,17.0,92.5,26.32,16.95
2016,11,12,16,30,350.0,24.0,0.8,16.0,51.0,19.96,9.3
2016,11,12,16,45,175.0,12.0,0.85,15.0,25.5,10.24,0.0
2016,11,12,17,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,12,17,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,11,12,17,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,12,17,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,12,18,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,12,18,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,11,12,18,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,12,18,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,12,19,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,12,19,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,11,12,19,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,12,19,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,12,20,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,12,20,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,11,12,20,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,12,20,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,12,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,12,21,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,11,12,21,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,12,21,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,12,22,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,12,22,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,11,12,22,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,12,22,45,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,11,12,23,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,12,23,15,0.0,0.0,0.65,10.5,0.0,0.0,0.0
2016,11,12,23,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,12,23,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,11,13,0,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,11,13,0,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,11,13,0,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,11,13,0,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,11,13,1,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,11,13,1,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,11,13,1,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,11,13,1,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,11,13,2,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,13,2,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,13,2,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,13,2,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,13,3,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,13,3,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,13,3,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,13,3,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,13,4,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,13,4,15,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,11,13,4,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,11,13,4,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,11,13,5,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,11,13,5,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,11,13,5,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,11,13,5,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,11,13,6,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,13,6,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,13,6,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,13,6,45,122.5,8.0,0.6,10.0,13.0,87.08,0.0
2016,11,13,7,0,245.0,16.0,0.6,10.0,26.0,183.86,0.0
2016,11,13,7,15,378.0,25.5,0.7,10.5,65.0,359.19,274.43
2016,11,13,7,30,511.0,35.0,0.8,11.0,104.0,476.26,384.32
2016,11,13,7,45,587.0,40.5,0.95,12.0,149.0,563.28,456.07
2016,11,13,8,0,663.0,46.0,1.1,13.0,194.0,652.41,525.25
2016,11,13,8,15,709.0,50.0,1.1,13.5,238.5,715.32,571.09
2016,11,13,8,30,755.0,54.0,1.1,14.0,283.0,777.7,614.34
2016,11,13,8,45,785.5,57.0,1.15,14.5,324.5,823.52,644.75
2016,11,13,9,0,816.0,60.0,1.2,15.0,366.0,867.25,672.9
2016,11,13,9,15,837.0,62.5,1.2,15.5,403.0,898.84,691.29
2016,11,13,9,30,858.0,65.0,1.2,16.0,440.0,916.95,700.35
2016,11,13,9,45,872.0,66.5,1.3,17.0,470.5,934.01,709.09
2016,11,13,10,0,886.0,68.0,1.4,18.0,501.0,947.57,715.46
2016,11,13,10,15,896.0,69.5,1.4,18.5,525.5,953.65,716.77
2016,11,13,10,30,906.0,71.0,1.4,19.0,550.0,955.93,715.81
2016,11,13,10,45,912.0,72.0,1.45,19.5,567.0,949.95,710.37
2016,11,13,11,0,918.0,73.0,1.5,20.0,584.0,940.12,702.67
2016,11,13,11,15,921.0,73.0,1.5,20.0,593.0,922.52,690.63
2016,11,13,11,30,924.0,73.0,1.5,20.0,602.0,901.26,676.37
2016,11,13,11,45,924.0,73.5,1.55,20.0,603.0,874.46,659.13
2016,11,13,12,0,924.0,74.0,1.6,20.0,604.0,844.29,639.61
2016,11,13,12,15,921.5,73.5,1.65,20.0,597.5,807.77,615.64
2016,11,13,12,30,919.0,73.0,1.7,20.0,591.0,768.36,589.49
2016,11,13,12,45,914.0,72.5,1.75,20.0,576.5,724.49,559.91
2016,11,13,13,0,909.0,72.0,1.8,20.0,562.0,678.3,526.3
2016,11,13,13,15,900.0,70.5,1.8,20.0,540.0,626.49,486.98
2016,11,13,13,30,891.0,69.0,1.8,20.0,518.0,573.23,445.45
2016,11,13,13,45,879.0,67.5,1.85,20.0,489.5,517.24,400.77
2016,11,13,14,0,867.0,66.0,1.9,20.0,461.0,460.59,354.01
2016,11,13,14,15,849.0,64.0,1.85,19.5,426.0,400.72,303.58
2016,11,13,14,30,831.0,62.0,1.8,19.0,391.0,340.98,251.74
2016,11,13,14,45,806.0,59.0,1.75,19.0,351.5,279.03,196.92
2016,11,13,15,0,781.0,56.0,1.7,19.0,312.0,219.15,144.02
2016,11,13,15,15,742.5,52.0,1.5,18.5,268.5,158.69,93.81
2016,11,13,15,30,704.0,48.0,1.3,18.0,225.0,102.55,53.28
2016,11,13,15,45,644.0,43.0,1.1,17.5,180.0,49.62,28.05
2016,11,13,16,0,584.0,38.0,0.9,17.0,135.0,33.92,24.07
2016,11,13,16,15,478.0,30.5,0.9,16.0,92.5,27.4,17.91
2016,11,13,16,30,372.0,23.0,0.9,15.0,50.0,20.91,9.67
2016,11,13,16,45,186.0,11.5,0.95,14.5,25.0,9.82,0.0
2016,11,13,17,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,13,17,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,11,13,17,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,13,17,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,13,18,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,13,18,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,11,13,18,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,13,18,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,13,19,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,13,19,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,11,13,19,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,13,19,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,11,13,20,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,13,20,15,0.0,0.0,0.55,11.5,0.0,0.0,0.0
2016,11,13,20,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,13,20,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,13,21,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,13,21,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,13,21,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,13,21,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,13,22,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,13,22,15,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,11,13,22,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,11,13,22,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,11,13,23,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,11,13,23,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,11,13,23,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,11,13,23,45,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,11,14,0,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,14,0,15,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2016,11,14,0,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,11,14,0,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,11,14,1,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,14,1,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,14,1,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,14,1,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,11,14,2,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,14,2,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,14,2,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,14,2,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,14,3,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,14,3,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,14,3,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,14,3,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,14,4,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,14,4,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,11,14,4,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,14,4,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,14,5,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,14,5,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,14,5,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,14,5,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,14,6,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,14,6,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,11,14,6,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,14,6,45,129.0,7.5,0.6,9.0,12.5,6.4,0.0
2016,11,14,7,0,258.0,15.0,0.6,9.0,25.0,191.67,0.0
2016,11,14,7,15,393.5,24.0,0.6,9.5,63.5,356.44,268.58
2016,11,14,7,30,529.0,33.0,0.6,10.0,102.0,487.52,392.06
2016,11,14,7,45,603.0,38.5,0.65,10.5,147.0,572.94,462.54
2016,11,14,8,0,677.0,44.0,0.7,11.0,192.0,660.58,530.38
2016,11,14,8,15,722.5,48.0,0.7,11.5,237.0,723.23,575.67
2016,11,14,8,30,768.0,52.0,0.7,12.0,282.0,785.36,618.34
2016,11,14,8,45,799.0,55.0,0.7,12.5,323.5,831.83,648.13
2016,11,14,9,0,830.0,58.0,0.7,13.0,365.0,876.2,675.54
2016,11,14,9,15,850.5,60.0,0.75,13.5,402.0,896.52,686.94
2016,11,14,9,30,871.0,62.0,0.8,14.0,439.0,923.85,703.22
2016,11,14,9,45,887.5,62.5,0.9,15.0,470.5,942.02,712.81
2016,11,14,10,0,904.0,63.0,1.0,16.0,502.0,956.71,720.17
2016,11,14,10,15,914.0,64.5,1.0,16.5,526.5,962.87,721.45
2016,11,14,10,30,924.0,66.0,1.0,17.0,551.0,965.16,720.47
2016,11,14,10,45,931.0,66.0,1.05,17.5,568.0,958.74,714.97
2016,11,14,11,0,938.0,66.0,1.1,18.0,585.0,948.42,707.2
2016,11,14,11,15,941.0,66.5,1.1,18.5,594.5,931.25,694.26
2016,11,14,11,30,944.0,67.0,1.1,19.0,604.0,910.33,679.11
2016,11,14,11,45,945.5,67.0,1.15,19.5,605.5,883.83,661.22
2016,11,14,12,0,947.0,67.0,1.2,20.0,607.0,853.82,641.06
2016,11,14,12,15,944.5,66.5,1.2,20.0,600.5,816.71,616.58
2016,11,14,12,30,942.0,66.0,1.2,20.0,594.0,776.64,590.01
2016,11,14,12,45,932.0,67.5,1.2,20.0,579.0,730.86,559.27
2016,11,14,13,0,922.0,69.0,1.2,20.0,564.0,683.04,524.89
2016,11,14,13,15,913.5,68.0,1.2,20.0,542.0,631.62,486.51
2016,11,14,13,30,905.0,67.0,1.2,20.0,520.0,578.63,445.82
2016,11,14,13,45,892.5,65.5,1.2,20.0,491.0,521.79,400.95
2016,11,14,14,0,880.0,64.0,1.2,20.0,462.0,464.32,354.06
2016,11,14,14,15,861.5,62.0,1.2,19.5,427.0,403.65,303.78
2016,11,14,14,30,843.0,60.0,1.2,19.0,392.0,343.58,252.27
2016,11,14,14,45,816.5,57.5,1.2,19.0,352.0,280.7,197.2
2016,11,14,15,0,790.0,55.0,1.2,19.0,312.0,220.44,144.34
2016,11,14,15,15,751.0,51.5,1.05,18.0,268.0,159.88,94.42
2016,11,14,15,30,712.0,48.0,0.9,17.0,224.0,103.68,53.98
2016,11,14,15,45,649.5,43.0,0.8,16.5,178.5,50.23,28.3
2016,11,14,16,0,587.0,38.0,0.7,16.0,133.0,33.98,24.21
2016,11,14,16,15,477.5,30.0,0.75,15.0,91.0,26.97,17.58
2016,11,14,16,30,368.0,22.0,0.8,14.0,49.0,19.98,8.6
2016,11,14,16,45,184.0,11.0,0.85,13.5,24.5,9.39,0.0
2016,11,14,17,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,14,17,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,11,14,17,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,14,17,45,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,11,14,18,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,14,18,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,11,14,18,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,14,18,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,14,19,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,14,19,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,14,19,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,14,19,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,14,20,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,14,20,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,11,14,20,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,14,20,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,14,21,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,14,21,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,11,14,21,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,14,21,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,14,22,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,14,22,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,14,22,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,14,22,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,14,23,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,14,23,15,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,11,14,23,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,14,23,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,15,0,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,15,0,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,15,0,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,15,0,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,15,1,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,15,1,15,0.0,0.0,0.75,7.5,0.0,0.0,0.0
2016,11,15,1,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,15,1,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,11,15,2,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,15,2,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,15,2,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,15,2,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,11,15,3,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,15,3,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,15,3,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,15,3,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,11,15,4,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,15,4,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,11,15,4,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,15,4,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,15,5,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,15,5,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,11,15,5,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,15,5,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,11,15,6,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,15,6,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,11,15,6,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,15,6,45,129.5,7.0,0.95,7.5,11.5,0.0,0.0
2016,11,15,7,0,259.0,14.0,1.0,8.0,23.0,191.14,0.0
2016,11,15,7,15,400.0,23.0,1.05,8.0,62.0,358.0,267.12
2016,11,15,7,30,541.0,32.0,1.1,8.0,101.0,494.85,402.84
2016,11,15,7,45,617.0,37.5,1.2,8.5,146.5,582.04,477.02
2016,11,15,8,0,693.0,43.0,1.3,9.0,192.0,671.61,548.51
2016,11,15,8,15,737.0,47.0,1.4,9.5,236.5,733.29,595.59
2016,11,15,8,30,781.0,51.0,1.5,10.0,281.0,794.35,640.15
2016,11,15,8,45,813.0,53.0,1.65,11.0,323.0,840.49,671.56
2016,11,15,9,0,845.0,55.0,1.8,12.0,365.0,874.52,693.4
2016,11,15,9,15,863.5,57.0,1.9,12.5,401.0,903.15,711.7
2016,11,15,9,30,882.0,59.0,2.0,13.0,437.0,928.77,727.65
2016,11,15,9,45,575.5,133.0,2.1,14.0,387.0,748.56,595.81
2016,11,15,10,0,269.0,207.0,2.2,15.0,337.0,516.89,416.1
2016,11,15,10,15,592.0,137.0,2.25,15.0,440.5,762.83,606.76
2016,11,15,10,30,915.0,67.0,2.3,15.0,544.0,956.89,741.37
2016,11,15,10,45,920.0,67.5,2.35,15.5,560.0,949.41,732.35
2016,11,15,11,0,925.0,68.0,2.4,16.0,576.0,938.11,723.09
2016,11,15,11,15,927.0,68.5,2.45,16.0,584.5,920.34,710.87
2016,11,15,11,30,929.0,69.0,2.5,16.0,593.0,898.91,696.27
2016,11,15,11,45,928.0,69.0,2.6,16.5,593.5,870.76,676.16
2016,11,15,12,0,927.0,69.0,2.7,17.0,594.0,839.32,653.75
2016,11,15,12,15,923.0,68.5,2.75,17.0,587.0,801.8,627.8
2016,11,15,12,30,919.0,68.0,2.8,17.0,580.0,761.5,599.7
2016,11,15,12,45,910.5,68.0,2.9,17.5,564.5,716.06,566.77
2016,11,15,13,0,902.0,68.0,3.0,18.0,549.0,668.58,530.1
2016,11,15,13,15,892.0,67.0,3.05,17.5,527.0,617.32,490.95
2016,11,15,13,30,882.0,66.0,3.1,17.0,505.0,564.7,449.46
2016,11,15,13,45,866.0,65.5,3.15,17.0,476.0,508.47,402.97
2016,11,15,14,0,850.0,65.0,3.2,17.0,447.0,452.01,354.87
2016,11,15,14,15,830.5,63.0,3.2,16.5,412.5,393.02,303.9
2016,11,15,14,30,811.0,61.0,3.2,16.0,378.0,333.8,251.31
2016,11,15,14,45,781.0,58.5,3.25,16.0,338.0,272.35,195.93
2016,11,15,15,0,751.0,56.0,3.3,16.0,298.0,213.55,143.13
2016,11,15,15,15,711.0,52.5,3.25,15.5,255.5,155.3,93.88
2016,11,15,15,30,671.0,49.0,3.2,15.0,213.0,101.54,54.32
2016,11,15,15,45,598.0,44.5,3.15,14.5,168.5,50.88,29.49
2016,11,15,16,0,525.0,40.0,3.1,14.0,124.0,32.66,23.19
2016,11,15,16,15,414.5,31.5,3.0,13.5,84.0,25.89,16.67
2016,11,15,16,30,304.0,23.0,2.9,13.0,44.0,19.12,7.55
2016,11,15,16,45,152.0,11.5,2.8,12.5,22.0,9.82,0.0
2016,11,15,17,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,15,17,15,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2016,11,15,17,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,15,17,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,11,15,18,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,15,18,15,0.0,0.0,2.85,10.5,0.0,0.0,0.0
2016,11,15,18,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,11,15,18,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,11,15,19,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,11,15,19,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,11,15,19,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,11,15,19,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,11,15,20,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,11,15,20,15,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2016,11,15,20,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,11,15,20,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,11,15,21,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,11,15,21,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,11,15,21,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,11,15,21,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,11,15,22,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,11,15,22,15,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,11,15,22,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,11,15,22,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,11,15,23,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,11,15,23,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,11,15,23,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,11,15,23,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,11,16,0,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,11,16,0,15,0.0,0.0,2.95,8.5,0.0,0.0,0.0
2016,11,16,0,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,11,16,0,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,11,16,1,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,11,16,1,15,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,11,16,1,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,11,16,1,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,11,16,2,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,11,16,2,15,0.0,0.0,2.85,7.5,0.0,0.0,0.0
2016,11,16,2,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,11,16,2,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,11,16,3,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,11,16,3,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,11,16,3,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,11,16,3,45,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,11,16,4,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,11,16,4,15,0.0,0.0,2.35,6.5,0.0,0.0,0.0
2016,11,16,4,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,11,16,4,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,11,16,5,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,11,16,5,15,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,11,16,5,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,11,16,5,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,11,16,6,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,11,16,6,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,11,16,6,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,11,16,6,45,108.0,7.5,2.2,6.0,11.0,0.0,0.0
2016,11,16,7,0,216.0,15.0,2.4,6.0,22.0,161.93,0.0
2016,11,16,7,15,367.5,24.5,2.7,6.5,60.5,343.45,253.92
2016,11,16,7,30,519.0,34.0,3.0,7.0,99.0,478.05,396.52
2016,11,16,7,45,606.0,39.0,3.4,7.5,145.0,573.77,481.61
2016,11,16,8,0,693.0,44.0,3.8,8.0,191.0,671.74,563.88
2016,11,16,8,15,739.0,48.0,3.95,8.5,236.0,735.23,614.82
2016,11,16,8,30,785.0,52.0,4.1,9.0,281.0,798.11,663.08
2016,11,16,8,45,819.0,54.0,4.35,9.5,323.5,846.17,699.31
2016,11,16,9,0,853.0,56.0,4.6,10.0,366.0,882.22,725.61
2016,11,16,9,15,873.0,58.0,4.7,10.0,403.0,912.31,747.27
2016,11,16,9,30,893.0,60.0,4.8,10.0,440.0,939.39,766.48
2016,11,16,9,45,905.5,62.0,4.9,10.5,471.0,956.01,776.41
2016,11,16,10,0,918.0,64.0,5.0,11.0,502.0,969.01,783.75
2016,11,16,10,15,927.0,65.0,5.05,11.0,526.5,973.53,786.06
2016,11,16,10,30,936.0,66.0,5.1,11.0,551.0,974.18,785.76
2016,11,16,10,45,940.0,67.5,5.2,11.5,567.5,966.89,778.73
2016,11,16,11,0,944.0,69.0,5.3,12.0,584.0,955.71,769.05
2016,11,16,11,15,946.5,69.5,5.35,12.0,593.0,938.05,755.88
2016,11,16,11,30,949.0,70.0,5.4,12.0,602.0,916.64,740.1
2016,11,16,11,45,948.0,70.5,5.45,12.0,603.0,888.61,719.47
2016,11,16,12,0,947.0,71.0,5.5,12.0,604.0,857.2,696.35
2016,11,16,12,15,944.0,70.5,5.55,12.0,597.5,819.81,668.67
2016,11,16,12,30,941.0,70.0,5.6,12.0,591.0,779.5,638.66
2016,11,16,12,45,673.0,139.5,5.65,12.0,507.0,635.71,524.28
2016,11,16,13,0,405.0,209.0,5.7,12.0,423.0,478.44,395.24
2016,11,16,13,15,404.5,199.5,5.65,11.5,406.5,445.49,368.82
2016,11,16,13,30,404.0,190.0,5.6,11.0,390.0,421.18,348.36
2016,11,16,13,45,642.0,128.0,5.6,11.0,424.5,460.94,379.19
2016,11,16,14,0,880.0,66.0,5.6,11.0,459.0,466.48,378.55
2016,11,16,14,15,861.0,64.0,5.5,10.5,424.0,405.74,323.59
2016,11,16,14,30,842.0,62.0,5.4,10.0,389.0,345.34,267.75
2016,11,16,14,45,813.0,59.5,5.35,10.0,348.5,282.36,208.88
2016,11,16,15,0,784.0,57.0,5.3,10.0,308.0,221.87,152.71
2016,11,16,15,15,742.5,53.5,5.1,9.5,264.0,161.39,100.07
2016,11,16,15,30,701.0,50.0,4.9,9.0,220.0,105.57,57.86
2016,11,16,15,45,629.0,45.0,4.7,9.0,174.0,52.62,30.93
2016,11,16,16,0,557.0,40.0,4.5,9.0,128.0,35.79,26.47
2016,11,16,16,15,440.0,31.5,4.1,8.5,86.5,26.02,17.13
2016,11,16,16,30,323.0,23.0,3.7,8.0,45.0,19.21,7.32
2016,11,16,16,45,161.5,11.5,3.3,7.5,22.5,9.82,0.0
2016,11,16,17,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,11,16,17,15,0.0,0.0,2.7,6.5,0.0,0.0,0.0
2016,11,16,17,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,11,16,17,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,11,16,18,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,16,18,15,0.0,0.0,2.15,5.5,0.0,0.0,0.0
2016,11,16,18,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,16,18,45,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,11,16,19,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,11,16,19,15,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,11,16,19,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,11,16,19,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,11,16,20,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,11,16,20,15,0.0,0.0,1.65,4.5,0.0,0.0,0.0
2016,11,16,20,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,11,16,20,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,11,16,21,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,11,16,21,15,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,11,16,21,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,11,16,21,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,11,16,22,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,11,16,22,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,11,16,22,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,11,16,22,45,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,11,16,23,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,11,16,23,15,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2016,11,16,23,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,11,16,23,45,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2016,11,17,0,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,11,17,0,15,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2016,11,17,0,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,11,17,0,45,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2016,11,17,1,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,11,17,1,15,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,11,17,1,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,11,17,1,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,11,17,2,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,11,17,2,15,0.0,0.0,1.5,3.5,0.0,0.0,0.0
2016,11,17,2,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,11,17,2,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,11,17,3,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,17,3,15,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,11,17,3,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,11,17,3,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,11,17,4,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,11,17,4,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,11,17,4,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,17,4,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,11,17,5,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,17,5,15,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,11,17,5,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,11,17,5,45,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,11,17,6,0,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,11,17,6,15,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,11,17,6,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,11,17,6,45,102.0,6.5,0.85,3.0,9.5,0.0,0.0
2016,11,17,7,0,204.0,13.0,0.9,3.0,19.0,151.64,0.0
2016,11,17,7,15,350.5,23.0,0.95,3.5,56.0,326.85,234.28
2016,11,17,7,30,497.0,33.0,1.0,4.0,93.0,459.29,378.49
2016,11,17,7,45,582.5,38.5,1.1,4.5,138.0,553.27,460.14
2016,11,17,8,0,668.0,44.0,1.2,5.0,183.0,649.74,538.53
2016,11,17,8,15,716.0,48.5,1.35,5.5,228.0,714.9,589.84
2016,11,17,8,30,764.0,53.0,1.5,6.0,273.0,779.65,638.74
2016,11,17,8,45,799.0,55.0,1.7,7.0,315.0,828.22,673.26
2016,11,17,9,0,834.0,57.0,1.9,8.0,357.0,874.78,705.3
2016,11,17,9,15,855.5,59.0,1.95,8.5,394.0,896.18,718.06
2016,11,17,9,30,877.0,61.0,2.0,9.0,431.0,924.49,735.79
2016,11,17,9,45,895.0,61.5,2.15,10.0,462.5,944.14,746.9
2016,11,17,10,0,913.0,62.0,2.3,11.0,494.0,960.31,755.57
2016,11,17,10,15,923.0,63.0,2.3,11.0,518.5,965.88,758.01
2016,11,17,10,30,933.0,64.0,2.3,11.0,543.0,967.59,758.05
2016,11,17,10,45,940.0,64.5,2.35,11.5,560.5,961.91,752.31
2016,11,17,11,0,947.0,65.0,2.4,12.0,578.0,952.31,744.09
2016,11,17,11,15,950.5,65.0,2.35,12.0,587.5,935.0,731.05
2016,11,17,11,30,954.0,65.0,2.3,12.0,597.0,913.91,715.6
2016,11,17,11,45,955.0,65.0,2.3,12.5,598.5,887.0,695.41
2016,11,17,12,0,956.0,65.0,2.3,13.0,600.0,856.59,672.9
2016,11,17,12,15,953.5,64.5,2.3,13.0,593.5,819.48,646.87
2016,11,17,12,30,951.0,64.0,2.3,13.0,587.0,779.39,618.62
2016,11,17,12,45,946.0,63.5,2.3,13.5,573.0,734.76,585.77
2016,11,17,13,0,941.0,63.0,2.3,14.0,559.0,687.71,549.2
2016,11,17,13,15,932.5,62.0,2.3,14.0,537.0,635.81,508.43
2016,11,17,13,30,924.0,61.0,2.3,14.0,515.0,582.3,465.26
2016,11,17,13,45,911.0,60.0,2.35,14.0,486.0,525.17,418.14
2016,11,17,14,0,898.0,59.0,2.4,14.0,457.0,467.4,368.91
2016,11,17,14,15,880.0,57.0,2.35,13.5,422.0,406.29,315.88
2016,11,17,14,30,862.0,55.0,2.3,13.0,387.0,345.7,261.66
2016,11,17,14,45,835.5,53.0,2.3,13.0,347.0,283.56,205.03
2016,11,17,15,0,809.0,51.0,2.3,13.0,307.0,223.47,150.35
2016,11,17,15,15,770.5,47.5,2.0,12.5,263.5,160.6,96.54
2016,11,17,15,30,732.0,44.0,1.7,12.0,220.0,103.45,53.88
2016,11,17,15,45,670.0,39.5,1.4,11.5,174.5,49.32,26.83
2016,11,17,16,0,608.0,35.0,1.1,11.0,129.0,31.46,22.42
2016,11,17,16,15,498.5,27.5,1.1,10.0,87.0,24.81,15.95
2016,11,17,16,30,389.0,20.0,1.1,9.0,45.0,18.19,6.07
2016,11,17,16,45,194.5,10.0,1.1,8.5,22.5,8.54,0.0
2016,11,17,17,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,17,17,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,11,17,17,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,17,17,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,17,18,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,17,18,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,11,17,18,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,17,18,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,17,19,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,17,19,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,11,17,19,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,17,19,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,17,20,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,17,20,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,11,17,20,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,17,20,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,17,21,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,17,21,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,17,21,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,17,21,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,11,17,22,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,17,22,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,11,17,22,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,17,22,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,17,23,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,17,23,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,17,23,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,17,23,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,11,18,0,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,18,0,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,18,0,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,18,0,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,11,18,1,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,18,1,15,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2016,11,18,1,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,18,1,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,11,18,2,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,11,18,2,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,11,18,2,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,11,18,2,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,11,18,3,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,11,18,3,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,11,18,3,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,11,18,3,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,11,18,4,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,11,18,4,15,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,11,18,4,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,11,18,4,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,11,18,5,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,11,18,5,15,0.0,0.0,1.5,2.5,0.0,0.0,0.0
2016,11,18,5,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,11,18,5,45,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,11,18,6,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,11,18,6,15,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,11,18,6,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,11,18,6,45,103.5,6.0,1.55,2.5,8.5,0.0,0.0
2016,11,18,7,0,207.0,12.0,1.6,3.0,17.0,152.55,0.0
2016,11,18,7,15,359.0,21.5,1.95,4.0,54.0,319.34,220.3
2016,11,18,7,30,511.0,31.0,2.3,5.0,91.0,467.57,387.22
2016,11,18,7,45,593.0,37.5,2.7,6.5,136.5,559.54,468.9
2016,11,18,8,0,675.0,44.0,3.1,8.0,182.0,654.4,547.24
2016,11,18,8,15,724.0,48.0,3.3,8.5,227.0,719.96,600.16
2016,11,18,8,30,773.0,52.0,3.5,9.0,272.0,785.05,650.4
2016,11,18,8,45,804.5,55.0,3.75,10.0,314.0,831.99,684.03
2016,11,18,9,0,836.0,58.0,4.0,11.0,356.0,876.82,715.01
2016,11,18,9,15,858.0,60.5,4.25,11.5,393.5,899.51,730.36
2016,11,18,9,30,880.0,63.0,4.5,12.0,431.0,928.98,751.11
2016,11,18,9,45,894.0,65.0,4.8,13.0,462.5,946.92,762.11
2016,11,18,10,0,908.0,67.0,5.1,14.0,494.0,961.31,770.47
2016,11,18,10,15,917.5,68.0,5.15,14.5,518.5,966.34,771.66
2016,11,18,10,30,927.0,69.0,5.2,15.0,543.0,967.57,770.28
2016,11,18,10,45,931.5,70.5,5.3,15.5,559.5,960.9,763.74
2016,11,18,11,0,936.0,72.0,5.4,16.0,576.0,950.37,754.62
2016,11,18,11,15,938.0,72.5,5.4,16.0,585.0,932.51,741.13
2016,11,18,11,30,940.0,73.0,5.4,16.0,594.0,910.97,725.14
2016,11,18,11,45,938.0,73.5,5.45,16.5,594.5,882.46,703.09
2016,11,18,12,0,936.0,74.0,5.5,17.0,595.0,850.67,678.74
2016,11,18,12,15,932.5,74.0,5.45,17.0,588.0,813.99,651.6
2016,11,18,12,30,929.0,74.0,5.4,17.0,581.0,774.44,622.29
2016,11,18,12,45,924.5,72.5,5.4,17.0,566.5,729.83,589.27
2016,11,18,13,0,920.0,71.0,5.4,17.0,552.0,682.86,552.1
2016,11,18,13,15,910.5,70.0,5.3,16.5,530.0,631.28,510.89
2016,11,18,13,30,901.0,69.0,5.2,16.0,508.0,578.23,467.42
2016,11,18,13,45,888.0,67.0,5.1,16.0,479.5,521.16,418.73
2016,11,18,14,0,875.0,65.0,5.0,16.0,451.0,463.54,368.34
2016,11,18,14,15,856.0,63.0,4.7,15.5,416.5,403.27,314.94
2016,11,18,14,30,837.0,61.0,4.4,15.0,382.0,343.41,260.66
2016,11,18,14,45,810.0,58.5,4.1,15.0,342.0,281.45,203.8
2016,11,18,15,0,783.0,56.0,3.8,15.0,302.0,221.72,149.43
2016,11,18,15,15,742.5,52.0,3.25,14.0,258.5,161.12,97.91
2016,11,18,15,30,702.0,48.0,2.7,13.0,215.0,105.04,56.16
2016,11,18,15,45,637.0,42.5,2.15,12.5,170.0,51.79,28.96
2016,11,18,16,0,572.0,37.0,1.6,12.0,125.0,33.17,23.8
2016,11,18,16,15,455.5,29.0,1.5,11.0,83.5,26.13,16.95
2016,11,18,16,30,339.0,21.0,1.4,10.0,42.0,19.13,5.98
2016,11,18,16,45,169.5,10.5,1.35,9.5,21.0,8.96,0.0
2016,11,18,17,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,18,17,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,11,18,17,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,18,17,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,18,18,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,18,18,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,18,18,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,18,18,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,18,19,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,18,19,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,11,18,19,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,18,19,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,11,18,20,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,18,20,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,18,20,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,18,20,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,11,18,21,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,18,21,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,18,21,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,18,21,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,11,18,22,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,18,22,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,18,22,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,18,22,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,11,18,23,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,18,23,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,18,23,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,18,23,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,11,19,0,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,19,0,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,11,19,0,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,19,0,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,11,19,1,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,19,1,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,19,1,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,11,19,1,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,11,19,2,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,11,19,2,15,0.0,0.0,2.65,6.5,0.0,0.0,0.0
2016,11,19,2,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,11,19,2,45,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,11,19,3,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,11,19,3,15,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,11,19,3,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,11,19,3,45,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2016,11,19,4,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,11,19,4,15,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,11,19,4,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,11,19,4,45,0.0,0.0,3.4,6.5,0.0,0.0,0.0
2016,11,19,5,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,11,19,5,15,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,11,19,5,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,11,19,5,45,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,11,19,6,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,11,19,6,15,0.0,0.0,3.65,7.0,0.0,0.0,0.0
2016,11,19,6,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,11,19,6,45,72.5,5.5,3.8,7.5,7.5,0.0,0.0
2016,11,19,7,0,145.0,11.0,3.9,8.0,15.0,108.84,0.0
2016,11,19,7,15,295.5,21.0,4.15,8.0,48.5,279.68,180.77
2016,11,19,7,30,446.0,31.0,4.4,8.0,82.0,427.53,353.77
2016,11,19,7,45,531.0,37.0,4.65,8.5,124.5,508.37,429.18
2016,11,19,8,0,616.0,43.0,4.9,9.0,167.0,603.06,510.68
2016,11,19,8,15,665.5,47.0,5.05,9.5,209.5,667.27,564.09
2016,11,19,8,30,715.0,51.0,5.2,10.0,252.0,731.28,615.07
2016,11,19,8,45,749.5,53.5,5.35,10.5,292.5,778.99,651.47
2016,11,19,9,0,784.0,56.0,5.5,11.0,333.0,824.92,685.47
2016,11,19,9,15,498.5,117.0,5.55,11.5,299.5,643.81,540.86
2016,11,19,9,30,213.0,178.0,5.6,12.0,266.0,415.46,349.36
2016,11,19,9,45,506.0,130.0,5.7,12.5,360.5,668.42,558.3
2016,11,19,10,0,799.0,82.0,5.8,13.0,455.0,887.26,724.46
2016,11,19,10,15,811.0,83.5,5.8,13.0,479.0,895.54,728.33
2016,11,19,10,30,823.0,85.0,5.8,13.0,503.0,900.24,730.75
2016,11,19,10,45,463.5,165.0,5.85,13.5,402.0,647.99,534.04
2016,11,19,11,0,104.0,245.0,5.9,14.0,301.0,347.69,284.78
2016,11,19,11,15,84.5,244.0,5.9,14.0,290.0,323.36,264.74
2016,11,19,11,30,65.0,243.0,5.9,14.0,279.0,300.05,244.99
2016,11,19,11,45,124.5,250.5,5.9,14.0,320.0,370.24,303.32
2016,11,19,12,0,184.0,258.0,5.9,14.0,361.0,418.95,343.56
2016,11,19,12,15,184.5,255.0,5.85,14.0,357.0,405.79,332.63
2016,11,19,12,30,185.0,252.0,5.8,14.0,353.0,392.17,321.46
2016,11,19,12,45,92.5,160.0,5.8,14.0,210.5,221.33,181.22
2016,11,19,13,0,0.0,68.0,5.8,14.0,68.0,56.41,42.07
2016,11,19,13,15,0.0,56.0,5.7,14.0,56.0,46.4,33.73
2016,11,19,13,30,0.0,44.0,5.6,14.0,44.0,36.41,25.32
2016,11,19,13,45,1.0,95.0,5.6,14.0,95.5,79.71,62.05
2016,11,19,14,0,2.0,146.0,5.6,14.0,147.0,124.25,99.61
2016,11,19,14,15,1.0,105.5,5.45,13.5,106.0,88.44,69.76
2016,11,19,14,30,0.0,65.0,5.3,13.0,65.0,53.86,40.61
2016,11,19,14,45,0.0,58.5,5.15,13.0,58.5,48.44,36.06
2016,11,19,15,0,0.0,52.0,5.0,13.0,52.0,43.02,31.47
2016,11,19,15,15,0.0,44.0,4.7,12.5,44.0,36.37,25.81
2016,11,19,15,30,0.0,36.0,4.4,12.0,36.0,29.72,20.07
2016,11,19,15,45,0.0,28.5,4.1,12.0,28.5,23.5,14.58
2016,11,19,16,0,0.0,21.0,3.8,12.0,21.0,17.3,9.7
2016,11,19,16,15,0.0,13.5,3.55,11.5,13.5,11.1,3.9
2016,11,19,16,30,0.0,6.0,3.3,11.0,6.0,4.92,0.0
2016,11,19,16,45,0.0,3.0,3.1,11.0,3.0,2.56,0.0
2016,11,19,17,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,19,17,15,0.0,0.0,2.85,10.5,0.0,0.0,0.0
2016,11,19,17,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,11,19,17,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,11,19,18,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,11,19,18,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,11,19,18,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
