Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,19,18,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,11,19,19,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,11,19,19,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,11,19,19,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,11,19,19,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,11,19,20,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,11,19,20,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,11,19,20,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,11,19,20,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,11,19,21,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,19,21,15,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2016,11,19,21,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,11,19,21,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,11,19,22,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,19,22,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,11,19,22,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,19,22,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,19,23,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,19,23,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,19,23,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,19,23,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,20,0,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,20,0,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,11,20,0,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,20,0,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,20,1,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,20,1,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,20,1,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,20,1,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,20,2,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,20,2,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,11,20,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,20,2,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,20,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,20,3,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,20,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,20,3,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,11,20,4,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,20,4,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,11,20,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,20,4,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,20,5,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,20,5,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,20,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,20,5,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,11,20,6,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,20,6,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,11,20,6,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,20,6,45,0.0,3.0,0.8,9.0,3.0,0.0,0.0
2016,11,20,7,0,0.0,6.0,0.8,9.0,6.0,5.12,0.0
2016,11,20,7,15,7.5,22.0,0.95,9.5,22.5,31.34,13.52
2016,11,20,7,30,15.0,38.0,1.1,10.0,39.0,59.78,44.54
2016,11,20,7,45,26.0,56.0,1.25,10.5,60.0,90.4,72.23
2016,11,20,8,0,37.0,74.0,1.4,11.0,81.0,120.23,98.7
2016,11,20,8,15,44.0,91.5,1.4,11.0,102.5,145.67,121.0
2016,11,20,8,30,51.0,109.0,1.4,11.0,124.0,171.1,142.82
2016,11,20,8,45,55.5,125.5,1.45,11.5,143.5,192.73,160.66
2016,11,20,9,0,60.0,142.0,1.5,12.0,163.0,214.34,178.12
2016,11,20,9,15,127.5,159.5,1.5,12.0,210.5,314.64,261.84
2016,11,20,9,30,195.0,177.0,1.5,12.0,258.0,397.52,328.85
2016,11,20,9,45,173.0,192.0,1.5,12.5,268.0,392.33,322.03
2016,11,20,10,0,151.0,207.0,1.5,13.0,278.0,386.22,315.12
2016,11,20,10,15,81.0,192.5,1.45,13.0,231.0,276.42,225.52
2016,11,20,10,30,11.0,178.0,1.4,13.0,184.0,173.2,139.37
2016,11,20,10,45,7.5,173.5,1.4,13.0,177.5,163.44,131.37
2016,11,20,11,0,4.0,169.0,1.4,13.0,171.0,154.28,123.6
2016,11,20,11,15,2.0,161.0,1.5,13.0,162.0,143.51,114.64
2016,11,20,11,30,0.0,153.0,1.6,13.0,153.0,133.27,106.12
2016,11,20,11,45,15.0,186.0,1.75,13.0,194.5,177.46,142.98
2016,11,20,12,0,30.0,219.0,1.9,13.0,236.0,236.14,190.94
2016,11,20,12,15,30.0,217.0,2.0,12.5,233.5,230.91,186.91
2016,11,20,12,30,30.0,215.0,2.1,12.0,231.0,225.75,183.17
2016,11,20,12,45,15.0,180.0,2.25,12.0,188.0,166.92,134.84
2016,11,20,13,0,0.0,145.0,2.4,12.0,145.0,123.74,98.95
2016,11,20,13,15,0.0,139.0,2.4,11.5,139.0,118.09,94.62
2016,11,20,13,30,0.0,133.0,2.4,11.0,133.0,112.53,90.28
2016,11,20,13,45,0.0,119.0,2.4,11.0,119.0,100.03,79.91
2016,11,20,14,0,0.0,105.0,2.4,11.0,105.0,87.78,69.69
2016,11,20,14,15,0.0,114.0,2.35,11.0,114.0,95.34,76.29
2016,11,20,14,30,0.0,123.0,2.3,11.0,123.0,102.64,82.65
2016,11,20,14,45,0.0,110.0,2.25,11.0,110.0,91.19,73.03
2016,11,20,15,0,0.0,97.0,2.2,11.0,97.0,79.89,63.47
2016,11,20,15,15,0.0,82.5,2.0,10.5,82.5,67.54,52.99
2016,11,20,15,30,0.0,68.0,1.8,10.0,68.0,55.39,42.5
2016,11,20,15,45,0.0,53.0,1.6,10.0,53.0,43.08,31.65
2016,11,20,16,0,0.0,38.0,1.4,10.0,38.0,31.17,22.2
2016,11,20,16,15,0.0,25.0,1.3,9.5,25.0,20.65,12.23
2016,11,20,16,30,0.0,12.0,1.2,9.0,12.0,9.88,0.0
2016,11,20,16,45,0.0,6.0,1.1,9.0,6.0,5.12,0.0
2016,11,20,17,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,20,17,15,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2016,11,20,17,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,20,17,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,11,20,18,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,20,18,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,11,20,18,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,20,18,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,20,19,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,20,19,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,20,19,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,20,19,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,20,20,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,20,20,15,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2016,11,20,20,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,20,20,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,20,21,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,20,21,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,20,21,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,20,21,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,11,20,22,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,20,22,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,20,22,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,20,22,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,11,20,23,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,20,23,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,20,23,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,20,23,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,21,0,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,21,0,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,21,0,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,21,0,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,11,21,1,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,21,1,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,11,21,1,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,21,1,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,11,21,2,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,21,2,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,21,2,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,21,2,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,11,21,3,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,21,3,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,11,21,3,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,21,3,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,21,4,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,21,4,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,11,21,4,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,21,4,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,21,5,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,21,5,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,21,5,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,21,5,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,21,6,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,21,6,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,21,6,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,21,6,45,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2016,11,21,7,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,21,7,15,203.0,16.5,1.6,7.0,38.5,202.15,107.73
2016,11,21,7,30,406.0,33.0,1.9,7.0,77.0,398.1,325.19
2016,11,21,7,45,497.5,40.0,2.2,7.5,119.5,492.78,411.46
2016,11,21,8,0,589.0,47.0,2.5,8.0,162.0,591.92,495.32
2016,11,21,8,15,643.0,52.0,2.6,8.0,205.0,651.92,545.12
2016,11,21,8,30,697.0,57.0,2.7,8.0,248.0,720.93,599.8
2016,11,21,8,45,365.5,96.0,2.8,8.5,197.5,486.37,412.97
2016,11,21,9,0,34.0,135.0,2.9,9.0,147.0,180.82,150.86
2016,11,21,9,15,142.0,152.5,3.0,9.5,209.5,318.5,270.01
2016,11,21,9,30,250.0,170.0,3.1,10.0,272.0,459.5,385.93
2016,11,21,9,45,562.0,118.0,3.25,10.5,370.0,714.34,589.29
2016,11,21,10,0,874.0,66.0,3.4,11.0,468.0,924.56,742.46
2016,11,21,10,15,617.0,134.5,3.45,11.0,425.5,779.09,632.52
2016,11,21,10,30,360.0,203.0,3.5,11.0,383.0,584.97,480.66
2016,11,21,10,45,310.0,219.5,3.6,11.5,378.0,550.84,452.35
2016,11,21,11,0,260.0,236.0,3.7,12.0,373.0,516.27,422.76
2016,11,21,11,15,212.5,244.5,3.75,12.0,358.0,456.19,374.23
2016,11,21,11,30,165.0,253.0,3.8,12.0,343.0,416.26,341.08
2016,11,21,11,45,192.0,252.5,3.85,12.5,357.5,429.65,351.73
2016,11,21,12,0,219.0,252.0,3.9,13.0,372.0,440.99,360.41
2016,11,21,12,15,219.5,249.0,3.9,13.0,368.0,426.77,348.87
2016,11,21,12,30,220.0,246.0,3.9,13.0,364.0,411.98,336.92
2016,11,21,12,45,221.0,239.5,3.95,13.0,355.5,393.24,321.86
2016,11,21,13,0,222.0,233.0,4.0,13.0,347.0,374.02,306.26
2016,11,21,13,15,111.0,133.0,3.95,13.0,190.0,193.97,158.76
2016,11,21,13,30,0.0,33.0,3.9,13.0,33.0,27.28,17.64
2016,11,21,13,45,0.0,31.0,3.9,13.0,31.0,25.61,16.3
2016,11,21,14,0,0.0,29.0,3.9,13.0,29.0,23.94,14.91
2016,11,21,14,15,0.0,21.0,3.85,12.5,21.0,17.32,9.28
2016,11,21,14,30,0.0,13.0,3.8,12.0,13.0,10.71,3.62
2016,11,21,14,45,0.0,11.5,3.75,12.0,11.5,9.46,2.56
2016,11,21,15,0,0.0,10.0,3.7,12.0,10.0,8.22,1.49
2016,11,21,15,15,341.5,29.0,3.35,11.5,108.0,80.43,48.46
2016,11,21,15,30,683.0,48.0,3.0,11.0,206.0,105.43,57.41
2016,11,21,15,45,611.0,43.0,2.7,10.5,161.5,53.64,30.05
2016,11,21,16,0,539.0,38.0,2.4,10.0,117.0,34.07,24.73
2016,11,21,16,15,417.5,29.0,2.1,9.0,77.0,23.97,15.05
2016,11,21,16,30,296.0,20.0,1.8,8.0,37.0,16.65,2.63
2016,11,21,16,45,148.0,10.0,1.5,7.5,18.5,8.54,0.0
2016,11,21,17,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,21,17,15,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2016,11,21,17,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,21,17,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,21,18,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,21,18,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,11,21,18,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,21,18,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,21,19,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,21,19,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,21,19,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,21,19,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,21,20,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,21,20,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,21,20,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,21,20,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,11,21,21,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,21,21,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,21,21,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,21,21,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,21,22,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,21,22,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,21,22,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,21,22,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,21,23,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,21,23,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,21,23,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,21,23,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,11,22,0,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,22,0,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,22,0,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,22,0,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,11,22,1,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,22,1,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,11,22,1,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,22,1,45,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,11,22,2,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,22,2,15,0.0,0.0,0.7,5.5,0.0,0.0,0.0
2016,11,22,2,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,11,22,2,45,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,11,22,3,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,11,22,3,15,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,11,22,3,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,11,22,3,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,11,22,4,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,11,22,4,15,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,11,22,4,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,11,22,4,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,11,22,5,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,11,22,5,15,0.0,0.0,0.65,5.0,0.0,0.0,0.0
2016,11,22,5,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,11,22,5,45,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,11,22,6,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,11,22,6,15,0.0,0.0,0.55,5.0,0.0,0.0,0.0
2016,11,22,6,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,11,22,6,45,0.0,0.0,0.45,5.0,0.0,0.0,0.0
2016,11,22,7,0,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,11,22,7,15,206.0,16.0,0.35,5.5,37.5,201.88,92.06
2016,11,22,7,30,412.0,32.0,0.3,6.0,75.0,400.94,321.09
2016,11,22,7,45,502.5,39.5,0.3,6.5,117.5,495.36,403.57
2016,11,22,8,0,593.0,47.0,0.3,7.0,160.0,594.36,482.26
2016,11,22,8,15,647.0,52.0,0.3,7.5,203.5,654.17,527.44
2016,11,22,8,30,701.0,57.0,0.3,8.0,247.0,723.27,577.07
2016,11,22,8,45,739.0,60.0,0.3,8.5,288.0,774.91,611.72
2016,11,22,9,0,777.0,63.0,0.3,9.0,329.0,824.72,643.85
2016,11,22,9,15,801.0,66.0,0.4,9.5,365.5,859.38,666.52
2016,11,22,9,30,825.0,69.0,0.5,10.0,402.0,891.19,687.16
2016,11,22,9,45,846.0,69.5,0.65,10.5,433.5,913.67,702.41
2016,11,22,10,0,867.0,70.0,0.8,11.0,465.0,932.69,715.4
2016,11,22,10,15,878.0,71.5,0.85,11.5,489.5,929.83,711.69
2016,11,22,10,30,889.0,73.0,0.9,12.0,514.0,933.55,712.88
2016,11,22,10,45,896.0,73.5,1.0,12.5,531.5,928.52,709.17
2016,11,22,11,0,903.0,74.0,1.1,13.0,549.0,919.77,703.14
2016,11,22,11,15,907.0,74.5,1.1,13.0,558.5,904.61,692.49
2016,11,22,11,30,911.0,75.0,1.1,13.0,568.0,885.82,679.59
2016,11,22,11,45,912.5,75.0,1.1,13.0,570.0,860.75,662.55
2016,11,22,12,0,914.0,75.0,1.1,13.0,572.0,832.31,643.29
2016,11,22,12,15,912.0,74.5,1.1,13.0,566.0,797.33,619.49
2016,11,22,12,30,910.0,74.0,1.1,13.0,560.0,759.47,593.61
2016,11,22,12,45,702.5,126.5,1.1,13.0,496.0,642.4,507.52
2016,11,22,13,0,495.0,179.0,1.1,13.0,432.0,519.78,414.11
2016,11,22,13,15,514.0,165.5,1.1,13.0,419.0,490.14,391.94
2016,11,22,13,30,533.0,152.0,1.1,13.0,406.0,457.66,365.97
2016,11,22,13,45,695.0,109.5,1.1,13.0,421.0,471.22,374.37
2016,11,22,14,0,857.0,67.0,1.1,13.0,436.0,460.13,361.08
2016,11,22,14,15,715.5,84.0,1.1,12.5,375.0,370.72,288.51
2016,11,22,14,30,574.0,101.0,1.1,12.0,314.0,294.72,226.58
2016,11,22,14,45,550.0,94.0,1.1,12.0,281.0,243.94,181.71
2016,11,22,15,0,526.0,87.0,1.1,12.0,248.0,195.52,138.74
2016,11,22,15,15,498.0,77.0,1.0,11.5,211.5,146.48,97.0
2016,11,22,15,30,470.0,67.0,0.9,11.0,175.0,100.77,61.74
2016,11,22,15,45,417.5,56.5,0.8,10.5,137.0,57.43,36.34
2016,11,22,16,0,365.0,46.0,0.7,10.0,99.0,37.51,27.8
2016,11,22,16,15,281.0,33.0,0.75,9.5,65.0,27.14,17.72
2016,11,22,16,30,197.0,20.0,0.8,9.0,31.0,16.52,1.84
2016,11,22,16,45,98.5,10.0,0.85,8.5,15.5,8.54,0.0
2016,11,22,17,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,22,17,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,11,22,17,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,22,17,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,11,22,18,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,22,18,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,11,22,18,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,22,18,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,22,19,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,22,19,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,22,19,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,22,19,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,22,20,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,22,20,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,11,22,20,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,22,20,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,11,22,21,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,22,21,15,0.0,0.0,0.65,6.5,0.0,0.0,0.0
2016,11,22,21,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,11,22,21,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,11,22,22,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,11,22,22,15,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,11,22,22,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,11,22,22,45,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,11,22,23,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,22,23,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,11,22,23,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,22,23,45,0.0,0.0,0.85,6.5,0.0,0.0,0.0
2016,11,23,0,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,23,0,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,23,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,23,0,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,23,1,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,23,1,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,11,23,1,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,23,1,45,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2016,11,23,2,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,23,2,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,11,23,2,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,23,2,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,11,23,3,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,23,3,15,0.0,0.0,2.25,7.5,0.0,0.0,0.0
2016,11,23,3,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,11,23,3,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,11,23,4,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,11,23,4,15,0.0,0.0,2.35,6.5,0.0,0.0,0.0
2016,11,23,4,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,11,23,4,45,0.0,0.0,2.05,5.5,0.0,0.0,0.0
2016,11,23,5,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,11,23,5,15,0.0,0.0,1.8,4.5,0.0,0.0,0.0
2016,11,23,5,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,11,23,5,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,11,23,6,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,11,23,6,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,11,23,6,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,11,23,6,45,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2016,11,23,7,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,23,7,15,201.5,16.5,1.6,5.5,36.5,197.84,70.95
2016,11,23,7,30,403.0,33.0,1.8,6.0,73.0,394.15,319.39
2016,11,23,7,45,494.5,41.0,2.0,6.5,115.5,490.04,408.92
2016,11,23,8,0,586.0,49.0,2.2,7.0,158.0,590.32,493.86
2016,11,23,8,15,642.5,54.0,2.35,7.5,202.0,660.17,550.92
2016,11,23,8,30,699.0,59.0,2.5,8.0,246.0,722.64,599.79
2016,11,23,8,45,732.0,63.5,2.7,8.5,286.5,771.77,636.92
2016,11,23,9,0,765.0,68.0,2.9,9.0,327.0,818.94,671.45
2016,11,23,9,15,790.5,71.0,3.0,9.0,364.0,855.0,697.44
2016,11,23,9,30,816.0,74.0,3.1,9.0,401.0,888.18,721.0
2016,11,23,9,45,829.5,77.0,3.25,9.5,431.5,906.95,732.81
2016,11,23,10,0,843.0,80.0,3.4,10.0,462.0,922.24,742.16
2016,11,23,10,15,855.0,81.5,3.35,10.0,486.0,930.6,746.5
2016,11,23,10,30,867.0,83.0,3.3,10.0,510.0,935.23,748.32
2016,11,23,10,45,875.5,83.5,3.3,10.5,527.5,931.55,743.35
2016,11,23,11,0,884.0,84.0,3.3,11.0,545.0,924.07,735.9
2016,11,23,11,15,888.0,84.5,3.3,11.0,555.0,908.79,724.4
2016,11,23,11,30,892.0,85.0,3.3,11.0,565.0,889.86,710.47
2016,11,23,11,45,892.0,85.5,3.3,11.5,566.5,864.0,690.37
2016,11,23,12,0,892.0,86.0,3.3,12.0,568.0,834.85,668.04
2016,11,23,12,15,889.5,85.5,3.35,12.0,562.0,799.44,642.66
2016,11,23,12,30,887.0,85.0,3.4,12.0,556.0,761.22,615.09
2016,11,23,12,45,877.5,85.5,3.5,12.0,542.0,716.62,582.14
2016,11,23,13,0,868.0,86.0,3.6,12.0,528.0,670.1,545.62
2016,11,23,13,15,858.5,84.5,3.6,12.0,507.0,619.78,504.98
2016,11,23,13,30,849.0,83.0,3.6,12.0,486.0,568.12,462.25
2016,11,23,13,45,834.5,81.0,3.65,12.0,458.0,512.35,415.22
2016,11,23,14,0,820.0,79.0,3.7,12.0,430.0,456.29,366.58
2016,11,23,14,15,798.5,76.5,3.7,11.5,396.0,396.99,314.53
2016,11,23,14,30,777.0,74.0,3.7,11.0,362.0,338.74,261.97
2016,11,23,14,45,746.0,70.5,3.7,11.0,323.0,278.3,206.58
2016,11,23,15,0,715.0,67.0,3.7,11.0,284.0,218.87,152.39
2016,11,23,15,15,667.5,62.0,3.35,10.5,241.0,160.04,101.75
2016,11,23,15,30,620.0,57.0,3.0,10.0,198.0,106.63,60.9
2016,11,23,15,45,548.0,50.0,2.65,9.5,154.5,56.44,32.92
2016,11,23,16,0,476.0,43.0,2.3,9.0,111.0,35.39,25.96
2016,11,23,16,15,348.0,32.5,2.05,8.0,72.5,26.94,17.56
2016,11,23,16,30,220.0,22.0,1.8,7.0,34.0,18.43,1.96
2016,11,23,16,45,110.0,11.0,1.55,6.5,17.0,9.39,0.0
2016,11,23,17,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,23,17,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2016,11,23,17,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,23,17,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,23,18,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,23,18,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,23,18,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,23,18,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,23,19,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,23,19,15,0.0,0.0,1.15,4.5,0.0,0.0,0.0
2016,11,23,19,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,23,19,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,23,20,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,23,20,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,11,23,20,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,23,20,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,23,21,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,23,21,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,23,21,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,23,21,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,23,22,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,23,22,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,23,22,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,23,22,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,23,23,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,23,23,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,11,23,23,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,23,23,45,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,11,24,0,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,24,0,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,24,0,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,24,0,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,24,1,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,24,1,15,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,11,24,1,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,24,1,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,24,2,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,24,2,15,0.0,0.0,1.1,1.5,0.0,0.0,0.0
2016,11,24,2,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,11,24,2,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,11,24,3,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,11,24,3,15,0.0,0.0,1.05,1.0,0.0,0.0,0.0
2016,11,24,3,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,11,24,3,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,11,24,4,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,11,24,4,15,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,11,24,4,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,11,24,4,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,11,24,5,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,11,24,5,15,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,11,24,5,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,11,24,5,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,11,24,6,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,11,24,6,15,0.0,0.0,0.95,1.0,0.0,0.0,0.0
2016,11,24,6,30,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,11,24,6,45,0.0,0.0,0.85,1.5,0.0,0.0,0.0
2016,11,24,7,0,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,11,24,7,15,182.5,17.0,0.85,2.5,35.0,183.2,43.16
2016,11,24,7,30,365.0,34.0,0.9,3.0,70.0,365.06,295.5
2016,11,24,7,45,464.0,43.5,0.95,3.5,113.0,467.61,390.38
2016,11,24,8,0,563.0,53.0,1.0,4.0,156.0,575.13,479.69
2016,11,24,8,15,623.5,59.0,1.05,4.5,200.5,649.61,538.96
2016,11,24,8,30,684.0,65.0,1.1,5.0,245.0,724.49,595.77
2016,11,24,8,45,721.5,69.5,1.2,5.5,287.0,776.7,633.95
2016,11,24,9,0,759.0,74.0,1.3,6.0,329.0,827.3,669.86
2016,11,24,9,15,766.5,69.5,1.35,6.5,351.5,829.8,669.4
2016,11,24,9,30,774.0,65.0,1.4,7.0,374.0,836.04,672.08
2016,11,24,9,45,747.0,78.0,1.45,8.0,394.5,829.79,664.45
2016,11,24,10,0,720.0,91.0,1.5,9.0,415.0,825.7,658.62
2016,11,24,10,15,800.5,89.0,1.5,9.5,467.0,887.96,700.58
2016,11,24,10,30,881.0,87.0,1.5,10.0,519.0,952.37,742.26
2016,11,24,10,45,894.5,86.5,1.5,11.0,538.0,951.96,737.51
2016,11,24,11,0,908.0,86.0,1.5,12.0,557.0,947.53,731.07
2016,11,24,11,15,912.0,86.5,1.45,12.0,567.0,931.85,719.12
2016,11,24,11,30,916.0,87.0,1.4,12.0,577.0,912.43,704.93
2016,11,24,11,45,919.5,86.5,1.35,12.5,579.5,887.72,686.02
2016,11,24,12,0,923.0,86.0,1.3,13.0,582.0,851.83,659.61
2016,11,24,12,15,920.5,85.5,1.15,13.0,576.0,823.09,638.17
2016,11,24,12,30,918.0,85.0,1.0,13.0,570.0,783.81,609.32
2016,11,24,12,45,912.5,84.0,0.9,13.5,556.0,739.16,576.0
2016,11,24,13,0,907.0,83.0,0.8,14.0,542.0,692.21,539.18
2016,11,24,13,15,897.0,82.0,0.8,14.0,520.5,640.48,500.41
2016,11,24,13,30,887.0,81.0,0.8,14.0,499.0,587.34,459.44
2016,11,24,13,45,872.0,79.0,0.8,14.0,470.5,529.51,413.65
2016,11,24,14,0,857.0,77.0,0.8,14.0,442.0,471.35,366.05
2016,11,24,14,15,835.5,74.5,0.8,13.5,407.0,410.11,315.11
2016,11,24,14,30,814.0,72.0,0.8,13.0,372.0,349.86,263.22
2016,11,24,14,45,783.0,68.5,0.8,13.0,332.0,287.34,208.12
2016,11,24,15,0,752.0,65.0,0.8,13.0,292.0,227.58,155.2
2016,11,24,15,15,705.5,60.5,0.8,12.0,248.5,167.57,104.99
2016,11,24,15,30,659.0,56.0,0.8,11.0,205.0,110.22,61.73
2016,11,24,15,45,584.5,49.0,0.8,10.5,160.0,57.52,32.6
2016,11,24,16,0,510.0,42.0,0.8,10.0,115.0,34.7,25.25
2016,11,24,16,15,378.5,31.5,0.85,9.5,75.0,26.17,16.76
2016,11,24,16,30,247.0,21.0,0.9,9.0,35.0,17.58,0.77
2016,11,24,16,45,123.5,10.5,0.95,8.5,17.5,8.96,0.0
2016,11,24,17,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,17,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,11,24,17,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,24,17,45,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2016,11,24,18,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,24,18,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,11,24,18,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,24,18,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,24,19,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,24,19,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,11,24,19,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,24,19,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,24,20,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,24,20,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,11,24,20,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,11,24,20,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,11,24,21,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,11,24,21,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,11,24,21,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,11,24,21,45,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,11,24,22,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,11,24,22,15,0.0,0.0,0.75,3.5,0.0,0.0,0.0
2016,11,24,22,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,11,24,22,45,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,11,24,23,0,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,11,24,23,15,0.0,0.0,0.65,3.0,0.0,0.0,0.0
2016,11,24,23,30,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,11,24,23,45,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,11,25,0,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,11,25,0,15,0.0,0.0,0.55,3.0,0.0,0.0,0.0
2016,11,25,0,30,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,11,25,0,45,0.0,0.0,0.45,3.0,0.0,0.0,0.0
2016,11,25,1,0,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2016,11,25,1,15,0.0,0.0,0.3,3.0,0.0,0.0,0.0
2016,11,25,1,30,0.0,0.0,0.2,3.0,0.0,0.0,0.0
2016,11,25,1,45,0.0,0.0,0.15,3.0,0.0,0.0,0.0
2016,11,25,2,0,0.0,0.0,0.1,3.0,0.0,0.0,0.0
2016,11,25,2,15,0.0,0.0,0.1,3.0,0.0,0.0,0.0
2016,11,25,2,30,0.0,0.0,0.1,3.0,0.0,0.0,0.0
2016,11,25,2,45,0.0,0.0,0.1,3.0,0.0,0.0,0.0
2016,11,25,3,0,0.0,0.0,0.1,3.0,0.0,0.0,0.0
2016,11,25,3,15,0.0,0.0,0.15,2.5,0.0,0.0,0.0
2016,11,25,3,30,0.0,0.0,0.2,2.0,0.0,0.0,0.0
2016,11,25,3,45,0.0,0.0,0.25,2.0,0.0,0.0,0.0
2016,11,25,4,0,0.0,0.0,0.3,2.0,0.0,0.0,0.0
2016,11,25,4,15,0.0,0.0,0.35,2.0,0.0,0.0,0.0
2016,11,25,4,30,0.0,0.0,0.4,2.0,0.0,0.0,0.0
2016,11,25,4,45,0.0,0.0,0.45,2.0,0.0,0.0,0.0
2016,11,25,5,0,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,11,25,5,15,0.0,0.0,0.55,2.0,0.0,0.0,0.0
2016,11,25,5,30,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,11,25,5,45,0.0,0.0,0.65,2.0,0.0,0.0,0.0
2016,11,25,6,0,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,11,25,6,15,0.0,0.0,0.75,2.0,0.0,0.0,0.0
2016,11,25,6,30,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,11,25,6,45,0.0,0.0,0.85,2.0,0.0,0.0,0.0
2016,11,25,7,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,11,25,7,15,192.5,16.0,0.85,2.5,34.0,187.35,14.39
2016,11,25,7,30,385.0,32.0,0.8,3.0,68.0,377.99,302.6
2016,11,25,7,45,479.0,40.5,0.8,3.5,110.5,475.51,394.87
2016,11,25,8,0,573.0,49.0,0.8,4.0,153.0,577.75,479.44
2016,11,25,8,15,632.5,54.5,1.05,4.5,197.0,650.46,539.37
2016,11,25,8,30,692.0,60.0,1.3,5.0,241.0,723.72,597.37
2016,11,25,8,45,733.5,63.5,1.55,6.0,283.0,770.76,632.53
2016,11,25,9,0,775.0,67.0,1.8,7.0,325.0,824.52,671.54
2016,11,25,9,15,800.5,70.0,1.8,7.5,362.0,860.75,695.1
2016,11,25,9,30,826.0,73.0,1.8,8.0,399.0,894.09,716.14
2016,11,25,9,45,842.5,75.5,1.85,9.0,430.0,915.18,727.41
2016,11,25,10,0,859.0,78.0,1.9,10.0,461.0,932.79,736.21
2016,11,25,10,15,870.5,79.5,2.0,10.5,486.0,940.77,740.24
2016,11,25,10,30,882.0,81.0,2.1,11.0,511.0,944.99,741.83
2016,11,25,10,45,786.0,101.5,2.25,11.5,494.5,869.56,687.83
2016,11,25,11,0,690.0,122.0,2.4,12.0,478.0,799.29,637.31
2016,11,25,11,15,693.5,124.0,2.45,12.0,487.0,788.34,629.87
2016,11,25,11,30,697.0,126.0,2.5,12.0,496.0,774.38,619.78
2016,11,25,11,45,661.0,137.0,2.55,12.5,489.5,734.44,589.52
2016,11,25,12,0,625.0,148.0,2.6,13.0,483.0,693.25,557.72
2016,11,25,12,15,658.5,136.5,2.6,13.0,486.0,681.88,549.52
2016,11,25,12,30,692.0,125.0,2.6,13.0,489.0,665.75,537.28
2016,11,25,12,45,565.0,157.0,2.6,13.0,449.0,572.31,463.75
2016,11,25,13,0,438.0,189.0,2.6,13.0,409.0,493.47,400.63
2016,11,25,13,15,457.0,176.0,2.55,12.5,398.0,467.05,380.27
2016,11,25,13,30,476.0,163.0,2.5,12.0,387.0,437.91,356.77
2016,11,25,13,45,469.0,153.5,2.45,12.0,363.5,396.34,321.91
2016,11,25,14,0,462.0,144.0,2.4,12.0,340.0,354.71,286.29
2016,11,25,14,15,479.0,128.5,2.1,11.5,317.5,317.12,252.97
2016,11,25,14,30,496.0,113.0,1.8,11.0,295.0,277.22,216.61
2016,11,25,14,45,465.0,107.0,1.55,11.0,263.0,230.21,174.6
2016,11,25,15,0,434.0,101.0,1.3,11.0,231.0,186.34,135.64
2016,11,25,15,15,406.5,88.5,1.15,10.5,196.0,140.96,96.93
2016,11,25,15,30,379.0,76.0,1.0,10.0,161.0,98.93,63.9
2016,11,25,15,45,334.5,62.5,0.9,9.5,125.5,59.06,38.63
2016,11,25,16,0,290.0,49.0,0.8,9.0,90.0,37.53,27.86
2016,11,25,16,15,145.0,38.0,0.85,8.5,58.5,29.37,19.51
2016,11,25,16,30,0.0,27.0,0.9,8.0,27.0,20.87,1.07
2016,11,25,16,45,0.0,13.5,0.95,7.5,13.5,11.52,0.0
2016,11,25,17,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,25,17,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,11,25,17,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,25,17,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,11,25,18,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,25,18,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,11,25,18,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,25,18,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,11,25,19,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,25,19,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,11,25,19,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,25,19,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,11,25,20,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,25,20,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,25,20,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,25,20,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,11,25,21,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,11,25,21,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,11,25,21,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,11,25,21,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,11,25,22,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,11,25,22,15,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,11,25,22,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,11,25,22,45,0.0,0.0,2.25,4.5,0.0,0.0,0.0
2016,11,25,23,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,11,25,23,15,0.0,0.0,2.55,5.0,0.0,0.0,0.0
2016,11,25,23,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,11,25,23,45,0.0,0.0,2.65,5.5,0.0,0.0,0.0
2016,11,26,0,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,11,26,0,15,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2016,11,26,0,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,11,26,0,45,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2016,11,26,1,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,11,26,1,15,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2016,11,26,1,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,11,26,1,45,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,11,26,2,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,11,26,2,15,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,11,26,2,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,11,26,2,45,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,11,26,3,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,11,26,3,15,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,11,26,3,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,11,26,3,45,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2016,11,26,4,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,11,26,4,15,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,11,26,4,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,11,26,4,45,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,11,26,5,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,11,26,5,15,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,11,26,5,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,11,26,5,45,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2016,11,26,6,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,11,26,6,15,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2016,11,26,6,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,11,26,6,45,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,11,26,7,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,11,26,7,15,0.0,4.0,2.9,6.0,4.0,3.28,0.0
2016,11,26,7,30,0.0,8.0,2.8,6.0,8.0,6.57,0.0
2016,11,26,7,45,0.0,13.5,2.75,6.5,13.5,11.1,3.9
2016,11,26,8,0,0.0,19.0,2.7,7.0,19.0,15.64,8.02
2016,11,26,8,15,0.0,25.0,2.75,7.0,25.0,20.6,12.49
2016,11,26,8,30,0.0,31.0,2.8,7.0,31.0,25.57,16.93
2016,11,26,8,45,0.0,37.0,2.9,7.0,37.0,30.54,21.33
2016,11,26,9,0,0.0,43.0,3.0,7.0,43.0,35.53,25.7
2016,11,26,9,15,0.0,39.0,3.1,7.0,39.0,32.21,22.73
2016,11,26,9,30,0.0,35.0,3.2,7.0,35.0,28.9,19.78
2016,11,26,9,45,0.0,48.5,3.35,7.0,48.5,40.12,29.54
2016,11,26,10,0,0.0,62.0,3.5,7.0,62.0,51.37,39.27
2016,11,26,10,15,0.0,75.0,3.5,7.0,75.0,62.23,48.6
2016,11,26,10,30,0.0,88.0,3.5,7.0,88.0,73.45,58.21
2016,11,26,10,45,7.0,136.5,3.55,7.0,140.5,126.09,103.56
2016,11,26,11,0,14.0,185.0,3.6,7.0,193.0,181.15,150.26
2016,11,26,11,15,9.5,178.0,3.5,7.0,183.0,168.26,138.96
2016,11,26,11,30,5.0,171.0,3.4,7.0,173.0,156.08,128.42
2016,11,26,11,45,14.0,187.5,3.35,7.0,194.5,179.15,148.16
2016,11,26,12,0,23.0,204.0,3.3,7.0,216.0,201.68,167.25
2016,11,26,12,15,72.0,222.5,3.15,7.0,260.0,271.08,226.31
2016,11,26,12,30,121.0,241.0,3.0,7.0,304.0,335.93,280.22
2016,11,26,12,45,67.5,211.5,2.9,7.0,247.0,246.68,205.33
2016,11,26,13,0,14.0,182.0,2.8,7.0,190.0,167.8,138.43
2016,11,26,13,15,156.5,189.5,2.85,7.0,263.5,278.53,233.56
2016,11,26,13,30,299.0,197.0,2.9,7.0,337.0,363.95,303.91
2016,11,26,13,45,364.0,173.5,2.95,7.0,334.0,354.4,294.74
2016,11,26,14,0,429.0,150.0,3.0,7.0,331.0,345.97,285.58
2016,11,26,14,15,324.0,150.5,3.0,7.0,281.0,270.37,221.46
2016,11,26,14,30,219.0,151.0,3.0,7.0,231.0,213.51,173.61
2016,11,26,14,45,197.0,138.5,3.0,7.0,204.5,176.02,140.76
2016,11,26,15,0,175.0,126.0,3.0,7.0,178.0,145.83,114.29
2016,11,26,15,15,159.0,108.5,2.8,6.5,150.5,115.25,87.92
2016,11,26,15,30,143.0,91.0,2.6,6.0,123.0,86.93,64.53
2016,11,26,15,45,113.5,72.5,2.45,6.0,94.5,59.81,44.22
2016,11,26,16,0,84.0,54.0,2.3,6.0,66.0,41.4,31.63
2016,11,26,16,15,42.0,36.0,2.15,6.0,42.0,28.1,18.54
2016,11,26,16,30,0.0,18.0,2.0,6.0,18.0,14.68,0.0
2016,11,26,16,45,0.0,9.0,1.95,6.0,9.0,7.68,0.0
2016,11,26,17,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,11,26,17,15,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,11,26,17,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,11,26,17,45,0.0,0.0,1.9,6.5,0.0,0.0,0.0
2016,11,26,18,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,26,18,15,0.0,0.0,1.85,6.5,0.0,0.0,0.0
2016,11,26,18,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,11,26,18,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,11,26,19,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,11,26,19,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,11,26,19,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,26,19,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,26,20,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,26,20,15,0.0,0.0,1.55,5.5,0.0,0.0,0.0
2016,11,26,20,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,26,20,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,11,26,21,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,26,21,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,26,21,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,26,21,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,26,22,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,26,22,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,26,22,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,26,22,45,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2016,11,26,23,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,26,23,15,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,11,26,23,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,26,23,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,11,27,0,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,11,27,0,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,11,27,0,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,11,27,0,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,11,27,1,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,27,1,15,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,11,27,1,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,11,27,1,45,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,11,27,2,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,11,27,2,15,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,11,27,2,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,11,27,2,45,0.0,0.0,3.15,6.5,0.0,0.0,0.0
2016,11,27,3,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,11,27,3,15,0.0,0.0,3.45,7.0,0.0,0.0,0.0
2016,11,27,3,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,11,27,3,45,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2016,11,27,4,0,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,11,27,4,15,0.0,0.0,3.95,7.0,0.0,0.0,0.0
2016,11,27,4,30,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,11,27,4,45,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,11,27,5,0,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,11,27,5,15,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,11,27,5,30,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,11,27,5,45,0.0,0.0,4.25,7.0,0.0,0.0,0.0
2016,11,27,6,0,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,11,27,6,15,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,11,27,6,30,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,11,27,6,45,0.0,0.0,4.35,7.0,0.0,0.0,0.0
2016,11,27,7,0,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2016,11,27,7,15,96.0,18.5,4.5,7.0,27.0,117.53,0.0
2016,11,27,7,30,192.0,37.0,4.6,7.0,54.0,243.62,190.99
2016,11,27,7,45,309.5,47.5,4.75,7.0,93.5,349.92,296.5
2016,11,27,8,0,427.0,58.0,4.9,7.0,133.0,465.15,399.01
2016,11,27,8,15,495.0,66.0,5.0,7.0,175.0,545.48,468.98
2016,11,27,8,30,563.0,74.0,5.1,7.0,217.0,626.67,537.3
2016,11,27,8,45,628.0,75.0,5.2,7.5,259.5,697.44,593.94
2016,11,27,9,0,693.0,76.0,5.3,8.0,302.0,767.06,647.91
2016,11,27,9,15,723.0,79.5,5.3,8.0,338.5,806.57,677.65
2016,11,27,9,30,753.0,83.0,5.3,8.0,375.0,843.67,705.09
2016,11,27,9,45,802.5,77.5,5.35,8.5,411.0,878.38,729.26
2016,11,27,10,0,852.0,72.0,5.4,9.0,447.0,916.61,755.81
2016,11,27,10,15,750.5,96.5,5.3,9.0,440.0,854.59,706.48
2016,11,27,10,30,649.0,121.0,5.2,9.0,433.0,782.97,650.1
2016,11,27,10,45,555.0,153.5,5.15,9.5,427.5,715.99,596.12
2016,11,27,11,0,461.0,186.0,5.1,10.0,422.0,657.29,546.17
2016,11,27,11,15,422.5,199.5,5.0,10.0,418.5,625.67,519.49
2016,11,27,11,30,384.0,213.0,4.9,10.0,415.0,576.69,479.39
2016,11,27,11,45,384.5,213.5,4.8,10.5,417.0,563.5,467.47
2016,11,27,12,0,385.0,214.0,4.7,11.0,419.0,548.91,454.34
2016,11,27,12,15,240.0,225.0,4.6,11.0,352.0,432.89,358.25
2016,11,27,12,30,95.0,236.0,4.5,11.0,285.0,298.27,245.94
2016,11,27,12,45,128.0,232.0,4.45,11.0,297.0,323.13,267.08
2016,11,27,13,0,161.0,228.0,4.4,11.0,309.0,331.47,274.17
2016,11,27,13,15,224.5,212.5,4.3,11.0,320.0,343.11,284.1
2016,11,27,13,30,288.0,197.0,4.2,11.0,331.0,358.28,296.04
2016,11,27,13,45,328.0,178.5,4.15,11.0,322.5,341.64,281.35
2016,11,27,14,0,368.0,160.0,4.1,11.0,314.0,320.79,262.38
2016,11,27,14,15,332.0,151.0,3.9,10.5,281.5,274.45,222.56
2016,11,27,14,30,296.0,142.0,3.7,10.0,249.0,231.75,185.62
2016,11,27,14,45,277.5,129.5,3.55,10.0,221.5,194.7,152.61
2016,11,27,15,0,259.0,117.0,3.4,10.0,194.0,159.76,121.56
2016,11,27,15,15,242.0,101.0,2.95,9.5,164.5,124.41,91.02
2016,11,27,15,30,225.0,85.0,2.5,9.0,135.0,91.36,64.09
2016,11,27,15,45,349.0,62.5,2.1,8.5,120.5,60.72,39.41
2016,11,27,16,0,473.0,40.0,1.7,8.0,106.0,32.9,23.79
2016,11,27,16,15,344.0,30.0,1.55,7.5,68.5,24.82,15.57
2016,11,27,16,30,215.0,20.0,1.4,7.0,31.0,16.69,0.0
2016,11,27,16,45,107.5,10.0,1.25,6.5,15.5,8.54,0.0
2016,11,27,17,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,27,17,15,0.0,0.0,1.05,5.5,0.0,0.0,0.0
2016,11,27,17,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,27,17,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,27,18,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,27,18,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,27,18,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,27,18,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,11,27,19,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,27,19,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,11,27,19,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,27,19,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,27,20,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,27,20,15,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,11,27,20,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,11,27,20,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,11,27,21,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,11,27,21,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,11,27,21,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,11,27,21,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,11,27,22,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,11,27,22,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,11,27,22,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,11,27,22,45,0.0,0.0,0.9,4.5,0.0,0.0,0.0
2016,11,27,23,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,11,27,23,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,11,27,23,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,11,27,23,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,11,28,0,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,11,28,0,15,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,11,28,0,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,11,28,0,45,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,11,28,1,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,11,28,1,15,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,11,28,1,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,11,28,1,45,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,11,28,2,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,11,28,2,15,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,11,28,2,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,11,28,2,45,0.0,0.0,0.95,5.5,0.0,0.0,0.0
2016,11,28,3,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,28,3,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,11,28,3,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,28,3,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,11,28,4,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,28,4,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,28,4,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,28,4,45,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,11,28,5,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,28,5,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,28,5,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,28,5,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,11,28,6,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,28,6,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,28,6,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,28,6,45,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2016,11,28,7,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,11,28,7,15,0.0,14.0,2.65,8.0,14.0,11.95,0.0
2016,11,28,7,30,0.0,28.0,2.9,8.0,28.0,28.88,16.97
2016,11,28,7,45,11.5,45.5,3.2,8.0,47.5,57.92,44.04
2016,11,28,8,0,23.0,63.0,3.5,8.0,67.0,96.38,78.46
2016,11,28,8,15,32.5,80.5,3.7,8.0,88.0,124.09,103.44
2016,11,28,8,30,42.0,98.0,3.9,8.0,109.0,151.77,128.03
2016,11,28,8,45,47.0,115.0,4.1,8.0,129.0,174.69,148.01
2016,11,28,9,0,52.0,132.0,4.3,8.0,149.0,197.56,167.63
2016,11,28,9,15,59.0,146.5,4.4,8.0,167.5,218.43,185.36
2016,11,28,9,30,66.0,161.0,4.5,8.0,186.0,239.4,202.99
2016,11,28,9,45,80.0,176.0,4.65,8.5,209.0,267.56,226.38
2016,11,28,10,0,94.0,191.0,4.8,9.0,232.0,295.51,249.31
2016,11,28,10,15,47.0,145.0,4.95,9.0,165.5,188.58,157.79
2016,11,28,10,30,0.0,99.0,5.1,9.0,99.0,83.82,66.61
2016,11,28,10,45,0.0,73.0,5.25,9.5,73.0,60.57,46.56
2016,11,28,11,0,0.0,47.0,5.4,10.0,47.0,38.91,27.86
2016,11,28,11,15,0.0,69.0,5.45,10.0,69.0,57.25,43.55
2016,11,28,11,30,0.0,91.0,5.5,10.0,91.0,75.86,59.4
2016,11,28,11,45,6.5,140.0,5.55,10.0,144.0,126.46,102.55
2016,11,28,12,0,13.0,189.0,5.6,10.0,197.0,178.88,146.76
2016,11,28,12,15,203.0,198.0,5.6,10.0,304.0,359.8,302.21
2016,11,28,12,30,393.0,207.0,5.6,10.0,411.0,512.35,428.72
2016,11,28,12,45,233.0,212.5,5.6,10.0,333.0,388.13,324.07
2016,11,28,13,0,73.0,218.0,5.6,10.0,255.0,252.98,209.67
2016,11,28,13,15,41.0,190.5,5.55,10.0,211.5,200.42,165.47
2016,11,28,13,30,9.0,163.0,5.5,10.0,168.0,145.26,118.73
2016,11,28,13,45,4.5,94.5,5.45,10.0,97.0,81.17,64.34
2016,11,28,14,0,0.0,26.0,5.4,10.0,26.0,21.46,12.97
2016,11,28,14,15,0.0,19.0,5.3,10.0,19.0,15.66,7.98
2016,11,28,14,30,0.0,12.0,5.2,10.0,12.0,9.88,2.96
2016,11,28,14,45,0.0,11.0,5.15,10.0,11.0,9.05,2.25
2016,11,28,15,0,0.0,10.0,5.1,10.0,10.0,8.22,1.53
2016,11,28,15,15,0.0,8.0,4.8,9.5,8.0,6.57,0.1
2016,11,28,15,30,0.0,6.0,4.5,9.0,6.0,4.92,0.0
2016,11,28,15,45,0.0,4.5,4.2,8.5,4.5,3.69,0.0
2016,11,28,16,0,0.0,3.0,3.9,8.0,3.0,2.46,0.0
2016,11,28,16,15,0.0,2.0,3.55,7.5,2.0,1.64,0.0
2016,11,28,16,30,0.0,1.0,3.2,7.0,1.0,0.82,0.0
2016,11,28,16,45,0.0,0.5,2.85,6.5,0.5,0.43,0.0
2016,11,28,17,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,11,28,17,15,0.0,0.0,2.4,5.5,0.0,0.0,0.0
2016,11,28,17,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,11,28,17,45,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,11,28,18,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,11,28,18,15,0.0,0.0,2.15,4.5,0.0,0.0,0.0
2016,11,28,18,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,11,28,18,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,11,28,19,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,11,28,19,15,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,11,28,19,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,11,28,19,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,11,28,20,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,11,28,20,15,0.0,0.0,2.05,3.5,0.0,0.0,0.0
2016,11,28,20,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,11,28,20,45,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,11,28,21,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,11,28,21,15,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,11,28,21,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,11,28,21,45,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,11,28,22,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,11,28,22,15,0.0,0.0,1.95,3.0,0.0,0.0,0.0
2016,11,28,22,30,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,11,28,22,45,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,11,28,23,0,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,11,28,23,15,0.0,0.0,1.85,3.0,0.0,0.0,0.0
2016,11,28,23,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,11,28,23,45,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,11,29,0,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,11,29,0,15,0.0,0.0,1.75,3.0,0.0,0.0,0.0
2016,11,29,0,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,11,29,0,45,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,11,29,1,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,11,29,1,15,0.0,0.0,1.65,2.5,0.0,0.0,0.0
2016,11,29,1,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,11,29,1,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,11,29,2,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,11,29,2,15,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,11,29,2,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,11,29,2,45,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2016,11,29,3,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,11,29,3,15,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,11,29,3,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,29,3,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,29,4,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,29,4,15,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,11,29,4,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,29,4,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,29,5,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,29,5,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,29,5,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,29,5,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,29,6,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,29,6,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,29,6,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,29,6,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,29,7,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,29,7,15,234.0,12.0,1.3,2.5,31.0,175.81,0.0
2016,11,29,7,30,468.0,24.0,1.5,3.0,62.0,415.25,316.07
2016,11,29,7,45,567.0,30.0,1.7,3.5,105.0,519.22,430.47
2016,11,29,8,0,666.0,36.0,1.9,4.0,148.0,624.71,521.76
2016,11,29,8,15,720.5,40.0,2.05,4.5,192.0,693.67,579.35
2016,11,29,8,30,775.0,44.0,2.2,5.0,236.0,762.71,634.12
2016,11,29,8,45,812.0,46.0,2.35,5.5,277.5,803.65,665.25
2016,11,29,9,0,849.0,48.0,2.5,6.0,319.0,851.48,700.41
2016,11,29,9,15,871.5,50.0,2.6,6.5,356.0,884.09,722.75
2016,11,29,9,30,894.0,52.0,2.7,7.0,393.0,913.92,742.65
2016,11,29,9,45,910.0,53.0,2.85,8.0,424.5,933.07,753.54
2016,11,29,10,0,926.0,54.0,3.0,9.0,456.0,948.77,761.89
2016,11,29,10,15,936.0,55.0,3.0,9.0,481.0,955.21,765.11
2016,11,29,10,30,946.0,56.0,3.0,9.0,506.0,957.83,765.81
2016,11,29,10,45,952.0,56.5,3.0,9.5,523.5,952.2,759.4
2016,11,29,11,0,958.0,57.0,3.0,10.0,541.0,942.68,750.49
2016,11,29,11,15,961.0,57.5,2.95,10.0,550.5,926.64,738.09
2016,11,29,11,30,964.0,58.0,2.9,10.0,560.0,906.83,723.2
2016,11,29,11,45,963.5,58.5,2.9,10.5,562.0,880.4,702.79
2016,11,29,12,0,963.0,59.0,2.9,11.0,564.0,850.53,680.06
2016,11,29,12,15,960.0,59.0,2.9,11.0,558.5,814.81,654.35
2016,11,29,12,30,957.0,59.0,2.9,11.0,553.0,776.12,626.37
2016,11,29,12,45,946.0,60.5,2.9,11.0,539.0,730.86,593.34
2016,11,29,13,0,935.0,62.0,2.9,11.0,525.0,683.59,556.77
2016,11,29,13,15,926.0,61.5,2.85,11.0,504.0,633.51,516.21
2016,11,29,13,30,917.0,61.0,2.8,11.0,483.0,581.82,473.37
2016,11,29,13,45,901.0,60.0,2.8,11.0,455.5,524.71,425.25
2016,11,29,14,0,885.0,59.0,2.8,11.0,428.0,467.24,375.41
2016,11,29,14,15,866.0,57.5,2.75,11.0,394.0,407.98,322.6
2016,11,29,14,30,847.0,56.0,2.7,11.0,360.0,349.27,268.9
2016,11,29,14,45,817.0,53.5,2.7,11.0,321.0,286.77,211.57
2016,11,29,15,0,787.0,51.0,2.7,11.0,282.0,226.7,156.36
2016,11,29,15,15,745.0,47.5,2.3,10.0,240.0,166.55,103.94
2016,11,29,15,30,703.0,44.0,1.9,9.0,198.0,110.96,60.45
2016,11,29,15,45,634.0,39.0,1.55,8.5,154.5,57.82,29.81
2016,11,29,16,0,565.0,34.0,1.2,8.0,111.0,30.65,21.77
2016,11,29,16,15,439.5,26.0,1.2,7.0,72.0,23.53,14.42
2016,11,29,16,30,314.0,18.0,1.2,6.0,33.0,16.43,0.0
2016,11,29,16,45,157.0,9.0,1.2,5.5,16.5,7.68,0.0
2016,11,29,17,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,29,17,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,11,29,17,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,29,17,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,29,18,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,29,18,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,11,29,18,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,29,18,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,29,19,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,29,19,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,11,29,19,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,11,29,19,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,11,29,20,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,11,29,20,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,11,29,20,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,11,29,20,45,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,11,29,21,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,11,29,21,15,0.0,0.0,0.75,4.0,0.0,0.0,0.0
2016,11,29,21,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,11,29,21,45,0.0,0.0,0.65,4.0,0.0,0.0,0.0
2016,11,29,22,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,11,29,22,15,0.0,0.0,0.55,4.0,0.0,0.0,0.0
2016,11,29,22,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,11,29,22,45,0.0,0.0,0.45,4.0,0.0,0.0,0.0
2016,11,29,23,0,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,11,29,23,15,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,11,29,23,30,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,11,29,23,45,0.0,0.0,0.45,4.0,0.0,0.0,0.0
2016,11,30,0,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,11,30,0,15,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,11,30,0,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,11,30,0,45,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,11,30,1,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,11,30,1,15,0.0,0.0,0.5,3.5,0.0,0.0,0.0
2016,11,30,1,30,0.0,0.0,0.5,3.0,0.0,0.0,0.0
