Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,30,1,45,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,11,30,2,0,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,11,30,2,15,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,11,30,2,30,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,11,30,2,45,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,11,30,3,0,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,11,30,3,15,0.0,0.0,0.45,3.0,0.0,0.0,0.0
2016,11,30,3,30,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2016,11,30,3,45,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2016,11,30,4,0,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2016,11,30,4,15,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2016,11,30,4,30,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2016,11,30,4,45,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2016,11,30,5,0,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2016,11,30,5,15,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2016,11,30,5,30,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2016,11,30,5,45,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2016,11,30,6,0,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2016,11,30,6,15,0.0,0.0,0.35,3.0,0.0,0.0,0.0
2016,11,30,6,30,0.0,0.0,0.3,3.0,0.0,0.0,0.0
2016,11,30,6,45,0.0,0.0,0.3,3.5,0.0,0.0,0.0
2016,11,30,7,0,0.0,0.0,0.3,4.0,0.0,0.0,0.0
2016,11,30,7,15,188.0,12.5,0.3,4.0,27.5,143.38,0.0
2016,11,30,7,30,376.0,25.0,0.3,4.0,55.0,356.42,262.69
2016,11,30,7,45,477.5,32.5,0.3,4.5,95.0,450.42,366.75
2016,11,30,8,0,579.0,40.0,0.3,5.0,135.0,557.36,455.2
2016,11,30,8,15,638.0,44.5,0.45,5.5,177.5,629.1,513.39
2016,11,30,8,30,697.0,49.0,0.6,6.0,220.0,701.01,569.31
2016,11,30,8,45,734.5,52.5,0.8,6.5,260.5,752.39,608.69
2016,11,30,9,0,772.0,56.0,1.0,7.0,301.0,802.2,645.8
2016,11,30,9,15,797.5,58.5,1.2,7.5,337.5,837.64,671.57
2016,11,30,9,30,823.0,61.0,1.4,8.0,374.0,870.39,694.99
2016,11,30,9,45,608.0,111.5,1.6,9.0,352.5,743.61,601.42
2016,11,30,10,0,393.0,162.0,1.8,10.0,331.0,595.35,487.44
2016,11,30,10,15,357.0,179.0,1.9,10.0,339.5,558.56,459.42
2016,11,30,10,30,321.0,196.0,2.0,10.0,348.0,540.47,444.18
2016,11,30,10,45,613.5,131.5,2.15,10.5,435.0,751.51,608.23
2016,11,30,11,0,906.0,67.0,2.3,11.0,522.0,908.83,719.66
2016,11,30,11,15,910.5,67.5,2.35,11.0,532.5,894.95,708.03
2016,11,30,11,30,915.0,68.0,2.4,11.0,543.0,877.45,695.75
2016,11,30,11,45,916.5,68.5,2.45,11.5,546.0,853.84,677.96
2016,11,30,12,0,918.0,69.0,2.5,12.0,549.0,826.86,657.85
2016,11,30,12,15,916.0,68.5,2.55,12.0,543.5,792.7,633.75
2016,11,30,12,30,914.0,68.0,2.6,12.0,538.0,755.66,607.42
2016,11,30,12,45,903.0,69.5,2.65,12.0,524.5,711.99,575.94
2016,11,30,13,0,892.0,71.0,2.7,12.0,511.0,666.41,540.63
2016,11,30,13,15,882.5,70.0,2.7,11.5,490.5,617.33,502.2
2016,11,30,13,30,873.0,69.0,2.7,11.0,470.0,566.82,461.47
2016,11,30,13,45,852.0,69.0,2.75,11.0,441.5,512.66,415.87
2016,11,30,14,0,831.0,69.0,2.8,11.0,413.0,455.68,366.75
2016,11,30,14,15,809.5,67.0,2.75,10.5,380.0,397.0,315.3
2016,11,30,14,30,788.0,65.0,2.7,10.0,347.0,339.29,263.22
2016,11,30,14,45,751.0,63.0,2.7,10.0,308.5,278.47,207.68
2016,11,30,15,0,714.0,61.0,2.7,10.0,270.0,221.02,155.18
2016,11,30,15,15,667.5,56.5,2.35,9.5,228.5,163.43,105.02
2016,11,30,15,30,621.0,52.0,2.0,9.0,187.0,108.74,61.91
2016,11,30,15,45,531.0,47.0,1.7,8.5,144.5,59.25,33.0
2016,11,30,16,0,441.0,42.0,1.4,8.0,102.0,34.6,25.27
2016,11,30,16,15,220.5,35.5,1.3,7.5,65.5,27.45,17.67
2016,11,30,16,30,0.0,29.0,1.2,7.0,29.0,21.93,0.0
2016,11,30,16,45,0.0,14.5,1.1,7.0,14.5,12.38,0.0
2016,11,30,17,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,30,17,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,11,30,17,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,30,17,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,30,18,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,30,18,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,30,18,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,30,18,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,30,19,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,30,19,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,30,19,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,30,19,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,30,20,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,30,20,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,11,30,20,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,30,20,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,11,30,21,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,30,21,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,30,21,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,30,21,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,30,22,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,30,22,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,30,22,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,30,22,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,11,30,23,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,30,23,15,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2016,11,30,23,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,11,30,23,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,1,0,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,1,0,15,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,12,1,0,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,1,0,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,1,1,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,1,1,15,0.0,0.0,0.8,4.5,0.0,0.0,0.0
2016,12,1,1,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,1,1,45,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,12,1,2,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,1,2,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,1,2,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,1,2,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,12,1,3,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,1,3,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,12,1,3,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,1,3,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,1,4,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,1,4,15,0.0,0.0,0.9,3.5,0.0,0.0,0.0
2016,12,1,4,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,1,4,45,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,12,1,5,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,1,5,15,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,12,1,5,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,5,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,12,1,6,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,1,6,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,1,6,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,1,6,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,1,7,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,1,7,15,188.0,12.0,1.55,3.5,26.5,142.65,0.0
2016,12,1,7,30,376.0,24.0,1.7,4.0,53.0,341.22,248.79
2016,12,1,7,45,488.5,31.0,1.9,4.5,94.5,456.83,379.21
2016,12,1,8,0,601.0,38.0,2.1,5.0,136.0,572.1,479.37
2016,12,1,8,15,661.0,43.0,2.2,5.5,179.5,645.54,540.88
2016,12,1,8,30,721.0,48.0,2.3,6.0,223.0,719.39,599.71
2016,12,1,8,45,764.0,50.5,2.45,6.5,264.5,774.73,642.16
2016,12,1,9,0,807.0,53.0,2.6,7.0,306.0,828.57,681.98
2016,12,1,9,15,833.0,55.5,2.7,7.5,343.5,864.92,707.24
2016,12,1,9,30,859.0,58.0,2.8,8.0,381.0,888.61,722.71
2016,12,1,9,45,877.0,59.5,2.9,8.5,413.0,910.1,736.4
2016,12,1,10,0,895.0,61.0,3.0,9.0,445.0,928.28,747.58
2016,12,1,10,15,907.0,62.0,3.05,9.0,470.0,936.63,752.62
2016,12,1,10,30,919.0,63.0,3.1,9.0,495.0,941.29,755.2
2016,12,1,10,45,927.0,64.0,3.15,9.5,513.5,938.47,751.19
2016,12,1,11,0,935.0,65.0,3.2,10.0,532.0,931.81,744.66
2016,12,1,11,15,939.0,65.5,3.25,10.0,542.5,917.1,733.88
2016,12,1,11,30,943.0,66.0,3.3,10.0,553.0,898.68,720.59
2016,12,1,11,45,943.5,66.5,3.4,10.5,555.5,873.68,701.64
2016,12,1,12,0,944.0,67.0,3.5,11.0,558.0,845.25,680.27
2016,12,1,12,15,942.5,66.5,3.5,11.0,553.0,810.77,655.12
2016,12,1,12,30,941.0,66.0,3.5,11.0,548.0,773.28,627.69
2016,12,1,12,45,935.5,66.0,3.55,11.0,535.0,730.75,596.54
2016,12,1,13,0,930.0,66.0,3.6,11.0,522.0,685.85,561.46
2016,12,1,13,15,921.5,65.0,3.55,11.0,502.0,635.85,520.65
2016,12,1,13,30,913.0,64.0,3.5,11.0,482.0,584.22,477.57
2016,12,1,13,45,900.5,62.5,3.45,11.0,454.5,528.65,430.2
2016,12,1,14,0,888.0,61.0,3.4,11.0,427.0,472.36,380.9
2016,12,1,14,15,869.0,59.0,3.35,10.5,393.5,412.52,328.0
2016,12,1,14,30,850.0,57.0,3.3,10.0,360.0,353.23,274.03
2016,12,1,14,45,821.0,54.5,3.25,10.0,321.0,290.98,216.4
2016,12,1,15,0,792.0,52.0,3.2,10.0,282.0,230.95,160.75
2016,12,1,15,15,749.0,48.0,2.8,9.0,239.5,169.86,107.14
2016,12,1,15,30,706.0,44.0,2.4,8.0,197.0,113.45,62.45
2016,12,1,15,45,637.0,39.0,2.0,7.5,153.5,60.03,30.8
2016,12,1,16,0,568.0,34.0,1.6,7.0,110.0,30.69,21.87
2016,12,1,16,15,441.5,25.5,1.5,6.0,71.0,23.08,14.03
2016,12,1,16,30,315.0,17.0,1.4,5.0,32.0,15.46,0.0
2016,12,1,16,45,157.5,8.5,1.3,4.5,16.0,7.26,0.0
2016,12,1,17,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,17,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,17,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,17,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,18,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,18,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,12,1,18,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,1,18,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,1,19,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,1,19,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,1,19,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,1,19,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,12,1,20,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,1,20,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,1,20,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,1,20,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,1,21,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,1,21,15,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2016,12,1,21,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,1,21,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,1,22,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,1,22,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,1,22,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,1,22,45,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2016,12,1,23,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,1,23,15,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2016,12,1,23,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,1,23,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,2,0,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,2,0,15,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2016,12,2,0,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,2,0,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,2,1,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,2,1,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,2,1,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,2,1,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,2,2,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,2,2,15,0.0,0.0,1.3,0.5,0.0,0.0,0.0
2016,12,2,2,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,2,2,45,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,12,2,3,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,2,3,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,2,3,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,2,3,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,2,4,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,2,4,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,2,4,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,2,4,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,2,5,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,2,5,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,2,5,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,2,5,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,2,6,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,2,6,15,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,12,2,6,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,2,6,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,2,7,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,2,7,15,227.0,11.0,1.5,0.5,27.5,168.9,0.0
2016,12,2,7,30,454.0,22.0,1.7,1.0,55.0,396.21,281.65
2016,12,2,7,45,556.5,28.0,1.95,1.5,97.0,505.99,421.1
2016,12,2,8,0,659.0,34.0,2.2,2.0,139.0,613.36,516.72
2016,12,2,8,15,715.0,38.0,2.3,2.5,183.0,683.1,576.05
2016,12,2,8,30,771.0,42.0,2.4,3.0,227.0,744.92,626.09
2016,12,2,8,45,806.5,45.0,2.55,4.0,268.5,794.23,663.26
2016,12,2,9,0,842.0,48.0,2.7,5.0,310.0,842.2,697.77
2016,12,2,9,15,865.5,50.0,2.9,5.5,347.0,875.69,721.89
2016,12,2,9,30,889.0,52.0,3.1,6.0,384.0,906.5,743.54
2016,12,2,9,45,901.5,54.5,3.3,7.0,415.5,924.75,754.22
2016,12,2,10,0,914.0,57.0,3.5,8.0,447.0,939.51,762.26
2016,12,2,10,15,925.0,58.5,3.55,8.0,472.0,947.77,767.28
2016,12,2,10,30,936.0,60.0,3.6,8.0,497.0,952.26,769.7
2016,12,2,10,45,942.0,61.0,3.7,8.5,515.0,947.61,764.59
2016,12,2,11,0,948.0,62.0,3.8,9.0,533.0,939.12,756.91
2016,12,2,11,15,951.5,62.5,3.8,9.0,543.0,923.91,745.26
2016,12,2,11,30,955.0,63.0,3.8,9.0,553.0,904.96,731.07
2016,12,2,11,45,955.5,63.0,3.85,9.5,555.5,879.19,710.99
2016,12,2,12,0,956.0,63.0,3.9,10.0,558.0,849.99,688.5
2016,12,2,12,15,953.5,63.0,3.9,10.0,553.0,815.14,662.85
2016,12,2,12,30,951.0,63.0,3.9,10.0,548.0,777.31,634.91
2016,12,2,12,45,945.5,62.5,3.9,10.5,535.0,733.97,601.57
2016,12,2,13,0,940.0,62.0,3.9,11.0,522.0,688.26,564.63
2016,12,2,13,15,931.0,61.0,3.9,11.0,501.5,637.69,523.39
2016,12,2,13,30,922.0,60.0,3.9,11.0,481.0,585.52,479.84
2016,12,2,13,45,907.0,59.0,3.9,11.0,453.0,528.95,431.58
2016,12,2,14,0,892.0,58.0,3.9,11.0,425.0,471.89,381.54
2016,12,2,14,15,872.5,56.5,3.8,10.5,391.5,412.3,328.55
2016,12,2,14,30,853.0,55.0,3.7,10.0,358.0,353.28,274.57
2016,12,2,14,45,822.0,53.0,3.65,10.0,319.0,290.89,216.72
2016,12,2,15,0,791.0,51.0,3.6,10.0,280.0,230.91,161.04
2016,12,2,15,15,748.0,47.5,3.1,9.0,238.0,170.38,107.73
2016,12,2,15,30,705.0,44.0,2.6,8.0,196.0,114.49,63.25
2016,12,2,15,45,632.0,39.0,2.1,7.5,152.5,60.91,31.19
2016,12,2,16,0,559.0,34.0,1.6,7.0,109.0,30.67,21.84
2016,12,2,16,15,430.5,25.5,1.5,6.0,70.0,23.06,13.99
2016,12,2,16,30,302.0,17.0,1.4,5.0,31.0,15.45,0.0
2016,12,2,16,45,151.0,8.5,1.35,4.5,15.5,7.26,0.0
2016,12,2,17,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,2,17,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,12,2,17,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,2,17,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,2,18,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,2,18,15,0.0,0.0,1.15,3.5,0.0,0.0,0.0
2016,12,2,18,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,2,18,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,2,19,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,2,19,15,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,12,2,19,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,2,19,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,2,20,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,2,20,15,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,12,2,20,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,2,20,45,0.0,0.0,0.9,3.5,0.0,0.0,0.0
2016,12,2,21,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,2,21,15,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,2,21,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,2,21,45,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,12,2,22,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,12,2,22,15,0.0,0.0,0.45,4.0,0.0,0.0,0.0
2016,12,2,22,30,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,12,2,22,45,0.0,0.0,0.35,4.5,0.0,0.0,0.0
2016,12,2,23,0,0.0,0.0,0.3,5.0,0.0,0.0,0.0
2016,12,2,23,15,0.0,0.0,0.35,4.5,0.0,0.0,0.0
2016,12,2,23,30,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,12,2,23,45,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,12,3,0,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,12,3,0,15,0.0,0.0,0.55,4.0,0.0,0.0,0.0
2016,12,3,0,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,12,3,0,45,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,12,3,1,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,12,3,1,15,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,12,3,1,30,0.0,0.0,0.3,4.0,0.0,0.0,0.0
2016,12,3,1,45,0.0,0.0,0.25,4.5,0.0,0.0,0.0
2016,12,3,2,0,0.0,0.0,0.2,5.0,0.0,0.0,0.0
2016,12,3,2,15,0.0,0.0,0.2,5.0,0.0,0.0,0.0
2016,12,3,2,30,0.0,0.0,0.2,5.0,0.0,0.0,0.0
2016,12,3,2,45,0.0,0.0,0.2,5.0,0.0,0.0,0.0
2016,12,3,3,0,0.0,0.0,0.2,5.0,0.0,0.0,0.0
2016,12,3,3,15,0.0,0.0,0.2,5.0,0.0,0.0,0.0
2016,12,3,3,30,0.0,0.0,0.2,5.0,0.0,0.0,0.0
2016,12,3,3,45,0.0,0.0,0.25,5.0,0.0,0.0,0.0
2016,12,3,4,0,0.0,0.0,0.3,5.0,0.0,0.0,0.0
2016,12,3,4,15,0.0,0.0,0.4,4.5,0.0,0.0,0.0
2016,12,3,4,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,12,3,4,45,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,12,3,5,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,3,5,15,0.0,0.0,0.75,4.0,0.0,0.0,0.0
2016,12,3,5,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,3,5,45,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,12,3,6,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,3,6,15,0.0,0.0,0.9,3.5,0.0,0.0,0.0
2016,12,3,6,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,3,6,45,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,12,3,7,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,3,7,15,197.0,11.0,0.95,3.5,25.0,147.5,0.0
2016,12,3,7,30,394.0,22.0,0.9,4.0,50.0,349.22,235.47
2016,12,3,7,45,499.5,29.0,0.9,5.0,90.5,461.75,376.11
2016,12,3,8,0,605.0,36.0,0.9,6.0,131.0,571.1,468.49
2016,12,3,8,15,664.0,40.5,1.05,6.5,173.5,642.88,527.91
2016,12,3,8,30,723.0,45.0,1.2,7.0,216.0,715.08,584.82
2016,12,3,8,45,761.5,48.0,1.4,8.0,256.5,767.03,623.68
2016,12,3,9,0,800.0,51.0,1.6,9.0,297.0,817.46,659.93
2016,12,3,9,15,825.0,53.0,1.75,9.5,334.0,842.46,677.23
2016,12,3,9,30,850.0,55.0,1.9,10.0,371.0,874.19,699.14
2016,12,3,9,45,864.0,57.5,2.1,10.5,401.5,893.58,712.29
2016,12,3,10,0,878.0,60.0,2.3,11.0,432.0,909.64,723.02
2016,12,3,10,15,890.0,61.5,2.4,11.5,457.0,918.92,727.91
2016,12,3,10,30,902.0,63.0,2.5,12.0,482.0,924.56,730.36
2016,12,3,10,45,911.0,63.5,2.6,12.5,500.0,922.34,727.39
2016,12,3,11,0,920.0,64.0,2.7,13.0,518.0,916.37,721.95
2016,12,3,11,15,924.0,64.5,2.75,13.0,528.5,902.17,711.76
2016,12,3,11,30,928.0,65.0,2.8,13.0,539.0,884.33,699.16
2016,12,3,11,45,929.5,65.0,2.9,13.5,542.0,860.16,681.22
2016,12,3,12,0,931.0,65.0,3.0,14.0,545.0,832.59,660.91
2016,12,3,12,15,929.0,64.5,3.1,14.0,540.0,798.42,636.96
2016,12,3,12,30,927.0,64.0,3.2,14.0,535.0,761.32,610.72
2016,12,3,12,45,921.0,64.0,3.3,14.0,522.5,719.26,580.54
2016,12,3,13,0,915.0,64.0,3.4,14.0,510.0,674.91,546.59
2016,12,3,13,15,906.5,63.0,3.4,14.0,490.0,625.84,507.14
2016,12,3,13,30,898.0,62.0,3.4,14.0,470.0,575.17,465.44
2016,12,3,13,45,886.0,60.5,3.4,14.0,443.5,520.82,419.69
2016,12,3,14,0,874.0,59.0,3.4,14.0,417.0,465.74,372.0
2016,12,3,14,15,855.5,57.0,3.2,13.5,384.5,407.05,320.41
2016,12,3,14,30,837.0,55.0,3.0,13.0,352.0,348.87,267.86
2016,12,3,14,45,811.0,52.0,2.8,13.0,314.5,288.32,212.21
2016,12,3,15,0,785.0,49.0,2.6,13.0,277.0,228.79,157.5
2016,12,3,15,15,743.5,45.5,2.2,12.0,235.5,168.92,105.37
2016,12,3,15,30,702.0,42.0,1.8,11.0,194.0,113.5,61.6
2016,12,3,15,45,634.5,37.0,1.45,10.0,151.0,60.3,29.79
2016,12,3,16,0,567.0,32.0,1.1,9.0,108.0,28.84,20.04
2016,12,3,16,15,442.0,24.5,1.1,8.5,69.5,22.14,13.03
2016,12,3,16,30,317.0,17.0,1.1,8.0,31.0,15.48,0.0
2016,12,3,16,45,158.5,8.5,1.15,7.5,15.5,7.26,0.0
2016,12,3,17,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,3,17,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,12,3,17,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,3,17,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,3,18,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,3,18,15,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2016,12,3,18,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,3,18,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,3,19,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,3,19,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,12,3,19,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,3,19,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,3,20,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,3,20,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,12,3,20,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,3,20,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,3,21,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,3,21,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,12,3,21,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,3,21,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,3,22,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,3,22,15,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,12,3,22,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,3,22,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,3,23,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,3,23,15,0.0,0.0,0.6,5.5,0.0,0.0,0.0
2016,12,3,23,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,3,23,45,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,4,0,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,4,0,15,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,4,0,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,4,0,45,0.0,0.0,0.65,5.0,0.0,0.0,0.0
2016,12,4,1,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,4,1,15,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,4,1,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,4,1,45,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,12,4,2,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,4,2,15,0.0,0.0,0.85,4.5,0.0,0.0,0.0
2016,12,4,2,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,4,2,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,12,4,3,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,4,3,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,4,3,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,4,3,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,4,4,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,4,4,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,12,4,4,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,4,4,45,0.0,0.0,0.85,4.5,0.0,0.0,0.0
2016,12,4,5,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,4,5,15,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,4,5,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,4,5,45,0.0,0.0,0.55,5.0,0.0,0.0,0.0
2016,12,4,6,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,12,4,6,15,0.0,0.0,0.45,5.0,0.0,0.0,0.0
2016,12,4,6,30,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,12,4,6,45,0.0,0.0,0.35,5.0,0.0,0.0,0.0
2016,12,4,7,0,0.0,0.0,0.3,5.0,0.0,0.0,0.0
2016,12,4,7,15,170.0,11.0,0.3,5.5,23.0,128.29,0.0
2016,12,4,7,30,340.0,22.0,0.3,6.0,46.0,317.44,201.34
2016,12,4,7,45,449.5,30.0,0.35,6.5,85.0,422.79,339.99
2016,12,4,8,0,559.0,38.0,0.4,7.0,124.0,535.0,434.74
2016,12,4,8,15,622.5,43.0,0.5,7.5,166.5,610.35,495.7
2016,12,4,8,30,686.0,48.0,0.6,8.0,209.0,686.26,554.23
2016,12,4,8,45,727.5,51.5,0.7,8.5,249.5,741.01,594.71
2016,12,4,9,0,769.0,55.0,0.8,9.0,290.0,794.36,632.8
2016,12,4,9,15,796.0,57.5,1.0,9.5,326.5,831.3,659.69
2016,12,4,9,30,823.0,60.0,1.2,10.0,363.0,865.63,684.28
2016,12,4,9,45,810.0,70.5,1.4,10.5,389.5,870.75,687.88
2016,12,4,10,0,797.0,81.0,1.6,11.0,416.0,871.68,688.65
2016,12,4,10,15,811.0,82.5,1.75,11.5,441.0,882.93,696.01
2016,12,4,10,30,825.0,84.0,1.9,12.0,466.0,890.64,700.74
2016,12,4,10,45,835.0,85.0,2.1,12.5,484.0,890.42,700.47
2016,12,4,11,0,845.0,86.0,2.3,13.0,502.0,886.54,697.67
2016,12,4,11,15,849.5,86.5,2.4,13.0,512.0,873.52,688.8
2016,12,4,11,30,854.0,87.0,2.5,13.0,522.0,856.99,677.58
2016,12,4,11,45,751.5,110.5,2.6,13.5,495.0,779.54,621.04
2016,12,4,12,0,649.0,134.0,2.7,14.0,468.0,698.39,561.21
2016,12,4,12,15,610.0,144.0,2.7,14.0,455.5,653.69,526.95
2016,12,4,12,30,571.0,154.0,2.7,14.0,443.0,602.82,487.53
2016,12,4,12,45,514.5,165.0,2.7,14.0,421.0,548.85,444.87
2016,12,4,13,0,458.0,176.0,2.7,14.0,399.0,497.09,403.46
2016,12,4,13,15,500.0,158.5,2.7,13.5,393.0,479.8,390.45
2016,12,4,13,30,542.0,141.0,2.7,13.0,387.0,457.62,372.6
2016,12,4,13,45,483.0,143.0,2.7,13.0,353.0,398.31,323.5
2016,12,4,14,0,424.0,145.0,2.7,13.0,319.0,343.68,277.77
2016,12,4,14,15,364.0,141.0,2.45,12.5,281.5,288.34,231.37
2016,12,4,14,30,304.0,137.0,2.2,12.0,244.0,233.57,185.32
2016,12,4,14,45,268.5,129.0,1.95,12.0,216.0,195.27,152.1
2016,12,4,15,0,233.0,121.0,1.7,12.0,188.0,160.78,122.43
2016,12,4,15,15,207.5,104.5,1.5,11.0,158.0,124.88,92.32
2016,12,4,15,30,182.0,88.0,1.3,10.0,128.0,92.31,66.09
2016,12,4,15,45,147.0,70.5,1.15,9.5,98.0,61.99,43.81
2016,12,4,16,0,112.0,53.0,1.0,9.0,68.0,40.14,30.04
2016,12,4,16,15,56.0,35.0,1.0,8.5,42.5,27.32,17.37
2016,12,4,16,30,0.0,17.0,1.0,8.0,17.0,13.87,0.0
2016,12,4,16,45,0.0,8.5,1.0,8.0,8.5,7.26,0.0
2016,12,4,17,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,4,17,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,12,4,17,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,4,17,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,4,18,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,4,18,15,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2016,12,4,18,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,4,18,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,4,19,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,4,19,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2016,12,4,19,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,4,19,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,4,20,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,4,20,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,12,4,20,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,4,20,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,4,21,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,4,21,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,4,21,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,4,21,45,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,12,4,22,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,4,22,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,4,22,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,4,22,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,12,4,23,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,4,23,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,4,23,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,4,23,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,12,5,0,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,5,0,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,12,5,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,5,0,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,5,1,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,5,1,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,5,1,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,5,1,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,5,2,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,5,2,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,5,2,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,5,2,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,5,3,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,5,3,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,5,3,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,5,3,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,12,5,4,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,5,4,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,12,5,4,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,5,4,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,5,5,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,5,5,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,5,5,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,5,5,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,5,6,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,5,6,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,5,6,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,5,6,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,5,7,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,5,7,15,85.0,12.0,1.4,6.0,17.5,69.56,0.0
2016,12,5,7,30,170.0,24.0,1.6,6.0,35.0,191.91,115.1
2016,12,5,7,45,241.5,38.0,1.8,6.5,67.5,281.98,232.44
2016,12,5,8,0,313.0,52.0,2.0,7.0,100.0,362.49,306.72
2016,12,5,8,15,358.0,64.0,2.0,7.0,135.0,421.7,359.32
2016,12,5,8,30,403.0,76.0,2.0,7.0,170.0,482.41,410.74
2016,12,5,8,45,439.0,85.5,2.0,7.5,204.5,532.36,450.73
2016,12,5,9,0,475.0,95.0,2.0,8.0,239.0,582.15,489.1
2016,12,5,9,15,501.0,101.5,2.0,8.0,269.5,618.01,516.3
2016,12,5,9,30,527.0,108.0,2.0,8.0,300.0,652.54,541.95
2016,12,5,9,45,690.5,88.5,2.05,8.5,363.0,789.27,643.33
2016,12,5,10,0,854.0,69.0,2.1,9.0,426.0,908.6,726.92
2016,12,5,10,15,737.0,95.5,2.1,9.0,417.0,836.62,672.46
2016,12,5,10,30,620.0,122.0,2.1,9.0,408.0,754.22,611.65
2016,12,5,10,45,642.5,121.5,2.15,9.5,427.0,765.31,619.17
2016,12,5,11,0,665.0,121.0,2.2,10.0,446.0,773.02,623.36
2016,12,5,11,15,787.5,97.0,2.2,10.0,490.5,831.42,665.49
2016,12,5,11,30,910.0,73.0,2.2,10.0,535.0,879.04,698.82
2016,12,5,11,45,911.5,73.0,2.25,10.5,538.0,855.39,680.33
2016,12,5,12,0,913.0,73.0,2.3,11.0,541.0,828.41,660.26
2016,12,5,12,15,631.5,141.0,2.35,11.0,463.5,667.46,540.77
2016,12,5,12,30,350.0,209.0,2.4,11.0,386.0,485.64,397.21
2016,12,5,12,45,616.5,142.5,2.45,11.5,445.0,602.77,491.86
2016,12,5,13,0,883.0,76.0,2.5,12.0,504.0,673.75,546.21
2016,12,5,13,15,873.5,74.5,2.45,11.5,484.0,624.14,506.53
2016,12,5,13,30,864.0,73.0,2.4,11.0,464.0,573.11,465.57
2016,12,5,13,45,629.0,111.5,2.4,11.0,387.5,447.77,364.28
2016,12,5,14,0,394.0,150.0,2.4,11.0,311.0,335.33,272.66
2016,12,5,14,15,590.5,108.5,2.3,10.5,328.0,354.05,283.83
2016,12,5,14,30,787.0,67.0,2.2,10.0,345.0,346.14,269.15
2016,12,5,14,45,752.5,64.0,2.1,10.0,306.5,285.22,213.45
2016,12,5,15,0,718.0,61.0,2.0,10.0,268.0,227.36,160.6
2016,12,5,15,15,670.5,56.5,1.7,9.5,227.0,169.31,109.89
2016,12,5,15,30,623.0,52.0,1.4,9.0,186.0,114.36,65.92
2016,12,5,15,45,544.0,45.5,1.1,8.5,143.5,63.47,34.21
2016,12,5,16,0,465.0,39.0,0.8,8.0,101.0,32.12,23.04
2016,12,5,16,15,232.5,33.5,0.75,7.5,64.5,25.98,16.33
2016,12,5,16,30,0.0,28.0,0.7,7.0,28.0,21.25,0.0
2016,12,5,16,45,0.0,14.0,0.7,7.0,14.0,11.95,0.0
2016,12,5,17,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,5,17,15,0.0,0.0,0.7,6.5,0.0,0.0,0.0
2016,12,5,17,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,5,17,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,5,18,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,5,18,15,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,12,5,18,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,5,18,45,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2016,12,5,19,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,5,19,15,0.0,0.0,0.45,6.0,0.0,0.0,0.0
2016,12,5,19,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,12,5,19,45,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,12,5,20,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,12,5,20,15,0.0,0.0,0.45,5.5,0.0,0.0,0.0
2016,12,5,20,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,12,5,20,45,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,5,21,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,5,21,15,0.0,0.0,0.75,4.5,0.0,0.0,0.0
2016,12,5,21,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,5,21,45,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,12,5,22,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,5,22,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,5,22,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,5,22,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,12,5,23,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,5,23,15,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2016,12,5,23,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,5,23,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,6,0,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,6,0,15,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,12,6,0,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,6,0,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,12,6,1,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,6,1,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,6,1,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,6,1,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,12,6,2,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,6,2,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,6,2,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,6,2,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,6,3,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,6,3,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,6,3,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,6,3,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,6,4,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,6,4,15,0.0,0.0,1.25,2.5,0.0,0.0,0.0
2016,12,6,4,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,6,4,45,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,12,6,5,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,6,5,15,0.0,0.0,1.1,1.5,0.0,0.0,0.0
2016,12,6,5,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,6,5,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,6,6,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,6,6,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,6,6,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,6,6,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,6,7,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,6,7,15,108.0,11.0,1.4,1.5,18.0,84.6,0.0
2016,12,6,7,30,216.0,22.0,1.7,2.0,36.0,222.19,125.9
2016,12,6,7,45,289.5,35.0,2.05,3.0,69.0,314.36,261.83
2016,12,6,8,0,363.0,48.0,2.4,4.0,102.0,396.9,339.03
2016,12,6,8,15,413.0,57.5,2.55,4.5,137.5,460.65,395.64
2016,12,6,8,30,463.0,67.0,2.7,5.0,173.0,525.27,450.5
2016,12,6,8,45,493.5,75.5,2.9,5.5,207.5,572.01,488.96
2016,12,6,9,0,524.0,84.0,3.1,6.0,242.0,617.72,525.31
2016,12,6,9,15,540.0,92.5,3.2,6.5,272.5,648.86,548.71
2016,12,6,9,30,556.0,101.0,3.3,7.0,303.0,677.88,569.94
2016,12,6,9,45,498.0,123.5,3.4,7.5,316.0,645.97,543.05
2016,12,6,10,0,440.0,146.0,3.5,8.0,329.0,618.54,519.1
2016,12,6,10,15,677.0,104.5,3.5,8.0,405.0,792.11,654.01
2016,12,6,10,30,914.0,63.0,3.5,8.0,481.0,934.29,757.77
2016,12,6,10,45,922.5,63.5,3.55,8.5,499.5,931.81,752.7
2016,12,6,11,0,931.0,64.0,3.6,9.0,518.0,925.54,746.32
2016,12,6,11,15,935.5,64.5,3.65,9.0,529.0,911.92,736.12
2016,12,6,11,30,940.0,65.0,3.7,9.0,540.0,894.59,723.38
2016,12,6,11,45,941.0,65.0,3.75,9.0,543.0,870.04,705.44
2016,12,6,12,0,942.0,65.0,3.8,9.0,546.0,842.09,685.05
2016,12,6,12,15,765.5,106.5,3.8,9.0,495.0,733.22,603.08
2016,12,6,12,30,589.0,148.0,3.8,9.0,444.0,616.9,511.04
2016,12,6,12,45,753.0,108.0,3.8,9.0,477.0,662.09,548.4
2016,12,6,13,0,917.0,68.0,3.8,9.0,510.0,682.82,564.8
2016,12,6,13,15,687.0,113.5,3.8,9.0,437.5,555.06,460.2
2016,12,6,13,30,457.0,159.0,3.8,9.0,365.0,429.23,356.46
2016,12,6,13,45,664.5,110.5,3.8,9.0,391.0,465.68,384.81
2016,12,6,14,0,872.0,62.0,3.8,9.0,417.0,471.09,384.52
2016,12,6,14,15,631.5,93.0,3.7,8.5,339.5,356.9,289.11
2016,12,6,14,30,391.0,124.0,3.6,8.0,262.0,258.74,208.15
2016,12,6,14,45,582.5,88.5,3.5,8.0,268.5,259.14,199.66
2016,12,6,15,0,774.0,53.0,3.4,8.0,275.0,233.86,165.99
2016,12,6,15,15,730.0,49.0,3.0,7.5,233.5,173.64,112.15
2016,12,6,15,30,686.0,45.0,2.6,7.0,192.0,118.19,66.98
2016,12,6,15,45,613.5,40.0,2.25,6.5,149.0,65.49,33.86
2016,12,6,16,0,541.0,35.0,1.9,6.0,106.0,31.56,22.71
2016,12,6,16,15,412.0,26.5,1.7,5.5,68.0,23.99,14.76
2016,12,6,16,30,283.0,18.0,1.5,5.0,30.0,15.04,0.0
2016,12,6,16,45,141.5,9.0,1.35,4.5,15.0,7.68,0.0
2016,12,6,17,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,6,17,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,6,17,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,6,17,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,6,18,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,6,18,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,12,6,18,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,6,18,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,6,19,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,6,19,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,12,6,19,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,6,19,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,6,20,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,6,20,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,6,20,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,6,20,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,6,21,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,6,21,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,6,21,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,6,21,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,6,22,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,6,22,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,6,22,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,6,22,45,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,12,6,23,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,6,23,15,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2016,12,6,23,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,6,23,45,0.0,0.0,1.25,1.0,0.0,0.0,0.0
2016,12,7,0,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,7,0,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,7,0,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,7,0,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,7,1,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,7,1,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,7,1,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,7,1,45,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2016,12,7,2,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,7,2,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,7,2,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,7,2,45,0.0,0.0,1.15,1.0,0.0,0.0,0.0
2016,12,7,3,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,7,3,15,0.0,0.0,1.05,1.0,0.0,0.0,0.0
2016,12,7,3,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,7,3,45,0.0,0.0,0.95,1.0,0.0,0.0,0.0
2016,12,7,4,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,7,4,15,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,12,7,4,30,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,12,7,4,45,0.0,0.0,0.65,1.0,0.0,0.0,0.0
2016,12,7,5,0,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,12,7,5,15,0.0,0.0,0.55,1.0,0.0,0.0,0.0
2016,12,7,5,30,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2016,12,7,5,45,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2016,12,7,6,0,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2016,12,7,6,15,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2016,12,7,6,30,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2016,12,7,6,45,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2016,12,7,7,0,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2016,12,7,7,15,0.0,7.5,0.45,1.0,7.5,6.4,0.0
2016,12,7,7,30,0.0,15.0,0.4,1.0,15.0,12.37,0.95
2016,12,7,7,45,0.0,29.0,0.4,1.5,29.0,26.21,16.72
2016,12,7,8,0,0.0,43.0,0.4,2.0,43.0,40.59,30.1
2016,12,7,8,15,0.0,58.5,0.5,2.0,58.5,56.4,44.52
2016,12,7,8,30,0.0,74.0,0.6,2.0,74.0,71.73,58.37
2016,12,7,8,45,0.0,88.5,0.75,2.5,88.5,85.47,70.49
2016,12,7,9,0,0.0,103.0,0.9,3.0,103.0,99.17,82.36
2016,12,7,9,15,2.5,115.0,1.05,3.0,116.0,111.99,93.58
2016,12,7,9,30,5.0,127.0,1.2,3.0,129.0,125.02,104.86
2016,12,7,9,45,2.5,67.0,1.35,3.5,68.0,57.84,45.76
2016,12,7,10,0,0.0,7.0,1.5,4.0,7.0,5.76,0.0
2016,12,7,10,15,43.5,103.5,1.6,4.5,123.5,138.74,117.76
2016,12,7,10,30,87.0,200.0,1.7,5.0,240.0,293.77,248.66
2016,12,7,10,45,281.5,186.0,1.85,5.5,321.5,485.34,408.43
2016,12,7,11,0,476.0,172.0,2.0,6.0,403.0,654.48,542.22
2016,12,7,11,15,424.5,188.0,1.95,6.0,397.5,615.19,508.16
2016,12,7,11,30,373.0,204.0,1.9,6.0,392.0,558.76,462.99
2016,12,7,11,45,209.5,209.0,1.85,6.0,315.0,398.51,332.69
2016,12,7,12,0,46.0,214.0,1.8,6.0,238.0,248.54,206.39
2016,12,7,12,15,48.0,213.0,1.6,6.0,238.0,245.28,204.1
2016,12,7,12,30,50.0,212.0,1.4,6.0,238.0,241.93,201.14
2016,12,7,12,45,177.5,208.0,1.25,6.0,294.5,334.96,279.84
2016,12,7,13,0,305.0,204.0,1.1,6.0,351.0,415.7,344.85
2016,12,7,13,15,216.0,202.5,1.25,6.0,304.5,331.59,275.71
2016,12,7,13,30,127.0,201.0,1.4,6.0,258.0,267.21,222.43
2016,12,7,13,45,189.5,185.5,1.55,6.0,265.5,274.46,228.87
2016,12,7,14,0,252.0,170.0,1.7,6.0,273.0,282.96,234.94
2016,12,7,14,15,193.5,159.5,1.8,6.0,235.0,225.76,186.42
2016,12,7,14,30,135.0,149.0,1.9,6.0,197.0,182.32,149.69
2016,12,7,14,45,132.0,133.0,2.0,6.0,175.5,156.73,127.01
2016,12,7,15,0,129.0,117.0,2.1,6.0,154.0,131.76,104.62
2016,12,7,15,15,121.5,100.0,1.9,5.5,131.0,105.82,81.81
2016,12,7,15,30,114.0,83.0,1.7,5.0,108.0,81.15,60.64
2016,12,7,15,45,100.0,65.5,1.5,5.0,84.0,57.12,41.43
2016,12,7,16,0,86.0,48.0,1.3,5.0,60.0,37.33,28.02
2016,12,7,16,15,43.0,32.5,1.25,4.5,38.5,25.62,16.24
2016,12,7,16,30,0.0,17.0,1.2,4.0,17.0,13.88,0.0
2016,12,7,16,45,0.0,8.5,1.2,4.0,8.5,7.26,0.0
2016,12,7,17,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,7,17,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,7,17,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,7,17,45,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2016,12,7,18,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,7,18,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,12,7,18,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,7,18,45,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,7,19,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,7,19,15,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,12,7,19,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,7,19,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,7,20,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,12,7,20,15,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,12,7,20,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,7,20,45,0.0,0.0,2.35,5.0,0.0,0.0,0.0
2016,12,7,21,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,12,7,21,15,0.0,0.0,2.35,5.0,0.0,0.0,0.0
2016,12,7,21,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,7,21,45,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,7,22,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,7,22,15,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,12,7,22,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,12,7,22,45,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,12,7,23,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,12,7,23,15,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,12,7,23,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,12,7,23,45,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,12,8,0,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,12,8,0,15,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,8,0,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,12,8,0,45,0.0,0.0,2.5,5.5,0.0,0.0,0.0
2016,12,8,1,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,8,1,15,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,12,8,1,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,8,1,45,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,8,2,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,8,2,15,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,12,8,2,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,8,2,45,0.0,0.0,3.15,6.5,0.0,0.0,0.0
2016,12,8,3,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,8,3,15,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2016,12,8,3,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,8,3,45,0.0,0.0,3.45,7.0,0.0,0.0,0.0
2016,12,8,4,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,8,4,15,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,8,4,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,8,4,45,0.0,0.0,3.55,7.5,0.0,0.0,0.0
2016,12,8,5,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,8,5,15,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,8,5,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,8,5,45,0.0,0.0,3.65,8.0,0.0,0.0,0.0
2016,12,8,6,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,12,8,6,15,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,12,8,6,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,12,8,6,45,0.0,0.0,3.7,8.5,0.0,0.0,0.0
2016,12,8,7,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,12,8,7,15,130.0,10.5,3.75,9.0,18.0,99.09,0.0
2016,12,8,7,30,260.0,21.0,3.8,9.0,36.0,249.7,109.25
2016,12,8,7,45,378.0,29.0,3.9,9.0,72.5,375.21,304.3
2016,12,8,8,0,496.0,37.0,4.0,9.0,109.0,489.8,409.62
2016,12,8,8,15,563.5,42.5,4.0,9.0,149.0,557.19,469.37
2016,12,8,8,30,631.0,48.0,4.0,9.0,189.0,635.64,535.05
2016,12,8,8,45,673.5,52.0,4.0,9.5,228.5,690.92,578.73
2016,12,8,9,0,716.0,56.0,4.0,10.0,268.0,745.04,619.71
2016,12,8,9,15,358.0,34.0,4.0,10.0,140.0,394.38,337.45
2016,12,8,9,30,0.0,12.0,4.0,10.0,12.0,9.88,2.93
2016,12,8,9,45,0.0,69.0,4.0,10.5,69.0,57.2,43.93
2016,12,8,10,0,0.0,126.0,4.0,11.0,126.0,114.06,92.27
2016,12,8,10,15,0.0,126.5,3.95,11.0,126.5,112.96,91.11
2016,12,8,10,30,0.0,127.0,3.9,11.0,127.0,112.25,90.36
2016,12,8,10,45,0.0,133.5,3.9,11.5,133.5,117.91,94.83
2016,12,8,11,0,0.0,140.0,3.9,12.0,140.0,123.63,99.33
2016,12,8,11,15,7.0,161.5,3.85,12.0,165.0,150.81,122.25
2016,12,8,11,30,14.0,183.0,3.8,12.0,190.0,177.89,144.87
2016,12,8,11,45,14.0,184.0,3.75,12.0,191.5,177.44,144.36
2016,12,8,12,0,14.0,185.0,3.7,12.0,193.0,177.08,144.01
2016,12,8,12,15,7.0,164.5,3.6,12.0,168.5,150.04,121.32
2016,12,8,12,30,0.0,144.0,3.5,12.0,144.0,124.48,99.83
2016,12,8,12,45,0.0,109.5,3.45,12.0,109.5,92.41,73.0
2016,12,8,13,0,0.0,75.0,3.4,12.0,75.0,62.24,47.55
2016,12,8,13,15,0.0,76.0,3.3,12.0,76.0,63.07,48.34
2016,12,8,13,30,0.0,77.0,3.2,12.0,77.0,63.9,49.12
2016,12,8,13,45,0.0,45.5,3.15,12.0,45.5,37.63,26.74
2016,12,8,14,0,0.0,14.0,3.1,12.0,14.0,11.54,4.32
2016,12,8,14,15,0.0,9.5,2.95,12.0,9.5,7.82,1.12
2016,12,8,14,30,0.0,5.0,2.8,12.0,5.0,4.11,0.0
2016,12,8,14,45,0.0,4.5,2.65,12.0,4.5,3.7,0.0
2016,12,8,15,0,0.0,4.0,2.5,12.0,4.0,3.29,0.0
2016,12,8,15,15,0.0,3.0,2.25,11.5,3.0,2.46,0.0
2016,12,8,15,30,0.0,2.0,2.0,11.0,2.0,1.64,0.0
2016,12,8,15,45,0.0,1.5,1.8,11.0,1.5,1.23,0.0
2016,12,8,16,0,0.0,1.0,1.6,11.0,1.0,0.82,0.0
2016,12,8,16,15,0.0,0.5,1.55,10.5,0.5,0.41,0.0
2016,12,8,16,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,8,16,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,12,8,17,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,12,8,17,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,12,8,17,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,8,17,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,8,18,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,8,18,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,12,8,18,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,8,18,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,8,19,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,8,19,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,8,19,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,8,19,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,8,20,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,8,20,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,12,8,20,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,8,20,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,8,21,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,8,21,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,12,8,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,8,21,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,8,22,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,8,22,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,8,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,8,22,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,8,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,8,23,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,12,8,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,8,23,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,9,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,9,0,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,9,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,9,0,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,12,9,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,9,1,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,9,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,9,1,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,9,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,9,2,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,9,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,9,2,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,9,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,9,3,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,9,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,9,3,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,9,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,9,4,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,9,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,9,4,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,9,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,9,5,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,12,9,5,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,9,5,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,9,6,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,9,6,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,9,6,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,9,6,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,9,7,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,9,7,15,21.5,10.0,0.85,9.0,11.0,23.41,0.0
2016,12,9,7,30,43.0,20.0,0.8,9.0,22.0,63.68,19.08
2016,12,9,7,45,84.0,36.0,0.75,9.5,45.5,141.47,111.36
2016,12,9,8,0,125.0,52.0,0.7,10.0,69.0,195.59,161.65
2016,12,9,8,15,141.5,69.0,0.9,10.5,95.0,233.01,195.04
2016,12,9,8,30,158.0,86.0,1.1,11.0,121.0,270.34,227.28
2016,12,9,8,45,169.5,102.5,1.3,11.5,146.5,284.91,240.09
2016,12,9,9,0,181.0,119.0,1.5,12.0,172.0,315.95,265.56
2016,12,9,9,15,185.0,134.0,1.55,12.0,194.5,337.43,282.65
2016,12,9,9,30,189.0,149.0,1.6,12.0,217.0,358.3,298.96
2016,12,9,9,45,94.5,109.0,1.7,12.5,143.0,212.46,177.07
2016,12,9,10,0,0.0,69.0,1.8,13.0,69.0,57.2,43.25
2016,12,9,10,15,419.0,69.5,1.8,13.5,259.0,506.19,420.02
2016,12,9,10,30,838.0,70.0,1.8,14.0,449.0,883.01,694.07
2016,12,9,10,45,617.0,128.5,1.85,14.5,414.0,749.5,593.14
2016,12,9,11,0,396.0,187.0,1.9,15.0,379.0,581.49,466.28
2016,12,9,11,15,365.5,198.0,1.9,15.0,378.0,557.44,448.02
2016,12,9,11,30,335.0,209.0,1.9,15.0,377.0,532.81,428.17
2016,12,9,11,45,218.5,219.0,1.95,15.0,329.0,418.38,337.92
2016,12,9,12,0,102.0,229.0,2.0,15.0,281.0,311.41,251.49
2016,12,9,12,15,108.0,228.0,1.85,15.0,282.5,309.05,249.88
2016,12,9,12,30,114.0,227.0,1.7,15.0,284.0,306.17,247.38
2016,12,9,12,45,226.5,212.0,1.6,15.0,322.0,374.07,302.72
2016,12,9,13,0,339.0,197.0,1.5,15.0,360.0,431.47,347.68
2016,12,9,13,15,354.0,186.0,1.3,15.0,350.5,410.33,329.71
2016,12,9,13,30,369.0,175.0,1.1,15.0,341.0,387.27,310.38
2016,12,9,13,45,367.5,164.0,0.9,15.0,321.0,353.77,282.42
2016,12,9,14,0,366.0,153.0,0.7,15.0,301.0,319.96,253.76
2016,12,9,14,15,224.5,150.0,0.6,14.5,238.5,236.6,187.38
2016,12,9,14,30,83.0,147.0,0.5,14.0,176.0,158.01,125.3
2016,12,9,14,45,80.0,131.0,0.45,14.0,157.0,136.5,107.37
2016,12,9,15,0,77.0,115.0,0.4,14.0,138.0,115.63,89.57
2016,12,9,15,15,356.5,79.0,0.4,13.5,158.5,134.54,92.89
2016,12,9,15,30,636.0,43.0,0.4,13.0,179.0,114.4,63.8
2016,12,9,15,45,569.0,37.5,0.4,13.0,139.0,64.33,31.94
2016,12,9,16,0,502.0,32.0,0.4,13.0,99.0,28.59,19.47
2016,12,9,16,15,382.0,24.0,0.45,12.5,63.5,21.49,12.27
2016,12,9,16,30,262.0,16.0,0.5,12.0,28.0,14.4,0.0
2016,12,9,16,45,131.0,8.0,0.55,12.0,14.0,6.83,0.0
2016,12,9,17,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,12,9,17,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,12,9,17,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,12,9,17,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,12,9,18,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,12,9,18,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,12,9,18,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,12,9,18,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,12,9,19,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,9,19,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,9,19,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,9,19,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,9,20,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,9,20,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,12,9,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,9,20,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,12,9,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,9,21,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,9,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,9,21,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,9,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,9,22,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,9,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,9,22,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,9,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,9,23,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,9,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,9,23,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,10,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,10,0,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,10,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,10,0,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,10,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,10,1,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,10,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,10,1,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,12,10,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,10,2,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,10,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,10,2,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,12,10,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,10,3,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,12,10,3,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,10,3,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,12,10,4,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,10,4,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,10,4,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,10,4,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,10,5,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,10,5,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,12,10,5,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,10,5,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,12,10,6,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,10,6,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,10,6,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,10,6,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,10,7,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,10,7,15,0.0,2.5,1.4,10.0,2.5,2.13,0.0
2016,12,10,7,30,0.0,5.0,1.6,10.0,5.0,4.1,0.0
2016,12,10,7,45,0.0,10.5,1.85,10.5,10.5,8.63,1.35
2016,12,10,8,0,0.0,16.0,2.1,11.0,16.0,13.16,5.53
2016,12,10,8,15,0.0,22.5,2.35,11.0,22.5,18.53,10.33
2016,12,10,8,30,0.0,29.0,2.6,11.0,29.0,23.91,15.11
2016,12,10,8,45,0.0,35.0,2.85,11.5,35.0,28.89,19.45
2016,12,10,9,0,0.0,41.0,3.1,12.0,41.0,33.87,23.73
2016,12,10,9,15,0.0,47.0,3.25,12.0,47.0,38.86,28.02
2016,12,10,9,30,0.0,53.0,3.4,12.0,53.0,43.85,32.27
2016,12,10,9,45,29.0,111.5,3.6,12.5,123.5,138.59,114.05
2016,12,10,10,0,58.0,170.0,3.8,13.0,194.0,238.36,197.55
2016,12,10,10,15,29.0,151.5,3.85,13.0,163.5,182.65,149.8
2016,12,10,10,30,0.0,133.0,3.9,13.0,133.0,118.69,95.02
2016,12,10,10,45,3.0,148.5,4.0,13.0,150.0,136.44,109.95
2016,12,10,11,0,6.0,164.0,4.1,13.0,167.0,154.13,124.67
2016,12,10,11,15,62.0,196.0,4.05,13.0,227.0,253.07,208.22
2016,12,10,11,30,118.0,228.0,4.0,13.0,287.0,352.78,290.04
2016,12,10,11,45,90.0,223.5,3.95,13.0,269.0,300.89,246.88
2016,12,10,12,0,62.0,219.0,3.9,13.0,251.0,267.92,219.2
2016,12,10,12,15,31.0,184.0,3.85,13.0,200.0,200.65,163.34
