Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,10,12,30,0.0,149.0,3.8,13.0,149.0,129.34,103.48
2016,12,10,12,45,0.0,110.5,3.8,13.0,110.5,93.35,73.52
2016,12,10,13,0,0.0,72.0,3.8,13.0,72.0,59.73,45.25
2016,12,10,13,15,0.0,69.5,3.75,13.0,69.5,57.64,43.55
2016,12,10,13,30,0.0,67.0,3.7,13.0,67.0,55.54,41.84
2016,12,10,13,45,0.0,92.5,3.7,13.0,92.5,77.3,60.39
2016,12,10,14,0,0.0,118.0,3.7,13.0,118.0,99.73,79.47
2016,12,10,14,15,0.0,65.0,3.55,13.0,65.0,53.86,40.61
2016,12,10,14,30,0.0,12.0,3.4,13.0,12.0,9.88,2.88
2016,12,10,14,45,0.0,10.5,3.3,13.0,10.5,8.64,1.82
2016,12,10,15,0,0.0,9.0,3.2,13.0,9.0,7.4,0.75
2016,12,10,15,15,0.0,7.5,3.0,12.5,7.5,6.16,0.0
2016,12,10,15,30,0.0,6.0,2.8,12.0,6.0,4.92,0.0
2016,12,10,15,45,0.0,4.5,2.65,12.0,4.5,3.69,0.0
2016,12,10,16,0,0.0,3.0,2.5,12.0,3.0,2.46,0.0
2016,12,10,16,15,0.0,2.0,2.35,11.5,2.0,1.64,0.0
2016,12,10,16,30,0.0,1.0,2.2,11.0,1.0,0.82,0.0
2016,12,10,16,45,0.0,0.5,2.1,11.0,0.5,0.43,0.0
2016,12,10,17,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,12,10,17,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,12,10,17,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,10,17,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,10,18,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,10,18,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,12,10,18,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,12,10,18,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,12,10,19,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,12,10,19,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,12,10,19,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,10,19,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,10,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,10,20,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,10,20,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,10,20,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,10,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,10,21,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,12,10,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,10,21,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,10,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,10,22,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,12,10,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,10,22,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,12,10,23,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,10,23,15,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2016,12,10,23,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,10,23,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,11,0,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,11,0,15,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2016,12,11,0,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,11,0,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,11,1,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,11,1,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,11,1,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,11,1,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,11,2,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,11,2,15,0.0,0.0,0.85,6.5,0.0,0.0,0.0
2016,12,11,2,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,11,2,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,11,3,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,11,3,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,11,3,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,11,3,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,11,4,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,11,4,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,12,11,4,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,11,4,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,12,11,5,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,11,5,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,12,11,5,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,11,5,45,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,12,11,6,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,11,6,15,0.0,0.0,0.55,5.0,0.0,0.0,0.0
2016,12,11,6,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,12,11,6,45,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,12,11,7,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,12,11,7,15,163.0,9.0,0.55,5.0,17.0,120.0,0.0
2016,12,11,7,30,326.0,18.0,0.6,5.0,34.0,281.54,51.55
2016,12,11,7,45,449.0,25.5,0.7,5.5,72.5,413.09,325.74
2016,12,11,8,0,572.0,33.0,0.8,6.0,111.0,533.95,435.81
2016,12,11,8,15,638.0,37.5,0.85,6.5,153.0,610.34,499.44
2016,12,11,8,30,704.0,42.0,0.9,7.0,195.0,687.64,560.13
2016,12,11,8,45,749.5,44.5,1.0,7.5,236.0,744.68,603.42
2016,12,11,9,0,795.0,47.0,1.1,8.0,277.0,791.42,637.5
2016,12,11,9,15,474.0,98.0,1.15,8.5,240.0,586.94,483.62
2016,12,11,9,30,153.0,149.0,1.2,9.0,203.0,325.99,272.34
2016,12,11,9,45,513.5,103.5,1.3,9.5,308.0,641.92,528.57
2016,12,11,10,0,874.0,58.0,1.4,10.0,413.0,898.99,711.52
2016,12,11,10,15,886.5,59.0,1.4,10.0,438.0,908.82,713.77
2016,12,11,10,30,899.0,60.0,1.4,10.0,463.0,915.1,716.94
2016,12,11,10,45,751.0,97.0,1.45,10.5,443.0,833.53,658.1
2016,12,11,11,0,603.0,134.0,1.5,11.0,423.0,732.05,584.77
2016,12,11,11,15,542.0,155.5,1.6,11.0,419.5,681.85,548.97
2016,12,11,11,30,481.0,177.0,1.7,11.0,416.0,639.17,516.21
2016,12,11,11,45,350.5,202.5,1.85,11.5,377.5,526.34,428.0
2016,12,11,12,0,220.0,228.0,2.0,12.0,339.0,421.15,343.6
2016,12,11,12,15,348.0,203.0,2.0,12.0,377.0,496.25,405.21
2016,12,11,12,30,476.0,178.0,2.0,12.0,415.0,562.06,456.88
2016,12,11,12,45,439.0,181.0,2.0,12.0,396.0,516.55,420.19
2016,12,11,13,0,402.0,184.0,2.0,12.0,377.0,472.35,384.95
2016,12,11,13,15,248.0,190.5,2.0,12.0,308.0,351.36,287.45
2016,12,11,13,30,94.0,197.0,2.0,12.0,239.0,236.4,193.07
2016,12,11,13,45,55.0,173.5,2.0,12.0,198.0,186.57,152.09
2016,12,11,14,0,16.0,150.0,2.0,12.0,157.0,135.99,110.01
2016,12,11,14,15,13.5,139.0,2.0,11.5,144.0,123.78,100.13
2016,12,11,14,30,11.0,128.0,2.0,11.0,131.0,111.98,90.44
2016,12,11,14,45,7.5,115.0,2.05,11.0,117.0,98.54,79.15
2016,12,11,15,0,4.0,102.0,2.1,11.0,103.0,85.66,68.27
2016,12,11,15,15,2.0,87.0,1.8,10.5,87.5,71.97,56.66
2016,12,11,15,30,0.0,72.0,1.5,10.0,72.0,58.73,45.29
2016,12,11,15,45,0.0,56.0,1.25,9.5,56.0,45.33,33.51
2016,12,11,16,0,0.0,40.0,1.0,9.0,40.0,32.36,23.18
2016,12,11,16,15,0.0,25.5,0.95,8.5,25.5,20.95,12.09
2016,12,11,16,30,0.0,11.0,0.9,8.0,11.0,9.06,0.0
2016,12,11,16,45,0.0,5.5,0.9,7.5,5.5,4.69,0.0
2016,12,11,17,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,11,17,15,0.0,0.0,0.85,6.5,0.0,0.0,0.0
2016,12,11,17,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,11,17,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,11,18,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,11,18,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,12,11,18,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,11,18,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,11,19,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,11,19,15,0.0,0.0,0.7,5.5,0.0,0.0,0.0
2016,12,11,19,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,11,19,45,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,12,11,20,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,11,20,15,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,11,20,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,11,20,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,11,21,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,11,21,15,0.0,0.0,0.8,4.5,0.0,0.0,0.0
2016,12,11,21,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,11,21,45,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,12,11,22,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,11,22,15,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,12,11,22,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,11,22,45,0.0,0.0,0.75,4.0,0.0,0.0,0.0
2016,12,11,23,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,11,23,15,0.0,0.0,0.65,4.0,0.0,0.0,0.0
2016,12,11,23,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,12,11,23,45,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,12,12,0,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,12,12,0,15,0.0,0.0,0.55,4.0,0.0,0.0,0.0
2016,12,12,0,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,12,12,0,45,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,12,12,1,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,12,12,1,15,0.0,0.0,0.45,4.0,0.0,0.0,0.0
2016,12,12,1,30,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,12,12,1,45,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,12,12,2,0,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,12,12,2,15,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,12,12,2,30,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,12,12,2,45,0.0,0.0,0.4,4.5,0.0,0.0,0.0
2016,12,12,3,0,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,12,12,3,15,0.0,0.0,0.35,5.0,0.0,0.0,0.0
2016,12,12,3,30,0.0,0.0,0.3,5.0,0.0,0.0,0.0
2016,12,12,3,45,0.0,0.0,0.25,5.0,0.0,0.0,0.0
2016,12,12,4,0,0.0,0.0,0.2,5.0,0.0,0.0,0.0
2016,12,12,4,15,0.0,0.0,0.2,5.0,0.0,0.0,0.0
2016,12,12,4,30,0.0,0.0,0.2,5.0,0.0,0.0,0.0
2016,12,12,4,45,0.0,0.0,0.25,5.0,0.0,0.0,0.0
2016,12,12,5,0,0.0,0.0,0.3,5.0,0.0,0.0,0.0
2016,12,12,5,15,0.0,0.0,0.3,5.0,0.0,0.0,0.0
2016,12,12,5,30,0.0,0.0,0.3,5.0,0.0,0.0,0.0
2016,12,12,5,45,0.0,0.0,0.35,5.0,0.0,0.0,0.0
2016,12,12,6,0,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,12,12,6,15,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,12,12,6,30,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,12,12,6,45,0.0,0.0,0.45,5.0,0.0,0.0,0.0
2016,12,12,7,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,12,12,7,15,0.0,6.5,0.5,5.0,6.5,5.55,0.0
2016,12,12,7,30,0.0,13.0,0.5,5.0,13.0,10.72,0.0
2016,12,12,7,45,0.0,28.5,0.5,5.5,28.5,27.84,17.15
2016,12,12,8,0,0.0,44.0,0.5,6.0,44.0,44.57,32.8
2016,12,12,8,15,4.0,60.5,0.65,6.5,61.5,64.98,51.17
2016,12,12,8,30,8.0,77.0,0.8,7.0,79.0,84.94,68.93
2016,12,12,8,45,13.0,92.0,0.95,7.5,96.0,103.49,85.24
2016,12,12,9,0,18.0,107.0,1.1,8.0,113.0,122.2,101.41
2016,12,12,9,15,21.5,120.5,1.05,8.0,128.0,137.72,114.66
2016,12,12,9,30,25.0,134.0,1.0,8.0,143.0,169.33,141.31
2016,12,12,9,45,30.0,147.5,1.0,8.5,159.5,187.37,155.96
2016,12,12,10,0,35.0,161.0,1.0,9.0,176.0,205.38,170.43
2016,12,12,10,15,100.0,180.0,0.95,9.5,224.5,285.99,238.02
2016,12,12,10,30,165.0,199.0,0.9,10.0,273.0,384.3,316.59
2016,12,12,10,45,232.5,201.0,0.85,10.5,309.5,441.81,361.15
2016,12,12,11,0,300.0,203.0,0.8,11.0,346.0,516.29,417.17
2016,12,12,11,15,358.0,197.0,0.75,11.0,372.0,550.45,442.44
2016,12,12,11,30,416.0,191.0,0.7,11.0,398.0,599.29,478.03
2016,12,12,11,45,449.0,185.0,0.7,11.0,410.0,605.82,482.38
2016,12,12,12,0,482.0,179.0,0.7,11.0,422.0,608.94,484.69
2016,12,12,12,15,384.0,197.5,0.65,11.0,389.5,518.24,414.83
2016,12,12,12,30,286.0,216.0,0.6,11.0,357.0,449.46,360.98
2016,12,12,12,45,212.0,216.5,0.55,11.0,320.0,370.06,298.85
2016,12,12,13,0,138.0,217.0,0.5,11.0,283.0,310.27,250.94
2016,12,12,13,15,167.5,207.0,0.5,11.0,284.5,308.69,250.41
2016,12,12,13,30,197.0,197.0,0.5,11.0,286.0,304.37,246.89
2016,12,12,13,45,188.0,186.0,0.5,11.0,267.0,276.22,223.86
2016,12,12,14,0,179.0,175.0,0.5,11.0,248.0,248.91,201.35
2016,12,12,14,15,253.0,153.5,0.5,10.5,247.5,253.12,203.61
2016,12,12,14,30,327.0,132.0,0.5,10.0,247.0,241.93,191.71
2016,12,12,14,45,316.0,119.0,0.55,10.0,220.5,205.01,159.24
2016,12,12,15,0,305.0,106.0,0.6,10.0,194.0,169.3,127.58
2016,12,12,15,15,286.0,92.0,0.6,9.5,164.5,132.59,95.8
2016,12,12,15,30,267.0,78.0,0.6,9.0,135.0,99.75,68.56
2016,12,12,15,45,239.0,62.0,0.6,9.0,105.0,64.69,42.36
2016,12,12,16,0,211.0,46.0,0.6,9.0,75.0,35.02,25.55
2016,12,12,16,15,105.5,34.0,0.6,8.5,48.5,26.4,16.76
2016,12,12,16,30,0.0,22.0,0.6,8.0,22.0,17.46,0.0
2016,12,12,16,45,0.0,11.0,0.65,8.0,11.0,9.39,0.0
2016,12,12,17,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,12,17,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,12,17,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,12,17,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,12,12,18,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,12,18,15,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2016,12,12,18,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,12,18,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,12,19,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,12,19,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,12,19,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,12,19,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,12,20,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,12,20,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,12,20,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,12,20,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,12,21,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,12,21,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,12,21,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,12,21,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,12,22,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,12,22,15,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2016,12,12,22,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,12,22,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,12,23,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,12,23,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,12,23,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,12,23,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,13,0,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,13,0,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,13,0,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,13,0,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,12,13,1,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,13,1,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,12,13,1,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,13,1,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,13,2,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,13,2,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,13,2,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,13,2,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,13,3,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,13,3,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,13,3,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,13,3,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,13,4,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,13,4,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,13,4,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,13,4,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,13,5,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,13,5,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,13,5,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,13,5,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,12,13,6,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,13,6,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,13,6,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,13,6,45,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,12,13,7,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,13,7,15,0.0,8.5,1.0,7.0,8.5,7.26,0.0
2016,12,13,7,30,0.0,17.0,1.1,7.0,17.0,15.94,0.0
2016,12,13,7,45,45.0,32.5,1.25,7.5,38.5,91.64,69.19
2016,12,13,8,0,90.0,48.0,1.4,8.0,60.0,146.46,121.18
2016,12,13,8,15,107.0,65.5,1.5,8.5,84.5,183.98,155.12
2016,12,13,8,30,124.0,83.0,1.6,9.0,109.0,221.19,187.86
2016,12,13,8,45,134.0,100.0,1.7,9.5,133.5,251.38,213.63
2016,12,13,9,0,144.0,117.0,1.8,10.0,158.0,281.25,238.41
2016,12,13,9,15,150.5,132.0,1.8,10.5,180.0,304.44,256.88
2016,12,13,9,30,157.0,147.0,1.8,11.0,202.0,327.26,274.62
2016,12,13,9,45,354.0,132.5,1.8,11.5,271.0,523.73,434.79
2016,12,13,10,0,551.0,118.0,1.8,12.0,340.0,684.72,556.71
2016,12,13,10,15,682.5,95.0,1.8,12.0,387.0,783.77,627.22
2016,12,13,10,30,814.0,72.0,1.8,12.0,434.0,863.18,682.21
2016,12,13,10,45,464.5,143.5,1.85,12.5,352.0,620.75,501.92
2016,12,13,11,0,115.0,215.0,1.9,13.0,270.0,347.63,282.51
2016,12,13,11,15,478.5,145.5,1.9,13.0,381.5,614.86,500.14
2016,12,13,11,30,842.0,76.0,1.9,13.0,493.0,835.03,660.0
2016,12,13,11,45,506.5,153.0,1.9,13.0,404.5,618.25,497.46
2016,12,13,12,0,171.0,230.0,1.9,13.0,316.0,384.84,311.99
2016,12,13,12,15,171.0,228.5,1.85,13.0,314.0,374.18,304.55
2016,12,13,12,30,171.0,227.0,1.8,13.0,312.0,363.15,295.56
2016,12,13,12,45,240.5,214.0,1.8,13.0,330.5,400.94,326.39
2016,12,13,13,0,310.0,201.0,1.8,13.0,349.0,418.8,340.86
2016,12,13,13,15,228.0,200.0,1.75,13.0,307.0,338.81,276.04
2016,12,13,13,30,146.0,199.0,1.7,13.0,265.0,277.94,226.21
2016,12,13,13,45,143.5,188.0,1.7,13.0,249.5,255.61,207.99
2016,12,13,14,0,141.0,177.0,1.7,13.0,234.0,233.56,189.57
2016,12,13,14,15,442.5,121.0,1.6,13.0,279.5,308.34,246.62
2016,12,13,14,30,744.0,65.0,1.5,13.0,325.0,338.98,261.87
2016,12,13,14,45,714.0,61.5,1.45,13.0,290.0,281.49,209.89
2016,12,13,15,0,684.0,58.0,1.4,13.0,255.0,226.53,160.22
2016,12,13,15,15,639.0,54.0,1.2,12.5,216.0,171.19,111.99
2016,12,13,15,30,594.0,50.0,1.0,12.0,177.0,118.8,69.38
2016,12,13,15,45,524.5,43.5,0.85,11.5,137.5,69.42,36.4
2016,12,13,16,0,455.0,37.0,0.7,11.0,98.0,30.29,21.16
2016,12,13,16,15,227.5,32.5,0.7,10.5,63.0,25.19,15.63
2016,12,13,16,30,0.0,28.0,0.7,10.0,28.0,21.41,0.0
2016,12,13,16,45,0.0,14.0,0.75,10.0,14.0,11.95,0.0
2016,12,13,17,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,13,17,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,12,13,17,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,13,17,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,13,18,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,13,18,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,13,18,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,13,18,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,12,13,19,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,12,13,19,15,0.0,0.0,0.45,8.5,0.0,0.0,0.0
2016,12,13,19,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,12,13,19,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,12,13,20,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,13,20,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,12,13,20,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,13,20,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,12,13,21,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,13,21,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,13,21,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,13,21,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,12,13,22,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,13,22,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,13,22,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,13,22,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,13,23,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,13,23,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,13,23,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,13,23,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,14,0,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,14,0,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,12,14,0,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,14,0,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,14,1,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,14,1,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,12,14,1,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,14,1,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,14,2,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,14,2,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,14,2,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,14,2,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,14,3,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,14,3,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,14,3,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,14,3,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,12,14,4,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,14,4,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,14,4,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,14,4,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,14,5,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,14,5,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,14,5,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,14,5,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,12,14,6,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,14,6,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,14,6,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,14,6,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,12,14,7,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,14,7,15,0.0,7.5,1.35,7.5,7.5,6.4,0.0
2016,12,14,7,30,0.0,15.0,1.6,8.0,15.0,12.8,0.0
2016,12,14,7,45,24.0,31.0,1.85,8.5,34.0,59.54,42.43
2016,12,14,8,0,48.0,47.0,2.1,9.0,53.0,111.78,90.47
2016,12,14,8,15,60.0,64.5,2.15,9.0,75.0,144.07,119.88
2016,12,14,8,30,72.0,82.0,2.2,9.0,97.0,175.89,148.31
2016,12,14,8,45,80.0,99.0,2.3,9.5,119.0,203.23,171.93
2016,12,14,9,0,88.0,116.0,2.4,10.0,141.0,230.36,194.77
2016,12,14,9,15,93.5,131.0,2.5,10.0,161.0,251.86,212.74
2016,12,14,9,30,99.0,146.0,2.6,10.0,181.0,273.17,230.27
2016,12,14,9,45,284.0,140.0,2.75,10.5,251.5,448.66,378.44
2016,12,14,10,0,469.0,134.0,2.9,11.0,322.0,629.62,522.76
2016,12,14,10,15,449.5,148.0,2.95,11.5,337.5,625.45,515.83
2016,12,14,10,30,430.0,162.0,3.0,12.0,353.0,618.96,508.48
2016,12,14,10,45,350.0,184.0,3.1,12.5,344.0,546.3,449.23
2016,12,14,11,0,270.0,206.0,3.2,13.0,335.0,493.75,405.04
2016,12,14,11,15,321.0,202.5,3.25,13.0,359.0,525.32,430.86
2016,12,14,11,30,372.0,199.0,3.3,13.0,383.0,554.12,453.82
2016,12,14,11,45,375.0,200.5,3.35,13.0,387.0,545.47,446.57
2016,12,14,12,0,378.0,202.0,3.4,13.0,391.0,535.32,438.35
2016,12,14,12,15,381.5,199.5,3.4,13.0,389.5,519.51,425.68
2016,12,14,12,30,385.0,197.0,3.4,13.0,388.0,502.3,411.85
2016,12,14,12,45,401.0,189.0,3.4,13.0,384.0,486.47,399.25
2016,12,14,13,0,417.0,181.0,3.4,13.0,380.0,481.11,394.38
2016,12,14,13,15,420.0,172.5,3.35,13.0,366.5,451.43,370.03
2016,12,14,13,30,423.0,164.0,3.3,13.0,353.0,420.52,344.36
2016,12,14,13,45,312.5,169.0,3.3,13.0,304.5,333.49,272.82
2016,12,14,14,0,202.0,174.0,3.3,13.0,256.0,259.49,211.55
2016,12,14,14,15,184.5,161.0,3.1,12.5,231.0,226.43,183.8
2016,12,14,14,30,167.0,148.0,2.9,12.0,206.0,195.3,157.29
2016,12,14,14,45,160.5,133.0,2.7,12.0,184.5,167.72,133.06
2016,12,14,15,0,154.0,118.0,2.5,12.0,163.0,141.06,109.5
2016,12,14,15,15,143.0,101.5,2.15,11.5,138.0,113.28,85.5
2016,12,14,15,30,132.0,85.0,1.8,11.0,113.0,87.11,63.43
2016,12,14,15,45,119.0,67.0,1.45,11.0,88.5,61.41,42.99
2016,12,14,16,0,106.0,49.0,1.1,11.0,64.0,37.43,27.45
2016,12,14,16,15,53.0,34.0,1.1,10.5,41.5,26.75,16.96
2016,12,14,16,30,0.0,19.0,1.1,10.0,19.0,15.4,0.0
2016,12,14,16,45,0.0,9.5,1.1,9.5,9.5,8.11,0.0
2016,12,14,17,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,14,17,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,14,17,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,14,17,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,14,18,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,14,18,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,12,14,18,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,14,18,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,12,14,19,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,14,19,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,14,19,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,14,19,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,14,20,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,14,20,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,14,20,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,14,20,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,14,21,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,14,21,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,12,14,21,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,14,21,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,12,14,22,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,14,22,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,14,22,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,14,22,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,14,23,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,14,23,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,12,14,23,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,14,23,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,12,15,0,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,15,0,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,12,15,0,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,15,0,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,15,1,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,15,1,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,15,1,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,15,1,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,12,15,2,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,15,2,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,12,15,2,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,15,2,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,12,15,3,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,15,3,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,15,3,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,15,3,45,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2016,12,15,4,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,15,4,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,12,15,4,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,15,4,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,15,5,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,15,5,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,15,5,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,15,5,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,15,6,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,15,6,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,15,6,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,15,6,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,15,7,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,15,7,15,0.0,3.0,2.55,9.0,3.0,2.56,0.0
2016,12,15,7,30,0.0,6.0,2.6,9.0,6.0,4.92,0.0
2016,12,15,7,45,0.0,14.5,2.7,9.5,14.5,11.94,3.73
2016,12,15,8,0,0.0,23.0,2.8,10.0,23.0,18.97,10.41
2016,12,15,8,15,0.0,33.0,2.9,10.0,33.0,27.26,17.85
2016,12,15,8,30,0.0,43.0,3.0,10.0,43.0,35.56,25.26
2016,12,15,8,45,0.0,52.5,3.2,10.0,52.5,43.48,32.25
2016,12,15,9,0,0.0,62.0,3.4,10.0,62.0,52.18,39.85
2016,12,15,9,15,0.0,71.0,3.55,10.0,71.0,60.36,46.91
2016,12,15,9,30,0.0,80.0,3.7,10.0,80.0,68.55,53.91
2016,12,15,9,45,0.0,85.0,3.9,10.5,85.0,72.66,57.24
2016,12,15,10,0,0.0,90.0,4.1,11.0,90.0,76.87,60.63
2016,12,15,10,15,0.0,97.0,4.1,11.0,97.0,83.14,65.87
2016,12,15,10,30,0.0,104.0,4.1,11.0,104.0,89.43,71.11
2016,12,15,10,45,0.0,109.0,4.2,11.5,109.0,93.77,74.55
2016,12,15,11,0,0.0,114.0,4.3,12.0,114.0,98.15,78.01
2016,12,15,11,15,0.0,118.5,4.4,12.0,118.5,102.07,81.24
2016,12,15,11,30,0.0,123.0,4.5,12.0,123.0,106.01,84.51
2016,12,15,11,45,0.0,124.0,4.6,12.5,124.0,106.62,84.82
2016,12,15,12,0,0.0,125.0,4.7,13.0,125.0,107.29,85.21
2016,12,15,12,15,0.0,128.0,4.7,13.0,128.0,109.87,87.38
2016,12,15,12,30,0.0,131.0,4.7,13.0,131.0,112.46,89.58
2016,12,15,12,45,0.0,135.5,4.75,13.0,135.5,116.47,92.99
2016,12,15,13,0,0.0,140.0,4.8,13.0,140.0,120.47,96.43
2016,12,15,13,15,0.0,109.0,4.7,12.5,109.0,91.96,72.69
2016,12,15,13,30,0.0,78.0,4.6,12.0,78.0,64.73,49.82
2016,12,15,13,45,0.0,92.0,4.55,12.0,92.0,76.89,60.28
2016,12,15,14,0,0.0,106.0,4.5,12.0,106.0,89.18,70.85
2016,12,15,14,15,0.0,80.0,4.35,12.0,80.0,66.55,51.65
2016,12,15,14,30,0.0,54.0,4.2,12.0,54.0,44.69,32.97
2016,12,15,14,45,0.0,48.5,4.1,12.0,48.5,40.11,29.08
2016,12,15,15,0,0.0,43.0,4.0,12.0,43.0,35.53,25.15
2016,12,15,15,15,0.0,36.5,4.0,11.5,36.5,30.13,20.51
2016,12,15,15,30,0.0,30.0,4.0,11.0,30.0,24.74,15.81
2016,12,15,15,45,0.0,23.5,4.05,11.0,23.5,19.36,11.02
2016,12,15,16,0,0.0,17.0,4.1,11.0,17.0,13.99,6.73
2016,12,15,16,15,0.0,11.0,4.1,11.0,11.0,9.04,1.98
2016,12,15,16,30,0.0,5.0,4.1,11.0,5.0,4.1,0.0
2016,12,15,16,45,0.0,2.5,4.2,11.0,2.5,2.13,0.0
2016,12,15,17,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,12,15,17,15,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,12,15,17,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,12,15,17,45,0.0,0.0,4.65,11.0,0.0,0.0,0.0
2016,12,15,18,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,12,15,18,15,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,12,15,18,30,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,12,15,18,45,0.0,0.0,5.45,11.0,0.0,0.0,0.0
2016,12,15,19,0,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2016,12,15,19,15,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2016,12,15,19,30,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2016,12,15,19,45,0.0,0.0,6.3,11.0,0.0,0.0,0.0
2016,12,15,20,0,0.0,0.0,6.5,11.0,0.0,0.0,0.0
2016,12,15,20,15,0.0,0.0,6.6,11.0,0.0,0.0,0.0
2016,12,15,20,30,0.0,0.0,6.7,11.0,0.0,0.0,0.0
2016,12,15,20,45,0.0,0.0,6.8,11.0,0.0,0.0,0.0
2016,12,15,21,0,0.0,0.0,6.9,11.0,0.0,0.0,0.0
2016,12,15,21,15,0.0,0.0,6.55,11.0,0.0,0.0,0.0
2016,12,15,21,30,0.0,0.0,6.2,11.0,0.0,0.0,0.0
2016,12,15,21,45,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2016,12,15,22,0,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,12,15,22,15,0.0,0.0,5.3,10.5,0.0,0.0,0.0
2016,12,15,22,30,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,12,15,22,45,0.0,0.0,4.75,10.0,0.0,0.0,0.0
2016,12,15,23,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,12,15,23,15,0.0,0.0,4.45,9.5,0.0,0.0,0.0
2016,12,15,23,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,15,23,45,0.0,0.0,4.35,8.5,0.0,0.0,0.0
2016,12,16,0,0,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,12,16,0,15,0.0,0.0,4.4,7.5,0.0,0.0,0.0
2016,12,16,0,30,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,12,16,0,45,0.0,0.0,4.65,7.0,0.0,0.0,0.0
2016,12,16,1,0,0.0,0.0,4.8,7.0,0.0,0.0,0.0
2016,12,16,1,15,0.0,0.0,4.8,6.5,0.0,0.0,0.0
2016,12,16,1,30,0.0,0.0,4.8,6.0,0.0,0.0,0.0
2016,12,16,1,45,0.0,0.0,4.8,6.0,0.0,0.0,0.0
2016,12,16,2,0,0.0,0.0,4.8,6.0,0.0,0.0,0.0
2016,12,16,2,15,0.0,0.0,4.8,6.0,0.0,0.0,0.0
2016,12,16,2,30,0.0,0.0,4.8,6.0,0.0,0.0,0.0
2016,12,16,2,45,0.0,0.0,4.8,6.0,0.0,0.0,0.0
2016,12,16,3,0,0.0,0.0,4.8,6.0,0.0,0.0,0.0
2016,12,16,3,15,0.0,0.0,4.7,5.5,0.0,0.0,0.0
2016,12,16,3,30,0.0,0.0,4.6,5.0,0.0,0.0,0.0
2016,12,16,3,45,0.0,0.0,4.6,5.0,0.0,0.0,0.0
2016,12,16,4,0,0.0,0.0,4.6,5.0,0.0,0.0,0.0
2016,12,16,4,15,0.0,0.0,4.45,5.0,0.0,0.0,0.0
2016,12,16,4,30,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,12,16,4,45,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,12,16,5,0,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,12,16,5,15,0.0,0.0,3.95,4.5,0.0,0.0,0.0
2016,12,16,5,30,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2016,12,16,5,45,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2016,12,16,6,0,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2016,12,16,6,15,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,12,16,6,30,0.0,0.0,3.4,4.0,0.0,0.0,0.0
2016,12,16,6,45,0.0,0.0,3.35,4.0,0.0,0.0,0.0
2016,12,16,7,0,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2016,12,16,7,15,0.0,6.0,3.4,4.0,6.0,5.12,0.0
2016,12,16,7,30,0.0,12.0,3.5,4.0,12.0,10.24,0.0
2016,12,16,7,45,10.5,28.5,3.65,4.5,30.0,44.32,29.8
2016,12,16,8,0,21.0,45.0,3.8,5.0,48.0,73.75,58.38
2016,12,16,8,15,32.0,62.5,3.95,5.0,68.5,103.86,86.11
2016,12,16,8,30,43.0,80.0,4.1,5.0,89.0,133.43,113.09
2016,12,16,8,45,51.5,97.0,4.3,5.5,110.0,159.86,136.63
2016,12,16,9,0,60.0,114.0,4.5,6.0,131.0,186.26,159.69
2016,12,16,9,15,66.5,128.5,4.6,6.0,149.5,206.89,177.6
2016,12,16,9,30,73.0,143.0,4.7,6.0,168.0,227.64,195.37
2016,12,16,9,45,74.5,157.0,4.85,6.5,185.0,243.04,207.82
2016,12,16,10,0,76.0,171.0,5.0,7.0,202.0,258.28,219.99
2016,12,16,10,15,361.5,142.5,5.0,7.0,301.0,537.83,460.68
2016,12,16,10,30,647.0,114.0,5.0,7.0,400.0,768.71,646.41
2016,12,16,10,45,665.5,112.0,5.05,7.5,417.0,775.05,648.29
2016,12,16,11,0,684.0,110.0,5.1,8.0,434.0,778.07,648.94
2016,12,16,11,15,355.0,151.5,5.1,8.0,319.5,514.49,435.28
2016,12,16,11,30,26.0,193.0,5.1,8.0,205.0,199.8,165.86
2016,12,16,11,45,25.5,194.5,5.15,8.0,207.0,198.92,165.44
2016,12,16,12,0,25.0,196.0,5.2,8.0,209.0,198.15,164.7
2016,12,16,12,15,165.0,204.0,5.25,7.5,286.0,342.43,289.84
2016,12,16,12,30,305.0,212.0,5.3,7.0,363.0,460.89,390.25
2016,12,16,12,45,152.5,117.5,5.35,7.0,193.0,235.26,200.0
2016,12,16,13,0,0.0,23.0,5.4,7.0,23.0,18.99,10.92
2016,12,16,13,15,17.0,101.0,5.35,7.0,108.5,100.16,81.78
2016,12,16,13,30,34.0,179.0,5.3,7.0,194.0,184.89,154.48
2016,12,16,13,45,32.0,169.5,5.3,7.0,183.0,171.44,142.92
2016,12,16,14,0,30.0,160.0,5.3,7.0,172.0,158.4,131.79
2016,12,16,14,15,415.0,113.0,5.2,6.5,259.5,291.84,242.58
2016,12,16,14,30,800.0,66.0,5.1,6.0,347.0,364.33,293.51
2016,12,16,14,45,768.5,63.5,5.05,6.0,310.0,304.13,236.44
2016,12,16,15,0,737.0,61.0,5.0,6.0,273.0,246.5,181.77
2016,12,16,15,15,692.0,56.5,4.8,5.5,232.5,187.35,127.8
2016,12,16,15,30,647.0,52.0,4.6,5.0,192.0,131.13,79.76
2016,12,16,15,45,567.0,46.5,4.4,5.0,150.0,78.32,42.68
2016,12,16,16,0,487.0,41.0,4.2,5.0,108.0,35.11,26.05
2016,12,16,16,15,243.5,37.0,4.1,4.5,70.5,28.64,19.13
2016,12,16,16,30,0.0,33.0,4.0,4.0,33.0,24.61,3.4
2016,12,16,16,45,0.0,16.5,3.9,4.0,16.5,14.08,0.0
2016,12,16,17,0,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2016,12,16,17,15,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2016,12,16,17,30,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2016,12,16,17,45,0.0,0.0,3.85,4.0,0.0,0.0,0.0
2016,12,16,18,0,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2016,12,16,18,15,0.0,0.0,3.75,3.5,0.0,0.0,0.0
2016,12,16,18,30,0.0,0.0,3.6,3.0,0.0,0.0,0.0
2016,12,16,18,45,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,12,16,19,0,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,12,16,19,15,0.0,0.0,3.3,2.5,0.0,0.0,0.0
2016,12,16,19,30,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,12,16,19,45,0.0,0.0,3.15,2.0,0.0,0.0,0.0
2016,12,16,20,0,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,12,16,20,15,0.0,0.0,2.95,2.0,0.0,0.0,0.0
2016,12,16,20,30,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,12,16,20,45,0.0,0.0,2.65,2.0,0.0,0.0,0.0
2016,12,16,21,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,12,16,21,15,0.0,0.0,2.3,1.5,0.0,0.0,0.0
2016,12,16,21,30,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,12,16,21,45,0.0,0.0,1.95,1.0,0.0,0.0,0.0
2016,12,16,22,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,12,16,22,15,0.0,0.0,1.7,0.5,0.0,0.0,0.0
2016,12,16,22,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,16,22,45,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,12,16,23,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,16,23,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,16,23,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,16,23,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,17,0,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,17,0,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,17,0,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,17,0,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,17,1,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,17,1,15,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,12,17,1,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,17,1,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,17,2,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,17,2,15,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,12,17,2,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,17,2,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,17,3,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,17,3,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,17,3,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,17,3,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,17,4,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,17,4,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,12,17,4,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,17,4,45,0.0,0.0,1.2,-0.5,0.0,0.0,0.0
2016,12,17,5,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,12,17,5,15,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,12,17,5,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,12,17,5,45,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,12,17,6,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,12,17,6,15,0.0,0.0,1.15,-1.0,0.0,0.0,0.0
2016,12,17,6,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,12,17,6,45,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,12,17,7,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,12,17,7,15,159.5,8.0,1.15,-0.5,14.0,115.51,0.0
2016,12,17,7,30,319.0,16.0,1.2,0.0,28.0,242.11,0.0
2016,12,17,7,45,454.0,24.5,1.25,0.5,67.0,409.21,315.57
2016,12,17,8,0,589.0,33.0,1.3,1.0,106.0,542.13,450.23
2016,12,17,8,15,660.5,38.0,1.45,1.5,150.0,624.73,522.94
2016,12,17,8,30,732.0,43.0,1.6,2.0,194.0,708.19,591.94
2016,12,17,8,45,776.0,47.0,1.8,2.5,236.5,767.12,639.41
2016,12,17,9,0,820.0,51.0,2.0,3.0,279.0,824.79,683.99
2016,12,17,9,15,848.0,53.5,2.1,3.5,317.5,864.25,712.42
2016,12,17,9,30,876.0,56.0,2.2,4.0,356.0,891.54,731.13
2016,12,17,9,45,896.0,57.5,2.3,4.5,389.5,916.25,747.58
2016,12,17,10,0,916.0,59.0,2.4,5.0,423.0,937.77,761.44
2016,12,17,10,15,928.5,60.5,2.45,5.0,449.5,948.87,768.53
2016,12,17,10,30,941.0,62.0,2.5,5.0,476.0,956.27,773.12
2016,12,17,10,45,949.0,63.0,2.6,5.5,496.0,955.04,770.76
2016,12,17,11,0,957.0,64.0,2.7,6.0,516.0,949.95,765.82
2016,12,17,11,15,961.5,64.5,2.75,6.0,528.0,937.2,756.42
2016,12,17,11,30,966.0,65.0,2.8,6.0,540.0,920.66,744.46
2016,12,17,11,45,966.5,65.5,2.85,6.5,544.0,897.01,726.14
2016,12,17,12,0,967.0,66.0,2.9,7.0,548.0,869.84,705.39
2016,12,17,12,15,965.5,65.5,2.9,7.0,544.5,836.48,681.02
2016,12,17,12,30,964.0,65.0,2.9,7.0,541.0,800.0,654.3
2016,12,17,12,45,957.0,65.0,2.9,7.0,529.5,757.27,622.76
2016,12,17,13,0,950.0,65.0,2.9,7.0,518.0,712.16,588.27
2016,12,17,13,15,942.0,64.5,2.85,7.0,499.0,663.68,548.75
2016,12,17,13,30,934.0,64.0,2.8,7.0,480.0,613.37,506.84
2016,12,17,13,45,921.5,62.5,2.8,7.0,454.0,558.0,459.99
2016,12,17,14,0,909.0,61.0,2.8,7.0,428.0,501.77,411.04
2016,12,17,14,15,890.5,59.0,2.65,6.5,396.0,441.89,358.01
2016,12,17,14,30,872.0,57.0,2.5,6.0,364.0,382.34,303.71
2016,12,17,14,45,845.5,54.5,2.4,6.0,326.0,320.39,245.93
2016,12,17,15,0,819.0,52.0,2.3,6.0,288.0,259.75,188.83
2016,12,17,15,15,778.5,48.5,2.0,5.0,246.5,197.68,132.48
2016,12,17,15,30,738.0,45.0,1.7,4.0,205.0,139.78,83.02
2016,12,17,15,45,672.5,39.5,1.4,3.5,161.5,82.77,42.58
2016,12,17,16,0,607.0,34.0,1.1,3.0,118.0,33.61,24.97
2016,12,17,16,15,303.5,35.5,1.1,2.5,77.5,29.61,20.28
2016,12,17,16,30,0.0,37.0,1.1,2.0,37.0,26.97,5.57
2016,12,17,16,45,0.0,18.5,1.15,2.0,18.5,15.79,0.0
2016,12,17,17,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,17,17,15,0.0,0.0,1.15,1.5,0.0,0.0,0.0
2016,12,17,17,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,17,17,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,17,18,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,17,18,15,0.0,0.0,1.1,0.5,0.0,0.0,0.0
2016,12,17,18,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,17,18,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,17,19,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,17,19,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,17,19,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,17,19,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,17,20,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,17,20,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,17,20,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,17,20,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,17,21,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,17,21,15,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,12,17,21,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,17,21,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,17,22,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,17,22,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,17,22,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,17,22,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,17,23,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,17,23,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,17,23,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,17,23,45,0.0,0.0,1.0,-0.5,0.0,0.0,0.0
2016,12,18,0,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,12,18,0,15,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,12,18,0,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,12,18,0,45,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,12,18,1,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,12,18,1,15,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,12,18,1,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,12,18,1,45,0.0,0.0,1.05,-1.5,0.0,0.0,0.0
2016,12,18,2,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,12,18,2,15,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,12,18,2,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,12,18,2,45,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,12,18,3,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,12,18,3,15,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,12,18,3,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,12,18,3,45,0.0,0.0,1.1,-2.5,0.0,0.0,0.0
2016,12,18,4,0,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,12,18,4,15,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,12,18,4,30,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,12,18,4,45,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,12,18,5,0,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,12,18,5,15,0.0,0.0,1.05,-3.0,0.0,0.0,0.0
2016,12,18,5,30,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,12,18,5,45,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,12,18,6,0,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,12,18,6,15,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,12,18,6,30,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,12,18,6,45,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,12,18,7,0,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,12,18,7,15,157.5,7.5,1.15,-2.0,13.0,6.4,0.0
2016,12,18,7,30,315.0,15.0,1.3,-1.0,26.0,238.01,0.0
2016,12,18,7,45,451.5,23.0,1.5,-0.5,64.5,405.18,311.17
2016,12,18,8,0,588.0,31.0,1.7,0.0,103.0,539.0,450.98
2016,12,18,8,15,659.5,36.0,1.8,0.5,146.5,620.93,523.96
2016,12,18,8,30,731.0,41.0,1.9,1.0,190.0,704.13,593.23
2016,12,18,8,45,775.5,44.5,2.05,1.5,232.5,762.68,640.44
2016,12,18,9,0,820.0,48.0,2.2,2.0,275.0,811.4,678.14
2016,12,18,9,15,848.5,50.5,2.3,2.5,313.5,850.66,706.85
2016,12,18,9,30,877.0,53.0,2.4,3.0,352.0,887.63,732.98
2016,12,18,9,45,894.5,55.0,2.55,3.5,385.0,910.99,748.9
2016,12,18,10,0,912.0,57.0,2.7,4.0,418.0,931.1,762.3
2016,12,18,10,15,925.5,58.5,2.7,4.5,445.5,943.3,768.44
2016,12,18,10,30,939.0,60.0,2.7,5.0,473.0,951.81,771.97
2016,12,18,10,45,948.0,61.0,2.7,5.5,493.0,951.67,769.38
2016,12,18,11,0,957.0,62.0,2.7,6.0,513.0,947.66,764.24
2016,12,18,11,15,962.5,62.5,2.7,6.0,525.5,935.96,755.12
2016,12,18,11,30,968.0,63.0,2.7,6.0,538.0,920.43,743.46
2016,12,18,11,45,969.5,63.0,2.7,6.5,543.0,897.09,724.98
2016,12,18,12,0,971.0,63.0,2.7,7.0,548.0,870.19,704.11
2016,12,18,12,15,970.0,63.0,2.65,7.0,544.5,837.88,680.24
2016,12,18,12,30,969.0,63.0,2.6,7.0,541.0,802.38,654.04
2016,12,18,12,45,964.5,62.5,2.6,7.5,530.0,760.77,622.42
2016,12,18,13,0,960.0,62.0,2.6,8.0,519.0,716.57,588.07
2016,12,18,13,15,952.0,61.0,2.55,8.0,500.0,667.23,548.25
2016,12,18,13,30,944.0,60.0,2.5,8.0,481.0,616.05,506.03
2016,12,18,13,45,931.0,59.0,2.5,8.0,455.5,560.63,459.53
2016,12,18,14,0,918.0,58.0,2.5,8.0,430.0,504.35,410.92
2016,12,18,14,15,899.5,56.5,2.4,7.5,397.5,444.63,358.48
2016,12,18,14,30,881.0,55.0,2.3,7.0,365.0,385.19,304.67
2016,12,18,14,45,853.5,52.5,2.2,7.0,327.0,322.52,246.59
2016,12,18,15,0,826.0,50.0,2.1,7.0,289.0,261.75,189.64
2016,12,18,15,15,785.5,46.5,1.85,6.0,247.5,198.7,132.64
2016,12,18,15,30,745.0,43.0,1.6,5.0,206.0,140.37,82.84
2016,12,18,15,45,679.0,38.5,1.35,4.0,162.5,83.75,42.72
2016,12,18,16,0,613.0,34.0,1.1,3.0,119.0,34.97,26.22
2016,12,18,16,15,493.0,26.5,1.1,2.5,78.5,24.04,15.48
2016,12,18,16,30,373.0,19.0,1.1,2.0,38.0,17.36,2.32
2016,12,18,16,45,186.5,9.5,1.15,1.5,19.0,8.11,0.0
2016,12,18,17,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,18,17,15,0.0,0.0,1.15,0.5,0.0,0.0,0.0
2016,12,18,17,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,18,17,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,18,18,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,18,18,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,18,18,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,18,18,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,18,19,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,18,19,15,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,12,18,19,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,18,19,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,18,20,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,18,20,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,18,20,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,18,20,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,12,18,21,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,18,21,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,18,21,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,18,21,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,18,22,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,18,22,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,18,22,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,18,22,45,0.0,0.0,1.1,-0.5,0.0,0.0,0.0
2016,12,18,23,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,12,18,23,15,0.0,0.0,1.05,-1.0,0.0,0.0,0.0
2016,12,18,23,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,12,18,23,45,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,12,19,0,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,12,19,0,15,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,12,19,0,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,12,19,0,45,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,12,19,1,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,12,19,1,15,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,12,19,1,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,12,19,1,45,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,12,19,2,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,12,19,2,15,0.0,0.0,0.95,-0.5,0.0,0.0,0.0
2016,12,19,2,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,19,2,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,19,3,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,19,3,15,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,12,19,3,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,19,3,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,19,4,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,19,4,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,19,4,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,19,4,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,19,5,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,19,5,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,19,5,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,19,5,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,19,6,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,19,6,15,0.0,0.0,0.75,0.0,0.0,0.0,0.0
2016,12,19,6,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,19,6,45,0.0,0.0,0.65,0.0,0.0,0.0,0.0
2016,12,19,7,0,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,19,7,15,146.5,7.5,0.55,0.0,12.5,6.4,0.0
2016,12,19,7,30,293.0,15.0,0.5,0.0,25.0,221.92,0.0
2016,12,19,7,45,431.5,23.0,0.5,0.5,62.5,388.61,291.23
2016,12,19,8,0,570.0,31.0,0.5,1.0,100.0,524.15,429.43
2016,12,19,8,15,642.5,36.5,0.55,1.5,143.0,607.03,500.35
2016,12,19,8,30,715.0,42.0,0.6,2.0,186.0,691.37,567.68
2016,12,19,8,45,758.5,45.5,0.7,3.0,228.0,748.86,611.23
2016,12,19,9,0,802.0,49.0,0.8,4.0,270.0,805.15,651.9
2016,12,19,9,15,831.0,51.5,0.85,4.5,308.0,836.17,673.0
2016,12,19,9,30,860.0,54.0,0.9,5.0,346.0,873.44,698.06
2016,12,19,9,45,879.5,56.0,1.0,5.5,379.5,898.57,714.75
2016,12,19,10,0,899.0,58.0,1.1,6.0,413.0,920.55,729.13
2016,12,19,10,15,912.0,59.0,1.1,6.5,439.5,931.67,734.06
2016,12,19,10,30,925.0,60.0,1.1,7.0,466.0,939.19,736.67
2016,12,19,10,45,933.5,61.0,1.15,7.5,486.0,938.84,734.92
2016,12,19,11,0,942.0,62.0,1.2,8.0,506.0,934.68,730.79
2016,12,19,11,15,946.5,62.5,1.2,8.5,518.0,922.47,720.46
2016,12,19,11,30,951.0,63.0,1.2,9.0,530.0,906.52,707.83
2016,12,19,11,45,952.0,63.5,1.2,9.5,534.5,883.92,690.82
2016,12,19,12,0,953.0,64.0,1.2,10.0,539.0,857.84,671.58
2016,12,19,12,15,951.0,64.0,1.1,10.0,536.0,825.4,647.73
2016,12,19,12,30,949.0,64.0,1.0,10.0,533.0,789.89,621.83
2016,12,19,12,45,945.5,63.0,0.9,10.0,522.0,749.21,592.25
2016,12,19,13,0,942.0,62.0,0.8,10.0,511.0,705.94,560.13
2016,12,19,13,15,933.5,61.5,0.95,10.0,492.5,657.73,525.25
2016,12,19,13,30,925.0,61.0,1.1,10.0,474.0,607.74,487.47
2016,12,19,13,45,910.5,60.0,1.25,10.0,448.0,552.5,443.95
2016,12,19,14,0,896.0,59.0,1.4,10.0,422.0,496.58,397.99
2016,12,19,14,15,877.5,57.0,1.3,9.5,390.5,437.5,347.29
2016,12,19,14,30,859.0,55.0,1.2,9.0,359.0,378.77,295.28
2016,12,19,14,45,830.0,53.0,1.2,9.0,321.5,317.38,239.8
2016,12,19,15,0,801.0,51.0,1.2,9.0,284.0,257.52,184.91
2016,12,19,15,15,760.0,47.5,1.15,8.0,243.0,196.34,130.5
2016,12,19,15,30,719.0,44.0,1.1,7.0,202.0,139.39,82.4
2016,12,19,15,45,653.5,39.0,1.05,6.5,159.5,83.78,42.88
2016,12,19,16,0,588.0,34.0,1.0,6.0,117.0,35.97,26.81
2016,12,19,16,15,469.5,26.5,1.0,5.5,77.5,23.95,15.23
2016,12,19,16,30,351.0,19.0,1.0,5.0,38.0,17.29,2.9
2016,12,19,16,45,175.5,9.5,1.05,4.5,19.0,8.11,0.0
2016,12,19,17,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,19,17,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,12,19,17,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,19,17,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,19,18,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,19,18,15,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2016,12,19,18,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,19,18,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,19,19,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,19,19,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,19,19,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,19,19,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,19,20,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,19,20,15,0.0,0.0,0.95,2.5,0.0,0.0,0.0
2016,12,19,20,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,19,20,45,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,19,21,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,19,21,15,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,19,21,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,19,21,45,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,19,22,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,19,22,15,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,19,22,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,19,22,45,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,19,23,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,19,23,15,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,19,23,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,19,23,45,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,20,0,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,20,0,15,0.0,0.0,0.9,1.5,0.0,0.0,0.0
2016,12,20,0,30,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,20,0,45,0.0,0.0,0.95,1.0,0.0,0.0,0.0
2016,12,20,1,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,20,1,15,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,20,1,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,20,1,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,20,2,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,20,2,15,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,20,2,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,20,2,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,20,3,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,20,3,15,0.0,0.0,1.0,0.5,0.0,0.0,0.0
2016,12,20,3,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,20,3,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,20,4,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,20,4,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,20,4,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,20,4,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,12,20,5,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,20,5,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,20,5,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,20,5,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,20,6,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,20,6,15,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,12,20,6,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,20,6,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,20,7,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,20,7,15,141.0,7.0,0.95,0.5,11.5,5.97,0.0
2016,12,20,7,30,282.0,14.0,0.9,1.0,23.0,212.88,0.0
2016,12,20,7,45,419.5,22.0,0.85,1.5,60.0,377.73,280.55
2016,12,20,8,0,557.0,30.0,0.8,2.0,97.0,512.44,421.1
2016,12,20,8,15,630.5,35.5,0.95,2.5,139.5,595.5,493.98
2016,12,20,8,30,704.0,41.0,1.1,3.0,182.0,680.28,563.68
2016,12,20,8,45,748.0,44.5,1.3,4.0,223.5,737.93,609.09
2016,12,20,9,0,792.0,48.0,1.5,5.0,265.0,794.5,651.7
2016,12,20,9,15,821.0,50.5,1.5,5.5,303.0,825.35,672.51
2016,12,20,9,30,850.0,53.0,1.5,6.0,341.0,862.62,697.36
2016,12,20,9,45,868.0,55.5,1.5,6.5,373.5,887.19,712.26
2016,12,20,10,0,886.0,58.0,1.5,7.0,406.0,908.59,724.73
2016,12,20,10,15,899.5,59.0,1.45,7.5,433.0,920.29,729.48
2016,12,20,10,30,913.0,60.0,1.4,8.0,460.0,928.44,731.85
2016,12,20,10,45,921.5,61.0,1.4,9.0,479.5,928.31,728.04
2016,12,20,11,0,930.0,62.0,1.4,10.0,499.0,924.42,721.89
2016,12,20,11,15,934.5,63.0,1.3,10.0,511.5,913.19,711.96
2016,12,20,11,30,939.0,64.0,1.2,10.0,524.0,898.24,699.71
2016,12,20,11,45,940.5,64.0,1.1,10.5,528.5,875.8,681.23
2016,12,20,12,0,942.0,64.0,1.0,11.0,533.0,849.9,660.64
2016,12,20,12,15,940.5,64.0,0.8,11.0,530.0,818.29,635.8
2016,12,20,12,30,939.0,64.0,0.6,11.0,527.0,783.62,608.9
2016,12,20,12,45,934.0,63.5,0.45,11.5,516.0,742.95,577.7
2016,12,20,13,0,929.0,63.0,0.3,12.0,505.0,699.81,544.39
2016,12,20,13,15,920.5,62.0,0.3,12.0,487.0,651.64,508.77
2016,12,20,13,30,912.0,61.0,0.3,12.0,469.0,601.75,470.9
2016,12,20,13,45,899.5,60.0,0.35,12.0,444.0,548.24,429.69
2016,12,20,14,0,887.0,59.0,0.4,12.0,419.0,493.88,386.26
2016,12,20,14,15,868.5,57.0,0.45,11.5,387.5,435.31,338.55
2016,12,20,14,30,850.0,55.0,0.5,11.0,356.0,377.09,289.13
2016,12,20,14,45,823.0,52.5,0.6,11.0,319.0,316.32,235.87
2016,12,20,15,0,796.0,50.0,0.7,11.0,282.0,256.89,182.55
2016,12,20,15,15,755.5,46.5,0.75,10.0,241.5,196.08,129.28
2016,12,20,15,30,715.0,43.0,0.8,9.0,201.0,139.44,81.86
2016,12,20,15,45,651.0,38.5,0.9,8.0,159.0,84.54,43.01
2016,12,20,16,0,587.0,34.0,1.0,7.0,117.0,37.23,21.72
2016,12,20,16,15,470.0,26.5,1.05,6.5,78.0,23.92,15.19
2016,12,20,16,30,353.0,19.0,1.1,6.0,39.0,17.27,3.53
2016,12,20,16,45,176.5,9.5,1.15,5.5,19.5,8.11,0.0
2016,12,20,17,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,20,17,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,12,20,17,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,20,17,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,20,18,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,20,18,15,0.0,0.0,1.05,4.5,0.0,0.0,0.0
2016,12,20,18,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,20,18,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
