Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,20,19,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,20,19,15,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,12,20,19,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,20,19,45,0.0,0.0,0.75,4.0,0.0,0.0,0.0
2016,12,20,20,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,20,20,15,0.0,0.0,0.65,4.0,0.0,0.0,0.0
2016,12,20,20,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,12,20,20,45,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,12,20,21,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,12,20,21,15,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,12,20,21,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,12,20,21,45,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,12,20,22,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,12,20,22,15,0.0,0.0,0.65,3.5,0.0,0.0,0.0
2016,12,20,22,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,20,22,45,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,12,20,23,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,20,23,15,0.0,0.0,0.85,3.0,0.0,0.0,0.0
2016,12,20,23,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,20,23,45,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,12,21,0,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,21,0,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,21,0,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,21,0,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,21,1,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,21,1,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,21,1,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,21,1,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,21,2,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,21,2,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,21,2,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,21,2,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,12,21,3,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,21,3,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,21,3,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,21,3,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,21,4,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,21,4,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,21,4,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,21,4,45,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,12,21,5,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,21,5,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,21,5,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,21,5,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,21,6,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,21,6,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,21,6,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,21,6,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,21,7,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,21,7,15,113.0,7.0,1.0,4.5,10.5,0.0,0.0
2016,12,21,7,30,226.0,14.0,0.9,5.0,21.0,172.71,0.0
2016,12,21,7,45,364.5,23.0,0.85,5.5,56.0,335.55,243.78
2016,12,21,8,0,503.0,32.0,0.8,6.0,91.0,471.08,383.55
2016,12,21,8,15,579.0,37.5,0.7,6.5,132.5,555.35,454.53
2016,12,21,8,30,655.0,43.0,0.6,7.0,174.0,641.17,521.17
2016,12,21,8,45,700.5,47.5,0.55,7.5,214.5,700.59,564.81
2016,12,21,9,0,746.0,52.0,0.5,8.0,255.0,759.13,605.44
2016,12,21,9,15,673.5,68.0,0.5,8.5,271.0,732.5,584.29
2016,12,21,9,30,601.0,84.0,0.5,9.0,287.0,693.91,555.16
2016,12,21,9,45,612.0,92.0,0.5,9.5,316.0,717.09,570.66
2016,12,21,10,0,623.0,100.0,0.5,10.0,345.0,737.62,583.02
2016,12,21,10,15,753.0,81.5,0.4,10.0,397.0,825.24,641.4
2016,12,21,10,30,883.0,63.0,0.3,10.0,449.0,905.42,691.39
2016,12,21,10,45,891.5,64.0,0.2,10.5,468.5,905.58,685.88
2016,12,21,11,0,900.0,65.0,0.1,11.0,488.0,902.1,679.85
2016,12,21,11,15,905.0,65.5,0.15,11.5,500.0,891.17,671.6
2016,12,21,11,30,910.0,66.0,0.2,12.0,512.0,876.64,661.35
2016,12,21,11,45,911.5,66.5,0.3,12.5,517.0,855.59,647.96
2016,12,21,12,0,913.0,67.0,0.4,13.0,522.0,831.17,632.52
2016,12,21,12,15,911.5,67.0,0.35,13.0,519.0,800.49,611.19
2016,12,21,12,30,910.0,67.0,0.3,13.0,516.0,766.84,587.95
2016,12,21,12,45,905.5,66.0,0.3,13.0,505.5,727.04,561.24
2016,12,21,13,0,901.0,65.0,0.3,13.0,495.0,684.83,532.0
2016,12,21,13,15,893.0,64.0,0.3,13.0,477.5,638.22,497.53
2016,12,21,13,30,885.0,63.0,0.3,13.0,460.0,589.9,460.86
2016,12,21,13,45,872.0,62.0,0.3,13.0,435.0,537.45,419.97
2016,12,21,14,0,859.0,61.0,0.3,13.0,410.0,484.24,377.16
2016,12,21,14,15,840.5,59.0,0.3,12.5,379.5,427.13,330.54
2016,12,21,14,30,822.0,57.0,0.3,12.0,349.0,371.06,282.98
2016,12,21,14,45,796.0,54.5,0.35,12.0,313.0,311.51,231.12
2016,12,21,15,0,770.0,52.0,0.4,12.0,277.0,253.83,179.76
2016,12,21,15,15,730.0,48.5,0.5,11.5,237.0,194.55,128.18
2016,12,21,15,30,690.0,45.0,0.6,11.0,197.0,139.39,82.2
2016,12,21,15,45,627.0,40.0,0.7,10.5,156.0,85.46,43.93
2016,12,21,16,0,564.0,35.0,0.8,10.0,115.0,39.04,22.33
2016,12,21,16,15,449.5,27.0,0.9,9.0,76.5,24.31,15.39
2016,12,21,16,30,335.0,19.0,1.0,8.0,38.0,17.2,4.06
2016,12,21,16,45,167.5,9.5,1.1,7.5,19.0,8.11,0.0
2016,12,21,17,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,21,17,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,12,21,17,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,21,17,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,21,18,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,21,18,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,21,18,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,21,18,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,21,19,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,21,19,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,12,21,19,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,21,19,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,21,20,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,21,20,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,21,20,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,21,20,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,21,21,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,21,21,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,21,21,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,21,21,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,21,22,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,21,22,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,12,21,22,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,21,22,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,21,23,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,21,23,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,12,21,23,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,21,23,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,12,22,0,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,22,0,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,12,22,0,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,22,0,45,0.0,0.0,0.7,6.5,0.0,0.0,0.0
2016,12,22,1,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,22,1,15,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,12,22,1,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,22,1,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,22,2,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,22,2,15,0.0,0.0,0.65,6.5,0.0,0.0,0.0
2016,12,22,2,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,22,2,45,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,12,22,3,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,22,3,15,0.0,0.0,0.8,5.5,0.0,0.0,0.0
2016,12,22,3,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,22,3,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,22,4,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,22,4,15,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,12,22,4,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,22,4,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,22,5,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,22,5,15,0.0,0.0,0.65,5.0,0.0,0.0,0.0
2016,12,22,5,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,22,5,45,0.0,0.0,0.55,5.0,0.0,0.0,0.0
2016,12,22,6,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,12,22,6,15,0.0,0.0,0.45,5.0,0.0,0.0,0.0
2016,12,22,6,30,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,12,22,6,45,0.0,0.0,0.35,5.0,0.0,0.0,0.0
2016,12,22,7,0,0.0,0.0,0.3,5.0,0.0,0.0,0.0
2016,12,22,7,15,125.0,6.5,0.25,5.0,10.5,0.0,0.0
2016,12,22,7,30,250.0,13.0,0.2,5.0,21.0,188.66,0.0
2016,12,22,7,45,392.0,22.0,0.15,5.5,57.0,354.54,251.16
2016,12,22,8,0,534.0,31.0,0.1,6.0,93.0,493.98,394.87
2016,12,22,8,15,610.5,36.5,0.15,6.5,135.5,579.29,466.14
2016,12,22,8,30,687.0,42.0,0.2,7.0,178.0,666.27,533.79
2016,12,22,8,45,733.0,46.0,0.3,7.5,220.0,726.19,579.01
2016,12,22,9,0,779.0,50.0,0.4,8.0,262.0,785.15,621.79
2016,12,22,9,15,809.5,52.5,0.35,8.5,300.0,826.65,647.86
2016,12,22,9,30,840.0,55.0,0.3,9.0,338.0,856.29,664.81
2016,12,22,9,45,860.0,57.5,0.3,9.5,371.5,882.74,680.12
2016,12,22,10,0,880.0,60.0,0.3,10.0,405.0,906.11,693.03
2016,12,22,10,15,893.5,61.5,0.35,10.5,432.0,918.7,699.69
2016,12,22,10,30,907.0,63.0,0.4,11.0,459.0,927.74,704.23
2016,12,22,10,45,915.5,64.0,0.45,11.5,479.0,927.82,703.01
2016,12,22,11,0,924.0,65.0,0.5,12.0,499.0,924.18,699.61
2016,12,22,11,15,928.5,65.5,0.65,12.0,511.5,912.55,694.51
2016,12,22,11,30,933.0,66.0,0.8,12.0,524.0,897.25,686.94
2016,12,22,11,45,933.5,66.5,0.95,12.5,528.5,874.93,673.2
2016,12,22,12,0,934.0,67.0,1.1,13.0,533.0,849.21,656.93
2016,12,22,12,15,932.0,67.0,1.25,13.0,530.0,817.6,637.44
2016,12,22,12,30,930.0,67.0,1.4,13.0,527.0,782.97,615.41
2016,12,22,12,45,926.0,66.5,1.6,13.0,516.0,743.46,589.84
2016,12,22,13,0,922.0,66.0,1.8,13.0,505.0,701.42,561.1
2016,12,22,13,15,913.5,65.0,1.85,13.0,487.5,653.63,524.39
2016,12,22,13,30,905.0,64.0,1.9,13.0,470.0,604.12,485.33
2016,12,22,13,45,892.5,62.5,1.95,13.0,445.0,550.44,441.83
2016,12,22,14,0,880.0,61.0,2.0,13.0,420.0,495.92,396.26
2016,12,22,14,15,862.0,59.0,1.75,12.5,389.0,437.93,346.22
2016,12,22,14,30,844.0,57.0,1.5,12.0,358.0,380.23,295.05
2016,12,22,14,45,818.5,54.5,1.3,12.0,321.5,320.26,240.71
2016,12,22,15,0,793.0,52.0,1.1,12.0,285.0,261.38,186.8
2016,12,22,15,15,752.5,48.5,0.95,11.5,244.5,200.58,132.91
2016,12,22,15,30,712.0,45.0,0.8,11.0,204.0,143.94,85.12
2016,12,22,15,45,646.0,40.0,0.7,10.5,161.5,88.33,45.33
2016,12,22,16,0,580.0,35.0,0.6,10.0,119.0,40.56,22.62
2016,12,22,16,15,465.0,27.5,0.55,9.5,79.5,24.8,15.85
2016,12,22,16,30,350.0,20.0,0.5,9.0,40.0,18.18,5.22
2016,12,22,16,45,175.0,10.0,0.5,8.5,20.0,8.54,0.0
2016,12,22,17,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,12,22,17,15,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,12,22,17,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,12,22,17,45,0.0,0.0,0.25,8.0,0.0,0.0,0.0
2016,12,22,18,0,0.0,0.0,0.2,8.0,0.0,0.0,0.0
2016,12,22,18,15,0.0,0.0,0.2,7.5,0.0,0.0,0.0
2016,12,22,18,30,0.0,0.0,0.2,7.0,0.0,0.0,0.0
2016,12,22,18,45,0.0,0.0,0.25,7.0,0.0,0.0,0.0
2016,12,22,19,0,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,12,22,19,15,0.0,0.0,0.35,7.0,0.0,0.0,0.0
2016,12,22,19,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,12,22,19,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,22,20,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,22,20,15,0.0,0.0,0.65,6.5,0.0,0.0,0.0
2016,12,22,20,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,22,20,45,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,12,22,21,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,22,21,15,0.0,0.0,0.85,5.5,0.0,0.0,0.0
2016,12,22,21,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,22,21,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,22,22,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,22,22,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,22,22,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,22,22,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,22,23,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,22,23,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,12,22,23,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,22,23,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,23,0,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,23,0,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,23,0,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,23,0,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,12,23,1,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,23,1,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,23,1,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,23,1,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,12,23,2,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,23,2,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,23,2,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,23,2,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,12,23,3,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,23,3,15,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,12,23,3,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,23,3,45,0.0,0.0,1.7,4.5,0.0,0.0,0.0
2016,12,23,4,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,23,4,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,23,4,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,23,4,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,23,5,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,12,23,5,15,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,23,5,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,12,23,5,45,0.0,0.0,2.55,5.0,0.0,0.0,0.0
2016,12,23,6,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,23,6,15,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,12,23,6,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,12,23,6,45,0.0,0.0,3.35,5.0,0.0,0.0,0.0
2016,12,23,7,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,12,23,7,15,0.0,0.0,3.75,5.0,0.0,0.0,0.0
2016,12,23,7,30,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,12,23,7,45,0.0,1.5,4.1,5.5,1.5,1.23,0.0
2016,12,23,8,0,0.0,3.0,4.3,6.0,3.0,2.46,0.0
2016,12,23,8,15,0.0,4.0,4.35,6.0,4.0,3.28,0.0
2016,12,23,8,30,0.0,5.0,4.4,6.0,5.0,4.1,0.0
2016,12,23,8,45,0.0,6.5,4.5,6.5,6.5,5.34,0.0
2016,12,23,9,0,0.0,8.0,4.6,7.0,8.0,6.57,0.15
2016,12,23,9,15,0.0,9.5,4.6,7.0,9.5,7.81,1.25
2016,12,23,9,30,0.0,11.0,4.6,7.0,11.0,9.05,2.33
2016,12,23,9,45,28.0,86.5,4.65,7.5,97.5,108.77,90.7
2016,12,23,10,0,56.0,162.0,4.7,8.0,184.0,228.53,193.52
2016,12,23,10,15,87.5,178.0,4.65,8.0,215.0,274.16,232.51
2016,12,23,10,30,119.0,194.0,4.6,8.0,246.0,337.92,285.97
2016,12,23,10,45,59.5,151.5,4.55,8.0,177.5,206.07,173.43
2016,12,23,11,0,0.0,109.0,4.5,8.0,109.0,93.43,75.11
2016,12,23,11,15,7.5,145.0,4.35,8.0,148.5,135.21,111.11
2016,12,23,11,30,15.0,181.0,4.2,8.0,188.0,177.94,147.38
2016,12,23,11,45,7.5,138.5,4.05,8.5,142.0,127.05,103.69
2016,12,23,12,0,0.0,96.0,3.9,9.0,96.0,80.47,63.62
2016,12,23,12,15,0.0,55.0,3.75,9.0,55.0,45.57,33.73
2016,12,23,12,30,0.0,14.0,3.6,9.0,14.0,11.55,4.37
2016,12,23,12,45,0.0,17.0,3.45,9.0,17.0,14.03,6.53
2016,12,23,13,0,0.0,20.0,3.3,9.0,20.0,16.51,8.69
2016,12,23,13,15,0.0,19.0,3.35,8.5,19.0,15.68,8.01
2016,12,23,13,30,0.0,18.0,3.4,8.0,18.0,14.85,7.32
2016,12,23,13,45,8.5,85.5,3.5,8.0,89.5,75.75,60.34
2016,12,23,14,0,17.0,153.0,3.6,8.0,161.0,139.82,115.33
2016,12,23,14,15,31.5,148.5,3.7,7.5,161.0,145.95,120.7
2016,12,23,14,30,46.0,144.0,3.8,7.0,161.0,144.3,119.23
2016,12,23,14,45,40.5,130.0,3.9,7.0,144.0,125.91,103.28
2016,12,23,15,0,35.0,116.0,4.0,7.0,127.0,108.41,88.06
2016,12,23,15,15,29.5,100.0,3.85,6.5,108.5,90.12,72.25
2016,12,23,15,30,24.0,84.0,3.7,6.0,90.0,72.83,57.29
2016,12,23,15,45,15.0,67.5,3.55,6.0,71.0,55.69,42.52
2016,12,23,16,0,6.0,51.0,3.4,6.0,52.0,40.79,29.6
2016,12,23,16,15,3.0,34.0,3.3,5.5,34.5,27.41,18.43
2016,12,23,16,30,0.0,17.0,3.2,5.0,17.0,14.03,3.3
2016,12,23,16,45,0.0,8.5,3.15,5.0,8.5,7.26,0.0
2016,12,23,17,0,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,12,23,17,15,0.0,0.0,3.05,4.5,0.0,0.0,0.0
2016,12,23,17,30,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,12,23,17,45,0.0,0.0,2.95,4.0,0.0,0.0,0.0
2016,12,23,18,0,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2016,12,23,18,15,0.0,0.0,2.85,4.0,0.0,0.0,0.0
2016,12,23,18,30,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,12,23,18,45,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,12,23,19,0,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,12,23,19,15,0.0,0.0,2.65,3.5,0.0,0.0,0.0
2016,12,23,19,30,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,12,23,19,45,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,12,23,20,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,12,23,20,15,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,12,23,20,30,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,12,23,20,45,0.0,0.0,1.75,3.0,0.0,0.0,0.0
2016,12,23,21,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,23,21,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,12,23,21,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,23,21,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,23,22,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,23,22,15,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,23,22,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,23,22,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,23,23,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,23,23,15,0.0,0.0,1.5,2.5,0.0,0.0,0.0
2016,12,23,23,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,23,23,45,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,24,0,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,24,0,15,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,24,0,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,24,0,45,0.0,0.0,1.55,2.0,0.0,0.0,0.0
2016,12,24,1,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,12,24,1,15,0.0,0.0,1.65,2.0,0.0,0.0,0.0
2016,12,24,1,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,12,24,1,45,0.0,0.0,1.75,2.0,0.0,0.0,0.0
2016,12,24,2,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,12,24,2,15,0.0,0.0,1.85,2.0,0.0,0.0,0.0
2016,12,24,2,30,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,12,24,2,45,0.0,0.0,1.95,2.0,0.0,0.0,0.0
2016,12,24,3,0,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,12,24,3,15,0.0,0.0,2.05,2.0,0.0,0.0,0.0
2016,12,24,3,30,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2016,12,24,3,45,0.0,0.0,2.15,2.0,0.0,0.0,0.0
2016,12,24,4,0,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2016,12,24,4,15,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,12,24,4,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,12,24,4,45,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,12,24,5,0,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,12,24,5,15,0.0,0.0,2.65,2.0,0.0,0.0,0.0
2016,12,24,5,30,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,12,24,5,45,0.0,0.0,2.75,2.0,0.0,0.0,0.0
2016,12,24,6,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,12,24,6,15,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,12,24,6,30,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,12,24,6,45,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,12,24,7,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,12,24,7,15,67.0,7.0,2.9,2.0,9.0,0.0,0.0
2016,12,24,7,30,134.0,14.0,3.0,2.0,18.0,106.85,0.0
2016,12,24,7,45,291.5,24.5,3.15,2.5,52.0,290.09,208.03
2016,12,24,8,0,449.0,35.0,3.3,3.0,86.0,442.03,371.39
2016,12,24,8,15,533.5,41.5,3.5,3.0,127.5,531.27,453.73
2016,12,24,8,30,618.0,48.0,3.7,3.0,169.0,623.52,533.97
2016,12,24,8,45,675.5,51.5,3.9,3.5,211.0,682.87,583.68
2016,12,24,9,0,733.0,55.0,4.1,4.0,253.0,750.69,638.39
2016,12,24,9,15,766.0,58.0,4.2,4.0,291.0,794.82,673.32
2016,12,24,9,30,799.0,61.0,4.3,4.0,329.0,836.68,705.7
2016,12,24,9,45,830.0,61.0,4.4,4.5,363.5,869.99,729.54
2016,12,24,10,0,861.0,61.0,4.5,5.0,398.0,890.38,743.15
2016,12,24,10,15,876.0,62.5,4.5,5.0,425.0,904.55,752.58
2016,12,24,10,30,891.0,64.0,4.5,5.0,452.0,915.24,759.44
2016,12,24,10,45,902.0,64.5,4.55,5.5,473.0,917.27,758.85
2016,12,24,11,0,913.0,65.0,4.6,6.0,494.0,915.58,755.68
2016,12,24,11,15,919.0,66.0,4.55,6.0,507.0,906.34,747.61
2016,12,24,11,30,925.0,67.0,4.5,6.0,520.0,893.39,736.96
2016,12,24,11,45,650.0,134.5,4.5,6.0,454.5,731.85,612.5
2016,12,24,12,0,375.0,202.0,4.5,6.0,389.0,537.72,453.78
2016,12,24,12,15,265.0,215.0,4.5,6.0,347.0,451.23,381.4
2016,12,24,12,30,155.0,228.0,4.5,6.0,305.0,355.79,300.31
2016,12,24,12,45,153.5,223.5,4.5,6.0,298.5,340.68,287.82
2016,12,24,13,0,152.0,219.0,4.5,6.0,292.0,325.46,274.94
2016,12,24,13,15,286.0,193.5,4.45,6.0,324.5,384.71,325.96
2016,12,24,13,30,420.0,168.0,4.4,6.0,357.0,430.78,364.12
2016,12,24,13,45,646.0,116.0,4.4,6.0,389.0,481.24,404.77
2016,12,24,14,0,872.0,64.0,4.4,6.0,421.0,498.58,415.34
2016,12,24,14,15,625.5,97.0,4.25,5.5,343.5,379.09,313.97
2016,12,24,14,30,379.0,130.0,4.1,5.0,266.0,274.48,226.04
2016,12,24,14,45,368.5,118.0,4.0,5.0,239.0,234.56,189.37
2016,12,24,15,0,358.0,106.0,3.9,5.0,212.0,195.62,153.09
2016,12,24,15,15,532.0,76.5,3.45,4.5,209.0,183.19,132.34
2016,12,24,15,30,706.0,47.0,3.0,4.0,206.0,148.02,91.78
2016,12,24,15,45,644.0,41.5,2.6,3.5,164.0,92.36,49.74
2016,12,24,16,0,582.0,36.0,2.2,3.0,122.0,44.07,24.6
2016,12,24,16,15,467.0,28.5,1.95,2.5,82.5,25.68,17.23
2016,12,24,16,30,352.0,21.0,1.7,2.0,43.0,19.08,7.25
2016,12,24,16,45,176.0,10.5,1.5,1.5,21.5,8.96,0.0
2016,12,24,17,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,24,17,15,0.0,0.0,1.25,0.5,0.0,0.0,0.0
2016,12,24,17,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,24,17,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,24,18,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,24,18,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,24,18,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,24,18,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,24,19,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,24,19,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,24,19,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,24,19,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,24,20,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,24,20,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,24,20,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,24,20,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,24,21,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,24,21,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,12,24,21,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,24,21,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,24,22,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,24,22,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,24,22,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,24,22,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,24,23,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,24,23,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,12,24,23,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,24,23,45,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,12,25,0,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,25,0,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,12,25,0,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,25,0,45,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,12,25,1,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,25,1,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,25,1,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,25,1,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,25,2,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,25,2,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,25,2,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,25,2,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,25,3,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,25,3,15,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,12,25,3,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,25,3,45,0.0,0.0,0.95,0.5,0.0,0.0,0.0
2016,12,25,4,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,25,4,15,0.0,0.0,0.85,1.0,0.0,0.0,0.0
2016,12,25,4,30,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,12,25,4,45,0.0,0.0,0.75,1.0,0.0,0.0,0.0
2016,12,25,5,0,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,12,25,5,15,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,12,25,5,30,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,12,25,5,45,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,12,25,6,0,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,12,25,6,15,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,12,25,6,30,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,12,25,6,45,0.0,0.0,0.75,1.0,0.0,0.0,0.0
2016,12,25,7,0,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,12,25,7,15,0.0,3.5,0.9,1.0,3.5,0.0,0.0
2016,12,25,7,30,0.0,7.0,1.0,1.0,7.0,5.97,0.0
2016,12,25,7,45,0.0,22.0,1.15,1.5,22.0,20.12,8.89
2016,12,25,8,0,0.0,37.0,1.3,2.0,37.0,37.36,26.54
2016,12,25,8,15,5.0,53.5,1.4,2.5,54.5,58.99,46.43
2016,12,25,8,30,10.0,70.0,1.5,3.0,72.0,79.97,65.53
2016,12,25,8,45,16.5,86.0,1.6,3.5,90.5,101.31,84.75
2016,12,25,9,0,23.0,102.0,1.7,4.0,109.0,136.6,115.76
2016,12,25,9,15,27.5,116.5,1.75,4.0,125.0,155.41,132.15
2016,12,25,9,30,32.0,131.0,1.8,4.0,141.0,174.32,148.42
2016,12,25,9,45,441.0,96.5,1.85,4.5,268.0,556.18,475.64
2016,12,25,10,0,850.0,62.0,1.9,5.0,395.0,891.7,727.09
2016,12,25,10,15,864.5,64.0,1.9,5.5,421.5,896.4,723.92
2016,12,25,10,30,879.0,66.0,1.9,6.0,448.0,907.44,729.41
2016,12,25,10,45,890.5,66.0,1.95,6.5,468.5,909.41,728.97
2016,12,25,11,0,902.0,66.0,2.0,7.0,489.0,907.73,726.15
2016,12,25,11,15,797.5,90.0,1.95,7.0,471.5,839.19,675.47
2016,12,25,11,30,693.0,114.0,1.9,7.0,454.0,765.02,620.81
2016,12,25,11,45,584.0,147.0,1.9,7.0,435.5,682.88,559.65
2016,12,25,12,0,475.0,180.0,1.9,7.0,417.0,611.84,503.14
2016,12,25,12,15,693.0,124.0,1.9,7.0,468.5,710.97,582.33
2016,12,25,12,30,911.0,68.0,1.9,7.0,520.0,773.83,628.41
2016,12,25,12,45,906.0,67.5,1.9,7.0,509.5,734.54,598.83
2016,12,25,13,0,901.0,67.0,1.9,7.0,499.0,692.83,567.85
2016,12,25,13,15,728.5,102.5,1.9,7.0,444.0,589.12,485.11
2016,12,25,13,30,556.0,138.0,1.9,7.0,389.0,481.28,398.25
2016,12,25,13,45,509.0,139.0,1.95,7.0,359.5,426.24,353.11
2016,12,25,14,0,462.0,140.0,2.0,7.0,330.0,374.43,309.42
2016,12,25,14,15,643.5,99.0,1.95,7.0,342.5,390.13,318.28
2016,12,25,14,30,825.0,58.0,1.9,7.0,355.0,379.87,302.42
2016,12,25,14,45,800.0,55.0,1.9,7.0,319.0,319.88,247.13
2016,12,25,15,0,775.0,52.0,1.9,7.0,283.0,261.62,192.78
2016,12,25,15,15,735.0,49.0,1.65,6.0,243.5,202.28,138.86
2016,12,25,15,30,695.0,46.0,1.4,5.0,204.0,147.01,90.76
2016,12,25,15,45,634.5,40.5,1.2,4.5,162.5,92.02,49.29
2016,12,25,16,0,574.0,35.0,1.0,4.0,121.0,44.2,24.0
2016,12,25,16,15,464.5,28.0,1.0,3.5,82.0,25.17,16.78
2016,12,25,16,30,355.0,21.0,1.0,3.0,43.0,19.04,7.72
2016,12,25,16,45,177.5,10.5,1.05,3.0,21.5,8.96,0.0
2016,12,25,17,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,25,17,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,12,25,17,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,25,17,45,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,12,25,18,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,25,18,15,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2016,12,25,18,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,25,18,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,25,19,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,25,19,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,25,19,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,25,19,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,25,20,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,25,20,15,0.0,0.0,1.15,0.5,0.0,0.0,0.0
2016,12,25,20,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,25,20,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,25,21,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,25,21,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,25,21,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,25,21,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,25,22,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,25,22,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,25,22,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,25,22,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,25,23,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,25,23,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,25,23,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,25,23,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,26,0,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,26,0,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,26,0,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,26,0,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,26,1,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,26,1,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,26,1,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,26,1,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,26,2,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,26,2,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,26,2,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,26,2,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,26,3,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,26,3,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,26,3,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,26,3,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,26,4,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,26,4,15,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,12,26,4,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,26,4,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,26,5,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,26,5,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,26,5,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,26,5,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,26,6,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,26,6,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,12,26,6,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,26,6,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,26,7,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,26,7,15,111.0,6.0,1.0,0.0,8.5,0.0,0.0
2016,12,26,7,30,222.0,12.0,1.1,0.0,17.0,167.05,0.0
2016,12,26,7,45,366.0,20.5,1.2,0.5,51.5,330.48,230.02
2016,12,26,8,0,510.0,29.0,1.3,1.0,86.0,471.69,391.61
2016,12,26,8,15,587.5,34.5,1.5,1.5,127.5,556.63,468.79
2016,12,26,8,30,665.0,40.0,1.7,2.0,169.0,643.75,542.54
2016,12,26,8,45,712.5,43.5,1.9,2.5,210.0,703.87,591.96
2016,12,26,9,0,760.0,47.0,2.1,3.0,251.0,763.27,638.8
2016,12,26,9,15,790.5,50.0,2.2,3.5,289.0,805.5,670.06
2016,12,26,9,30,821.0,53.0,2.3,4.0,327.0,835.91,691.55
2016,12,26,9,45,841.0,55.0,2.45,5.0,360.0,861.96,708.5
2016,12,26,10,0,861.0,57.0,2.6,6.0,393.0,885.06,722.91
2016,12,26,10,15,875.5,58.5,2.5,6.5,420.0,899.11,729.6
2016,12,26,10,30,890.0,60.0,2.4,7.0,447.0,909.7,733.77
2016,12,26,10,45,899.0,61.0,2.35,7.5,467.5,910.93,731.71
2016,12,26,11,0,908.0,62.0,2.3,8.0,488.0,908.48,727.25
2016,12,26,11,15,914.0,62.5,2.15,8.0,501.5,898.96,718.21
2016,12,26,11,30,920.0,63.0,2.0,8.0,515.0,885.76,706.73
2016,12,26,11,45,921.5,63.5,1.95,8.5,520.5,865.09,689.91
2016,12,26,12,0,923.0,64.0,1.9,9.0,526.0,840.98,670.89
2016,12,26,12,15,922.5,64.0,1.8,9.0,523.5,811.34,648.72
2016,12,26,12,30,922.0,64.0,1.7,9.0,521.0,778.59,624.41
2016,12,26,12,45,917.0,64.0,1.65,9.0,511.5,739.66,596.05
2016,12,26,13,0,912.0,64.0,1.6,9.0,502.0,698.24,565.58
2016,12,26,13,15,904.0,63.0,1.5,9.0,484.5,651.5,528.24
2016,12,26,13,30,896.0,62.0,1.4,9.0,467.0,602.98,488.78
2016,12,26,13,45,882.5,61.0,1.3,9.0,443.0,549.95,444.91
2016,12,26,14,0,869.0,60.0,1.2,9.0,419.0,496.16,399.3
2016,12,26,14,15,851.0,58.5,1.1,9.0,388.5,439.36,350.1
2016,12,26,14,30,833.0,57.0,1.0,9.0,358.0,382.82,299.77
2016,12,26,14,45,806.5,54.5,0.95,9.0,322.0,323.15,246.06
2016,12,26,15,0,780.0,52.0,0.9,9.0,286.0,264.59,192.51
2016,12,26,15,15,740.5,48.5,0.85,8.0,246.0,204.52,138.99
2016,12,26,15,30,701.0,45.0,0.8,7.0,206.0,148.45,90.82
2016,12,26,15,45,639.0,40.5,0.8,6.5,164.5,93.78,49.94
2016,12,26,16,0,577.0,36.0,0.8,6.0,123.0,46.43,24.97
2016,12,26,16,15,470.0,28.5,0.85,5.5,84.0,25.62,17.07
2016,12,26,16,30,363.0,21.0,0.9,5.0,45.0,19.02,8.08
2016,12,26,16,45,181.5,10.5,0.95,5.0,22.5,8.96,0.0
2016,12,26,17,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,26,17,15,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,12,26,17,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,26,17,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,26,18,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,26,18,15,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2016,12,26,18,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,26,18,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,26,19,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,26,19,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,26,19,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,26,19,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,26,20,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,26,20,15,0.0,0.0,0.9,2.5,0.0,0.0,0.0
2016,12,26,20,30,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,12,26,20,45,0.0,0.0,0.75,2.0,0.0,0.0,0.0
2016,12,26,21,0,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,26,21,15,0.0,0.0,0.8,1.5,0.0,0.0,0.0
2016,12,26,21,30,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,26,21,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,26,22,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,26,22,15,0.0,0.0,1.1,0.5,0.0,0.0,0.0
2016,12,26,22,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,26,22,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,26,23,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,26,23,15,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,12,26,23,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,26,23,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,27,0,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,27,0,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,12,27,0,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,27,0,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,27,1,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,27,1,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,12,27,1,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,27,1,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,12,27,2,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,27,2,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,27,2,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,27,2,45,0.0,0.0,0.85,0.5,0.0,0.0,0.0
2016,12,27,3,0,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,12,27,3,15,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,12,27,3,30,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,12,27,3,45,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,12,27,4,0,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,12,27,4,15,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,12,27,4,30,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,12,27,4,45,0.0,0.0,0.85,1.0,0.0,0.0,0.0
2016,12,27,5,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,27,5,15,0.0,0.0,0.9,0.5,0.0,0.0,0.0
2016,12,27,5,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,27,5,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,27,6,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,27,6,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,27,6,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,27,6,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,27,7,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,27,7,15,0.0,8.5,0.8,0.5,8.5,0.0,0.0
2016,12,27,7,30,0.0,17.0,0.7,1.0,17.0,14.51,0.0
2016,12,27,7,45,246.0,24.0,0.65,2.0,51.5,253.28,173.72
2016,12,27,8,0,492.0,31.0,0.6,3.0,86.0,458.63,375.37
2016,12,27,8,15,572.0,37.0,0.65,3.5,127.5,546.45,451.26
2016,12,27,8,30,652.0,43.0,0.7,4.0,169.0,636.27,523.87
2016,12,27,8,45,700.0,47.0,0.75,4.5,210.5,697.61,571.34
2016,12,27,9,0,748.0,51.0,0.8,5.0,252.0,758.15,616.09
2016,12,27,9,15,779.5,54.0,0.75,5.5,290.0,801.29,644.67
2016,12,27,9,30,811.0,57.0,0.7,6.0,328.0,842.2,670.52
2016,12,27,9,45,834.0,59.0,0.65,7.0,361.5,871.3,685.92
2016,12,27,10,0,857.0,61.0,0.6,8.0,395.0,887.46,692.0
2016,12,27,10,15,871.5,62.5,0.8,8.5,422.5,901.52,703.04
2016,12,27,10,30,886.0,64.0,1.0,9.0,450.0,912.14,711.55
2016,12,27,10,45,896.5,65.0,1.25,9.5,470.5,914.78,715.24
2016,12,27,11,0,907.0,66.0,1.5,10.0,491.0,913.73,716.12
2016,12,27,11,15,912.5,66.5,1.55,10.0,504.5,903.81,709.21
2016,12,27,11,30,918.0,67.0,1.6,10.0,518.0,890.23,699.97
2016,12,27,11,45,919.5,67.5,1.7,10.5,523.5,869.62,685.26
2016,12,27,12,0,921.0,68.0,1.8,11.0,529.0,845.58,668.17
2016,12,27,12,15,920.0,68.0,1.85,11.0,526.5,815.61,647.51
2016,12,27,12,30,919.0,68.0,1.9,11.0,524.0,782.57,624.58
2016,12,27,12,45,914.5,67.5,2.0,11.0,514.5,743.5,597.47
2016,12,27,13,0,910.0,67.0,2.1,11.0,505.0,701.93,567.93
2016,12,27,13,15,902.0,66.0,2.1,11.0,487.5,655.26,531.31
2016,12,27,13,30,894.0,65.0,2.1,11.0,470.0,606.82,492.42
2016,12,27,13,45,882.0,63.5,2.1,11.0,446.0,554.11,449.16
2016,12,27,14,0,870.0,62.0,2.1,11.0,422.0,500.5,403.89
2016,12,27,14,15,852.0,60.0,1.95,10.5,391.5,443.09,354.46
2016,12,27,14,30,834.0,58.0,1.8,10.0,361.0,386.7,304.4
2016,12,27,14,45,808.5,55.5,1.65,10.0,325.0,326.5,249.65
2016,12,27,15,0,783.0,53.0,1.5,10.0,289.0,268.04,195.7
2016,12,27,15,15,744.0,49.5,1.35,9.0,249.0,207.8,141.71
2016,12,27,15,30,705.0,46.0,1.2,8.0,209.0,151.5,93.09
2016,12,27,15,45,643.5,41.0,1.1,7.0,167.0,96.02,51.39
2016,12,27,16,0,582.0,36.0,1.0,6.0,125.0,47.82,25.38
2016,12,27,16,15,475.5,29.0,1.0,5.5,86.0,26.07,17.52
2016,12,27,16,30,369.0,22.0,1.0,5.0,47.0,19.96,9.21
2016,12,27,16,45,184.5,11.0,1.05,4.5,23.5,9.39,0.0
2016,12,27,17,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,27,17,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,12,27,17,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,27,17,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,27,18,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,27,18,15,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,12,27,18,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,27,18,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,27,19,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,27,19,15,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,12,27,19,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,27,19,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,27,20,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,27,20,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,27,20,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,27,20,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,27,21,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,27,21,15,0.0,0.0,1.0,1.5,0.0,0.0,0.0
2016,12,27,21,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,27,21,45,0.0,0.0,1.05,1.0,0.0,0.0,0.0
2016,12,27,22,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,27,22,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,27,22,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,27,22,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,27,23,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,27,23,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,27,23,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,27,23,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,28,0,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,28,0,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,28,0,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,28,0,45,0.0,0.0,1.15,1.0,0.0,0.0,0.0
2016,12,28,1,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,28,1,15,0.0,0.0,1.2,0.5,0.0,0.0,0.0
2016,12,28,1,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,28,1,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,28,2,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,28,2,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,28,2,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,28,2,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,28,3,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,28,3,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,28,3,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,28,3,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,28,4,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,28,4,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,28,4,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,28,4,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,28,5,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,28,5,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,28,5,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,28,5,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,28,6,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,28,6,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,12,28,6,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,28,6,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,28,7,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,28,7,15,0.0,8.5,1.1,0.5,8.5,0.0,0.0
2016,12,28,7,30,0.0,17.0,1.1,1.0,17.0,14.51,0.0
2016,12,28,7,45,275.0,22.5,1.1,2.0,53.0,272.74,185.45
2016,12,28,8,0,550.0,28.0,1.1,3.0,89.0,501.04,410.64
2016,12,28,8,15,626.5,33.5,1.3,3.5,132.0,586.19,486.73
2016,12,28,8,30,703.0,39.0,1.5,4.0,175.0,673.55,559.75
2016,12,28,8,45,749.5,42.5,1.7,5.0,217.0,733.79,607.57
2016,12,28,9,0,796.0,46.0,1.9,6.0,259.0,784.49,646.0
2016,12,28,9,15,826.0,48.5,1.9,6.5,297.5,825.68,674.99
2016,12,28,9,30,856.0,51.0,1.9,7.0,336.0,864.8,701.37
2016,12,28,9,45,877.5,52.5,1.95,7.5,370.0,892.08,718.95
2016,12,28,10,0,899.0,54.0,2.0,8.0,404.0,916.31,734.12
2016,12,28,10,15,912.5,55.0,2.05,8.5,432.0,929.08,740.96
2016,12,28,10,30,926.0,56.0,2.1,9.0,460.0,938.26,745.4
2016,12,28,10,45,935.5,57.0,2.15,10.0,480.5,940.03,743.36
2016,12,28,11,0,945.0,58.0,2.2,11.0,501.0,937.96,738.84
2016,12,28,11,15,950.0,58.5,2.2,11.0,514.5,927.32,730.64
2016,12,28,11,30,955.0,59.0,2.2,11.0,528.0,912.89,720.02
2016,12,28,11,45,958.0,59.0,2.2,11.5,534.0,892.34,703.97
2016,12,28,12,0,961.0,59.0,2.2,12.0,540.0,868.17,685.55
2016,12,28,12,15,960.0,59.0,2.2,12.0,538.5,837.29,663.69
2016,12,28,12,30,959.0,59.0,2.2,12.0,537.0,803.2,639.56
2016,12,28,12,45,954.5,59.0,2.25,12.0,527.0,763.52,611.64
2016,12,28,13,0,950.0,59.0,2.3,12.0,517.0,721.21,581.53
2016,12,28,13,15,943.0,58.5,2.3,12.0,500.0,674.27,545.05
2016,12,28,13,30,936.0,58.0,2.3,12.0,483.0,625.33,505.85
2016,12,28,13,45,924.5,57.0,2.3,12.0,459.0,571.61,461.87
2016,12,28,14,0,913.0,56.0,2.3,12.0,435.0,516.82,415.71
2016,12,28,14,15,897.0,54.0,2.1,11.5,404.0,458.16,365.2
2016,12,28,14,30,881.0,52.0,1.9,11.0,373.0,399.47,313.15
2016,12,28,14,45,856.5,50.0,1.75,11.0,337.0,338.23,257.46
2016,12,28,15,0,832.0,48.0,1.6,11.0,301.0,278.45,202.25
2016,12,28,15,15,795.5,45.0,1.45,10.0,260.0,216.89,146.92
2016,12,28,15,30,759.0,42.0,1.3,9.0,219.0,158.77,96.53
2016,12,28,15,45,701.0,38.0,1.15,8.5,176.5,99.89,51.81
2016,12,28,16,0,643.0,34.0,1.0,8.0,134.0,49.09,24.43
2016,12,28,16,15,541.0,27.5,1.0,7.0,93.0,24.85,16.37
2016,12,28,16,30,439.0,21.0,1.0,6.0,52.0,19.1,8.9
2016,12,28,16,45,219.5,10.5,1.05,5.5,26.0,8.96,0.0
2016,12,28,17,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,28,17,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,28,17,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,28,17,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,28,18,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,28,18,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,12,28,18,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,28,18,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,28,19,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,28,19,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,28,19,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,28,19,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,28,20,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,28,20,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,12,28,20,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,28,20,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,12,28,21,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,28,21,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,28,21,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,28,21,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,28,22,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,28,22,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,28,22,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,28,22,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,28,23,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,28,23,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,28,23,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,28,23,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,29,0,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,29,0,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,29,0,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,29,0,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,12,29,1,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,29,1,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,29,1,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,29,1,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,29,2,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,29,2,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,29,2,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,29,2,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,29,3,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,29,3,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,29,3,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,29,3,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,29,4,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,29,4,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,29,4,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,29,4,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,29,5,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,29,5,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,29,5,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,29,5,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,29,6,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,29,6,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,29,6,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,29,6,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,29,7,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,29,7,15,104.5,6.0,1.3,3.5,8.0,0.0,0.0
2016,12,29,7,30,209.0,12.0,1.2,4.0,16.0,157.32,0.0
2016,12,29,7,45,363.0,21.0,1.15,5.0,52.0,326.18,215.65
2016,12,29,8,0,517.0,30.0,1.1,6.0,88.0,476.6,386.79
2016,12,29,8,15,598.0,36.0,1.25,6.5,130.5,565.73,465.7
2016,12,29,8,30,679.0,42.0,1.4,7.0,173.0,657.07,540.67
2016,12,29,8,45,726.0,46.5,1.55,8.0,215.5,718.91,588.77
2016,12,29,9,0,773.0,51.0,1.7,9.0,258.0,779.94,633.99
2016,12,29,9,15,804.5,54.0,1.7,9.5,297.0,823.71,664.29
2016,12,29,9,30,836.0,57.0,1.7,10.0,336.0,865.16,691.85
2016,12,29,9,45,846.5,61.5,1.7,10.5,368.0,886.72,704.45
2016,12,29,10,0,857.0,66.0,1.7,11.0,400.0,904.92,714.58
2016,12,29,10,15,872.0,68.0,1.7,11.5,428.0,920.41,722.7
2016,12,29,10,30,887.0,70.0,1.7,12.0,456.0,932.28,728.3
2016,12,29,10,45,896.5,71.0,1.7,12.5,477.0,924.3,720.25
2016,12,29,11,0,906.0,72.0,1.7,13.0,498.0,922.45,716.87
2016,12,29,11,15,911.5,73.0,1.7,13.5,511.5,913.28,708.54
2016,12,29,11,30,917.0,74.0,1.7,14.0,525.0,900.43,697.93
2016,12,29,11,45,918.0,74.5,1.75,14.5,530.5,879.47,682.52
2016,12,29,12,0,919.0,75.0,1.8,15.0,536.0,855.1,664.89
2016,12,29,12,15,917.5,75.0,1.75,15.0,534.0,824.83,643.36
2016,12,29,12,30,916.0,75.0,1.7,15.0,532.0,791.52,619.76
2016,12,29,12,45,918.0,72.0,1.65,15.5,523.5,754.32,592.27
2016,12,29,13,0,920.0,69.0,1.6,16.0,515.0,714.19,562.59
2016,12,29,13,15,911.5,68.5,1.5,16.0,497.5,667.41,526.32
2016,12,29,13,30,903.0,68.0,1.4,16.0,480.0,618.83,488.01
2016,12,29,13,45,695.5,103.0,1.3,16.0,410.5,501.75,396.84
2016,12,29,14,0,488.0,138.0,1.2,16.0,341.0,389.28,308.55
2016,12,29,14,15,605.5,103.5,1.0,15.5,337.5,383.12,301.06
2016,12,29,14,30,723.0,69.0,0.8,15.0,334.0,358.42,276.11
2016,12,29,14,45,681.0,70.5,0.65,15.0,300.5,301.8,226.57
2016,12,29,15,0,639.0,72.0,0.5,15.0,267.0,249.18,180.19
2016,12,29,15,15,605.5,65.5,0.5,14.0,230.5,194.89,133.46
2016,12,29,15,30,572.0,59.0,0.5,13.0,194.0,144.15,90.85
2016,12,29,15,45,507.0,53.0,0.55,12.5,155.5,94.66,54.19
2016,12,29,16,0,442.0,47.0,0.6,12.0,117.0,52.96,30.58
2016,12,29,16,15,357.0,36.0,0.7,11.5,81.0,29.52,20.13
2016,12,29,16,30,272.0,25.0,0.8,11.0,45.0,20.67,10.18
2016,12,29,16,45,136.0,12.5,0.9,10.5,22.5,10.67,0.0
2016,12,29,17,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,29,17,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,12,29,17,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,29,17,45,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,12,29,18,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,29,18,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,29,18,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,29,18,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,29,19,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,29,19,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,12,29,19,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,29,19,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,29,20,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,29,20,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,12,29,20,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,29,20,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,29,21,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,29,21,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,29,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,29,21,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,29,22,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,29,22,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,29,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,29,22,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,29,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,29,23,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,29,23,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,29,23,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,30,0,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,30,0,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,12,30,0,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,30,0,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,30,1,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,30,1,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,12,30,1,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,30,1,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,12,30,2,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,30,2,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,30,2,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,30,2,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,12,30,3,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,30,3,15,0.0,0.0,0.85,7.5,0.0,0.0,0.0
2016,12,30,3,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,30,3,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,12,30,4,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,30,4,15,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2016,12,30,4,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,30,4,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,12,30,5,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,30,5,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,30,5,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,30,5,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,12,30,6,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,30,6,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,12,30,6,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,30,6,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,30,7,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,30,7,15,0.0,2.0,1.25,5.0,2.0,0.0,0.0
2016,12,30,7,30,0.0,4.0,1.2,5.0,4.0,3.41,0.0
2016,12,30,7,45,0.0,14.0,1.2,5.5,14.0,11.53,2.12
2016,12,30,8,0,0.0,24.0,1.2,6.0,24.0,19.81,11.15
2016,12,30,8,15,0.0,36.5,1.2,6.5,36.5,30.53,20.89
2016,12,30,8,30,0.0,49.0,1.2,7.0,49.0,42.7,31.77
2016,12,30,8,45,0.0,61.5,1.25,7.5,61.5,54.64,42.33
2016,12,30,9,0,0.0,74.0,1.3,8.0,74.0,66.47,52.63
2016,12,30,9,15,0.0,86.0,1.4,8.0,86.0,77.65,62.32
2016,12,30,9,30,0.0,98.0,1.5,8.0,98.0,88.83,71.9
2016,12,30,9,45,0.0,108.5,1.6,8.5,108.5,98.33,79.79
2016,12,30,10,0,0.0,119.0,1.7,9.0,119.0,107.88,87.63
2016,12,30,10,15,0.0,127.5,1.75,9.0,127.5,115.28,93.75
2016,12,30,10,30,0.0,136.0,1.8,9.0,136.0,122.78,99.93
2016,12,30,10,45,0.0,142.5,1.85,9.5,142.5,128.21,104.17
2016,12,30,11,0,0.0,149.0,1.9,10.0,149.0,133.74,108.47
2016,12,30,11,15,0.5,153.0,1.9,10.0,153.5,137.19,111.26
2016,12,30,11,30,1.0,157.0,1.9,10.0,158.0,140.73,114.14
2016,12,30,11,45,0.5,113.5,1.9,10.5,114.0,97.14,77.28
2016,12,30,12,0,0.0,70.0,1.9,11.0,70.0,58.07,44.09
2016,12,30,12,15,0.0,70.0,1.9,11.0,70.0,58.07,44.13
2016,12,30,12,30,0.0,70.0,1.9,11.0,70.0,58.07,44.14
2016,12,30,12,45,0.0,53.5,1.9,11.5,53.5,44.32,32.36
2016,12,30,13,0,0.0,37.0,1.9,12.0,37.0,30.6,20.61
2016,12,30,13,15,0.0,71.5,1.85,12.0,71.5,59.31,45.15
2016,12,30,13,30,0.0,106.0,1.8,12.0,106.0,89.2,70.5
2016,12,30,13,45,0.0,100.5,1.8,12.0,100.5,84.31,66.43
2016,12,30,14,0,0.0,95.0,1.8,12.0,95.0,79.48,62.46
2016,12,30,14,15,18.0,120.5,1.65,11.5,127.0,109.85,88.4
2016,12,30,14,30,36.0,146.0,1.5,11.0,159.0,142.88,116.12
2016,12,30,14,45,32.0,132.5,1.4,11.0,143.5,125.95,101.69
2016,12,30,15,0,28.0,119.0,1.3,11.0,128.0,109.73,87.91
2016,12,30,15,15,23.5,103.5,1.2,10.0,110.5,92.4,73.44
2016,12,30,15,30,19.0,88.0,1.1,9.0,93.0,75.0,58.76
2016,12,30,15,45,11.5,72.0,1.05,8.5,74.5,59.37,45.52
2016,12,30,16,0,4.0,56.0,1.0,8.0,56.0,44.92,33.12
2016,12,30,16,15,2.0,39.0,1.05,7.5,39.0,31.3,22.13
2016,12,30,16,30,0.0,22.0,1.1,7.0,22.0,18.1,8.69
2016,12,30,16,45,0.0,11.0,1.15,6.5,11.0,9.39,0.0
2016,12,30,17,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,30,17,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,30,17,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,30,17,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,30,18,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,30,18,15,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2016,12,30,18,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,30,18,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,30,19,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,30,19,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,12,30,19,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,30,19,45,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,12,30,20,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,30,20,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,30,20,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,30,20,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,30,21,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,30,21,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,30,21,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,30,21,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,30,22,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,30,22,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,12,30,22,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,30,22,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,30,23,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,30,23,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,30,23,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,30,23,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
